Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,1,1,0,0,0.0,0.0,0.7,10.2,0.0,0.0,0.0
2018,1,1,0,15,0.0,0.0,0.65,10.2,0.0,0.0,0.0
2018,1,1,0,30,0.0,0.0,0.6,10.2,0.0,0.0,0.0
2018,1,1,0,45,0.0,0.0,0.55,10.2,0.0,0.0,0.0
2018,1,1,1,0,0.0,0.0,0.5,10.2,0.0,0.0,0.0
2018,1,1,1,15,0.0,0.0,0.45,10.2,0.0,0.0,0.0
2018,1,1,1,30,0.0,0.0,0.4,10.2,0.0,0.0,0.0
2018,1,1,1,45,0.0,0.0,0.35,10.15,0.0,0.0,0.0
2018,1,1,2,0,0.0,0.0,0.3,10.1,0.0,0.0,0.0
2018,1,1,2,15,0.0,0.0,0.35,10.1,0.0,0.0,0.0
2018,1,1,2,30,0.0,0.0,0.4,10.1,0.0,0.0,0.0
2018,1,1,2,45,0.0,0.0,0.4,10.1,0.0,0.0,0.0
2018,1,1,3,0,0.0,0.0,0.4,10.1,0.0,0.0,0.0
2018,1,1,3,15,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2018,1,1,3,30,0.0,0.0,0.5,9.9,0.0,0.0,0.0
2018,1,1,3,45,0.0,0.0,0.55,9.85,0.0,0.0,0.0
2018,1,1,4,0,0.0,0.0,0.6,9.8,0.0,0.0,0.0
2018,1,1,4,15,0.0,0.0,0.65,9.75,0.0,0.0,0.0
2018,1,1,4,30,0.0,0.0,0.7,9.7,0.0,0.0,0.0
2018,1,1,4,45,0.0,0.0,0.7,9.65,0.0,0.0,0.0
2018,1,1,5,0,0.0,0.0,0.7,9.6,0.0,0.0,0.0
2018,1,1,5,15,0.0,0.0,0.75,9.6,0.0,0.0,0.0
2018,1,1,5,30,0.0,0.0,0.8,9.6,0.0,0.0,0.0
2018,1,1,5,45,0.0,0.0,0.8,9.55,0.0,0.0,0.0
2018,1,1,6,0,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2018,1,1,6,15,0.0,0.0,0.8,9.45,0.0,0.0,0.0
2018,1,1,6,30,0.0,0.0,0.8,9.4,0.0,0.0,0.0
2018,1,1,6,45,0.0,0.0,0.85,9.35,0.0,0.0,0.0
2018,1,1,7,0,0.0,0.0,0.9,9.3,0.0,0.0,0.0
2018,1,1,7,15,40.0,4.5,0.85,9.6,5.0,0.0,0.0
2018,1,1,7,30,80.0,9.0,0.8,9.9,10.0,8.85,0.0
2018,1,1,7,45,161.0,19.0,0.75,10.15,30.5,15.39,0.0
2018,1,1,8,0,242.0,29.0,0.7,10.4,51.0,35.66,15.85
2018,1,1,8,15,257.5,43.5,0.8,10.75,78.0,64.33,37.61
2018,1,1,8,30,273.0,58.0,0.9,11.1,105.0,94.91,62.56
2018,1,1,8,45,329.5,67.5,1.0,11.5,138.5,129.75,90.87
2018,1,1,9,0,386.0,77.0,1.1,11.9,172.0,169.6,124.44
2018,1,1,9,15,414.5,86.5,1.1,12.3,203.0,206.18,156.63
2018,1,1,9,30,443.0,96.0,1.1,12.7,234.0,244.6,190.13
2018,1,1,9,45,457.0,105.5,1.1,13.15,261.5,279.27,220.31
2018,1,1,10,0,471.0,115.0,1.1,13.6,289.0,314.11,249.94
2018,1,1,10,15,491.0,121.0,1.1,13.95,314.0,348.01,278.24
2018,1,1,10,30,511.0,127.0,1.1,14.3,339.0,382.09,306.06
2018,1,1,10,45,515.0,133.5,1.1,14.65,356.5,408.45,327.31
2018,1,1,11,0,519.0,140.0,1.1,15.0,374.0,433.61,347.16
2018,1,1,11,15,513.5,146.5,1.1,15.35,384.0,452.09,361.45
2018,1,1,11,30,508.0,153.0,1.1,15.7,394.0,468.72,374.06
2018,1,1,11,45,486.5,161.0,1.05,16.05,394.5,475.42,378.48
2018,1,1,12,0,465.0,169.0,1.0,16.4,395.0,479.78,381.02
2018,1,1,12,15,458.5,170.0,0.95,16.65,392.5,483.98,383.78
2018,1,1,12,30,452.0,171.0,0.9,16.9,390.0,486.4,385.13
2018,1,1,12,45,490.0,159.0,0.85,17.15,393.0,501.79,396.89
2018,1,1,13,0,528.0,147.0,0.8,17.4,396.0,515.44,407.1
2018,1,1,13,15,542.5,138.5,0.8,17.55,387.5,515.66,407.51
2018,1,1,13,30,557.0,130.0,0.8,17.7,379.0,513.71,406.38
2018,1,1,13,45,526.5,129.0,0.75,17.8,355.0,489.47,387.7
2018,1,1,14,0,496.0,128.0,0.7,17.9,331.0,464.02,368.14
2018,1,1,14,15,465.5,123.0,0.7,17.8,303.5,433.14,344.95
2018,1,1,14,30,435.0,118.0,0.7,17.7,276.0,401.71,320.96
2018,1,1,14,45,424.0,108.0,0.65,17.55,249.5,375.35,300.43
2018,1,1,15,0,413.0,98.0,0.6,17.4,223.0,348.1,278.65
2018,1,1,15,15,386.5,87.5,0.6,17.4,192.5,311.61,249.07
2018,1,1,15,30,360.0,77.0,0.6,17.4,162.0,275.56,219.09
2018,1,1,15,45,293.0,67.0,0.7,16.5,127.5,222.81,175.98
2018,1,1,16,0,226.0,57.0,0.8,15.6,93.0,174.2,135.24
2018,1,1,16,15,189.0,43.0,0.85,15.25,67.0,136.5,101.53
2018,1,1,16,30,152.0,29.0,0.9,14.9,41.0,99.45,58.66
2018,1,1,16,45,91.0,17.5,0.95,14.55,23.5,43.46,0.0
2018,1,1,17,0,30.0,6.0,1.0,14.2,6.0,5.9,0.0
2018,1,1,17,15,15.0,3.0,1.0,14.0,3.0,0.0,0.0
2018,1,1,17,30,0.0,0.0,1.0,13.8,0.0,0.0,0.0
2018,1,1,17,45,0.0,0.0,1.05,13.55,0.0,0.0,0.0
2018,1,1,18,0,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,1,1,18,15,0.0,0.0,1.05,13.15,0.0,0.0,0.0
2018,1,1,18,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,1,1,18,45,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,1,1,19,0,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,1,1,19,15,0.0,0.0,0.95,12.7,0.0,0.0,0.0
2018,1,1,19,30,0.0,0.0,0.9,12.6,0.0,0.0,0.0
2018,1,1,19,45,0.0,0.0,0.9,12.55,0.0,0.0,0.0
2018,1,1,20,0,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,1,1,20,15,0.0,0.0,0.85,12.45,0.0,0.0,0.0
2018,1,1,20,30,0.0,0.0,0.8,12.4,0.0,0.0,0.0
2018,1,1,20,45,0.0,0.0,0.8,12.3,0.0,0.0,0.0
2018,1,1,21,0,0.0,0.0,0.8,12.2,0.0,0.0,0.0
2018,1,1,21,15,0.0,0.0,0.85,12.1,0.0,0.0,0.0
2018,1,1,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2018,1,1,21,45,0.0,0.0,0.9,11.9,0.0,0.0,0.0
2018,1,1,22,0,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,1,1,22,15,0.0,0.0,0.9,11.7,0.0,0.0,0.0
2018,1,1,22,30,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,1,1,22,45,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2018,1,1,23,0,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,1,1,23,15,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,1,1,23,30,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,1,1,23,45,0.0,0.0,1.05,11.1,0.0,0.0,0.0
2018,1,2,0,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,1,2,0,15,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,1,2,0,30,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,1,2,0,45,0.0,0.0,1.15,10.65,0.0,0.0,0.0
2018,1,2,1,0,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,1,2,1,15,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,1,2,1,30,0.0,0.0,1.4,10.3,0.0,0.0,0.0
2018,1,2,1,45,0.0,0.0,1.45,10.2,0.0,0.0,0.0
2018,1,2,2,0,0.0,0.0,1.5,10.1,0.0,0.0,0.0
2018,1,2,2,15,0.0,0.0,1.6,10.05,0.0,0.0,0.0
2018,1,2,2,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2018,1,2,2,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2018,1,2,3,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2018,1,2,3,15,0.0,0.0,1.95,9.95,0.0,0.0,0.0
2018,1,2,3,30,0.0,0.0,2.0,9.9,0.0,0.0,0.0
2018,1,2,3,45,0.0,0.0,2.05,9.9,0.0,0.0,0.0
2018,1,2,4,0,0.0,0.0,2.1,9.9,0.0,0.0,0.0
2018,1,2,4,15,0.0,0.0,2.15,9.85,0.0,0.0,0.0
2018,1,2,4,30,0.0,0.0,2.2,9.8,0.0,0.0,0.0
2018,1,2,4,45,0.0,0.0,2.2,9.75,0.0,0.0,0.0
2018,1,2,5,0,0.0,0.0,2.2,9.7,0.0,0.0,0.0
2018,1,2,5,15,0.0,0.0,2.2,9.7,0.0,0.0,0.0
2018,1,2,5,30,0.0,0.0,2.2,9.7,0.0,0.0,0.0
2018,1,2,5,45,0.0,0.0,2.2,9.65,0.0,0.0,0.0
2018,1,2,6,0,0.0,0.0,2.2,9.6,0.0,0.0,0.0
2018,1,2,6,15,0.0,0.0,2.2,9.55,0.0,0.0,0.0
2018,1,2,6,30,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2018,1,2,6,45,0.0,0.0,2.2,9.4,0.0,0.0,0.0
2018,1,2,7,0,0.0,0.0,2.2,9.3,0.0,0.0,0.0
2018,1,2,7,15,1.0,3.0,2.25,9.65,3.0,0.0,0.0
2018,1,2,7,30,2.0,6.0,2.3,10.0,6.0,5.9,0.0
2018,1,2,7,45,30.5,20.0,2.35,10.3,22.5,17.63,0.0
2018,1,2,8,0,59.0,34.0,2.4,10.6,39.0,33.53,18.36
2018,1,2,8,15,96.0,48.5,2.4,10.9,62.5,54.54,35.91
2018,1,2,8,30,133.0,63.0,2.4,11.2,86.0,79.49,55.8
2018,1,2,8,45,178.5,77.0,2.4,11.55,116.0,109.4,80.12
2018,1,2,9,0,224.0,91.0,2.4,11.9,146.0,143.55,108.68
2018,1,2,9,15,212.0,106.5,2.3,12.3,165.0,166.94,130.24
2018,1,2,9,30,200.0,122.0,2.2,12.7,184.0,189.03,150.19
2018,1,2,9,45,137.5,134.0,2.15,13.1,179.0,185.43,149.04
2018,1,2,10,0,75.0,146.0,2.1,13.5,174.0,175.8,141.95
2018,1,2,10,15,100.0,160.0,2.05,13.85,200.0,207.47,167.98
2018,1,2,10,30,125.0,174.0,2.0,14.2,226.0,238.27,193.02
2018,1,2,10,45,96.0,169.0,1.95,14.6,210.0,222.99,180.31
2018,1,2,11,0,67.0,164.0,1.9,15.0,194.0,201.36,162.36
2018,1,2,11,15,44.0,165.5,1.9,15.25,185.5,192.03,154.37
2018,1,2,11,30,21.0,167.0,1.9,15.5,177.0,177.36,141.9
2018,1,2,11,45,24.5,178.5,1.85,15.75,190.5,191.99,153.65
2018,1,2,12,0,28.0,190.0,1.8,16.0,204.0,212.28,169.82
2018,1,2,12,15,21.0,177.0,1.75,16.15,187.5,189.45,151.15
2018,1,2,12,30,14.0,164.0,1.7,16.3,171.0,171.84,136.76
2018,1,2,12,45,7.0,142.0,1.7,16.4,145.5,144.75,114.65
2018,1,2,13,0,0.0,120.0,1.7,16.5,120.0,117.73,92.44
2018,1,2,13,15,0.0,120.0,1.7,16.5,120.0,117.94,92.74
2018,1,2,13,30,0.0,120.0,1.7,16.5,120.0,118.21,93.06
2018,1,2,13,45,0.0,108.0,1.65,16.5,108.0,106.05,83.14
2018,1,2,14,0,0.0,96.0,1.6,16.5,96.0,93.9,73.21
2018,1,2,14,15,0.0,93.5,1.5,16.3,93.5,91.62,71.48
2018,1,2,14,30,0.0,91.0,1.4,16.1,91.0,89.42,69.79
2018,1,2,14,45,0.0,76.0,1.3,15.9,76.0,74.12,57.11
2018,1,2,15,0,0.0,61.0,1.2,15.7,61.0,58.95,44.44
2018,1,2,15,15,0.0,59.5,1.2,15.7,59.5,57.7,43.36
2018,1,2,15,30,0.0,58.0,1.2,15.7,58.0,56.77,42.44
2018,1,2,15,45,0.0,47.0,1.15,14.6,47.0,45.67,33.02
2018,1,2,16,0,0.0,36.0,1.1,13.5,36.0,34.77,23.63
2018,1,2,16,15,0.0,26.5,1.15,13.15,26.5,25.58,15.41
2018,1,2,16,30,0.0,17.0,1.2,12.8,17.0,16.4,5.88
2018,1,2,16,45,0.0,10.0,1.25,12.45,10.0,9.83,0.0
2018,1,2,17,0,0.0,3.0,1.3,12.1,3.0,2.95,0.0
2018,1,2,17,15,0.0,1.5,1.3,12.05,1.5,0.0,0.0
2018,1,2,17,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,1,2,17,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2018,1,2,18,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2018,1,2,18,15,0.0,0.0,1.35,11.8,0.0,0.0,0.0
2018,1,2,18,30,0.0,0.0,1.3,11.6,0.0,0.0,0.0
2018,1,2,18,45,0.0,0.0,1.3,11.45,0.0,0.0,0.0
2018,1,2,19,0,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,1,2,19,15,0.0,0.0,1.35,11.15,0.0,0.0,0.0
2018,1,2,19,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2018,1,2,19,45,0.0,0.0,1.45,10.85,0.0,0.0,0.0
2018,1,2,20,0,0.0,0.0,1.5,10.7,0.0,0.0,0.0
2018,1,2,20,15,0.0,0.0,1.6,10.65,0.0,0.0,0.0
2018,1,2,20,30,0.0,0.0,1.7,10.6,0.0,0.0,0.0
2018,1,2,20,45,0.0,0.0,1.8,10.55,0.0,0.0,0.0
2018,1,2,21,0,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2018,1,2,21,15,0.0,0.0,1.95,10.45,0.0,0.0,0.0
2018,1,2,21,30,0.0,0.0,2.0,10.4,0.0,0.0,0.0
2018,1,2,21,45,0.0,0.0,2.05,10.4,0.0,0.0,0.0
2018,1,2,22,0,0.0,0.0,2.1,10.4,0.0,0.0,0.0
2018,1,2,22,15,0.0,0.0,2.15,10.35,0.0,0.0,0.0
2018,1,2,22,30,0.0,0.0,2.2,10.3,0.0,0.0,0.0
2018,1,2,22,45,0.0,0.0,2.2,10.3,0.0,0.0,0.0
2018,1,2,23,0,0.0,0.0,2.2,10.3,0.0,0.0,0.0
2018,1,2,23,15,0.0,0.0,2.25,10.25,0.0,0.0,0.0
2018,1,2,23,30,0.0,0.0,2.3,10.2,0.0,0.0,0.0
2018,1,2,23,45,0.0,0.0,2.3,10.2,0.0,0.0,0.0
2018,1,3,0,0,0.0,0.0,2.3,10.2,0.0,0.0,0.0
2018,1,3,0,15,0.0,0.0,2.2,10.05,0.0,0.0,0.0
2018,1,3,0,30,0.0,0.0,2.1,9.9,0.0,0.0,0.0
2018,1,3,0,45,0.0,0.0,2.05,9.8,0.0,0.0,0.0
2018,1,3,1,0,0.0,0.0,2.0,9.7,0.0,0.0,0.0
2018,1,3,1,15,0.0,0.0,1.95,9.75,0.0,0.0,0.0
2018,1,3,1,30,0.0,0.0,1.9,9.8,0.0,0.0,0.0
2018,1,3,1,45,0.0,0.0,1.9,9.8,0.0,0.0,0.0
2018,1,3,2,0,0.0,0.0,1.9,9.8,0.0,0.0,0.0
2018,1,3,2,15,0.0,0.0,1.95,9.8,0.0,0.0,0.0
2018,1,3,2,30,0.0,0.0,2.0,9.8,0.0,0.0,0.0
2018,1,3,2,45,0.0,0.0,2.05,9.8,0.0,0.0,0.0
2018,1,3,3,0,0.0,0.0,2.1,9.8,0.0,0.0,0.0
2018,1,3,3,15,0.0,0.0,2.15,9.75,0.0,0.0,0.0
2018,1,3,3,30,0.0,0.0,2.2,9.7,0.0,0.0,0.0
2018,1,3,3,45,0.0,0.0,2.2,9.7,0.0,0.0,0.0
2018,1,3,4,0,0.0,0.0,2.2,9.7,0.0,0.0,0.0
2018,1,3,4,15,0.0,0.0,2.25,9.6,0.0,0.0,0.0
2018,1,3,4,30,0.0,0.0,2.3,9.5,0.0,0.0,0.0
2018,1,3,4,45,0.0,0.0,2.35,9.45,0.0,0.0,0.0
2018,1,3,5,0,0.0,0.0,2.4,9.4,0.0,0.0,0.0
2018,1,3,5,15,0.0,0.0,2.4,9.4,0.0,0.0,0.0
2018,1,3,5,30,0.0,0.0,2.4,9.4,0.0,0.0,0.0
2018,1,3,5,45,0.0,0.0,2.4,9.4,0.0,0.0,0.0
2018,1,3,6,0,0.0,0.0,2.4,9.4,0.0,0.0,0.0
2018,1,3,6,15,0.0,0.0,2.35,9.35,0.0,0.0,0.0
2018,1,3,6,30,0.0,0.0,2.3,9.3,0.0,0.0,0.0
2018,1,3,6,45,0.0,0.0,2.2,9.3,0.0,0.0,0.0
2018,1,3,7,0,0.0,0.0,2.1,9.3,0.0,0.0,0.0
2018,1,3,7,15,0.0,1.0,2.05,9.4,1.0,0.0,0.0
2018,1,3,7,30,0.0,2.0,2.0,9.5,2.0,1.97,0.0
2018,1,3,7,45,0.0,6.5,2.0,9.65,6.5,6.26,0.0
2018,1,3,8,0,0.0,11.0,2.0,9.8,11.0,10.6,2.39
2018,1,3,8,15,0.0,15.0,1.9,10.0,15.0,14.46,6.48
2018,1,3,8,30,0.0,19.0,1.8,10.2,19.0,18.32,10.03
2018,1,3,8,45,0.0,23.5,1.75,10.4,23.5,22.67,13.93
2018,1,3,9,0,0.0,28.0,1.7,10.6,28.0,27.02,17.78
2018,1,3,9,15,0.0,37.0,1.7,10.75,37.0,35.72,25.35
2018,1,3,9,30,0.0,46.0,1.7,10.9,46.0,44.43,32.86
2018,1,3,9,45,0.0,52.0,1.7,11.1,52.0,50.23,37.81
2018,1,3,10,0,0.0,58.0,1.7,11.3,58.0,56.04,42.71
2018,1,3,10,15,0.0,53.0,1.8,11.45,53.0,51.2,38.48
2018,1,3,10,30,0.0,48.0,1.9,11.6,48.0,46.37,34.27
2018,1,3,10,45,0.0,44.5,2.0,11.75,44.5,42.98,31.31
2018,1,3,11,0,0.0,41.0,2.1,11.9,41.0,39.6,28.36
2018,1,3,11,15,0.0,35.0,2.25,11.95,35.0,33.8,23.36
2018,1,3,11,30,0.0,29.0,2.4,12.0,29.0,28.0,18.38
2018,1,3,11,45,0.0,41.5,2.55,12.1,41.5,40.09,28.67
2018,1,3,12,0,0.0,54.0,2.7,12.2,54.0,52.19,38.93
2018,1,3,12,15,0.0,59.5,2.8,12.2,59.5,57.51,43.43
2018,1,3,12,30,0.0,65.0,2.9,12.2,65.0,62.84,47.95
2018,1,3,12,45,0.0,63.5,3.0,12.25,63.5,61.38,46.72
2018,1,3,13,0,0.0,62.0,3.1,12.3,62.0,59.93,45.51
2018,1,3,13,15,0.0,53.5,3.1,12.3,53.5,51.7,38.56
2018,1,3,13,30,0.0,45.0,3.1,12.3,45.0,43.47,31.59
2018,1,3,13,45,0.0,39.5,3.05,12.35,39.5,38.15,27.09
2018,1,3,14,0,0.0,34.0,3.0,12.4,34.0,32.83,22.57
2018,1,3,14,15,0.0,33.5,2.9,12.4,33.5,32.34,22.19
2018,1,3,14,30,0.0,33.0,2.8,12.4,33.0,31.86,21.81
2018,1,3,14,45,0.0,35.5,2.7,12.45,35.5,34.27,23.9
2018,1,3,15,0,0.0,38.0,2.6,12.5,38.0,36.69,25.98
2018,1,3,15,15,0.0,38.5,2.6,12.5,38.5,37.17,26.37
2018,1,3,15,30,0.0,39.0,2.6,12.5,39.0,37.66,26.7
2018,1,3,15,45,0.0,32.0,2.25,12.2,32.0,30.89,20.79
2018,1,3,16,0,0.0,25.0,1.9,11.9,25.0,24.12,14.81
2018,1,3,16,15,0.0,19.0,1.9,11.8,19.0,18.33,9.55
2018,1,3,16,30,0.0,13.0,1.9,11.7,13.0,12.54,3.42
2018,1,3,16,45,0.0,7.5,1.85,11.6,7.5,7.37,0.0
2018,1,3,17,0,0.0,2.0,1.8,11.5,2.0,1.97,0.0
2018,1,3,17,15,0.0,1.0,1.85,11.6,1.0,0.0,0.0
2018,1,3,17,30,0.0,0.0,1.9,11.7,0.0,0.0,0.0
2018,1,3,17,45,0.0,0.0,1.95,11.75,0.0,0.0,0.0
2018,1,3,18,0,0.0,0.0,2.0,11.8,0.0,0.0,0.0
2018,1,3,18,15,0.0,0.0,2.05,11.85,0.0,0.0,0.0
2018,1,3,18,30,0.0,0.0,2.1,11.9,0.0,0.0,0.0
2018,1,3,18,45,0.0,0.0,2.1,11.95,0.0,0.0,0.0
2018,1,3,19,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2018,1,3,19,15,0.0,0.0,2.15,11.95,0.0,0.0,0.0
2018,1,3,19,30,0.0,0.0,2.2,11.9,0.0,0.0,0.0
2018,1,3,19,45,0.0,0.0,2.2,11.85,0.0,0.0,0.0
2018,1,3,20,0,0.0,0.0,2.2,11.8,0.0,0.0,0.0
2018,1,3,20,15,0.0,0.0,2.25,11.85,0.0,0.0,0.0
2018,1,3,20,30,0.0,0.0,2.3,11.9,0.0,0.0,0.0
2018,1,3,20,45,0.0,0.0,2.35,11.9,0.0,0.0,0.0
2018,1,3,21,0,0.0,0.0,2.4,11.9,0.0,0.0,0.0
2018,1,3,21,15,0.0,0.0,2.4,11.95,0.0,0.0,0.0
2018,1,3,21,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2018,1,3,21,45,0.0,0.0,2.4,12.1,0.0,0.0,0.0
2018,1,3,22,0,0.0,0.0,2.4,12.2,0.0,0.0,0.0
2018,1,3,22,15,0.0,0.0,2.35,12.2,0.0,0.0,0.0
2018,1,3,22,30,0.0,0.0,2.3,12.2,0.0,0.0,0.0
2018,1,3,22,45,0.0,0.0,2.25,12.25,0.0,0.0,0.0
2018,1,3,23,0,0.0,0.0,2.2,12.3,0.0,0.0,0.0
2018,1,3,23,15,0.0,0.0,2.1,12.3,0.0,0.0,0.0
2018,1,3,23,30,0.0,0.0,2.0,12.3,0.0,0.0,0.0
2018,1,3,23,45,0.0,0.0,1.9,12.3,0.0,0.0,0.0
2018,1,4,0,0,0.0,0.0,1.8,12.3,0.0,0.0,0.0
2018,1,4,0,15,0.0,0.0,1.75,12.2,0.0,0.0,0.0
2018,1,4,0,30,0.0,0.0,1.7,12.1,0.0,0.0,0.0
2018,1,4,0,45,0.0,0.0,1.65,12.05,0.0,0.0,0.0
2018,1,4,1,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2018,1,4,1,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2018,1,4,1,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2018,1,4,1,45,0.0,0.0,1.7,11.95,0.0,0.0,0.0
2018,1,4,2,0,0.0,0.0,1.7,11.9,0.0,0.0,0.0
2018,1,4,2,15,0.0,0.0,1.7,11.9,0.0,0.0,0.0
2018,1,4,2,30,0.0,0.0,1.7,11.9,0.0,0.0,0.0
2018,1,4,2,45,0.0,0.0,1.7,11.9,0.0,0.0,0.0
2018,1,4,3,0,0.0,0.0,1.7,11.9,0.0,0.0,0.0
2018,1,4,3,15,0.0,0.0,1.75,11.85,0.0,0.0,0.0
2018,1,4,3,30,0.0,0.0,1.8,11.8,0.0,0.0,0.0
2018,1,4,3,45,0.0,0.0,1.8,11.75,0.0,0.0,0.0
2018,1,4,4,0,0.0,0.0,1.8,11.7,0.0,0.0,0.0
2018,1,4,4,15,0.0,0.0,1.8,11.7,0.0,0.0,0.0
2018,1,4,4,30,0.0,0.0,1.8,11.7,0.0,0.0,0.0
2018,1,4,4,45,0.0,0.0,1.85,11.65,0.0,0.0,0.0
2018,1,4,5,0,0.0,0.0,1.9,11.6,0.0,0.0,0.0
2018,1,4,5,15,0.0,0.0,1.9,11.55,0.0,0.0,0.0
2018,1,4,5,30,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2018,1,4,5,45,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2018,1,4,6,0,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2018,1,4,6,15,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2018,1,4,6,30,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2018,1,4,6,45,0.0,0.0,1.8,11.45,0.0,0.0,0.0
2018,1,4,7,0,0.0,0.0,1.8,11.4,0.0,0.0,0.0
2018,1,4,7,15,0.0,1.5,1.85,11.65,1.5,0.0,0.0
2018,1,4,7,30,0.0,3.0,1.9,11.9,3.0,2.95,0.0
2018,1,4,7,45,0.0,8.5,1.9,12.15,8.5,8.2,0.0
2018,1,4,8,0,0.0,14.0,1.9,12.4,14.0,13.5,4.5
2018,1,4,8,15,24.0,23.0,1.9,12.6,27.0,24.38,13.64
2018,1,4,8,30,48.0,32.0,1.9,12.8,40.0,37.86,24.28
2018,1,4,8,45,48.0,38.0,1.85,13.05,48.0,46.33,31.9
2018,1,4,9,0,48.0,44.0,1.8,13.3,56.0,54.76,39.54
2018,1,4,9,15,26.0,70.0,1.8,13.65,76.5,75.66,58.27
2018,1,4,9,30,4.0,96.0,1.8,14.0,97.0,94.47,74.67
2018,1,4,9,45,15.5,111.0,1.75,14.4,116.5,113.71,90.49
2018,1,4,10,0,27.0,126.0,1.7,14.8,136.0,135.78,108.58
2018,1,4,10,15,27.0,132.5,1.8,15.25,143.0,143.66,114.88
2018,1,4,10,30,27.0,139.0,1.9,15.7,150.0,151.51,121.12
2018,1,4,10,45,14.0,134.0,2.0,16.1,139.5,138.27,109.92
2018,1,4,11,0,1.0,129.0,2.1,16.5,129.0,126.66,100.0
2018,1,4,11,15,0.5,126.0,2.2,16.75,126.0,123.42,97.18
2018,1,4,11,30,0.0,123.0,2.3,17.0,123.0,120.16,94.34
2018,1,4,11,45,0.0,103.5,2.4,17.25,103.5,100.63,78.18
2018,1,4,12,0,0.0,84.0,2.5,17.5,84.0,81.25,62.13
2018,1,4,12,15,0.0,88.5,2.55,17.6,88.5,85.7,65.79
2018,1,4,12,30,0.0,93.0,2.6,17.7,93.0,90.2,69.48
2018,1,4,12,45,1.5,105.5,2.65,17.8,106.0,103.78,80.7
2018,1,4,13,0,3.0,118.0,2.7,17.9,119.0,117.6,92.08
2018,1,4,13,15,4.5,122.0,2.7,17.9,124.0,122.88,96.5
2018,1,4,13,30,6.0,126.0,2.7,17.9,129.0,128.27,101.04
2018,1,4,13,45,6.5,128.0,2.7,17.9,131.0,131.05,103.44
2018,1,4,14,0,7.0,130.0,2.7,17.9,133.0,133.98,105.97
2018,1,4,14,15,94.5,103.5,2.6,17.8,138.5,169.96,137.65
2018,1,4,14,30,182.0,77.0,2.5,17.7,144.0,197.07,161.5
2018,1,4,14,45,296.5,73.0,2.4,17.55,170.5,263.04,216.27
2018,1,4,15,0,411.0,69.0,2.3,17.4,197.0,318.93,261.17
2018,1,4,15,15,205.5,62.5,2.3,17.4,126.5,189.44,153.73
2018,1,4,15,30,0.0,56.0,2.3,17.4,56.0,54.5,40.16
2018,1,4,15,45,17.5,44.5,2.0,16.55,47.5,52.81,38.81
2018,1,4,16,0,35.0,33.0,1.7,15.7,39.0,51.52,37.27
2018,1,4,16,15,65.5,26.0,1.7,15.3,33.0,59.47,42.35
2018,1,4,16,30,96.0,19.0,1.7,14.9,27.0,67.27,41.9
2018,1,4,16,45,78.5,14.0,1.7,14.5,18.0,46.11,0.0
2018,1,4,17,0,61.0,9.0,1.7,14.1,9.0,24.34,0.0
2018,1,4,17,15,30.5,4.5,1.7,14.0,4.5,0.0,0.0
2018,1,4,17,30,0.0,0.0,1.7,13.9,0.0,0.0,0.0
2018,1,4,17,45,0.0,0.0,1.75,13.75,0.0,0.0,0.0
2018,1,4,18,0,0.0,0.0,1.8,13.6,0.0,0.0,0.0
2018,1,4,18,15,0.0,0.0,1.85,13.6,0.0,0.0,0.0
2018,1,4,18,30,0.0,0.0,1.9,13.6,0.0,0.0,0.0
2018,1,4,18,45,0.0,0.0,1.9,13.6,0.0,0.0,0.0
2018,1,4,19,0,0.0,0.0,1.9,13.6,0.0,0.0,0.0
2018,1,4,19,15,0.0,0.0,1.95,13.6,0.0,0.0,0.0
2018,1,4,19,30,0.0,0.0,2.0,13.6,0.0,0.0,0.0
2018,1,4,19,45,0.0,0.0,2.05,13.6,0.0,0.0,0.0
2018,1,4,20,0,0.0,0.0,2.1,13.6,0.0,0.0,0.0
2018,1,4,20,15,0.0,0.0,2.05,13.65,0.0,0.0,0.0
2018,1,4,20,30,0.0,0.0,2.0,13.7,0.0,0.0,0.0
2018,1,4,20,45,0.0,0.0,2.0,13.75,0.0,0.0,0.0
2018,1,4,21,0,0.0,0.0,2.0,13.8,0.0,0.0,0.0
2018,1,4,21,15,0.0,0.0,2.0,13.85,0.0,0.0,0.0
2018,1,4,21,30,0.0,0.0,2.0,13.9,0.0,0.0,0.0
2018,1,4,21,45,0.0,0.0,2.0,13.9,0.0,0.0,0.0
2018,1,4,22,0,0.0,0.0,2.0,13.9,0.0,0.0,0.0
2018,1,4,22,15,0.0,0.0,2.05,13.95,0.0,0.0,0.0
2018,1,4,22,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2018,1,4,22,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2018,1,4,23,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2018,1,4,23,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2018,1,4,23,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2018,1,4,23,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2018,1,5,0,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2018,1,5,0,15,0.0,0.0,2.2,14.05,0.0,0.0,0.0
2018,1,5,0,30,0.0,0.0,2.2,14.1,0.0,0.0,0.0
2018,1,5,0,45,0.0,0.0,2.2,14.15,0.0,0.0,0.0
2018,1,5,1,0,0.0,0.0,2.2,14.2,0.0,0.0,0.0
2018,1,5,1,15,0.0,0.0,2.15,14.2,0.0,0.0,0.0
2018,1,5,1,30,0.0,0.0,2.1,14.2,0.0,0.0,0.0
2018,1,5,1,45,0.0,0.0,2.05,14.2,0.0,0.0,0.0
2018,1,5,2,0,0.0,0.0,2.0,14.2,0.0,0.0,0.0
2018,1,5,2,15,0.0,0.0,1.95,14.15,0.0,0.0,0.0
2018,1,5,2,30,0.0,0.0,1.9,14.1,0.0,0.0,0.0
2018,1,5,2,45,0.0,0.0,1.85,14.05,0.0,0.0,0.0
2018,1,5,3,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2018,1,5,3,15,0.0,0.0,1.8,13.95,0.0,0.0,0.0
2018,1,5,3,30,0.0,0.0,1.8,13.9,0.0,0.0,0.0
2018,1,5,3,45,0.0,0.0,1.8,13.9,0.0,0.0,0.0
2018,1,5,4,0,0.0,0.0,1.8,13.9,0.0,0.0,0.0
2018,1,5,4,15,0.0,0.0,1.8,13.9,0.0,0.0,0.0
2018,1,5,4,30,0.0,0.0,1.8,13.9,0.0,0.0,0.0
2018,1,5,4,45,0.0,0.0,1.85,13.9,0.0,0.0,0.0
2018,1,5,5,0,0.0,0.0,1.9,13.9,0.0,0.0,0.0
2018,1,5,5,15,0.0,0.0,1.85,13.85,0.0,0.0,0.0
2018,1,5,5,30,0.0,0.0,1.8,13.8,0.0,0.0,0.0
2018,1,5,5,45,0.0,0.0,1.8,13.8,0.0,0.0,0.0
2018,1,5,6,0,0.0,0.0,1.8,13.8,0.0,0.0,0.0
2018,1,5,6,15,0.0,0.0,1.75,13.8,0.0,0.0,0.0
2018,1,5,6,30,0.0,0.0,1.7,13.8,0.0,0.0,0.0
2018,1,5,6,45,0.0,0.0,1.7,13.8,0.0,0.0,0.0
2018,1,5,7,0,0.0,0.0,1.7,13.8,0.0,0.0,0.0
2018,1,5,7,15,0.0,1.5,1.8,14.0,1.5,0.0,0.0
2018,1,5,7,30,0.0,3.0,1.9,14.2,3.0,2.95,0.0
2018,1,5,7,45,93.0,15.0,2.0,14.4,23.5,11.64,0.0
2018,1,5,8,0,186.0,27.0,2.1,14.6,44.0,30.47,13.08
2018,1,5,8,15,170.5,26.0,2.1,14.75,48.0,39.38,20.08
2018,1,5,8,30,155.0,25.0,2.1,14.9,52.0,45.89,26.12
2018,1,5,8,45,79.0,38.5,2.05,15.0,52.5,52.86,35.87
2018,1,5,9,0,3.0,52.0,2.0,15.1,53.0,50.95,37.57
2018,1,5,9,15,1.5,49.5,1.95,15.2,50.0,48.24,35.42
2018,1,5,9,30,0.0,47.0,1.9,15.3,47.0,45.39,33.06
2018,1,5,9,45,0.0,61.5,1.85,15.35,61.5,59.43,44.92
2018,1,5,10,0,0.0,76.0,1.8,15.4,76.0,73.53,56.71
2018,1,5,10,15,0.0,86.0,1.75,15.45,86.0,83.33,64.81
2018,1,5,10,30,0.0,96.0,1.7,15.5,96.0,93.18,72.9
2018,1,5,10,45,0.0,81.5,1.65,15.55,81.5,78.85,60.84
2018,1,5,11,0,0.0,67.0,1.6,15.6,67.0,64.77,49.01
2018,1,5,11,15,5.0,81.5,1.6,15.6,84.0,81.66,63.16
2018,1,5,11,30,10.0,96.0,1.6,15.6,101.0,99.04,77.63
2018,1,5,11,45,5.0,102.0,1.55,15.65,104.5,102.17,80.02
2018,1,5,12,0,0.0,108.0,1.5,15.7,108.0,105.15,82.31
2018,1,5,12,15,0.0,91.0,1.55,15.6,91.0,88.18,68.3
2018,1,5,12,30,0.0,74.0,1.6,15.5,74.0,71.56,54.54
2018,1,5,12,45,9.5,94.0,1.6,15.45,98.5,97.43,76.38
2018,1,5,13,0,19.0,114.0,1.6,15.4,123.0,127.49,101.48
2018,1,5,13,15,9.5,94.5,1.6,15.25,99.0,98.06,76.97
2018,1,5,13,30,0.0,75.0,1.6,15.1,75.0,72.52,55.58
2018,1,5,13,45,16.0,99.0,1.6,15.0,105.5,110.31,87.67
2018,1,5,14,0,32.0,123.0,1.6,14.9,136.0,146.82,118.31
2018,1,5,14,15,35.5,131.0,1.55,14.7,144.5,158.45,128.04
2018,1,5,14,30,39.0,139.0,1.5,14.5,153.0,170.67,138.27
2018,1,5,14,45,30.0,118.0,1.5,14.35,128.5,141.74,114.36
2018,1,5,15,0,21.0,97.0,1.5,14.2,104.0,113.11,90.51
2018,1,5,15,15,10.5,65.0,1.5,14.2,68.5,68.87,53.18
2018,1,5,15,30,0.0,33.0,1.5,14.2,33.0,31.85,21.58
2018,1,5,15,45,0.0,26.5,1.5,13.7,26.5,25.57,16.17
2018,1,5,16,0,0.0,20.0,1.5,13.2,20.0,19.29,10.68
2018,1,5,16,15,0.0,14.5,1.55,13.05,14.5,13.98,5.95
2018,1,5,16,30,0.0,9.0,1.6,12.9,9.0,8.67,0.86
2018,1,5,16,45,0.0,5.5,1.7,12.75,5.5,5.3,0.0
2018,1,5,17,0,0.0,2.0,1.8,12.6,2.0,1.97,0.0
2018,1,5,17,15,0.0,1.0,1.85,12.5,1.0,0.0,0.0
2018,1,5,17,30,0.0,0.0,1.9,12.4,0.0,0.0,0.0
2018,1,5,17,45,0.0,0.0,2.0,12.3,0.0,0.0,0.0
2018,1,5,18,0,0.0,0.0,2.1,12.2,0.0,0.0,0.0
2018,1,5,18,15,0.0,0.0,2.1,12.15,0.0,0.0,0.0
2018,1,5,18,30,0.0,0.0,2.1,12.1,0.0,0.0,0.0
2018,1,5,18,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2018,1,5,19,0,0.0,0.0,2.2,11.9,0.0,0.0,0.0
2018,1,5,19,15,0.0,0.0,2.2,11.85,0.0,0.0,0.0
2018,1,5,19,30,0.0,0.0,2.2,11.8,0.0,0.0,0.0
2018,1,5,19,45,0.0,0.0,2.25,11.75,0.0,0.0,0.0
2018,1,5,20,0,0.0,0.0,2.3,11.7,0.0,0.0,0.0
2018,1,5,20,15,0.0,0.0,2.3,11.65,0.0,0.0,0.0
2018,1,5,20,30,0.0,0.0,2.3,11.6,0.0,0.0,0.0
2018,1,5,20,45,0.0,0.0,2.3,11.6,0.0,0.0,0.0
2018,1,5,21,0,0.0,0.0,2.3,11.6,0.0,0.0,0.0
2018,1,5,21,15,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2018,1,5,21,30,0.0,0.0,2.2,11.4,0.0,0.0,0.0
2018,1,5,21,45,0.0,0.0,2.2,11.35,0.0,0.0,0.0
2018,1,5,22,0,0.0,0.0,2.2,11.3,0.0,0.0,0.0
2018,1,5,22,15,0.0,0.0,2.1,11.15,0.0,0.0,0.0
2018,1,5,22,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2018,1,5,22,45,0.0,0.0,1.95,10.85,0.0,0.0,0.0
2018,1,5,23,0,0.0,0.0,1.9,10.7,0.0,0.0,0.0
2018,1,5,23,15,0.0,0.0,1.85,10.6,0.0,0.0,0.0
2018,1,5,23,30,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2018,1,5,23,45,0.0,0.0,1.75,10.35,0.0,0.0,0.0
2018,1,6,0,0,0.0,0.0,1.7,10.2,0.0,0.0,0.0
2018,1,6,0,15,0.0,0.0,1.65,10.2,0.0,0.0,0.0
2018,1,6,0,30,0.0,0.0,1.6,10.2,0.0,0.0,0.0
2018,1,6,0,45,0.0,0.0,1.6,10.2,0.0,0.0,0.0
2018,1,6,1,0,0.0,0.0,1.6,10.2,0.0,0.0,0.0
2018,1,6,1,15,0.0,0.0,1.65,10.15,0.0,0.0,0.0
2018,1,6,1,30,0.0,0.0,1.7,10.1,0.0,0.0,0.0
2018,1,6,1,45,0.0,0.0,1.7,10.05,0.0,0.0,0.0
2018,1,6,2,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2018,1,6,2,15,0.0,0.0,1.7,9.95,0.0,0.0,0.0
2018,1,6,2,30,0.0,0.0,1.7,9.9,0.0,0.0,0.0
2018,1,6,2,45,0.0,0.0,1.7,9.85,0.0,0.0,0.0
2018,1,6,3,0,0.0,0.0,1.7,9.8,0.0,0.0,0.0
2018,1,6,3,15,0.0,0.0,1.65,9.75,0.0,0.0,0.0
2018,1,6,3,30,0.0,0.0,1.6,9.7,0.0,0.0,0.0
2018,1,6,3,45,0.0,0.0,1.55,9.7,0.0,0.0,0.0
2018,1,6,4,0,0.0,0.0,1.5,9.7,0.0,0.0,0.0
2018,1,6,4,15,0.0,0.0,1.5,9.65,0.0,0.0,0.0
2018,1,6,4,30,0.0,0.0,1.5,9.6,0.0,0.0,0.0
2018,1,6,4,45,0.0,0.0,1.5,9.55,0.0,0.0,0.0
2018,1,6,5,0,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2018,1,6,5,15,0.0,0.0,1.5,9.45,0.0,0.0,0.0
2018,1,6,5,30,0.0,0.0,1.5,9.4,0.0,0.0,0.0
2018,1,6,5,45,0.0,0.0,1.5,9.35,0.0,0.0,0.0
2018,1,6,6,0,0.0,0.0,1.5,9.3,0.0,0.0,0.0
2018,1,6,6,15,0.0,0.0,1.55,9.25,0.0,0.0,0.0
2018,1,6,6,30,0.0,0.0,1.6,9.2,0.0,0.0,0.0
2018,1,6,6,45,0.0,0.0,1.6,9.2,0.0,0.0,0.0
2018,1,6,7,0,0.0,0.0,1.6,9.2,0.0,0.0,0.0
2018,1,6,7,15,0.0,1.0,1.65,9.6,1.0,0.0,0.0
2018,1,6,7,30,0.0,2.0,1.7,10.0,2.0,1.97,0.0
2018,1,6,7,45,43.5,9.0,1.75,10.4,13.0,6.81,0.0
2018,1,6,8,0,87.0,16.0,1.8,10.8,24.0,16.98,5.34
2018,1,6,8,15,297.5,28.5,1.8,11.05,76.0,52.88,26.64
2018,1,6,8,30,508.0,41.0,1.8,11.3,128.0,110.63,65.47
2018,1,6,8,45,608.0,44.5,1.8,11.6,175.5,159.84,104.64
2018,1,6,9,0,708.0,48.0,1.8,11.9,223.0,217.12,152.76
2018,1,6,9,15,739.5,51.5,1.85,12.25,260.0,263.31,194.95
2018,1,6,9,30,771.0,55.0,1.9,12.6,297.0,310.94,238.08
2018,1,6,9,45,786.5,59.5,1.9,12.9,329.5,354.83,277.7
2018,1,6,10,0,802.0,64.0,1.9,13.2,362.0,398.22,315.87
2018,1,6,10,15,820.0,65.5,1.95,13.5,390.5,438.81,350.95
2018,1,6,10,30,838.0,67.0,2.0,13.8,419.0,478.54,384.46
2018,1,6,10,45,851.0,68.0,2.05,14.1,441.0,514.02,413.89
2018,1,6,11,0,864.0,69.0,2.1,14.4,463.0,546.04,440.02
2018,1,6,11,15,873.5,69.0,2.05,14.6,478.5,574.54,462.63
2018,1,6,11,30,883.0,69.0,2.0,14.8,494.0,600.73,482.99
2018,1,6,11,45,889.0,69.0,2.0,15.0,502.5,622.32,499.73
2018,1,6,12,0,895.0,69.0,2.0,15.2,511.0,641.15,514.14
2018,1,6,12,15,893.5,69.0,1.9,15.3,510.5,652.31,522.21
2018,1,6,12,30,892.0,69.0,1.8,15.4,510.0,660.34,527.81
2018,1,6,12,45,885.5,70.0,1.7,15.5,502.5,663.11,529.31
2018,1,6,13,0,879.0,71.0,1.6,15.6,495.0,662.72,528.41
2018,1,6,13,15,873.5,70.0,1.55,15.6,480.5,657.58,524.6
2018,1,6,13,30,868.0,69.0,1.5,15.6,466.0,649.4,518.48
2018,1,6,13,45,857.5,68.0,1.45,15.6,445.0,638.89,510.39
2018,1,6,14,0,847.0,67.0,1.4,15.6,424.0,621.77,497.38
2018,1,6,14,15,830.5,65.0,1.45,15.45,395.5,597.13,479.55
2018,1,6,14,30,814.0,63.0,1.5,15.3,367.0,570.22,459.57
2018,1,6,14,45,789.5,60.5,1.55,15.15,333.5,536.06,433.44
2018,1,6,15,0,765.0,58.0,1.6,15.0,300.0,500.48,405.4
2018,1,6,15,15,728.5,55.5,1.6,15.0,262.5,457.5,370.19
2018,1,6,15,30,692.0,53.0,1.6,15.0,225.0,414.38,333.77
2018,1,6,15,45,637.0,48.0,1.5,13.9,184.5,360.27,288.47
2018,1,6,16,0,582.0,43.0,1.4,12.8,144.0,308.11,243.19
2018,1,6,16,15,491.5,37.0,1.45,12.35,106.0,247.99,189.86
2018,1,6,16,30,401.0,31.0,1.5,11.9,68.0,190.37,130.8
2018,1,6,16,45,247.5,20.5,1.55,11.5,39.5,106.54,0.0
2018,1,6,17,0,94.0,10.0,1.6,11.1,11.0,34.13,0.0
2018,1,6,17,15,47.0,5.0,1.6,10.95,5.5,0.0,0.0
2018,1,6,17,30,0.0,0.0,1.6,10.8,0.0,0.0,0.0
2018,1,6,17,45,0.0,0.0,1.6,10.65,0.0,0.0,0.0
2018,1,6,18,0,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2018,1,6,18,15,0.0,0.0,1.6,10.45,0.0,0.0,0.0
2018,1,6,18,30,0.0,0.0,1.6,10.4,0.0,0.0,0.0
2018,1,6,18,45,0.0,0.0,1.55,10.35,0.0,0.0,0.0
2018,1,6,19,0,0.0,0.0,1.5,10.3,0.0,0.0,0.0
2018,1,6,19,15,0.0,0.0,1.4,10.25,0.0,0.0,0.0
2018,1,6,19,30,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,1,6,19,45,0.0,0.0,1.25,10.15,0.0,0.0,0.0
2018,1,6,20,0,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,1,6,20,15,0.0,0.0,1.15,10.05,0.0,0.0,0.0
2018,1,6,20,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,1,6,20,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2018,1,6,21,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,1,6,21,15,0.0,0.0,1.0,9.9,0.0,0.0,0.0
2018,1,6,21,30,0.0,0.0,1.0,9.8,0.0,0.0,0.0
2018,1,6,21,45,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,1,6,22,0,0.0,0.0,1.0,9.6,0.0,0.0,0.0
2018,1,6,22,15,0.0,0.0,1.1,9.45,0.0,0.0,0.0
2018,1,6,22,30,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,1,6,22,45,0.0,0.0,1.3,9.15,0.0,0.0,0.0
2018,1,6,23,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2018,1,6,23,15,0.0,0.0,1.35,8.9,0.0,0.0,0.0
2018,1,6,23,30,0.0,0.0,1.3,8.8,0.0,0.0,0.0
2018,1,6,23,45,0.0,0.0,1.3,8.7,0.0,0.0,0.0
2018,1,7,0,0,0.0,0.0,1.3,8.6,0.0,0.0,0.0
2018,1,7,0,15,0.0,0.0,1.35,8.45,0.0,0.0,0.0
2018,1,7,0,30,0.0,0.0,1.4,8.3,0.0,0.0,0.0
2018,1,7,0,45,0.0,0.0,1.4,8.15,0.0,0.0,0.0
2018,1,7,1,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2018,1,7,1,15,0.0,0.0,1.45,7.85,0.0,0.0,0.0
2018,1,7,1,30,0.0,0.0,1.5,7.7,0.0,0.0,0.0
2018,1,7,1,45,0.0,0.0,1.55,7.55,0.0,0.0,0.0
2018,1,7,2,0,0.0,0.0,1.6,7.4,0.0,0.0,0.0
2018,1,7,2,15,0.0,0.0,1.6,7.35,0.0,0.0,0.0
2018,1,7,2,30,0.0,0.0,1.6,7.3,0.0,0.0,0.0
2018,1,7,2,45,0.0,0.0,1.6,7.25,0.0,0.0,0.0
2018,1,7,3,0,0.0,0.0,1.6,7.2,0.0,0.0,0.0
2018,1,7,3,15,0.0,0.0,1.6,7.2,0.0,0.0,0.0
2018,1,7,3,30,0.0,0.0,1.6,7.2,0.0,0.0,0.0
2018,1,7,3,45,0.0,0.0,1.6,7.2,0.0,0.0,0.0
2018,1,7,4,0,0.0,0.0,1.6,7.2,0.0,0.0,0.0
2018,1,7,4,15,0.0,0.0,1.6,7.25,0.0,0.0,0.0
2018,1,7,4,30,0.0,0.0,1.6,7.3,0.0,0.0,0.0
2018,1,7,4,45,0.0,0.0,1.65,7.35,0.0,0.0,0.0
2018,1,7,5,0,0.0,0.0,1.7,7.4,0.0,0.0,0.0
2018,1,7,5,15,0.0,0.0,1.7,7.45,0.0,0.0,0.0
2018,1,7,5,30,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2018,1,7,5,45,0.0,0.0,1.75,7.55,0.0,0.0,0.0
2018,1,7,6,0,0.0,0.0,1.8,7.6,0.0,0.0,0.0
2018,1,7,6,15,0.0,0.0,1.85,7.65,0.0,0.0,0.0
2018,1,7,6,30,0.0,0.0,1.9,7.7,0.0,0.0,0.0
2018,1,7,6,45,0.0,0.0,1.95,7.75,0.0,0.0,0.0
2018,1,7,7,0,0.0,0.0,2.0,7.8,0.0,0.0,0.0
2018,1,7,7,15,0.0,2.0,2.0,7.9,2.0,0.0,0.0
2018,1,7,7,30,0.0,4.0,2.0,8.0,4.0,3.93,0.0
2018,1,7,7,45,0.0,14.0,2.0,8.15,14.0,13.51,0.0
2018,1,7,8,0,0.0,24.0,2.0,8.3,24.0,23.14,12.06
2018,1,7,8,15,0.0,36.5,2.0,8.4,36.5,35.09,23.91
2018,1,7,8,30,0.0,49.0,2.0,8.5,49.0,47.16,34.82
2018,1,7,8,45,0.0,63.5,2.0,8.65,63.5,61.21,47.29
2018,1,7,9,0,0.0,78.0,2.0,8.8,78.0,75.36,59.7
2018,1,7,9,15,17.5,97.0,2.0,9.0,102.5,98.92,79.51
2018,1,7,9,30,35.0,116.0,2.0,9.2,127.0,125.41,101.82
2018,1,7,9,45,63.5,135.0,2.05,9.35,157.5,156.83,128.14
2018,1,7,10,0,92.0,154.0,2.1,9.5,188.0,190.72,156.51
2018,1,7,10,15,54.5,134.5,2.1,9.85,155.0,157.88,129.16
2018,1,7,10,30,17.0,115.0,2.1,10.2,122.0,120.19,97.3
2018,1,7,10,45,8.5,106.5,2.15,10.5,110.0,107.93,86.77
2018,1,7,11,0,0.0,98.0,2.2,10.8,98.0,95.12,75.69
2018,1,7,11,15,0.0,94.0,2.1,11.15,94.0,91.15,72.17
2018,1,7,11,30,0.0,90.0,2.0,11.5,90.0,87.18,68.67
2018,1,7,11,45,0.0,80.5,1.95,11.9,80.5,77.86,60.67
2018,1,7,12,0,0.0,71.0,1.9,12.3,71.0,68.65,52.8
2018,1,7,12,15,0.0,71.0,1.85,12.5,71.0,68.65,52.76
2018,1,7,12,30,0.0,71.0,1.8,12.7,71.0,68.65,52.72
2018,1,7,12,45,0.0,73.0,1.7,12.9,73.0,70.59,54.33
2018,1,7,13,0,0.0,75.0,1.6,13.1,75.0,72.52,55.94
2018,1,7,13,15,0.0,80.5,1.5,13.15,80.5,77.85,60.46
2018,1,7,13,30,0.0,86.0,1.4,13.2,86.0,83.33,65.09
2018,1,7,13,45,0.0,77.5,1.3,13.25,77.5,74.94,58.09
2018,1,7,14,0,0.0,69.0,1.2,13.3,69.0,66.7,51.22
2018,1,7,14,15,6.0,78.0,1.15,13.1,80.5,79.26,62.11
2018,1,7,14,30,12.0,87.0,1.1,12.9,92.0,92.25,73.3
2018,1,7,14,45,12.0,89.0,1.05,12.65,93.5,94.54,75.33
2018,1,7,15,0,12.0,91.0,1.0,12.4,95.0,97.15,77.6
2018,1,7,15,15,6.0,77.0,1.0,12.4,79.0,79.36,62.41
2018,1,7,15,30,0.0,63.0,1.0,12.4,63.0,61.89,47.42
2018,1,7,15,45,0.0,51.5,1.05,11.85,51.5,50.27,37.43
2018,1,7,16,0,0.0,40.0,1.1,11.3,40.0,38.64,27.28
2018,1,7,16,15,0.0,30.0,1.15,11.15,30.0,28.97,18.63
2018,1,7,16,30,0.0,20.0,1.2,11.0,20.0,19.3,9.38
2018,1,7,16,45,0.0,12.0,1.2,10.85,12.0,11.58,0.0
2018,1,7,17,0,0.0,4.0,1.2,10.7,4.0,3.93,0.0
2018,1,7,17,15,0.0,2.0,1.2,10.6,2.0,0.0,0.0
2018,1,7,17,30,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,1,7,17,45,0.0,0.0,1.2,10.45,0.0,0.0,0.0
2018,1,7,18,0,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,1,7,18,15,0.0,0.0,1.2,10.35,0.0,0.0,0.0
2018,1,7,18,30,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,1,7,18,45,0.0,0.0,1.15,10.25,0.0,0.0,0.0
2018,1,7,19,0,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,1,7,19,15,0.0,0.0,1.15,10.15,0.0,0.0,0.0
2018,1,7,19,30,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,1,7,19,45,0.0,0.0,1.2,10.05,0.0,0.0,0.0
2018,1,7,20,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,1,7,20,15,0.0,0.0,1.25,9.95,0.0,0.0,0.0
2018,1,7,20,30,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,1,7,20,45,0.0,0.0,1.35,9.85,0.0,0.0,0.0
2018,1,7,21,0,0.0,0.0,1.4,9.8,0.0,0.0,0.0
2018,1,7,21,15,0.0,0.0,1.4,9.8,0.0,0.0,0.0
2018,1,7,21,30,0.0,0.0,1.4,9.8,0.0,0.0,0.0
2018,1,7,21,45,0.0,0.0,1.45,9.75,0.0,0.0,0.0
2018,1,7,22,0,0.0,0.0,1.5,9.7,0.0,0.0,0.0
2018,1,7,22,15,0.0,0.0,1.5,9.75,0.0,0.0,0.0
2018,1,7,22,30,0.0,0.0,1.5,9.8,0.0,0.0,0.0
2018,1,7,22,45,0.0,0.0,1.5,9.8,0.0,0.0,0.0
2018,1,7,23,0,0.0,0.0,1.5,9.8,0.0,0.0,0.0
2018,1,7,23,15,0.0,0.0,1.5,9.85,0.0,0.0,0.0
2018,1,7,23,30,0.0,0.0,1.5,9.9,0.0,0.0,0.0
2018,1,7,23,45,0.0,0.0,1.55,9.95,0.0,0.0,0.0
2018,1,8,0,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2018,1,8,0,15,0.0,0.0,1.7,9.95,0.0,0.0,0.0
2018,1,8,0,30,0.0,0.0,1.8,9.9,0.0,0.0,0.0
2018,1,8,0,45,0.0,0.0,1.85,9.9,0.0,0.0,0.0
2018,1,8,1,0,0.0,0.0,1.9,9.9,0.0,0.0,0.0
2018,1,8,1,15,0.0,0.0,1.95,9.9,0.0,0.0,0.0
2018,1,8,1,30,0.0,0.0,2.0,9.9,0.0,0.0,0.0
2018,1,8,1,45,0.0,0.0,2.05,9.9,0.0,0.0,0.0
2018,1,8,2,0,0.0,0.0,2.1,9.9,0.0,0.0,0.0
2018,1,8,2,15,0.0,0.0,2.1,9.9,0.0,0.0,0.0
2018,1,8,2,30,0.0,0.0,2.1,9.9,0.0,0.0,0.0
2018,1,8,2,45,0.0,0.0,2.1,9.9,0.0,0.0,0.0
2018,1,8,3,0,0.0,0.0,2.1,9.9,0.0,0.0,0.0
2018,1,8,3,15,0.0,0.0,2.1,9.9,0.0,0.0,0.0
2018,1,8,3,30,0.0,0.0,2.1,9.9,0.0,0.0,0.0
2018,1,8,3,45,0.0,0.0,2.05,9.9,0.0,0.0,0.0
2018,1,8,4,0,0.0,0.0,2.0,9.9,0.0,0.0,0.0
2018,1,8,4,15,0.0,0.0,2.0,9.9,0.0,0.0,0.0
2018,1,8,4,30,0.0,0.0,2.0,9.9,0.0,0.0,0.0
2018,1,8,4,45,0.0,0.0,2.0,9.95,0.0,0.0,0.0
2018,1,8,5,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2018,1,8,5,15,0.0,0.0,2.05,10.05,0.0,0.0,0.0
2018,1,8,5,30,0.0,0.0,2.1,10.1,0.0,0.0,0.0
2018,1,8,5,45,0.0,0.0,2.1,10.15,0.0,0.0,0.0
2018,1,8,6,0,0.0,0.0,2.1,10.2,0.0,0.0,0.0
2018,1,8,6,15,0.0,0.0,2.15,10.25,0.0,0.0,0.0
2018,1,8,6,30,0.0,0.0,2.2,10.3,0.0,0.0,0.0
2018,1,8,6,45,0.0,0.0,2.2,10.35,0.0,0.0,0.0
2018,1,8,7,0,0.0,0.0,2.2,10.4,0.0,0.0,0.0
2018,1,8,7,15,0.0,0.5,2.3,10.6,0.5,0.0,0.0
2018,1,8,7,30,0.0,1.0,2.4,10.8,1.0,0.98,0.0
2018,1,8,7,45,0.0,3.0,2.5,10.95,3.0,2.89,0.0
2018,1,8,8,0,0.0,5.0,2.6,11.1,5.0,4.82,0.0
2018,1,8,8,15,0.0,6.0,2.7,11.35,6.0,5.78,0.0
2018,1,8,8,30,0.0,7.0,2.8,11.6,7.0,6.74,0.09
2018,1,8,8,45,0.0,9.0,2.9,11.8,9.0,8.67,1.8
2018,1,8,9,0,0.0,11.0,3.0,12.0,11.0,10.6,3.5
2018,1,8,9,15,0.0,17.5,3.0,12.15,17.5,16.88,8.94
2018,1,8,9,30,0.0,24.0,3.0,12.3,24.0,23.16,14.36
2018,1,8,9,45,0.0,33.0,3.0,12.5,33.0,31.85,21.81
2018,1,8,10,0,0.0,42.0,3.0,12.7,42.0,40.56,29.22
2018,1,8,10,15,0.0,36.0,2.9,12.8,36.0,34.76,24.2
2018,1,8,10,30,0.0,30.0,2.8,12.9,30.0,28.96,19.2
2018,1,8,10,45,0.0,29.0,2.75,13.0,29.0,28.0,18.34
2018,1,8,11,0,0.0,28.0,2.7,13.1,28.0,27.04,17.48
2018,1,8,11,15,0.0,25.0,2.7,13.2,25.0,24.14,14.98
2018,1,8,11,30,0.0,22.0,2.7,13.3,22.0,21.24,12.49
2018,1,8,11,45,0.0,26.5,2.7,13.4,26.5,25.59,16.18
2018,1,8,12,0,0.0,31.0,2.7,13.5,31.0,29.94,19.86
2018,1,8,12,15,0.0,28.5,2.7,13.65,28.5,27.52,17.78
2018,1,8,12,30,0.0,26.0,2.7,13.8,26.0,25.11,15.72
2018,1,8,12,45,0.0,30.5,2.75,13.9,30.5,29.46,19.41
2018,1,8,13,0,0.0,35.0,2.8,14.0,35.0,33.81,23.11
2018,1,8,13,15,0.0,30.5,2.7,14.0,30.5,29.45,19.43
2018,1,8,13,30,0.0,26.0,2.6,14.0,26.0,25.1,15.76
2018,1,8,13,45,0.0,28.0,2.5,14.05,28.0,27.03,17.43
2018,1,8,14,0,0.0,30.0,2.4,14.1,30.0,28.96,19.1
2018,1,8,14,15,0.0,31.0,2.35,14.05,31.0,29.93,19.96
2018,1,8,14,30,0.0,32.0,2.3,14.0,32.0,30.89,20.82
2018,1,8,14,45,0.0,23.0,2.2,13.95,23.0,22.19,13.41
2018,1,8,15,0,0.0,14.0,2.1,13.9,14.0,13.5,5.96
2018,1,8,15,15,0.0,14.0,2.1,13.9,14.0,13.5,5.96
2018,1,8,15,30,0.0,14.0,2.1,13.9,14.0,13.5,5.94
2018,1,8,15,45,0.0,11.5,2.1,13.7,11.5,11.09,3.83
2018,1,8,16,0,0.0,9.0,2.1,13.5,9.0,8.67,1.7
2018,1,8,16,15,0.0,7.0,2.15,13.45,7.0,6.74,0.0
2018,1,8,16,30,0.0,5.0,2.2,13.4,5.0,4.82,0.0
2018,1,8,16,45,0.0,3.0,2.25,13.35,3.0,2.89,0.0
2018,1,8,17,0,0.0,1.0,2.3,13.3,1.0,0.98,0.0
2018,1,8,17,15,0.0,0.5,2.25,13.3,0.5,0.0,0.0
2018,1,8,17,30,0.0,0.0,2.2,13.3,0.0,0.0,0.0
2018,1,8,17,45,0.0,0.0,2.2,13.3,0.0,0.0,0.0
2018,1,8,18,0,0.0,0.0,2.2,13.3,0.0,0.0,0.0
2018,1,8,18,15,0.0,0.0,2.1,13.25,0.0,0.0,0.0
2018,1,8,18,30,0.0,0.0,2.0,13.2,0.0,0.0,0.0
2018,1,8,18,45,0.0,0.0,1.95,13.2,0.0,0.0,0.0
2018,1,8,19,0,0.0,0.0,1.9,13.2,0.0,0.0,0.0
2018,1,8,19,15,0.0,0.0,1.9,13.2,0.0,0.0,0.0
2018,1,8,19,30,0.0,0.0,1.9,13.2,0.0,0.0,0.0
2018,1,8,19,45,0.0,0.0,1.85,13.15,0.0,0.0,0.0
2018,1,8,20,0,0.0,0.0,1.8,13.1,0.0,0.0,0.0
2018,1,8,20,15,0.0,0.0,1.8,13.15,0.0,0.0,0.0
2018,1,8,20,30,0.0,0.0,1.8,13.2,0.0,0.0,0.0
2018,1,8,20,45,0.0,0.0,1.85,13.2,0.0,0.0,0.0
2018,1,8,21,0,0.0,0.0,1.9,13.2,0.0,0.0,0.0
2018,1,8,21,15,0.0,0.0,1.9,13.25,0.0,0.0,0.0
2018,1,8,21,30,0.0,0.0,1.9,13.3,0.0,0.0,0.0
2018,1,8,21,45,0.0,0.0,1.9,13.3,0.0,0.0,0.0
2018,1,8,22,0,0.0,0.0,1.9,13.3,0.0,0.0,0.0
2018,1,8,22,15,0.0,0.0,1.75,13.3,0.0,0.0,0.0
2018,1,8,22,30,0.0,0.0,1.6,13.3,0.0,0.0,0.0
2018,1,8,22,45,0.0,0.0,1.5,13.25,0.0,0.0,0.0
2018,1,8,23,0,0.0,0.0,1.4,13.2,0.0,0.0,0.0
2018,1,8,23,15,0.0,0.0,1.4,13.2,0.0,0.0,0.0
2018,1,8,23,30,0.0,0.0,1.4,13.2,0.0,0.0,0.0
2018,1,8,23,45,0.0,0.0,1.4,13.2,0.0,0.0,0.0
2018,1,9,0,0,0.0,0.0,1.4,13.2,0.0,0.0,0.0
2018,1,9,0,15,0.0,0.0,1.45,13.2,0.0,0.0,0.0
2018,1,9,0,30,0.0,0.0,1.5,13.2,0.0,0.0,0.0
2018,1,9,0,45,0.0,0.0,1.5,13.25,0.0,0.0,0.0
2018,1,9,1,0,0.0,0.0,1.5,13.3,0.0,0.0,0.0
2018,1,9,1,15,0.0,0.0,1.55,13.3,0.0,0.0,0.0
2018,1,9,1,30,0.0,0.0,1.6,13.3,0.0,0.0,0.0
2018,1,9,1,45,0.0,0.0,1.6,13.35,0.0,0.0,0.0
2018,1,9,2,0,0.0,0.0,1.6,13.4,0.0,0.0,0.0
2018,1,9,2,15,0.0,0.0,1.65,13.4,0.0,0.0,0.0
2018,1,9,2,30,0.0,0.0,1.7,13.4,0.0,0.0,0.0
2018,1,9,2,45,0.0,0.0,1.7,13.4,0.0,0.0,0.0
2018,1,9,3,0,0.0,0.0,1.7,13.4,0.0,0.0,0.0
2018,1,9,3,15,0.0,0.0,1.65,13.35,0.0,0.0,0.0
2018,1,9,3,30,0.0,0.0,1.6,13.3,0.0,0.0,0.0
2018,1,9,3,45,0.0,0.0,1.55,13.3,0.0,0.0,0.0
2018,1,9,4,0,0.0,0.0,1.5,13.3,0.0,0.0,0.0
2018,1,9,4,15,0.0,0.0,1.4,13.15,0.0,0.0,0.0
2018,1,9,4,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2018,1,9,4,45,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,1,9,5,0,0.0,0.0,1.1,12.8,0.0,0.0,0.0
2018,1,9,5,15,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,1,9,5,30,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,1,9,5,45,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,1,9,6,0,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,1,9,6,15,0.0,0.0,1.25,12.4,0.0,0.0,0.0
2018,1,9,6,30,0.0,0.0,1.4,12.4,0.0,0.0,0.0
2018,1,9,6,45,0.0,0.0,1.5,12.4,0.0,0.0,0.0
2018,1,9,7,0,0.0,0.0,1.6,12.4,0.0,0.0,0.0
2018,1,9,7,15,0.0,2.0,1.8,12.6,2.0,0.0,0.0
2018,1,9,7,30,0.0,4.0,2.0,12.8,4.0,3.93,0.0
2018,1,9,7,45,0.0,13.5,2.15,12.95,13.5,13.03,0.0
2018,1,9,8,0,0.0,23.0,2.3,13.1,23.0,22.21,11.14
2018,1,9,8,15,0.0,35.0,2.45,13.2,35.0,33.7,22.27
2018,1,9,8,30,0.0,47.0,2.6,13.3,47.0,45.27,32.55
2018,1,9,8,45,0.0,61.0,2.75,13.4,61.0,58.81,44.38
2018,1,9,9,0,0.0,75.0,2.9,13.5,75.0,72.45,56.16
2018,1,9,9,15,13.0,89.0,2.85,13.55,93.0,89.83,70.63
2018,1,9,9,30,26.0,103.0,2.8,13.6,111.0,109.5,87.06
2018,1,9,9,45,13.0,91.5,2.75,13.7,95.5,93.53,73.86
2018,1,9,10,0,0.0,80.0,2.7,13.8,80.0,77.44,60.34
2018,1,9,10,15,24.0,95.0,2.6,13.85,105.0,104.31,82.9
2018,1,9,10,30,48.0,110.0,2.5,13.9,130.0,131.99,106.11
2018,1,9,10,45,56.0,145.5,2.35,13.95,170.5,174.14,140.95
2018,1,9,11,0,64.0,181.0,2.2,14.0,211.0,217.46,176.2
2018,1,9,11,15,54.5,188.0,2.2,14.05,214.0,221.59,179.23
2018,1,9,11,30,45.0,195.0,2.2,14.1,217.0,225.19,181.88
2018,1,9,11,45,40.5,189.5,2.2,14.15,209.5,218.0,175.93
2018,1,9,12,0,36.0,184.0,2.2,14.2,202.0,210.49,169.76
2018,1,9,12,15,35.5,187.0,2.25,14.2,205.0,214.49,173.04
2018,1,9,12,30,35.0,190.0,2.3,14.2,208.0,218.46,176.3
2018,1,9,12,45,72.5,194.5,2.35,14.25,230.5,249.18,202.14
2018,1,9,13,0,110.0,199.0,2.4,14.3,253.0,287.16,233.54
2018,1,9,13,15,96.5,197.0,2.4,14.3,243.5,270.07,219.58
2018,1,9,13,30,83.0,195.0,2.4,14.3,234.0,259.83,211.24
2018,1,9,13,45,55.5,177.0,2.4,14.3,202.5,222.11,180.34
2018,1,9,14,0,28.0,159.0,2.4,14.3,171.0,184.7,149.44
2018,1,9,14,15,134.0,141.5,2.4,14.25,193.5,238.64,196.34
2018,1,9,14,30,240.0,124.0,2.4,14.2,216.0,288.8,238.97
2018,1,9,14,45,405.0,104.5,2.4,14.15,243.0,366.94,303.71
2018,1,9,15,0,570.0,85.0,2.4,14.1,270.0,430.69,354.79
2018,1,9,15,15,390.5,80.0,2.4,14.1,199.5,311.1,256.42
2018,1,9,15,30,211.0,75.0,2.4,14.1,129.0,196.36,160.69
2018,1,9,15,45,176.5,63.5,2.55,13.75,103.5,160.78,130.17
2018,1,9,16,0,142.0,52.0,2.7,13.4,78.0,127.13,100.68
2018,1,9,16,15,133.0,42.0,2.8,13.25,61.5,107.79,82.46
2018,1,9,16,30,124.0,32.0,2.9,13.1,45.0,89.33,62.62
2018,1,9,16,45,85.5,21.5,3.0,12.95,28.5,56.8,5.52
2018,1,9,17,0,47.0,11.0,3.1,12.8,12.0,23.29,0.0
2018,1,9,17,15,23.5,5.5,3.25,12.7,6.0,0.0,0.0
2018,1,9,17,30,0.0,0.0,3.4,12.6,0.0,0.0,0.0
2018,1,9,17,45,0.0,0.0,3.5,12.45,0.0,0.0,0.0
2018,1,9,18,0,0.0,0.0,3.6,12.3,0.0,0.0,0.0
2018,1,9,18,15,0.0,0.0,3.65,12.2,0.0,0.0,0.0
2018,1,9,18,30,0.0,0.0,3.7,12.1,0.0,0.0,0.0
2018,1,9,18,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2018,1,9,19,0,0.0,0.0,3.7,11.9,0.0,0.0,0.0
2018,1,9,19,15,0.0,0.0,3.7,11.75,0.0,0.0,0.0
2018,1,9,19,30,0.0,0.0,3.7,11.6,0.0,0.0,0.0
2018,1,9,19,45,0.0,0.0,3.7,11.5,0.0,0.0,0.0
2018,1,9,20,0,0.0,0.0,3.7,11.4,0.0,0.0,0.0
2018,1,9,20,15,0.0,0.0,3.65,11.3,0.0,0.0,0.0
2018,1,9,20,30,0.0,0.0,3.6,11.2,0.0,0.0,0.0
2018,1,9,20,45,0.0,0.0,3.6,11.1,0.0,0.0,0.0
2018,1,9,21,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2018,1,9,21,15,0.0,0.0,3.6,10.9,0.0,0.0,0.0
2018,1,9,21,30,0.0,0.0,3.6,10.8,0.0,0.0,0.0
2018,1,9,21,45,0.0,0.0,3.55,10.65,0.0,0.0,0.0
2018,1,9,22,0,0.0,0.0,3.5,10.5,0.0,0.0,0.0
2018,1,9,22,15,0.0,0.0,3.5,10.4,0.0,0.0,0.0
2018,1,9,22,30,0.0,0.0,3.5,10.3,0.0,0.0,0.0
2018,1,9,22,45,0.0,0.0,3.45,10.2,0.0,0.0,0.0
2018,1,9,23,0,0.0,0.0,3.4,10.1,0.0,0.0,0.0
2018,1,9,23,15,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2018,1,9,23,30,0.0,0.0,3.4,9.9,0.0,0.0,0.0
2018,1,9,23,45,0.0,0.0,3.35,9.85,0.0,0.0,0.0
2018,1,10,0,0,0.0,0.0,3.3,9.8,0.0,0.0,0.0
2018,1,10,0,15,0.0,0.0,3.25,9.7,0.0,0.0,0.0
2018,1,10,0,30,0.0,0.0,3.2,9.6,0.0,0.0,0.0
2018,1,10,0,45,0.0,0.0,3.2,9.5,0.0,0.0,0.0
2018,1,10,1,0,0.0,0.0,3.2,9.4,0.0,0.0,0.0
2018,1,10,1,15,0.0,0.0,3.2,9.4,0.0,0.0,0.0
2018,1,10,1,30,0.0,0.0,3.2,9.4,0.0,0.0,0.0
2018,1,10,1,45,0.0,0.0,3.2,9.35,0.0,0.0,0.0
2018,1,10,2,0,0.0,0.0,3.2,9.3,0.0,0.0,0.0
2018,1,10,2,15,0.0,0.0,3.1,9.3,0.0,0.0,0.0
2018,1,10,2,30,0.0,0.0,3.0,9.3,0.0,0.0,0.0
2018,1,10,2,45,0.0,0.0,2.95,9.35,0.0,0.0,0.0
2018,1,10,3,0,0.0,0.0,2.9,9.4,0.0,0.0,0.0
2018,1,10,3,15,0.0,0.0,2.85,9.4,0.0,0.0,0.0
2018,1,10,3,30,0.0,0.0,2.8,9.4,0.0,0.0,0.0
2018,1,10,3,45,0.0,0.0,2.7,9.45,0.0,0.0,0.0
2018,1,10,4,0,0.0,0.0,2.6,9.5,0.0,0.0,0.0
2018,1,10,4,15,0.0,0.0,2.6,9.5,0.0,0.0,0.0
2018,1,10,4,30,0.0,0.0,2.6,9.5,0.0,0.0,0.0
2018,1,10,4,45,0.0,0.0,2.55,9.55,0.0,0.0,0.0
2018,1,10,5,0,0.0,0.0,2.5,9.6,0.0,0.0,0.0
2018,1,10,5,15,0.0,0.0,2.45,9.65,0.0,0.0,0.0
2018,1,10,5,30,0.0,0.0,2.4,9.7,0.0,0.0,0.0
2018,1,10,5,45,0.0,0.0,2.4,9.8,0.0,0.0,0.0
2018,1,10,6,0,0.0,0.0,2.4,9.9,0.0,0.0,0.0
2018,1,10,6,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2018,1,10,6,30,0.0,0.0,2.2,10.1,0.0,0.0,0.0
2018,1,10,6,45,0.0,0.0,2.15,10.2,0.0,0.0,0.0
2018,1,10,7,0,0.0,0.0,2.1,10.3,0.0,0.0,0.0
2018,1,10,7,15,0.0,2.0,2.05,10.5,2.0,0.0,0.0
2018,1,10,7,30,0.0,4.0,2.0,10.7,4.0,3.93,0.0
2018,1,10,7,45,0.0,12.0,1.9,10.9,12.0,11.58,0.0
2018,1,10,8,0,0.0,20.0,1.8,11.1,20.0,19.3,9.12
2018,1,10,8,15,0.0,30.0,1.85,11.25,30.0,28.97,18.56
2018,1,10,8,30,0.0,40.0,1.9,11.4,40.0,38.64,27.23
2018,1,10,8,45,4.5,57.5,1.9,11.55,58.5,56.31,42.42
2018,1,10,9,0,9.0,75.0,1.9,11.7,77.0,74.56,58.05
2018,1,10,9,15,53.0,100.0,2.0,11.8,116.5,112.63,89.31
2018,1,10,9,30,97.0,125.0,2.1,11.9,156.0,156.19,125.4
2018,1,10,9,45,147.5,139.0,2.2,12.0,192.0,193.9,156.66
2018,1,10,10,0,198.0,153.0,2.3,12.1,228.0,235.62,191.37
2018,1,10,10,15,230.0,163.5,2.35,12.2,256.5,272.15,221.82
2018,1,10,10,30,262.0,174.0,2.4,12.3,285.0,307.91,251.46
2018,1,10,10,45,185.0,178.0,2.45,12.4,258.5,278.2,227.49
2018,1,10,11,0,108.0,182.0,2.5,12.5,232.0,246.75,201.48
2018,1,10,11,15,155.5,192.5,2.4,12.65,267.0,288.79,236.21
2018,1,10,11,30,203.0,203.0,2.3,12.8,302.0,332.88,272.01
2018,1,10,11,45,134.5,199.0,2.25,12.9,265.0,291.5,237.63
2018,1,10,12,0,66.0,195.0,2.2,13.0,228.0,241.27,195.91
2018,1,10,12,15,42.5,184.0,2.05,13.15,205.5,215.72,174.69
2018,1,10,12,30,19.0,173.0,1.9,13.3,183.0,184.26,148.46
2018,1,10,12,45,26.0,181.5,1.8,13.4,194.5,204.12,164.84
2018,1,10,13,0,33.0,190.0,1.7,13.5,206.0,219.07,177.03
2018,1,10,13,15,26.0,178.0,1.65,13.6,190.5,195.75,157.95
2018,1,10,13,30,19.0,166.0,1.6,13.7,175.0,178.85,144.14
2018,1,10,13,45,32.5,161.0,1.5,13.8,175.5,188.91,152.83
2018,1,10,14,0,46.0,156.0,1.4,13.9,176.0,192.71,156.29
2018,1,10,14,15,143.0,149.5,1.3,13.95,205.5,253.74,207.96
2018,1,10,14,30,240.0,143.0,1.2,14.0,235.0,311.63,255.51
2018,1,10,14,45,358.0,113.5,1.15,14.0,237.5,350.82,287.73
2018,1,10,15,0,476.0,84.0,1.1,14.0,240.0,378.29,309.73
2018,1,10,15,15,456.5,79.5,1.1,14.0,214.5,349.89,285.71
2018,1,10,15,30,437.0,75.0,1.1,14.0,189.0,318.62,259.11
2018,1,10,15,45,297.0,65.0,0.9,13.6,136.5,227.52,183.63
2018,1,10,16,0,157.0,55.0,0.7,13.2,84.0,137.74,108.85
2018,1,10,16,15,253.5,45.5,0.75,13.0,78.0,167.55,129.76
2018,1,10,16,30,350.0,36.0,0.8,12.8,72.0,181.52,130.87
2018,1,10,16,45,231.0,25.5,0.8,12.6,44.5,111.14,27.79
2018,1,10,17,0,112.0,15.0,0.8,12.4,17.0,44.76,0.0
2018,1,10,17,15,56.0,7.5,0.8,12.35,8.5,0.0,0.0
2018,1,10,17,30,0.0,0.0,0.8,12.3,0.0,0.0,0.0
2018,1,10,17,45,0.0,0.0,0.8,12.3,0.0,0.0,0.0
2018,1,10,18,0,0.0,0.0,0.8,12.3,0.0,0.0,0.0
2018,1,10,18,15,0.0,0.0,0.8,12.25,0.0,0.0,0.0
2018,1,10,18,30,0.0,0.0,0.8,12.2,0.0,0.0,0.0
2018,1,10,18,45,0.0,0.0,0.85,12.2,0.0,0.0,0.0
2018,1,10,19,0,0.0,0.0,0.9,12.2,0.0,0.0,0.0
2018,1,10,19,15,0.0,0.0,0.9,12.15,0.0,0.0,0.0
2018,1,10,19,30,0.0,0.0,0.9,12.1,0.0,0.0,0.0
2018,1,10,19,45,0.0,0.0,0.95,12.05,0.0,0.0,0.0
2018,1,10,20,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,1,10,20,15,0.0,0.0,1.05,11.95,0.0,0.0,0.0
2018,1,10,20,30,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,1,10,20,45,0.0,0.0,1.15,11.8,0.0,0.0,0.0
2018,1,10,21,0,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,1,10,21,15,0.0,0.0,1.2,11.65,0.0,0.0,0.0
2018,1,10,21,30,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,1,10,21,45,0.0,0.0,1.2,11.55,0.0,0.0,0.0
2018,1,10,22,0,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,1,10,22,15,0.0,0.0,1.2,11.45,0.0,0.0,0.0
2018,1,10,22,30,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,1,10,22,45,0.0,0.0,1.25,11.4,0.0,0.0,0.0
2018,1,10,23,0,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,1,10,23,15,0.0,0.0,1.3,11.35,0.0,0.0,0.0
2018,1,10,23,30,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,1,10,23,45,0.0,0.0,1.3,11.25,0.0,0.0,0.0
2018,1,11,0,0,0.0,0.0,1.3,11.2,0.0,0.0,0.0
2018,1,11,0,15,0.0,0.0,1.25,11.2,0.0,0.0,0.0
2018,1,11,0,30,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,1,11,0,45,0.0,0.0,1.2,11.25,0.0,0.0,0.0
2018,1,11,1,0,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,1,11,1,15,0.0,0.0,1.15,11.3,0.0,0.0,0.0
2018,1,11,1,30,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,1,11,1,45,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,1,11,2,0,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,1,11,2,15,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,1,11,2,30,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,1,11,2,45,0.0,0.0,1.1,11.35,0.0,0.0,0.0
2018,1,11,3,0,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,1,11,3,15,0.0,0.0,1.05,11.4,0.0,0.0,0.0
2018,1,11,3,30,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,1,11,3,45,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,1,11,4,0,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,1,11,4,15,0.0,0.0,0.95,11.45,0.0,0.0,0.0
2018,1,11,4,30,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,1,11,4,45,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2018,1,11,5,0,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2018,1,11,5,15,0.0,0.0,0.75,11.55,0.0,0.0,0.0
2018,1,11,5,30,0.0,0.0,0.7,11.6,0.0,0.0,0.0
2018,1,11,5,45,0.0,0.0,0.6,11.7,0.0,0.0,0.0
2018,1,11,6,0,0.0,0.0,0.5,11.8,0.0,0.0,0.0
2018,1,11,6,15,0.0,0.0,0.5,11.75,0.0,0.0,0.0
2018,1,11,6,30,0.0,0.0,0.5,11.7,0.0,0.0,0.0
2018,1,11,6,45,0.0,0.0,0.5,11.7,0.0,0.0,0.0
2018,1,11,7,0,0.0,0.0,0.5,11.7,0.0,0.0,0.0
2018,1,11,7,15,9.5,3.5,0.55,11.85,3.5,0.0,0.0
2018,1,11,7,30,19.0,7.0,0.6,12.0,7.0,6.88,0.0
2018,1,11,7,45,39.5,19.5,0.65,12.15,22.5,17.29,0.0
2018,1,11,8,0,60.0,32.0,0.7,12.3,38.0,31.5,17.18
2018,1,11,8,15,87.5,49.0,0.8,12.5,62.0,53.74,35.54
2018,1,11,8,30,115.0,66.0,0.9,12.7,86.0,79.04,55.94
2018,1,11,8,45,144.5,81.5,1.05,12.9,113.5,106.15,78.31
2018,1,11,9,0,174.0,97.0,1.2,13.1,141.0,136.95,104.23
2018,1,11,9,15,157.5,110.5,1.2,13.25,155.0,153.7,119.96
2018,1,11,9,30,141.0,124.0,1.2,13.4,169.0,169.61,134.54
2018,1,11,9,45,133.5,139.5,1.25,13.55,186.0,189.24,151.58
2018,1,11,10,0,126.0,155.0,1.3,13.7,203.0,208.14,167.58
2018,1,11,10,15,149.0,161.5,1.25,13.9,222.0,230.77,186.15
2018,1,11,10,30,172.0,168.0,1.2,14.1,241.0,254.72,205.67
2018,1,11,10,45,107.5,176.5,1.15,14.3,223.0,236.69,190.73
2018,1,11,11,0,43.0,185.0,1.1,14.5,205.0,210.17,168.61
2018,1,11,11,15,83.5,201.0,1.05,14.65,241.5,251.97,202.55
2018,1,11,11,30,124.0,217.0,1.0,14.8,278.0,300.97,241.41
2018,1,11,11,45,120.5,220.0,0.95,14.95,280.0,305.68,244.55
2018,1,11,12,0,117.0,223.0,0.9,15.1,282.0,309.94,247.56
2018,1,11,12,15,95.5,220.5,0.9,15.15,268.5,289.82,231.5
2018,1,11,12,30,74.0,218.0,0.9,15.2,255.0,274.82,219.43
2018,1,11,12,45,88.0,214.0,0.95,15.25,257.5,281.15,225.04
2018,1,11,13,0,102.0,210.0,1.0,15.3,260.0,287.36,230.47
2018,1,11,13,15,141.5,201.0,1.0,15.3,268.5,311.8,250.7
2018,1,11,13,30,181.0,192.0,1.0,15.3,277.0,328.5,264.73
2018,1,11,13,45,238.5,182.5,1.0,15.3,289.5,362.95,292.75
2018,1,11,14,0,296.0,173.0,1.0,15.3,302.0,387.8,313.0
2018,1,11,14,15,348.0,149.0,1.0,15.2,291.0,389.73,315.67
2018,1,11,14,30,400.0,125.0,1.0,15.1,280.0,397.13,322.35
2018,1,11,14,45,565.5,93.0,0.95,15.0,291.0,453.57,367.36
2018,1,11,15,0,731.0,61.0,0.9,14.9,302.0,494.17,398.26
