Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,2,11,14,30,571.0,140.0,5.7,12.7,429.0,577.67,481.37
2018,2,11,14,45,687.0,111.0,5.7,12.7,435.5,614.4,512.66
2018,2,11,15,0,803.0,82.0,5.7,12.7,442.0,639.84,534.71
2018,2,11,15,15,778.0,79.0,5.7,12.7,402.5,598.66,501.36
2018,2,11,15,30,753.0,76.0,5.7,12.7,363.0,556.35,466.65
2018,2,11,15,45,722.5,71.0,5.65,12.35,319.5,507.87,426.56
2018,2,11,16,0,692.0,66.0,5.6,12.0,276.0,462.17,387.48
2018,2,11,16,15,645.0,60.5,5.45,11.7,231.0,405.45,337.9
2018,2,11,16,30,598.0,55.0,5.3,11.4,186.0,350.88,288.69
2018,2,11,16,45,518.5,47.5,5.15,11.1,141.5,283.24,227.66
2018,2,11,17,0,439.0,40.0,5.0,10.8,97.0,221.61,170.38
2018,2,11,17,15,300.5,30.0,5.0,10.65,61.5,144.2,90.47
2018,2,11,17,30,162.0,20.0,5.0,10.5,26.0,63.06,0.0
2018,2,11,17,45,81.0,10.0,4.95,10.3,13.0,0.0,0.0
2018,2,11,18,0,0.0,0.0,4.9,10.1,0.0,0.0,0.0
2018,2,11,18,15,0.0,0.0,4.85,10.05,0.0,0.0,0.0
2018,2,11,18,30,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2018,2,11,18,45,0.0,0.0,4.75,9.9,0.0,0.0,0.0
2018,2,11,19,0,0.0,0.0,4.7,9.8,0.0,0.0,0.0
2018,2,11,19,15,0.0,0.0,4.6,9.7,0.0,0.0,0.0
2018,2,11,19,30,0.0,0.0,4.5,9.6,0.0,0.0,0.0
2018,2,11,19,45,0.0,0.0,4.35,9.5,0.0,0.0,0.0
2018,2,11,20,0,0.0,0.0,4.2,9.4,0.0,0.0,0.0
2018,2,11,20,15,0.0,0.0,4.05,9.25,0.0,0.0,0.0
2018,2,11,20,30,0.0,0.0,3.9,9.1,0.0,0.0,0.0
2018,2,11,20,45,0.0,0.0,3.7,8.95,0.0,0.0,0.0
2018,2,11,21,0,0.0,0.0,3.5,8.8,0.0,0.0,0.0
2018,2,11,21,15,0.0,0.0,3.4,8.65,0.0,0.0,0.0
2018,2,11,21,30,0.0,0.0,3.3,8.5,0.0,0.0,0.0
2018,2,11,21,45,0.0,0.0,3.25,8.35,0.0,0.0,0.0
2018,2,11,22,0,0.0,0.0,3.2,8.2,0.0,0.0,0.0
2018,2,11,22,15,0.0,0.0,3.15,8.1,0.0,0.0,0.0
2018,2,11,22,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2018,2,11,22,45,0.0,0.0,3.05,7.85,0.0,0.0,0.0
2018,2,11,23,0,0.0,0.0,3.0,7.7,0.0,0.0,0.0
2018,2,11,23,15,0.0,0.0,3.0,7.65,0.0,0.0,0.0
2018,2,11,23,30,0.0,0.0,3.0,7.6,0.0,0.0,0.0
2018,2,11,23,45,0.0,0.0,2.95,7.5,0.0,0.0,0.0
2018,2,12,0,0,0.0,0.0,2.9,7.4,0.0,0.0,0.0
2018,2,12,0,15,0.0,0.0,2.9,7.3,0.0,0.0,0.0
2018,2,12,0,30,0.0,0.0,2.9,7.2,0.0,0.0,0.0
2018,2,12,0,45,0.0,0.0,2.95,7.15,0.0,0.0,0.0
2018,2,12,1,0,0.0,0.0,3.0,7.1,0.0,0.0,0.0
2018,2,12,1,15,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2018,2,12,1,30,0.0,0.0,2.9,6.9,0.0,0.0,0.0
2018,2,12,1,45,0.0,0.0,2.9,6.85,0.0,0.0,0.0
2018,2,12,2,0,0.0,0.0,2.9,6.8,0.0,0.0,0.0
2018,2,12,2,15,0.0,0.0,2.9,6.75,0.0,0.0,0.0
2018,2,12,2,30,0.0,0.0,2.9,6.7,0.0,0.0,0.0
2018,2,12,2,45,0.0,0.0,2.9,6.65,0.0,0.0,0.0
2018,2,12,3,0,0.0,0.0,2.9,6.6,0.0,0.0,0.0
2018,2,12,3,15,0.0,0.0,2.9,6.55,0.0,0.0,0.0
2018,2,12,3,30,0.0,0.0,2.9,6.5,0.0,0.0,0.0
2018,2,12,3,45,0.0,0.0,2.9,6.5,0.0,0.0,0.0
2018,2,12,4,0,0.0,0.0,2.9,6.5,0.0,0.0,0.0
2018,2,12,4,15,0.0,0.0,2.85,6.45,0.0,0.0,0.0
2018,2,12,4,30,0.0,0.0,2.8,6.4,0.0,0.0,0.0
2018,2,12,4,45,0.0,0.0,2.8,6.35,0.0,0.0,0.0
2018,2,12,5,0,0.0,0.0,2.8,6.3,0.0,0.0,0.0
2018,2,12,5,15,0.0,0.0,2.75,6.25,0.0,0.0,0.0
2018,2,12,5,30,0.0,0.0,2.7,6.2,0.0,0.0,0.0
2018,2,12,5,45,0.0,0.0,2.65,6.2,0.0,0.0,0.0
2018,2,12,6,0,0.0,0.0,2.6,6.2,0.0,0.0,0.0
2018,2,12,6,15,0.0,0.0,2.55,6.45,0.0,0.0,0.0
2018,2,12,6,30,0.0,0.0,2.5,6.7,0.0,0.0,0.0
2018,2,12,6,45,40.5,4.5,2.5,6.95,3.5,0.0,0.0
2018,2,12,7,0,81.0,9.0,2.5,7.2,7.0,0.0,0.0
2018,2,12,7,15,238.5,18.0,2.55,7.8,32.5,17.69,0.0
2018,2,12,7,30,396.0,27.0,2.6,8.4,58.0,21.6,9.63
2018,2,12,7,45,505.5,33.0,2.65,8.95,101.0,41.61,19.86
2018,2,12,8,0,615.0,39.0,2.7,9.5,144.0,85.62,43.08
2018,2,12,8,15,676.5,43.0,2.8,10.0,191.0,132.93,78.0
2018,2,12,8,30,738.0,47.0,2.9,10.5,238.0,186.34,123.04
2018,2,12,8,45,776.5,50.5,3.0,11.0,285.0,239.32,171.08
2018,2,12,9,0,815.0,54.0,3.1,11.5,332.0,295.17,222.09
2018,2,12,9,15,839.0,57.0,3.1,11.8,374.5,348.61,271.09
2018,2,12,9,30,863.0,60.0,3.1,12.1,417.0,401.94,318.94
2018,2,12,9,45,877.5,63.0,3.05,12.45,455.0,451.5,362.42
2018,2,12,10,0,892.0,66.0,3.0,12.8,493.0,500.31,403.92
2018,2,12,10,15,905.0,68.0,2.95,13.05,525.5,546.29,442.1
2018,2,12,10,30,918.0,70.0,2.9,13.3,558.0,590.86,478.06
2018,2,12,10,45,927.5,71.0,2.85,13.6,583.5,630.64,509.3
2018,2,12,11,0,937.0,72.0,2.8,13.9,609.0,668.28,538.12
2018,2,12,11,15,942.0,73.0,2.75,14.05,627.0,700.6,562.56
2018,2,12,11,30,947.0,74.0,2.7,14.2,645.0,730.13,583.08
2018,2,12,11,45,948.0,75.0,2.7,14.4,654.5,753.89,599.44
2018,2,12,12,0,949.0,76.0,2.7,14.6,664.0,774.42,613.48
2018,2,12,12,15,948.5,76.5,2.65,14.7,666.0,789.96,623.87
2018,2,12,12,30,948.0,77.0,2.6,14.8,668.0,802.07,631.9
2018,2,12,12,45,944.0,77.5,2.55,14.85,662.0,808.03,635.74
2018,2,12,13,0,940.0,78.0,2.5,14.9,656.0,810.45,637.24
2018,2,12,13,15,936.0,77.0,2.45,14.9,642.0,807.68,635.29
2018,2,12,13,30,932.0,76.0,2.4,14.9,628.0,801.41,631.02
2018,2,12,13,45,925.0,75.0,2.4,14.95,607.0,789.45,623.06
2018,2,12,14,0,918.0,74.0,2.4,15.0,586.0,774.19,612.87
2018,2,12,14,15,908.0,72.5,2.4,14.9,558.0,752.99,598.76
2018,2,12,14,30,898.0,71.0,2.4,14.8,530.0,728.85,582.52
2018,2,12,14,45,882.5,69.5,2.4,14.75,495.5,698.13,561.22
2018,2,12,15,0,867.0,68.0,2.4,14.7,461.0,665.12,538.03
2018,2,12,15,15,844.5,66.0,2.4,14.7,420.5,629.06,510.98
2018,2,12,15,30,822.0,64.0,2.4,14.7,380.0,587.37,478.57
2018,2,12,15,45,762.5,64.0,2.25,14.2,330.5,525.53,429.7
2018,2,12,16,0,703.0,64.0,2.1,13.7,281.0,465.43,380.95
2018,2,12,16,15,628.0,60.0,2.1,13.0,230.5,398.42,325.88
2018,2,12,16,30,553.0,56.0,2.1,12.3,180.0,333.27,270.59
2018,2,12,16,45,526.5,47.0,2.1,11.55,142.0,287.6,229.13
2018,2,12,17,0,500.0,38.0,2.1,10.8,104.0,243.32,186.45
2018,2,12,17,15,356.0,29.0,2.2,10.55,66.5,163.17,106.26
2018,2,12,17,30,212.0,20.0,2.3,10.3,29.0,77.05,0.0
2018,2,12,17,45,106.0,10.0,2.4,10.05,14.5,9.83,0.0
2018,2,12,18,0,0.0,0.0,2.5,9.8,0.0,0.0,0.0
2018,2,12,18,15,0.0,0.0,2.5,9.65,0.0,0.0,0.0
2018,2,12,18,30,0.0,0.0,2.5,9.5,0.0,0.0,0.0
2018,2,12,18,45,0.0,0.0,2.55,9.4,0.0,0.0,0.0
2018,2,12,19,0,0.0,0.0,2.6,9.3,0.0,0.0,0.0
2018,2,12,19,15,0.0,0.0,2.65,9.2,0.0,0.0,0.0
2018,2,12,19,30,0.0,0.0,2.7,9.1,0.0,0.0,0.0
2018,2,12,19,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2018,2,12,20,0,0.0,0.0,2.7,8.9,0.0,0.0,0.0
2018,2,12,20,15,0.0,0.0,2.7,8.75,0.0,0.0,0.0
2018,2,12,20,30,0.0,0.0,2.7,8.6,0.0,0.0,0.0
2018,2,12,20,45,0.0,0.0,2.75,8.45,0.0,0.0,0.0
2018,2,12,21,0,0.0,0.0,2.8,8.3,0.0,0.0,0.0
2018,2,12,21,15,0.0,0.0,2.8,8.15,0.0,0.0,0.0
2018,2,12,21,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2018,2,12,21,45,0.0,0.0,2.8,7.85,0.0,0.0,0.0
2018,2,12,22,0,0.0,0.0,2.8,7.7,0.0,0.0,0.0
2018,2,12,22,15,0.0,0.0,2.85,7.55,0.0,0.0,0.0
2018,2,12,22,30,0.0,0.0,2.9,7.4,0.0,0.0,0.0
2018,2,12,22,45,0.0,0.0,2.9,7.3,0.0,0.0,0.0
2018,2,12,23,0,0.0,0.0,2.9,7.2,0.0,0.0,0.0
2018,2,12,23,15,0.0,0.0,2.9,7.1,0.0,0.0,0.0
2018,2,12,23,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2018,2,12,23,45,0.0,0.0,2.95,6.9,0.0,0.0,0.0
2018,2,13,0,0,0.0,0.0,3.0,6.8,0.0,0.0,0.0
2018,2,13,0,15,0.0,0.0,3.0,6.7,0.0,0.0,0.0
2018,2,13,0,30,0.0,0.0,3.0,6.6,0.0,0.0,0.0
2018,2,13,0,45,0.0,0.0,3.05,6.55,0.0,0.0,0.0
2018,2,13,1,0,0.0,0.0,3.1,6.5,0.0,0.0,0.0
2018,2,13,1,15,0.0,0.0,3.1,6.4,0.0,0.0,0.0
2018,2,13,1,30,0.0,0.0,3.1,6.3,0.0,0.0,0.0
2018,2,13,1,45,0.0,0.0,3.1,6.25,0.0,0.0,0.0
2018,2,13,2,0,0.0,0.0,3.1,6.2,0.0,0.0,0.0
2018,2,13,2,15,0.0,0.0,3.1,6.15,0.0,0.0,0.0
2018,2,13,2,30,0.0,0.0,3.1,6.1,0.0,0.0,0.0
2018,2,13,2,45,0.0,0.0,3.1,6.05,0.0,0.0,0.0
2018,2,13,3,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2018,2,13,3,15,0.0,0.0,3.05,5.95,0.0,0.0,0.0
2018,2,13,3,30,0.0,0.0,3.0,5.9,0.0,0.0,0.0
2018,2,13,3,45,0.0,0.0,3.0,5.8,0.0,0.0,0.0
2018,2,13,4,0,0.0,0.0,3.0,5.7,0.0,0.0,0.0
2018,2,13,4,15,0.0,0.0,2.95,5.65,0.0,0.0,0.0
2018,2,13,4,30,0.0,0.0,2.9,5.6,0.0,0.0,0.0
2018,2,13,4,45,0.0,0.0,2.9,5.6,0.0,0.0,0.0
2018,2,13,5,0,0.0,0.0,2.9,5.6,0.0,0.0,0.0
2018,2,13,5,15,0.0,0.0,2.85,5.55,0.0,0.0,0.0
2018,2,13,5,30,0.0,0.0,2.8,5.5,0.0,0.0,0.0
2018,2,13,5,45,0.0,0.0,2.8,5.45,0.0,0.0,0.0
2018,2,13,6,0,0.0,0.0,2.8,5.4,0.0,0.0,0.0
2018,2,13,6,15,0.0,0.0,2.75,5.65,0.0,0.0,0.0
2018,2,13,6,30,0.0,0.0,2.7,5.9,0.0,0.0,0.0
2018,2,13,6,45,39.0,4.5,2.7,6.2,4.0,0.0,0.0
2018,2,13,7,0,78.0,9.0,2.7,6.5,8.0,0.0,0.0
2018,2,13,7,15,230.5,20.0,2.75,7.05,35.0,19.66,0.0
2018,2,13,7,30,383.0,31.0,2.8,7.6,62.0,25.46,13.37
2018,2,13,7,45,491.0,37.5,2.9,8.2,105.5,45.0,22.36
2018,2,13,8,0,599.0,44.0,3.0,8.8,149.0,90.96,48.1
2018,2,13,8,15,661.5,48.5,3.0,9.35,196.5,138.19,83.4
2018,2,13,8,30,724.0,53.0,3.0,9.9,244.0,191.72,128.69
2018,2,13,8,45,762.5,57.0,3.0,10.5,290.5,244.67,176.65
2018,2,13,9,0,801.0,61.0,3.0,11.1,337.0,300.52,227.45
2018,2,13,9,15,827.5,64.0,2.9,11.65,380.5,353.75,275.71
2018,2,13,9,30,854.0,67.0,2.8,12.2,424.0,407.99,323.55
2018,2,13,9,45,875.0,68.0,2.7,12.75,462.5,458.43,366.98
2018,2,13,10,0,896.0,69.0,2.6,13.3,501.0,508.37,408.57
2018,2,13,10,15,908.5,70.5,2.45,13.65,533.5,553.84,445.44
2018,2,13,10,30,921.0,72.0,2.3,14.0,566.0,597.85,479.89
2018,2,13,10,45,929.5,73.5,2.15,14.35,591.5,637.76,510.04
2018,2,13,11,0,938.0,75.0,2.0,14.7,617.0,675.45,537.53
2018,2,13,11,15,944.0,76.0,1.85,14.95,635.5,708.53,560.84
2018,2,13,11,30,950.0,77.0,1.7,15.2,654.0,738.87,580.18
2018,2,13,11,45,952.5,77.5,1.55,15.45,664.5,763.27,594.92
2018,2,13,12,0,955.0,78.0,1.4,15.7,675.0,784.47,607.18
2018,2,13,12,15,955.5,78.5,1.25,15.85,677.5,800.88,616.1
2018,2,13,12,30,956.0,79.0,1.1,16.0,680.0,813.85,622.51
2018,2,13,12,45,954.0,78.5,1.0,16.2,674.0,820.29,624.99
2018,2,13,13,0,952.0,78.0,0.9,16.4,668.0,823.17,625.15
2018,2,13,13,15,947.5,77.5,0.8,16.5,654.0,820.57,621.92
2018,2,13,13,30,943.0,77.0,0.7,16.6,640.0,814.43,616.46
2018,2,13,13,45,934.5,77.0,0.65,16.7,618.5,802.36,608.0
2018,2,13,14,0,926.0,77.0,0.6,16.8,597.0,786.99,597.49
2018,2,13,14,15,914.5,75.5,0.55,16.75,568.0,764.53,582.6
2018,2,13,14,30,903.0,74.0,0.5,16.7,539.0,739.15,565.81
2018,2,13,14,45,886.0,72.5,0.45,16.65,503.5,707.22,544.43
2018,2,13,15,0,869.0,71.0,0.4,16.6,468.0,677.27,524.37
2018,2,13,15,15,846.5,68.5,0.4,16.6,427.5,636.23,495.75
2018,2,13,15,30,824.0,66.0,0.4,16.6,387.0,593.76,465.03
2018,2,13,15,45,791.0,63.5,0.45,16.1,342.0,544.08,429.3
2018,2,13,16,0,758.0,61.0,0.5,15.6,297.0,494.33,391.98
2018,2,13,16,15,709.5,56.5,0.65,14.95,249.5,434.81,346.31
2018,2,13,16,30,661.0,52.0,0.8,14.3,202.0,377.25,299.61
2018,2,13,16,45,582.5,45.5,0.95,13.7,155.0,310.85,243.57
2018,2,13,17,0,504.0,39.0,1.1,13.1,108.0,247.39,187.63
2018,2,13,17,15,359.5,30.5,1.2,12.7,69.5,166.98,110.88
2018,2,13,17,30,215.0,22.0,1.3,12.3,31.0,80.42,0.0
2018,2,13,17,45,107.5,11.0,1.35,11.95,15.5,10.81,0.0
2018,2,13,18,0,0.0,0.0,1.4,11.6,0.0,0.0,0.0
2018,2,13,18,15,0.0,0.0,1.45,11.4,0.0,0.0,0.0
2018,2,13,18,30,0.0,0.0,1.5,11.2,0.0,0.0,0.0
2018,2,13,18,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2018,2,13,19,0,0.0,0.0,1.6,10.8,0.0,0.0,0.0
2018,2,13,19,15,0.0,0.0,1.6,10.7,0.0,0.0,0.0
2018,2,13,19,30,0.0,0.0,1.6,10.6,0.0,0.0,0.0
2018,2,13,19,45,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2018,2,13,20,0,0.0,0.0,1.7,10.4,0.0,0.0,0.0
2018,2,13,20,15,0.0,0.0,1.7,10.4,0.0,0.0,0.0
2018,2,13,20,30,0.0,0.0,1.7,10.4,0.0,0.0,0.0
2018,2,13,20,45,0.0,0.0,1.7,10.35,0.0,0.0,0.0
2018,2,13,21,0,0.0,0.0,1.7,10.3,0.0,0.0,0.0
2018,2,13,21,15,0.0,0.0,1.65,10.3,0.0,0.0,0.0
2018,2,13,21,30,0.0,0.0,1.6,10.3,0.0,0.0,0.0
2018,2,13,21,45,0.0,0.0,1.6,10.3,0.0,0.0,0.0
2018,2,13,22,0,0.0,0.0,1.6,10.3,0.0,0.0,0.0
2018,2,13,22,15,0.0,0.0,1.55,10.3,0.0,0.0,0.0
2018,2,13,22,30,0.0,0.0,1.5,10.3,0.0,0.0,0.0
2018,2,13,22,45,0.0,0.0,1.5,10.3,0.0,0.0,0.0
2018,2,13,23,0,0.0,0.0,1.5,10.3,0.0,0.0,0.0
2018,2,13,23,15,0.0,0.0,1.5,10.3,0.0,0.0,0.0
2018,2,13,23,30,0.0,0.0,1.5,10.3,0.0,0.0,0.0
2018,2,13,23,45,0.0,0.0,1.5,10.25,0.0,0.0,0.0
2018,2,14,0,0,0.0,0.0,1.5,10.2,0.0,0.0,0.0
2018,2,14,0,15,0.0,0.0,1.5,10.1,0.0,0.0,0.0
2018,2,14,0,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2018,2,14,0,45,0.0,0.0,1.55,9.9,0.0,0.0,0.0
2018,2,14,1,0,0.0,0.0,1.6,9.8,0.0,0.0,0.0
2018,2,14,1,15,0.0,0.0,1.6,9.65,0.0,0.0,0.0
2018,2,14,1,30,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2018,2,14,1,45,0.0,0.0,1.6,9.35,0.0,0.0,0.0
2018,2,14,2,0,0.0,0.0,1.6,9.2,0.0,0.0,0.0
2018,2,14,2,15,0.0,0.0,1.6,9.15,0.0,0.0,0.0
2018,2,14,2,30,0.0,0.0,1.6,9.1,0.0,0.0,0.0
2018,2,14,2,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2018,2,14,3,0,0.0,0.0,1.5,8.9,0.0,0.0,0.0
2018,2,14,3,15,0.0,0.0,1.45,8.9,0.0,0.0,0.0
2018,2,14,3,30,0.0,0.0,1.4,8.9,0.0,0.0,0.0
2018,2,14,3,45,0.0,0.0,1.35,8.9,0.0,0.0,0.0
2018,2,14,4,0,0.0,0.0,1.3,8.9,0.0,0.0,0.0
2018,2,14,4,15,0.0,0.0,1.3,8.9,0.0,0.0,0.0
2018,2,14,4,30,0.0,0.0,1.3,8.9,0.0,0.0,0.0
2018,2,14,4,45,0.0,0.0,1.25,8.85,0.0,0.0,0.0
2018,2,14,5,0,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,2,14,5,15,0.0,0.0,1.25,8.7,0.0,0.0,0.0
2018,2,14,5,30,0.0,0.0,1.3,8.6,0.0,0.0,0.0
2018,2,14,5,45,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2018,2,14,6,0,0.0,0.0,1.3,8.4,0.0,0.0,0.0
2018,2,14,6,15,0.0,0.0,1.3,8.45,0.0,0.0,0.0
2018,2,14,6,30,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2018,2,14,6,45,33.0,4.5,1.3,8.55,4.0,0.0,0.0
2018,2,14,7,0,66.0,9.0,1.3,8.6,8.0,0.0,0.0
2018,2,14,7,15,159.5,20.5,1.3,9.15,31.0,20.15,0.0
2018,2,14,7,30,253.0,32.0,1.3,9.7,54.0,25.03,13.67
2018,2,14,7,45,398.0,40.5,1.3,10.2,100.0,46.29,24.6
2018,2,14,8,0,543.0,49.0,1.3,10.7,146.0,90.83,49.6
2018,2,14,8,15,591.0,55.5,1.4,11.1,189.5,135.38,83.49
2018,2,14,8,30,639.0,62.0,1.5,11.5,233.0,184.66,125.29
2018,2,14,8,45,590.5,79.5,1.55,11.9,259.5,224.89,164.62
2018,2,14,9,0,542.0,97.0,1.6,12.3,286.0,259.38,198.43
2018,2,14,9,15,406.5,118.5,1.8,12.75,270.5,260.21,205.16
2018,2,14,9,30,271.0,140.0,2.0,13.2,255.0,246.74,197.86
2018,2,14,9,45,139.0,144.5,2.15,13.65,203.5,204.56,164.99
2018,2,14,10,0,7.0,149.0,2.3,14.1,152.0,147.95,118.18
2018,2,14,10,15,33.5,178.5,2.35,14.4,196.0,193.41,155.4
2018,2,14,10,30,60.0,208.0,2.4,14.7,240.0,239.93,192.86
2018,2,14,10,45,130.0,234.5,2.45,15.05,309.0,315.62,253.72
2018,2,14,11,0,200.0,261.0,2.5,15.4,378.0,392.91,314.67
2018,2,14,11,15,233.5,267.0,2.55,15.55,407.0,428.74,342.58
2018,2,14,11,30,267.0,273.0,2.6,15.7,436.0,471.09,375.4
2018,2,14,11,45,226.5,282.5,2.65,15.85,422.5,454.34,361.5
2018,2,14,12,0,186.0,292.0,2.7,16.0,409.0,440.63,350.02
2018,2,14,12,15,296.5,263.5,2.8,16.0,451.0,504.1,401.77
2018,2,14,12,30,407.0,235.0,2.9,16.0,493.0,570.04,454.43
2018,2,14,12,45,594.5,182.5,2.95,15.95,555.5,666.32,530.87
2018,2,14,13,0,782.0,130.0,3.0,15.9,618.0,759.1,601.6
2018,2,14,13,15,703.5,150.0,3.15,15.8,582.0,722.15,575.1
2018,2,14,13,30,625.0,170.0,3.3,15.7,546.0,682.16,545.37
2018,2,14,13,45,589.0,172.5,3.4,15.55,517.0,654.13,525.19
2018,2,14,14,0,553.0,175.0,3.5,15.4,488.0,621.52,501.3
2018,2,14,14,15,696.5,130.5,3.6,15.1,505.5,675.76,546.95
2018,2,14,14,30,840.0,86.0,3.7,14.8,523.0,715.15,578.82
2018,2,14,14,45,851.5,78.5,3.85,14.5,496.0,697.49,567.52
2018,2,14,15,0,863.0,71.0,4.0,14.2,469.0,676.26,553.72
2018,2,14,15,15,840.5,68.5,4.0,14.2,428.5,635.27,522.48
2018,2,14,15,30,818.0,66.0,4.0,14.2,388.0,592.87,488.94
2018,2,14,15,45,788.0,62.5,4.0,13.45,343.5,543.83,450.48
2018,2,14,16,0,758.0,59.0,4.0,12.7,299.0,494.56,410.44
2018,2,14,16,15,710.0,55.0,3.8,12.1,251.5,435.71,360.57
2018,2,14,16,30,662.0,51.0,3.6,11.5,204.0,378.8,310.61
2018,2,14,16,45,582.5,45.5,3.4,10.95,157.5,312.61,251.58
2018,2,14,17,0,503.0,40.0,3.2,10.4,111.0,249.63,193.84
2018,2,14,17,15,359.0,31.0,3.25,10.15,71.5,168.42,116.35
2018,2,14,17,30,215.0,22.0,3.3,9.9,32.0,90.66,0.0
2018,2,14,17,45,107.5,11.0,3.3,9.6,16.0,35.41,0.0
2018,2,14,18,0,0.0,0.0,3.3,9.3,0.0,0.0,0.0
2018,2,14,18,15,0.0,0.0,3.35,9.25,0.0,0.0,0.0
2018,2,14,18,30,0.0,0.0,3.4,9.2,0.0,0.0,0.0
2018,2,14,18,45,0.0,0.0,3.45,9.15,0.0,0.0,0.0
2018,2,14,19,0,0.0,0.0,3.5,9.1,0.0,0.0,0.0
2018,2,14,19,15,0.0,0.0,3.45,9.05,0.0,0.0,0.0
2018,2,14,19,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2018,2,14,19,45,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2018,2,14,20,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2018,2,14,20,15,0.0,0.0,3.3,8.95,0.0,0.0,0.0
2018,2,14,20,30,0.0,0.0,3.3,8.9,0.0,0.0,0.0
2018,2,14,20,45,0.0,0.0,3.25,8.8,0.0,0.0,0.0
2018,2,14,21,0,0.0,0.0,3.2,8.7,0.0,0.0,0.0
2018,2,14,21,15,0.0,0.0,3.2,8.6,0.0,0.0,0.0
2018,2,14,21,30,0.0,0.0,3.2,8.5,0.0,0.0,0.0
2018,2,14,21,45,0.0,0.0,3.15,8.4,0.0,0.0,0.0
2018,2,14,22,0,0.0,0.0,3.1,8.3,0.0,0.0,0.0
2018,2,14,22,15,0.0,0.0,3.05,8.2,0.0,0.0,0.0
2018,2,14,22,30,0.0,0.0,3.0,8.1,0.0,0.0,0.0
2018,2,14,22,45,0.0,0.0,3.0,7.95,0.0,0.0,0.0
2018,2,14,23,0,0.0,0.0,3.0,7.8,0.0,0.0,0.0
2018,2,14,23,15,0.0,0.0,2.9,7.65,0.0,0.0,0.0
2018,2,14,23,30,0.0,0.0,2.8,7.5,0.0,0.0,0.0
2018,2,14,23,45,0.0,0.0,2.7,7.4,0.0,0.0,0.0
2018,2,15,0,0,0.0,0.0,2.6,7.3,0.0,0.0,0.0
2018,2,15,0,15,0.0,0.0,2.55,7.15,0.0,0.0,0.0
2018,2,15,0,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2018,2,15,0,45,0.0,0.0,2.45,6.85,0.0,0.0,0.0
2018,2,15,1,0,0.0,0.0,2.4,6.7,0.0,0.0,0.0
2018,2,15,1,15,0.0,0.0,2.5,6.7,0.0,0.0,0.0
2018,2,15,1,30,0.0,0.0,2.6,6.7,0.0,0.0,0.0
2018,2,15,1,45,0.0,0.0,2.65,6.7,0.0,0.0,0.0
2018,2,15,2,0,0.0,0.0,2.7,6.7,0.0,0.0,0.0
2018,2,15,2,15,0.0,0.0,2.75,6.7,0.0,0.0,0.0
2018,2,15,2,30,0.0,0.0,2.8,6.7,0.0,0.0,0.0
2018,2,15,2,45,0.0,0.0,2.85,6.75,0.0,0.0,0.0
2018,2,15,3,0,0.0,0.0,2.9,6.8,0.0,0.0,0.0
2018,2,15,3,15,0.0,0.0,2.85,6.65,0.0,0.0,0.0
2018,2,15,3,30,0.0,0.0,2.8,6.5,0.0,0.0,0.0
2018,2,15,3,45,0.0,0.0,2.75,6.35,0.0,0.0,0.0
2018,2,15,4,0,0.0,0.0,2.7,6.2,0.0,0.0,0.0
2018,2,15,4,15,0.0,0.0,2.75,6.15,0.0,0.0,0.0
2018,2,15,4,30,0.0,0.0,2.8,6.1,0.0,0.0,0.0
2018,2,15,4,45,0.0,0.0,2.8,6.05,0.0,0.0,0.0
2018,2,15,5,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2018,2,15,5,15,0.0,0.0,2.85,5.95,0.0,0.0,0.0
2018,2,15,5,30,0.0,0.0,2.9,5.9,0.0,0.0,0.0
2018,2,15,5,45,0.0,0.0,2.9,5.85,0.0,0.0,0.0
2018,2,15,6,0,0.0,0.0,2.9,5.8,0.0,0.0,0.0
2018,2,15,6,15,0.0,0.0,2.95,6.1,0.0,0.0,0.0
2018,2,15,6,30,0.0,0.0,3.0,6.4,0.0,0.0,0.0
2018,2,15,6,45,48.0,5.0,3.05,6.65,5.0,0.0,0.0
2018,2,15,7,0,96.0,10.0,3.1,6.9,10.0,9.83,0.0
2018,2,15,7,15,264.5,20.0,3.25,7.4,39.5,19.66,0.0
2018,2,15,7,30,433.0,30.0,3.4,7.9,69.0,23.82,13.38
2018,2,15,7,45,540.5,36.0,3.6,8.4,115.0,50.02,24.11
2018,2,15,8,0,648.0,42.0,3.8,8.9,161.0,96.9,50.64
2018,2,15,8,15,708.5,46.5,3.85,9.45,210.5,147.08,89.07
2018,2,15,8,30,769.0,51.0,3.9,10.0,260.0,203.26,137.29
2018,2,15,8,45,807.5,54.0,3.9,10.55,308.0,257.94,187.27
2018,2,15,9,0,846.0,57.0,3.9,11.1,356.0,316.28,240.63
2018,2,15,9,15,873.5,59.0,3.9,11.6,401.0,371.12,290.74
2018,2,15,9,30,901.0,61.0,3.9,12.1,446.0,426.92,340.44
2018,2,15,9,45,921.0,63.0,3.85,12.65,487.0,479.96,386.46
2018,2,15,10,0,941.0,65.0,3.8,13.2,528.0,532.63,430.69
2018,2,15,10,15,954.0,66.5,3.7,13.55,561.5,580.35,469.93
2018,2,15,10,30,967.0,68.0,3.6,13.9,595.0,626.52,506.75
2018,2,15,10,45,976.5,68.5,3.45,14.3,621.5,667.71,538.45
2018,2,15,11,0,986.0,69.0,3.3,14.7,648.0,706.58,567.47
2018,2,15,11,15,992.0,69.5,3.25,14.95,667.0,740.6,591.87
2018,2,15,11,30,998.0,70.0,3.2,15.2,686.0,771.69,613.14
2018,2,15,11,45,1001.5,70.0,3.15,15.4,696.5,797.35,630.45
2018,2,15,12,0,1005.0,70.0,3.1,15.6,707.0,819.68,645.33
2018,2,15,12,15,1005.5,70.0,3.05,15.7,709.5,836.28,656.37
2018,2,15,12,30,1006.0,70.0,3.0,15.8,712.0,849.24,664.92
2018,2,15,12,45,1002.0,70.5,2.95,15.95,705.0,855.59,668.77
2018,2,15,13,0,998.0,71.0,2.9,16.1,698.0,858.18,670.13
2018,2,15,13,15,991.0,70.5,2.9,16.1,682.0,853.55,667.27
2018,2,15,13,30,984.0,70.0,2.9,16.1,666.0,845.24,661.98
2018,2,15,13,45,977.0,69.0,2.85,16.15,644.0,832.75,653.42
2018,2,15,14,0,970.0,68.0,2.8,16.2,622.0,816.76,642.49
2018,2,15,14,15,959.5,67.5,2.7,16.1,593.0,795.37,627.81
2018,2,15,14,30,949.0,67.0,2.6,16.0,564.0,770.88,610.95
2018,2,15,14,45,934.5,65.0,2.55,15.95,528.0,738.89,588.78
2018,2,15,15,0,920.0,63.0,2.5,15.9,492.0,704.36,564.61
2018,2,15,15,15,899.5,61.5,2.5,15.9,450.5,664.23,536.1
2018,2,15,15,30,879.0,60.0,2.5,15.9,409.0,622.48,504.12
2018,2,15,15,45,847.5,57.0,2.15,15.15,362.0,571.14,463.7
2018,2,15,16,0,816.0,54.0,1.8,14.4,315.0,523.12,424.53
2018,2,15,16,15,770.5,50.5,1.75,13.55,266.0,463.71,376.47
2018,2,15,16,30,725.0,47.0,1.7,12.7,217.0,405.98,327.73
2018,2,15,16,45,653.0,42.0,1.7,11.8,169.0,337.4,268.58
2018,2,15,17,0,581.0,37.0,1.7,10.9,121.0,273.66,211.21
2018,2,15,17,15,427.0,30.0,1.75,10.6,79.0,190.83,133.6
2018,2,15,17,30,273.0,23.0,1.8,10.3,37.0,109.12,0.0
2018,2,15,17,45,136.5,11.5,1.8,10.05,18.5,42.85,0.0
2018,2,15,18,0,0.0,0.0,1.8,9.8,0.0,0.0,0.0
2018,2,15,18,15,0.0,0.0,1.8,9.75,0.0,0.0,0.0
2018,2,15,18,30,0.0,0.0,1.8,9.7,0.0,0.0,0.0
2018,2,15,18,45,0.0,0.0,1.75,9.65,0.0,0.0,0.0
2018,2,15,19,0,0.0,0.0,1.7,9.6,0.0,0.0,0.0
2018,2,15,19,15,0.0,0.0,1.65,9.6,0.0,0.0,0.0
2018,2,15,19,30,0.0,0.0,1.6,9.6,0.0,0.0,0.0
2018,2,15,19,45,0.0,0.0,1.55,9.65,0.0,0.0,0.0
2018,2,15,20,0,0.0,0.0,1.5,9.7,0.0,0.0,0.0
2018,2,15,20,15,0.0,0.0,1.5,9.7,0.0,0.0,0.0
2018,2,15,20,30,0.0,0.0,1.5,9.7,0.0,0.0,0.0
2018,2,15,20,45,0.0,0.0,1.5,9.7,0.0,0.0,0.0
2018,2,15,21,0,0.0,0.0,1.5,9.7,0.0,0.0,0.0
2018,2,15,21,15,0.0,0.0,1.45,9.75,0.0,0.0,0.0
2018,2,15,21,30,0.0,0.0,1.4,9.8,0.0,0.0,0.0
2018,2,15,21,45,0.0,0.0,1.35,9.85,0.0,0.0,0.0
2018,2,15,22,0,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,2,15,22,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,2,15,22,30,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,2,15,22,45,0.0,0.0,0.95,10.2,0.0,0.0,0.0
2018,2,15,23,0,0.0,0.0,0.8,10.3,0.0,0.0,0.0
2018,2,15,23,15,0.0,0.0,0.7,10.3,0.0,0.0,0.0
2018,2,15,23,30,0.0,0.0,0.6,10.3,0.0,0.0,0.0
2018,2,15,23,45,0.0,0.0,0.5,10.35,0.0,0.0,0.0
2018,2,16,0,0,0.0,0.0,0.4,10.4,0.0,0.0,0.0
2018,2,16,0,15,0.0,0.0,0.45,10.35,0.0,0.0,0.0
2018,2,16,0,30,0.0,0.0,0.5,10.3,0.0,0.0,0.0
2018,2,16,0,45,0.0,0.0,0.55,10.2,0.0,0.0,0.0
2018,2,16,1,0,0.0,0.0,0.6,10.1,0.0,0.0,0.0
2018,2,16,1,15,0.0,0.0,0.65,10.05,0.0,0.0,0.0
2018,2,16,1,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2018,2,16,1,45,0.0,0.0,0.75,9.9,0.0,0.0,0.0
2018,2,16,2,0,0.0,0.0,0.8,9.8,0.0,0.0,0.0
2018,2,16,2,15,0.0,0.0,0.75,9.7,0.0,0.0,0.0
2018,2,16,2,30,0.0,0.0,0.7,9.6,0.0,0.0,0.0
2018,2,16,2,45,0.0,0.0,0.7,9.55,0.0,0.0,0.0
2018,2,16,3,0,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2018,2,16,3,15,0.0,0.0,0.7,9.4,0.0,0.0,0.0
2018,2,16,3,30,0.0,0.0,0.7,9.3,0.0,0.0,0.0
2018,2,16,3,45,0.0,0.0,0.7,9.25,0.0,0.0,0.0
2018,2,16,4,0,0.0,0.0,0.7,9.2,0.0,0.0,0.0
2018,2,16,4,15,0.0,0.0,0.75,9.1,0.0,0.0,0.0
2018,2,16,4,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2018,2,16,4,45,0.0,0.0,0.9,8.95,0.0,0.0,0.0
2018,2,16,5,0,0.0,0.0,1.0,8.9,0.0,0.0,0.0
2018,2,16,5,15,0.0,0.0,0.95,8.9,0.0,0.0,0.0
2018,2,16,5,30,0.0,0.0,0.9,8.9,0.0,0.0,0.0
2018,2,16,5,45,0.0,0.0,0.85,8.9,0.0,0.0,0.0
2018,2,16,6,0,0.0,0.0,0.8,8.9,0.0,0.0,0.0
2018,2,16,6,15,0.0,0.0,0.8,8.95,0.0,0.0,0.0
2018,2,16,6,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2018,2,16,6,45,44.0,5.0,0.75,9.05,5.0,0.0,0.0
2018,2,16,7,0,88.0,10.0,0.7,9.1,10.0,9.83,0.0
2018,2,16,7,15,244.0,20.5,0.7,9.55,39.5,17.11,0.0
2018,2,16,7,30,400.0,31.0,0.7,10.0,69.0,24.53,14.32
2018,2,16,7,45,500.0,38.5,0.75,10.45,113.5,50.52,24.63
2018,2,16,8,0,600.0,46.0,0.8,10.9,158.0,96.58,51.64
2018,2,16,8,15,660.0,50.0,0.85,11.4,205.5,145.48,88.89
2018,2,16,8,30,720.0,54.0,0.9,11.9,253.0,198.68,133.7
2018,2,16,8,45,757.5,58.0,0.95,12.45,300.0,251.68,180.86
2018,2,16,9,0,795.0,62.0,1.0,13.0,347.0,307.51,230.37
2018,2,16,9,15,822.0,64.5,1.05,13.4,390.5,360.53,277.22
2018,2,16,9,30,849.0,67.0,1.1,13.8,434.0,414.61,323.7
2018,2,16,9,45,868.5,68.5,1.15,14.25,472.5,465.04,366.03
2018,2,16,10,0,888.0,70.0,1.2,14.7,511.0,514.83,406.54
2018,2,16,10,15,901.0,72.0,1.15,15.05,543.5,561.02,442.62
2018,2,16,10,30,914.0,74.0,1.1,15.4,576.0,605.81,476.41
2018,2,16,10,45,922.0,75.5,1.1,15.7,601.5,645.37,505.86
2018,2,16,11,0,930.0,77.0,1.1,16.0,627.0,682.69,532.96
2018,2,16,11,15,936.0,77.5,1.05,16.25,645.5,715.17,554.91
2018,2,16,11,30,942.0,78.0,1.0,16.5,664.0,744.91,573.74
2018,2,16,11,45,945.0,79.0,0.95,16.75,674.5,770.12,589.25
2018,2,16,12,0,948.0,80.0,0.9,17.0,685.0,792.16,602.51
2018,2,16,12,15,949.0,79.5,0.9,17.2,687.0,807.79,612.25
2018,2,16,12,30,950.0,79.0,0.9,17.4,689.0,819.98,619.83
2018,2,16,12,45,948.0,79.0,0.9,17.55,683.5,826.91,624.12
2018,2,16,13,0,946.0,79.0,0.9,17.7,678.0,830.28,626.23
2018,2,16,13,15,942.0,78.0,0.95,17.75,664.0,827.42,625.33
2018,2,16,13,30,938.0,77.0,1.0,17.8,650.0,821.02,622.23
2018,2,16,13,45,930.5,76.5,1.05,17.85,628.5,809.03,615.46
2018,2,16,14,0,923.0,76.0,1.1,17.9,607.0,793.71,606.52
2018,2,16,14,15,912.5,74.5,1.15,17.85,578.5,771.82,593.28
2018,2,16,14,30,902.0,73.0,1.2,17.8,550.0,746.96,577.95
2018,2,16,14,45,887.5,71.0,1.25,17.75,515.0,715.92,558.09
2018,2,16,15,0,873.0,69.0,1.3,17.7,480.0,682.5,536.26
2018,2,16,15,15,851.5,67.0,1.3,17.7,439.0,646.51,511.27
2018,2,16,15,30,830.0,65.0,1.3,17.7,398.0,604.74,480.32
2018,2,16,15,45,799.5,62.0,1.25,16.95,353.0,555.29,443.64
2018,2,16,16,0,769.0,59.0,1.2,16.2,308.0,505.62,405.45
2018,2,16,16,15,634.5,63.0,1.3,15.5,247.5,413.24,333.01
2018,2,16,16,30,500.0,67.0,1.4,14.8,187.0,327.51,263.52
2018,2,16,16,45,459.5,54.0,1.5,14.15,145.0,273.24,217.02
2018,2,16,17,0,419.0,41.0,1.6,13.5,103.0,221.77,170.82
2018,2,16,17,15,333.0,32.0,1.65,13.1,69.5,162.92,114.89
2018,2,16,17,30,247.0,23.0,1.7,12.7,36.0,103.54,0.0
2018,2,16,17,45,123.5,11.5,1.8,12.3,18.0,40.13,0.0
2018,2,16,18,0,0.0,0.0,1.9,11.9,0.0,0.0,0.0
2018,2,16,18,15,0.0,0.0,1.9,11.65,0.0,0.0,0.0
2018,2,16,18,30,0.0,0.0,1.9,11.4,0.0,0.0,0.0
2018,2,16,18,45,0.0,0.0,1.95,11.15,0.0,0.0,0.0
2018,2,16,19,0,0.0,0.0,2.0,10.9,0.0,0.0,0.0
2018,2,16,19,15,0.0,0.0,2.0,10.8,0.0,0.0,0.0
2018,2,16,19,30,0.0,0.0,2.0,10.7,0.0,0.0,0.0
2018,2,16,19,45,0.0,0.0,2.0,10.55,0.0,0.0,0.0
2018,2,16,20,0,0.0,0.0,2.0,10.4,0.0,0.0,0.0
2018,2,16,20,15,0.0,0.0,2.0,10.35,0.0,0.0,0.0
2018,2,16,20,30,0.0,0.0,2.0,10.3,0.0,0.0,0.0
2018,2,16,20,45,0.0,0.0,2.0,10.3,0.0,0.0,0.0
2018,2,16,21,0,0.0,0.0,2.0,10.3,0.0,0.0,0.0
2018,2,16,21,15,0.0,0.0,2.0,10.25,0.0,0.0,0.0
2018,2,16,21,30,0.0,0.0,2.0,10.2,0.0,0.0,0.0
2018,2,16,21,45,0.0,0.0,2.0,10.2,0.0,0.0,0.0
2018,2,16,22,0,0.0,0.0,2.0,10.2,0.0,0.0,0.0
2018,2,16,22,15,0.0,0.0,2.0,10.15,0.0,0.0,0.0
2018,2,16,22,30,0.0,0.0,2.0,10.1,0.0,0.0,0.0
2018,2,16,22,45,0.0,0.0,1.95,10.1,0.0,0.0,0.0
2018,2,16,23,0,0.0,0.0,1.9,10.1,0.0,0.0,0.0
2018,2,16,23,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2018,2,16,23,30,0.0,0.0,1.9,9.9,0.0,0.0,0.0
2018,2,16,23,45,0.0,0.0,1.9,9.8,0.0,0.0,0.0
2018,2,17,0,0,0.0,0.0,1.9,9.7,0.0,0.0,0.0
2018,2,17,0,15,0.0,0.0,1.9,9.7,0.0,0.0,0.0
2018,2,17,0,30,0.0,0.0,1.9,9.7,0.0,0.0,0.0
2018,2,17,0,45,0.0,0.0,1.85,9.65,0.0,0.0,0.0
2018,2,17,1,0,0.0,0.0,1.8,9.6,0.0,0.0,0.0
2018,2,17,1,15,0.0,0.0,1.75,9.65,0.0,0.0,0.0
2018,2,17,1,30,0.0,0.0,1.7,9.7,0.0,0.0,0.0
2018,2,17,1,45,0.0,0.0,1.65,9.8,0.0,0.0,0.0
2018,2,17,2,0,0.0,0.0,1.6,9.9,0.0,0.0,0.0
2018,2,17,2,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2018,2,17,2,30,0.0,0.0,1.4,10.1,0.0,0.0,0.0
2018,2,17,2,45,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,2,17,3,0,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,2,17,3,15,0.0,0.0,1.15,10.35,0.0,0.0,0.0
2018,2,17,3,30,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,2,17,3,45,0.0,0.0,1.0,10.45,0.0,0.0,0.0
2018,2,17,4,0,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,2,17,4,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2018,2,17,4,30,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2018,2,17,4,45,0.0,0.0,0.6,10.55,0.0,0.0,0.0
2018,2,17,5,0,0.0,0.0,0.5,10.6,0.0,0.0,0.0
2018,2,17,5,15,0.0,0.0,0.45,10.55,0.0,0.0,0.0
2018,2,17,5,30,0.0,0.0,0.4,10.5,0.0,0.0,0.0
2018,2,17,5,45,0.0,0.0,0.35,10.45,0.0,0.0,0.0
2018,2,17,6,0,0.0,0.0,0.3,10.4,0.0,0.0,0.0
2018,2,17,6,15,0.0,0.0,0.25,10.5,0.0,0.0,0.0
2018,2,17,6,30,0.0,0.0,0.2,10.6,0.0,0.0,0.0
2018,2,17,6,45,42.0,5.5,0.2,10.7,5.5,0.0,0.0
2018,2,17,7,0,84.0,11.0,0.2,10.8,11.0,10.81,0.0
2018,2,17,7,15,235.0,22.0,0.2,11.1,41.0,18.43,0.0
2018,2,17,7,30,386.0,33.0,0.2,11.4,71.0,26.24,16.03
2018,2,17,7,45,485.0,40.5,0.2,11.75,115.5,53.31,26.62
2018,2,17,8,0,584.0,48.0,0.2,12.1,160.0,98.79,53.64
2018,2,17,8,15,644.5,52.5,0.25,12.75,207.5,147.66,90.71
2018,2,17,8,30,705.0,57.0,0.3,13.4,255.0,200.86,134.89
2018,2,17,8,45,744.5,60.5,0.35,14.05,301.5,253.28,180.65
2018,2,17,9,0,784.0,64.0,0.4,14.7,348.0,308.75,228.77
2018,2,17,9,15,812.0,66.0,0.4,15.35,391.5,361.24,273.68
2018,2,17,9,30,840.0,68.0,0.4,16.0,435.0,414.9,318.08
2018,2,17,9,45,861.5,69.5,0.4,16.65,474.0,465.95,359.02
2018,2,17,10,0,883.0,71.0,0.4,17.3,513.0,516.54,398.12
2018,2,17,10,15,896.5,71.5,0.35,17.65,545.0,561.34,431.61
2018,2,17,10,30,910.0,72.0,0.3,18.0,577.0,604.76,462.93
2018,2,17,10,45,919.5,73.5,0.25,18.35,603.0,645.14,491.01
2018,2,17,11,0,929.0,75.0,0.2,18.7,629.0,683.39,516.76
2018,2,17,11,15,935.0,75.5,0.3,18.95,647.0,715.86,539.35
2018,2,17,11,30,941.0,76.0,0.4,19.2,665.0,745.6,559.54
2018,2,17,11,45,944.0,76.0,0.5,19.5,675.0,769.71,575.93
2018,2,17,12,0,947.0,76.0,0.6,19.8,685.0,790.65,590.32
2018,2,17,12,15,947.0,76.0,0.7,19.85,687.0,806.02,601.69
2018,2,17,12,30,947.0,76.0,0.8,19.9,689.0,817.94,610.92
2018,2,17,12,45,946.0,75.5,0.9,19.95,683.0,825.03,617.08
2018,2,17,13,0,945.0,75.0,1.0,20.0,677.0,828.57,621.03
2018,2,17,13,15,941.0,74.5,1.15,19.9,663.5,826.21,622.17
2018,2,17,13,30,937.0,74.0,1.3,19.8,650.0,820.32,620.97
2018,2,17,13,45,929.0,73.0,1.4,19.7,628.0,807.3,614.27
2018,2,17,14,0,921.0,72.0,1.5,19.6,606.0,790.96,605.33
2018,2,17,14,15,910.0,70.5,1.6,19.35,577.0,768.61,592.47
2018,2,17,14,30,899.0,69.0,1.7,19.1,548.0,743.32,577.41
2018,2,17,14,45,883.5,68.0,1.75,18.85,513.5,712.68,557.87
2018,2,17,15,0,868.0,67.0,1.8,18.6,479.0,679.73,536.4
2018,2,17,15,15,847.5,64.5,1.8,18.6,438.5,639.65,508.48
2018,2,17,15,30,827.0,62.0,1.8,18.6,398.0,602.09,480.28
2018,2,17,15,45,796.0,59.5,1.9,17.7,353.0,552.9,444.49
2018,2,17,16,0,765.0,57.0,2.0,16.8,308.0,503.55,406.99
2018,2,17,16,15,718.5,54.0,2.0,16.0,261.0,445.79,360.67
2018,2,17,16,30,672.0,51.0,2.0,15.2,214.0,389.86,313.88
2018,2,17,16,45,598.0,45.5,2.05,14.45,167.0,321.56,255.5
2018,2,17,17,0,524.0,40.0,2.1,13.7,120.0,262.07,202.35
2018,2,17,17,15,382.0,31.5,2.2,13.3,78.5,179.74,128.43
2018,2,17,17,30,240.0,23.0,2.3,12.9,37.0,103.21,6.95
2018,2,17,17,45,120.0,11.5,2.45,12.5,18.5,39.59,0.0
2018,2,17,18,0,0.0,0.0,2.6,12.1,0.0,0.0,0.0
2018,2,17,18,15,0.0,0.0,2.65,11.9,0.0,0.0,0.0
2018,2,17,18,30,0.0,0.0,2.7,11.7,0.0,0.0,0.0
2018,2,17,18,45,0.0,0.0,2.75,11.5,0.0,0.0,0.0
2018,2,17,19,0,0.0,0.0,2.8,11.3,0.0,0.0,0.0
2018,2,17,19,15,0.0,0.0,2.85,11.25,0.0,0.0,0.0
2018,2,17,19,30,0.0,0.0,2.9,11.2,0.0,0.0,0.0
2018,2,17,19,45,0.0,0.0,2.9,11.1,0.0,0.0,0.0
2018,2,17,20,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2018,2,17,20,15,0.0,0.0,2.95,10.95,0.0,0.0,0.0
2018,2,17,20,30,0.0,0.0,3.0,10.9,0.0,0.0,0.0
2018,2,17,20,45,0.0,0.0,3.0,10.85,0.0,0.0,0.0
2018,2,17,21,0,0.0,0.0,3.0,10.8,0.0,0.0,0.0
2018,2,17,21,15,0.0,0.0,3.0,10.75,0.0,0.0,0.0
2018,2,17,21,30,0.0,0.0,3.0,10.7,0.0,0.0,0.0
2018,2,17,21,45,0.0,0.0,3.0,10.65,0.0,0.0,0.0
2018,2,17,22,0,0.0,0.0,3.0,10.6,0.0,0.0,0.0
2018,2,17,22,15,0.0,0.0,3.0,10.5,0.0,0.0,0.0
2018,2,17,22,30,0.0,0.0,3.0,10.4,0.0,0.0,0.0
2018,2,17,22,45,0.0,0.0,3.0,10.35,0.0,0.0,0.0
2018,2,17,23,0,0.0,0.0,3.0,10.3,0.0,0.0,0.0
2018,2,17,23,15,0.0,0.0,2.95,10.2,0.0,0.0,0.0
2018,2,17,23,30,0.0,0.0,2.9,10.1,0.0,0.0,0.0
2018,2,17,23,45,0.0,0.0,2.9,10.05,0.0,0.0,0.0
2018,2,18,0,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2018,2,18,0,15,0.0,0.0,2.9,9.95,0.0,0.0,0.0
2018,2,18,0,30,0.0,0.0,2.9,9.9,0.0,0.0,0.0
2018,2,18,0,45,0.0,0.0,2.9,9.85,0.0,0.0,0.0
2018,2,18,1,0,0.0,0.0,2.9,9.8,0.0,0.0,0.0
2018,2,18,1,15,0.0,0.0,2.9,9.75,0.0,0.0,0.0
2018,2,18,1,30,0.0,0.0,2.9,9.7,0.0,0.0,0.0
2018,2,18,1,45,0.0,0.0,2.9,9.7,0.0,0.0,0.0
2018,2,18,2,0,0.0,0.0,2.9,9.7,0.0,0.0,0.0
2018,2,18,2,15,0.0,0.0,2.9,9.65,0.0,0.0,0.0
2018,2,18,2,30,0.0,0.0,2.9,9.6,0.0,0.0,0.0
2018,2,18,2,45,0.0,0.0,2.95,9.6,0.0,0.0,0.0
2018,2,18,3,0,0.0,0.0,3.0,9.6,0.0,0.0,0.0
2018,2,18,3,15,0.0,0.0,3.0,9.55,0.0,0.0,0.0
2018,2,18,3,30,0.0,0.0,3.0,9.5,0.0,0.0,0.0
2018,2,18,3,45,0.0,0.0,3.0,9.5,0.0,0.0,0.0
2018,2,18,4,0,0.0,0.0,3.0,9.5,0.0,0.0,0.0
2018,2,18,4,15,0.0,0.0,3.0,9.45,0.0,0.0,0.0
2018,2,18,4,30,0.0,0.0,3.0,9.4,0.0,0.0,0.0
2018,2,18,4,45,0.0,0.0,3.05,9.4,0.0,0.0,0.0
2018,2,18,5,0,0.0,0.0,3.1,9.4,0.0,0.0,0.0
2018,2,18,5,15,0.0,0.0,3.1,9.35,0.0,0.0,0.0
2018,2,18,5,30,0.0,0.0,3.1,9.3,0.0,0.0,0.0
2018,2,18,5,45,0.0,0.0,3.1,9.2,0.0,0.0,0.0
2018,2,18,6,0,0.0,0.0,3.1,9.1,0.0,0.0,0.0
2018,2,18,6,15,0.0,0.0,3.3,9.3,0.0,0.0,0.0
2018,2,18,6,30,0.0,0.0,3.5,9.5,0.0,0.0,0.0
2018,2,18,6,45,33.0,5.0,3.65,9.7,5.5,0.0,0.0
2018,2,18,7,0,66.0,10.0,3.8,9.9,11.0,9.83,0.0
2018,2,18,7,15,200.0,25.0,4.05,10.15,42.5,19.98,0.0
2018,2,18,7,30,334.0,40.0,4.3,10.4,74.0,33.23,22.12
2018,2,18,7,45,437.5,48.0,4.55,10.6,118.0,59.99,32.95
2018,2,18,8,0,541.0,56.0,4.8,10.8,162.0,103.97,60.1
2018,2,18,8,15,605.0,62.5,4.85,11.05,210.5,151.68,97.43
2018,2,18,8,30,669.0,69.0,4.9,11.3,259.0,205.91,143.95
2018,2,18,8,45,711.0,73.5,4.95,11.5,306.5,258.52,191.77
2018,2,18,9,0,753.0,78.0,5.0,11.7,354.0,314.5,242.79
2018,2,18,9,15,785.0,80.0,5.05,11.9,398.0,368.19,291.73
2018,2,18,9,30,817.0,82.0,5.1,12.1,442.0,422.47,340.29
2018,2,18,9,45,846.0,81.0,5.15,12.3,482.0,473.59,385.35
2018,2,18,10,0,875.0,80.0,5.2,12.5,522.0,525.26,429.82
2018,2,18,10,15,888.0,82.0,5.3,12.65,555.0,570.82,468.6
2018,2,18,10,30,901.0,84.0,5.4,12.8,588.0,615.35,505.7
2018,2,18,10,45,908.5,86.0,5.45,12.95,613.5,654.84,537.95
2018,2,18,11,0,916.0,88.0,5.5,13.1,639.0,692.1,567.86
2018,2,18,11,15,923.0,89.5,5.6,13.15,658.5,726.08,594.59
2018,2,18,11,30,930.0,91.0,5.7,13.2,678.0,757.41,618.23
2018,2,18,11,45,933.0,91.5,5.8,13.25,688.5,781.94,636.69
2018,2,18,12,0,936.0,92.0,5.9,13.3,699.0,803.34,652.87
2018,2,18,12,15,936.0,93.0,6.0,13.2,701.5,819.74,665.75
2018,2,18,12,30,936.0,94.0,6.1,13.1,704.0,832.73,676.21
2018,2,18,12,45,934.0,93.5,6.2,13.0,698.0,839.07,681.79
2018,2,18,13,0,932.0,93.0,6.3,12.9,692.0,841.88,684.89
2018,2,18,13,15,926.5,92.5,6.35,12.75,677.5,838.42,683.3
2018,2,18,13,30,921.0,92.0,6.4,12.6,663.0,831.48,679.23
2018,2,18,13,45,911.5,92.0,6.4,12.45,641.0,818.59,670.53
2018,2,18,14,0,902.0,92.0,6.4,12.3,619.0,802.48,659.48
2018,2,18,14,15,890.0,90.0,6.4,12.05,589.5,783.74,646.7
2018,2,18,14,30,878.0,88.0,6.4,11.8,560.0,757.5,628.1
2018,2,18,14,45,862.5,86.5,6.4,11.6,525.0,726.63,605.68
2018,2,18,15,0,847.0,85.0,6.4,11.4,490.0,693.43,581.23
2018,2,18,15,15,824.0,82.5,6.4,11.4,449.0,652.02,548.71
2018,2,18,15,30,801.0,80.0,6.4,11.4,408.0,609.24,513.83
2018,2,18,15,45,765.5,76.5,6.3,10.85,362.0,556.78,471.0
2018,2,18,16,0,730.0,73.0,6.2,10.3,316.0,507.39,429.42
2018,2,18,16,15,678.0,68.5,6.05,9.95,267.5,446.28,376.52
2018,2,18,16,30,626.0,64.0,5.9,9.6,219.0,387.57,324.18
2018,2,18,16,45,544.5,57.5,5.8,9.3,171.0,316.67,260.44
2018,2,18,17,0,463.0,51.0,5.7,9.0,123.0,251.61,200.58
2018,2,18,17,15,327.0,39.0,5.65,8.75,81.0,169.39,125.49
2018,2,18,17,30,191.0,27.0,5.6,8.5,39.0,96.09,20.89
2018,2,18,17,45,95.5,13.5,5.5,8.3,19.5,36.02,0.0
2018,2,18,18,0,0.0,0.0,5.4,8.1,0.0,0.0,0.0
2018,2,18,18,15,0.0,0.0,5.35,7.95,0.0,0.0,0.0
2018,2,18,18,30,0.0,0.0,5.3,7.8,0.0,0.0,0.0
2018,2,18,18,45,0.0,0.0,5.25,7.7,0.0,0.0,0.0
2018,2,18,19,0,0.0,0.0,5.2,7.6,0.0,0.0,0.0
2018,2,18,19,15,0.0,0.0,5.2,7.5,0.0,0.0,0.0
2018,2,18,19,30,0.0,0.0,5.2,7.4,0.0,0.0,0.0
2018,2,18,19,45,0.0,0.0,5.15,7.3,0.0,0.0,0.0
2018,2,18,20,0,0.0,0.0,5.1,7.2,0.0,0.0,0.0
2018,2,18,20,15,0.0,0.0,5.05,7.1,0.0,0.0,0.0
2018,2,18,20,30,0.0,0.0,5.0,7.0,0.0,0.0,0.0
2018,2,18,20,45,0.0,0.0,5.0,6.95,0.0,0.0,0.0
2018,2,18,21,0,0.0,0.0,5.0,6.9,0.0,0.0,0.0
2018,2,18,21,15,0.0,0.0,4.9,6.8,0.0,0.0,0.0
2018,2,18,21,30,0.0,0.0,4.8,6.7,0.0,0.0,0.0
2018,2,18,21,45,0.0,0.0,4.75,6.6,0.0,0.0,0.0
2018,2,18,22,0,0.0,0.0,4.7,6.5,0.0,0.0,0.0
2018,2,18,22,15,0.0,0.0,4.6,6.45,0.0,0.0,0.0
2018,2,18,22,30,0.0,0.0,4.5,6.4,0.0,0.0,0.0
2018,2,18,22,45,0.0,0.0,4.45,6.3,0.0,0.0,0.0
2018,2,18,23,0,0.0,0.0,4.4,6.2,0.0,0.0,0.0
2018,2,18,23,15,0.0,0.0,4.35,6.1,0.0,0.0,0.0
2018,2,18,23,30,0.0,0.0,4.3,6.0,0.0,0.0,0.0
2018,2,18,23,45,0.0,0.0,4.25,5.95,0.0,0.0,0.0
2018,2,19,0,0,0.0,0.0,4.2,5.9,0.0,0.0,0.0
2018,2,19,0,15,0.0,0.0,4.2,5.85,0.0,0.0,0.0
2018,2,19,0,30,0.0,0.0,4.2,5.8,0.0,0.0,0.0
2018,2,19,0,45,0.0,0.0,4.2,5.8,0.0,0.0,0.0
2018,2,19,1,0,0.0,0.0,4.2,5.8,0.0,0.0,0.0
2018,2,19,1,15,0.0,0.0,4.2,5.75,0.0,0.0,0.0
2018,2,19,1,30,0.0,0.0,4.2,5.7,0.0,0.0,0.0
2018,2,19,1,45,0.0,0.0,4.25,5.7,0.0,0.0,0.0
2018,2,19,2,0,0.0,0.0,4.3,5.7,0.0,0.0,0.0
2018,2,19,2,15,0.0,0.0,4.35,5.65,0.0,0.0,0.0
2018,2,19,2,30,0.0,0.0,4.4,5.6,0.0,0.0,0.0
2018,2,19,2,45,0.0,0.0,4.45,5.6,0.0,0.0,0.0
2018,2,19,3,0,0.0,0.0,4.5,5.6,0.0,0.0,0.0
2018,2,19,3,15,0.0,0.0,4.5,5.55,0.0,0.0,0.0
2018,2,19,3,30,0.0,0.0,4.5,5.5,0.0,0.0,0.0
2018,2,19,3,45,0.0,0.0,4.5,5.45,0.0,0.0,0.0
2018,2,19,4,0,0.0,0.0,4.5,5.4,0.0,0.0,0.0
2018,2,19,4,15,0.0,0.0,4.5,5.35,0.0,0.0,0.0
2018,2,19,4,30,0.0,0.0,4.5,5.3,0.0,0.0,0.0
2018,2,19,4,45,0.0,0.0,4.45,5.25,0.0,0.0,0.0
2018,2,19,5,0,0.0,0.0,4.4,5.2,0.0,0.0,0.0
2018,2,19,5,15,0.0,0.0,4.35,5.1,0.0,0.0,0.0
2018,2,19,5,30,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2018,2,19,5,45,0.0,0.0,4.25,4.95,0.0,0.0,0.0
2018,2,19,6,0,0.0,0.0,4.2,4.9,0.0,0.0,0.0
2018,2,19,6,15,0.0,0.0,4.25,5.05,0.0,0.0,0.0
2018,2,19,6,30,0.0,0.0,4.3,5.2,0.0,0.0,0.0
2018,2,19,6,45,34.0,5.5,4.3,5.3,6.0,0.0,0.0
2018,2,19,7,0,68.0,11.0,4.3,5.4,12.0,10.81,0.0
2018,2,19,7,15,210.0,26.0,4.35,5.7,45.0,20.72,0.0
2018,2,19,7,30,352.0,41.0,4.4,6.0,78.0,33.88,23.43
2018,2,19,7,45,463.0,47.5,4.5,6.3,123.5,62.05,34.03
2018,2,19,8,0,574.0,54.0,4.6,6.6,169.0,107.22,62.31
2018,2,19,8,15,637.5,59.0,4.5,6.95,218.0,155.52,100.91
2018,2,19,8,30,701.0,64.0,4.4,7.3,267.0,210.21,148.72
2018,2,19,8,45,744.5,67.5,4.35,7.6,315.5,265.26,199.32
2018,2,19,9,0,788.0,71.0,4.3,7.9,364.0,322.41,251.91
2018,2,19,9,15,815.5,73.0,4.2,8.15,407.5,375.26,300.62
2018,2,19,9,30,843.0,75.0,4.1,8.4,451.0,429.22,349.09
2018,2,19,9,45,866.0,76.0,3.95,8.65,490.5,480.85,394.27
2018,2,19,10,0,889.0,77.0,3.8,8.9,530.0,532.19,437.96
2018,2,19,10,15,902.5,78.0,3.75,9.05,563.0,577.97,476.39
2018,2,19,10,30,916.0,79.0,3.7,9.2,596.0,622.35,512.71
2018,2,19,10,45,925.5,80.0,3.6,9.35,622.0,662.59,544.73
2018,2,19,11,0,935.0,81.0,3.5,9.5,648.0,700.66,574.31
2018,2,19,11,15,941.0,82.0,3.5,9.7,666.5,733.97,598.77
2018,2,19,11,30,947.0,83.0,3.5,9.9,685.0,764.51,620.55
2018,2,19,11,45,950.5,83.0,3.45,10.05,695.5,789.22,637.78
2018,2,19,12,0,954.0,83.0,3.4,10.2,706.0,810.73,652.64
2018,2,19,12,15,954.5,83.0,3.45,10.3,708.0,826.65,664.09
2018,2,19,12,30,955.0,83.0,3.5,10.4,710.0,839.08,673.14
2018,2,19,12,45,952.5,83.0,3.5,10.5,704.0,845.63,677.75
2018,2,19,13,0,950.0,83.0,3.5,10.6,698.0,848.59,679.91
2018,2,19,13,15,848.5,110.5,3.55,10.65,651.0,804.37,647.88
2018,2,19,13,30,747.0,138.0,3.6,10.7,604.0,755.52,612.45
2018,2,19,13,45,511.5,153.0,3.65,10.75,467.5,583.49,479.77
2018,2,19,14,0,276.0,168.0,3.7,10.8,331.0,399.88,331.59
2018,2,19,14,15,157.0,183.0,3.7,10.75,275.0,315.2,261.04
2018,2,19,14,30,38.0,198.0,3.7,10.7,219.0,234.05,191.55
2018,2,19,14,45,100.5,178.0,3.7,10.65,228.0,265.05,219.61
2018,2,19,15,0,163.0,158.0,3.7,10.6,237.0,284.63,237.82
2018,2,19,15,15,207.5,155.0,3.7,10.6,246.5,315.72,264.38
2018,2,19,15,30,252.0,152.0,3.7,10.6,256.0,335.52,281.36
2018,2,19,15,45,297.5,132.5,3.55,10.35,242.0,332.95,280.01
2018,2,19,16,0,343.0,113.0,3.4,10.1,228.0,334.22,281.07
2018,2,19,16,15,335.5,98.0,3.25,9.55,196.5,300.09,251.92
2018,2,19,16,30,328.0,83.0,3.1,9.0,165.0,265.67,221.6
2018,2,19,16,45,273.5,69.0,2.95,8.5,127.5,211.81,173.98
2018,2,19,17,0,219.0,55.0,2.8,8.0,90.0,162.51,129.63
2018,2,19,17,15,170.0,39.5,2.85,7.65,61.0,118.33,88.26
2018,2,19,17,30,121.0,24.0,2.9,7.3,32.0,72.95,23.21
2018,2,19,17,45,84.0,15.0,2.95,7.0,18.0,34.96,0.0
2018,2,19,18,0,47.0,6.0,3.0,6.7,4.0,0.0,0.0
2018,2,19,18,15,23.5,3.0,2.95,6.55,2.0,0.0,0.0
2018,2,19,18,30,0.0,0.0,2.9,6.4,0.0,0.0,0.0
2018,2,19,18,45,0.0,0.0,2.9,6.25,0.0,0.0,0.0
2018,2,19,19,0,0.0,0.0,2.9,6.1,0.0,0.0,0.0
2018,2,19,19,15,0.0,0.0,2.85,5.95,0.0,0.0,0.0
2018,2,19,19,30,0.0,0.0,2.8,5.8,0.0,0.0,0.0
2018,2,19,19,45,0.0,0.0,2.75,5.65,0.0,0.0,0.0
2018,2,19,20,0,0.0,0.0,2.7,5.5,0.0,0.0,0.0
2018,2,19,20,15,0.0,0.0,2.6,5.3,0.0,0.0,0.0
2018,2,19,20,30,0.0,0.0,2.5,5.1,0.0,0.0,0.0
2018,2,19,20,45,0.0,0.0,2.45,4.95,0.0,0.0,0.0
2018,2,19,21,0,0.0,0.0,2.4,4.8,0.0,0.0,0.0
2018,2,19,21,15,0.0,0.0,2.4,4.75,0.0,0.0,0.0
2018,2,19,21,30,0.0,0.0,2.4,4.7,0.0,0.0,0.0
2018,2,19,21,45,0.0,0.0,2.35,4.65,0.0,0.0,0.0
2018,2,19,22,0,0.0,0.0,2.3,4.6,0.0,0.0,0.0
2018,2,19,22,15,0.0,0.0,2.3,4.6,0.0,0.0,0.0
2018,2,19,22,30,0.0,0.0,2.3,4.6,0.0,0.0,0.0
2018,2,19,22,45,0.0,0.0,2.3,4.55,0.0,0.0,0.0
2018,2,19,23,0,0.0,0.0,2.3,4.5,0.0,0.0,0.0
2018,2,19,23,15,0.0,0.0,2.3,4.4,0.0,0.0,0.0
2018,2,19,23,30,0.0,0.0,2.3,4.3,0.0,0.0,0.0
2018,2,19,23,45,0.0,0.0,2.3,4.25,0.0,0.0,0.0
2018,2,20,0,0,0.0,0.0,2.3,4.2,0.0,0.0,0.0
2018,2,20,0,15,0.0,0.0,2.3,4.1,0.0,0.0,0.0
2018,2,20,0,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2018,2,20,0,45,0.0,0.0,2.25,3.95,0.0,0.0,0.0
2018,2,20,1,0,0.0,0.0,2.2,3.9,0.0,0.0,0.0
2018,2,20,1,15,0.0,0.0,2.2,3.8,0.0,0.0,0.0
2018,2,20,1,30,0.0,0.0,2.2,3.7,0.0,0.0,0.0
2018,2,20,1,45,0.0,0.0,2.15,3.65,0.0,0.0,0.0
2018,2,20,2,0,0.0,0.0,2.1,3.6,0.0,0.0,0.0
2018,2,20,2,15,0.0,0.0,2.1,3.5,0.0,0.0,0.0
2018,2,20,2,30,0.0,0.0,2.1,3.4,0.0,0.0,0.0
2018,2,20,2,45,0.0,0.0,2.05,3.3,0.0,0.0,0.0
2018,2,20,3,0,0.0,0.0,2.0,3.2,0.0,0.0,0.0
2018,2,20,3,15,0.0,0.0,2.0,3.15,0.0,0.0,0.0
2018,2,20,3,30,0.0,0.0,2.0,3.1,0.0,0.0,0.0
2018,2,20,3,45,0.0,0.0,1.95,3.05,0.0,0.0,0.0
2018,2,20,4,0,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2018,2,20,4,15,0.0,0.0,1.9,2.95,0.0,0.0,0.0
2018,2,20,4,30,0.0,0.0,1.9,2.9,0.0,0.0,0.0
2018,2,20,4,45,0.0,0.0,1.85,2.85,0.0,0.0,0.0
2018,2,20,5,0,0.0,0.0,1.8,2.8,0.0,0.0,0.0
2018,2,20,5,15,0.0,0.0,1.8,2.85,0.0,0.0,0.0
2018,2,20,5,30,0.0,0.0,1.8,2.9,0.0,0.0,0.0
2018,2,20,5,45,0.0,0.0,1.75,2.9,0.0,0.0,0.0
2018,2,20,6,0,0.0,0.0,1.7,2.9,0.0,0.0,0.0
2018,2,20,6,15,0.0,0.0,1.6,3.25,0.0,0.0,0.0
2018,2,20,6,30,0.0,0.0,1.5,3.6,0.0,0.0,0.0
2018,2,20,6,45,54.5,6.0,1.4,3.95,7.0,0.0,0.0
2018,2,20,7,0,109.0,12.0,1.3,4.3,14.0,11.8,0.0
2018,2,20,7,15,279.5,23.0,1.2,4.8,49.0,18.57,1.62
2018,2,20,7,30,450.0,34.0,1.1,5.3,84.0,26.33,17.29
2018,2,20,7,45,479.5,43.5,1.05,5.85,120.5,60.5,31.78
2018,2,20,8,0,509.0,53.0,1.0,6.4,157.0,101.21,59.79
2018,2,20,8,15,348.0,78.5,0.85,6.9,158.0,128.36,90.13
2018,2,20,8,30,187.0,104.0,0.7,7.4,159.0,138.4,106.7
2018,2,20,8,45,115.5,125.0,0.55,7.85,161.0,150.45,120.18
2018,2,20,9,0,44.0,146.0,0.4,8.3,163.0,154.19,125.2
2018,2,20,9,15,103.0,168.5,0.5,8.65,213.5,201.62,163.72
2018,2,20,9,30,162.0,191.0,0.6,9.0,264.0,254.58,206.51
2018,2,20,9,45,382.5,168.5,0.7,9.35,360.0,348.22,281.65
2018,2,20,10,0,603.0,146.0,0.8,9.7,456.0,459.0,369.36
2018,2,20,10,15,753.0,114.5,0.9,9.9,526.5,536.85,430.88
2018,2,20,10,30,903.0,83.0,1.0,10.1,597.0,622.26,497.53
2018,2,20,10,45,911.0,85.0,1.1,10.3,622.5,662.23,528.13
2018,2,20,11,0,919.0,87.0,1.2,10.5,648.0,699.98,557.01
2018,2,20,11,15,925.0,88.0,1.25,10.6,666.5,732.9,580.62
2018,2,20,11,30,931.0,89.0,1.3,10.7,685.0,763.09,601.71
2018,2,20,11,45,931.5,89.5,1.4,10.85,694.0,785.82,617.95
2018,2,20,12,0,932.0,90.0,1.5,11.0,703.0,805.3,632.02
2018,2,20,12,15,933.0,90.0,1.55,11.05,705.0,821.3,643.41
2018,2,20,12,30,934.0,90.0,1.6,11.1,707.0,833.92,652.57
2018,2,20,12,45,934.0,88.5,1.65,11.1,701.5,840.65,657.87
2018,2,20,13,0,934.0,87.0,1.7,11.1,696.0,843.86,660.91
2018,2,20,13,15,929.0,87.0,1.8,11.1,682.0,841.22,660.53
2018,2,20,13,30,924.0,87.0,1.9,11.1,668.0,835.1,657.83
2018,2,20,13,45,916.0,86.0,2.0,11.1,646.0,822.07,650.3
2018,2,20,14,0,908.0,85.0,2.1,11.1,624.0,805.77,640.47
2018,2,20,14,15,896.5,84.0,2.15,11.0,595.0,783.65,626.23
2018,2,20,14,30,885.0,83.0,2.2,10.9,566.0,758.65,609.87
2018,2,20,14,45,677.5,121.5,2.25,10.75,477.5,641.14,523.04
2018,2,20,15,0,470.0,160.0,2.3,10.6,389.0,519.19,427.24
2018,2,20,15,15,290.5,168.5,2.3,10.6,306.0,387.52,321.23
2018,2,20,15,30,111.0,177.0,2.3,10.6,223.0,267.58,221.23
2018,2,20,15,45,66.0,151.5,2.4,10.2,178.0,201.58,166.87
2018,2,20,16,0,21.0,126.0,2.5,9.8,133.0,140.3,115.1
2018,2,20,16,15,14.0,106.5,2.45,9.3,111.0,115.9,94.55
2018,2,20,16,30,7.0,87.0,2.4,8.8,89.0,91.97,73.99
2018,2,20,16,45,3.5,67.0,2.35,8.35,68.0,69.46,54.37
2018,2,20,17,0,0.0,47.0,2.3,7.9,47.0,47.03,34.63
2018,2,20,17,15,21.0,31.5,2.3,7.6,33.0,40.18,27.34
2018,2,20,17,30,42.0,16.0,2.3,7.3,19.0,34.15,11.15
2018,2,20,17,45,42.0,11.0,2.35,7.0,12.0,21.02,0.0
2018,2,20,18,0,42.0,6.0,2.4,6.7,5.0,0.0,0.0
2018,2,20,18,15,21.0,3.0,2.35,6.5,2.5,0.0,0.0
2018,2,20,18,30,0.0,0.0,2.3,6.3,0.0,0.0,0.0
2018,2,20,18,45,0.0,0.0,2.3,6.1,0.0,0.0,0.0
2018,2,20,19,0,0.0,0.0,2.3,5.9,0.0,0.0,0.0
2018,2,20,19,15,0.0,0.0,2.25,5.8,0.0,0.0,0.0
2018,2,20,19,30,0.0,0.0,2.2,5.7,0.0,0.0,0.0
2018,2,20,19,45,0.0,0.0,2.2,5.65,0.0,0.0,0.0
2018,2,20,20,0,0.0,0.0,2.2,5.6,0.0,0.0,0.0
2018,2,20,20,15,0.0,0.0,2.15,5.55,0.0,0.0,0.0
2018,2,20,20,30,0.0,0.0,2.1,5.5,0.0,0.0,0.0
2018,2,20,20,45,0.0,0.0,2.0,5.5,0.0,0.0,0.0
2018,2,20,21,0,0.0,0.0,1.9,5.5,0.0,0.0,0.0
2018,2,20,21,15,0.0,0.0,1.85,5.55,0.0,0.0,0.0
2018,2,20,21,30,0.0,0.0,1.8,5.6,0.0,0.0,0.0
2018,2,20,21,45,0.0,0.0,1.75,5.7,0.0,0.0,0.0
2018,2,20,22,0,0.0,0.0,1.7,5.8,0.0,0.0,0.0
2018,2,20,22,15,0.0,0.0,1.65,5.9,0.0,0.0,0.0
2018,2,20,22,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2018,2,20,22,45,0.0,0.0,1.55,6.1,0.0,0.0,0.0
2018,2,20,23,0,0.0,0.0,1.5,6.2,0.0,0.0,0.0
2018,2,20,23,15,0.0,0.0,1.45,6.25,0.0,0.0,0.0
2018,2,20,23,30,0.0,0.0,1.4,6.3,0.0,0.0,0.0
2018,2,20,23,45,0.0,0.0,1.4,6.3,0.0,0.0,0.0
2018,2,21,0,0,0.0,0.0,1.4,6.3,0.0,0.0,0.0
2018,2,21,0,15,0.0,0.0,1.35,6.35,0.0,0.0,0.0
2018,2,21,0,30,0.0,0.0,1.3,6.4,0.0,0.0,0.0
2018,2,21,0,45,0.0,0.0,1.25,6.4,0.0,0.0,0.0
2018,2,21,1,0,0.0,0.0,1.2,6.4,0.0,0.0,0.0
2018,2,21,1,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2018,2,21,1,30,0.0,0.0,1.0,6.6,0.0,0.0,0.0
2018,2,21,1,45,0.0,0.0,0.9,6.65,0.0,0.0,0.0
2018,2,21,2,0,0.0,0.0,0.8,6.7,0.0,0.0,0.0
2018,2,21,2,15,0.0,0.0,0.7,6.75,0.0,0.0,0.0
2018,2,21,2,30,0.0,0.0,0.6,6.8,0.0,0.0,0.0
2018,2,21,2,45,0.0,0.0,0.5,6.85,0.0,0.0,0.0
2018,2,21,3,0,0.0,0.0,0.4,6.9,0.0,0.0,0.0
2018,2,21,3,15,0.0,0.0,0.45,6.85,0.0,0.0,0.0
2018,2,21,3,30,0.0,0.0,0.5,6.8,0.0,0.0,0.0
2018,2,21,3,45,0.0,0.0,0.55,6.75,0.0,0.0,0.0
2018,2,21,4,0,0.0,0.0,0.6,6.7,0.0,0.0,0.0
2018,2,21,4,15,0.0,0.0,0.7,6.6,0.0,0.0,0.0
2018,2,21,4,30,0.0,0.0,0.8,6.5,0.0,0.0,0.0
2018,2,21,4,45,0.0,0.0,0.9,6.4,0.0,0.0,0.0
2018,2,21,5,0,0.0,0.0,1.0,6.3,0.0,0.0,0.0
2018,2,21,5,15,0.0,0.0,1.1,6.15,0.0,0.0,0.0
2018,2,21,5,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2018,2,21,5,45,0.0,0.0,1.3,5.9,0.0,0.0,0.0
2018,2,21,6,0,0.0,0.0,1.4,5.8,0.0,0.0,0.0
2018,2,21,6,15,0.0,0.0,1.5,5.85,0.0,0.0,0.0
2018,2,21,6,30,0.0,0.0,1.6,5.9,0.0,0.0,0.0
2018,2,21,6,45,58.5,8.0,1.65,6.0,9.0,0.0,0.0
2018,2,21,7,0,117.0,16.0,1.7,6.1,18.0,15.73,0.0
2018,2,21,7,15,250.0,27.0,1.8,6.35,50.0,22.45,5.95
2018,2,21,7,30,383.0,38.0,1.9,6.6,82.0,29.96,20.48
2018,2,21,7,45,479.5,45.5,1.95,6.8,127.5,63.97,34.06
2018,2,21,8,0,576.0,53.0,2.0,7.0,173.0,110.31,64.47
2018,2,21,8,15,635.5,58.0,2.0,7.4,221.5,158.58,103.49
2018,2,21,8,30,695.0,63.0,2.0,7.8,270.0,214.15,151.97
2018,2,21,8,45,736.5,66.5,2.0,8.2,318.0,267.33,200.37
2018,2,21,9,0,778.0,70.0,2.0,8.6,366.0,323.79,251.41
2018,2,21,9,15,806.5,72.0,2.0,9.05,410.0,376.78,298.96
2018,2,21,9,30,835.0,74.0,2.0,9.5,454.0,430.99,346.23
2018,2,21,9,45,857.5,75.5,2.0,9.9,494.0,482.74,390.27
2018,2,21,10,0,880.0,77.0,2.0,10.3,534.0,534.21,432.72
2018,2,21,10,15,893.5,78.5,1.85,10.65,567.0,580.28,469.09
2018,2,21,10,30,907.0,80.0,1.7,11.0,600.0,624.97,503.07
2018,2,21,10,45,915.0,82.0,1.6,11.3,626.0,665.11,532.81
2018,2,21,11,0,923.0,84.0,1.5,11.6,652.0,703.01,559.98
2018,2,21,11,15,928.0,85.0,1.3,11.8,670.0,735.36,580.17
2018,2,21,11,30,933.0,86.0,1.1,12.0,688.0,764.92,597.54
2018,2,21,11,45,935.0,87.0,0.95,12.2,698.5,789.32,611.39
2018,2,21,12,0,937.0,88.0,0.8,12.4,709.0,810.52,622.69
2018,2,21,12,15,937.0,88.5,0.8,12.55,711.0,826.35,632.74
2018,2,21,12,30,937.0,89.0,0.8,12.7,713.0,838.74,640.61
2018,2,21,12,45,933.5,89.5,0.8,12.8,706.5,844.88,644.5
2018,2,21,13,0,930.0,90.0,0.8,12.9,700.0,847.48,646.22
2018,2,21,13,15,924.5,90.0,0.85,12.95,686.0,844.41,645.27
2018,2,21,13,30,919.0,90.0,0.9,13.0,672.0,837.87,642.15
2018,2,21,13,45,909.5,89.5,1.0,13.0,649.5,824.21,635.15
2018,2,21,14,0,900.0,89.0,1.1,13.0,627.0,807.32,625.95
2018,2,21,14,15,886.5,88.0,1.1,12.9,597.5,783.73,610.87
2018,2,21,14,30,873.0,87.0,1.1,12.8,568.0,761.94,597.11
2018,2,21,14,45,852.5,86.5,1.15,12.7,531.5,728.4,575.44
2018,2,21,15,0,832.0,86.0,1.2,12.6,495.0,692.78,552.04
2018,2,21,15,15,809.5,83.5,1.2,12.6,454.0,651.76,523.17
2018,2,21,15,30,787.0,81.0,1.2,12.6,413.0,609.38,491.67
2018,2,21,15,45,748.5,78.5,1.45,12.2,366.5,556.2,453.34
2018,2,21,16,0,710.0,76.0,1.7,11.8,320.0,506.37,415.5
2018,2,21,16,15,664.0,70.0,1.8,11.2,272.0,446.84,367.86
2018,2,21,16,30,618.0,64.0,1.9,10.6,224.0,389.33,319.83
2018,2,21,16,45,555.5,56.5,1.95,10.0,177.5,325.31,264.49
2018,2,21,17,0,493.0,49.0,2.0,9.4,131.0,265.72,211.0
2018,2,21,17,15,372.0,38.5,2.15,9.0,88.5,187.73,141.39
2018,2,21,17,30,251.0,28.0,2.3,8.6,46.0,117.1,57.22
2018,2,21,17,45,148.5,17.0,2.4,8.2,25.5,53.15,0.0
2018,2,21,18,0,46.0,6.0,2.5,7.8,5.0,0.0,0.0
2018,2,21,18,15,23.0,3.0,2.55,7.65,2.5,0.0,0.0
2018,2,21,18,30,0.0,0.0,2.6,7.5,0.0,0.0,0.0
2018,2,21,18,45,0.0,0.0,2.65,7.35,0.0,0.0,0.0
