Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,2,21,19,0,0.0,0.0,2.7,7.2,0.0,0.0,0.0
2018,2,21,19,15,0.0,0.0,2.65,7.05,0.0,0.0,0.0
2018,2,21,19,30,0.0,0.0,2.6,6.9,0.0,0.0,0.0
2018,2,21,19,45,0.0,0.0,2.6,6.8,0.0,0.0,0.0
2018,2,21,20,0,0.0,0.0,2.6,6.7,0.0,0.0,0.0
2018,2,21,20,15,0.0,0.0,2.55,6.55,0.0,0.0,0.0
2018,2,21,20,30,0.0,0.0,2.5,6.4,0.0,0.0,0.0
2018,2,21,20,45,0.0,0.0,2.5,6.3,0.0,0.0,0.0
2018,2,21,21,0,0.0,0.0,2.5,6.2,0.0,0.0,0.0
2018,2,21,21,15,0.0,0.0,2.45,6.05,0.0,0.0,0.0
2018,2,21,21,30,0.0,0.0,2.4,5.9,0.0,0.0,0.0
2018,2,21,21,45,0.0,0.0,2.4,5.8,0.0,0.0,0.0
2018,2,21,22,0,0.0,0.0,2.4,5.7,0.0,0.0,0.0
2018,2,21,22,15,0.0,0.0,2.35,5.6,0.0,0.0,0.0
2018,2,21,22,30,0.0,0.0,2.3,5.5,0.0,0.0,0.0
2018,2,21,22,45,0.0,0.0,2.25,5.45,0.0,0.0,0.0
2018,2,21,23,0,0.0,0.0,2.2,5.4,0.0,0.0,0.0
2018,2,21,23,15,0.0,0.0,2.25,5.4,0.0,0.0,0.0
2018,2,21,23,30,0.0,0.0,2.3,5.4,0.0,0.0,0.0
2018,2,21,23,45,0.0,0.0,2.3,5.4,0.0,0.0,0.0
2018,2,22,0,0,0.0,0.0,2.3,5.4,0.0,0.0,0.0
2018,2,22,0,15,0.0,0.0,2.35,5.45,0.0,0.0,0.0
2018,2,22,0,30,0.0,0.0,2.4,5.5,0.0,0.0,0.0
2018,2,22,0,45,0.0,0.0,2.45,5.55,0.0,0.0,0.0
2018,2,22,1,0,0.0,0.0,2.5,5.6,0.0,0.0,0.0
2018,2,22,1,15,0.0,0.0,2.6,5.65,0.0,0.0,0.0
2018,2,22,1,30,0.0,0.0,2.7,5.7,0.0,0.0,0.0
2018,2,22,1,45,0.0,0.0,2.8,5.75,0.0,0.0,0.0
2018,2,22,2,0,0.0,0.0,2.9,5.8,0.0,0.0,0.0
2018,2,22,2,15,0.0,0.0,2.95,5.85,0.0,0.0,0.0
2018,2,22,2,30,0.0,0.0,3.0,5.9,0.0,0.0,0.0
2018,2,22,2,45,0.0,0.0,3.05,5.95,0.0,0.0,0.0
2018,2,22,3,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2018,2,22,3,15,0.0,0.0,3.05,5.9,0.0,0.0,0.0
2018,2,22,3,30,0.0,0.0,3.0,5.8,0.0,0.0,0.0
2018,2,22,3,45,0.0,0.0,3.0,5.75,0.0,0.0,0.0
2018,2,22,4,0,0.0,0.0,3.0,5.7,0.0,0.0,0.0
2018,2,22,4,15,0.0,0.0,3.0,5.6,0.0,0.0,0.0
2018,2,22,4,30,0.0,0.0,3.0,5.5,0.0,0.0,0.0
2018,2,22,4,45,0.0,0.0,3.05,5.4,0.0,0.0,0.0
2018,2,22,5,0,0.0,0.0,3.1,5.3,0.0,0.0,0.0
2018,2,22,5,15,0.0,0.0,3.1,5.2,0.0,0.0,0.0
2018,2,22,5,30,0.0,0.0,3.1,5.1,0.0,0.0,0.0
2018,2,22,5,45,0.0,0.0,3.15,5.05,0.0,0.0,0.0
2018,2,22,6,0,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2018,2,22,6,15,0.0,0.0,3.25,5.3,0.0,0.0,0.0
2018,2,22,6,30,0.0,0.0,3.3,5.6,0.0,0.0,0.0
2018,2,22,6,45,67.0,8.5,3.35,5.9,10.0,0.0,0.0
2018,2,22,7,0,134.0,17.0,3.4,6.2,20.0,16.71,0.0
2018,2,22,7,15,274.5,28.5,3.5,6.65,54.5,23.7,8.8
2018,2,22,7,30,415.0,40.0,3.6,7.1,89.0,31.73,22.11
2018,2,22,7,45,511.0,46.0,3.75,7.55,135.5,67.86,35.71
2018,2,22,8,0,607.0,52.0,3.9,8.0,182.0,114.88,66.74
2018,2,22,8,15,664.0,57.0,3.95,8.45,231.0,164.7,107.51
2018,2,22,8,30,721.0,62.0,4.0,8.9,280.0,221.47,157.53
2018,2,22,8,45,759.5,65.0,4.05,9.3,328.0,274.9,206.76
2018,2,22,9,0,798.0,68.0,4.1,9.7,376.0,331.25,258.42
2018,2,22,9,15,822.0,71.0,4.15,10.0,419.5,384.65,307.25
2018,2,22,9,30,846.0,74.0,4.2,10.3,463.0,438.81,355.54
2018,2,22,9,45,863.0,76.0,4.2,10.55,501.5,489.09,399.47
2018,2,22,10,0,880.0,78.0,4.2,10.8,540.0,538.56,441.53
2018,2,22,10,15,794.5,107.5,4.3,10.95,543.5,558.6,458.88
2018,2,22,10,30,709.0,137.0,4.4,11.1,547.0,569.84,468.28
2018,2,22,10,45,736.5,136.5,4.5,11.25,578.5,613.84,504.08
2018,2,22,11,0,764.0,136.0,4.6,11.4,610.0,657.41,538.89
2018,2,22,11,15,676.0,166.5,4.75,11.4,594.5,651.94,533.96
2018,2,22,11,30,588.0,197.0,4.9,11.4,579.0,636.87,521.47
2018,2,22,11,45,423.5,247.0,5.0,11.45,524.5,581.52,475.16
2018,2,22,12,0,259.0,297.0,5.1,11.5,470.0,512.47,417.29
2018,2,22,12,15,431.0,252.0,5.25,11.4,540.5,611.64,500.33
2018,2,22,12,30,603.0,207.0,5.4,11.3,611.0,709.88,581.03
2018,2,22,12,45,750.0,155.0,5.5,11.25,653.5,779.41,637.37
2018,2,22,13,0,897.0,103.0,5.6,11.2,696.0,838.7,683.04
2018,2,22,13,15,892.5,102.0,5.7,11.1,682.0,835.35,681.4
2018,2,22,13,30,888.0,101.0,5.8,11.0,668.0,833.27,681.18
2018,2,22,13,45,652.0,155.0,5.85,10.9,564.0,702.9,581.48
2018,2,22,14,0,416.0,209.0,5.9,10.8,460.0,567.23,470.49
2018,2,22,14,15,525.5,172.5,5.9,10.65,474.0,606.41,505.8
2018,2,22,14,30,635.0,136.0,5.9,10.5,488.0,643.9,538.79
2018,2,22,14,45,680.5,124.0,5.9,10.4,480.0,650.8,545.64
2018,2,22,15,0,726.0,112.0,5.9,10.3,472.0,653.01,548.69
2018,2,22,15,15,634.0,117.5,5.9,10.3,413.0,576.77,486.49
2018,2,22,15,30,542.0,123.0,5.9,10.3,354.0,500.21,423.32
2018,2,22,15,45,603.0,102.5,5.75,10.0,333.5,499.62,423.63
2018,2,22,16,0,664.0,82.0,5.6,9.7,313.0,489.12,414.75
2018,2,22,16,15,649.5,73.0,5.45,9.4,272.0,444.57,375.99
2018,2,22,16,30,635.0,64.0,5.3,9.1,231.0,399.49,335.46
2018,2,22,16,45,564.0,57.5,5.1,8.85,183.0,331.82,274.6
2018,2,22,17,0,493.0,51.0,4.9,8.6,135.0,269.25,216.91
2018,2,22,17,15,374.0,41.5,4.8,8.35,93.0,192.37,147.01
2018,2,22,17,30,255.0,32.0,4.7,8.1,51.0,126.05,69.02
2018,2,22,17,45,145.0,19.5,4.6,7.9,28.5,55.09,0.0
2018,2,22,18,0,35.0,7.0,4.5,7.7,6.0,0.0,0.0
2018,2,22,18,15,17.5,3.5,4.4,7.55,3.0,0.0,0.0
2018,2,22,18,30,0.0,0.0,4.3,7.4,0.0,0.0,0.0
2018,2,22,18,45,0.0,0.0,4.25,7.25,0.0,0.0,0.0
2018,2,22,19,0,0.0,0.0,4.2,7.1,0.0,0.0,0.0
2018,2,22,19,15,0.0,0.0,4.1,6.95,0.0,0.0,0.0
2018,2,22,19,30,0.0,0.0,4.0,6.8,0.0,0.0,0.0
2018,2,22,19,45,0.0,0.0,3.95,6.65,0.0,0.0,0.0
2018,2,22,20,0,0.0,0.0,3.9,6.5,0.0,0.0,0.0
2018,2,22,20,15,0.0,0.0,3.8,6.35,0.0,0.0,0.0
2018,2,22,20,30,0.0,0.0,3.7,6.2,0.0,0.0,0.0
2018,2,22,20,45,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2018,2,22,21,0,0.0,0.0,3.5,5.8,0.0,0.0,0.0
2018,2,22,21,15,0.0,0.0,3.45,5.65,0.0,0.0,0.0
2018,2,22,21,30,0.0,0.0,3.4,5.5,0.0,0.0,0.0
2018,2,22,21,45,0.0,0.0,3.3,5.3,0.0,0.0,0.0
2018,2,22,22,0,0.0,0.0,3.2,5.1,0.0,0.0,0.0
2018,2,22,22,15,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2018,2,22,22,30,0.0,0.0,3.2,4.9,0.0,0.0,0.0
2018,2,22,22,45,0.0,0.0,3.15,4.75,0.0,0.0,0.0
2018,2,22,23,0,0.0,0.0,3.1,4.6,0.0,0.0,0.0
2018,2,22,23,15,0.0,0.0,3.05,4.5,0.0,0.0,0.0
2018,2,22,23,30,0.0,0.0,3.0,4.4,0.0,0.0,0.0
2018,2,22,23,45,0.0,0.0,3.0,4.3,0.0,0.0,0.0
2018,2,23,0,0,0.0,0.0,3.0,4.2,0.0,0.0,0.0
2018,2,23,0,15,0.0,0.0,2.95,4.1,0.0,0.0,0.0
2018,2,23,0,30,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2018,2,23,0,45,0.0,0.0,2.9,3.9,0.0,0.0,0.0
2018,2,23,1,0,0.0,0.0,2.9,3.8,0.0,0.0,0.0
2018,2,23,1,15,0.0,0.0,2.9,3.7,0.0,0.0,0.0
2018,2,23,1,30,0.0,0.0,2.9,3.6,0.0,0.0,0.0
2018,2,23,1,45,0.0,0.0,2.85,3.55,0.0,0.0,0.0
2018,2,23,2,0,0.0,0.0,2.8,3.5,0.0,0.0,0.0
2018,2,23,2,15,0.0,0.0,2.8,3.4,0.0,0.0,0.0
2018,2,23,2,30,0.0,0.0,2.8,3.3,0.0,0.0,0.0
2018,2,23,2,45,0.0,0.0,2.8,3.2,0.0,0.0,0.0
2018,2,23,3,0,0.0,0.0,2.8,3.1,0.0,0.0,0.0
2018,2,23,3,15,0.0,0.0,2.75,3.0,0.0,0.0,0.0
2018,2,23,3,30,0.0,0.0,2.7,2.9,0.0,0.0,0.0
2018,2,23,3,45,0.0,0.0,2.7,2.75,0.0,0.0,0.0
2018,2,23,4,0,0.0,0.0,2.7,2.6,0.0,0.0,0.0
2018,2,23,4,15,0.0,0.0,2.7,2.5,0.0,0.0,0.0
2018,2,23,4,30,0.0,0.0,2.7,2.4,0.0,0.0,0.0
2018,2,23,4,45,0.0,0.0,2.65,2.3,0.0,0.0,0.0
2018,2,23,5,0,0.0,0.0,2.6,2.2,0.0,0.0,0.0
2018,2,23,5,15,0.0,0.0,2.6,2.15,0.0,0.0,0.0
2018,2,23,5,30,0.0,0.0,2.6,2.1,0.0,0.0,0.0
2018,2,23,5,45,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2018,2,23,6,0,0.0,0.0,2.6,1.9,0.0,0.0,0.0
2018,2,23,6,15,0.0,0.0,2.6,2.4,0.0,0.0,0.0
2018,2,23,6,30,0.0,0.0,2.6,2.9,0.0,0.0,0.0
2018,2,23,6,45,100.0,9.0,2.6,3.4,12.0,0.0,0.0
2018,2,23,7,0,200.0,18.0,2.6,3.9,24.0,17.69,0.0
2018,2,23,7,15,354.0,27.5,2.8,4.5,62.0,22.29,9.63
2018,2,23,7,30,508.0,37.0,3.0,5.1,100.0,30.46,21.35
2018,2,23,7,45,595.5,42.5,3.15,5.75,148.5,73.46,37.37
2018,2,23,8,0,683.0,48.0,3.3,6.4,197.0,123.83,71.36
2018,2,23,8,15,734.5,52.5,3.4,6.85,248.0,176.42,115.27
2018,2,23,8,30,786.0,57.0,3.5,7.3,299.0,234.01,166.9
2018,2,23,8,45,820.0,60.5,3.65,7.75,348.0,290.29,219.28
2018,2,23,9,0,854.0,64.0,3.8,8.2,397.0,348.93,273.42
2018,2,23,9,15,876.5,66.5,3.8,8.55,442.0,404.83,324.52
2018,2,23,9,30,899.0,69.0,3.8,8.9,487.0,460.28,373.89
2018,2,23,9,45,912.5,72.0,3.75,9.2,526.0,512.07,418.92
2018,2,23,10,0,926.0,75.0,3.7,9.5,565.0,562.91,461.76
2018,2,23,10,15,935.0,76.5,3.7,9.8,596.5,608.47,499.35
2018,2,23,10,30,944.0,78.0,3.7,10.1,628.0,652.17,534.47
2018,2,23,10,45,952.0,79.5,3.7,10.35,654.5,693.17,566.72
2018,2,23,11,0,960.0,81.0,3.7,10.6,681.0,731.81,595.94
2018,2,23,11,15,965.5,81.5,3.7,10.8,699.5,765.09,619.6
2018,2,23,11,30,971.0,82.0,3.7,11.0,718.0,795.47,641.01
2018,2,23,11,45,974.0,82.5,3.65,11.2,728.5,820.92,658.46
2018,2,23,12,0,977.0,83.0,3.6,11.4,739.0,843.06,673.49
2018,2,23,12,15,975.5,84.0,3.55,11.5,741.0,858.81,684.13
2018,2,23,12,30,974.0,85.0,3.5,11.6,743.0,870.95,692.28
2018,2,23,12,45,969.0,86.0,3.45,11.75,736.0,876.63,695.77
2018,2,23,13,0,964.0,87.0,3.4,11.9,729.0,878.63,696.78
2018,2,23,13,15,959.5,86.5,3.3,11.95,714.5,875.71,694.36
2018,2,23,13,30,955.0,86.0,3.2,12.0,700.0,869.17,689.51
2018,2,23,13,45,947.5,85.0,3.1,12.05,677.5,856.11,680.12
2018,2,23,14,0,940.0,84.0,3.0,12.1,655.0,839.64,668.43
2018,2,23,14,15,928.0,83.0,2.9,12.05,624.5,816.41,652.17
2018,2,23,14,30,916.0,82.0,2.8,12.0,594.0,790.2,633.81
2018,2,23,14,45,898.0,80.5,2.75,11.95,556.5,756.23,610.0
2018,2,23,15,0,880.0,79.0,2.7,11.9,519.0,724.4,587.68
2018,2,23,15,15,859.0,76.5,2.7,11.9,477.0,682.81,557.89
2018,2,23,15,30,838.0,74.0,2.7,11.9,435.0,639.65,525.35
2018,2,23,15,45,809.0,70.5,2.5,11.5,388.5,589.15,485.68
2018,2,23,16,0,780.0,67.0,2.3,11.1,342.0,538.28,444.64
2018,2,23,16,15,737.5,62.5,2.25,10.35,292.5,479.04,396.64
2018,2,23,16,30,695.0,58.0,2.2,9.6,243.0,421.27,347.96
2018,2,23,16,45,628.5,52.5,2.15,8.85,194.0,356.61,291.72
2018,2,23,17,0,562.0,47.0,2.1,8.1,145.0,294.0,235.37
2018,2,23,17,15,445.5,39.0,2.15,7.7,101.0,216.22,165.34
2018,2,23,17,30,329.0,31.0,2.2,7.3,57.0,146.43,86.2
2018,2,23,17,45,193.0,19.5,2.3,6.9,32.0,67.45,0.0
2018,2,23,18,0,57.0,8.0,2.4,6.5,7.0,0.0,0.0
2018,2,23,18,15,28.5,4.0,2.4,6.4,3.5,0.0,0.0
2018,2,23,18,30,0.0,0.0,2.4,6.3,0.0,0.0,0.0
2018,2,23,18,45,0.0,0.0,2.35,6.15,0.0,0.0,0.0
2018,2,23,19,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2018,2,23,19,15,0.0,0.0,2.3,5.9,0.0,0.0,0.0
2018,2,23,19,30,0.0,0.0,2.3,5.8,0.0,0.0,0.0
2018,2,23,19,45,0.0,0.0,2.3,5.7,0.0,0.0,0.0
2018,2,23,20,0,0.0,0.0,2.3,5.6,0.0,0.0,0.0
2018,2,23,20,15,0.0,0.0,2.3,5.55,0.0,0.0,0.0
2018,2,23,20,30,0.0,0.0,2.3,5.5,0.0,0.0,0.0
2018,2,23,20,45,0.0,0.0,2.25,5.45,0.0,0.0,0.0
2018,2,23,21,0,0.0,0.0,2.2,5.4,0.0,0.0,0.0
2018,2,23,21,15,0.0,0.0,2.2,5.4,0.0,0.0,0.0
2018,2,23,21,30,0.0,0.0,2.2,5.4,0.0,0.0,0.0
2018,2,23,21,45,0.0,0.0,2.2,5.35,0.0,0.0,0.0
2018,2,23,22,0,0.0,0.0,2.2,5.3,0.0,0.0,0.0
2018,2,23,22,15,0.0,0.0,2.2,5.3,0.0,0.0,0.0
2018,2,23,22,30,0.0,0.0,2.2,5.3,0.0,0.0,0.0
2018,2,23,22,45,0.0,0.0,2.25,5.25,0.0,0.0,0.0
2018,2,23,23,0,0.0,0.0,2.3,5.2,0.0,0.0,0.0
2018,2,23,23,15,0.0,0.0,2.25,5.2,0.0,0.0,0.0
2018,2,23,23,30,0.0,0.0,2.2,5.2,0.0,0.0,0.0
2018,2,23,23,45,0.0,0.0,2.2,5.2,0.0,0.0,0.0
2018,2,24,0,0,0.0,0.0,2.2,5.2,0.0,0.0,0.0
2018,2,24,0,15,0.0,0.0,2.2,5.2,0.0,0.0,0.0
2018,2,24,0,30,0.0,0.0,2.2,5.2,0.0,0.0,0.0
2018,2,24,0,45,0.0,0.0,2.15,5.25,0.0,0.0,0.0
2018,2,24,1,0,0.0,0.0,2.1,5.3,0.0,0.0,0.0
2018,2,24,1,15,0.0,0.0,2.15,5.2,0.0,0.0,0.0
2018,2,24,1,30,0.0,0.0,2.2,5.1,0.0,0.0,0.0
2018,2,24,1,45,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2018,2,24,2,0,0.0,0.0,2.2,4.9,0.0,0.0,0.0
2018,2,24,2,15,0.0,0.0,2.2,4.75,0.0,0.0,0.0
2018,2,24,2,30,0.0,0.0,2.2,4.6,0.0,0.0,0.0
2018,2,24,2,45,0.0,0.0,2.2,4.45,0.0,0.0,0.0
2018,2,24,3,0,0.0,0.0,2.2,4.3,0.0,0.0,0.0
2018,2,24,3,15,0.0,0.0,2.25,4.15,0.0,0.0,0.0
2018,2,24,3,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2018,2,24,3,45,0.0,0.0,2.3,3.85,0.0,0.0,0.0
2018,2,24,4,0,0.0,0.0,2.3,3.7,0.0,0.0,0.0
2018,2,24,4,15,0.0,0.0,2.35,3.6,0.0,0.0,0.0
2018,2,24,4,30,0.0,0.0,2.4,3.5,0.0,0.0,0.0
2018,2,24,4,45,0.0,0.0,2.4,3.4,0.0,0.0,0.0
2018,2,24,5,0,0.0,0.0,2.4,3.3,0.0,0.0,0.0
2018,2,24,5,15,0.0,0.0,2.4,3.25,0.0,0.0,0.0
2018,2,24,5,30,0.0,0.0,2.4,3.2,0.0,0.0,0.0
2018,2,24,5,45,0.0,0.0,2.35,3.15,0.0,0.0,0.0
2018,2,24,6,0,0.0,0.0,2.3,3.1,0.0,0.0,0.0
2018,2,24,6,15,0.0,0.0,2.35,3.65,0.0,0.0,0.0
2018,2,24,6,30,0.0,0.0,2.4,4.2,0.0,0.0,0.0
2018,2,24,6,45,68.5,10.0,2.4,4.8,12.0,0.0,0.0
2018,2,24,7,0,137.0,20.0,2.4,5.4,24.0,19.66,0.0
2018,2,24,7,15,268.0,31.5,2.5,6.0,59.0,26.14,13.52
2018,2,24,7,30,399.0,43.0,2.6,6.6,94.0,37.28,27.34
2018,2,24,7,45,485.0,51.0,2.75,7.2,140.0,74.47,41.32
2018,2,24,8,0,571.0,59.0,2.9,7.8,186.0,121.42,73.81
2018,2,24,8,15,524.0,75.0,3.0,8.35,213.0,161.84,111.42
2018,2,24,8,30,477.0,91.0,3.1,8.9,240.0,195.81,145.19
2018,2,24,8,45,432.0,114.5,3.25,9.45,265.5,232.51,180.77
2018,2,24,9,0,387.0,138.0,3.4,10.0,291.0,264.14,210.85
2018,2,24,9,15,424.5,148.5,3.5,10.35,333.5,310.32,250.72
2018,2,24,9,30,462.0,159.0,3.6,10.7,376.0,359.46,292.47
2018,2,24,9,45,553.5,149.5,3.7,11.1,430.5,417.67,341.07
2018,2,24,10,0,645.0,140.0,3.8,11.5,485.0,484.22,395.82
2018,2,24,10,15,598.0,162.5,3.85,11.75,497.0,508.53,415.52
2018,2,24,10,30,551.0,185.0,3.9,12.0,509.0,525.89,429.14
2018,2,24,10,45,551.0,193.5,3.95,12.2,529.0,556.18,453.08
2018,2,24,11,0,551.0,202.0,4.0,12.4,549.0,584.87,475.3
2018,2,24,11,15,510.5,224.5,4.05,12.45,553.0,597.7,484.37
2018,2,24,11,30,470.0,247.0,4.1,12.5,557.0,606.74,490.36
2018,2,24,11,45,446.0,260.0,4.15,12.55,557.5,614.99,496.2
2018,2,24,12,0,422.0,273.0,4.2,12.6,558.0,620.71,500.04
2018,2,24,12,15,426.5,272.0,4.25,12.6,561.0,632.08,509.16
2018,2,24,12,30,431.0,271.0,4.3,12.6,564.0,641.87,517.06
2018,2,24,12,45,412.0,274.0,4.35,12.6,552.0,628.1,506.7
2018,2,24,13,0,393.0,277.0,4.4,12.6,540.0,619.46,500.18
2018,2,24,13,15,385.5,273.0,4.45,12.6,527.0,610.95,494.16
2018,2,24,13,30,378.0,269.0,4.5,12.6,514.0,600.92,486.97
2018,2,24,13,45,456.0,234.0,4.5,12.65,519.5,632.5,513.89
2018,2,24,14,0,534.0,199.0,4.5,12.7,525.0,652.53,531.86
2018,2,24,14,15,585.0,173.5,4.55,12.65,515.5,660.75,540.35
2018,2,24,14,30,636.0,148.0,4.6,12.6,506.0,662.22,543.74
2018,2,24,14,45,639.0,135.5,4.6,12.5,476.5,637.59,525.73
2018,2,24,15,0,642.0,123.0,4.6,12.4,447.0,610.37,505.55
2018,2,24,15,15,673.5,107.0,4.6,12.4,422.5,596.16,495.46
2018,2,24,15,30,705.0,91.0,4.6,12.4,398.0,577.52,481.35
2018,2,24,15,45,662.5,88.5,4.45,12.05,352.5,524.37,438.33
2018,2,24,16,0,620.0,86.0,4.3,11.7,307.0,472.21,395.29
2018,2,24,16,15,586.0,78.0,4.1,11.2,263.0,419.87,351.27
2018,2,24,16,30,552.0,70.0,3.9,10.7,219.0,368.76,307.0
2018,2,24,16,45,496.0,62.0,3.65,10.25,175.5,309.32,254.43
2018,2,24,17,0,440.0,54.0,3.4,9.8,132.0,253.8,203.89
2018,2,24,17,15,336.5,44.0,3.35,9.45,92.5,183.69,140.96
2018,2,24,17,30,233.0,34.0,3.3,9.1,53.0,124.63,77.16
2018,2,24,17,45,132.0,21.0,3.25,8.7,30.0,53.98,0.0
2018,2,24,18,0,31.0,8.0,3.2,8.3,7.0,0.0,0.0
2018,2,24,18,15,15.5,4.0,3.15,8.15,3.5,0.0,0.0
2018,2,24,18,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2018,2,24,18,45,0.0,0.0,3.05,7.85,0.0,0.0,0.0
2018,2,24,19,0,0.0,0.0,3.0,7.7,0.0,0.0,0.0
2018,2,24,19,15,0.0,0.0,2.95,7.55,0.0,0.0,0.0
2018,2,24,19,30,0.0,0.0,2.9,7.4,0.0,0.0,0.0
2018,2,24,19,45,0.0,0.0,2.9,7.25,0.0,0.0,0.0
2018,2,24,20,0,0.0,0.0,2.9,7.1,0.0,0.0,0.0
2018,2,24,20,15,0.0,0.0,2.8,6.95,0.0,0.0,0.0
2018,2,24,20,30,0.0,0.0,2.7,6.8,0.0,0.0,0.0
2018,2,24,20,45,0.0,0.0,2.65,6.65,0.0,0.0,0.0
2018,2,24,21,0,0.0,0.0,2.6,6.5,0.0,0.0,0.0
2018,2,24,21,15,0.0,0.0,2.6,6.35,0.0,0.0,0.0
2018,2,24,21,30,0.0,0.0,2.6,6.2,0.0,0.0,0.0
2018,2,24,21,45,0.0,0.0,2.55,6.05,0.0,0.0,0.0
2018,2,24,22,0,0.0,0.0,2.5,5.9,0.0,0.0,0.0
2018,2,24,22,15,0.0,0.0,2.5,5.7,0.0,0.0,0.0
2018,2,24,22,30,0.0,0.0,2.5,5.5,0.0,0.0,0.0
2018,2,24,22,45,0.0,0.0,2.45,5.35,0.0,0.0,0.0
2018,2,24,23,0,0.0,0.0,2.4,5.2,0.0,0.0,0.0
2018,2,24,23,15,0.0,0.0,2.35,5.1,0.0,0.0,0.0
2018,2,24,23,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2018,2,24,23,45,0.0,0.0,2.3,4.9,0.0,0.0,0.0
2018,2,25,0,0,0.0,0.0,2.3,4.8,0.0,0.0,0.0
2018,2,25,0,15,0.0,0.0,2.25,4.7,0.0,0.0,0.0
2018,2,25,0,30,0.0,0.0,2.2,4.6,0.0,0.0,0.0
2018,2,25,0,45,0.0,0.0,2.15,4.5,0.0,0.0,0.0
2018,2,25,1,0,0.0,0.0,2.1,4.4,0.0,0.0,0.0
2018,2,25,1,15,0.0,0.0,2.1,4.3,0.0,0.0,0.0
2018,2,25,1,30,0.0,0.0,2.1,4.2,0.0,0.0,0.0
2018,2,25,1,45,0.0,0.0,2.05,4.1,0.0,0.0,0.0
2018,2,25,2,0,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2018,2,25,2,15,0.0,0.0,2.0,3.95,0.0,0.0,0.0
2018,2,25,2,30,0.0,0.0,2.0,3.9,0.0,0.0,0.0
2018,2,25,2,45,0.0,0.0,1.95,3.9,0.0,0.0,0.0
2018,2,25,3,0,0.0,0.0,1.9,3.9,0.0,0.0,0.0
2018,2,25,3,15,0.0,0.0,1.9,3.85,0.0,0.0,0.0
2018,2,25,3,30,0.0,0.0,1.9,3.8,0.0,0.0,0.0
2018,2,25,3,45,0.0,0.0,1.85,3.8,0.0,0.0,0.0
2018,2,25,4,0,0.0,0.0,1.8,3.8,0.0,0.0,0.0
2018,2,25,4,15,0.0,0.0,1.8,3.8,0.0,0.0,0.0
2018,2,25,4,30,0.0,0.0,1.8,3.8,0.0,0.0,0.0
2018,2,25,4,45,0.0,0.0,1.75,3.8,0.0,0.0,0.0
2018,2,25,5,0,0.0,0.0,1.7,3.8,0.0,0.0,0.0
2018,2,25,5,15,0.0,0.0,1.65,3.85,0.0,0.0,0.0
2018,2,25,5,30,0.0,0.0,1.6,3.9,0.0,0.0,0.0
2018,2,25,5,45,0.0,0.0,1.6,3.95,0.0,0.0,0.0
2018,2,25,6,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2018,2,25,6,15,0.0,0.0,1.5,4.45,0.0,0.0,0.0
2018,2,25,6,30,0.0,0.0,1.4,4.9,0.0,0.0,0.0
2018,2,25,6,45,82.0,10.0,1.3,5.3,13.0,0.0,0.0
2018,2,25,7,0,164.0,20.0,1.2,5.7,26.0,19.66,0.0
2018,2,25,7,15,304.0,31.0,1.15,6.25,63.5,25.22,13.84
2018,2,25,7,30,444.0,42.0,1.1,6.8,101.0,38.08,23.08
2018,2,25,7,45,532.0,49.0,1.05,7.35,149.0,77.46,41.71
2018,2,25,8,0,620.0,56.0,1.0,7.9,197.0,126.75,75.94
2018,2,25,8,15,674.5,60.5,1.1,8.65,246.5,177.1,117.55
2018,2,25,8,30,729.0,65.0,1.2,9.4,296.0,234.19,167.4
2018,2,25,8,45,765.5,68.5,1.3,10.1,344.5,288.5,216.3
2018,2,25,9,0,802.0,72.0,1.4,10.8,393.0,345.52,266.94
2018,2,25,9,15,828.5,74.0,1.45,11.3,437.5,399.49,314.31
2018,2,25,9,30,855.0,76.0,1.5,11.8,482.0,454.44,361.08
2018,2,25,9,45,874.5,77.5,1.55,12.25,521.5,506.18,404.06
2018,2,25,10,0,894.0,79.0,1.6,12.7,561.0,557.19,445.16
2018,2,25,10,15,907.0,80.5,1.6,12.95,594.0,603.84,481.8
2018,2,25,10,30,920.0,82.0,1.6,13.2,627.0,649.03,516.32
2018,2,25,10,45,930.0,82.5,1.6,13.45,653.5,689.52,546.52
2018,2,25,11,0,940.0,83.0,1.6,13.7,680.0,727.84,573.67
2018,2,25,11,15,946.0,83.5,1.7,13.85,698.5,760.93,596.93
2018,2,25,11,30,952.0,84.0,1.8,14.0,717.0,791.21,618.18
2018,2,25,11,45,956.0,84.0,1.85,14.1,727.5,816.46,635.54
2018,2,25,12,0,960.0,84.0,1.9,14.2,738.0,838.5,650.72
2018,2,25,12,15,959.0,85.0,2.05,14.3,740.0,854.33,662.63
2018,2,25,12,30,958.0,86.0,2.2,14.4,742.0,866.62,672.22
2018,2,25,12,45,954.0,86.5,2.3,14.45,735.0,872.34,677.03
2018,2,25,13,0,950.0,87.0,2.4,14.5,728.0,874.43,679.49
2018,2,25,13,15,946.5,86.0,2.5,14.5,714.0,871.65,678.81
2018,2,25,13,30,943.0,85.0,2.6,14.5,700.0,865.28,675.75
2018,2,25,13,45,937.0,84.0,2.75,14.5,678.0,853.37,669.24
2018,2,25,14,0,931.0,83.0,2.9,14.5,656.0,838.05,660.33
2018,2,25,14,15,920.5,81.5,3.05,14.3,626.5,815.35,646.54
2018,2,25,14,30,910.0,80.0,3.2,14.1,597.0,789.64,630.45
2018,2,25,14,45,895.0,78.0,3.35,13.95,560.5,757.19,609.04
2018,2,25,15,0,880.0,76.0,3.5,13.8,524.0,722.34,585.53
2018,2,25,15,15,860.0,73.5,3.5,13.8,482.0,685.61,559.3
2018,2,25,15,30,840.0,71.0,3.5,13.8,440.0,642.83,527.41
2018,2,25,15,45,784.0,72.5,3.65,13.15,388.0,580.98,480.17
2018,2,25,16,0,728.0,74.0,3.8,12.5,336.0,520.6,432.54
2018,2,25,16,15,703.0,67.5,3.65,11.9,291.5,472.91,393.04
2018,2,25,16,30,678.0,61.0,3.5,11.3,247.0,422.93,350.13
2018,2,25,16,45,602.0,56.0,3.3,10.7,197.0,352.11,288.56
2018,2,25,17,0,526.0,51.0,3.1,10.1,147.0,286.83,230.1
2018,2,25,17,15,392.0,42.5,3.05,9.8,101.5,203.09,156.12
2018,2,25,17,30,258.0,34.0,3.0,9.5,56.0,133.58,86.05
2018,2,25,17,45,134.0,19.5,2.95,9.15,30.5,53.33,0.0
2018,2,25,18,0,10.0,5.0,2.9,8.8,5.0,0.0,0.0
2018,2,25,18,15,5.0,2.5,2.9,8.8,2.5,0.0,0.0
2018,2,25,18,30,0.0,0.0,2.9,8.8,0.0,0.0,0.0
2018,2,25,18,45,0.0,0.0,2.85,8.75,0.0,0.0,0.0
2018,2,25,19,0,0.0,0.0,2.8,8.7,0.0,0.0,0.0
2018,2,25,19,15,0.0,0.0,2.75,8.65,0.0,0.0,0.0
2018,2,25,19,30,0.0,0.0,2.7,8.6,0.0,0.0,0.0
2018,2,25,19,45,0.0,0.0,2.7,8.55,0.0,0.0,0.0
2018,2,25,20,0,0.0,0.0,2.7,8.5,0.0,0.0,0.0
2018,2,25,20,15,0.0,0.0,2.7,8.5,0.0,0.0,0.0
2018,2,25,20,30,0.0,0.0,2.7,8.5,0.0,0.0,0.0
2018,2,25,20,45,0.0,0.0,2.7,8.5,0.0,0.0,0.0
2018,2,25,21,0,0.0,0.0,2.7,8.5,0.0,0.0,0.0
2018,2,25,21,15,0.0,0.0,2.8,8.6,0.0,0.0,0.0
2018,2,25,21,30,0.0,0.0,2.9,8.7,0.0,0.0,0.0
2018,2,25,21,45,0.0,0.0,2.95,8.8,0.0,0.0,0.0
2018,2,25,22,0,0.0,0.0,3.0,8.9,0.0,0.0,0.0
2018,2,25,22,15,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2018,2,25,22,30,0.0,0.0,3.0,9.1,0.0,0.0,0.0
2018,2,25,22,45,0.0,0.0,3.05,9.15,0.0,0.0,0.0
2018,2,25,23,0,0.0,0.0,3.1,9.2,0.0,0.0,0.0
2018,2,25,23,15,0.0,0.0,3.1,9.2,0.0,0.0,0.0
2018,2,25,23,30,0.0,0.0,3.1,9.2,0.0,0.0,0.0
2018,2,25,23,45,0.0,0.0,3.1,9.25,0.0,0.0,0.0
2018,2,26,0,0,0.0,0.0,3.1,9.3,0.0,0.0,0.0
2018,2,26,0,15,0.0,0.0,3.1,9.3,0.0,0.0,0.0
2018,2,26,0,30,0.0,0.0,3.1,9.3,0.0,0.0,0.0
2018,2,26,0,45,0.0,0.0,3.1,9.3,0.0,0.0,0.0
2018,2,26,1,0,0.0,0.0,3.1,9.3,0.0,0.0,0.0
2018,2,26,1,15,0.0,0.0,3.1,9.3,0.0,0.0,0.0
2018,2,26,1,30,0.0,0.0,3.1,9.3,0.0,0.0,0.0
2018,2,26,1,45,0.0,0.0,3.1,9.3,0.0,0.0,0.0
2018,2,26,2,0,0.0,0.0,3.1,9.3,0.0,0.0,0.0
2018,2,26,2,15,0.0,0.0,3.2,9.35,0.0,0.0,0.0
2018,2,26,2,30,0.0,0.0,3.3,9.4,0.0,0.0,0.0
2018,2,26,2,45,0.0,0.0,3.35,9.45,0.0,0.0,0.0
2018,2,26,3,0,0.0,0.0,3.4,9.5,0.0,0.0,0.0
2018,2,26,3,15,0.0,0.0,3.55,9.55,0.0,0.0,0.0
2018,2,26,3,30,0.0,0.0,3.7,9.6,0.0,0.0,0.0
2018,2,26,3,45,0.0,0.0,3.8,9.7,0.0,0.0,0.0
2018,2,26,4,0,0.0,0.0,3.9,9.8,0.0,0.0,0.0
2018,2,26,4,15,0.0,0.0,3.9,9.75,0.0,0.0,0.0
2018,2,26,4,30,0.0,0.0,3.9,9.7,0.0,0.0,0.0
2018,2,26,4,45,0.0,0.0,3.9,9.7,0.0,0.0,0.0
2018,2,26,5,0,0.0,0.0,3.9,9.7,0.0,0.0,0.0
2018,2,26,5,15,0.0,0.0,3.8,9.65,0.0,0.0,0.0
2018,2,26,5,30,0.0,0.0,3.7,9.6,0.0,0.0,0.0
2018,2,26,5,45,0.0,0.0,3.65,9.5,0.0,0.0,0.0
2018,2,26,6,0,0.0,0.0,3.6,9.4,0.0,0.0,0.0
2018,2,26,6,15,0.0,0.0,3.65,9.35,0.0,0.0,0.0
2018,2,26,6,30,0.0,0.0,3.7,9.3,0.0,0.0,0.0
2018,2,26,6,45,42.0,11.0,3.75,9.25,12.5,10.81,0.0
2018,2,26,7,0,84.0,22.0,3.8,9.2,25.0,21.63,0.0
2018,2,26,7,15,182.0,36.5,3.9,9.2,57.5,28.72,17.08
2018,2,26,7,30,280.0,51.0,4.0,9.2,90.0,44.37,28.73
2018,2,26,7,45,342.0,62.0,4.1,9.2,128.5,77.12,47.71
2018,2,26,8,0,404.0,73.0,4.2,9.2,167.0,116.6,76.76
2018,2,26,8,15,275.0,97.0,4.25,9.3,167.5,140.29,103.71
2018,2,26,8,30,146.0,121.0,4.3,9.4,168.0,148.92,117.52
2018,2,26,8,45,146.0,144.0,4.35,9.55,197.0,179.63,144.57
2018,2,26,9,0,146.0,167.0,4.4,9.7,226.0,210.42,171.29
2018,2,26,9,15,241.5,176.5,4.35,9.8,287.0,266.96,218.13
2018,2,26,9,30,337.0,186.0,4.3,9.9,348.0,332.12,272.38
2018,2,26,9,45,487.5,166.5,4.3,10.05,421.0,406.23,334.14
2018,2,26,10,0,638.0,147.0,4.3,10.2,494.0,492.4,405.39
2018,2,26,10,15,761.5,119.0,4.3,10.4,557.0,563.59,464.06
2018,2,26,10,30,885.0,91.0,4.3,10.6,620.0,640.39,526.4
2018,2,26,10,45,899.5,90.5,4.35,10.8,647.5,681.65,559.15
2018,2,26,11,0,914.0,90.0,4.4,11.0,675.0,721.1,589.46
2018,2,26,11,15,920.0,91.0,4.35,11.15,693.5,754.02,612.97
2018,2,26,11,30,926.0,92.0,4.3,11.3,712.0,784.22,634.29
2018,2,26,11,45,931.5,92.0,4.3,11.5,723.5,810.08,652.49
2018,2,26,12,0,937.0,92.0,4.3,11.7,735.0,832.87,668.42
2018,2,26,12,15,938.0,92.5,4.25,11.75,737.5,849.42,679.83
2018,2,26,12,30,939.0,93.0,4.2,11.8,740.0,862.54,688.83
2018,2,26,12,45,936.5,92.5,4.2,11.9,733.0,868.24,692.8
2018,2,26,13,0,934.0,92.0,4.2,12.0,726.0,870.37,694.35
2018,2,26,13,15,928.0,92.0,4.15,12.0,711.5,866.62,691.77
2018,2,26,13,30,922.0,92.0,4.1,12.0,697.0,859.37,686.86
2018,2,26,13,45,911.0,92.5,4.05,11.95,674.0,845.21,677.16
2018,2,26,14,0,900.0,93.0,4.0,11.9,651.0,827.85,665.25
2018,2,26,14,15,887.0,92.0,3.95,11.8,621.0,804.18,648.87
2018,2,26,14,30,874.0,91.0,3.9,11.7,591.0,782.4,633.96
2018,2,26,14,45,853.5,90.5,3.85,11.6,554.0,748.22,609.66
2018,2,26,15,0,833.0,90.0,3.8,11.5,517.0,711.96,583.68
2018,2,26,15,15,811.0,87.0,3.8,11.5,475.5,670.05,553.04
2018,2,26,15,30,789.0,84.0,3.8,11.5,434.0,626.76,519.67
2018,2,26,15,45,540.5,82.0,3.55,11.15,310.0,444.7,373.02
2018,2,26,16,0,292.0,80.0,3.3,10.8,186.0,272.06,229.23
2018,2,26,16,15,193.0,84.0,3.1,10.35,150.0,203.62,170.72
2018,2,26,16,30,94.0,88.0,2.9,9.9,114.0,145.49,120.08
2018,2,26,16,45,72.0,71.5,2.75,9.45,89.0,113.5,92.13
2018,2,26,17,0,50.0,55.0,2.6,9.0,64.0,83.29,65.42
2018,2,26,17,15,29.5,39.5,2.55,8.7,44.5,52.3,38.03
2018,2,26,17,30,9.0,24.0,2.5,8.4,25.0,27.76,15.17
2018,2,26,17,45,4.5,13.5,2.5,8.1,14.0,14.43,0.0
2018,2,26,18,0,0.0,3.0,2.5,7.8,3.0,2.95,0.0
2018,2,26,18,15,0.0,1.5,2.55,7.7,1.5,0.0,0.0
2018,2,26,18,30,0.0,0.0,2.6,7.6,0.0,0.0,0.0
2018,2,26,18,45,0.0,0.0,2.7,7.5,0.0,0.0,0.0
2018,2,26,19,0,0.0,0.0,2.8,7.4,0.0,0.0,0.0
2018,2,26,19,15,0.0,0.0,2.9,7.35,0.0,0.0,0.0
2018,2,26,19,30,0.0,0.0,3.0,7.3,0.0,0.0,0.0
2018,2,26,19,45,0.0,0.0,3.1,7.25,0.0,0.0,0.0
2018,2,26,20,0,0.0,0.0,3.2,7.2,0.0,0.0,0.0
2018,2,26,20,15,0.0,0.0,3.25,7.2,0.0,0.0,0.0
2018,2,26,20,30,0.0,0.0,3.3,7.2,0.0,0.0,0.0
2018,2,26,20,45,0.0,0.0,3.4,7.15,0.0,0.0,0.0
2018,2,26,21,0,0.0,0.0,3.5,7.1,0.0,0.0,0.0
2018,2,26,21,15,0.0,0.0,3.6,7.05,0.0,0.0,0.0
2018,2,26,21,30,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2018,2,26,21,45,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2018,2,26,22,0,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2018,2,26,22,15,0.0,0.0,3.95,6.95,0.0,0.0,0.0
2018,2,26,22,30,0.0,0.0,4.0,6.9,0.0,0.0,0.0
2018,2,26,22,45,0.0,0.0,4.1,6.85,0.0,0.0,0.0
2018,2,26,23,0,0.0,0.0,4.2,6.8,0.0,0.0,0.0
2018,2,26,23,15,0.0,0.0,4.2,6.7,0.0,0.0,0.0
2018,2,26,23,30,0.0,0.0,4.2,6.6,0.0,0.0,0.0
2018,2,26,23,45,0.0,0.0,4.15,6.55,0.0,0.0,0.0
2018,2,27,0,0,0.0,0.0,4.1,6.5,0.0,0.0,0.0
2018,2,27,0,15,0.0,0.0,4.1,6.4,0.0,0.0,0.0
2018,2,27,0,30,0.0,0.0,4.1,6.3,0.0,0.0,0.0
2018,2,27,0,45,0.0,0.0,4.1,6.25,0.0,0.0,0.0
2018,2,27,1,0,0.0,0.0,4.1,6.2,0.0,0.0,0.0
2018,2,27,1,15,0.0,0.0,4.15,6.15,0.0,0.0,0.0
2018,2,27,1,30,0.0,0.0,4.2,6.1,0.0,0.0,0.0
2018,2,27,1,45,0.0,0.0,4.25,6.05,0.0,0.0,0.0
2018,2,27,2,0,0.0,0.0,4.3,6.0,0.0,0.0,0.0
2018,2,27,2,15,0.0,0.0,4.3,5.9,0.0,0.0,0.0
2018,2,27,2,30,0.0,0.0,4.3,5.8,0.0,0.0,0.0
2018,2,27,2,45,0.0,0.0,4.3,5.7,0.0,0.0,0.0
2018,2,27,3,0,0.0,0.0,4.3,5.6,0.0,0.0,0.0
2018,2,27,3,15,0.0,0.0,4.25,5.5,0.0,0.0,0.0
2018,2,27,3,30,0.0,0.0,4.2,5.4,0.0,0.0,0.0
2018,2,27,3,45,0.0,0.0,4.15,5.3,0.0,0.0,0.0
2018,2,27,4,0,0.0,0.0,4.1,5.2,0.0,0.0,0.0
2018,2,27,4,15,0.0,0.0,4.05,5.1,0.0,0.0,0.0
2018,2,27,4,30,0.0,0.0,4.0,5.0,0.0,0.0,0.0
2018,2,27,4,45,0.0,0.0,3.95,4.9,0.0,0.0,0.0
2018,2,27,5,0,0.0,0.0,3.9,4.8,0.0,0.0,0.0
2018,2,27,5,15,0.0,0.0,3.9,4.75,0.0,0.0,0.0
2018,2,27,5,30,0.0,0.0,3.9,4.7,0.0,0.0,0.0
2018,2,27,5,45,0.0,0.0,3.85,4.65,0.0,0.0,0.0
2018,2,27,6,0,0.0,0.0,3.8,4.6,0.0,0.0,0.0
2018,2,27,6,15,0.0,0.0,3.85,4.9,0.0,0.0,0.0
2018,2,27,6,30,0.0,0.0,3.9,5.2,0.0,0.0,0.0
2018,2,27,6,45,118.5,11.0,3.95,5.5,16.5,10.81,0.0
2018,2,27,7,0,237.0,22.0,4.0,5.8,33.0,18.86,0.0
2018,2,27,7,15,389.5,30.5,4.1,6.2,74.5,24.02,14.1
2018,2,27,7,30,542.0,39.0,4.2,6.6,116.0,40.08,21.22
2018,2,27,7,45,623.0,45.0,4.3,7.0,167.0,86.41,45.08
2018,2,27,8,0,704.0,51.0,4.4,7.4,218.0,139.43,83.47
2018,2,27,8,15,752.5,55.0,4.35,7.8,269.5,193.08,129.56
2018,2,27,8,30,801.0,59.0,4.3,8.2,321.0,251.35,182.44
2018,2,27,8,45,831.5,63.0,4.25,8.6,370.5,308.54,235.73
2018,2,27,9,0,862.0,67.0,4.2,9.0,420.0,367.7,290.07
2018,2,27,9,15,884.0,69.0,4.1,9.35,465.0,423.82,340.83
2018,2,27,9,30,906.0,71.0,4.0,9.7,510.0,479.35,389.6
2018,2,27,9,45,920.0,74.0,3.9,10.1,550.0,532.01,434.55
2018,2,27,10,0,934.0,77.0,3.8,10.5,590.0,583.72,477.27
2018,2,27,10,15,945.5,78.5,3.75,10.8,623.5,631.25,515.74
2018,2,27,10,30,957.0,80.0,3.7,11.1,657.0,677.09,551.82
2018,2,27,10,45,963.5,82.0,3.6,11.4,683.0,718.23,583.18
2018,2,27,11,0,970.0,84.0,3.5,11.7,709.0,756.87,610.52
2018,2,27,11,15,974.5,85.0,3.45,11.95,727.5,790.34,633.58
2018,2,27,11,30,979.0,86.0,3.4,12.2,746.0,820.81,654.3
2018,2,27,11,45,980.5,87.0,3.3,12.45,756.0,845.83,670.66
2018,2,27,12,0,982.0,88.0,3.2,12.7,766.0,867.46,684.53
2018,2,27,12,15,979.0,88.5,3.1,12.9,766.0,881.46,693.05
2018,2,27,12,30,976.0,89.0,3.0,13.1,766.0,891.77,699.06
2018,2,27,12,45,971.5,89.0,2.95,13.25,758.0,896.59,701.79
2018,2,27,13,0,967.0,89.0,2.9,13.4,750.0,897.7,702.08
2018,2,27,13,15,963.0,88.0,2.7,13.5,735.5,894.42,698.4
2018,2,27,13,30,959.0,87.0,2.5,13.6,721.0,887.49,692.25
2018,2,27,13,45,951.0,86.0,2.35,13.65,697.5,873.71,681.95
2018,2,27,14,0,943.0,85.0,2.2,13.7,674.0,856.49,669.39
2018,2,27,14,15,930.5,84.0,2.15,13.7,643.0,832.44,653.12
2018,2,27,14,30,918.0,83.0,2.1,13.7,612.0,805.41,634.81
2018,2,27,14,45,844.5,94.5,2.05,13.65,558.0,748.86,595.19
2018,2,27,15,0,771.0,106.0,2.0,13.6,504.0,690.59,553.96
2018,2,27,15,15,810.0,89.5,2.0,13.6,478.5,674.77,544.04
2018,2,27,15,30,849.0,73.0,2.0,13.6,453.0,656.38,531.39
2018,2,27,15,45,788.5,74.5,1.95,13.2,398.5,590.9,481.42
2018,2,27,16,0,728.0,76.0,1.9,12.8,344.0,529.77,433.67
2018,2,27,16,15,630.0,70.0,1.95,12.0,279.0,439.83,362.75
2018,2,27,16,30,532.0,64.0,2.0,11.2,214.0,356.44,294.63
2018,2,27,16,45,478.5,54.0,2.0,10.45,169.0,296.23,243.16
2018,2,27,17,0,425.0,44.0,2.0,9.7,124.0,239.99,193.26
2018,2,27,17,15,370.5,38.5,2.1,9.25,93.0,193.16,149.58
2018,2,27,17,30,316.0,33.0,2.2,8.8,62.0,150.56,102.66
2018,2,27,17,45,191.0,21.0,2.3,8.35,35.5,78.78,0.0
2018,2,27,18,0,66.0,9.0,2.4,7.9,9.0,8.85,0.0
2018,2,27,18,15,33.0,4.5,2.35,7.7,4.5,0.0,0.0
2018,2,27,18,30,0.0,0.0,2.3,7.5,0.0,0.0,0.0
2018,2,27,18,45,0.0,0.0,2.3,7.35,0.0,0.0,0.0
2018,2,27,19,0,0.0,0.0,2.3,7.2,0.0,0.0,0.0
2018,2,27,19,15,0.0,0.0,2.25,7.15,0.0,0.0,0.0
2018,2,27,19,30,0.0,0.0,2.2,7.1,0.0,0.0,0.0
2018,2,27,19,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2018,2,27,20,0,0.0,0.0,2.1,6.9,0.0,0.0,0.0
2018,2,27,20,15,0.0,0.0,2.1,6.8,0.0,0.0,0.0
2018,2,27,20,30,0.0,0.0,2.1,6.7,0.0,0.0,0.0
2018,2,27,20,45,0.0,0.0,2.05,6.65,0.0,0.0,0.0
2018,2,27,21,0,0.0,0.0,2.0,6.6,0.0,0.0,0.0
2018,2,27,21,15,0.0,0.0,2.0,6.55,0.0,0.0,0.0
2018,2,27,21,30,0.0,0.0,2.0,6.5,0.0,0.0,0.0
2018,2,27,21,45,0.0,0.0,2.0,6.45,0.0,0.0,0.0
2018,2,27,22,0,0.0,0.0,2.0,6.4,0.0,0.0,0.0
2018,2,27,22,15,0.0,0.0,2.0,6.4,0.0,0.0,0.0
2018,2,27,22,30,0.0,0.0,2.0,6.4,0.0,0.0,0.0
2018,2,27,22,45,0.0,0.0,1.95,6.35,0.0,0.0,0.0
2018,2,27,23,0,0.0,0.0,1.9,6.3,0.0,0.0,0.0
2018,2,27,23,15,0.0,0.0,1.9,6.3,0.0,0.0,0.0
2018,2,27,23,30,0.0,0.0,1.9,6.3,0.0,0.0,0.0
2018,2,27,23,45,0.0,0.0,1.9,6.3,0.0,0.0,0.0
2018,2,28,0,0,0.0,0.0,1.9,6.3,0.0,0.0,0.0
2018,2,28,0,15,0.0,0.0,1.9,6.3,0.0,0.0,0.0
2018,2,28,0,30,0.0,0.0,1.9,6.3,0.0,0.0,0.0
2018,2,28,0,45,0.0,0.0,1.9,6.25,0.0,0.0,0.0
2018,2,28,1,0,0.0,0.0,1.9,6.2,0.0,0.0,0.0
2018,2,28,1,15,0.0,0.0,1.9,6.2,0.0,0.0,0.0
2018,2,28,1,30,0.0,0.0,1.9,6.2,0.0,0.0,0.0
2018,2,28,1,45,0.0,0.0,1.9,6.15,0.0,0.0,0.0
2018,2,28,2,0,0.0,0.0,1.9,6.1,0.0,0.0,0.0
2018,2,28,2,15,0.0,0.0,1.9,6.1,0.0,0.0,0.0
2018,2,28,2,30,0.0,0.0,1.9,6.1,0.0,0.0,0.0
2018,2,28,2,45,0.0,0.0,1.9,6.05,0.0,0.0,0.0
2018,2,28,3,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2018,2,28,3,15,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2018,2,28,3,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2018,2,28,3,45,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2018,2,28,4,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2018,2,28,4,15,0.0,0.0,1.8,5.9,0.0,0.0,0.0
2018,2,28,4,30,0.0,0.0,1.8,5.8,0.0,0.0,0.0
2018,2,28,4,45,0.0,0.0,1.8,5.75,0.0,0.0,0.0
2018,2,28,5,0,0.0,0.0,1.8,5.7,0.0,0.0,0.0
2018,2,28,5,15,0.0,0.0,1.8,5.55,0.0,0.0,0.0
2018,2,28,5,30,0.0,0.0,1.8,5.4,0.0,0.0,0.0
2018,2,28,5,45,0.0,0.0,1.85,5.3,0.0,0.0,0.0
2018,2,28,6,0,0.0,0.0,1.9,5.2,0.0,0.0,0.0
2018,2,28,6,15,0.0,0.0,1.9,5.75,0.0,0.0,0.0
2018,2,28,6,30,0.0,0.0,1.9,6.3,0.0,0.0,0.0
2018,2,28,6,45,16.0,5.5,1.85,6.8,6.5,5.41,0.0
2018,2,28,7,0,32.0,11.0,1.8,7.3,13.0,9.5,0.0
2018,2,28,7,15,17.0,21.5,1.95,7.75,22.5,20.78,11.72
2018,2,28,7,30,2.0,32.0,2.1,8.2,32.0,30.95,20.68
2018,2,28,7,45,1.0,42.0,2.2,8.7,42.0,40.65,29.43
2018,2,28,8,0,0.0,52.0,2.3,9.2,52.0,50.24,37.98
2018,2,28,8,15,5.0,73.5,2.35,9.55,75.0,71.55,56.22
2018,2,28,8,30,10.0,95.0,2.4,9.9,98.0,93.55,74.85
2018,2,28,8,45,20.5,126.0,2.45,10.25,134.0,126.8,102.66
2018,2,28,9,0,31.0,157.0,2.5,10.6,170.0,161.34,131.24
2018,2,28,9,15,65.5,181.0,2.55,10.9,212.0,200.66,163.34
2018,2,28,9,30,100.0,205.0,2.6,11.2,254.0,243.55,198.27
2018,2,28,9,45,141.0,222.0,2.6,11.5,297.0,287.84,234.15
2018,2,28,10,0,182.0,239.0,2.6,11.8,340.0,334.53,271.67
2018,2,28,10,15,273.0,242.5,2.65,11.9,403.5,402.93,326.97
2018,2,28,10,30,364.0,246.0,2.7,12.0,467.0,475.61,384.96
2018,2,28,10,45,517.0,207.5,2.75,12.15,535.5,556.45,449.92
2018,2,28,11,0,670.0,169.0,2.8,12.3,604.0,644.18,519.12
2018,2,28,11,15,538.5,192.0,2.85,12.35,547.5,592.28,477.77
2018,2,28,11,30,407.0,215.0,2.9,12.4,491.0,533.98,431.39
2018,2,28,11,45,223.5,251.0,2.9,12.45,403.0,435.3,351.15
2018,2,28,12,0,40.0,287.0,2.9,12.5,315.0,321.89,257.02
2018,2,28,12,15,47.0,296.5,2.9,12.45,329.5,339.17,271.26
2018,2,28,12,30,54.0,306.0,2.9,12.4,344.0,356.65,285.17
2018,2,28,12,45,56.0,303.0,2.9,12.35,342.0,356.73,285.4
2018,2,28,13,0,58.0,300.0,2.9,12.3,340.0,356.63,285.61
2018,2,28,13,15,56.5,292.0,2.9,12.2,330.5,348.02,279.15
2018,2,28,13,30,55.0,284.0,2.9,12.1,321.0,339.17,272.56
2018,2,28,13,45,100.5,282.5,2.85,11.95,347.0,375.69,303.38
2018,2,28,14,0,146.0,281.0,2.8,11.8,373.0,419.79,339.62
2018,2,28,14,15,139.5,259.0,2.75,11.7,343.5,389.56,316.25
2018,2,28,14,30,133.0,237.0,2.7,11.6,314.0,358.87,292.65
2018,2,28,14,45,109.0,230.0,2.65,11.5,290.5,331.66,270.89
2018,2,28,15,0,85.0,223.0,2.6,11.4,267.0,297.09,243.09
2018,2,28,15,15,87.5,203.5,2.6,11.4,246.0,276.16,226.89
2018,2,28,15,30,90.0,184.0,2.6,11.4,225.0,254.77,210.05
2018,2,28,15,45,132.0,163.5,2.5,11.2,216.5,263.94,218.97
2018,2,28,16,0,174.0,143.0,2.4,11.0,208.0,261.9,218.2
2018,2,28,16,15,232.5,122.5,2.35,10.85,196.5,272.09,227.0
2018,2,28,16,30,291.0,102.0,2.3,10.7,185.0,269.23,223.96
2018,2,28,16,45,255.0,85.5,2.25,10.55,148.0,221.53,182.32
2018,2,28,17,0,219.0,69.0,2.2,10.4,111.0,176.7,142.42
2018,2,28,17,15,157.0,52.5,2.25,10.3,78.0,125.55,97.12
2018,2,28,17,30,95.0,36.0,2.3,10.2,45.0,80.61,55.08
2018,2,28,17,45,49.0,21.0,2.35,10.15,25.5,38.42,0.0
2018,2,28,18,0,3.0,6.0,2.4,10.1,6.0,6.53,0.0
2018,2,28,18,15,1.5,3.0,2.4,10.1,3.0,0.0,0.0
2018,2,28,18,30,0.0,0.0,2.4,10.1,0.0,0.0,0.0
2018,2,28,18,45,0.0,0.0,2.45,10.05,0.0,0.0,0.0
2018,2,28,19,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2018,2,28,19,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2018,2,28,19,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2018,2,28,19,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2018,2,28,20,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2018,2,28,20,15,0.0,0.0,2.85,10.05,0.0,0.0,0.0
2018,2,28,20,30,0.0,0.0,3.0,10.1,0.0,0.0,0.0
2018,2,28,20,45,0.0,0.0,3.1,10.1,0.0,0.0,0.0
2018,2,28,21,0,0.0,0.0,3.2,10.1,0.0,0.0,0.0
2018,2,28,21,15,0.0,0.0,3.3,10.15,0.0,0.0,0.0
2018,2,28,21,30,0.0,0.0,3.4,10.2,0.0,0.0,0.0
2018,2,28,21,45,0.0,0.0,3.45,10.25,0.0,0.0,0.0
2018,2,28,22,0,0.0,0.0,3.5,10.3,0.0,0.0,0.0
2018,2,28,22,15,0.0,0.0,3.65,10.35,0.0,0.0,0.0
2018,2,28,22,30,0.0,0.0,3.8,10.4,0.0,0.0,0.0
2018,2,28,22,45,0.0,0.0,3.9,10.45,0.0,0.0,0.0
2018,2,28,23,0,0.0,0.0,4.0,10.5,0.0,0.0,0.0
2018,2,28,23,15,0.0,0.0,4.05,10.55,0.0,0.0,0.0
2018,2,28,23,30,0.0,0.0,4.1,10.6,0.0,0.0,0.0
2018,2,28,23,45,0.0,0.0,4.15,10.65,0.0,0.0,0.0
2018,3,1,0,0,0.0,0.0,4.2,10.7,0.0,0.0,0.0
2018,3,1,0,15,0.0,0.0,4.25,10.65,0.0,0.0,0.0
2018,3,1,0,30,0.0,0.0,4.3,10.6,0.0,0.0,0.0
2018,3,1,0,45,0.0,0.0,4.35,10.6,0.0,0.0,0.0
2018,3,1,1,0,0.0,0.0,4.4,10.6,0.0,0.0,0.0
2018,3,1,1,15,0.0,0.0,4.5,10.65,0.0,0.0,0.0
2018,3,1,1,30,0.0,0.0,4.6,10.7,0.0,0.0,0.0
2018,3,1,1,45,0.0,0.0,4.7,10.75,0.0,0.0,0.0
2018,3,1,2,0,0.0,0.0,4.8,10.8,0.0,0.0,0.0
2018,3,1,2,15,0.0,0.0,4.85,10.85,0.0,0.0,0.0
2018,3,1,2,30,0.0,0.0,4.9,10.9,0.0,0.0,0.0
2018,3,1,2,45,0.0,0.0,4.9,10.9,0.0,0.0,0.0
2018,3,1,3,0,0.0,0.0,4.9,10.9,0.0,0.0,0.0
2018,3,1,3,15,0.0,0.0,4.95,11.0,0.0,0.0,0.0
2018,3,1,3,30,0.0,0.0,5.0,11.1,0.0,0.0,0.0
2018,3,1,3,45,0.0,0.0,5.05,11.15,0.0,0.0,0.0
2018,3,1,4,0,0.0,0.0,5.1,11.2,0.0,0.0,0.0
2018,3,1,4,15,0.0,0.0,5.1,11.25,0.0,0.0,0.0
2018,3,1,4,30,0.0,0.0,5.1,11.3,0.0,0.0,0.0
2018,3,1,4,45,0.0,0.0,5.1,11.3,0.0,0.0,0.0
2018,3,1,5,0,0.0,0.0,5.1,11.3,0.0,0.0,0.0
2018,3,1,5,15,0.0,0.0,5.05,11.35,0.0,0.0,0.0
2018,3,1,5,30,0.0,0.0,5.0,11.4,0.0,0.0,0.0
2018,3,1,5,45,0.0,0.0,4.95,11.4,0.0,0.0,0.0
2018,3,1,6,0,0.0,0.0,4.9,11.4,0.0,0.0,0.0
2018,3,1,6,15,0.0,0.0,4.75,11.45,0.0,0.0,0.0
2018,3,1,6,30,0.0,0.0,4.6,11.5,0.0,0.0,0.0
2018,3,1,6,45,0.0,4.5,4.45,11.55,4.5,4.42,0.0
2018,3,1,7,0,0.0,9.0,4.3,11.6,9.0,8.68,0.0
2018,3,1,7,15,2.5,21.0,4.2,11.65,21.5,20.27,11.29
2018,3,1,7,30,5.0,33.0,4.1,11.7,34.0,32.0,21.21
2018,3,1,7,45,5.5,49.5,4.0,11.75,50.5,48.0,35.14
2018,3,1,8,0,6.0,66.0,3.9,11.8,67.0,64.03,49.09
2018,3,1,8,15,4.0,56.0,3.95,11.85,57.0,54.89,41.5
2018,3,1,8,30,2.0,46.0,4.0,11.9,47.0,44.93,33.04
2018,3,1,8,45,1.0,38.0,4.05,11.95,38.5,37.0,26.21
2018,3,1,9,0,0.0,30.0,4.1,12.0,30.0,28.96,19.27
2018,3,1,9,15,0.0,38.5,4.15,12.05,38.5,37.19,26.24
2018,3,1,9,30,0.0,47.0,4.2,12.1,47.0,45.41,33.16
2018,3,1,9,45,3.0,94.0,4.2,12.15,95.5,92.44,72.8
2018,3,1,10,0,6.0,141.0,4.2,12.2,144.0,139.83,112.15
2018,3,1,10,15,63.5,194.5,4.25,12.2,233.0,228.06,185.49
2018,3,1,10,30,121.0,248.0,4.3,12.2,322.0,323.6,263.43
2018,3,1,10,45,124.0,271.0,4.35,12.25,349.5,354.56,287.75
2018,3,1,11,0,127.0,294.0,4.4,12.3,377.0,385.66,312.14
2018,3,1,11,15,150.0,304.5,4.45,12.25,405.0,418.52,338.53
2018,3,1,11,30,173.0,315.0,4.5,12.2,433.0,452.27,365.51
2018,3,1,11,45,188.0,313.0,4.55,12.2,443.0,467.43,377.79
2018,3,1,12,0,203.0,311.0,4.6,12.2,453.0,482.48,390.08
2018,3,1,12,15,189.5,309.0,4.65,12.15,442.0,474.25,383.51
2018,3,1,12,30,176.0,307.0,4.7,12.1,431.0,464.89,376.14
2018,3,1,12,45,179.5,309.5,4.7,12.1,435.0,473.47,383.1
2018,3,1,13,0,183.0,312.0,4.7,12.1,439.0,481.46,389.57
2018,3,1,13,15,196.5,308.5,4.75,12.15,442.5,490.59,397.42
2018,3,1,13,30,210.0,305.0,4.8,12.2,446.0,498.93,404.69
2018,3,1,13,45,184.0,283.0,4.85,12.2,403.5,453.45,369.03
2018,3,1,14,0,158.0,261.0,4.9,12.2,361.0,407.55,332.83
2018,3,1,14,15,156.0,248.5,4.9,12.2,343.5,391.2,320.43
2018,3,1,14,30,154.0,236.0,4.9,12.2,326.0,374.29,307.43
2018,3,1,14,45,329.5,203.0,4.95,12.25,380.5,476.37,394.48
2018,3,1,15,0,505.0,170.0,5.0,12.3,435.0,569.26,471.98
2018,3,1,15,15,534.5,150.5,5.0,12.3,411.5,554.27,460.95
2018,3,1,15,30,564.0,131.0,5.0,12.3,388.0,538.79,449.52
2018,3,1,15,45,598.5,111.0,4.95,12.2,358.5,519.13,434.39
2018,3,1,16,0,633.0,91.0,4.9,12.1,329.0,494.74,414.69
2018,3,1,16,15,640.0,79.0,4.85,11.9,291.5,459.33,384.77
2018,3,1,16,30,647.0,67.0,4.8,11.7,254.0,421.57,351.56
2018,3,1,16,45,500.0,66.5,4.75,11.5,194.5,322.92,266.79
2018,3,1,17,0,353.0,66.0,4.7,11.3,135.0,235.74,190.93
2018,3,1,17,15,264.0,51.5,4.75,11.15,94.5,169.68,132.31
2018,3,1,17,30,175.0,37.0,4.8,11.0,54.0,112.7,79.23
2018,3,1,17,45,94.5,22.0,4.85,10.85,30.5,54.48,0.0
2018,3,1,18,0,14.0,7.0,4.9,10.7,7.0,9.88,0.0
2018,3,1,18,15,7.0,3.5,5.0,10.7,3.5,0.0,0.0
2018,3,1,18,30,0.0,0.0,5.1,10.7,0.0,0.0,0.0
2018,3,1,18,45,0.0,0.0,5.25,10.75,0.0,0.0,0.0
2018,3,1,19,0,0.0,0.0,5.4,10.8,0.0,0.0,0.0
2018,3,1,19,15,0.0,0.0,5.4,10.75,0.0,0.0,0.0
2018,3,1,19,30,0.0,0.0,5.4,10.7,0.0,0.0,0.0
2018,3,1,19,45,0.0,0.0,5.45,10.7,0.0,0.0,0.0
2018,3,1,20,0,0.0,0.0,5.5,10.7,0.0,0.0,0.0
2018,3,1,20,15,0.0,0.0,5.45,10.6,0.0,0.0,0.0
2018,3,1,20,30,0.0,0.0,5.4,10.5,0.0,0.0,0.0
2018,3,1,20,45,0.0,0.0,5.35,10.4,0.0,0.0,0.0
2018,3,1,21,0,0.0,0.0,5.3,10.3,0.0,0.0,0.0
2018,3,1,21,15,0.0,0.0,5.2,10.15,0.0,0.0,0.0
2018,3,1,21,30,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2018,3,1,21,45,0.0,0.0,5.0,9.8,0.0,0.0,0.0
2018,3,1,22,0,0.0,0.0,4.9,9.6,0.0,0.0,0.0
2018,3,1,22,15,0.0,0.0,4.7,9.4,0.0,0.0,0.0
2018,3,1,22,30,0.0,0.0,4.5,9.2,0.0,0.0,0.0
2018,3,1,22,45,0.0,0.0,4.25,9.0,0.0,0.0,0.0
2018,3,1,23,0,0.0,0.0,4.0,8.8,0.0,0.0,0.0
2018,3,1,23,15,0.0,0.0,3.8,8.55,0.0,0.0,0.0
2018,3,1,23,30,0.0,0.0,3.6,8.3,0.0,0.0,0.0
2018,3,1,23,45,0.0,0.0,3.4,8.05,0.0,0.0,0.0
2018,3,2,0,0,0.0,0.0,3.2,7.8,0.0,0.0,0.0
2018,3,2,0,15,0.0,0.0,3.1,7.6,0.0,0.0,0.0
2018,3,2,0,30,0.0,0.0,3.0,7.4,0.0,0.0,0.0
2018,3,2,0,45,0.0,0.0,2.85,7.15,0.0,0.0,0.0
2018,3,2,1,0,0.0,0.0,2.7,6.9,0.0,0.0,0.0
2018,3,2,1,15,0.0,0.0,2.6,6.75,0.0,0.0,0.0
2018,3,2,1,30,0.0,0.0,2.5,6.6,0.0,0.0,0.0
2018,3,2,1,45,0.0,0.0,2.4,6.45,0.0,0.0,0.0
2018,3,2,2,0,0.0,0.0,2.3,6.3,0.0,0.0,0.0
2018,3,2,2,15,0.0,0.0,2.2,6.15,0.0,0.0,0.0
2018,3,2,2,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2018,3,2,2,45,0.0,0.0,2.0,5.9,0.0,0.0,0.0
2018,3,2,3,0,0.0,0.0,1.9,5.8,0.0,0.0,0.0
2018,3,2,3,15,0.0,0.0,1.9,5.75,0.0,0.0,0.0
2018,3,2,3,30,0.0,0.0,1.9,5.7,0.0,0.0,0.0
2018,3,2,3,45,0.0,0.0,1.85,5.7,0.0,0.0,0.0
2018,3,2,4,0,0.0,0.0,1.8,5.7,0.0,0.0,0.0
2018,3,2,4,15,0.0,0.0,1.8,5.7,0.0,0.0,0.0
2018,3,2,4,30,0.0,0.0,1.8,5.7,0.0,0.0,0.0
2018,3,2,4,45,0.0,0.0,1.8,5.7,0.0,0.0,0.0
2018,3,2,5,0,0.0,0.0,1.8,5.7,0.0,0.0,0.0
2018,3,2,5,15,0.0,0.0,1.85,5.7,0.0,0.0,0.0
2018,3,2,5,30,0.0,0.0,1.9,5.7,0.0,0.0,0.0
2018,3,2,5,45,0.0,0.0,1.9,5.7,0.0,0.0,0.0
2018,3,2,6,0,0.0,0.0,1.9,5.7,0.0,0.0,0.0
2018,3,2,6,15,0.0,0.0,1.9,6.2,0.0,0.0,0.0
2018,3,2,6,30,0.0,0.0,1.9,6.7,0.0,0.0,0.0
2018,3,2,6,45,0.0,3.5,1.9,7.2,3.5,3.44,0.0
2018,3,2,7,0,0.0,7.0,1.9,7.7,7.0,6.75,0.0
2018,3,2,7,15,4.0,15.5,2.0,8.05,16.0,14.95,7.18
2018,3,2,7,30,8.0,24.0,2.1,8.4,25.0,23.58,14.37
2018,3,2,7,45,76.0,43.5,2.25,8.8,62.0,47.11,32.0
2018,3,2,8,0,144.0,63.0,2.4,9.2,99.0,78.24,55.68
2018,3,2,8,15,138.5,60.5,2.55,9.45,101.0,84.19,61.7
2018,3,2,8,30,133.0,58.0,2.7,9.7,103.0,88.98,67.04
2018,3,2,8,45,66.5,55.5,2.85,9.95,78.0,74.3,57.06
2018,3,2,9,0,0.0,53.0,3.0,10.2,53.0,51.21,38.58
2018,3,2,9,15,54.0,108.5,3.2,10.35,135.5,127.28,102.85
2018,3,2,9,30,108.0,164.0,3.4,10.5,218.0,209.7,171.59
2018,3,2,9,45,125.0,203.5,3.6,10.7,270.5,262.83,215.19
2018,3,2,10,0,142.0,243.0,3.8,10.9,323.0,317.76,259.69
2018,3,2,10,15,147.5,264.0,3.9,10.95,351.0,349.3,284.91
2018,3,2,10,30,153.0,285.0,4.0,11.0,379.0,381.14,310.19
2018,3,2,10,45,132.0,287.5,4.15,11.1,371.0,376.91,306.34
2018,3,2,11,0,111.0,290.0,4.3,11.2,363.0,370.8,300.97
2018,3,2,11,15,65.5,262.0,4.35,11.2,305.5,309.15,250.67
2018,3,2,11,30,20.0,234.0,4.4,11.2,248.0,244.48,197.26
2018,3,2,11,45,26.5,255.5,4.45,11.15,274.0,277.08,223.84
2018,3,2,12,0,33.0,277.0,4.5,11.1,300.0,305.92,247.09
2018,3,2,12,15,23.5,247.5,4.55,11.1,264.0,263.07,212.37
2018,3,2,12,30,14.0,218.0,4.6,11.1,228.0,225.98,182.17
2018,3,2,12,45,7.0,161.0,4.7,11.05,166.0,163.17,130.79
2018,3,2,13,0,0.0,104.0,4.8,11.0,104.0,100.85,79.1
2018,3,2,13,15,4.5,97.0,4.75,10.9,100.0,97.72,76.82
2018,3,2,13,30,9.0,90.0,4.7,10.8,96.0,94.6,74.53
2018,3,2,13,45,21.0,146.0,4.7,10.75,159.5,164.41,133.19
2018,3,2,14,0,33.0,202.0,4.7,10.7,223.0,233.55,190.55
2018,3,2,14,15,43.0,217.5,4.6,10.6,243.5,258.69,211.6
2018,3,2,14,30,53.0,233.0,4.5,10.5,264.0,284.0,232.82
2018,3,2,14,45,30.5,193.5,4.4,10.4,211.0,223.34,182.87
2018,3,2,15,0,8.0,154.0,4.3,10.3,158.0,158.38,128.75
2018,3,2,15,15,10.0,143.5,4.3,10.3,148.5,149.21,121.55
2018,3,2,15,30,12.0,133.0,4.3,10.3,139.0,139.91,114.11
2018,3,2,15,45,10.0,121.0,4.05,10.0,125.5,126.35,102.95
2018,3,2,16,0,8.0,109.0,3.8,9.7,112.0,112.94,91.81
2018,3,2,16,15,4.0,72.5,3.7,9.5,74.0,72.67,57.43
2018,3,2,16,30,0.0,36.0,3.6,9.3,36.0,34.75,24.63
2018,3,2,16,45,0.0,24.0,3.5,9.15,24.0,23.15,14.51
2018,3,2,17,0,0.0,12.0,3.4,9.0,12.0,11.57,4.36
2018,3,2,17,15,0.0,9.0,3.4,8.85,9.0,8.67,1.74
2018,3,2,17,30,0.0,6.0,3.4,8.7,6.0,5.78,0.0
2018,3,2,17,45,0.0,3.5,3.4,8.55,3.5,3.37,0.0
2018,3,2,18,0,0.0,1.0,3.4,8.4,1.0,0.98,0.0
2018,3,2,18,15,0.0,0.5,3.35,8.2,0.5,0.0,0.0
2018,3,2,18,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2018,3,2,18,45,0.0,0.0,3.25,7.85,0.0,0.0,0.0
2018,3,2,19,0,0.0,0.0,3.2,7.7,0.0,0.0,0.0
2018,3,2,19,15,0.0,0.0,3.1,7.6,0.0,0.0,0.0
2018,3,2,19,30,0.0,0.0,3.0,7.5,0.0,0.0,0.0
2018,3,2,19,45,0.0,0.0,2.9,7.35,0.0,0.0,0.0
2018,3,2,20,0,0.0,0.0,2.8,7.2,0.0,0.0,0.0
2018,3,2,20,15,0.0,0.0,2.65,7.2,0.0,0.0,0.0
2018,3,2,20,30,0.0,0.0,2.5,7.2,0.0,0.0,0.0
2018,3,2,20,45,0.0,0.0,2.4,7.15,0.0,0.0,0.0
2018,3,2,21,0,0.0,0.0,2.3,7.1,0.0,0.0,0.0
2018,3,2,21,15,0.0,0.0,2.25,7.1,0.0,0.0,0.0
2018,3,2,21,30,0.0,0.0,2.2,7.1,0.0,0.0,0.0
2018,3,2,21,45,0.0,0.0,2.15,7.1,0.0,0.0,0.0
2018,3,2,22,0,0.0,0.0,2.1,7.1,0.0,0.0,0.0
2018,3,2,22,15,0.0,0.0,2.1,7.05,0.0,0.0,0.0
2018,3,2,22,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2018,3,2,22,45,0.0,0.0,2.15,6.95,0.0,0.0,0.0
2018,3,2,23,0,0.0,0.0,2.2,6.9,0.0,0.0,0.0
2018,3,2,23,15,0.0,0.0,2.2,6.85,0.0,0.0,0.0
2018,3,2,23,30,0.0,0.0,2.2,6.8,0.0,0.0,0.0
2018,3,2,23,45,0.0,0.0,2.25,6.75,0.0,0.0,0.0
2018,3,3,0,0,0.0,0.0,2.3,6.7,0.0,0.0,0.0
2018,3,3,0,15,0.0,0.0,2.3,6.7,0.0,0.0,0.0
2018,3,3,0,30,0.0,0.0,2.3,6.7,0.0,0.0,0.0
2018,3,3,0,45,0.0,0.0,2.3,6.7,0.0,0.0,0.0
2018,3,3,1,0,0.0,0.0,2.3,6.7,0.0,0.0,0.0
2018,3,3,1,15,0.0,0.0,2.25,6.65,0.0,0.0,0.0
2018,3,3,1,30,0.0,0.0,2.2,6.6,0.0,0.0,0.0
2018,3,3,1,45,0.0,0.0,2.2,6.6,0.0,0.0,0.0
2018,3,3,2,0,0.0,0.0,2.2,6.6,0.0,0.0,0.0
2018,3,3,2,15,0.0,0.0,2.2,6.6,0.0,0.0,0.0
2018,3,3,2,30,0.0,0.0,2.2,6.6,0.0,0.0,0.0
2018,3,3,2,45,0.0,0.0,2.2,6.6,0.0,0.0,0.0
2018,3,3,3,0,0.0,0.0,2.2,6.6,0.0,0.0,0.0
2018,3,3,3,15,0.0,0.0,2.15,6.65,0.0,0.0,0.0
2018,3,3,3,30,0.0,0.0,2.1,6.7,0.0,0.0,0.0
2018,3,3,3,45,0.0,0.0,2.05,6.75,0.0,0.0,0.0
2018,3,3,4,0,0.0,0.0,2.0,6.8,0.0,0.0,0.0
2018,3,3,4,15,0.0,0.0,2.0,6.8,0.0,0.0,0.0
2018,3,3,4,30,0.0,0.0,2.0,6.8,0.0,0.0,0.0
2018,3,3,4,45,0.0,0.0,1.95,6.8,0.0,0.0,0.0
2018,3,3,5,0,0.0,0.0,1.9,6.8,0.0,0.0,0.0
2018,3,3,5,15,0.0,0.0,1.85,6.75,0.0,0.0,0.0
2018,3,3,5,30,0.0,0.0,1.8,6.7,0.0,0.0,0.0
2018,3,3,5,45,0.0,0.0,1.8,6.7,0.0,0.0,0.0
2018,3,3,6,0,0.0,0.0,1.8,6.7,0.0,0.0,0.0
2018,3,3,6,15,0.0,0.0,1.75,6.95,0.0,0.0,0.0
2018,3,3,6,30,0.0,0.0,1.7,7.2,0.0,0.0,0.0
2018,3,3,6,45,51.5,13.5,1.7,7.5,17.0,13.27,0.0
2018,3,3,7,0,103.0,27.0,1.7,7.8,34.0,22.42,3.8
2018,3,3,7,15,165.0,43.5,1.75,8.0,65.5,35.51,25.05
2018,3,3,7,30,227.0,60.0,1.8,8.2,97.0,56.09,37.22
2018,3,3,7,45,304.5,74.0,1.9,8.35,141.5,91.07,60.29
2018,3,3,8,0,382.0,88.0,2.0,8.5,186.0,134.76,93.53
2018,3,3,8,15,374.0,97.5,2.05,8.55,210.0,165.44,121.77
2018,3,3,8,30,366.0,107.0,2.1,8.6,234.0,194.83,149.65
2018,3,3,8,45,351.5,126.5,2.15,8.65,262.5,230.27,182.48
2018,3,3,9,0,337.0,146.0,2.2,8.7,291.0,263.46,212.6
2018,3,3,9,15,438.0,149.0,2.25,8.8,357.5,327.85,266.47
2018,3,3,9,30,539.0,152.0,2.3,8.9,424.0,400.89,327.03
2018,3,3,9,45,504.0,147.5,2.35,9.0,417.0,405.5,332.64
2018,3,3,10,0,469.0,143.0,2.4,9.1,410.0,405.55,334.23
2018,3,3,10,15,303.5,93.5,2.45,9.15,270.0,277.76,231.53
2018,3,3,10,30,138.0,44.0,2.5,9.2,130.0,134.0,111.22
2018,3,3,10,45,80.0,87.5,2.55,9.25,138.0,143.26,117.69
2018,3,3,11,0,22.0,131.0,2.6,9.3,146.0,144.45,116.75
2018,3,3,11,15,37.0,178.5,2.6,9.3,204.0,203.91,166.03
2018,3,3,11,30,52.0,226.0,2.6,9.3,262.0,264.86,215.62
2018,3,3,11,45,117.0,278.0,2.65,9.25,360.5,376.77,306.5
2018,3,3,12,0,182.0,330.0,2.7,9.2,459.0,486.94,393.47
2018,3,3,12,15,149.0,329.0,2.75,9.2,435.0,463.57,373.98
2018,3,3,12,30,116.0,328.0,2.8,9.2,411.0,438.73,353.93
2018,3,3,12,45,228.0,310.5,2.85,9.2,471.5,516.01,417.96
2018,3,3,13,0,340.0,293.0,2.9,9.2,532.0,601.65,486.61
2018,3,3,13,15,361.0,281.0,2.95,9.15,530.0,608.07,492.29
2018,3,3,13,30,382.0,269.0,3.0,9.1,528.0,612.85,497.3
2018,3,3,13,45,330.0,266.0,3.05,9.05,485.0,565.26,460.34
2018,3,3,14,0,278.0,263.0,3.1,9.0,442.0,517.35,422.94
2018,3,3,14,15,288.0,254.5,3.1,8.95,432.5,513.3,420.99
2018,3,3,14,30,298.0,246.0,3.1,8.9,423.0,507.8,417.66
2018,3,3,14,45,260.5,235.0,3.15,8.85,383.0,461.81,381.41
2018,3,3,15,0,223.0,224.0,3.2,8.8,343.0,408.05,338.76
2018,3,3,15,15,353.0,181.0,3.2,8.8,352.5,454.48,380.07
2018,3,3,15,30,483.0,138.0,3.2,8.8,362.0,492.07,412.95
2018,3,3,15,45,417.0,136.0,3.0,8.6,315.5,431.3,362.7
2018,3,3,16,0,351.0,134.0,2.8,8.4,269.0,374.09,315.05
2018,3,3,16,15,340.5,117.5,2.7,8.25,234.0,335.77,283.09
2018,3,3,16,30,330.0,101.0,2.6,8.1,199.0,297.36,250.06
2018,3,3,16,45,300.5,85.5,2.45,7.9,162.0,251.27,209.51
2018,3,3,17,0,271.0,70.0,2.3,7.7,125.0,207.31,169.82
2018,3,3,17,15,230.0,53.5,2.3,7.5,91.0,160.31,126.96
2018,3,3,17,30,189.0,37.0,2.3,7.3,57.0,117.3,85.49
2018,3,3,17,45,127.0,23.5,2.3,7.1,34.0,69.41,3.22
2018,3,3,18,0,65.0,10.0,2.3,6.9,11.0,24.01,0.0
2018,3,3,18,15,32.5,5.0,2.25,6.8,5.5,0.0,0.0
2018,3,3,18,30,0.0,0.0,2.2,6.7,0.0,0.0,0.0
2018,3,3,18,45,0.0,0.0,2.2,6.6,0.0,0.0,0.0
2018,3,3,19,0,0.0,0.0,2.2,6.5,0.0,0.0,0.0
2018,3,3,19,15,0.0,0.0,2.2,6.4,0.0,0.0,0.0
2018,3,3,19,30,0.0,0.0,2.2,6.3,0.0,0.0,0.0
2018,3,3,19,45,0.0,0.0,2.15,6.2,0.0,0.0,0.0
2018,3,3,20,0,0.0,0.0,2.1,6.1,0.0,0.0,0.0
2018,3,3,20,15,0.0,0.0,2.1,5.95,0.0,0.0,0.0
2018,3,3,20,30,0.0,0.0,2.1,5.8,0.0,0.0,0.0
2018,3,3,20,45,0.0,0.0,2.1,5.65,0.0,0.0,0.0
2018,3,3,21,0,0.0,0.0,2.1,5.5,0.0,0.0,0.0
2018,3,3,21,15,0.0,0.0,2.1,5.4,0.0,0.0,0.0
2018,3,3,21,30,0.0,0.0,2.1,5.3,0.0,0.0,0.0
2018,3,3,21,45,0.0,0.0,2.05,5.2,0.0,0.0,0.0
2018,3,3,22,0,0.0,0.0,2.0,5.1,0.0,0.0,0.0
2018,3,3,22,15,0.0,0.0,2.0,5.1,0.0,0.0,0.0
2018,3,3,22,30,0.0,0.0,2.0,5.1,0.0,0.0,0.0
2018,3,3,22,45,0.0,0.0,1.95,5.05,0.0,0.0,0.0
2018,3,3,23,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2018,3,3,23,15,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2018,3,3,23,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2018,3,3,23,45,0.0,0.0,1.9,4.95,0.0,0.0,0.0
2018,3,4,0,0,0.0,0.0,1.9,4.9,0.0,0.0,0.0
2018,3,4,0,15,0.0,0.0,1.9,4.9,0.0,0.0,0.0
2018,3,4,0,30,0.0,0.0,1.9,4.9,0.0,0.0,0.0
2018,3,4,0,45,0.0,0.0,1.95,4.9,0.0,0.0,0.0
2018,3,4,1,0,0.0,0.0,2.0,4.9,0.0,0.0,0.0
2018,3,4,1,15,0.0,0.0,1.95,4.9,0.0,0.0,0.0
2018,3,4,1,30,0.0,0.0,1.9,4.9,0.0,0.0,0.0
2018,3,4,1,45,0.0,0.0,1.85,4.9,0.0,0.0,0.0
2018,3,4,2,0,0.0,0.0,1.8,4.9,0.0,0.0,0.0
2018,3,4,2,15,0.0,0.0,1.75,4.95,0.0,0.0,0.0
