Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,3,4,2,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2018,3,4,2,45,0.0,0.0,1.65,5.05,0.0,0.0,0.0
2018,3,4,3,0,0.0,0.0,1.6,5.1,0.0,0.0,0.0
2018,3,4,3,15,0.0,0.0,1.55,5.15,0.0,0.0,0.0
2018,3,4,3,30,0.0,0.0,1.5,5.2,0.0,0.0,0.0
2018,3,4,3,45,0.0,0.0,1.4,5.25,0.0,0.0,0.0
2018,3,4,4,0,0.0,0.0,1.3,5.3,0.0,0.0,0.0
2018,3,4,4,15,0.0,0.0,1.2,5.4,0.0,0.0,0.0
2018,3,4,4,30,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2018,3,4,4,45,0.0,0.0,1.0,5.55,0.0,0.0,0.0
2018,3,4,5,0,0.0,0.0,0.9,5.6,0.0,0.0,0.0
2018,3,4,5,15,0.0,0.0,0.8,5.65,0.0,0.0,0.0
2018,3,4,5,30,0.0,0.0,0.7,5.7,0.0,0.0,0.0
2018,3,4,5,45,0.0,0.0,0.6,5.7,0.0,0.0,0.0
2018,3,4,6,0,0.0,0.0,0.5,5.7,0.0,0.0,0.0
2018,3,4,6,15,23.0,3.5,0.45,5.9,2.5,0.0,0.0
2018,3,4,6,30,46.0,7.0,0.4,6.1,5.0,0.0,0.0
2018,3,4,6,45,176.5,17.5,0.4,6.3,27.0,17.2,0.0
2018,3,4,7,0,307.0,28.0,0.4,6.5,49.0,23.41,7.37
2018,3,4,7,15,432.0,35.0,0.4,6.95,92.0,26.81,17.88
2018,3,4,7,30,557.0,42.0,0.4,7.4,135.0,53.66,26.9
2018,3,4,7,45,570.0,48.5,0.4,7.85,171.5,94.64,52.13
2018,3,4,8,0,583.0,55.0,0.4,8.3,208.0,136.78,86.12
2018,3,4,8,15,499.5,74.5,0.4,8.8,224.0,172.13,121.73
2018,3,4,8,30,416.0,94.0,0.4,9.3,240.0,197.34,148.69
2018,3,4,8,45,335.0,115.5,0.45,9.85,243.5,216.08,168.83
2018,3,4,9,0,254.0,137.0,0.5,10.4,247.0,225.65,179.74
2018,3,4,9,15,316.0,152.0,0.5,10.75,303.5,280.36,224.39
2018,3,4,9,30,378.0,167.0,0.5,11.1,360.0,342.18,273.68
2018,3,4,9,45,555.0,146.0,0.5,11.45,452.5,433.75,345.44
2018,3,4,10,0,732.0,125.0,0.5,11.8,545.0,538.03,424.88
2018,3,4,10,15,744.0,132.0,0.45,11.95,579.0,584.29,458.24
2018,3,4,10,30,756.0,139.0,0.4,12.1,613.0,629.53,490.47
2018,3,4,10,45,858.0,109.0,0.35,12.25,667.5,695.68,538.18
2018,3,4,11,0,960.0,79.0,0.3,12.4,722.0,763.75,583.31
2018,3,4,11,15,964.5,80.0,0.25,12.6,740.0,796.87,602.8
2018,3,4,11,30,969.0,81.0,0.2,12.8,758.0,827.0,620.64
2018,3,4,11,45,971.5,81.5,0.15,13.0,768.0,851.9,634.96
2018,3,4,12,0,974.0,82.0,0.1,13.2,778.0,873.45,647.18
2018,3,4,12,15,972.0,83.0,0.15,13.25,779.0,888.39,657.04
2018,3,4,12,30,970.0,84.0,0.2,13.3,780.0,899.69,664.87
2018,3,4,12,45,963.0,86.0,0.2,13.4,772.0,904.22,667.52
2018,3,4,13,0,956.0,88.0,0.2,13.5,764.0,905.04,668.03
2018,3,4,13,15,951.5,88.0,0.2,13.5,749.5,902.11,666.56
2018,3,4,13,30,947.0,88.0,0.2,13.5,735.0,895.58,662.96
2018,3,4,13,45,940.5,87.0,0.25,13.55,712.5,882.71,656.24
2018,3,4,14,0,934.0,86.0,0.3,13.6,690.0,866.42,647.48
2018,3,4,14,15,924.5,84.0,0.35,13.5,659.5,843.27,634.62
2018,3,4,14,30,915.0,82.0,0.4,13.4,629.0,817.04,619.72
2018,3,4,14,45,901.0,80.5,0.45,13.35,592.5,785.05,600.66
2018,3,4,15,0,887.0,79.0,0.5,13.3,556.0,750.59,579.68
2018,3,4,15,15,867.5,77.0,0.5,13.3,513.5,713.81,555.83
2018,3,4,15,30,848.0,75.0,0.5,13.3,471.0,670.84,527.21
2018,3,4,15,45,821.5,72.0,0.65,12.95,424.0,620.85,494.06
2018,3,4,16,0,795.0,69.0,0.8,12.6,377.0,570.31,458.4
2018,3,4,16,15,755.5,65.0,0.9,12.05,326.5,511.11,414.03
2018,3,4,16,30,716.0,61.0,1.0,11.5,276.0,453.17,368.43
2018,3,4,16,45,654.5,56.0,1.1,11.0,225.0,387.94,314.64
2018,3,4,17,0,593.0,51.0,1.2,10.5,174.0,324.77,260.21
2018,3,4,17,15,493.5,44.0,1.35,10.1,127.0,249.81,194.75
2018,3,4,17,30,394.0,37.0,1.5,9.7,80.0,183.8,133.68
2018,3,4,17,45,240.5,24.5,1.65,9.3,46.5,101.33,20.6
2018,3,4,18,0,87.0,12.0,1.8,8.9,13.0,30.94,0.0
2018,3,4,18,15,43.5,6.0,1.8,8.7,6.5,0.0,0.0
2018,3,4,18,30,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2018,3,4,18,45,0.0,0.0,1.85,8.3,0.0,0.0,0.0
2018,3,4,19,0,0.0,0.0,1.9,8.1,0.0,0.0,0.0
2018,3,4,19,15,0.0,0.0,1.9,7.95,0.0,0.0,0.0
2018,3,4,19,30,0.0,0.0,1.9,7.8,0.0,0.0,0.0
2018,3,4,19,45,0.0,0.0,1.9,7.65,0.0,0.0,0.0
2018,3,4,20,0,0.0,0.0,1.9,7.5,0.0,0.0,0.0
2018,3,4,20,15,0.0,0.0,1.9,7.35,0.0,0.0,0.0
2018,3,4,20,30,0.0,0.0,1.9,7.2,0.0,0.0,0.0
2018,3,4,20,45,0.0,0.0,1.9,7.05,0.0,0.0,0.0
2018,3,4,21,0,0.0,0.0,1.9,6.9,0.0,0.0,0.0
2018,3,4,21,15,0.0,0.0,1.9,6.8,0.0,0.0,0.0
2018,3,4,21,30,0.0,0.0,1.9,6.7,0.0,0.0,0.0
2018,3,4,21,45,0.0,0.0,1.85,6.6,0.0,0.0,0.0
2018,3,4,22,0,0.0,0.0,1.8,6.5,0.0,0.0,0.0
2018,3,4,22,15,0.0,0.0,1.8,6.45,0.0,0.0,0.0
2018,3,4,22,30,0.0,0.0,1.8,6.4,0.0,0.0,0.0
2018,3,4,22,45,0.0,0.0,1.75,6.4,0.0,0.0,0.0
2018,3,4,23,0,0.0,0.0,1.7,6.4,0.0,0.0,0.0
2018,3,4,23,15,0.0,0.0,1.7,6.25,0.0,0.0,0.0
2018,3,4,23,30,0.0,0.0,1.7,6.1,0.0,0.0,0.0
2018,3,4,23,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2018,3,5,0,0,0.0,0.0,1.7,5.9,0.0,0.0,0.0
2018,3,5,0,15,0.0,0.0,1.7,5.8,0.0,0.0,0.0
2018,3,5,0,30,0.0,0.0,1.7,5.7,0.0,0.0,0.0
2018,3,5,0,45,0.0,0.0,1.7,5.6,0.0,0.0,0.0
2018,3,5,1,0,0.0,0.0,1.7,5.5,0.0,0.0,0.0
2018,3,5,1,15,0.0,0.0,1.7,5.35,0.0,0.0,0.0
2018,3,5,1,30,0.0,0.0,1.7,5.2,0.0,0.0,0.0
2018,3,5,1,45,0.0,0.0,1.7,5.1,0.0,0.0,0.0
2018,3,5,2,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2018,3,5,2,15,0.0,0.0,1.75,4.85,0.0,0.0,0.0
2018,3,5,2,30,0.0,0.0,1.8,4.7,0.0,0.0,0.0
2018,3,5,2,45,0.0,0.0,1.8,4.55,0.0,0.0,0.0
2018,3,5,3,0,0.0,0.0,1.8,4.4,0.0,0.0,0.0
2018,3,5,3,15,0.0,0.0,1.85,4.25,0.0,0.0,0.0
2018,3,5,3,30,0.0,0.0,1.9,4.1,0.0,0.0,0.0
2018,3,5,3,45,0.0,0.0,1.95,3.9,0.0,0.0,0.0
2018,3,5,4,0,0.0,0.0,2.0,3.7,0.0,0.0,0.0
2018,3,5,4,15,0.0,0.0,2.05,3.6,0.0,0.0,0.0
2018,3,5,4,30,0.0,0.0,2.1,3.5,0.0,0.0,0.0
2018,3,5,4,45,0.0,0.0,2.2,3.45,0.0,0.0,0.0
2018,3,5,5,0,0.0,0.0,2.3,3.4,0.0,0.0,0.0
2018,3,5,5,15,0.0,0.0,2.35,3.45,0.0,0.0,0.0
2018,3,5,5,30,0.0,0.0,2.4,3.5,0.0,0.0,0.0
2018,3,5,5,45,0.0,0.0,2.45,3.55,0.0,0.0,0.0
2018,3,5,6,0,0.0,0.0,2.5,3.6,0.0,0.0,0.0
2018,3,5,6,15,23.0,3.5,2.6,4.05,3.0,0.0,0.0
2018,3,5,6,30,46.0,7.0,2.7,4.5,6.0,0.0,0.0
2018,3,5,6,45,174.5,19.0,2.8,4.95,29.5,18.68,0.0
2018,3,5,7,0,303.0,31.0,2.9,5.4,53.0,26.25,11.38
2018,3,5,7,15,426.5,39.5,3.0,5.85,97.5,30.86,21.59
2018,3,5,7,30,550.0,48.0,3.1,6.3,142.0,61.15,32.58
2018,3,5,7,45,622.5,53.5,3.2,6.7,193.0,106.67,60.3
2018,3,5,8,0,695.0,59.0,3.3,7.1,244.0,162.09,103.83
2018,3,5,8,15,740.5,62.5,3.35,7.65,295.5,215.41,150.94
2018,3,5,8,30,786.0,66.0,3.4,8.2,347.0,273.05,203.46
2018,3,5,8,45,817.5,69.0,3.4,8.7,396.5,329.65,255.65
2018,3,5,9,0,849.0,72.0,3.4,9.2,446.0,388.33,308.65
2018,3,5,9,15,870.0,74.5,3.35,9.75,490.5,443.78,357.68
2018,3,5,9,30,891.0,77.0,3.3,10.3,535.0,500.03,405.75
2018,3,5,9,45,907.0,77.5,3.3,10.8,573.5,550.91,448.29
2018,3,5,10,0,923.0,78.0,3.3,11.3,612.0,601.0,488.88
2018,3,5,10,15,934.5,79.5,3.2,11.75,645.5,648.32,525.83
2018,3,5,10,30,946.0,81.0,3.1,12.2,679.0,693.95,560.34
2018,3,5,10,45,955.0,81.0,3.0,12.65,705.0,734.4,589.09
2018,3,5,11,0,964.0,81.0,2.9,13.1,731.0,772.48,614.53
2018,3,5,11,15,969.0,82.0,2.75,13.4,749.5,806.09,636.37
2018,3,5,11,30,974.0,83.0,2.6,13.7,768.0,836.72,655.75
2018,3,5,11,45,977.5,82.5,2.45,13.95,778.0,861.44,670.79
2018,3,5,12,0,981.0,82.0,2.3,14.2,788.0,882.8,683.34
2018,3,5,12,15,982.0,82.0,2.2,14.35,790.0,899.19,693.05
2018,3,5,12,30,983.0,82.0,2.1,14.5,792.0,911.95,700.3
2018,3,5,12,45,982.5,81.0,2.0,14.65,785.5,918.68,703.48
2018,3,5,13,0,982.0,80.0,1.9,14.8,779.0,921.65,704.23
2018,3,5,13,15,978.0,79.5,1.85,14.85,764.0,918.47,701.78
2018,3,5,13,30,974.0,79.0,1.8,14.9,749.0,911.56,697.01
2018,3,5,13,45,968.0,78.0,1.8,15.0,726.0,898.77,688.85
2018,3,5,14,0,962.0,77.0,1.8,15.1,703.0,882.43,678.44
2018,3,5,14,15,953.0,75.5,1.75,15.05,672.5,859.67,663.52
2018,3,5,14,30,944.0,74.0,1.7,15.0,642.0,833.72,646.47
2018,3,5,14,45,931.0,72.5,1.7,15.0,605.0,801.69,625.55
2018,3,5,15,0,918.0,71.0,1.7,15.0,568.0,767.03,602.65
2018,3,5,15,15,900.0,69.5,1.7,15.0,525.5,726.44,575.22
2018,3,5,15,30,882.0,68.0,1.7,15.0,483.0,684.06,546.11
2018,3,5,15,45,856.5,65.5,1.55,14.6,435.5,634.15,509.81
2018,3,5,16,0,831.0,63.0,1.4,14.2,388.0,587.38,473.68
2018,3,5,16,15,794.0,59.5,1.3,13.55,337.0,528.59,428.02
2018,3,5,16,30,757.0,56.0,1.2,12.9,286.0,470.81,381.49
2018,3,5,16,45,700.0,52.0,1.15,12.25,234.5,404.32,326.45
2018,3,5,17,0,643.0,48.0,1.1,11.6,183.0,341.43,272.14
2018,3,5,17,15,514.5,42.5,1.15,11.2,132.0,257.23,199.75
2018,3,5,17,30,386.0,37.0,1.2,10.8,81.0,182.19,132.83
2018,3,5,17,45,232.5,24.5,1.25,10.4,47.0,100.55,30.93
2018,3,5,18,0,79.0,12.0,1.3,10.0,13.0,29.33,0.0
2018,3,5,18,15,39.5,6.0,1.35,9.9,6.5,0.0,0.0
2018,3,5,18,30,0.0,0.0,1.4,9.8,0.0,0.0,0.0
2018,3,5,18,45,0.0,0.0,1.4,9.65,0.0,0.0,0.0
2018,3,5,19,0,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2018,3,5,19,15,0.0,0.0,1.4,9.4,0.0,0.0,0.0
2018,3,5,19,30,0.0,0.0,1.4,9.3,0.0,0.0,0.0
2018,3,5,19,45,0.0,0.0,1.45,9.2,0.0,0.0,0.0
2018,3,5,20,0,0.0,0.0,1.5,9.1,0.0,0.0,0.0
2018,3,5,20,15,0.0,0.0,1.5,8.95,0.0,0.0,0.0
2018,3,5,20,30,0.0,0.0,1.5,8.8,0.0,0.0,0.0
2018,3,5,20,45,0.0,0.0,1.55,8.7,0.0,0.0,0.0
2018,3,5,21,0,0.0,0.0,1.6,8.6,0.0,0.0,0.0
2018,3,5,21,15,0.0,0.0,1.65,8.45,0.0,0.0,0.0
2018,3,5,21,30,0.0,0.0,1.7,8.3,0.0,0.0,0.0
2018,3,5,21,45,0.0,0.0,1.75,8.15,0.0,0.0,0.0
2018,3,5,22,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2018,3,5,22,15,0.0,0.0,1.85,7.85,0.0,0.0,0.0
2018,3,5,22,30,0.0,0.0,1.9,7.7,0.0,0.0,0.0
2018,3,5,22,45,0.0,0.0,1.95,7.55,0.0,0.0,0.0
2018,3,5,23,0,0.0,0.0,2.0,7.4,0.0,0.0,0.0
2018,3,5,23,15,0.0,0.0,2.05,7.3,0.0,0.0,0.0
2018,3,5,23,30,0.0,0.0,2.1,7.2,0.0,0.0,0.0
2018,3,5,23,45,0.0,0.0,2.1,7.05,0.0,0.0,0.0
2018,3,6,0,0,0.0,0.0,2.1,6.9,0.0,0.0,0.0
2018,3,6,0,15,0.0,0.0,2.15,6.85,0.0,0.0,0.0
2018,3,6,0,30,0.0,0.0,2.2,6.8,0.0,0.0,0.0
2018,3,6,0,45,0.0,0.0,2.25,6.7,0.0,0.0,0.0
2018,3,6,1,0,0.0,0.0,2.3,6.6,0.0,0.0,0.0
2018,3,6,1,15,0.0,0.0,2.25,6.6,0.0,0.0,0.0
2018,3,6,1,30,0.0,0.0,2.2,6.6,0.0,0.0,0.0
2018,3,6,1,45,0.0,0.0,2.2,6.6,0.0,0.0,0.0
2018,3,6,2,0,0.0,0.0,2.2,6.6,0.0,0.0,0.0
2018,3,6,2,15,0.0,0.0,2.15,6.6,0.0,0.0,0.0
2018,3,6,2,30,0.0,0.0,2.1,6.6,0.0,0.0,0.0
2018,3,6,2,45,0.0,0.0,2.1,6.55,0.0,0.0,0.0
2018,3,6,3,0,0.0,0.0,2.1,6.5,0.0,0.0,0.0
2018,3,6,3,15,0.0,0.0,2.1,6.5,0.0,0.0,0.0
2018,3,6,3,30,0.0,0.0,2.1,6.5,0.0,0.0,0.0
2018,3,6,3,45,0.0,0.0,2.1,6.5,0.0,0.0,0.0
2018,3,6,4,0,0.0,0.0,2.1,6.5,0.0,0.0,0.0
2018,3,6,4,15,0.0,0.0,2.15,6.35,0.0,0.0,0.0
2018,3,6,4,30,0.0,0.0,2.2,6.2,0.0,0.0,0.0
2018,3,6,4,45,0.0,0.0,2.25,6.1,0.0,0.0,0.0
2018,3,6,5,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2018,3,6,5,15,0.0,0.0,2.35,5.95,0.0,0.0,0.0
2018,3,6,5,30,0.0,0.0,2.4,5.9,0.0,0.0,0.0
2018,3,6,5,45,0.0,0.0,2.4,5.85,0.0,0.0,0.0
2018,3,6,6,0,0.0,0.0,2.4,5.8,0.0,0.0,0.0
2018,3,6,6,15,24.0,2.5,2.5,6.35,2.0,0.0,0.0
2018,3,6,6,30,48.0,5.0,2.6,6.9,4.0,0.0,0.0
2018,3,6,6,45,135.5,16.0,2.65,7.45,24.0,15.73,0.0
2018,3,6,7,0,223.0,27.0,2.7,8.0,44.0,21.55,9.62
2018,3,6,7,15,271.5,42.0,2.75,8.5,79.0,32.05,22.52
2018,3,6,7,30,320.0,57.0,2.8,9.0,114.0,60.68,37.36
2018,3,6,7,45,356.0,70.5,2.85,9.5,152.5,97.05,62.61
2018,3,6,8,0,392.0,84.0,2.9,10.0,191.0,137.41,95.2
2018,3,6,8,15,327.0,110.0,2.9,10.5,211.0,171.28,128.32
2018,3,6,8,30,262.0,136.0,2.9,11.0,231.0,198.35,155.15
2018,3,6,8,45,425.0,129.5,2.95,11.5,308.0,261.18,205.44
2018,3,6,9,0,588.0,123.0,3.0,12.0,385.0,341.74,271.41
2018,3,6,9,15,689.5,108.5,2.9,12.5,445.0,402.59,322.3
2018,3,6,9,30,791.0,94.0,2.8,13.0,505.0,472.5,379.77
2018,3,6,9,45,806.5,99.0,2.75,13.5,544.5,523.53,421.24
2018,3,6,10,0,822.0,104.0,2.7,14.0,584.0,574.06,461.06
2018,3,6,10,15,878.5,92.5,2.55,14.4,630.5,631.22,505.04
2018,3,6,10,30,935.0,81.0,2.4,14.8,677.0,690.62,549.3
2018,3,6,10,45,941.0,82.0,2.3,15.2,701.5,729.68,576.04
2018,3,6,11,0,947.0,83.0,2.2,15.6,726.0,766.22,599.74
2018,3,6,11,15,951.0,84.0,2.1,15.9,743.5,798.59,620.32
2018,3,6,11,30,955.0,85.0,2.0,16.2,761.0,827.98,638.56
2018,3,6,11,45,957.0,86.0,1.9,16.5,771.0,852.67,653.32
2018,3,6,12,0,959.0,87.0,1.8,16.8,781.0,874.04,665.67
2018,3,6,12,15,959.5,86.5,1.7,17.0,782.5,889.13,673.94
2018,3,6,12,30,960.0,86.0,1.6,17.2,784.0,900.66,679.85
2018,3,6,12,45,958.0,86.5,1.5,17.45,777.5,907.56,682.56
2018,3,6,13,0,956.0,87.0,1.4,17.7,771.0,910.8,682.93
2018,3,6,13,15,952.0,86.0,1.3,17.85,756.0,907.03,679.01
2018,3,6,13,30,948.0,85.0,1.2,18.0,741.0,899.64,672.87
2018,3,6,13,45,912.0,91.5,1.1,18.1,706.5,870.23,652.36
2018,3,6,14,0,876.0,98.0,1.0,18.2,672.0,838.1,630.33
2018,3,6,14,15,821.0,108.5,0.9,18.25,627.5,797.72,602.85
2018,3,6,14,30,766.0,119.0,0.8,18.3,583.0,750.98,570.98
2018,3,6,14,45,774.0,106.5,0.7,18.3,552.0,726.9,554.74
2018,3,6,15,0,782.0,94.0,0.6,18.3,521.0,699.47,535.86
2018,3,6,15,15,774.0,87.5,0.6,18.3,483.0,664.09,512.74
2018,3,6,15,30,766.0,81.0,0.6,18.3,445.0,626.6,487.85
2018,3,6,15,45,701.5,84.5,0.45,17.95,392.5,564.23,441.37
2018,3,6,16,0,637.0,88.0,0.3,17.6,340.0,502.49,394.72
2018,3,6,16,15,535.5,91.0,0.3,17.05,284.0,422.03,334.31
2018,3,6,16,30,434.0,94.0,0.3,16.5,228.0,346.03,275.47
2018,3,6,16,45,377.0,82.5,0.35,15.9,183.5,286.22,227.93
2018,3,6,17,0,320.0,71.0,0.4,15.3,139.0,231.07,182.28
2018,3,6,17,15,251.5,56.5,0.5,14.8,101.0,173.13,133.3
2018,3,6,17,30,183.0,42.0,0.6,14.3,63.0,122.08,88.59
2018,3,6,17,45,122.5,27.5,0.75,13.8,38.5,75.46,28.48
2018,3,6,18,0,62.0,13.0,0.9,13.3,14.0,26.66,0.0
2018,3,6,18,15,31.0,6.5,0.9,13.05,7.0,0.0,0.0
2018,3,6,18,30,0.0,0.0,0.9,12.8,0.0,0.0,0.0
2018,3,6,18,45,0.0,0.0,0.95,12.6,0.0,0.0,0.0
2018,3,6,19,0,0.0,0.0,1.0,12.4,0.0,0.0,0.0
2018,3,6,19,15,0.0,0.0,0.95,12.4,0.0,0.0,0.0
2018,3,6,19,30,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,3,6,19,45,0.0,0.0,0.9,12.45,0.0,0.0,0.0
2018,3,6,20,0,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,3,6,20,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2018,3,6,20,30,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2018,3,6,20,45,0.0,0.0,0.8,12.45,0.0,0.0,0.0
2018,3,6,21,0,0.0,0.0,0.8,12.4,0.0,0.0,0.0
2018,3,6,21,15,0.0,0.0,0.85,12.3,0.0,0.0,0.0
2018,3,6,21,30,0.0,0.0,0.9,12.2,0.0,0.0,0.0
2018,3,6,21,45,0.0,0.0,0.95,12.05,0.0,0.0,0.0
2018,3,6,22,0,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,3,6,22,15,0.0,0.0,1.05,11.75,0.0,0.0,0.0
2018,3,6,22,30,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,3,6,22,45,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,3,6,23,0,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,3,6,23,15,0.0,0.0,1.1,11.15,0.0,0.0,0.0
2018,3,6,23,30,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,3,6,23,45,0.0,0.0,1.1,11.05,0.0,0.0,0.0
2018,3,7,0,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,3,7,0,15,0.0,0.0,1.05,10.95,0.0,0.0,0.0
2018,3,7,0,30,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,3,7,0,45,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,3,7,1,0,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,3,7,1,15,0.0,0.0,0.95,10.9,0.0,0.0,0.0
2018,3,7,1,30,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,3,7,1,45,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,3,7,2,0,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,3,7,2,15,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,3,7,2,30,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,3,7,2,45,0.0,0.0,0.9,10.65,0.0,0.0,0.0
2018,3,7,3,0,0.0,0.0,0.9,10.6,0.0,0.0,0.0
2018,3,7,3,15,0.0,0.0,0.9,10.55,0.0,0.0,0.0
2018,3,7,3,30,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,3,7,3,45,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,3,7,4,0,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,3,7,4,15,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,3,7,4,30,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,3,7,4,45,0.0,0.0,1.25,10.2,0.0,0.0,0.0
2018,3,7,5,0,0.0,0.0,1.4,10.1,0.0,0.0,0.0
2018,3,7,5,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2018,3,7,5,30,0.0,0.0,1.5,9.9,0.0,0.0,0.0
2018,3,7,5,45,0.0,0.0,1.6,9.85,0.0,0.0,0.0
2018,3,7,6,0,0.0,0.0,1.7,9.8,0.0,0.0,0.0
2018,3,7,6,15,0.0,0.5,1.65,9.85,0.5,0.0,0.0
2018,3,7,6,30,0.0,1.0,1.6,9.9,1.0,0.0,0.0
2018,3,7,6,45,0.0,2.5,1.6,10.0,2.5,2.46,0.0
2018,3,7,7,0,0.0,4.0,1.6,10.1,4.0,3.85,0.0
2018,3,7,7,15,0.0,5.5,1.55,10.45,5.5,5.3,0.0
2018,3,7,7,30,0.0,7.0,1.5,10.8,7.0,6.74,0.13
2018,3,7,7,45,0.0,8.5,1.5,11.2,8.5,8.19,1.44
2018,3,7,8,0,0.0,10.0,1.5,11.6,10.0,9.64,2.71
2018,3,7,8,15,0.0,32.0,1.4,12.1,32.0,30.89,21.07
2018,3,7,8,30,0.0,54.0,1.3,12.6,54.0,52.17,39.22
2018,3,7,8,45,19.0,102.5,1.2,13.15,111.0,104.78,83.03
2018,3,7,9,0,38.0,151.0,1.1,13.7,168.0,159.35,127.53
2018,3,7,9,15,94.0,190.5,1.2,14.35,238.5,223.8,179.0
2018,3,7,9,30,150.0,230.0,1.3,15.0,309.0,295.23,235.18
2018,3,7,9,45,212.0,243.0,1.45,15.6,363.0,349.22,277.29
2018,3,7,10,0,274.0,256.0,1.6,16.2,417.0,410.48,324.64
2018,3,7,10,15,274.0,272.0,1.75,16.55,440.5,439.84,346.73
2018,3,7,10,30,274.0,288.0,1.9,16.9,464.0,468.63,368.26
2018,3,7,10,45,440.5,246.5,2.05,17.25,542.0,557.07,437.58
2018,3,7,11,0,607.0,205.0,2.2,17.6,620.0,653.46,511.21
2018,3,7,11,15,777.0,144.5,2.25,17.75,689.5,737.36,574.54
2018,3,7,11,30,947.0,84.0,2.3,17.9,759.0,824.42,634.91
2018,3,7,11,45,950.0,83.5,2.4,18.05,768.5,848.09,650.63
2018,3,7,12,0,953.0,83.0,2.5,18.2,778.0,868.47,664.71
2018,3,7,12,15,954.0,83.5,2.55,18.3,780.0,884.89,675.89
2018,3,7,12,30,955.0,84.0,2.6,18.4,782.0,897.79,684.79
2018,3,7,12,45,954.0,82.5,2.6,18.45,775.0,903.24,688.45
2018,3,7,13,0,953.0,81.0,2.6,18.5,768.0,905.02,689.81
2018,3,7,13,15,949.5,80.0,2.65,18.5,753.0,901.56,688.29
2018,3,7,13,30,946.0,79.0,2.7,18.5,738.0,894.48,684.45
2018,3,7,13,45,941.0,77.5,2.7,18.5,715.5,882.01,676.63
2018,3,7,14,0,936.0,76.0,2.7,18.5,693.0,866.07,666.56
2018,3,7,14,15,925.5,75.0,2.7,18.35,662.5,842.85,651.85
2018,3,7,14,30,915.0,74.0,2.7,18.2,632.0,816.59,635.04
2018,3,7,14,45,901.5,72.0,2.7,18.0,595.0,784.02,613.78
2018,3,7,15,0,888.0,70.0,2.7,17.8,558.0,748.95,590.55
2018,3,7,15,15,870.5,68.0,2.7,17.8,516.0,708.76,562.88
2018,3,7,15,30,853.0,66.0,2.7,17.8,474.0,666.82,533.56
2018,3,7,15,45,679.0,90.5,2.45,17.1,395.0,558.51,451.24
2018,3,7,16,0,505.0,115.0,2.2,16.4,316.0,450.17,366.04
2018,3,7,16,15,366.5,115.0,2.05,15.85,251.0,350.94,286.67
2018,3,7,16,30,228.0,115.0,1.9,15.3,186.0,255.47,208.5
2018,3,7,16,45,216.0,97.5,1.75,14.75,155.0,220.33,179.06
2018,3,7,17,0,204.0,80.0,1.6,14.2,124.0,185.86,149.02
2018,3,7,17,15,152.0,62.0,1.65,13.9,90.0,136.25,106.05
2018,3,7,17,30,100.0,44.0,1.7,13.6,56.0,91.7,66.92
2018,3,7,17,45,78.0,28.5,1.7,13.3,35.0,61.07,26.52
2018,3,7,18,0,56.0,13.0,1.7,13.0,14.0,25.42,0.0
2018,3,7,18,15,28.0,6.5,1.7,12.95,7.0,0.0,0.0
2018,3,7,18,30,0.0,0.0,1.7,12.9,0.0,0.0,0.0
2018,3,7,18,45,0.0,0.0,1.7,12.85,0.0,0.0,0.0
2018,3,7,19,0,0.0,0.0,1.7,12.8,0.0,0.0,0.0
2018,3,7,19,15,0.0,0.0,1.65,12.75,0.0,0.0,0.0
2018,3,7,19,30,0.0,0.0,1.6,12.7,0.0,0.0,0.0
2018,3,7,19,45,0.0,0.0,1.6,12.65,0.0,0.0,0.0
2018,3,7,20,0,0.0,0.0,1.6,12.6,0.0,0.0,0.0
2018,3,7,20,15,0.0,0.0,1.6,12.6,0.0,0.0,0.0
2018,3,7,20,30,0.0,0.0,1.6,12.6,0.0,0.0,0.0
2018,3,7,20,45,0.0,0.0,1.6,12.6,0.0,0.0,0.0
2018,3,7,21,0,0.0,0.0,1.6,12.6,0.0,0.0,0.0
2018,3,7,21,15,0.0,0.0,1.65,12.6,0.0,0.0,0.0
2018,3,7,21,30,0.0,0.0,1.7,12.6,0.0,0.0,0.0
2018,3,7,21,45,0.0,0.0,1.7,12.65,0.0,0.0,0.0
2018,3,7,22,0,0.0,0.0,1.7,12.7,0.0,0.0,0.0
2018,3,7,22,15,0.0,0.0,1.7,12.65,0.0,0.0,0.0
2018,3,7,22,30,0.0,0.0,1.7,12.6,0.0,0.0,0.0
2018,3,7,22,45,0.0,0.0,1.65,12.6,0.0,0.0,0.0
2018,3,7,23,0,0.0,0.0,1.6,12.6,0.0,0.0,0.0
2018,3,7,23,15,0.0,0.0,1.6,12.55,0.0,0.0,0.0
2018,3,7,23,30,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2018,3,7,23,45,0.0,0.0,1.6,12.45,0.0,0.0,0.0
2018,3,8,0,0,0.0,0.0,1.6,12.4,0.0,0.0,0.0
2018,3,8,0,15,0.0,0.0,1.6,12.4,0.0,0.0,0.0
2018,3,8,0,30,0.0,0.0,1.6,12.4,0.0,0.0,0.0
2018,3,8,0,45,0.0,0.0,1.65,12.35,0.0,0.0,0.0
2018,3,8,1,0,0.0,0.0,1.7,12.3,0.0,0.0,0.0
2018,3,8,1,15,0.0,0.0,1.7,12.25,0.0,0.0,0.0
2018,3,8,1,30,0.0,0.0,1.7,12.2,0.0,0.0,0.0
2018,3,8,1,45,0.0,0.0,1.7,12.15,0.0,0.0,0.0
2018,3,8,2,0,0.0,0.0,1.7,12.1,0.0,0.0,0.0
2018,3,8,2,15,0.0,0.0,1.65,12.05,0.0,0.0,0.0
2018,3,8,2,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2018,3,8,2,45,0.0,0.0,1.55,11.95,0.0,0.0,0.0
2018,3,8,3,0,0.0,0.0,1.5,11.9,0.0,0.0,0.0
2018,3,8,3,15,0.0,0.0,1.45,11.85,0.0,0.0,0.0
2018,3,8,3,30,0.0,0.0,1.4,11.8,0.0,0.0,0.0
2018,3,8,3,45,0.0,0.0,1.35,11.75,0.0,0.0,0.0
2018,3,8,4,0,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,3,8,4,15,0.0,0.0,1.25,11.7,0.0,0.0,0.0
2018,3,8,4,30,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,3,8,4,45,0.0,0.0,1.15,11.65,0.0,0.0,0.0
2018,3,8,5,0,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,3,8,5,15,0.0,0.0,1.05,11.6,0.0,0.0,0.0
2018,3,8,5,30,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,3,8,5,45,0.0,0.0,0.95,11.6,0.0,0.0,0.0
2018,3,8,6,0,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,3,8,6,15,0.0,1.5,0.85,11.85,1.5,0.0,0.0
2018,3,8,6,30,0.0,3.0,0.8,12.1,3.0,0.0,0.0
2018,3,8,6,45,0.0,13.5,0.8,12.4,13.5,13.27,0.0
2018,3,8,7,0,0.0,24.0,0.8,12.7,24.0,23.06,12.29
2018,3,8,7,15,0.5,40.0,0.8,12.9,40.0,37.81,27.36
2018,3,8,7,30,1.0,56.0,0.8,13.1,56.0,52.98,39.24
2018,3,8,7,45,4.0,70.5,0.8,13.3,71.5,67.35,51.63
2018,3,8,8,0,7.0,85.0,0.8,13.5,87.0,82.1,64.1
2018,3,8,8,15,3.5,86.5,0.8,13.75,87.5,83.75,65.6
2018,3,8,8,30,0.0,88.0,0.8,14.0,88.0,84.74,66.38
2018,3,8,8,45,0.0,81.5,0.85,14.25,81.5,78.75,61.15
2018,3,8,9,0,0.0,75.0,0.9,14.5,75.0,72.52,55.72
2018,3,8,9,15,10.5,111.5,0.9,14.7,117.0,112.25,88.47
2018,3,8,9,30,21.0,148.0,0.9,14.9,159.0,153.61,121.93
2018,3,8,9,45,82.5,206.5,0.9,15.1,255.0,244.43,194.64
2018,3,8,10,0,144.0,265.0,0.9,15.3,351.0,343.47,271.39
2018,3,8,10,15,160.5,283.0,0.9,15.5,383.5,379.13,297.76
2018,3,8,10,30,177.0,301.0,0.9,15.7,416.0,415.88,325.01
2018,3,8,10,45,249.0,302.5,0.9,15.95,470.5,479.02,372.56
2018,3,8,11,0,321.0,304.0,0.9,16.2,525.0,543.02,419.68
2018,3,8,11,15,374.5,297.0,0.95,16.45,561.0,587.76,452.43
2018,3,8,11,30,428.0,290.0,1.0,16.7,597.0,639.08,489.54
2018,3,8,11,45,601.0,224.0,1.0,17.0,661.5,723.91,552.29
2018,3,8,12,0,774.0,158.0,1.0,17.3,726.0,810.62,612.6
2018,3,8,12,15,859.0,124.0,1.1,17.4,755.5,856.49,643.46
2018,3,8,12,30,944.0,90.0,1.2,17.5,785.0,898.47,672.11
2018,3,8,12,45,938.5,92.0,1.25,17.6,777.5,903.79,675.76
2018,3,8,13,0,933.0,94.0,1.3,17.7,770.0,905.5,677.62
2018,3,8,13,15,930.5,92.5,1.35,17.6,755.5,902.38,676.96
2018,3,8,13,30,928.0,91.0,1.4,17.5,741.0,895.69,674.09
2018,3,8,13,45,815.0,127.0,1.4,17.4,685.0,838.51,636.51
2018,3,8,14,0,702.0,163.0,1.4,17.3,629.0,778.55,596.99
2018,3,8,14,15,693.5,157.0,1.4,17.15,600.5,755.28,582.69
2018,3,8,14,30,685.0,151.0,1.4,17.0,572.0,729.61,566.22
2018,3,8,14,45,700.0,137.0,1.4,16.85,545.5,711.1,554.81
2018,3,8,15,0,715.0,123.0,1.4,16.7,519.0,689.17,540.84
2018,3,8,15,15,619.5,135.0,1.4,16.7,459.5,613.03,485.07
2018,3,8,15,30,524.0,147.0,1.4,16.7,400.0,537.07,428.28
2018,3,8,15,45,518.5,132.0,1.4,16.25,362.0,498.48,400.78
2018,3,8,16,0,513.0,117.0,1.4,15.8,324.0,458.65,371.1
2018,3,8,16,15,564.5,95.0,1.35,15.3,295.5,445.85,361.64
2018,3,8,16,30,616.0,73.0,1.3,14.8,267.0,423.68,343.47
2018,3,8,16,45,528.0,70.0,1.25,14.25,215.5,349.17,282.2
2018,3,8,17,0,440.0,67.0,1.2,13.7,164.0,281.29,224.94
2018,3,8,17,15,329.0,55.0,1.25,13.25,117.0,201.89,157.66
2018,3,8,17,30,218.0,43.0,1.3,12.8,70.0,135.24,100.14
2018,3,8,17,45,153.5,29.0,1.4,12.35,43.5,87.61,44.27
2018,3,8,18,0,89.0,15.0,1.5,11.9,17.0,35.02,0.0
2018,3,8,18,15,44.5,7.5,1.55,11.7,8.5,0.0,0.0
2018,3,8,18,30,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2018,3,8,18,45,0.0,0.0,1.65,11.3,0.0,0.0,0.0
2018,3,8,19,0,0.0,0.0,1.7,11.1,0.0,0.0,0.0
2018,3,8,19,15,0.0,0.0,1.7,10.95,0.0,0.0,0.0
2018,3,8,19,30,0.0,0.0,1.7,10.8,0.0,0.0,0.0
2018,3,8,19,45,0.0,0.0,1.7,10.7,0.0,0.0,0.0
2018,3,8,20,0,0.0,0.0,1.7,10.6,0.0,0.0,0.0
2018,3,8,20,15,0.0,0.0,1.7,10.55,0.0,0.0,0.0
2018,3,8,20,30,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2018,3,8,20,45,0.0,0.0,1.7,10.45,0.0,0.0,0.0
2018,3,8,21,0,0.0,0.0,1.7,10.4,0.0,0.0,0.0
2018,3,8,21,15,0.0,0.0,1.65,10.4,0.0,0.0,0.0
2018,3,8,21,30,0.0,0.0,1.6,10.4,0.0,0.0,0.0
2018,3,8,21,45,0.0,0.0,1.55,10.4,0.0,0.0,0.0
2018,3,8,22,0,0.0,0.0,1.5,10.4,0.0,0.0,0.0
2018,3,8,22,15,0.0,0.0,1.45,10.35,0.0,0.0,0.0
2018,3,8,22,30,0.0,0.0,1.4,10.3,0.0,0.0,0.0
2018,3,8,22,45,0.0,0.0,1.35,10.3,0.0,0.0,0.0
2018,3,8,23,0,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,3,8,23,15,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,3,8,23,30,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,3,8,23,45,0.0,0.0,1.25,10.3,0.0,0.0,0.0
2018,3,9,0,0,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,3,9,0,15,0.0,0.0,1.25,10.25,0.0,0.0,0.0
2018,3,9,0,30,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,3,9,0,45,0.0,0.0,1.3,10.15,0.0,0.0,0.0
2018,3,9,1,0,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,3,9,1,15,0.0,0.0,1.4,10.05,0.0,0.0,0.0
2018,3,9,1,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2018,3,9,1,45,0.0,0.0,1.55,9.9,0.0,0.0,0.0
2018,3,9,2,0,0.0,0.0,1.6,9.8,0.0,0.0,0.0
2018,3,9,2,15,0.0,0.0,1.6,9.75,0.0,0.0,0.0
2018,3,9,2,30,0.0,0.0,1.6,9.7,0.0,0.0,0.0
2018,3,9,2,45,0.0,0.0,1.6,9.65,0.0,0.0,0.0
2018,3,9,3,0,0.0,0.0,1.6,9.6,0.0,0.0,0.0
2018,3,9,3,15,0.0,0.0,1.6,9.55,0.0,0.0,0.0
2018,3,9,3,30,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2018,3,9,3,45,0.0,0.0,1.6,9.45,0.0,0.0,0.0
2018,3,9,4,0,0.0,0.0,1.6,9.4,0.0,0.0,0.0
2018,3,9,4,15,0.0,0.0,1.6,9.4,0.0,0.0,0.0
2018,3,9,4,30,0.0,0.0,1.6,9.4,0.0,0.0,0.0
2018,3,9,4,45,0.0,0.0,1.55,9.4,0.0,0.0,0.0
2018,3,9,5,0,0.0,0.0,1.5,9.4,0.0,0.0,0.0
2018,3,9,5,15,0.0,0.0,1.5,9.4,0.0,0.0,0.0
2018,3,9,5,30,0.0,0.0,1.5,9.4,0.0,0.0,0.0
2018,3,9,5,45,0.0,0.0,1.5,9.4,0.0,0.0,0.0
2018,3,9,6,0,0.0,0.0,1.5,9.4,0.0,0.0,0.0
2018,3,9,6,15,32.5,4.5,1.55,9.75,4.5,0.0,0.0
2018,3,9,6,30,65.0,9.0,1.6,10.1,9.0,8.85,0.0
2018,3,9,6,45,172.0,21.0,1.7,10.45,34.0,16.81,0.0
2018,3,9,7,0,279.0,33.0,1.8,10.8,59.0,26.6,15.81
2018,3,9,7,15,317.0,47.5,1.9,11.15,94.5,36.08,26.12
2018,3,9,7,30,355.0,62.0,2.0,11.5,130.0,71.1,43.36
2018,3,9,7,45,331.0,76.5,2.05,11.85,154.5,103.97,68.7
2018,3,9,8,0,307.0,91.0,2.1,12.2,179.0,133.99,95.44
2018,3,9,8,15,280.5,119.0,2.05,12.6,211.0,173.87,131.47
2018,3,9,8,30,254.0,147.0,2.0,13.0,243.0,209.43,163.39
2018,3,9,8,45,230.5,170.0,1.95,13.4,265.5,238.59,189.06
2018,3,9,9,0,207.0,193.0,1.9,13.8,288.0,265.0,211.52
2018,3,9,9,15,167.5,215.5,1.85,14.2,297.0,281.13,224.91
2018,3,9,9,30,128.0,238.0,1.8,14.6,306.0,293.27,234.28
2018,3,9,9,45,114.0,245.0,1.7,15.0,309.0,300.35,239.29
2018,3,9,10,0,100.0,252.0,1.6,15.4,312.0,303.79,241.23
2018,3,9,10,15,207.5,267.5,1.65,15.7,400.0,393.59,312.03
2018,3,9,10,30,315.0,283.0,1.7,16.0,488.0,492.65,387.85
2018,3,9,10,45,409.5,265.5,1.7,16.25,543.0,557.81,437.1
2018,3,9,11,0,504.0,248.0,1.7,16.5,598.0,624.87,487.2
2018,3,9,11,15,472.0,267.5,1.7,16.6,601.5,637.55,494.82
2018,3,9,11,30,440.0,287.0,1.7,16.7,605.0,647.01,500.43
2018,3,9,11,45,368.5,312.5,1.75,16.85,581.0,622.68,481.16
2018,3,9,12,0,297.0,338.0,1.8,17.0,557.0,599.62,462.7
2018,3,9,12,15,291.5,340.0,1.8,17.0,555.5,603.9,465.89
2018,3,9,12,30,286.0,342.0,1.8,17.0,554.0,606.9,467.97
2018,3,9,12,45,277.5,340.5,1.8,17.0,544.5,602.36,464.68
2018,3,9,13,0,269.0,339.0,1.8,17.0,535.0,596.59,460.58
2018,3,9,13,15,330.0,316.0,1.8,17.0,552.0,626.15,484.27
2018,3,9,13,30,391.0,293.0,1.8,17.0,569.0,653.84,506.22
2018,3,9,13,45,432.5,270.0,1.8,16.95,566.0,670.9,519.99
2018,3,9,14,0,474.0,247.0,1.8,16.9,563.0,677.33,526.46
2018,3,9,14,15,408.5,252.0,1.8,16.8,516.0,622.79,486.36
2018,3,9,14,30,343.0,257.0,1.8,16.7,469.0,560.86,440.84
2018,3,9,14,45,276.0,252.5,1.8,16.6,417.0,497.32,393.29
2018,3,9,15,0,209.0,248.0,1.8,16.5,365.0,427.49,340.13
2018,3,9,15,15,217.5,227.5,1.8,16.5,341.0,406.06,325.09
2018,3,9,15,30,226.0,207.0,1.8,16.5,317.0,383.32,308.47
2018,3,9,15,45,289.5,175.5,1.75,16.0,302.0,390.45,316.37
2018,3,9,16,0,353.0,144.0,1.7,15.5,287.0,383.55,312.7
2018,3,9,16,15,331.0,129.5,1.6,15.05,250.0,340.91,278.63
2018,3,9,16,30,309.0,115.0,1.5,14.6,213.0,299.32,244.7
2018,3,9,16,45,254.0,99.0,1.4,14.15,170.5,241.19,196.29
2018,3,9,17,0,199.0,83.0,1.3,13.7,128.0,187.8,150.94
2018,3,9,17,15,160.5,65.0,1.3,13.4,95.0,143.44,112.32
2018,3,9,17,30,122.0,47.0,1.3,13.1,62.0,102.78,76.18
2018,3,9,17,45,93.0,30.5,1.3,12.75,39.0,68.81,36.98
2018,3,9,18,0,64.0,14.0,1.3,12.4,16.0,28.46,0.0
2018,3,9,18,15,32.0,7.0,1.35,12.3,8.0,0.0,0.0
2018,3,9,18,30,0.0,0.0,1.4,12.2,0.0,0.0,0.0
2018,3,9,18,45,0.0,0.0,1.4,12.05,0.0,0.0,0.0
2018,3,9,19,0,0.0,0.0,1.4,11.9,0.0,0.0,0.0
2018,3,9,19,15,0.0,0.0,1.4,11.75,0.0,0.0,0.0
2018,3,9,19,30,0.0,0.0,1.4,11.6,0.0,0.0,0.0
2018,3,9,19,45,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2018,3,9,20,0,0.0,0.0,1.4,11.4,0.0,0.0,0.0
2018,3,9,20,15,0.0,0.0,1.4,11.3,0.0,0.0,0.0
2018,3,9,20,30,0.0,0.0,1.4,11.2,0.0,0.0,0.0
2018,3,9,20,45,0.0,0.0,1.4,11.15,0.0,0.0,0.0
2018,3,9,21,0,0.0,0.0,1.4,11.1,0.0,0.0,0.0
2018,3,9,21,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2018,3,9,21,30,0.0,0.0,1.4,10.9,0.0,0.0,0.0
2018,3,9,21,45,0.0,0.0,1.35,10.85,0.0,0.0,0.0
2018,3,9,22,0,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,3,9,22,15,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,3,9,22,30,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,3,9,22,45,0.0,0.0,1.25,10.8,0.0,0.0,0.0
2018,3,9,23,0,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,3,9,23,15,0.0,0.0,1.2,10.75,0.0,0.0,0.0
2018,3,9,23,30,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,3,9,23,45,0.0,0.0,1.2,10.65,0.0,0.0,0.0
2018,3,10,0,0,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,3,10,0,15,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,3,10,0,30,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,3,10,0,45,0.0,0.0,1.2,10.55,0.0,0.0,0.0
2018,3,10,1,0,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,3,10,1,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2018,3,10,1,30,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,3,10,1,45,0.0,0.0,1.3,10.45,0.0,0.0,0.0
2018,3,10,2,0,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,3,10,2,15,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,3,10,2,30,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,3,10,2,45,0.0,0.0,1.3,10.35,0.0,0.0,0.0
2018,3,10,3,0,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,3,10,3,15,0.0,0.0,1.2,10.35,0.0,0.0,0.0
2018,3,10,3,30,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,3,10,3,45,0.0,0.0,1.0,10.45,0.0,0.0,0.0
2018,3,10,4,0,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,3,10,4,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,3,10,4,30,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,3,10,4,45,0.0,0.0,0.9,10.45,0.0,0.0,0.0
2018,3,10,5,0,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,3,10,5,15,0.0,0.0,0.85,10.45,0.0,0.0,0.0
2018,3,10,5,30,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2018,3,10,5,45,0.0,0.0,0.8,10.55,0.0,0.0,0.0
2018,3,10,6,0,0.0,0.0,0.8,10.6,0.0,0.0,0.0
2018,3,10,6,15,0.0,0.5,0.65,10.75,0.5,0.0,0.0
2018,3,10,6,30,0.0,1.0,0.5,10.9,1.0,0.98,0.0
2018,3,10,6,45,0.0,3.0,0.35,11.05,3.0,2.89,0.0
2018,3,10,7,0,0.0,5.0,0.2,11.2,5.0,4.82,0.0
2018,3,10,7,15,0.0,6.5,0.25,11.35,6.5,6.26,0.0
2018,3,10,7,30,0.0,8.0,0.3,11.5,8.0,7.71,1.0
2018,3,10,7,45,0.0,13.5,0.4,11.7,13.5,13.02,5.65
2018,3,10,8,0,0.0,19.0,0.5,11.9,19.0,18.33,10.27
2018,3,10,8,15,0.0,29.0,0.4,12.15,29.0,27.99,18.62
2018,3,10,8,30,0.0,39.0,0.3,12.4,39.0,37.66,26.87
2018,3,10,8,45,0.0,55.5,0.15,12.6,55.5,53.63,40.4
2018,3,10,9,0,0.0,72.0,0.0,12.8,72.0,69.61,53.69
2018,3,10,9,15,0.5,107.0,0.05,13.05,107.5,103.59,81.57
2018,3,10,9,30,1.0,142.0,0.1,13.3,143.0,137.62,108.88
2018,3,10,9,45,4.5,167.0,0.15,13.55,170.0,163.89,129.52
2018,3,10,10,0,8.0,192.0,0.2,13.8,197.0,190.62,150.33
2018,3,10,10,15,6.0,169.5,0.25,13.9,173.5,168.09,132.06
2018,3,10,10,30,4.0,147.0,0.3,14.0,150.0,145.22,113.71
2018,3,10,10,45,2.5,138.0,0.3,14.1,140.0,135.63,105.89
2018,3,10,11,0,1.0,129.0,0.3,14.2,130.0,125.88,97.89
2018,3,10,11,15,2.5,154.5,0.3,14.25,156.5,152.11,118.84
2018,3,10,11,30,4.0,180.0,0.3,14.3,183.0,178.6,139.59
2018,3,10,11,45,3.0,172.0,0.3,14.35,174.0,170.11,132.6
2018,3,10,12,0,2.0,164.0,0.3,14.4,165.0,161.54,125.76
2018,3,10,12,15,5.5,192.5,0.4,14.45,196.5,192.97,150.81
2018,3,10,12,30,9.0,221.0,0.5,14.5,228.0,224.79,175.74
2018,3,10,12,45,7.0,201.0,0.55,14.5,206.5,203.26,158.84
2018,3,10,13,0,5.0,181.0,0.6,14.5,185.0,181.66,142.06
2018,3,10,13,15,3.0,165.0,0.6,14.5,167.5,164.04,128.22
2018,3,10,13,30,1.0,149.0,0.6,14.5,150.0,146.41,114.27
2018,3,10,13,45,3.5,170.5,0.65,14.5,173.0,170.29,133.69
2018,3,10,14,0,6.0,192.0,0.7,14.5,196.0,194.46,153.11
2018,3,10,14,15,3.5,168.0,0.65,14.45,170.5,168.12,132.18
2018,3,10,14,30,1.0,144.0,0.6,14.4,145.0,141.9,111.37
2018,3,10,14,45,3.5,151.0,0.55,14.4,153.0,151.23,119.31
2018,3,10,15,0,6.0,158.0,0.5,14.4,161.0,160.65,127.18
2018,3,10,15,15,6.0,149.0,0.5,14.4,152.0,151.68,120.21
2018,3,10,15,30,6.0,140.0,0.5,14.4,143.0,142.72,113.31
2018,3,10,15,45,40.0,144.0,0.4,14.2,160.5,175.43,141.15
2018,3,10,16,0,74.0,148.0,0.3,14.0,178.0,201.18,162.65
2018,3,10,16,15,77.5,137.0,0.35,13.8,165.0,189.68,153.55
2018,3,10,16,30,81.0,126.0,0.4,13.6,152.0,178.01,144.2
2018,3,10,16,45,45.5,103.0,0.5,13.35,117.0,132.44,106.34
2018,3,10,17,0,10.0,80.0,0.6,13.1,82.0,86.11,67.38
2018,3,10,17,15,5.0,60.5,0.6,12.9,61.5,63.8,48.16
2018,3,10,17,30,0.0,41.0,0.6,12.7,41.0,41.67,28.84
2018,3,10,17,45,0.0,25.0,0.65,12.45,25.0,25.17,11.63
2018,3,10,18,0,0.0,9.0,0.7,12.2,9.0,8.85,0.0
2018,3,10,18,15,0.0,4.5,0.7,12.15,4.5,0.0,0.0
2018,3,10,18,30,0.0,0.0,0.7,12.1,0.0,0.0,0.0
2018,3,10,18,45,0.0,0.0,0.65,12.05,0.0,0.0,0.0
2018,3,10,19,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2018,3,10,19,15,0.0,0.0,0.65,11.85,0.0,0.0,0.0
2018,3,10,19,30,0.0,0.0,0.7,11.7,0.0,0.0,0.0
2018,3,10,19,45,0.0,0.0,0.75,11.6,0.0,0.0,0.0
2018,3,10,20,0,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2018,3,10,20,15,0.0,0.0,0.85,11.3,0.0,0.0,0.0
2018,3,10,20,30,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,3,10,20,45,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,3,10,21,0,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,3,10,21,15,0.0,0.0,1.2,10.55,0.0,0.0,0.0
2018,3,10,21,30,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,3,10,21,45,0.0,0.0,1.35,10.25,0.0,0.0,0.0
2018,3,10,22,0,0.0,0.0,1.4,10.1,0.0,0.0,0.0
2018,3,10,22,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2018,3,10,22,30,0.0,0.0,1.5,9.9,0.0,0.0,0.0
2018,3,10,22,45,0.0,0.0,1.55,9.8,0.0,0.0,0.0
2018,3,10,23,0,0.0,0.0,1.6,9.7,0.0,0.0,0.0
2018,3,10,23,15,0.0,0.0,1.6,9.65,0.0,0.0,0.0
2018,3,10,23,30,0.0,0.0,1.6,9.6,0.0,0.0,0.0
2018,3,10,23,45,0.0,0.0,1.6,9.55,0.0,0.0,0.0
2018,3,11,0,0,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2018,3,11,0,15,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2018,3,11,0,30,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2018,3,11,0,45,0.0,0.0,1.55,9.45,0.0,0.0,0.0
2018,3,11,1,0,0.0,0.0,1.5,9.4,0.0,0.0,0.0
2018,3,11,1,15,0.0,0.0,1.45,9.4,0.0,0.0,0.0
2018,3,11,1,30,0.0,0.0,1.4,9.4,0.0,0.0,0.0
2018,3,11,1,45,0.0,0.0,1.35,9.4,0.0,0.0,0.0
2018,3,11,2,0,0.0,0.0,1.3,9.4,0.0,0.0,0.0
2018,3,11,2,15,0.0,0.0,1.25,9.45,0.0,0.0,0.0
2018,3,11,2,30,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,3,11,2,45,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2018,3,11,3,0,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,3,11,3,15,0.0,0.0,1.15,9.4,0.0,0.0,0.0
2018,3,11,3,30,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,3,11,3,45,0.0,0.0,1.25,9.15,0.0,0.0,0.0
2018,3,11,4,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2018,3,11,4,15,0.0,0.0,1.35,8.8,0.0,0.0,0.0
2018,3,11,4,30,0.0,0.0,1.4,8.6,0.0,0.0,0.0
2018,3,11,4,45,0.0,0.0,1.5,8.45,0.0,0.0,0.0
2018,3,11,5,0,0.0,0.0,1.6,8.3,0.0,0.0,0.0
2018,3,11,5,15,0.0,0.0,1.55,8.2,0.0,0.0,0.0
2018,3,11,5,30,0.0,0.0,1.5,8.1,0.0,0.0,0.0
2018,3,11,5,45,0.0,0.0,1.5,8.05,0.0,0.0,0.0
2018,3,11,6,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2018,3,11,6,15,38.5,5.0,1.45,8.5,5.5,0.0,0.0
2018,3,11,6,30,77.0,10.0,1.4,9.0,11.0,9.83,0.0
2018,3,11,6,45,174.0,20.0,1.35,9.5,34.5,16.09,0.0
2018,3,11,7,0,271.0,30.0,1.3,10.0,58.0,22.88,13.62
2018,3,11,7,15,312.5,32.5,1.2,10.5,82.0,25.16,16.72
2018,3,11,7,30,354.0,35.0,1.1,11.0,106.0,50.23,24.92
2018,3,11,7,45,177.0,47.0,1.05,11.45,82.5,62.09,39.95
2018,3,11,8,0,0.0,59.0,1.0,11.9,59.0,57.02,43.5
2018,3,11,8,15,0.0,82.0,0.95,12.45,82.0,78.88,61.98
2018,3,11,8,30,0.0,105.0,0.9,13.0,105.0,100.78,80.09
2018,3,11,8,45,0.5,124.0,0.9,13.5,124.0,119.24,95.0
2018,3,11,9,0,1.0,143.0,0.9,14.0,143.0,137.85,109.81
2018,3,11,9,15,8.5,169.0,0.9,14.5,173.5,166.43,132.47
2018,3,11,9,30,16.0,195.0,0.9,15.0,204.0,195.93,155.51
2018,3,11,9,45,57.0,223.0,0.95,15.45,257.5,247.46,196.13
2018,3,11,10,0,98.0,251.0,1.0,15.9,311.0,302.35,238.71
2018,3,11,10,15,196.5,265.5,1.05,16.35,393.0,386.24,303.74
2018,3,11,10,30,295.0,280.0,1.1,16.8,475.0,478.66,373.41
2018,3,11,10,45,384.0,271.0,1.2,17.2,535.0,544.8,422.92
2018,3,11,11,0,473.0,262.0,1.3,17.6,595.0,619.96,478.23
2018,3,11,11,15,554.5,239.5,1.35,17.9,639.0,675.71,518.89
2018,3,11,11,30,636.0,217.0,1.4,18.2,683.0,735.59,561.98
2018,3,11,11,45,654.5,212.0,1.45,18.5,696.5,761.89,579.98
2018,3,11,12,0,673.0,207.0,1.5,18.8,710.0,786.43,596.99
2018,3,11,12,15,718.5,188.0,1.55,19.0,726.0,817.18,618.5
2018,3,11,12,30,764.0,169.0,1.6,19.2,742.0,845.83,637.74
2018,3,11,12,45,810.5,148.0,1.6,19.35,751.0,867.82,652.06
2018,3,11,13,0,857.0,127.0,1.6,19.5,760.0,889.82,666.5
2018,3,11,13,15,847.5,128.0,1.6,19.55,743.5,883.51,662.35
2018,3,11,13,30,838.0,129.0,1.6,19.6,727.0,873.94,656.46
2018,3,11,13,45,848.5,119.5,1.55,19.7,709.0,866.86,651.69
2018,3,11,14,0,859.0,110.0,1.5,19.8,691.0,856.15,644.58
2018,3,11,14,15,861.0,104.0,1.4,19.8,664.5,838.64,632.66
2018,3,11,14,30,863.0,98.0,1.3,19.8,638.0,817.79,618.62
2018,3,11,14,45,864.0,91.5,1.25,19.8,606.0,792.3,602.1
2018,3,11,15,0,865.0,85.0,1.2,19.8,574.0,759.02,580.22
2018,3,11,15,15,844.5,83.0,1.2,19.8,531.0,721.41,555.79
2018,3,11,15,30,824.0,81.0,1.2,19.8,488.0,677.65,526.68
2018,3,11,15,45,783.5,78.0,1.0,19.6,435.0,618.28,483.58
2018,3,11,16,0,743.0,75.0,0.8,19.4,382.0,559.54,439.23
2018,3,11,16,15,680.0,75.0,0.8,18.9,329.0,494.46,390.89
2018,3,11,16,30,617.0,75.0,0.8,18.4,276.0,430.92,342.04
2018,3,11,16,45,536.0,69.5,0.75,17.95,222.5,356.23,282.62
2018,3,11,17,0,455.0,64.0,0.7,17.5,169.0,287.87,226.45
2018,3,11,17,15,372.0,54.0,0.8,16.95,126.0,220.8,170.37
2018,3,11,17,30,289.0,44.0,0.9,16.4,83.0,161.24,119.09
2018,3,11,17,45,184.5,30.0,1.0,15.85,51.0,100.3,60.19
2018,3,11,18,0,80.0,16.0,1.1,15.3,19.0,34.41,0.0
2018,3,11,18,15,40.0,8.0,1.1,14.95,9.5,0.0,0.0
2018,3,11,18,30,0.0,0.0,1.1,14.6,0.0,0.0,0.0
2018,3,11,18,45,0.0,0.0,1.1,14.3,0.0,0.0,0.0
2018,3,11,19,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2018,3,11,19,15,0.0,0.0,1.05,13.8,0.0,0.0,0.0
2018,3,11,19,30,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,3,11,19,45,0.0,0.0,1.0,13.45,0.0,0.0,0.0
2018,3,11,20,0,0.0,0.0,1.0,13.3,0.0,0.0,0.0
2018,3,11,20,15,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,3,11,20,30,0.0,0.0,1.0,13.1,0.0,0.0,0.0
2018,3,11,20,45,0.0,0.0,0.95,12.95,0.0,0.0,0.0
2018,3,11,21,0,0.0,0.0,0.9,12.8,0.0,0.0,0.0
2018,3,11,21,15,0.0,0.0,0.95,12.7,0.0,0.0,0.0
2018,3,11,21,30,0.0,0.0,1.0,12.6,0.0,0.0,0.0
2018,3,11,21,45,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2018,3,11,22,0,0.0,0.0,1.0,12.4,0.0,0.0,0.0
2018,3,11,22,15,0.0,0.0,1.05,12.3,0.0,0.0,0.0
2018,3,11,22,30,0.0,0.0,1.1,12.2,0.0,0.0,0.0
2018,3,11,22,45,0.0,0.0,1.15,12.1,0.0,0.0,0.0
2018,3,11,23,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,3,11,23,15,0.0,0.0,1.2,11.95,0.0,0.0,0.0
2018,3,11,23,30,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,3,11,23,45,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,3,12,0,0,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,3,12,0,15,0.0,0.0,1.2,11.85,0.0,0.0,0.0
2018,3,12,0,30,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,3,12,0,45,0.0,0.0,1.25,11.75,0.0,0.0,0.0
2018,3,12,1,0,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,3,12,1,15,0.0,0.0,1.25,11.7,0.0,0.0,0.0
2018,3,12,1,30,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,3,12,1,45,0.0,0.0,1.2,11.65,0.0,0.0,0.0
2018,3,12,2,0,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,3,12,2,15,0.0,0.0,1.25,11.55,0.0,0.0,0.0
2018,3,12,2,30,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,3,12,2,45,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,3,12,3,0,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,3,12,3,15,0.0,0.0,1.35,11.4,0.0,0.0,0.0
2018,3,12,3,30,0.0,0.0,1.4,11.3,0.0,0.0,0.0
2018,3,12,3,45,0.0,0.0,1.5,11.25,0.0,0.0,0.0
2018,3,12,4,0,0.0,0.0,1.6,11.2,0.0,0.0,0.0
2018,3,12,4,15,0.0,0.0,1.6,11.15,0.0,0.0,0.0
2018,3,12,4,30,0.0,0.0,1.6,11.1,0.0,0.0,0.0
2018,3,12,4,45,0.0,0.0,1.65,11.05,0.0,0.0,0.0
2018,3,12,5,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2018,3,12,5,15,0.0,0.0,1.75,11.1,0.0,0.0,0.0
2018,3,12,5,30,0.0,0.0,1.8,11.2,0.0,0.0,0.0
2018,3,12,5,45,0.0,0.0,1.85,11.3,0.0,0.0,0.0
2018,3,12,6,0,0.0,0.0,1.9,11.4,0.0,0.0,0.0
2018,3,12,6,15,30.5,5.0,1.9,11.75,5.5,0.0,0.0
2018,3,12,6,30,61.0,10.0,1.9,12.1,11.0,9.83,0.0
2018,3,12,6,45,173.0,24.5,1.95,12.45,40.5,19.43,0.0
2018,3,12,7,0,285.0,39.0,2.0,12.8,70.0,30.21,19.81
2018,3,12,7,15,393.5,48.0,1.95,13.15,115.5,41.47,26.02
2018,3,12,7,30,502.0,57.0,1.9,13.5,161.0,81.69,45.45
2018,3,12,7,45,567.0,63.0,1.85,13.9,210.5,126.13,76.29
2018,3,12,8,0,632.0,69.0,1.8,14.3,260.0,177.78,117.93
2018,3,12,8,15,674.0,74.0,1.85,14.95,310.0,229.83,163.18
2018,3,12,8,30,716.0,79.0,1.9,15.6,360.0,285.84,212.25
2018,3,12,8,45,746.5,81.5,1.95,16.25,407.0,340.4,259.96
2018,3,12,9,0,777.0,84.0,2.0,16.9,454.0,395.44,306.97
2018,3,12,9,15,797.5,86.5,2.1,17.35,496.5,447.68,350.95
2018,3,12,9,30,818.0,89.0,2.2,17.8,539.0,500.33,393.96
2018,3,12,9,45,813.5,97.5,2.35,18.3,571.0,545.42,429.97
2018,3,12,10,0,809.0,106.0,2.5,18.8,603.0,588.19,463.17
2018,3,12,10,15,680.5,160.5,2.6,18.95,593.0,596.31,468.27
2018,3,12,10,30,552.0,215.0,2.7,19.1,583.0,590.87,462.59
2018,3,12,10,45,576.0,216.5,2.75,19.25,613.0,631.13,492.84
2018,3,12,11,0,600.0,218.0,2.8,19.4,643.0,672.9,523.43
2018,3,12,11,15,700.5,180.5,2.85,19.45,688.0,731.97,568.41
2018,3,12,11,30,801.0,143.0,2.9,19.5,733.0,791.11,610.77
2018,3,12,11,45,598.0,206.5,2.95,19.55,650.0,712.63,552.26
2018,3,12,12,0,395.0,270.0,3.0,19.6,567.0,619.81,480.74
2018,3,12,12,15,221.0,280.0,3.05,19.65,446.0,483.64,376.86
2018,3,12,12,30,47.0,290.0,3.1,19.7,325.0,334.36,259.22
2018,3,12,12,45,24.5,222.0,3.15,19.75,240.0,245.08,190.45
2018,3,12,13,0,2.0,154.0,3.2,19.8,155.0,152.06,116.88
2018,3,12,13,15,5.5,163.5,3.2,19.7,167.0,164.7,127.33
2018,3,12,13,30,9.0,173.0,3.2,19.6,179.0,177.38,137.66
2018,3,12,13,45,11.0,181.5,3.25,19.55,189.0,187.81,146.16
2018,3,12,14,0,13.0,190.0,3.3,19.5,199.0,198.28,154.73
2018,3,12,14,15,6.5,138.0,3.3,19.35,142.5,140.23,108.6
2018,3,12,14,30,0.0,86.0,3.3,19.2,86.0,83.23,62.63
2018,3,12,14,45,2.5,107.5,3.3,19.1,109.0,106.43,81.82
2018,3,12,15,0,5.0,129.0,3.3,19.0,132.0,130.08,101.3
2018,3,12,15,15,3.0,110.0,3.3,19.0,111.5,109.42,84.66
2018,3,12,15,30,1.0,91.0,3.3,19.0,91.0,88.92,68.07
2018,3,12,15,45,3.0,79.5,3.15,18.5,80.5,78.88,60.19
2018,3,12,16,0,5.0,68.0,3.0,18.0,70.0,68.86,52.22
2018,3,12,16,15,2.5,59.0,2.9,17.6,60.0,58.47,43.67
2018,3,12,16,30,0.0,50.0,2.8,17.2,50.0,48.3,35.21
2018,3,12,16,45,0.0,33.0,2.65,16.8,33.0,31.85,21.38
2018,3,12,17,0,0.0,16.0,2.5,16.4,16.0,15.43,7.43
2018,3,12,17,15,0.0,12.0,2.55,16.1,12.0,11.57,4.08
2018,3,12,17,30,0.0,8.0,2.6,15.8,8.0,7.71,0.7
2018,3,12,17,45,0.0,5.0,2.7,15.5,5.0,4.82,0.0
2018,3,12,18,0,0.0,2.0,2.8,15.2,2.0,1.97,0.0
2018,3,12,18,15,0.0,1.0,2.8,15.1,1.0,0.0,0.0
2018,3,12,18,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2018,3,12,18,45,0.0,0.0,2.8,14.9,0.0,0.0,0.0
2018,3,12,19,0,0.0,0.0,2.8,14.8,0.0,0.0,0.0
2018,3,12,19,15,0.0,0.0,2.75,14.75,0.0,0.0,0.0
2018,3,12,19,30,0.0,0.0,2.7,14.7,0.0,0.0,0.0
2018,3,12,19,45,0.0,0.0,2.65,14.65,0.0,0.0,0.0
2018,3,12,20,0,0.0,0.0,2.6,14.6,0.0,0.0,0.0
2018,3,12,20,15,0.0,0.0,2.75,14.65,0.0,0.0,0.0
2018,3,12,20,30,0.0,0.0,2.9,14.7,0.0,0.0,0.0
2018,3,12,20,45,0.0,0.0,3.0,14.7,0.0,0.0,0.0
2018,3,12,21,0,0.0,0.0,3.1,14.7,0.0,0.0,0.0
2018,3,12,21,15,0.0,0.0,3.1,14.65,0.0,0.0,0.0
2018,3,12,21,30,0.0,0.0,3.1,14.6,0.0,0.0,0.0
2018,3,12,21,45,0.0,0.0,3.05,14.6,0.0,0.0,0.0
2018,3,12,22,0,0.0,0.0,3.0,14.6,0.0,0.0,0.0
2018,3,12,22,15,0.0,0.0,3.05,14.6,0.0,0.0,0.0
2018,3,12,22,30,0.0,0.0,3.1,14.6,0.0,0.0,0.0
2018,3,12,22,45,0.0,0.0,3.1,14.6,0.0,0.0,0.0
2018,3,12,23,0,0.0,0.0,3.1,14.6,0.0,0.0,0.0
2018,3,12,23,15,0.0,0.0,3.1,14.55,0.0,0.0,0.0
2018,3,12,23,30,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2018,3,12,23,45,0.0,0.0,3.05,14.5,0.0,0.0,0.0
2018,3,13,0,0,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2018,3,13,0,15,0.0,0.0,3.05,14.45,0.0,0.0,0.0
2018,3,13,0,30,0.0,0.0,3.1,14.4,0.0,0.0,0.0
2018,3,13,0,45,0.0,0.0,3.1,14.35,0.0,0.0,0.0
2018,3,13,1,0,0.0,0.0,3.1,14.3,0.0,0.0,0.0
2018,3,13,1,15,0.0,0.0,3.15,14.25,0.0,0.0,0.0
2018,3,13,1,30,0.0,0.0,3.2,14.2,0.0,0.0,0.0
2018,3,13,1,45,0.0,0.0,3.2,14.1,0.0,0.0,0.0
2018,3,13,2,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2018,3,13,2,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2018,3,13,2,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2018,3,13,2,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2018,3,13,3,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2018,3,13,3,15,0.0,0.0,3.1,14.05,0.0,0.0,0.0
2018,3,13,3,30,0.0,0.0,3.1,14.1,0.0,0.0,0.0
2018,3,13,3,45,0.0,0.0,3.1,14.1,0.0,0.0,0.0
2018,3,13,4,0,0.0,0.0,3.1,14.1,0.0,0.0,0.0
2018,3,13,4,15,0.0,0.0,3.05,14.1,0.0,0.0,0.0
2018,3,13,4,30,0.0,0.0,3.0,14.1,0.0,0.0,0.0
2018,3,13,4,45,0.0,0.0,2.95,14.05,0.0,0.0,0.0
2018,3,13,5,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2018,3,13,5,15,0.0,0.0,2.95,13.9,0.0,0.0,0.0
2018,3,13,5,30,0.0,0.0,3.0,13.8,0.0,0.0,0.0
2018,3,13,5,45,0.0,0.0,3.0,13.7,0.0,0.0,0.0
2018,3,13,6,0,0.0,0.0,3.0,13.6,0.0,0.0,0.0
2018,3,13,6,15,0.0,0.5,3.0,13.5,0.5,0.0,0.0
2018,3,13,6,30,0.0,1.0,3.0,13.4,1.0,0.98,0.0
2018,3,13,6,45,0.0,3.5,3.0,13.3,3.5,3.37,0.0
2018,3,13,7,0,0.0,6.0,3.0,13.2,6.0,5.78,0.0
2018,3,13,7,15,0.0,7.5,2.95,13.2,7.5,7.23,0.44
2018,3,13,7,30,0.0,9.0,2.9,13.2,9.0,8.67,1.76
2018,3,13,7,45,0.0,10.5,2.85,13.15,10.5,10.12,3.06
2018,3,13,8,0,0.0,12.0,2.8,13.1,12.0,11.57,4.33
2018,3,13,8,15,0.0,17.0,2.8,13.15,17.0,16.4,8.47
2018,3,13,8,30,0.0,22.0,2.8,13.2,22.0,21.23,12.59
2018,3,13,8,45,0.0,25.5,2.8,13.2,25.5,24.62,15.44
2018,3,13,9,0,0.0,29.0,2.8,13.2,29.0,28.0,18.26
2018,3,13,9,15,0.0,47.0,2.9,13.4,47.0,45.42,32.93
2018,3,13,9,30,0.0,65.0,3.0,13.6,65.0,62.85,47.45
2018,3,13,9,45,0.0,83.0,3.05,13.8,83.0,80.3,61.83
2018,3,13,10,0,0.0,101.0,3.1,14.0,101.0,97.76,76.08
2018,3,13,10,15,1.0,105.5,3.15,14.15,106.0,102.78,80.03
2018,3,13,10,30,2.0,110.0,3.2,14.3,111.0,107.9,84.07
2018,3,13,10,45,55.0,188.5,3.3,14.5,227.5,224.56,180.04
2018,3,13,11,0,108.0,267.0,3.4,14.7,344.0,348.99,279.13
2018,3,13,11,15,171.0,297.5,3.45,14.85,423.0,433.2,345.3
2018,3,13,11,30,234.0,328.0,3.5,15.0,502.0,526.11,416.82
2018,3,13,11,45,165.5,310.0,3.55,15.1,433.5,452.95,359.17
2018,3,13,12,0,97.0,292.0,3.6,15.2,365.0,381.52,302.49
2018,3,13,12,15,131.0,312.0,3.6,15.25,411.0,434.35,344.35
2018,3,13,12,30,165.0,332.0,3.6,15.3,457.0,487.86,385.81
2018,3,13,12,45,170.5,345.5,3.65,15.35,473.5,509.94,402.41
2018,3,13,13,0,176.0,359.0,3.7,15.4,490.0,531.65,418.86
2018,3,13,13,15,163.0,351.5,3.65,15.4,471.0,513.97,405.28
2018,3,13,13,30,150.0,344.0,3.6,15.4,452.0,495.64,391.39
2018,3,13,13,45,191.5,328.0,3.55,15.4,461.5,514.44,407.58
2018,3,13,14,0,233.0,312.0,3.5,15.4,471.0,531.53,422.26
2018,3,13,14,15,189.5,303.0,3.45,15.35,429.0,483.37,384.87
2018,3,13,14,30,146.0,294.0,3.4,15.3,387.0,436.03,348.01
2018,3,13,14,45,173.0,273.5,3.35,15.25,377.5,432.88,347.37
2018,3,13,15,0,200.0,253.0,3.3,15.2,368.0,427.68,344.89
2018,3,13,15,15,229.5,228.0,3.3,15.2,350.5,416.91,338.11
2018,3,13,15,30,259.0,203.0,3.3,15.2,333.0,411.68,335.35
2018,3,13,15,45,240.5,188.0,3.05,14.85,299.5,374.36,306.03
2018,3,13,16,0,222.0,173.0,2.8,14.5,266.0,337.72,276.93
2018,3,13,16,15,172.0,148.0,2.55,14.15,215.0,264.6,217.49
2018,3,13,16,30,122.0,123.0,2.3,13.8,164.0,202.68,166.2
2018,3,13,16,45,78.0,93.5,2.05,13.45,118.0,142.41,115.55
2018,3,13,17,0,34.0,64.0,1.8,13.1,72.0,81.05,63.41
2018,3,13,17,15,27.0,49.5,1.65,12.65,55.0,61.58,46.4
2018,3,13,17,30,20.0,35.0,1.5,12.2,38.0,42.65,29.65
2018,3,13,17,45,12.0,23.0,1.4,11.8,24.5,26.97,14.41
2018,3,13,18,0,4.0,11.0,1.3,11.4,11.0,11.76,0.0
2018,3,13,18,15,2.0,5.5,1.3,11.3,5.5,0.0,0.0
2018,3,13,18,30,0.0,0.0,1.3,11.2,0.0,0.0,0.0
2018,3,13,18,45,0.0,0.0,1.25,11.15,0.0,0.0,0.0
2018,3,13,19,0,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,3,13,19,15,0.0,0.0,1.25,11.05,0.0,0.0,0.0
2018,3,13,19,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,3,13,19,45,0.0,0.0,1.35,10.95,0.0,0.0,0.0
2018,3,13,20,0,0.0,0.0,1.4,10.9,0.0,0.0,0.0
2018,3,13,20,15,0.0,0.0,1.4,10.85,0.0,0.0,0.0
2018,3,13,20,30,0.0,0.0,1.4,10.8,0.0,0.0,0.0
2018,3,13,20,45,0.0,0.0,1.45,10.75,0.0,0.0,0.0
2018,3,13,21,0,0.0,0.0,1.5,10.7,0.0,0.0,0.0
2018,3,13,21,15,0.0,0.0,1.55,10.65,0.0,0.0,0.0
2018,3,13,21,30,0.0,0.0,1.6,10.6,0.0,0.0,0.0
2018,3,13,21,45,0.0,0.0,1.65,10.6,0.0,0.0,0.0
2018,3,13,22,0,0.0,0.0,1.7,10.6,0.0,0.0,0.0
2018,3,13,22,15,0.0,0.0,1.75,10.6,0.0,0.0,0.0
2018,3,13,22,30,0.0,0.0,1.8,10.6,0.0,0.0,0.0
2018,3,13,22,45,0.0,0.0,1.85,10.6,0.0,0.0,0.0
2018,3,13,23,0,0.0,0.0,1.9,10.6,0.0,0.0,0.0
2018,3,13,23,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2018,3,13,23,30,0.0,0.0,2.0,10.4,0.0,0.0,0.0
2018,3,13,23,45,0.0,0.0,2.0,10.3,0.0,0.0,0.0
2018,3,14,0,0,0.0,0.0,2.0,10.2,0.0,0.0,0.0
2018,3,14,0,15,0.0,0.0,1.95,10.1,0.0,0.0,0.0
2018,3,14,0,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2018,3,14,0,45,0.0,0.0,1.85,9.9,0.0,0.0,0.0
2018,3,14,1,0,0.0,0.0,1.8,9.8,0.0,0.0,0.0
2018,3,14,1,15,0.0,0.0,1.75,9.65,0.0,0.0,0.0
2018,3,14,1,30,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2018,3,14,1,45,0.0,0.0,1.6,9.4,0.0,0.0,0.0
2018,3,14,2,0,0.0,0.0,1.5,9.3,0.0,0.0,0.0
2018,3,14,2,15,0.0,0.0,1.5,9.2,0.0,0.0,0.0
2018,3,14,2,30,0.0,0.0,1.5,9.1,0.0,0.0,0.0
2018,3,14,2,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2018,3,14,3,0,0.0,0.0,1.5,8.9,0.0,0.0,0.0
2018,3,14,3,15,0.0,0.0,1.5,8.8,0.0,0.0,0.0
2018,3,14,3,30,0.0,0.0,1.5,8.7,0.0,0.0,0.0
2018,3,14,3,45,0.0,0.0,1.55,8.65,0.0,0.0,0.0
2018,3,14,4,0,0.0,0.0,1.6,8.6,0.0,0.0,0.0
2018,3,14,4,15,0.0,0.0,1.6,8.55,0.0,0.0,0.0
2018,3,14,4,30,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2018,3,14,4,45,0.0,0.0,1.65,8.45,0.0,0.0,0.0
2018,3,14,5,0,0.0,0.0,1.7,8.4,0.0,0.0,0.0
2018,3,14,5,15,0.0,0.0,1.75,8.45,0.0,0.0,0.0
2018,3,14,5,30,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2018,3,14,5,45,0.0,0.0,1.8,8.6,0.0,0.0,0.0
2018,3,14,6,0,0.0,0.0,1.8,8.7,0.0,0.0,0.0
2018,3,14,6,15,16.0,4.0,1.85,9.2,4.5,0.0,0.0
2018,3,14,6,30,32.0,8.0,1.9,9.7,9.0,7.86,0.0
2018,3,14,6,45,62.5,24.0,2.0,10.25,30.0,20.11,5.27
2018,3,14,7,0,93.0,40.0,2.1,10.8,51.0,32.84,22.7
2018,3,14,7,15,142.0,59.0,2.2,10.95,85.5,51.39,35.97
2018,3,14,7,30,191.0,78.0,2.3,11.1,120.0,82.06,57.24
2018,3,14,7,45,217.0,97.0,2.4,11.3,156.0,115.5,83.62
2018,3,14,8,0,243.0,116.0,2.5,11.5,192.0,152.0,114.11
2018,3,14,8,15,155.5,100.5,2.55,11.5,152.0,132.04,101.98
2018,3,14,8,30,68.0,85.0,2.6,11.5,112.0,101.94,79.95
2018,3,14,8,45,34.0,58.5,2.65,11.55,72.0,68.79,52.81
