Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,3,14,9,0,0.0,32.0,2.7,11.6,32.0,30.9,20.86
2018,3,14,9,15,0.0,33.0,2.75,11.6,33.0,31.88,21.63
2018,3,14,9,30,0.0,34.0,2.8,11.6,34.0,32.85,22.39
2018,3,14,9,45,0.0,36.0,2.8,11.6,36.0,34.79,23.97
2018,3,14,10,0,0.0,38.0,2.8,11.6,38.0,36.73,25.55
2018,3,14,10,15,39.0,127.0,2.8,11.65,153.5,149.07,120.17
2018,3,14,10,30,78.0,216.0,2.8,11.7,269.0,265.04,214.83
2018,3,14,10,45,222.0,258.0,2.8,11.75,416.0,420.28,340.36
2018,3,14,11,0,366.0,300.0,2.8,11.8,563.0,579.4,464.0
2018,3,14,11,15,570.5,229.0,2.75,11.85,649.5,683.56,545.97
2018,3,14,11,30,775.0,158.0,2.7,11.9,736.0,793.41,628.88
2018,3,14,11,45,606.5,194.5,2.7,11.95,650.0,711.63,566.48
2018,3,14,12,0,438.0,231.0,2.7,12.0,564.0,618.2,494.01
2018,3,14,12,15,238.5,260.5,2.65,12.1,442.0,479.43,384.21
2018,3,14,12,30,39.0,290.0,2.6,12.2,320.0,327.53,260.26
2018,3,14,12,45,226.5,260.0,2.6,12.25,430.5,475.98,382.81
2018,3,14,13,0,414.0,230.0,2.6,12.3,541.0,619.36,495.91
2018,3,14,13,15,658.0,165.5,2.6,12.4,648.5,769.21,610.31
2018,3,14,13,30,902.0,101.0,2.6,12.5,756.0,902.1,704.45
2018,3,14,13,45,897.0,99.0,2.6,12.55,733.5,889.01,694.58
2018,3,14,14,0,892.0,97.0,2.6,12.6,711.0,872.6,683.89
2018,3,14,14,15,907.0,87.5,2.65,12.6,688.5,861.33,677.49
2018,3,14,14,30,922.0,78.0,2.7,12.6,666.0,846.03,668.23
2018,3,14,14,45,911.0,76.0,2.7,12.65,629.5,814.56,646.89
2018,3,14,15,0,900.0,74.0,2.7,12.7,593.0,780.45,623.62
2018,3,14,15,15,883.5,72.0,2.7,12.7,550.5,739.85,595.48
2018,3,14,15,30,867.0,70.0,2.7,12.7,508.0,697.42,565.65
2018,3,14,15,45,842.0,68.0,2.8,12.55,460.5,647.76,530.57
2018,3,14,16,0,817.0,66.0,2.9,12.4,413.0,601.35,495.37
2018,3,14,16,15,782.0,63.0,2.85,12.1,362.0,543.52,449.42
2018,3,14,16,30,747.0,60.0,2.8,11.8,311.0,486.61,402.71
2018,3,14,16,45,695.0,56.5,2.75,11.55,259.5,421.94,347.99
2018,3,14,17,0,643.0,53.0,2.7,11.3,208.0,360.5,294.06
2018,3,14,17,15,560.5,46.5,2.65,10.85,158.5,290.08,231.56
2018,3,14,17,30,478.0,40.0,2.6,10.4,109.0,224.81,172.11
2018,3,14,17,45,333.0,31.0,2.6,10.0,69.5,146.55,98.49
2018,3,14,18,0,188.0,22.0,2.6,9.6,30.0,74.0,0.0
2018,3,14,18,15,94.0,11.0,2.6,9.45,15.0,10.81,0.0
2018,3,14,18,30,0.0,0.0,2.6,9.3,0.0,0.0,0.0
2018,3,14,18,45,0.0,0.0,2.6,9.15,0.0,0.0,0.0
2018,3,14,19,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2018,3,14,19,15,0.0,0.0,2.6,8.8,0.0,0.0,0.0
2018,3,14,19,30,0.0,0.0,2.6,8.6,0.0,0.0,0.0
2018,3,14,19,45,0.0,0.0,2.55,8.45,0.0,0.0,0.0
2018,3,14,20,0,0.0,0.0,2.5,8.3,0.0,0.0,0.0
2018,3,14,20,15,0.0,0.0,2.5,8.15,0.0,0.0,0.0
2018,3,14,20,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2018,3,14,20,45,0.0,0.0,2.45,7.8,0.0,0.0,0.0
2018,3,14,21,0,0.0,0.0,2.4,7.6,0.0,0.0,0.0
2018,3,14,21,15,0.0,0.0,2.4,7.45,0.0,0.0,0.0
2018,3,14,21,30,0.0,0.0,2.4,7.3,0.0,0.0,0.0
2018,3,14,21,45,0.0,0.0,2.35,7.1,0.0,0.0,0.0
2018,3,14,22,0,0.0,0.0,2.3,6.9,0.0,0.0,0.0
2018,3,14,22,15,0.0,0.0,2.2,6.75,0.0,0.0,0.0
2018,3,14,22,30,0.0,0.0,2.1,6.6,0.0,0.0,0.0
2018,3,14,22,45,0.0,0.0,2.05,6.45,0.0,0.0,0.0
2018,3,14,23,0,0.0,0.0,2.0,6.3,0.0,0.0,0.0
2018,3,14,23,15,0.0,0.0,1.95,6.25,0.0,0.0,0.0
2018,3,14,23,30,0.0,0.0,1.9,6.2,0.0,0.0,0.0
2018,3,14,23,45,0.0,0.0,1.9,6.1,0.0,0.0,0.0
2018,3,15,0,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2018,3,15,0,15,0.0,0.0,1.85,6.05,0.0,0.0,0.0
2018,3,15,0,30,0.0,0.0,1.8,6.1,0.0,0.0,0.0
2018,3,15,0,45,0.0,0.0,1.8,6.1,0.0,0.0,0.0
2018,3,15,1,0,0.0,0.0,1.8,6.1,0.0,0.0,0.0
2018,3,15,1,15,0.0,0.0,1.8,6.15,0.0,0.0,0.0
2018,3,15,1,30,0.0,0.0,1.8,6.2,0.0,0.0,0.0
2018,3,15,1,45,0.0,0.0,1.8,6.2,0.0,0.0,0.0
2018,3,15,2,0,0.0,0.0,1.8,6.2,0.0,0.0,0.0
2018,3,15,2,15,0.0,0.0,1.85,6.2,0.0,0.0,0.0
2018,3,15,2,30,0.0,0.0,1.9,6.2,0.0,0.0,0.0
2018,3,15,2,45,0.0,0.0,1.95,6.2,0.0,0.0,0.0
2018,3,15,3,0,0.0,0.0,2.0,6.2,0.0,0.0,0.0
2018,3,15,3,15,0.0,0.0,2.0,6.2,0.0,0.0,0.0
2018,3,15,3,30,0.0,0.0,2.0,6.2,0.0,0.0,0.0
2018,3,15,3,45,0.0,0.0,2.05,6.2,0.0,0.0,0.0
2018,3,15,4,0,0.0,0.0,2.1,6.2,0.0,0.0,0.0
2018,3,15,4,15,0.0,0.0,2.15,6.3,0.0,0.0,0.0
2018,3,15,4,30,0.0,0.0,2.2,6.4,0.0,0.0,0.0
2018,3,15,4,45,0.0,0.0,2.25,6.55,0.0,0.0,0.0
2018,3,15,5,0,0.0,0.0,2.3,6.7,0.0,0.0,0.0
2018,3,15,5,15,0.0,0.0,2.35,6.9,0.0,0.0,0.0
2018,3,15,5,30,0.0,0.0,2.4,7.1,0.0,0.0,0.0
2018,3,15,5,45,0.0,0.0,2.5,7.3,0.0,0.0,0.0
2018,3,15,6,0,0.0,0.0,2.6,7.5,0.0,0.0,0.0
2018,3,15,6,15,55.5,7.5,2.75,8.1,9.0,0.0,0.0
2018,3,15,6,30,111.0,15.0,2.9,8.7,18.0,14.74,0.0
2018,3,15,6,45,151.5,16.5,3.05,9.25,30.0,11.89,1.97
2018,3,15,7,0,192.0,18.0,3.2,9.8,42.0,11.87,4.7
2018,3,15,7,15,96.0,19.0,3.3,10.05,31.0,16.48,6.82
2018,3,15,7,30,0.0,20.0,3.4,10.3,20.0,19.29,11.04
2018,3,15,7,45,2.0,36.5,3.55,10.5,37.0,35.52,25.07
2018,3,15,8,0,4.0,53.0,3.7,10.7,54.0,51.99,39.22
2018,3,15,8,15,2.0,51.5,3.7,10.8,52.0,50.26,37.75
2018,3,15,8,30,0.0,50.0,3.7,10.9,50.0,48.3,36.03
2018,3,15,8,45,0.0,50.0,3.75,11.0,50.0,48.31,35.91
2018,3,15,9,0,0.0,50.0,3.8,11.1,50.0,48.32,35.78
2018,3,15,9,15,4.0,81.0,3.85,11.25,83.5,80.21,62.7
2018,3,15,9,30,8.0,112.0,3.9,11.4,117.0,112.39,89.55
2018,3,15,9,45,32.0,163.0,3.95,11.55,183.0,176.27,142.6
2018,3,15,10,0,56.0,214.0,4.0,11.7,249.0,242.36,196.61
2018,3,15,10,15,52.0,215.5,4.1,11.85,249.5,244.34,197.77
2018,3,15,10,30,48.0,217.0,4.2,12.0,250.0,245.81,198.63
2018,3,15,10,45,66.5,262.0,4.3,12.15,309.0,306.29,247.31
2018,3,15,11,0,85.0,307.0,4.4,12.3,368.0,368.52,296.59
2018,3,15,11,15,82.0,314.5,4.45,12.35,374.5,377.44,303.14
2018,3,15,11,30,79.0,322.0,4.5,12.4,381.0,385.98,309.56
2018,3,15,11,45,50.5,252.0,4.55,12.45,290.0,293.55,235.84
2018,3,15,12,0,22.0,182.0,4.6,12.5,199.0,199.83,159.84
2018,3,15,12,15,43.0,205.5,4.65,12.45,238.5,242.56,195.37
2018,3,15,12,30,64.0,229.0,4.7,12.4,278.0,285.98,231.01
2018,3,15,12,45,68.5,274.0,4.75,12.4,326.0,337.89,272.24
2018,3,15,13,0,73.0,319.0,4.8,12.4,374.0,390.66,313.77
2018,3,15,13,15,173.5,306.5,4.75,12.35,434.0,475.29,383.8
2018,3,15,13,30,274.0,294.0,4.7,12.3,494.0,559.21,451.97
2018,3,15,13,45,183.0,262.0,4.7,12.25,394.0,435.9,354.11
2018,3,15,14,0,92.0,230.0,4.7,12.2,294.0,322.21,261.89
2018,3,15,14,15,49.5,199.0,4.65,12.15,233.0,244.53,198.48
2018,3,15,14,30,7.0,168.0,4.6,12.1,172.0,171.07,137.28
2018,3,15,14,45,11.0,160.5,4.55,12.1,167.0,166.76,134.28
2018,3,15,15,0,15.0,153.0,4.5,12.1,162.0,162.24,131.01
2018,3,15,15,15,20.0,163.5,4.5,12.1,174.5,176.89,143.61
2018,3,15,15,30,25.0,174.0,4.5,12.1,187.0,198.02,161.55
2018,3,15,15,45,25.0,136.0,4.35,12.0,148.0,156.39,127.4
2018,3,15,16,0,25.0,98.0,4.2,11.9,109.0,115.01,93.05
2018,3,15,16,15,84.0,100.0,4.1,11.75,130.0,157.64,130.45
2018,3,15,16,30,143.0,102.0,4.0,11.6,151.0,189.74,158.02
2018,3,15,16,45,116.5,96.5,3.9,11.45,132.0,165.19,136.34
2018,3,15,17,0,90.0,91.0,3.8,11.3,113.0,143.6,117.03
2018,3,15,17,15,65.0,70.5,3.75,11.2,84.5,106.95,84.84
2018,3,15,17,30,40.0,50.0,3.7,11.1,56.0,68.11,50.86
2018,3,15,17,45,22.5,32.5,3.65,10.95,35.5,42.37,26.89
2018,3,15,18,0,5.0,15.0,3.6,10.8,15.0,16.38,0.0
2018,3,15,18,15,2.5,7.5,3.5,10.7,7.5,7.85,0.0
2018,3,15,18,30,0.0,0.0,3.4,10.6,0.0,0.0,0.0
2018,3,15,18,45,0.0,0.0,3.35,10.5,0.0,0.0,0.0
2018,3,15,19,0,0.0,0.0,3.3,10.4,0.0,0.0,0.0
2018,3,15,19,15,0.0,0.0,3.25,10.3,0.0,0.0,0.0
2018,3,15,19,30,0.0,0.0,3.2,10.2,0.0,0.0,0.0
2018,3,15,19,45,0.0,0.0,3.15,10.1,0.0,0.0,0.0
2018,3,15,20,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2018,3,15,20,15,0.0,0.0,3.05,9.95,0.0,0.0,0.0
2018,3,15,20,30,0.0,0.0,3.0,9.9,0.0,0.0,0.0
2018,3,15,20,45,0.0,0.0,3.0,9.85,0.0,0.0,0.0
2018,3,15,21,0,0.0,0.0,3.0,9.8,0.0,0.0,0.0
2018,3,15,21,15,0.0,0.0,2.95,9.75,0.0,0.0,0.0
2018,3,15,21,30,0.0,0.0,2.9,9.7,0.0,0.0,0.0
2018,3,15,21,45,0.0,0.0,2.9,9.7,0.0,0.0,0.0
2018,3,15,22,0,0.0,0.0,2.9,9.7,0.0,0.0,0.0
2018,3,15,22,15,0.0,0.0,2.85,9.7,0.0,0.0,0.0
2018,3,15,22,30,0.0,0.0,2.8,9.7,0.0,0.0,0.0
2018,3,15,22,45,0.0,0.0,2.8,9.75,0.0,0.0,0.0
2018,3,15,23,0,0.0,0.0,2.8,9.8,0.0,0.0,0.0
2018,3,15,23,15,0.0,0.0,2.8,9.85,0.0,0.0,0.0
2018,3,15,23,30,0.0,0.0,2.8,9.9,0.0,0.0,0.0
2018,3,15,23,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2018,3,16,0,0,0.0,0.0,2.8,10.1,0.0,0.0,0.0
2018,3,16,0,15,0.0,0.0,2.8,10.05,0.0,0.0,0.0
2018,3,16,0,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2018,3,16,0,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2018,3,16,1,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2018,3,16,1,15,0.0,0.0,2.7,9.9,0.0,0.0,0.0
2018,3,16,1,30,0.0,0.0,2.7,9.8,0.0,0.0,0.0
2018,3,16,1,45,0.0,0.0,2.65,9.7,0.0,0.0,0.0
2018,3,16,2,0,0.0,0.0,2.6,9.6,0.0,0.0,0.0
2018,3,16,2,15,0.0,0.0,2.6,9.5,0.0,0.0,0.0
2018,3,16,2,30,0.0,0.0,2.6,9.4,0.0,0.0,0.0
2018,3,16,2,45,0.0,0.0,2.55,9.25,0.0,0.0,0.0
2018,3,16,3,0,0.0,0.0,2.5,9.1,0.0,0.0,0.0
2018,3,16,3,15,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2018,3,16,3,30,0.0,0.0,2.4,8.9,0.0,0.0,0.0
2018,3,16,3,45,0.0,0.0,2.4,8.8,0.0,0.0,0.0
2018,3,16,4,0,0.0,0.0,2.4,8.7,0.0,0.0,0.0
2018,3,16,4,15,0.0,0.0,2.4,8.65,0.0,0.0,0.0
2018,3,16,4,30,0.0,0.0,2.4,8.6,0.0,0.0,0.0
2018,3,16,4,45,0.0,0.0,2.35,8.55,0.0,0.0,0.0
2018,3,16,5,0,0.0,0.0,2.3,8.5,0.0,0.0,0.0
2018,3,16,5,15,0.0,0.0,2.3,8.45,0.0,0.0,0.0
2018,3,16,5,30,0.0,0.0,2.3,8.4,0.0,0.0,0.0
2018,3,16,5,45,0.0,0.0,2.3,8.35,0.0,0.0,0.0
2018,3,16,6,0,0.0,0.0,2.3,8.3,0.0,0.0,0.0
2018,3,16,6,15,0.0,2.5,2.45,8.5,2.5,0.0,0.0
2018,3,16,6,30,0.0,5.0,2.6,8.7,5.0,4.91,0.0
2018,3,16,6,45,36.0,17.0,2.75,8.85,21.5,15.68,5.48
2018,3,16,7,0,72.0,29.0,2.9,9.0,38.0,24.22,15.64
2018,3,16,7,15,72.5,35.5,2.95,9.05,48.5,32.21,20.62
2018,3,16,7,30,73.0,42.0,3.0,9.1,59.0,45.32,30.69
2018,3,16,7,45,37.0,52.0,3.1,9.1,60.5,55.31,40.81
2018,3,16,8,0,1.0,62.0,3.2,9.1,62.0,60.12,46.62
2018,3,16,8,15,14.5,92.0,3.2,9.2,98.0,92.1,73.62
2018,3,16,8,30,28.0,122.0,3.2,9.3,134.0,125.0,101.22
2018,3,16,8,45,103.5,164.5,3.25,9.4,215.0,194.17,158.25
2018,3,16,9,0,179.0,207.0,3.3,9.5,296.0,272.39,222.57
2018,3,16,9,15,214.0,211.0,3.35,9.65,326.5,303.5,248.39
2018,3,16,9,30,249.0,215.0,3.4,9.8,357.0,338.31,277.29
2018,3,16,9,45,201.0,244.0,3.45,9.9,363.5,351.38,287.44
2018,3,16,10,0,153.0,273.0,3.5,10.0,370.0,360.89,294.14
2018,3,16,10,15,200.5,280.0,3.55,10.15,413.5,406.67,331.24
2018,3,16,10,30,248.0,287.0,3.6,10.3,457.0,458.69,372.8
2018,3,16,10,45,252.5,274.0,3.7,10.5,452.5,459.91,373.82
2018,3,16,11,0,257.0,261.0,3.8,10.7,448.0,460.32,374.43
2018,3,16,11,15,199.0,278.5,3.9,10.85,425.5,442.11,358.38
2018,3,16,11,30,141.0,296.0,4.0,11.0,403.0,415.0,335.24
2018,3,16,11,45,250.0,285.5,4.05,11.1,477.0,505.07,408.81
2018,3,16,12,0,359.0,275.0,4.1,11.2,551.0,599.79,484.1
2018,3,16,12,15,505.0,215.0,4.2,11.3,604.0,670.5,542.41
2018,3,16,12,30,651.0,155.0,4.3,11.4,657.0,745.07,601.18
2018,3,16,12,45,765.0,138.5,4.35,11.5,723.5,831.3,665.12
2018,3,16,13,0,879.0,122.0,4.4,11.6,790.0,912.91,724.59
2018,3,16,13,15,731.5,177.5,4.45,11.6,726.0,851.22,679.86
2018,3,16,13,30,584.0,233.0,4.5,11.6,662.0,775.56,622.95
2018,3,16,13,45,480.5,245.5,4.6,11.65,591.0,695.46,561.82
2018,3,16,14,0,377.0,258.0,4.7,11.7,520.0,615.48,499.44
2018,3,16,14,15,480.0,215.0,4.7,11.65,534.0,650.95,531.1
2018,3,16,14,30,583.0,172.0,4.7,11.6,548.0,684.27,560.24
2018,3,16,14,45,676.5,144.0,4.7,11.55,557.0,715.79,586.6
2018,3,16,15,0,770.0,116.0,4.7,11.5,566.0,736.57,603.84
2018,3,16,15,15,798.0,101.0,4.7,11.5,537.5,718.31,591.18
2018,3,16,15,30,826.0,86.0,4.7,11.5,509.0,695.36,575.09
2018,3,16,15,45,800.5,83.0,4.55,11.2,461.5,645.24,537.24
2018,3,16,16,0,775.0,80.0,4.4,10.9,414.0,594.59,496.9
2018,3,16,16,15,739.5,76.0,4.2,10.65,363.5,536.68,449.44
2018,3,16,16,30,704.0,72.0,4.0,10.4,313.0,482.18,403.45
2018,3,16,16,45,651.0,66.5,3.8,10.2,261.5,416.47,347.11
2018,3,16,17,0,598.0,61.0,3.6,10.0,210.0,354.35,292.11
2018,3,16,17,15,448.0,54.5,3.4,9.7,151.5,255.92,206.73
2018,3,16,17,30,298.0,48.0,3.2,9.4,93.0,171.18,132.94
2018,3,16,17,45,230.0,35.5,3.0,9.15,62.0,122.02,85.32
2018,3,16,18,0,162.0,23.0,2.8,8.9,31.0,71.92,0.0
2018,3,16,18,15,81.0,11.5,2.8,8.8,15.5,26.83,0.0
2018,3,16,18,30,0.0,0.0,2.8,8.7,0.0,0.0,0.0
2018,3,16,18,45,0.0,0.0,2.75,8.55,0.0,0.0,0.0
2018,3,16,19,0,0.0,0.0,2.7,8.4,0.0,0.0,0.0
2018,3,16,19,15,0.0,0.0,2.65,8.35,0.0,0.0,0.0
2018,3,16,19,30,0.0,0.0,2.6,8.3,0.0,0.0,0.0
2018,3,16,19,45,0.0,0.0,2.6,8.25,0.0,0.0,0.0
2018,3,16,20,0,0.0,0.0,2.6,8.2,0.0,0.0,0.0
2018,3,16,20,15,0.0,0.0,2.55,8.1,0.0,0.0,0.0
2018,3,16,20,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2018,3,16,20,45,0.0,0.0,2.45,7.95,0.0,0.0,0.0
2018,3,16,21,0,0.0,0.0,2.4,7.9,0.0,0.0,0.0
2018,3,16,21,15,0.0,0.0,2.4,7.85,0.0,0.0,0.0
2018,3,16,21,30,0.0,0.0,2.4,7.8,0.0,0.0,0.0
2018,3,16,21,45,0.0,0.0,2.35,7.7,0.0,0.0,0.0
2018,3,16,22,0,0.0,0.0,2.3,7.6,0.0,0.0,0.0
2018,3,16,22,15,0.0,0.0,2.3,7.6,0.0,0.0,0.0
2018,3,16,22,30,0.0,0.0,2.3,7.6,0.0,0.0,0.0
2018,3,16,22,45,0.0,0.0,2.3,7.55,0.0,0.0,0.0
2018,3,16,23,0,0.0,0.0,2.3,7.5,0.0,0.0,0.0
2018,3,16,23,15,0.0,0.0,2.3,7.5,0.0,0.0,0.0
2018,3,16,23,30,0.0,0.0,2.3,7.5,0.0,0.0,0.0
2018,3,16,23,45,0.0,0.0,2.25,7.55,0.0,0.0,0.0
2018,3,17,0,0,0.0,0.0,2.2,7.6,0.0,0.0,0.0
2018,3,17,0,15,0.0,0.0,2.2,7.55,0.0,0.0,0.0
2018,3,17,0,30,0.0,0.0,2.2,7.5,0.0,0.0,0.0
2018,3,17,0,45,0.0,0.0,2.15,7.5,0.0,0.0,0.0
2018,3,17,1,0,0.0,0.0,2.1,7.5,0.0,0.0,0.0
2018,3,17,1,15,0.0,0.0,2.05,7.45,0.0,0.0,0.0
2018,3,17,1,30,0.0,0.0,2.0,7.4,0.0,0.0,0.0
2018,3,17,1,45,0.0,0.0,1.95,7.35,0.0,0.0,0.0
2018,3,17,2,0,0.0,0.0,1.9,7.3,0.0,0.0,0.0
2018,3,17,2,15,0.0,0.0,1.85,7.3,0.0,0.0,0.0
2018,3,17,2,30,0.0,0.0,1.8,7.3,0.0,0.0,0.0
2018,3,17,2,45,0.0,0.0,1.75,7.25,0.0,0.0,0.0
2018,3,17,3,0,0.0,0.0,1.7,7.2,0.0,0.0,0.0
2018,3,17,3,15,0.0,0.0,1.65,7.2,0.0,0.0,0.0
2018,3,17,3,30,0.0,0.0,1.6,7.2,0.0,0.0,0.0
2018,3,17,3,45,0.0,0.0,1.55,7.25,0.0,0.0,0.0
2018,3,17,4,0,0.0,0.0,1.5,7.3,0.0,0.0,0.0
2018,3,17,4,15,0.0,0.0,1.5,7.25,0.0,0.0,0.0
2018,3,17,4,30,0.0,0.0,1.5,7.2,0.0,0.0,0.0
2018,3,17,4,45,0.0,0.0,1.5,7.2,0.0,0.0,0.0
2018,3,17,5,0,0.0,0.0,1.5,7.2,0.0,0.0,0.0
2018,3,17,5,15,0.0,0.0,1.45,7.3,0.0,0.0,0.0
2018,3,17,5,30,0.0,0.0,1.4,7.4,0.0,0.0,0.0
2018,3,17,5,45,0.0,0.0,1.4,7.45,0.0,0.0,0.0
2018,3,17,6,0,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2018,3,17,6,15,44.0,8.5,1.35,7.9,10.0,0.0,0.0
2018,3,17,6,30,88.0,17.0,1.3,8.3,20.0,16.71,0.0
2018,3,17,6,45,221.5,30.5,1.3,8.7,56.0,23.82,12.41
2018,3,17,7,0,355.0,44.0,1.3,9.1,92.0,34.43,24.74
2018,3,17,7,15,367.0,54.5,1.35,9.3,122.5,54.46,33.11
2018,3,17,7,30,379.0,65.0,1.4,9.5,153.0,88.35,54.88
2018,3,17,7,45,390.5,84.0,1.45,9.75,194.0,130.86,89.47
2018,3,17,8,0,402.0,103.0,1.5,10.0,235.0,174.77,127.71
2018,3,17,8,15,584.5,89.5,1.5,10.1,316.0,235.02,175.0
2018,3,17,8,30,767.0,76.0,1.5,10.2,397.0,315.51,241.12
2018,3,17,8,45,791.0,80.0,1.5,10.3,444.5,370.85,290.45
2018,3,17,9,0,815.0,84.0,1.5,10.4,492.0,427.47,339.62
2018,3,17,9,15,778.0,98.0,1.5,10.6,515.0,466.02,373.27
2018,3,17,9,30,741.0,112.0,1.5,10.8,538.0,498.64,400.83
2018,3,17,9,45,532.0,117.0,1.5,10.95,433.0,420.69,341.59
2018,3,17,10,0,323.0,122.0,1.5,11.1,328.0,321.2,262.84
2018,3,17,10,15,161.5,94.5,1.5,11.25,197.5,202.58,166.07
2018,3,17,10,30,0.0,67.0,1.5,11.4,67.0,64.83,48.84
2018,3,17,10,45,0.0,58.5,1.5,11.55,58.5,56.61,42.03
2018,3,17,11,0,0.0,50.0,1.5,11.7,50.0,48.38,35.08
2018,3,17,11,15,0.0,54.0,1.55,11.75,54.0,52.26,38.28
2018,3,17,11,30,0.0,58.0,1.6,11.8,58.0,56.14,41.47
2018,3,17,11,45,4.5,100.0,1.65,11.9,103.5,100.67,78.48
2018,3,17,12,0,9.0,142.0,1.7,12.0,149.0,145.79,115.4
2018,3,17,12,15,17.0,211.5,1.8,12.0,224.5,221.85,176.76
2018,3,17,12,30,25.0,281.0,1.9,12.0,300.0,305.93,243.06
2018,3,17,12,45,52.0,278.5,2.0,12.0,318.0,328.26,261.48
2018,3,17,13,0,79.0,276.0,2.1,12.0,336.0,350.65,280.21
2018,3,17,13,15,74.0,262.5,2.15,12.0,318.0,332.79,266.36
2018,3,17,13,30,69.0,249.0,2.2,12.0,300.0,314.58,252.36
2018,3,17,13,45,35.0,177.5,2.3,11.95,203.5,209.81,168.45
2018,3,17,14,0,1.0,106.0,2.4,11.9,107.0,103.71,81.02
2018,3,17,14,15,1.5,106.0,2.35,11.9,107.0,104.13,81.67
2018,3,17,14,30,2.0,106.0,2.3,11.9,107.0,104.53,82.18
2018,3,17,14,45,7.0,117.5,2.3,11.85,121.5,120.03,95.44
2018,3,17,15,0,12.0,129.0,2.3,11.8,136.0,135.45,108.61
2018,3,17,15,15,10.0,126.0,2.3,11.8,131.5,130.79,104.9
2018,3,17,15,30,8.0,123.0,2.3,11.8,127.0,126.28,101.36
2018,3,17,15,45,15.0,124.5,2.2,11.65,131.5,132.73,107.29
2018,3,17,16,0,22.0,126.0,2.1,11.5,136.0,143.44,116.72
2018,3,17,16,15,133.5,116.0,2.0,11.2,163.5,205.43,171.01
2018,3,17,16,30,245.0,106.0,1.9,10.9,191.0,257.64,215.2
2018,3,17,16,45,376.0,86.5,1.8,10.6,193.0,298.52,248.13
2018,3,17,17,0,507.0,67.0,1.7,10.3,195.0,320.7,262.97
2018,3,17,17,15,471.0,57.0,1.7,9.85,154.5,268.84,216.05
2018,3,17,17,30,435.0,47.0,1.7,9.4,114.0,219.85,170.29
2018,3,17,17,45,304.5,35.5,1.7,8.95,73.5,144.27,101.85
2018,3,17,18,0,174.0,24.0,1.7,8.5,33.0,76.75,0.0
2018,3,17,18,15,87.0,12.0,1.7,8.35,16.5,28.6,0.0
2018,3,17,18,30,0.0,0.0,1.7,8.2,0.0,0.0,0.0
2018,3,17,18,45,0.0,0.0,1.7,8.05,0.0,0.0,0.0
2018,3,17,19,0,0.0,0.0,1.7,7.9,0.0,0.0,0.0
2018,3,17,19,15,0.0,0.0,1.7,7.75,0.0,0.0,0.0
2018,3,17,19,30,0.0,0.0,1.7,7.6,0.0,0.0,0.0
2018,3,17,19,45,0.0,0.0,1.75,7.5,0.0,0.0,0.0
2018,3,17,20,0,0.0,0.0,1.8,7.4,0.0,0.0,0.0
2018,3,17,20,15,0.0,0.0,1.8,7.35,0.0,0.0,0.0
2018,3,17,20,30,0.0,0.0,1.8,7.3,0.0,0.0,0.0
2018,3,17,20,45,0.0,0.0,1.8,7.2,0.0,0.0,0.0
2018,3,17,21,0,0.0,0.0,1.8,7.1,0.0,0.0,0.0
2018,3,17,21,15,0.0,0.0,1.8,7.05,0.0,0.0,0.0
2018,3,17,21,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2018,3,17,21,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2018,3,17,22,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2018,3,17,22,15,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2018,3,17,22,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2018,3,17,22,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2018,3,17,23,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2018,3,17,23,15,0.0,0.0,1.55,7.05,0.0,0.0,0.0
2018,3,17,23,30,0.0,0.0,1.5,7.1,0.0,0.0,0.0
2018,3,17,23,45,0.0,0.0,1.5,7.1,0.0,0.0,0.0
2018,3,18,0,0,0.0,0.0,1.5,7.1,0.0,0.0,0.0
2018,3,18,0,15,0.0,0.0,1.45,7.1,0.0,0.0,0.0
2018,3,18,0,30,0.0,0.0,1.4,7.1,0.0,0.0,0.0
2018,3,18,0,45,0.0,0.0,1.35,7.15,0.0,0.0,0.0
2018,3,18,1,0,0.0,0.0,1.3,7.2,0.0,0.0,0.0
2018,3,18,1,15,0.0,0.0,1.25,7.2,0.0,0.0,0.0
2018,3,18,1,30,0.0,0.0,1.2,7.2,0.0,0.0,0.0
2018,3,18,1,45,0.0,0.0,1.2,7.2,0.0,0.0,0.0
2018,3,18,2,0,0.0,0.0,1.2,7.2,0.0,0.0,0.0
2018,3,18,2,15,0.0,0.0,1.15,7.2,0.0,0.0,0.0
2018,3,18,2,30,0.0,0.0,1.1,7.2,0.0,0.0,0.0
2018,3,18,2,45,0.0,0.0,1.1,7.15,0.0,0.0,0.0
2018,3,18,3,0,0.0,0.0,1.1,7.1,0.0,0.0,0.0
2018,3,18,3,15,0.0,0.0,1.05,7.1,0.0,0.0,0.0
2018,3,18,3,30,0.0,0.0,1.0,7.1,0.0,0.0,0.0
2018,3,18,3,45,0.0,0.0,1.0,7.1,0.0,0.0,0.0
2018,3,18,4,0,0.0,0.0,1.0,7.1,0.0,0.0,0.0
2018,3,18,4,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2018,3,18,4,30,0.0,0.0,1.0,6.9,0.0,0.0,0.0
2018,3,18,4,45,0.0,0.0,1.05,6.8,0.0,0.0,0.0
2018,3,18,5,0,0.0,0.0,1.1,6.7,0.0,0.0,0.0
2018,3,18,5,15,0.0,0.0,1.1,6.75,0.0,0.0,0.0
2018,3,18,5,30,0.0,0.0,1.1,6.8,0.0,0.0,0.0
2018,3,18,5,45,0.0,0.0,1.1,6.8,0.0,0.0,0.0
2018,3,18,6,0,0.0,0.0,1.1,6.8,0.0,0.0,0.0
2018,3,18,6,15,46.5,9.0,1.15,7.1,11.0,0.0,0.0
2018,3,18,6,30,93.0,18.0,1.2,7.4,22.0,17.69,0.0
2018,3,18,6,45,125.0,33.0,1.25,7.65,46.0,27.29,16.05
2018,3,18,7,0,157.0,48.0,1.3,7.9,70.0,39.06,29.07
2018,3,18,7,15,106.0,53.5,1.3,8.3,71.0,48.96,34.06
2018,3,18,7,30,55.0,59.0,1.3,8.7,72.0,59.26,43.5
2018,3,18,7,45,82.5,90.0,1.3,9.1,115.0,95.06,72.98
2018,3,18,8,0,110.0,121.0,1.3,9.5,158.0,134.52,105.67
2018,3,18,8,15,177.0,145.5,1.35,10.05,215.5,182.32,144.04
2018,3,18,8,30,244.0,170.0,1.4,10.6,273.0,236.94,188.35
2018,3,18,8,45,203.0,187.0,1.45,11.15,279.5,253.07,202.98
2018,3,18,9,0,162.0,204.0,1.5,11.7,286.0,263.85,212.39
2018,3,18,9,15,95.5,213.5,1.55,12.05,263.0,250.54,201.77
2018,3,18,9,30,29.0,223.0,1.6,12.4,240.0,230.44,184.83
2018,3,18,9,45,53.5,253.0,1.65,12.75,286.5,275.8,220.85
2018,3,18,10,0,78.0,283.0,1.7,13.1,333.0,323.61,258.09
2018,3,18,10,15,129.5,306.5,1.65,13.35,394.5,387.48,307.67
2018,3,18,10,30,181.0,330.0,1.6,13.6,456.0,453.44,357.81
2018,3,18,10,45,202.5,339.5,1.55,13.8,485.0,487.09,382.42
2018,3,18,11,0,224.0,349.0,1.5,14.0,514.0,521.6,407.58
2018,3,18,11,15,220.0,359.0,1.4,14.05,524.0,537.12,417.82
2018,3,18,11,30,216.0,369.0,1.3,14.1,534.0,551.77,427.41
2018,3,18,11,45,246.5,368.5,1.25,14.15,559.0,589.52,454.89
2018,3,18,12,0,277.0,368.0,1.2,14.2,584.0,622.16,478.26
2018,3,18,12,15,251.5,372.5,1.15,14.1,568.5,611.2,469.2
2018,3,18,12,30,226.0,377.0,1.1,14.0,553.0,591.22,454.25
2018,3,18,12,45,198.5,374.0,1.1,13.9,527.5,567.16,436.75
2018,3,18,13,0,171.0,371.0,1.1,13.8,502.0,542.0,418.37
2018,3,18,13,15,191.5,362.5,1.1,13.75,506.5,552.83,427.58
2018,3,18,13,30,212.0,354.0,1.1,13.7,511.0,562.71,435.8
2018,3,18,13,45,164.0,343.0,1.1,13.6,462.5,508.62,395.53
2018,3,18,14,0,116.0,332.0,1.1,13.5,414.0,454.8,355.34
2018,3,18,14,15,92.0,308.5,1.1,13.4,371.5,399.4,314.29
2018,3,18,14,30,68.0,285.0,1.1,13.3,329.0,353.34,279.53
2018,3,18,14,45,46.5,253.5,1.1,13.2,283.0,301.12,239.46
2018,3,18,15,0,25.0,222.0,1.1,13.1,237.0,241.94,193.14
2018,3,18,15,15,36.5,215.0,1.1,13.1,235.0,251.3,201.72
2018,3,18,15,30,48.0,208.0,1.1,13.1,233.0,252.21,203.25
2018,3,18,15,45,70.5,193.5,1.0,12.7,226.5,251.34,203.83
2018,3,18,16,0,93.0,179.0,0.9,12.3,220.0,248.67,202.76
2018,3,18,16,15,113.5,151.5,0.9,12.05,195.5,234.44,192.14
2018,3,18,16,30,134.0,124.0,0.9,11.8,171.0,210.74,173.35
2018,3,18,16,45,148.0,108.5,0.9,11.55,152.5,195.54,160.65
2018,3,18,17,0,162.0,93.0,0.9,11.3,134.0,184.63,150.59
2018,3,18,17,15,122.0,72.0,0.9,11.15,99.0,131.56,104.92
2018,3,18,17,30,82.0,51.0,0.9,11.0,64.0,87.94,67.03
2018,3,18,17,45,54.0,36.0,0.9,10.85,43.0,59.66,41.07
2018,3,18,18,0,26.0,21.0,0.9,10.7,22.0,31.15,0.0
2018,3,18,18,15,13.0,10.5,0.95,10.65,11.0,12.85,0.0
2018,3,18,18,30,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,3,18,18,45,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2018,3,18,19,0,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,3,18,19,15,0.0,0.0,1.15,10.3,0.0,0.0,0.0
2018,3,18,19,30,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,3,18,19,45,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,3,18,20,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,3,18,20,15,0.0,0.0,1.25,9.95,0.0,0.0,0.0
2018,3,18,20,30,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,3,18,20,45,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,3,18,21,0,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,3,18,21,15,0.0,0.0,1.3,9.65,0.0,0.0,0.0
2018,3,18,21,30,0.0,0.0,1.3,9.6,0.0,0.0,0.0
2018,3,18,21,45,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2018,3,18,22,0,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,3,18,22,15,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,3,18,22,30,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,3,18,22,45,0.0,0.0,1.15,9.35,0.0,0.0,0.0
2018,3,18,23,0,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,3,18,23,15,0.0,0.0,1.1,9.25,0.0,0.0,0.0
2018,3,18,23,30,0.0,0.0,1.1,9.2,0.0,0.0,0.0
2018,3,18,23,45,0.0,0.0,1.1,9.15,0.0,0.0,0.0
2018,3,19,0,0,0.0,0.0,1.1,9.1,0.0,0.0,0.0
2018,3,19,0,15,0.0,0.0,1.1,8.95,0.0,0.0,0.0
2018,3,19,0,30,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,3,19,0,45,0.0,0.0,1.15,8.7,0.0,0.0,0.0
2018,3,19,1,0,0.0,0.0,1.2,8.6,0.0,0.0,0.0
2018,3,19,1,15,0.0,0.0,1.25,8.4,0.0,0.0,0.0
2018,3,19,1,30,0.0,0.0,1.3,8.2,0.0,0.0,0.0
2018,3,19,1,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2018,3,19,2,0,0.0,0.0,1.5,7.8,0.0,0.0,0.0
2018,3,19,2,15,0.0,0.0,1.55,7.55,0.0,0.0,0.0
2018,3,19,2,30,0.0,0.0,1.6,7.3,0.0,0.0,0.0
2018,3,19,2,45,0.0,0.0,1.7,7.1,0.0,0.0,0.0
2018,3,19,3,0,0.0,0.0,1.8,6.9,0.0,0.0,0.0
2018,3,19,3,15,0.0,0.0,1.8,6.7,0.0,0.0,0.0
2018,3,19,3,30,0.0,0.0,1.8,6.5,0.0,0.0,0.0
2018,3,19,3,45,0.0,0.0,1.85,6.35,0.0,0.0,0.0
2018,3,19,4,0,0.0,0.0,1.9,6.2,0.0,0.0,0.0
2018,3,19,4,15,0.0,0.0,1.95,6.05,0.0,0.0,0.0
2018,3,19,4,30,0.0,0.0,2.0,5.9,0.0,0.0,0.0
2018,3,19,4,45,0.0,0.0,2.0,5.7,0.0,0.0,0.0
2018,3,19,5,0,0.0,0.0,2.0,5.5,0.0,0.0,0.0
2018,3,19,5,15,0.0,0.0,2.0,5.5,0.0,0.0,0.0
2018,3,19,5,30,0.0,0.0,2.0,5.5,0.0,0.0,0.0
2018,3,19,5,45,0.0,0.0,2.05,5.5,0.0,0.0,0.0
2018,3,19,6,0,0.0,0.0,2.1,5.5,0.0,0.0,0.0
2018,3,19,6,15,92.0,11.0,2.15,6.2,15.0,10.81,0.0
2018,3,19,6,30,184.0,22.0,2.2,6.9,30.0,17.67,0.0
2018,3,19,6,45,248.0,33.5,2.3,7.65,60.0,26.04,15.68
2018,3,19,7,0,312.0,45.0,2.4,8.4,90.0,33.99,24.6
2018,3,19,7,15,335.5,61.0,2.45,8.95,127.0,61.95,38.92
2018,3,19,7,30,359.0,77.0,2.5,9.5,164.0,100.09,65.38
2018,3,19,7,45,497.0,79.5,2.55,10.05,230.5,147.14,98.77
2018,3,19,8,0,635.0,82.0,2.6,10.6,297.0,209.02,147.89
2018,3,19,8,15,653.5,89.5,2.8,11.2,341.0,258.5,192.96
2018,3,19,8,30,672.0,97.0,3.0,11.8,385.0,309.35,239.07
2018,3,19,8,45,583.0,131.5,3.2,12.35,402.0,346.42,274.5
2018,3,19,9,0,494.0,166.0,3.4,12.9,419.0,372.19,298.52
2018,3,19,9,15,519.0,174.5,3.35,13.2,460.0,419.37,337.78
2018,3,19,9,30,544.0,183.0,3.3,13.5,501.0,468.02,377.21
2018,3,19,9,45,562.0,189.5,3.25,13.8,536.5,511.9,412.04
2018,3,19,10,0,580.0,196.0,3.2,14.1,572.0,556.05,446.29
2018,3,19,10,15,541.5,222.5,3.05,14.35,586.5,582.65,465.2
2018,3,19,10,30,503.0,249.0,2.9,14.6,601.0,604.97,480.27
2018,3,19,10,45,510.5,256.0,2.8,14.85,624.0,637.62,503.82
2018,3,19,11,0,518.0,263.0,2.7,15.1,647.0,669.23,526.08
2018,3,19,11,15,453.5,293.5,2.6,15.4,635.0,666.08,520.75
2018,3,19,11,30,389.0,324.0,2.5,15.7,623.0,653.36,508.66
2018,3,19,11,45,322.5,348.5,2.4,16.0,598.5,633.5,491.32
2018,3,19,12,0,256.0,373.0,2.3,16.3,574.0,610.12,471.37
2018,3,19,12,15,256.5,369.0,2.2,16.5,570.5,612.59,472.68
2018,3,19,12,30,257.0,365.0,2.1,16.7,567.0,613.95,473.03
2018,3,19,12,45,333.0,343.5,1.95,16.9,602.5,662.86,509.55
2018,3,19,13,0,409.0,322.0,1.8,17.1,638.0,710.85,544.27
2018,3,19,13,15,330.0,336.5,1.7,17.25,588.0,657.42,503.2
2018,3,19,13,30,251.0,351.0,1.6,17.4,538.0,603.27,462.16
2018,3,19,13,45,228.5,343.0,1.5,17.5,509.5,565.63,434.89
2018,3,19,14,0,206.0,335.0,1.4,17.6,481.0,536.29,413.19
2018,3,19,14,15,226.0,317.5,1.3,17.35,471.5,532.46,411.83
2018,3,19,14,30,246.0,300.0,1.2,17.1,462.0,526.95,409.03
2018,3,19,14,45,253.5,280.0,1.05,16.9,438.5,515.62,401.12
2018,3,19,15,0,261.0,260.0,0.9,16.7,415.0,493.84,385.67
2018,3,19,15,15,209.0,245.0,0.9,16.7,363.5,422.96,332.89
2018,3,19,15,30,157.0,230.0,0.9,16.7,312.0,363.48,287.83
2018,3,19,15,45,200.0,202.0,0.7,16.4,296.5,357.03,284.55
2018,3,19,16,0,243.0,174.0,0.5,16.1,281.0,354.21,283.06
2018,3,19,16,15,280.0,148.0,0.55,15.75,257.5,337.76,271.72
2018,3,19,16,30,317.0,122.0,0.6,15.4,234.0,317.17,256.38
2018,3,19,16,45,375.5,99.0,0.65,15.05,211.0,314.07,253.58
2018,3,19,17,0,434.0,76.0,0.7,14.7,188.0,296.71,237.81
2018,3,19,17,15,363.0,64.0,0.85,14.2,143.5,232.4,183.64
2018,3,19,17,30,292.0,52.0,1.0,13.7,99.0,175.05,134.1
2018,3,19,17,45,198.0,37.5,1.1,13.2,64.0,115.22,81.59
2018,3,19,18,0,104.0,23.0,1.2,12.7,29.0,59.43,7.24
2018,3,19,18,15,52.0,11.5,1.3,12.5,14.5,21.5,0.0
2018,3,19,18,30,0.0,0.0,1.4,12.3,0.0,0.0,0.0
2018,3,19,18,45,0.0,0.0,1.45,12.1,0.0,0.0,0.0
2018,3,19,19,0,0.0,0.0,1.5,11.9,0.0,0.0,0.0
2018,3,19,19,15,0.0,0.0,1.45,11.85,0.0,0.0,0.0
2018,3,19,19,30,0.0,0.0,1.4,11.8,0.0,0.0,0.0
2018,3,19,19,45,0.0,0.0,1.35,11.75,0.0,0.0,0.0
2018,3,19,20,0,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,3,19,20,15,0.0,0.0,1.25,11.7,0.0,0.0,0.0
2018,3,19,20,30,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,3,19,20,45,0.0,0.0,1.15,11.65,0.0,0.0,0.0
2018,3,19,21,0,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,3,19,21,15,0.0,0.0,1.15,11.45,0.0,0.0,0.0
2018,3,19,21,30,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,3,19,21,45,0.0,0.0,1.3,11.15,0.0,0.0,0.0
2018,3,19,22,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2018,3,19,22,15,0.0,0.0,1.4,10.9,0.0,0.0,0.0
2018,3,19,22,30,0.0,0.0,1.4,10.8,0.0,0.0,0.0
2018,3,19,22,45,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,3,19,23,0,0.0,0.0,1.4,10.6,0.0,0.0,0.0
2018,3,19,23,15,0.0,0.0,1.4,10.6,0.0,0.0,0.0
2018,3,19,23,30,0.0,0.0,1.4,10.6,0.0,0.0,0.0
2018,3,19,23,45,0.0,0.0,1.35,10.6,0.0,0.0,0.0
2018,3,20,0,0,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,3,20,0,15,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,3,20,0,30,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,3,20,0,45,0.0,0.0,1.05,10.9,0.0,0.0,0.0
2018,3,20,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,3,20,1,15,0.0,0.0,0.95,11.05,0.0,0.0,0.0
2018,3,20,1,30,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,3,20,1,45,0.0,0.0,0.85,11.15,0.0,0.0,0.0
2018,3,20,2,0,0.0,0.0,0.8,11.2,0.0,0.0,0.0
2018,3,20,2,15,0.0,0.0,0.8,11.2,0.0,0.0,0.0
2018,3,20,2,30,0.0,0.0,0.8,11.2,0.0,0.0,0.0
2018,3,20,2,45,0.0,0.0,0.85,11.15,0.0,0.0,0.0
2018,3,20,3,0,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,3,20,3,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,3,20,3,30,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,3,20,3,45,0.0,0.0,1.25,10.75,0.0,0.0,0.0
2018,3,20,4,0,0.0,0.0,1.4,10.6,0.0,0.0,0.0
2018,3,20,4,15,0.0,0.0,1.45,10.55,0.0,0.0,0.0
2018,3,20,4,30,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2018,3,20,4,45,0.0,0.0,1.55,10.4,0.0,0.0,0.0
2018,3,20,5,0,0.0,0.0,1.6,10.3,0.0,0.0,0.0
2018,3,20,5,15,0.0,0.0,1.35,10.4,0.0,0.0,0.0
2018,3,20,5,30,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,3,20,5,45,0.0,0.0,0.85,10.65,0.0,0.0,0.0
2018,3,20,6,0,0.0,0.0,0.6,10.8,0.0,0.0,0.0
2018,3,20,6,15,0.0,3.5,0.8,10.85,3.5,3.44,0.0
2018,3,20,6,30,0.0,7.0,1.0,10.9,7.0,6.75,0.0
2018,3,20,6,45,0.0,13.5,1.2,10.95,13.5,13.02,5.14
2018,3,20,7,0,0.0,20.0,1.4,11.0,20.0,19.29,11.45
2018,3,20,7,15,0.0,28.0,1.6,11.05,28.0,27.02,17.58
2018,3,20,7,30,0.0,36.0,1.8,11.1,36.0,34.75,24.41
2018,3,20,7,45,0.0,36.0,2.0,11.2,36.0,34.75,24.47
2018,3,20,8,0,0.0,36.0,2.2,11.3,36.0,34.75,24.45
2018,3,20,8,15,0.0,30.5,2.3,11.4,30.5,29.44,19.8
2018,3,20,8,30,0.0,25.0,2.4,11.5,25.0,24.13,15.16
2018,3,20,8,45,0.0,32.5,2.45,11.6,32.5,31.39,21.31
2018,3,20,9,0,0.0,40.0,2.5,11.7,40.0,38.65,27.41
2018,3,20,9,15,0.0,74.0,2.6,11.75,74.0,71.57,55.17
2018,3,20,9,30,0.0,108.0,2.7,11.8,108.0,104.45,82.49
2018,3,20,9,45,0.0,115.0,2.8,11.85,115.0,111.26,87.89
2018,3,20,10,0,0.0,122.0,2.9,11.9,122.0,118.1,93.32
2018,3,20,10,15,0.0,119.5,3.0,11.95,119.5,115.73,91.17
2018,3,20,10,30,0.0,117.0,3.1,12.0,117.0,113.35,89.04
2018,3,20,10,45,0.0,121.0,3.2,12.05,121.0,117.29,92.14
2018,3,20,11,0,0.0,125.0,3.3,12.1,125.0,121.24,95.26
2018,3,20,11,15,0.0,126.0,3.4,12.15,126.0,122.26,95.99
2018,3,20,11,30,0.0,127.0,3.5,12.2,127.0,123.29,96.74
2018,3,20,11,45,0.0,128.5,3.65,12.25,128.5,124.81,97.92
2018,3,20,12,0,0.0,130.0,3.8,12.3,130.0,126.32,99.11
2018,3,20,12,15,0.0,113.5,3.9,12.3,113.5,110.17,85.87
2018,3,20,12,30,0.0,97.0,4.0,12.3,97.0,94.02,72.61
2018,3,20,12,45,0.0,84.0,4.1,12.3,84.0,81.36,62.19
2018,3,20,13,0,0.0,71.0,4.2,12.3,71.0,68.75,51.78
2018,3,20,13,15,0.0,64.5,3.95,12.35,64.5,62.44,46.58
2018,3,20,13,30,0.0,58.0,3.7,12.4,58.0,56.14,41.37
2018,3,20,13,45,0.0,54.5,3.45,12.4,54.5,52.74,38.6
2018,3,20,14,0,0.0,51.0,3.2,12.4,51.0,49.34,35.82
2018,3,20,14,15,0.0,54.0,3.1,12.4,54.0,52.24,38.31
2018,3,20,14,30,0.0,57.0,3.0,12.4,57.0,55.14,40.82
2018,3,20,14,45,0.0,57.0,2.9,12.4,57.0,55.13,40.9
2018,3,20,15,0,0.0,57.0,2.8,12.4,57.0,55.12,41.0
2018,3,20,15,15,0.0,62.5,2.8,12.4,62.5,60.43,45.6
2018,3,20,15,30,0.0,68.0,2.8,12.4,68.0,65.75,50.22
2018,3,20,15,45,0.0,60.0,2.7,12.35,60.0,57.99,43.82
2018,3,20,16,0,0.0,52.0,2.6,12.3,52.0,50.24,37.38
2018,3,20,16,15,0.0,50.5,2.6,12.25,50.5,48.79,36.27
2018,3,20,16,30,0.0,49.0,2.6,12.2,49.0,47.33,35.12
2018,3,20,16,45,0.0,45.5,2.6,12.15,45.5,43.94,32.25
2018,3,20,17,0,0.0,42.0,2.6,12.1,42.0,40.56,29.3
2018,3,20,17,15,0.0,33.0,2.7,12.0,33.0,31.85,21.67
2018,3,20,17,30,0.0,24.0,2.8,11.9,24.0,23.16,13.96
2018,3,20,17,45,0.0,16.5,2.9,11.85,16.5,15.91,7.31
2018,3,20,18,0,0.0,9.0,3.0,11.8,9.0,8.68,0.0
2018,3,20,18,15,0.0,4.5,3.0,11.75,4.5,4.42,0.0
2018,3,20,18,30,0.0,0.0,3.0,11.7,0.0,0.0,0.0
2018,3,20,18,45,0.0,0.0,3.0,11.7,0.0,0.0,0.0
2018,3,20,19,0,0.0,0.0,3.0,11.7,0.0,0.0,0.0
2018,3,20,19,15,0.0,0.0,2.85,11.7,0.0,0.0,0.0
2018,3,20,19,30,0.0,0.0,2.7,11.7,0.0,0.0,0.0
2018,3,20,19,45,0.0,0.0,2.6,11.7,0.0,0.0,0.0
2018,3,20,20,0,0.0,0.0,2.5,11.7,0.0,0.0,0.0
2018,3,20,20,15,0.0,0.0,2.45,11.75,0.0,0.0,0.0
2018,3,20,20,30,0.0,0.0,2.4,11.8,0.0,0.0,0.0
2018,3,20,20,45,0.0,0.0,2.35,11.8,0.0,0.0,0.0
2018,3,20,21,0,0.0,0.0,2.3,11.8,0.0,0.0,0.0
2018,3,20,21,15,0.0,0.0,2.3,11.8,0.0,0.0,0.0
2018,3,20,21,30,0.0,0.0,2.3,11.8,0.0,0.0,0.0
2018,3,20,21,45,0.0,0.0,2.25,11.8,0.0,0.0,0.0
2018,3,20,22,0,0.0,0.0,2.2,11.8,0.0,0.0,0.0
2018,3,20,22,15,0.0,0.0,2.1,11.7,0.0,0.0,0.0
2018,3,20,22,30,0.0,0.0,2.0,11.6,0.0,0.0,0.0
2018,3,20,22,45,0.0,0.0,1.9,11.55,0.0,0.0,0.0
2018,3,20,23,0,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2018,3,20,23,15,0.0,0.0,1.75,11.4,0.0,0.0,0.0
2018,3,20,23,30,0.0,0.0,1.7,11.3,0.0,0.0,0.0
2018,3,20,23,45,0.0,0.0,1.65,11.2,0.0,0.0,0.0
2018,3,21,0,0,0.0,0.0,1.6,11.1,0.0,0.0,0.0
2018,3,21,0,15,0.0,0.0,1.55,11.1,0.0,0.0,0.0
2018,3,21,0,30,0.0,0.0,1.5,11.1,0.0,0.0,0.0
2018,3,21,0,45,0.0,0.0,1.5,11.05,0.0,0.0,0.0
2018,3,21,1,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2018,3,21,1,15,0.0,0.0,1.5,11.05,0.0,0.0,0.0
2018,3,21,1,30,0.0,0.0,1.5,11.1,0.0,0.0,0.0
2018,3,21,1,45,0.0,0.0,1.5,11.15,0.0,0.0,0.0
2018,3,21,2,0,0.0,0.0,1.5,11.2,0.0,0.0,0.0
2018,3,21,2,15,0.0,0.0,1.5,11.25,0.0,0.0,0.0
2018,3,21,2,30,0.0,0.0,1.5,11.3,0.0,0.0,0.0
2018,3,21,2,45,0.0,0.0,1.5,11.35,0.0,0.0,0.0
2018,3,21,3,0,0.0,0.0,1.5,11.4,0.0,0.0,0.0
2018,3,21,3,15,0.0,0.0,1.5,11.45,0.0,0.0,0.0
2018,3,21,3,30,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2018,3,21,3,45,0.0,0.0,1.5,11.55,0.0,0.0,0.0
2018,3,21,4,0,0.0,0.0,1.5,11.6,0.0,0.0,0.0
2018,3,21,4,15,0.0,0.0,1.5,11.65,0.0,0.0,0.0
2018,3,21,4,30,0.0,0.0,1.5,11.7,0.0,0.0,0.0
2018,3,21,4,45,0.0,0.0,1.5,11.75,0.0,0.0,0.0
2018,3,21,5,0,0.0,0.0,1.5,11.8,0.0,0.0,0.0
2018,3,21,5,15,0.0,0.0,1.5,11.9,0.0,0.0,0.0
2018,3,21,5,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2018,3,21,5,45,0.0,0.0,1.5,12.1,0.0,0.0,0.0
2018,3,21,6,0,0.0,0.0,1.5,12.2,0.0,0.0,0.0
2018,3,21,6,15,0.0,1.5,1.5,12.4,1.5,1.47,0.0
2018,3,21,6,30,0.0,3.0,1.5,12.6,3.0,2.89,0.0
2018,3,21,6,45,0.0,4.5,1.55,12.8,4.5,4.33,0.0
2018,3,21,7,0,0.0,6.0,1.6,13.0,6.0,5.78,0.0
2018,3,21,7,15,0.0,8.5,1.6,13.2,8.5,8.19,1.35
2018,3,21,7,30,0.0,11.0,1.6,13.4,11.0,10.6,3.47
2018,3,21,7,45,0.0,13.0,1.65,13.6,13.0,12.54,5.15
2018,3,21,8,0,0.0,15.0,1.7,13.8,15.0,14.47,6.8
2018,3,21,8,15,0.0,17.5,1.7,14.0,17.5,16.89,8.84
2018,3,21,8,30,0.0,20.0,1.7,14.2,20.0,19.3,10.85
2018,3,21,8,45,0.0,27.0,1.7,14.4,27.0,26.07,16.54
2018,3,21,9,0,0.0,34.0,1.7,14.6,34.0,32.84,22.18
2018,3,21,9,15,0.0,50.0,1.8,14.8,50.0,48.33,35.08
2018,3,21,9,30,0.0,66.0,1.9,15.0,66.0,63.83,47.85
2018,3,21,9,45,0.0,82.0,1.95,15.25,82.0,79.35,60.49
2018,3,21,10,0,0.0,98.0,2.0,15.5,98.0,94.87,73.01
2018,3,21,10,15,0.5,105.5,2.2,15.8,106.0,102.49,79.0
2018,3,21,10,30,1.0,113.0,2.4,16.1,114.0,110.17,85.04
2018,3,21,10,45,4.0,158.0,2.6,16.4,161.0,156.32,122.11
2018,3,21,11,0,7.0,203.0,2.8,16.7,208.0,202.98,158.99
2018,3,21,11,15,10.0,225.5,2.9,16.75,233.0,227.97,178.55
2018,3,21,11,30,13.0,248.0,3.0,16.8,258.0,253.27,198.29
2018,3,21,11,45,12.5,245.5,3.1,16.85,255.5,250.97,196.33
2018,3,21,12,0,12.0,243.0,3.2,16.9,253.0,248.57,194.41
2018,3,21,12,15,11.5,239.5,3.2,16.9,249.0,245.1,191.67
2018,3,21,12,30,11.0,236.0,3.2,16.9,245.0,241.55,188.91
2018,3,21,12,45,11.0,236.0,3.2,16.85,245.0,241.92,189.3
2018,3,21,13,0,11.0,236.0,3.2,16.8,245.0,242.25,189.69
2018,3,21,13,15,16.0,251.0,3.25,16.75,263.5,262.29,205.78
2018,3,21,13,30,21.0,266.0,3.3,16.7,282.0,282.47,221.93
2018,3,21,13,45,23.5,265.5,3.3,16.7,283.0,284.54,223.84
2018,3,21,14,0,26.0,265.0,3.3,16.7,284.0,294.74,232.17
2018,3,21,14,15,30.5,260.0,3.35,16.65,281.0,293.83,232.05
2018,3,21,14,30,35.0,255.0,3.4,16.6,278.0,292.7,231.84
2018,3,21,14,45,57.5,253.5,3.4,16.6,289.0,309.86,246.6
2018,3,21,15,0,80.0,252.0,3.4,16.6,300.0,325.92,260.42
2018,3,21,15,15,82.5,237.5,3.4,16.6,284.0,310.96,249.26
2018,3,21,15,30,85.0,223.0,3.4,16.6,268.0,295.62,237.8
2018,3,21,15,45,70.5,199.0,3.45,16.3,234.0,257.39,207.76
2018,3,21,16,0,56.0,175.0,3.5,16.0,200.0,219.99,177.97
2018,3,21,16,15,112.0,152.0,3.5,15.8,194.5,234.17,191.24
2018,3,21,16,30,168.0,129.0,3.5,15.6,189.0,235.88,193.58
2018,3,21,16,45,241.0,109.5,3.5,15.4,181.0,251.13,206.1
2018,3,21,17,0,314.0,90.0,3.5,15.2,173.0,258.64,210.64
2018,3,21,17,15,271.0,74.0,3.5,15.1,134.5,207.19,165.58
2018,3,21,17,30,228.0,58.0,3.5,15.0,96.0,159.84,123.45
2018,3,21,17,45,160.5,42.0,3.55,14.9,64.0,104.32,74.6
2018,3,21,18,0,93.0,26.0,3.6,14.8,32.0,57.97,18.29
2018,3,21,18,15,48.0,14.0,3.65,14.75,17.0,23.33,0.0
2018,3,21,18,30,3.0,2.0,3.7,14.7,2.0,0.0,0.0
2018,3,21,18,45,1.5,1.0,3.75,14.65,1.0,0.0,0.0
2018,3,21,19,0,0.0,0.0,3.8,14.6,0.0,0.0,0.0
2018,3,21,19,15,0.0,0.0,3.8,14.55,0.0,0.0,0.0
2018,3,21,19,30,0.0,0.0,3.8,14.5,0.0,0.0,0.0
2018,3,21,19,45,0.0,0.0,3.8,14.5,0.0,0.0,0.0
2018,3,21,20,0,0.0,0.0,3.8,14.5,0.0,0.0,0.0
2018,3,21,20,15,0.0,0.0,3.85,14.45,0.0,0.0,0.0
2018,3,21,20,30,0.0,0.0,3.9,14.4,0.0,0.0,0.0
2018,3,21,20,45,0.0,0.0,3.95,14.4,0.0,0.0,0.0
2018,3,21,21,0,0.0,0.0,4.0,14.4,0.0,0.0,0.0
2018,3,21,21,15,0.0,0.0,4.1,14.35,0.0,0.0,0.0
2018,3,21,21,30,0.0,0.0,4.2,14.3,0.0,0.0,0.0
2018,3,21,21,45,0.0,0.0,4.3,14.3,0.0,0.0,0.0
2018,3,21,22,0,0.0,0.0,4.4,14.3,0.0,0.0,0.0
2018,3,21,22,15,0.0,0.0,4.4,14.3,0.0,0.0,0.0
2018,3,21,22,30,0.0,0.0,4.4,14.3,0.0,0.0,0.0
2018,3,21,22,45,0.0,0.0,4.45,14.25,0.0,0.0,0.0
2018,3,21,23,0,0.0,0.0,4.5,14.2,0.0,0.0,0.0
2018,3,21,23,15,0.0,0.0,4.6,14.15,0.0,0.0,0.0
2018,3,21,23,30,0.0,0.0,4.7,14.1,0.0,0.0,0.0
2018,3,21,23,45,0.0,0.0,4.8,14.1,0.0,0.0,0.0
2018,3,22,0,0,0.0,0.0,4.9,14.1,0.0,0.0,0.0
2018,3,22,0,15,0.0,0.0,4.9,14.05,0.0,0.0,0.0
2018,3,22,0,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2018,3,22,0,45,0.0,0.0,4.9,13.95,0.0,0.0,0.0
2018,3,22,1,0,0.0,0.0,4.9,13.9,0.0,0.0,0.0
2018,3,22,1,15,0.0,0.0,4.85,13.85,0.0,0.0,0.0
2018,3,22,1,30,0.0,0.0,4.8,13.8,0.0,0.0,0.0
2018,3,22,1,45,0.0,0.0,4.8,13.75,0.0,0.0,0.0
2018,3,22,2,0,0.0,0.0,4.8,13.7,0.0,0.0,0.0
2018,3,22,2,15,0.0,0.0,4.8,13.7,0.0,0.0,0.0
2018,3,22,2,30,0.0,0.0,4.8,13.7,0.0,0.0,0.0
2018,3,22,2,45,0.0,0.0,4.8,13.65,0.0,0.0,0.0
2018,3,22,3,0,0.0,0.0,4.8,13.6,0.0,0.0,0.0
2018,3,22,3,15,0.0,0.0,4.7,13.6,0.0,0.0,0.0
2018,3,22,3,30,0.0,0.0,4.6,13.6,0.0,0.0,0.0
2018,3,22,3,45,0.0,0.0,4.5,13.55,0.0,0.0,0.0
2018,3,22,4,0,0.0,0.0,4.4,13.5,0.0,0.0,0.0
2018,3,22,4,15,0.0,0.0,4.25,13.5,0.0,0.0,0.0
2018,3,22,4,30,0.0,0.0,4.1,13.5,0.0,0.0,0.0
2018,3,22,4,45,0.0,0.0,3.95,13.5,0.0,0.0,0.0
2018,3,22,5,0,0.0,0.0,3.8,13.5,0.0,0.0,0.0
2018,3,22,5,15,0.0,0.0,3.75,13.5,0.0,0.0,0.0
2018,3,22,5,30,0.0,0.0,3.7,13.5,0.0,0.0,0.0
2018,3,22,5,45,0.0,0.0,3.65,13.5,0.0,0.0,0.0
2018,3,22,6,0,0.0,0.0,3.6,13.5,0.0,0.0,0.0
2018,3,22,6,15,0.0,8.5,3.65,13.55,8.5,8.36,0.0
2018,3,22,6,30,0.0,17.0,3.7,13.6,17.0,16.41,0.0
2018,3,22,6,45,3.0,35.5,3.75,13.65,36.0,33.25,22.31
2018,3,22,7,0,6.0,54.0,3.8,13.7,55.0,49.89,38.15
2018,3,22,7,15,10.5,61.5,3.8,13.7,64.0,58.65,43.83
2018,3,22,7,30,15.0,69.0,3.8,13.7,73.0,66.52,50.5
2018,3,22,7,45,7.5,53.5,3.8,13.75,55.5,52.96,39.37
2018,3,22,8,0,0.0,38.0,3.8,13.8,38.0,36.69,25.79
2018,3,22,8,15,0.0,46.0,3.9,13.75,46.0,44.43,32.33
2018,3,22,8,30,0.0,54.0,4.0,13.7,54.0,52.18,38.81
2018,3,22,8,45,42.5,105.5,4.1,13.7,128.0,118.16,93.74
2018,3,22,9,0,85.0,157.0,4.2,13.7,202.0,188.42,151.75
2018,3,22,9,15,180.5,201.5,4.25,13.5,306.5,283.18,229.42
2018,3,22,9,30,276.0,246.0,4.3,13.3,411.0,388.32,314.44
2018,3,22,9,45,456.5,203.5,4.4,13.15,497.0,469.94,382.0
2018,3,22,10,0,637.0,161.0,4.5,13.0,583.0,565.67,460.48
2018,3,22,10,15,702.5,154.5,4.5,12.9,640.0,631.16,512.45
2018,3,22,10,30,768.0,148.0,4.5,12.8,697.0,699.63,565.99
2018,3,22,10,45,835.5,125.0,4.5,12.75,740.5,754.49,607.4
2018,3,22,11,0,903.0,102.0,4.5,12.7,784.0,808.95,647.03
2018,3,22,11,15,797.5,147.5,4.55,12.8,759.0,799.9,639.45
2018,3,22,11,30,692.0,193.0,4.6,12.9,734.0,782.49,626.17
2018,3,22,11,45,609.5,234.0,4.65,13.0,714.5,771.0,615.48
2018,3,22,12,0,527.0,275.0,4.7,13.1,695.0,752.63,599.43
2018,3,22,12,15,724.5,189.5,4.8,13.25,767.0,850.54,676.43
2018,3,22,12,30,922.0,104.0,4.9,13.4,839.0,938.4,740.04
2018,3,22,12,45,920.5,104.0,4.95,13.55,832.0,943.9,743.57
2018,3,22,13,0,919.0,104.0,5.0,13.7,825.0,945.87,745.25
2018,3,22,13,15,917.5,102.5,5.05,13.7,810.0,942.69,743.81
2018,3,22,13,30,916.0,101.0,5.1,13.7,795.0,935.97,740.0
2018,3,22,13,45,913.5,99.0,5.15,13.7,773.5,924.32,732.74
2018,3,22,14,0,911.0,97.0,5.2,13.7,752.0,909.25,723.12
2018,3,22,14,15,903.5,96.0,5.25,13.55,722.5,887.64,709.18
2018,3,22,14,30,896.0,95.0,5.3,13.4,693.0,862.99,693.02
2018,3,22,14,45,885.5,93.5,5.35,13.3,657.5,832.44,672.27
2018,3,22,15,0,875.0,92.0,5.4,13.2,622.0,799.34,649.48
2018,3,22,15,15,858.0,89.0,5.4,13.2,578.5,761.82,622.67
2018,3,22,15,30,841.0,86.0,5.4,13.2,535.0,717.81,590.61
2018,3,22,15,45,821.5,83.5,5.4,12.7,489.0,671.19,557.16
2018,3,22,16,0,802.0,81.0,5.4,12.2,443.0,623.56,520.77
2018,3,22,16,15,773.5,77.0,5.3,11.9,393.5,568.06,475.86
2018,3,22,16,30,745.0,73.0,5.2,11.6,344.0,512.93,429.96
2018,3,22,16,45,699.5,68.5,5.15,11.25,291.5,451.58,377.57
2018,3,22,17,0,654.0,64.0,5.1,10.9,239.0,390.87,324.05
2018,3,22,17,15,579.5,56.5,4.9,10.5,187.0,317.89,258.87
2018,3,22,17,30,505.0,49.0,4.7,10.1,135.0,251.54,198.08
2018,3,22,17,45,380.5,39.5,4.55,9.75,91.5,174.65,128.64
2018,3,22,18,0,256.0,30.0,4.4,9.4,48.0,106.17,44.75
2018,3,22,18,15,142.0,18.0,4.3,9.25,26.5,46.23,0.0
2018,3,22,18,30,28.0,6.0,4.2,9.1,5.0,0.0,0.0
2018,3,22,18,45,14.0,3.0,4.1,8.95,2.5,0.0,0.0
2018,3,22,19,0,0.0,0.0,4.0,8.8,0.0,0.0,0.0
2018,3,22,19,15,0.0,0.0,3.9,8.65,0.0,0.0,0.0
2018,3,22,19,30,0.0,0.0,3.8,8.5,0.0,0.0,0.0
2018,3,22,19,45,0.0,0.0,3.7,8.4,0.0,0.0,0.0
2018,3,22,20,0,0.0,0.0,3.6,8.3,0.0,0.0,0.0
2018,3,22,20,15,0.0,0.0,3.5,8.2,0.0,0.0,0.0
2018,3,22,20,30,0.0,0.0,3.4,8.1,0.0,0.0,0.0
2018,3,22,20,45,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2018,3,22,21,0,0.0,0.0,3.3,7.9,0.0,0.0,0.0
2018,3,22,21,15,0.0,0.0,3.2,7.8,0.0,0.0,0.0
2018,3,22,21,30,0.0,0.0,3.1,7.7,0.0,0.0,0.0
2018,3,22,21,45,0.0,0.0,3.05,7.65,0.0,0.0,0.0
2018,3,22,22,0,0.0,0.0,3.0,7.6,0.0,0.0,0.0
2018,3,22,22,15,0.0,0.0,2.95,7.55,0.0,0.0,0.0
2018,3,22,22,30,0.0,0.0,2.9,7.5,0.0,0.0,0.0
2018,3,22,22,45,0.0,0.0,2.85,7.4,0.0,0.0,0.0
2018,3,22,23,0,0.0,0.0,2.8,7.3,0.0,0.0,0.0
2018,3,22,23,15,0.0,0.0,2.75,7.25,0.0,0.0,0.0
2018,3,22,23,30,0.0,0.0,2.7,7.2,0.0,0.0,0.0
2018,3,22,23,45,0.0,0.0,2.7,7.15,0.0,0.0,0.0
2018,3,23,0,0,0.0,0.0,2.7,7.1,0.0,0.0,0.0
2018,3,23,0,15,0.0,0.0,2.65,7.05,0.0,0.0,0.0
2018,3,23,0,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2018,3,23,0,45,0.0,0.0,2.5,6.9,0.0,0.0,0.0
2018,3,23,1,0,0.0,0.0,2.4,6.8,0.0,0.0,0.0
2018,3,23,1,15,0.0,0.0,2.4,6.75,0.0,0.0,0.0
2018,3,23,1,30,0.0,0.0,2.4,6.7,0.0,0.0,0.0
2018,3,23,1,45,0.0,0.0,2.35,6.6,0.0,0.0,0.0
2018,3,23,2,0,0.0,0.0,2.3,6.5,0.0,0.0,0.0
2018,3,23,2,15,0.0,0.0,2.3,6.5,0.0,0.0,0.0
2018,3,23,2,30,0.0,0.0,2.3,6.5,0.0,0.0,0.0
2018,3,23,2,45,0.0,0.0,2.25,6.45,0.0,0.0,0.0
2018,3,23,3,0,0.0,0.0,2.2,6.4,0.0,0.0,0.0
2018,3,23,3,15,0.0,0.0,2.15,6.45,0.0,0.0,0.0
2018,3,23,3,30,0.0,0.0,2.1,6.5,0.0,0.0,0.0
2018,3,23,3,45,0.0,0.0,2.1,6.55,0.0,0.0,0.0
2018,3,23,4,0,0.0,0.0,2.1,6.6,0.0,0.0,0.0
2018,3,23,4,15,0.0,0.0,2.05,6.65,0.0,0.0,0.0
2018,3,23,4,30,0.0,0.0,2.0,6.7,0.0,0.0,0.0
2018,3,23,4,45,0.0,0.0,2.0,6.75,0.0,0.0,0.0
2018,3,23,5,0,0.0,0.0,2.0,6.8,0.0,0.0,0.0
2018,3,23,5,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2018,3,23,5,30,0.0,0.0,1.9,7.2,0.0,0.0,0.0
2018,3,23,5,45,0.0,0.0,1.85,7.4,0.0,0.0,0.0
2018,3,23,6,0,0.0,0.0,1.8,7.6,0.0,0.0,0.0
2018,3,23,6,15,95.0,13.5,1.8,8.3,19.5,13.27,0.0
2018,3,23,6,30,190.0,27.0,1.8,9.0,39.0,21.41,3.6
2018,3,23,6,45,326.0,38.5,1.8,9.65,82.5,30.49,20.64
2018,3,23,7,0,462.0,50.0,1.8,10.3,126.0,37.83,28.11
2018,3,23,7,15,542.5,57.0,1.9,10.65,177.0,76.34,42.02
2018,3,23,7,30,623.0,64.0,2.0,11.0,228.0,125.27,74.32
2018,3,23,7,45,677.0,67.5,2.1,11.35,281.0,175.55,114.93
2018,3,23,8,0,731.0,71.0,2.2,11.7,334.0,233.51,165.28
2018,3,23,8,15,764.5,75.5,2.25,11.9,386.0,289.8,216.18
2018,3,23,8,30,798.0,80.0,2.3,12.1,438.0,348.95,269.14
2018,3,23,8,45,821.5,82.5,2.35,12.35,486.0,404.75,318.57
2018,3,23,9,0,845.0,85.0,2.4,12.6,534.0,461.69,367.56
2018,3,23,9,15,788.5,107.5,2.5,12.8,553.0,499.22,400.09
2018,3,23,9,30,732.0,130.0,2.6,13.0,572.0,528.88,425.06
2018,3,23,9,45,667.0,162.0,2.7,13.2,584.0,557.14,447.39
2018,3,23,10,0,602.0,194.0,2.8,13.4,596.0,578.15,463.14
2018,3,23,10,15,740.5,154.0,2.9,13.55,671.0,658.93,527.02
2018,3,23,10,30,879.0,114.0,3.0,13.7,746.0,745.52,592.76
2018,3,23,10,45,870.0,122.0,3.1,13.85,765.0,780.24,616.83
2018,3,23,11,0,861.0,130.0,3.2,14.0,784.0,810.26,637.8
2018,3,23,11,15,857.5,134.0,3.3,14.05,797.0,837.32,656.89
2018,3,23,11,30,854.0,138.0,3.4,14.1,810.0,861.29,673.82
2018,3,23,11,45,899.5,120.5,3.55,14.2,834.5,897.9,699.95
2018,3,23,12,0,945.0,103.0,3.7,14.3,859.0,936.21,727.15
2018,3,23,12,15,945.5,102.5,3.75,14.25,859.5,950.18,737.02
2018,3,23,12,30,946.0,102.0,3.8,14.2,860.0,960.62,744.74
2018,3,23,12,45,944.5,101.0,3.9,14.2,851.5,965.12,748.66
2018,3,23,13,0,943.0,100.0,4.0,14.2,843.0,965.98,750.2
2018,3,23,13,15,778.0,163.0,4.0,14.15,768.0,889.08,696.31
2018,3,23,13,30,613.0,226.0,4.0,14.1,693.0,808.63,638.32
2018,3,23,13,45,563.5,237.5,4.05,14.0,656.5,769.75,610.3
2018,3,23,14,0,514.0,249.0,4.1,13.9,620.0,732.82,583.01
2018,3,23,14,15,659.5,187.5,4.1,13.8,643.5,788.15,629.15
2018,3,23,14,30,805.0,126.0,4.1,13.7,667.0,827.96,659.47
2018,3,23,14,45,841.5,107.5,4.1,13.6,645.5,819.15,654.29
2018,3,23,15,0,878.0,89.0,4.1,13.5,624.0,800.35,642.18
2018,3,23,15,15,861.0,86.5,4.1,13.5,580.5,763.17,616.16
2018,3,23,15,30,844.0,84.0,4.1,13.5,537.0,719.55,585.14
2018,3,23,15,45,819.0,82.0,4.05,13.15,489.0,669.49,549.33
2018,3,23,16,0,794.0,80.0,4.0,12.8,441.0,618.87,511.09
2018,3,23,16,15,757.5,77.0,3.85,12.55,389.5,559.86,464.07
2018,3,23,16,30,721.0,74.0,3.7,12.3,338.0,501.95,416.63
2018,3,23,16,45,643.5,69.0,3.55,12.05,278.0,424.44,351.9
2018,3,23,17,0,566.0,64.0,3.4,11.8,218.0,350.78,288.77
2018,3,23,17,15,459.5,55.5,3.2,11.4,163.0,267.64,216.81
2018,3,23,17,30,353.0,47.0,3.0,11.0,108.0,194.77,152.79
2018,3,23,17,45,226.0,35.0,2.8,10.6,69.0,120.98,88.68
2018,3,23,18,0,99.0,23.0,2.6,10.2,30.0,60.22,27.18
2018,3,23,18,15,59.5,14.5,2.6,10.05,17.5,26.31,0.0
2018,3,23,18,30,20.0,6.0,2.6,9.9,5.0,0.0,0.0
2018,3,23,18,45,10.0,3.0,2.6,9.75,2.5,0.0,0.0
2018,3,23,19,0,0.0,0.0,2.6,9.6,0.0,0.0,0.0
2018,3,23,19,15,0.0,0.0,2.6,9.55,0.0,0.0,0.0
2018,3,23,19,30,0.0,0.0,2.6,9.5,0.0,0.0,0.0
2018,3,23,19,45,0.0,0.0,2.65,9.5,0.0,0.0,0.0
2018,3,23,20,0,0.0,0.0,2.7,9.5,0.0,0.0,0.0
2018,3,23,20,15,0.0,0.0,2.7,9.5,0.0,0.0,0.0
2018,3,23,20,30,0.0,0.0,2.7,9.5,0.0,0.0,0.0
2018,3,23,20,45,0.0,0.0,2.75,9.55,0.0,0.0,0.0
2018,3,23,21,0,0.0,0.0,2.8,9.6,0.0,0.0,0.0
2018,3,23,21,15,0.0,0.0,2.75,9.55,0.0,0.0,0.0
2018,3,23,21,30,0.0,0.0,2.7,9.5,0.0,0.0,0.0
2018,3,23,21,45,0.0,0.0,2.7,9.5,0.0,0.0,0.0
2018,3,23,22,0,0.0,0.0,2.7,9.5,0.0,0.0,0.0
2018,3,23,22,15,0.0,0.0,2.65,9.45,0.0,0.0,0.0
2018,3,23,22,30,0.0,0.0,2.6,9.4,0.0,0.0,0.0
2018,3,23,22,45,0.0,0.0,2.6,9.35,0.0,0.0,0.0
2018,3,23,23,0,0.0,0.0,2.6,9.3,0.0,0.0,0.0
2018,3,23,23,15,0.0,0.0,2.55,9.25,0.0,0.0,0.0
2018,3,23,23,30,0.0,0.0,2.5,9.2,0.0,0.0,0.0
2018,3,23,23,45,0.0,0.0,2.5,9.2,0.0,0.0,0.0
2018,3,24,0,0,0.0,0.0,2.5,9.2,0.0,0.0,0.0
2018,3,24,0,15,0.0,0.0,2.45,9.15,0.0,0.0,0.0
2018,3,24,0,30,0.0,0.0,2.4,9.1,0.0,0.0,0.0
2018,3,24,0,45,0.0,0.0,2.35,9.1,0.0,0.0,0.0
2018,3,24,1,0,0.0,0.0,2.3,9.1,0.0,0.0,0.0
2018,3,24,1,15,0.0,0.0,2.25,9.05,0.0,0.0,0.0
2018,3,24,1,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2018,3,24,1,45,0.0,0.0,2.15,8.95,0.0,0.0,0.0
2018,3,24,2,0,0.0,0.0,2.1,8.9,0.0,0.0,0.0
2018,3,24,2,15,0.0,0.0,2.05,8.8,0.0,0.0,0.0
2018,3,24,2,30,0.0,0.0,2.0,8.7,0.0,0.0,0.0
2018,3,24,2,45,0.0,0.0,1.95,8.55,0.0,0.0,0.0
2018,3,24,3,0,0.0,0.0,1.9,8.4,0.0,0.0,0.0
2018,3,24,3,15,0.0,0.0,1.9,8.3,0.0,0.0,0.0
2018,3,24,3,30,0.0,0.0,1.9,8.2,0.0,0.0,0.0
2018,3,24,3,45,0.0,0.0,1.85,8.05,0.0,0.0,0.0
2018,3,24,4,0,0.0,0.0,1.8,7.9,0.0,0.0,0.0
2018,3,24,4,15,0.0,0.0,1.8,7.85,0.0,0.0,0.0
2018,3,24,4,30,0.0,0.0,1.8,7.8,0.0,0.0,0.0
2018,3,24,4,45,0.0,0.0,1.8,7.7,0.0,0.0,0.0
2018,3,24,5,0,0.0,0.0,1.8,7.6,0.0,0.0,0.0
2018,3,24,5,15,0.0,0.0,1.75,7.65,0.0,0.0,0.0
2018,3,24,5,30,0.0,0.0,1.7,7.7,0.0,0.0,0.0
2018,3,24,5,45,9.0,2.5,1.7,7.8,2.0,0.0,0.0
2018,3,24,6,0,18.0,5.0,1.7,7.9,4.0,0.0,0.0
2018,3,24,6,15,33.0,8.0,1.75,8.35,9.0,7.86,0.0
2018,3,24,6,30,48.0,11.0,1.8,8.8,14.0,8.23,0.0
2018,3,24,6,45,132.0,23.0,1.9,9.25,43.0,17.02,9.18
2018,3,24,7,0,216.0,35.0,2.0,9.7,72.0,26.15,17.81
2018,3,24,7,15,202.0,42.5,2.05,9.9,86.5,46.18,27.28
2018,3,24,7,30,188.0,50.0,2.1,10.1,101.0,64.43,41.77
2018,3,24,7,45,160.0,91.5,2.15,10.3,141.0,110.71,82.87
2018,3,24,8,0,132.0,133.0,2.2,10.5,181.0,153.57,120.94
2018,3,24,8,15,306.0,139.0,2.3,10.7,272.0,217.5,170.37
2018,3,24,8,30,480.0,145.0,2.4,10.9,363.0,301.08,237.79
2018,3,24,8,45,651.0,119.0,2.45,11.15,448.0,373.4,297.29
2018,3,24,9,0,822.0,93.0,2.5,11.4,533.0,462.46,370.51
2018,3,24,9,15,618.5,153.5,2.65,11.55,500.0,460.45,371.58
2018,3,24,9,30,415.0,214.0,2.8,11.7,467.0,437.36,353.82
2018,3,24,9,45,453.0,224.5,2.9,11.9,516.0,491.56,397.26
2018,3,24,10,0,491.0,235.0,3.0,12.1,565.0,548.12,441.45
2018,3,24,10,15,621.0,199.5,3.15,12.2,636.5,625.4,503.13
2018,3,24,10,30,751.0,164.0,3.3,12.3,708.0,709.08,568.73
2018,3,24,10,45,851.5,129.5,3.4,12.4,765.0,777.03,619.42
2018,3,24,11,0,952.0,95.0,3.5,12.5,822.0,846.5,669.12
2018,3,24,11,15,956.0,96.0,3.65,12.5,839.0,878.37,691.76
2018,3,24,11,30,960.0,97.0,3.8,12.5,856.0,907.19,712.53
2018,3,24,11,45,962.0,97.0,3.9,12.55,864.5,930.07,728.71
2018,3,24,12,0,964.0,97.0,4.0,12.6,873.0,949.55,742.59
