Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,3,24,12,15,963.5,97.5,4.1,12.55,873.0,963.84,753.21
2018,3,24,12,30,963.0,98.0,4.2,12.5,873.0,974.51,761.45
2018,3,24,12,45,676.0,181.5,4.3,12.45,723.0,818.15,649.93
2018,3,24,13,0,389.0,265.0,4.4,12.4,573.0,645.86,517.44
2018,3,24,13,15,227.0,288.0,4.4,12.35,467.0,515.87,414.8
2018,3,24,13,30,65.0,311.0,4.4,12.3,361.0,377.46,302.12
2018,3,24,13,45,92.0,318.0,4.45,12.2,386.0,409.76,329.38
2018,3,24,14,0,119.0,325.0,4.5,12.1,411.0,450.37,362.43
2018,3,24,14,15,365.5,253.0,4.5,11.95,502.5,602.59,489.33
2018,3,24,14,30,612.0,181.0,4.5,11.8,594.0,730.15,593.6
2018,3,24,14,45,754.5,134.0,4.45,11.7,615.5,781.9,633.71
2018,3,24,15,0,897.0,87.0,4.4,11.6,637.0,815.18,659.73
2018,3,24,15,15,847.5,93.5,4.4,11.6,584.0,762.73,621.64
2018,3,24,15,30,798.0,100.0,4.4,11.6,531.0,705.78,580.1
2018,3,24,15,45,771.5,95.5,4.3,11.3,482.0,653.4,541.47
2018,3,24,16,0,745.0,91.0,4.2,11.0,433.0,603.03,502.03
2018,3,24,16,15,741.5,82.0,4.1,10.75,389.5,557.13,465.46
2018,3,24,16,30,738.0,73.0,4.0,10.5,346.0,511.9,428.12
2018,3,24,16,45,685.0,68.5,3.9,10.3,292.0,446.63,372.82
2018,3,24,17,0,632.0,64.0,3.8,10.1,238.0,382.89,317.23
2018,3,24,17,15,464.0,61.0,3.6,9.8,174.0,276.4,225.63
2018,3,24,17,30,296.0,58.0,3.4,9.5,110.0,185.46,146.99
2018,3,24,17,45,188.5,42.5,3.25,9.15,71.5,118.9,88.68
2018,3,24,18,0,81.0,27.0,3.1,8.8,33.0,57.01,28.44
2018,3,24,18,15,50.0,16.0,3.05,8.7,18.5,25.94,0.0
2018,3,24,18,30,19.0,5.0,3.0,8.6,4.0,0.0,0.0
2018,3,24,18,45,9.5,2.5,2.9,8.55,2.0,0.0,0.0
2018,3,24,19,0,0.0,0.0,2.8,8.5,0.0,0.0,0.0
2018,3,24,19,15,0.0,0.0,2.75,8.4,0.0,0.0,0.0
2018,3,24,19,30,0.0,0.0,2.7,8.3,0.0,0.0,0.0
2018,3,24,19,45,0.0,0.0,2.6,8.2,0.0,0.0,0.0
2018,3,24,20,0,0.0,0.0,2.5,8.1,0.0,0.0,0.0
2018,3,24,20,15,0.0,0.0,2.45,7.95,0.0,0.0,0.0
2018,3,24,20,30,0.0,0.0,2.4,7.8,0.0,0.0,0.0
2018,3,24,20,45,0.0,0.0,2.35,7.7,0.0,0.0,0.0
2018,3,24,21,0,0.0,0.0,2.3,7.6,0.0,0.0,0.0
2018,3,24,21,15,0.0,0.0,2.35,7.55,0.0,0.0,0.0
2018,3,24,21,30,0.0,0.0,2.4,7.5,0.0,0.0,0.0
2018,3,24,21,45,0.0,0.0,2.4,7.4,0.0,0.0,0.0
2018,3,24,22,0,0.0,0.0,2.4,7.3,0.0,0.0,0.0
2018,3,24,22,15,0.0,0.0,2.4,7.25,0.0,0.0,0.0
2018,3,24,22,30,0.0,0.0,2.4,7.2,0.0,0.0,0.0
2018,3,24,22,45,0.0,0.0,2.4,7.15,0.0,0.0,0.0
2018,3,24,23,0,0.0,0.0,2.4,7.1,0.0,0.0,0.0
2018,3,24,23,15,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2018,3,24,23,30,0.0,0.0,2.4,6.9,0.0,0.0,0.0
2018,3,24,23,45,0.0,0.0,2.4,6.85,0.0,0.0,0.0
2018,3,25,0,0,0.0,0.0,2.4,6.8,0.0,0.0,0.0
2018,3,25,0,15,0.0,0.0,2.4,6.75,0.0,0.0,0.0
2018,3,25,0,30,0.0,0.0,2.4,6.7,0.0,0.0,0.0
2018,3,25,0,45,0.0,0.0,2.35,6.65,0.0,0.0,0.0
2018,3,25,1,0,0.0,0.0,2.3,6.6,0.0,0.0,0.0
2018,3,25,1,15,0.0,0.0,2.25,6.55,0.0,0.0,0.0
2018,3,25,1,30,0.0,0.0,2.2,6.5,0.0,0.0,0.0
2018,3,25,1,45,0.0,0.0,2.2,6.45,0.0,0.0,0.0
2018,3,25,2,0,0.0,0.0,2.2,6.4,0.0,0.0,0.0
2018,3,25,2,15,0.0,0.0,2.15,6.45,0.0,0.0,0.0
2018,3,25,2,30,0.0,0.0,2.1,6.5,0.0,0.0,0.0
2018,3,25,2,45,0.0,0.0,2.1,6.5,0.0,0.0,0.0
2018,3,25,3,0,0.0,0.0,2.1,6.5,0.0,0.0,0.0
2018,3,25,3,15,0.0,0.0,2.1,6.5,0.0,0.0,0.0
2018,3,25,3,30,0.0,0.0,2.1,6.5,0.0,0.0,0.0
2018,3,25,3,45,0.0,0.0,2.1,6.5,0.0,0.0,0.0
2018,3,25,4,0,0.0,0.0,2.1,6.5,0.0,0.0,0.0
2018,3,25,4,15,0.0,0.0,2.1,6.5,0.0,0.0,0.0
2018,3,25,4,30,0.0,0.0,2.1,6.5,0.0,0.0,0.0
2018,3,25,4,45,0.0,0.0,2.05,6.5,0.0,0.0,0.0
2018,3,25,5,0,0.0,0.0,2.0,6.5,0.0,0.0,0.0
2018,3,25,5,15,0.0,0.0,2.0,6.7,0.0,0.0,0.0
2018,3,25,5,30,0.0,0.0,2.0,6.9,0.0,0.0,0.0
2018,3,25,5,45,8.0,3.0,2.0,7.05,2.5,0.0,0.0
2018,3,25,6,0,16.0,6.0,2.0,7.2,5.0,0.0,0.0
2018,3,25,6,15,105.5,19.5,2.05,7.75,26.5,19.17,0.0
2018,3,25,6,30,195.0,33.0,2.1,8.3,48.0,26.25,11.6
2018,3,25,6,45,320.0,44.0,2.15,8.85,90.5,33.82,23.96
2018,3,25,7,0,445.0,55.0,2.2,9.4,133.0,45.42,35.11
2018,3,25,7,15,524.0,62.0,2.3,9.65,183.5,84.34,48.3
2018,3,25,7,30,603.0,69.0,2.4,9.9,234.0,132.65,81.6
2018,3,25,7,45,657.0,73.0,2.45,10.1,287.0,182.65,122.83
2018,3,25,8,0,711.0,77.0,2.5,10.3,340.0,238.44,171.87
2018,3,25,8,15,745.5,81.0,2.55,10.55,391.5,295.74,223.73
2018,3,25,8,30,780.0,85.0,2.6,10.8,443.0,353.95,275.97
2018,3,25,8,45,805.0,88.0,2.65,11.05,491.5,410.03,325.65
2018,3,25,9,0,830.0,91.0,2.7,11.3,540.0,467.42,375.07
2018,3,25,9,15,850.5,92.5,2.75,11.5,584.5,522.07,421.06
2018,3,25,9,30,871.0,94.0,2.8,11.7,629.0,576.94,465.91
2018,3,25,9,45,867.5,101.0,2.85,11.9,661.0,622.81,502.47
2018,3,25,10,0,864.0,108.0,2.9,12.1,693.0,666.28,536.22
2018,3,25,10,15,878.5,108.0,2.95,12.25,726.0,711.57,570.95
2018,3,25,10,30,893.0,108.0,3.0,12.4,759.0,755.95,602.54
2018,3,25,10,45,887.0,115.5,3.05,12.55,779.5,790.7,626.73
2018,3,25,11,0,881.0,123.0,3.1,12.7,800.0,822.3,648.59
2018,3,25,11,15,920.0,109.0,3.15,12.8,828.5,865.58,678.86
2018,3,25,11,30,959.0,95.0,3.2,12.9,857.0,907.43,707.81
2018,3,25,11,45,962.0,95.0,3.25,13.0,866.0,931.07,723.83
2018,3,25,12,0,965.0,95.0,3.3,13.1,875.0,951.34,737.7
2018,3,25,12,15,966.0,94.0,3.3,13.15,875.0,965.3,747.05
2018,3,25,12,30,967.0,93.0,3.3,13.2,875.0,975.65,754.05
2018,3,25,12,45,940.5,103.5,3.35,13.25,858.0,969.65,750.24
2018,3,25,13,0,914.0,114.0,3.4,13.3,841.0,959.86,744.06
2018,3,25,13,15,935.0,102.5,3.4,13.25,833.5,966.26,749.26
2018,3,25,13,30,956.0,91.0,3.4,13.2,826.0,968.69,751.71
2018,3,25,13,45,925.0,99.0,3.35,13.2,793.0,941.82,733.31
2018,3,25,14,0,894.0,107.0,3.3,13.2,760.0,912.16,713.22
2018,3,25,14,15,909.0,96.5,3.3,13.15,736.5,899.67,705.83
2018,3,25,14,30,924.0,86.0,3.3,13.1,713.0,883.12,695.49
2018,3,25,14,45,911.0,84.5,3.25,13.05,674.5,849.53,672.66
2018,3,25,15,0,898.0,83.0,3.2,13.0,636.0,813.44,648.03
2018,3,25,15,15,881.5,81.0,3.2,13.0,592.5,771.84,619.31
2018,3,25,15,30,865.0,79.0,3.2,13.0,549.0,728.44,588.95
2018,3,25,15,45,842.0,76.5,3.15,12.85,500.5,682.56,556.36
2018,3,25,16,0,819.0,74.0,3.1,12.7,452.0,631.62,518.59
2018,3,25,16,15,731.5,79.0,3.05,12.4,388.0,549.1,453.6
2018,3,25,16,30,644.0,84.0,3.0,12.1,324.0,474.48,393.2
2018,3,25,16,45,593.0,76.0,2.95,11.85,271.5,408.42,338.45
2018,3,25,17,0,542.0,68.0,2.9,11.6,219.0,345.95,284.91
2018,3,25,17,15,451.5,61.0,2.9,11.15,169.0,271.93,220.82
2018,3,25,17,30,361.0,54.0,2.9,10.7,119.0,204.98,161.73
2018,3,25,17,45,280.0,41.5,2.9,10.2,82.0,146.55,109.22
2018,3,25,18,0,199.0,29.0,2.9,9.7,45.0,95.14,52.68
2018,3,25,18,15,120.0,18.0,2.9,9.5,25.5,42.39,0.0
2018,3,25,18,30,41.0,7.0,2.9,9.3,6.0,0.0,0.0
2018,3,25,18,45,20.5,3.5,2.95,9.1,3.0,0.0,0.0
2018,3,25,19,0,0.0,0.0,3.0,8.9,0.0,0.0,0.0
2018,3,25,19,15,0.0,0.0,2.95,8.8,0.0,0.0,0.0
2018,3,25,19,30,0.0,0.0,2.9,8.7,0.0,0.0,0.0
2018,3,25,19,45,0.0,0.0,2.9,8.6,0.0,0.0,0.0
2018,3,25,20,0,0.0,0.0,2.9,8.5,0.0,0.0,0.0
2018,3,25,20,15,0.0,0.0,2.9,8.4,0.0,0.0,0.0
2018,3,25,20,30,0.0,0.0,2.9,8.3,0.0,0.0,0.0
2018,3,25,20,45,0.0,0.0,2.9,8.15,0.0,0.0,0.0
2018,3,25,21,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2018,3,25,21,15,0.0,0.0,2.85,7.9,0.0,0.0,0.0
2018,3,25,21,30,0.0,0.0,2.8,7.8,0.0,0.0,0.0
2018,3,25,21,45,0.0,0.0,2.8,7.7,0.0,0.0,0.0
2018,3,25,22,0,0.0,0.0,2.8,7.6,0.0,0.0,0.0
2018,3,25,22,15,0.0,0.0,2.8,7.5,0.0,0.0,0.0
2018,3,25,22,30,0.0,0.0,2.8,7.4,0.0,0.0,0.0
2018,3,25,22,45,0.0,0.0,2.8,7.3,0.0,0.0,0.0
2018,3,25,23,0,0.0,0.0,2.8,7.2,0.0,0.0,0.0
2018,3,25,23,15,0.0,0.0,2.75,7.1,0.0,0.0,0.0
2018,3,25,23,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2018,3,25,23,45,0.0,0.0,2.7,6.9,0.0,0.0,0.0
2018,3,26,0,0,0.0,0.0,2.7,6.8,0.0,0.0,0.0
2018,3,26,0,15,0.0,0.0,2.7,6.7,0.0,0.0,0.0
2018,3,26,0,30,0.0,0.0,2.7,6.6,0.0,0.0,0.0
2018,3,26,0,45,0.0,0.0,2.7,6.55,0.0,0.0,0.0
2018,3,26,1,0,0.0,0.0,2.7,6.5,0.0,0.0,0.0
2018,3,26,1,15,0.0,0.0,2.7,6.4,0.0,0.0,0.0
2018,3,26,1,30,0.0,0.0,2.7,6.3,0.0,0.0,0.0
2018,3,26,1,45,0.0,0.0,2.65,6.2,0.0,0.0,0.0
2018,3,26,2,0,0.0,0.0,2.6,6.1,0.0,0.0,0.0
2018,3,26,2,15,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2018,3,26,2,30,0.0,0.0,2.6,5.9,0.0,0.0,0.0
2018,3,26,2,45,0.0,0.0,2.6,5.8,0.0,0.0,0.0
2018,3,26,3,0,0.0,0.0,2.6,5.7,0.0,0.0,0.0
2018,3,26,3,15,0.0,0.0,2.6,5.65,0.0,0.0,0.0
2018,3,26,3,30,0.0,0.0,2.6,5.6,0.0,0.0,0.0
2018,3,26,3,45,0.0,0.0,2.6,5.5,0.0,0.0,0.0
2018,3,26,4,0,0.0,0.0,2.6,5.4,0.0,0.0,0.0
2018,3,26,4,15,0.0,0.0,2.6,5.35,0.0,0.0,0.0
2018,3,26,4,30,0.0,0.0,2.6,5.3,0.0,0.0,0.0
2018,3,26,4,45,0.0,0.0,2.6,5.25,0.0,0.0,0.0
2018,3,26,5,0,0.0,0.0,2.6,5.2,0.0,0.0,0.0
2018,3,26,5,15,0.0,0.0,2.6,5.4,0.0,0.0,0.0
2018,3,26,5,30,0.0,0.0,2.6,5.6,0.0,0.0,0.0
2018,3,26,5,45,32.0,4.0,2.6,5.85,3.0,0.0,0.0
2018,3,26,6,0,64.0,8.0,2.6,6.1,6.0,0.0,0.0
2018,3,26,6,15,207.5,18.5,2.65,6.75,31.5,18.18,0.0
2018,3,26,6,30,351.0,29.0,2.7,7.4,57.0,23.56,11.38
2018,3,26,6,45,463.5,36.5,2.8,8.1,102.5,27.46,18.58
2018,3,26,7,0,576.0,44.0,2.9,8.8,148.0,38.56,22.57
2018,3,26,7,15,642.0,49.0,3.0,9.45,200.0,85.37,44.28
2018,3,26,7,30,708.0,54.0,3.1,10.1,252.0,137.11,80.67
2018,3,26,7,45,750.0,58.0,3.2,10.75,305.5,190.85,125.99
2018,3,26,8,0,792.0,62.0,3.3,11.4,359.0,248.91,177.84
2018,3,26,8,15,820.5,65.0,3.35,11.9,410.5,306.0,230.14
2018,3,26,8,30,849.0,68.0,3.4,12.4,462.0,367.13,285.1
2018,3,26,8,45,868.5,70.5,3.45,12.9,510.0,423.86,335.42
2018,3,26,9,0,888.0,73.0,3.5,13.4,558.0,481.15,384.66
2018,3,26,9,15,904.0,75.0,3.5,13.8,602.0,536.45,430.86
2018,3,26,9,30,920.0,77.0,3.5,14.2,646.0,591.4,475.28
2018,3,26,9,45,931.5,77.5,3.45,14.55,683.5,641.49,514.62
2018,3,26,10,0,943.0,78.0,3.4,14.9,721.0,690.24,551.79
2018,3,26,10,15,950.0,80.0,3.35,15.15,752.0,735.83,584.28
2018,3,26,10,30,957.0,82.0,3.3,15.4,783.0,779.26,613.98
2018,3,26,10,45,962.5,82.5,3.25,15.65,807.0,817.63,639.67
2018,3,26,11,0,968.0,83.0,3.2,15.9,831.0,853.33,663.19
2018,3,26,11,15,971.0,84.0,3.2,16.05,847.0,884.63,684.0
2018,3,26,11,30,974.0,85.0,3.2,16.2,863.0,912.78,702.56
2018,3,26,11,45,975.5,84.5,3.15,16.35,870.5,934.77,716.47
2018,3,26,12,0,977.0,84.0,3.1,16.5,878.0,953.28,728.05
2018,3,26,12,15,974.5,85.5,3.05,16.6,877.5,966.78,736.39
2018,3,26,12,30,972.0,87.0,3.0,16.7,877.0,976.59,742.34
2018,3,26,12,45,964.5,89.5,2.95,16.8,867.0,979.21,743.54
2018,3,26,13,0,957.0,92.0,2.9,16.9,857.0,978.1,742.42
2018,3,26,13,15,950.5,92.0,2.9,16.95,839.5,971.54,738.33
2018,3,26,13,30,944.0,92.0,2.9,17.0,822.0,961.38,731.99
2018,3,26,13,45,935.0,92.5,2.9,17.0,797.0,946.02,722.37
2018,3,26,14,0,926.0,93.0,2.9,17.0,772.0,927.33,710.59
2018,3,26,14,15,916.0,92.0,2.9,16.95,740.5,902.94,695.07
2018,3,26,14,30,906.0,91.0,2.9,16.9,709.0,875.55,677.51
2018,3,26,14,45,891.5,89.5,2.9,16.85,670.0,841.09,654.89
2018,3,26,15,0,877.0,88.0,2.9,16.8,631.0,804.27,630.48
2018,3,26,15,15,835.0,93.0,2.9,16.8,581.0,756.16,597.52
2018,3,26,15,30,793.0,98.0,2.9,16.8,531.0,703.19,560.57
2018,3,26,15,45,784.5,90.5,2.85,16.5,487.5,660.03,530.74
2018,3,26,16,0,776.0,83.0,2.8,16.2,444.0,615.14,497.83
2018,3,26,16,15,746.5,78.5,2.7,15.75,394.0,559.18,454.91
2018,3,26,16,30,717.0,74.0,2.6,15.3,344.0,503.79,411.14
2018,3,26,16,45,671.0,68.5,2.5,14.9,291.5,441.72,360.45
2018,3,26,17,0,625.0,63.0,2.4,14.5,239.0,380.61,308.87
2018,3,26,17,15,564.0,56.5,2.45,13.85,190.0,315.36,252.75
2018,3,26,17,30,503.0,50.0,2.5,13.2,141.0,255.41,199.26
2018,3,26,17,45,392.0,40.5,2.55,12.55,97.5,182.07,134.72
2018,3,26,18,0,281.0,31.0,2.6,11.9,54.0,118.8,68.88
2018,3,26,18,15,162.5,19.0,2.65,11.7,30.0,52.37,0.0
2018,3,26,18,30,44.0,7.0,2.7,11.5,6.0,0.0,0.0
2018,3,26,18,45,22.0,3.5,2.75,11.35,3.0,0.0,0.0
2018,3,26,19,0,0.0,0.0,2.8,11.2,0.0,0.0,0.0
2018,3,26,19,15,0.0,0.0,2.75,11.1,0.0,0.0,0.0
2018,3,26,19,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2018,3,26,19,45,0.0,0.0,2.65,10.9,0.0,0.0,0.0
2018,3,26,20,0,0.0,0.0,2.6,10.8,0.0,0.0,0.0
2018,3,26,20,15,0.0,0.0,2.6,10.7,0.0,0.0,0.0
2018,3,26,20,30,0.0,0.0,2.6,10.6,0.0,0.0,0.0
2018,3,26,20,45,0.0,0.0,2.6,10.5,0.0,0.0,0.0
2018,3,26,21,0,0.0,0.0,2.6,10.4,0.0,0.0,0.0
2018,3,26,21,15,0.0,0.0,2.55,10.35,0.0,0.0,0.0
2018,3,26,21,30,0.0,0.0,2.5,10.3,0.0,0.0,0.0
2018,3,26,21,45,0.0,0.0,2.5,10.25,0.0,0.0,0.0
2018,3,26,22,0,0.0,0.0,2.5,10.2,0.0,0.0,0.0
2018,3,26,22,15,0.0,0.0,2.45,10.1,0.0,0.0,0.0
2018,3,26,22,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2018,3,26,22,45,0.0,0.0,2.35,9.9,0.0,0.0,0.0
2018,3,26,23,0,0.0,0.0,2.3,9.8,0.0,0.0,0.0
2018,3,26,23,15,0.0,0.0,2.3,9.75,0.0,0.0,0.0
2018,3,26,23,30,0.0,0.0,2.3,9.7,0.0,0.0,0.0
2018,3,26,23,45,0.0,0.0,2.3,9.6,0.0,0.0,0.0
2018,3,27,0,0,0.0,0.0,2.3,9.5,0.0,0.0,0.0
2018,3,27,0,15,0.0,0.0,2.25,9.45,0.0,0.0,0.0
2018,3,27,0,30,0.0,0.0,2.2,9.4,0.0,0.0,0.0
2018,3,27,0,45,0.0,0.0,2.2,9.35,0.0,0.0,0.0
2018,3,27,1,0,0.0,0.0,2.2,9.3,0.0,0.0,0.0
2018,3,27,1,15,0.0,0.0,2.25,9.25,0.0,0.0,0.0
2018,3,27,1,30,0.0,0.0,2.3,9.2,0.0,0.0,0.0
2018,3,27,1,45,0.0,0.0,2.3,9.2,0.0,0.0,0.0
2018,3,27,2,0,0.0,0.0,2.3,9.2,0.0,0.0,0.0
2018,3,27,2,15,0.0,0.0,2.35,9.2,0.0,0.0,0.0
2018,3,27,2,30,0.0,0.0,2.4,9.2,0.0,0.0,0.0
2018,3,27,2,45,0.0,0.0,2.45,9.2,0.0,0.0,0.0
2018,3,27,3,0,0.0,0.0,2.5,9.2,0.0,0.0,0.0
2018,3,27,3,15,0.0,0.0,2.55,9.2,0.0,0.0,0.0
2018,3,27,3,30,0.0,0.0,2.6,9.2,0.0,0.0,0.0
2018,3,27,3,45,0.0,0.0,2.6,9.2,0.0,0.0,0.0
2018,3,27,4,0,0.0,0.0,2.6,9.2,0.0,0.0,0.0
2018,3,27,4,15,0.0,0.0,2.6,9.15,0.0,0.0,0.0
2018,3,27,4,30,0.0,0.0,2.6,9.1,0.0,0.0,0.0
2018,3,27,4,45,0.0,0.0,2.6,9.05,0.0,0.0,0.0
2018,3,27,5,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2018,3,27,5,15,0.0,0.0,2.6,9.2,0.0,0.0,0.0
2018,3,27,5,30,0.0,0.0,2.6,9.4,0.0,0.0,0.0
2018,3,27,5,45,26.5,4.0,2.55,9.6,3.5,0.0,0.0
2018,3,27,6,0,53.0,8.0,2.5,9.8,7.0,0.0,0.0
2018,3,27,6,15,181.5,19.5,2.55,10.55,32.0,19.17,0.0
2018,3,27,6,30,310.0,31.0,2.6,11.3,57.0,25.23,13.44
2018,3,27,6,45,421.5,39.0,2.6,12.0,101.5,29.47,20.1
2018,3,27,7,0,533.0,47.0,2.6,12.7,146.0,43.02,24.68
2018,3,27,7,15,600.0,53.0,2.65,13.2,197.5,86.22,45.25
2018,3,27,7,30,667.0,59.0,2.7,13.7,249.0,139.36,83.18
2018,3,27,7,45,709.0,64.0,2.7,14.15,301.5,191.82,127.03
2018,3,27,8,0,751.0,69.0,2.7,14.6,354.0,248.65,177.04
2018,3,27,8,15,700.0,89.5,2.75,15.05,384.0,294.13,220.79
2018,3,27,8,30,649.0,110.0,2.8,15.5,414.0,335.29,259.38
2018,3,27,8,45,623.5,131.5,2.8,15.95,448.0,381.72,299.85
2018,3,27,9,0,598.0,153.0,2.8,16.4,482.0,424.66,335.86
2018,3,27,9,15,697.0,134.5,2.75,16.75,547.0,489.55,388.05
2018,3,27,9,30,796.0,116.0,2.7,17.1,612.0,563.1,445.77
2018,3,27,9,45,847.5,104.5,2.65,17.45,661.0,620.62,489.95
2018,3,27,10,0,899.0,93.0,2.6,17.8,710.0,680.07,534.5
2018,3,27,10,15,908.0,94.0,2.55,18.05,740.5,724.32,565.62
2018,3,27,10,30,917.0,95.0,2.5,18.3,771.0,766.66,593.82
2018,3,27,10,45,867.0,121.5,2.5,18.6,777.0,787.54,606.76
2018,3,27,11,0,817.0,148.0,2.5,18.9,783.0,805.32,617.7
2018,3,27,11,15,702.0,206.5,2.45,19.15,760.0,796.38,609.44
2018,3,27,11,30,587.0,265.0,2.4,19.4,737.0,776.01,591.12
2018,3,27,11,45,578.5,273.5,2.4,19.6,742.5,792.12,601.73
2018,3,27,12,0,570.0,282.0,2.4,19.8,748.0,805.84,610.3
2018,3,27,12,15,590.5,274.0,2.4,19.95,756.5,826.15,624.53
2018,3,27,12,30,611.0,266.0,2.4,20.1,765.0,846.11,638.37
2018,3,27,12,45,634.5,251.5,2.4,20.25,765.5,858.76,647.51
2018,3,27,13,0,658.0,237.0,2.4,20.4,766.0,868.77,654.98
2018,3,27,13,15,661.5,228.0,2.35,20.45,750.5,863.3,651.36
2018,3,27,13,30,665.0,219.0,2.3,20.5,735.0,855.01,646.03
2018,3,27,13,45,689.0,197.5,2.3,20.55,718.5,849.12,642.66
2018,3,27,14,0,713.0,176.0,2.3,20.6,702.0,839.55,636.87
2018,3,27,14,15,782.0,141.5,2.3,20.6,696.0,847.72,643.57
2018,3,27,14,30,851.0,107.0,2.3,20.6,690.0,853.63,648.71
2018,3,27,14,45,875.0,91.5,2.35,20.55,663.0,831.62,635.28
2018,3,27,15,0,899.0,76.0,2.4,20.5,636.0,810.17,622.46
2018,3,27,15,15,884.0,74.0,2.4,20.5,593.0,769.46,595.49
2018,3,27,15,30,869.0,72.0,2.4,20.5,550.0,726.87,567.01
2018,3,27,15,45,845.0,71.0,2.4,20.05,502.0,677.54,534.1
2018,3,27,16,0,821.0,70.0,2.4,19.6,454.0,631.46,502.56
2018,3,27,16,15,766.0,72.0,2.35,19.05,398.5,565.28,452.89
2018,3,27,16,30,711.0,74.0,2.3,18.5,343.0,501.66,403.72
2018,3,27,16,45,627.5,72.5,2.25,17.9,284.5,424.62,342.48
2018,3,27,17,0,544.0,71.0,2.2,17.3,226.0,352.09,283.05
2018,3,27,17,15,436.0,65.5,2.15,16.6,173.5,271.71,216.03
2018,3,27,17,30,328.0,60.0,2.1,15.9,121.0,200.77,155.74
2018,3,27,17,45,229.5,45.5,2.05,15.15,81.5,135.87,100.22
2018,3,27,18,0,131.0,31.0,2.0,14.4,42.0,81.29,48.45
2018,3,27,18,15,74.5,17.5,2.05,14.1,23.0,32.77,0.0
2018,3,27,18,30,18.0,4.0,2.1,13.8,4.0,0.0,0.0
2018,3,27,18,45,9.0,2.0,2.1,13.55,2.0,0.0,0.0
2018,3,27,19,0,0.0,0.0,2.1,13.3,0.0,0.0,0.0
2018,3,27,19,15,0.0,0.0,2.05,13.1,0.0,0.0,0.0
2018,3,27,19,30,0.0,0.0,2.0,12.9,0.0,0.0,0.0
2018,3,27,19,45,0.0,0.0,2.0,12.7,0.0,0.0,0.0
2018,3,27,20,0,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2018,3,27,20,15,0.0,0.0,1.95,12.4,0.0,0.0,0.0
2018,3,27,20,30,0.0,0.0,1.9,12.3,0.0,0.0,0.0
2018,3,27,20,45,0.0,0.0,1.9,12.15,0.0,0.0,0.0
2018,3,27,21,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2018,3,27,21,15,0.0,0.0,1.85,11.95,0.0,0.0,0.0
2018,3,27,21,30,0.0,0.0,1.8,11.9,0.0,0.0,0.0
2018,3,27,21,45,0.0,0.0,1.8,11.85,0.0,0.0,0.0
2018,3,27,22,0,0.0,0.0,1.8,11.8,0.0,0.0,0.0
2018,3,27,22,15,0.0,0.0,1.75,11.8,0.0,0.0,0.0
2018,3,27,22,30,0.0,0.0,1.7,11.8,0.0,0.0,0.0
2018,3,27,22,45,0.0,0.0,1.65,11.8,0.0,0.0,0.0
2018,3,27,23,0,0.0,0.0,1.6,11.8,0.0,0.0,0.0
2018,3,27,23,15,0.0,0.0,1.55,11.9,0.0,0.0,0.0
2018,3,27,23,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2018,3,27,23,45,0.0,0.0,1.4,12.05,0.0,0.0,0.0
2018,3,28,0,0,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,3,28,0,15,0.0,0.0,1.25,12.2,0.0,0.0,0.0
2018,3,28,0,30,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,3,28,0,45,0.0,0.0,1.15,12.35,0.0,0.0,0.0
2018,3,28,1,0,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,3,28,1,15,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,3,28,1,30,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,3,28,1,45,0.0,0.0,1.05,12.45,0.0,0.0,0.0
2018,3,28,2,0,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2018,3,28,2,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2018,3,28,2,30,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2018,3,28,2,45,0.0,0.0,1.0,12.45,0.0,0.0,0.0
2018,3,28,3,0,0.0,0.0,1.0,12.4,0.0,0.0,0.0
2018,3,28,3,15,0.0,0.0,0.95,12.3,0.0,0.0,0.0
2018,3,28,3,30,0.0,0.0,0.9,12.2,0.0,0.0,0.0
2018,3,28,3,45,0.0,0.0,0.9,12.15,0.0,0.0,0.0
2018,3,28,4,0,0.0,0.0,0.9,12.1,0.0,0.0,0.0
2018,3,28,4,15,0.0,0.0,0.9,11.95,0.0,0.0,0.0
2018,3,28,4,30,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,3,28,4,45,0.0,0.0,0.95,11.65,0.0,0.0,0.0
2018,3,28,5,0,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,3,28,5,15,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,3,28,5,30,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,3,28,5,45,30.5,4.5,1.0,11.75,4.0,0.0,0.0
2018,3,28,6,0,61.0,9.0,1.0,11.8,8.0,0.0,0.0
2018,3,28,6,15,194.0,20.5,1.05,12.35,34.5,20.15,0.0
2018,3,28,6,30,327.0,32.0,1.1,12.9,61.0,25.86,14.65
2018,3,28,6,45,434.5,40.0,1.15,13.5,106.0,30.08,20.61
2018,3,28,7,0,542.0,48.0,1.2,14.1,151.0,46.38,25.72
2018,3,28,7,15,607.0,53.0,1.35,14.5,202.0,89.33,46.78
2018,3,28,7,30,672.0,58.0,1.5,14.9,253.0,141.87,84.52
2018,3,28,7,45,715.0,62.5,1.65,15.3,305.5,194.5,128.41
2018,3,28,8,0,758.0,67.0,1.8,15.7,358.0,251.59,178.35
2018,3,28,8,15,787.5,70.0,1.85,16.1,409.0,307.27,227.96
2018,3,28,8,30,817.0,73.0,1.9,16.5,460.0,365.27,278.74
2018,3,28,8,45,839.0,75.5,1.95,16.9,508.0,423.29,328.34
2018,3,28,9,0,861.0,78.0,2.0,17.3,556.0,480.32,375.69
2018,3,28,9,15,878.5,79.0,2.0,17.7,599.5,534.13,418.98
2018,3,28,9,30,896.0,80.0,2.0,18.1,643.0,587.75,460.67
2018,3,28,9,45,912.5,80.0,2.0,18.55,682.0,639.29,499.43
2018,3,28,10,0,929.0,80.0,2.0,19.0,721.0,689.97,536.38
2018,3,28,10,15,937.5,80.5,2.0,19.4,752.0,734.44,566.25
2018,3,28,10,30,946.0,81.0,2.0,19.8,783.0,776.88,593.86
2018,3,28,10,45,951.5,82.5,2.0,20.2,807.0,815.79,618.67
2018,3,28,11,0,957.0,84.0,2.0,20.6,831.0,852.05,641.42
2018,3,28,11,15,960.5,84.5,2.05,20.9,847.0,882.81,660.99
2018,3,28,11,30,964.0,85.0,2.1,21.2,863.0,910.47,678.47
2018,3,28,11,45,966.0,85.0,2.1,21.5,871.0,933.06,692.09
2018,3,28,12,0,968.0,85.0,2.1,21.8,879.0,952.24,703.5
2018,3,28,12,15,966.5,85.0,2.1,21.95,878.0,964.76,711.04
2018,3,28,12,30,965.0,85.0,2.1,22.1,877.0,973.61,716.36
2018,3,28,12,45,961.5,85.5,2.1,22.3,868.0,977.49,718.45
2018,3,28,13,0,958.0,86.0,2.1,22.5,859.0,977.67,718.32
2018,3,28,13,15,954.0,86.0,2.1,22.55,843.0,973.18,715.75
2018,3,28,13,30,950.0,86.0,2.1,22.6,827.0,965.07,710.99
2018,3,28,13,45,944.5,84.5,2.1,22.65,802.5,950.39,702.09
2018,3,28,14,0,939.0,83.0,2.1,22.7,778.0,932.25,691.06
2018,3,28,14,15,930.5,82.0,2.1,22.65,747.0,908.71,676.8
2018,3,28,14,30,922.0,81.0,2.1,22.6,716.0,882.09,660.51
2018,3,28,14,45,911.0,79.5,2.15,22.55,678.5,849.91,640.88
2018,3,28,15,0,900.0,78.0,2.2,22.5,641.0,815.13,619.3
2018,3,28,15,15,884.5,75.5,2.2,22.5,597.5,773.37,592.1
2018,3,28,15,30,869.0,73.0,2.2,22.5,554.0,729.75,563.3
2018,3,28,15,45,848.0,71.0,2.2,21.95,506.5,681.28,531.68
2018,3,28,16,0,827.0,69.0,2.2,21.4,459.0,635.81,501.37
2018,3,28,16,15,799.0,66.0,2.15,20.75,408.5,580.22,460.65
2018,3,28,16,30,771.0,63.0,2.1,20.1,358.0,525.0,418.78
2018,3,28,16,45,697.5,64.0,2.05,19.5,301.0,450.98,360.57
2018,3,28,17,0,624.0,65.0,2.0,18.9,244.0,384.52,306.36
2018,3,28,17,15,553.0,56.5,1.95,18.1,191.5,312.5,246.4
2018,3,28,17,30,482.0,48.0,1.9,17.3,139.0,246.98,189.97
2018,3,28,17,45,407.0,39.0,1.85,16.55,99.0,186.59,136.59
2018,3,28,18,0,332.0,30.0,1.8,15.8,59.0,134.06,82.05
2018,3,28,18,15,199.0,19.5,1.8,15.45,33.5,61.06,0.0
2018,3,28,18,30,66.0,9.0,1.8,15.1,8.0,0.0,0.0
2018,3,28,18,45,33.0,4.5,1.75,14.8,4.0,0.0,0.0
2018,3,28,19,0,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2018,3,28,19,15,0.0,0.0,1.7,14.35,0.0,0.0,0.0
2018,3,28,19,30,0.0,0.0,1.7,14.2,0.0,0.0,0.0
2018,3,28,19,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2018,3,28,20,0,0.0,0.0,1.6,13.8,0.0,0.0,0.0
2018,3,28,20,15,0.0,0.0,1.6,13.75,0.0,0.0,0.0
2018,3,28,20,30,0.0,0.0,1.6,13.7,0.0,0.0,0.0
2018,3,28,20,45,0.0,0.0,1.55,13.65,0.0,0.0,0.0
2018,3,28,21,0,0.0,0.0,1.5,13.6,0.0,0.0,0.0
2018,3,28,21,15,0.0,0.0,1.45,13.6,0.0,0.0,0.0
2018,3,28,21,30,0.0,0.0,1.4,13.6,0.0,0.0,0.0
2018,3,28,21,45,0.0,0.0,1.35,13.6,0.0,0.0,0.0
2018,3,28,22,0,0.0,0.0,1.3,13.6,0.0,0.0,0.0
2018,3,28,22,15,0.0,0.0,1.25,13.7,0.0,0.0,0.0
2018,3,28,22,30,0.0,0.0,1.2,13.8,0.0,0.0,0.0
2018,3,28,22,45,0.0,0.0,1.2,13.85,0.0,0.0,0.0
2018,3,28,23,0,0.0,0.0,1.2,13.9,0.0,0.0,0.0
2018,3,28,23,15,0.0,0.0,1.1,14.05,0.0,0.0,0.0
2018,3,28,23,30,0.0,0.0,1.0,14.2,0.0,0.0,0.0
2018,3,28,23,45,0.0,0.0,0.95,14.35,0.0,0.0,0.0
2018,3,29,0,0,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2018,3,29,0,15,0.0,0.0,0.85,14.55,0.0,0.0,0.0
2018,3,29,0,30,0.0,0.0,0.8,14.6,0.0,0.0,0.0
2018,3,29,0,45,0.0,0.0,0.75,14.7,0.0,0.0,0.0
2018,3,29,1,0,0.0,0.0,0.7,14.8,0.0,0.0,0.0
2018,3,29,1,15,0.0,0.0,0.7,14.75,0.0,0.0,0.0
2018,3,29,1,30,0.0,0.0,0.7,14.7,0.0,0.0,0.0
2018,3,29,1,45,0.0,0.0,0.7,14.65,0.0,0.0,0.0
2018,3,29,2,0,0.0,0.0,0.7,14.6,0.0,0.0,0.0
2018,3,29,2,15,0.0,0.0,0.7,14.55,0.0,0.0,0.0
2018,3,29,2,30,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2018,3,29,2,45,0.0,0.0,0.7,14.45,0.0,0.0,0.0
2018,3,29,3,0,0.0,0.0,0.7,14.4,0.0,0.0,0.0
2018,3,29,3,15,0.0,0.0,0.75,14.3,0.0,0.0,0.0
2018,3,29,3,30,0.0,0.0,0.8,14.2,0.0,0.0,0.0
2018,3,29,3,45,0.0,0.0,0.8,14.15,0.0,0.0,0.0
2018,3,29,4,0,0.0,0.0,0.8,14.1,0.0,0.0,0.0
2018,3,29,4,15,0.0,0.0,0.85,13.9,0.0,0.0,0.0
2018,3,29,4,30,0.0,0.0,0.9,13.7,0.0,0.0,0.0
2018,3,29,4,45,0.0,0.0,0.95,13.55,0.0,0.0,0.0
2018,3,29,5,0,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,3,29,5,15,0.0,0.0,1.0,13.45,0.0,0.0,0.0
2018,3,29,5,30,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,3,29,5,45,27.5,4.0,1.0,13.6,4.0,0.0,0.0
2018,3,29,6,0,55.0,8.0,1.0,13.7,8.0,7.86,0.0
2018,3,29,6,15,176.5,20.5,1.05,14.25,34.5,17.25,0.0
2018,3,29,6,30,298.0,33.0,1.1,14.8,61.0,26.47,15.58
2018,3,29,6,45,409.5,41.5,1.1,15.35,106.5,31.14,21.44
2018,3,29,7,0,521.0,50.0,1.1,15.9,152.0,49.97,27.52
2018,3,29,7,15,604.5,54.5,1.2,16.3,207.0,93.02,49.11
2018,3,29,7,30,688.0,59.0,1.3,16.7,262.0,147.85,88.14
2018,3,29,7,45,729.5,63.5,1.4,17.1,315.0,201.26,132.62
2018,3,29,8,0,771.0,68.0,1.5,17.5,368.0,258.95,182.74
2018,3,29,8,15,800.0,71.0,1.55,17.95,419.5,315.28,232.37
2018,3,29,8,30,829.0,74.0,1.6,18.4,471.0,373.87,282.96
2018,3,29,8,45,851.0,77.0,1.65,18.85,520.0,433.06,332.72
2018,3,29,9,0,873.0,80.0,1.7,19.3,569.0,491.24,380.14
2018,3,29,9,15,890.5,81.5,1.7,19.75,613.0,546.16,423.41
2018,3,29,9,30,908.0,83.0,1.7,20.2,657.0,600.87,465.02
2018,3,29,9,45,921.5,83.5,1.7,20.65,695.5,651.64,502.43
2018,3,29,10,0,935.0,84.0,1.7,21.1,734.0,701.25,537.85
2018,3,29,10,15,943.0,85.0,1.7,21.5,765.0,746.11,567.3
2018,3,29,10,30,951.0,86.0,1.7,21.9,796.0,788.88,594.54
2018,3,29,10,45,956.5,87.5,1.7,22.35,820.0,827.93,618.77
2018,3,29,11,0,962.0,89.0,1.7,22.8,844.0,864.33,640.96
2018,3,29,11,15,965.5,90.0,1.7,23.05,860.5,895.71,660.13
2018,3,29,11,30,969.0,91.0,1.7,23.3,877.0,923.98,677.2
2018,3,29,11,45,906.0,123.0,1.7,23.6,863.5,922.96,675.11
2018,3,29,12,0,843.0,155.0,1.7,23.9,850.0,920.9,672.82
2018,3,29,12,15,778.5,186.0,1.7,24.05,828.0,910.66,665.73
2018,3,29,12,30,714.0,217.0,1.7,24.2,806.0,893.6,654.39
2018,3,29,12,45,809.0,168.5,1.7,24.4,829.5,932.67,679.68
2018,3,29,13,0,904.0,120.0,1.7,24.6,853.0,966.76,700.99
2018,3,29,13,15,864.5,135.0,1.75,24.6,824.5,951.31,691.79
2018,3,29,13,30,825.0,150.0,1.8,24.6,796.0,927.54,677.79
2018,3,29,13,45,806.5,150.5,1.8,24.6,766.5,904.65,663.84
2018,3,29,14,0,788.0,151.0,1.8,24.6,737.0,879.03,648.09
2018,3,29,14,15,803.0,136.5,1.9,24.45,712.5,864.26,640.96
2018,3,29,14,30,818.0,122.0,2.0,24.3,688.0,845.68,631.11
2018,3,29,14,45,823.5,110.5,2.05,24.1,654.5,818.64,615.15
2018,3,29,15,0,829.0,99.0,2.1,23.9,621.0,788.25,596.82
2018,3,29,15,15,846.0,88.0,2.1,23.9,589.0,764.05,581.79
2018,3,29,15,30,863.0,77.0,2.1,23.9,557.0,731.58,560.83
2018,3,29,15,45,822.5,80.0,2.15,23.15,505.5,679.38,527.44
2018,3,29,16,0,782.0,83.0,2.2,22.4,454.0,623.48,489.67
2018,3,29,16,15,783.0,74.0,2.15,21.75,410.5,580.91,459.16
2018,3,29,16,30,784.0,65.0,2.1,21.1,367.0,536.17,425.62
2018,3,29,16,45,741.5,61.0,2.0,20.4,313.5,472.12,375.5
2018,3,29,17,0,699.0,57.0,1.9,19.7,260.0,410.5,325.42
2018,3,29,17,15,634.0,52.0,1.8,18.9,208.0,340.92,267.37
2018,3,29,17,30,569.0,47.0,1.7,18.1,156.0,279.35,213.82
2018,3,29,17,45,458.5,40.0,1.65,17.25,110.0,204.89,149.78
2018,3,29,18,0,348.0,33.0,1.6,16.4,64.0,141.56,88.76
2018,3,29,18,15,207.0,21.0,1.55,16.05,36.0,64.55,0.0
2018,3,29,18,30,66.0,9.0,1.5,15.7,8.0,0.0,0.0
2018,3,29,18,45,33.0,4.5,1.5,15.35,4.0,0.0,0.0
2018,3,29,19,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2018,3,29,19,15,0.0,0.0,1.45,14.8,0.0,0.0,0.0
2018,3,29,19,30,0.0,0.0,1.4,14.6,0.0,0.0,0.0
2018,3,29,19,45,0.0,0.0,1.35,14.35,0.0,0.0,0.0
2018,3,29,20,0,0.0,0.0,1.3,14.1,0.0,0.0,0.0
2018,3,29,20,15,0.0,0.0,1.3,14.05,0.0,0.0,0.0
2018,3,29,20,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2018,3,29,20,45,0.0,0.0,1.3,13.95,0.0,0.0,0.0
2018,3,29,21,0,0.0,0.0,1.3,13.9,0.0,0.0,0.0
2018,3,29,21,15,0.0,0.0,1.3,13.95,0.0,0.0,0.0
2018,3,29,21,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2018,3,29,21,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2018,3,29,22,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2018,3,29,22,15,0.0,0.0,1.3,14.05,0.0,0.0,0.0
2018,3,29,22,30,0.0,0.0,1.3,14.1,0.0,0.0,0.0
2018,3,29,22,45,0.0,0.0,1.3,14.15,0.0,0.0,0.0
2018,3,29,23,0,0.0,0.0,1.3,14.2,0.0,0.0,0.0
2018,3,29,23,15,0.0,0.0,1.25,14.2,0.0,0.0,0.0
2018,3,29,23,30,0.0,0.0,1.2,14.2,0.0,0.0,0.0
2018,3,29,23,45,0.0,0.0,1.2,14.15,0.0,0.0,0.0
2018,3,30,0,0,0.0,0.0,1.2,14.1,0.0,0.0,0.0
2018,3,30,0,15,0.0,0.0,1.15,14.05,0.0,0.0,0.0
2018,3,30,0,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2018,3,30,0,45,0.0,0.0,1.05,13.95,0.0,0.0,0.0
2018,3,30,1,0,0.0,0.0,1.0,13.9,0.0,0.0,0.0
2018,3,30,1,15,0.0,0.0,0.95,13.8,0.0,0.0,0.0
2018,3,30,1,30,0.0,0.0,0.9,13.7,0.0,0.0,0.0
2018,3,30,1,45,0.0,0.0,0.85,13.6,0.0,0.0,0.0
2018,3,30,2,0,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2018,3,30,2,15,0.0,0.0,0.7,13.35,0.0,0.0,0.0
2018,3,30,2,30,0.0,0.0,0.6,13.2,0.0,0.0,0.0
2018,3,30,2,45,0.0,0.0,0.55,13.1,0.0,0.0,0.0
2018,3,30,3,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2018,3,30,3,15,0.0,0.0,0.45,12.9,0.0,0.0,0.0
2018,3,30,3,30,0.0,0.0,0.4,12.8,0.0,0.0,0.0
2018,3,30,3,45,0.0,0.0,0.3,12.7,0.0,0.0,0.0
2018,3,30,4,0,0.0,0.0,0.2,12.6,0.0,0.0,0.0
2018,3,30,4,15,0.0,0.0,0.2,12.5,0.0,0.0,0.0
2018,3,30,4,30,0.0,0.0,0.2,12.4,0.0,0.0,0.0
2018,3,30,4,45,0.0,0.0,0.15,12.3,0.0,0.0,0.0
2018,3,30,5,0,0.0,0.0,0.1,12.2,0.0,0.0,0.0
2018,3,30,5,15,0.0,0.0,0.15,12.35,0.0,0.0,0.0
2018,3,30,5,30,0.0,0.0,0.2,12.5,0.0,0.0,0.0
2018,3,30,5,45,20.0,4.0,0.25,12.6,4.0,0.0,0.0
2018,3,30,6,0,40.0,8.0,0.3,12.7,8.0,7.86,0.0
2018,3,30,6,15,117.5,22.0,0.4,13.2,31.5,17.51,0.0
2018,3,30,6,30,195.0,36.0,0.5,13.7,55.0,27.94,17.35
2018,3,30,6,45,269.5,49.5,0.6,14.2,93.5,37.42,27.12
2018,3,30,7,0,344.0,63.0,0.7,14.7,132.0,58.48,37.05
2018,3,30,7,15,405.5,73.5,0.7,15.05,178.0,95.33,58.74
2018,3,30,7,30,467.0,84.0,0.7,15.4,224.0,139.18,90.89
2018,3,30,7,45,495.5,96.5,0.7,15.8,270.0,185.02,128.97
2018,3,30,8,0,524.0,109.0,0.7,16.2,316.0,234.26,170.89
2018,3,30,8,15,524.0,127.5,0.7,16.8,357.5,282.05,212.03
2018,3,30,8,30,524.0,146.0,0.7,17.4,399.0,329.85,251.98
2018,3,30,8,45,395.5,184.0,0.65,18.05,386.0,340.85,263.02
2018,3,30,9,0,267.0,222.0,0.6,18.7,373.0,338.09,261.54
2018,3,30,9,15,259.5,251.5,0.55,19.2,407.5,377.45,290.79
2018,3,30,9,30,252.0,281.0,0.5,19.7,442.0,415.93,318.06
2018,3,30,9,45,281.0,295.0,0.5,20.25,484.0,461.27,350.37
2018,3,30,10,0,310.0,309.0,0.5,20.8,526.0,508.6,383.34
2018,3,30,10,15,277.5,331.0,0.45,21.3,531.5,522.34,390.53
2018,3,30,10,30,245.0,353.0,0.4,21.8,537.0,530.2,393.69
2018,3,30,10,45,273.5,359.0,0.35,22.3,570.0,572.25,421.67
2018,3,30,11,0,302.0,365.0,0.3,22.8,603.0,612.48,447.47
2018,3,30,11,15,298.5,370.5,0.25,23.15,610.0,626.28,454.77
2018,3,30,11,30,295.0,376.0,0.2,23.5,617.0,638.89,461.54
2018,3,30,11,45,322.0,375.0,0.15,23.85,640.0,670.39,481.52
2018,3,30,12,0,349.0,374.0,0.1,24.2,663.0,701.64,500.87
2018,3,30,12,15,373.0,364.5,0.15,24.4,673.5,720.73,513.74
2018,3,30,12,30,397.0,355.0,0.2,24.6,684.0,738.75,526.17
2018,3,30,12,45,435.0,337.0,0.2,24.75,694.0,766.41,544.54
2018,3,30,13,0,473.0,319.0,0.2,24.9,704.0,786.02,557.73
2018,3,30,13,15,420.5,329.0,0.3,24.95,666.5,749.05,534.34
2018,3,30,13,30,368.0,339.0,0.4,25.0,629.0,703.31,505.83
2018,3,30,13,45,389.0,320.0,0.5,25.0,618.0,700.13,507.11
2018,3,30,14,0,410.0,301.0,0.6,25.0,607.0,703.09,511.68
2018,3,30,14,15,437.0,281.0,0.7,25.0,595.5,699.86,512.42
2018,3,30,14,30,464.0,261.0,0.8,25.0,584.0,693.71,511.21
2018,3,30,14,45,385.0,266.0,0.85,25.0,524.0,614.32,457.12
2018,3,30,15,0,306.0,271.0,0.9,25.0,464.0,546.74,410.26
2018,3,30,15,15,317.5,246.0,0.9,25.0,434.5,519.72,393.16
2018,3,30,15,30,329.0,221.0,0.9,25.0,405.0,490.75,373.97
2018,3,30,15,45,331.0,202.5,1.0,24.7,374.0,460.4,354.04
2018,3,30,16,0,333.0,184.0,1.1,24.4,343.0,428.86,332.57
2018,3,30,16,15,330.5,161.0,1.15,23.75,304.0,388.25,303.79
2018,3,30,16,30,328.0,138.0,1.2,23.1,265.0,346.88,273.42
2018,3,30,16,45,351.0,116.0,1.2,22.4,234.5,326.68,258.14
2018,3,30,17,0,374.0,94.0,1.2,21.7,204.0,296.01,233.48
2018,3,30,17,15,324.0,79.5,1.3,20.7,161.0,239.31,187.34
2018,3,30,17,30,274.0,65.0,1.4,19.7,118.0,187.37,143.74
2018,3,30,17,45,212.0,49.5,1.55,18.75,83.0,135.5,99.59
2018,3,30,18,0,150.0,34.0,1.7,17.8,48.0,90.61,57.93
2018,3,30,18,15,85.5,20.0,1.75,17.35,27.0,43.1,0.0
2018,3,30,18,30,21.0,6.0,1.8,16.9,6.0,5.9,0.0
2018,3,30,18,45,10.5,3.0,1.85,16.45,3.0,0.0,0.0
2018,3,30,19,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2018,3,30,19,15,0.0,0.0,1.85,15.7,0.0,0.0,0.0
2018,3,30,19,30,0.0,0.0,1.8,15.4,0.0,0.0,0.0
2018,3,30,19,45,0.0,0.0,1.75,15.1,0.0,0.0,0.0
2018,3,30,20,0,0.0,0.0,1.7,14.8,0.0,0.0,0.0
2018,3,30,20,15,0.0,0.0,1.7,14.6,0.0,0.0,0.0
2018,3,30,20,30,0.0,0.0,1.7,14.4,0.0,0.0,0.0
2018,3,30,20,45,0.0,0.0,1.65,14.15,0.0,0.0,0.0
2018,3,30,21,0,0.0,0.0,1.6,13.9,0.0,0.0,0.0
2018,3,30,21,15,0.0,0.0,1.6,13.8,0.0,0.0,0.0
2018,3,30,21,30,0.0,0.0,1.6,13.7,0.0,0.0,0.0
2018,3,30,21,45,0.0,0.0,1.55,13.65,0.0,0.0,0.0
2018,3,30,22,0,0.0,0.0,1.5,13.6,0.0,0.0,0.0
2018,3,30,22,15,0.0,0.0,1.5,13.55,0.0,0.0,0.0
2018,3,30,22,30,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2018,3,30,22,45,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2018,3,30,23,0,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2018,3,30,23,15,0.0,0.0,1.4,13.4,0.0,0.0,0.0
2018,3,30,23,30,0.0,0.0,1.4,13.3,0.0,0.0,0.0
2018,3,30,23,45,0.0,0.0,1.4,13.2,0.0,0.0,0.0
2018,3,31,0,0,0.0,0.0,1.4,13.1,0.0,0.0,0.0
2018,3,31,0,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2018,3,31,0,30,0.0,0.0,1.5,12.9,0.0,0.0,0.0
2018,3,31,0,45,0.0,0.0,1.55,12.75,0.0,0.0,0.0
2018,3,31,1,0,0.0,0.0,1.6,12.6,0.0,0.0,0.0
2018,3,31,1,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2018,3,31,1,30,0.0,0.0,1.6,12.4,0.0,0.0,0.0
2018,3,31,1,45,0.0,0.0,1.65,12.3,0.0,0.0,0.0
2018,3,31,2,0,0.0,0.0,1.7,12.2,0.0,0.0,0.0
2018,3,31,2,15,0.0,0.0,1.7,12.1,0.0,0.0,0.0
2018,3,31,2,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2018,3,31,2,45,0.0,0.0,1.7,11.9,0.0,0.0,0.0
2018,3,31,3,0,0.0,0.0,1.7,11.8,0.0,0.0,0.0
2018,3,31,3,15,0.0,0.0,1.7,11.8,0.0,0.0,0.0
2018,3,31,3,30,0.0,0.0,1.7,11.8,0.0,0.0,0.0
2018,3,31,3,45,0.0,0.0,1.65,11.75,0.0,0.0,0.0
2018,3,31,4,0,0.0,0.0,1.6,11.7,0.0,0.0,0.0
2018,3,31,4,15,0.0,0.0,1.6,11.7,0.0,0.0,0.0
2018,3,31,4,30,0.0,0.0,1.6,11.7,0.0,0.0,0.0
2018,3,31,4,45,0.0,0.0,1.6,11.7,0.0,0.0,0.0
2018,3,31,5,0,0.0,0.0,1.6,11.7,0.0,0.0,0.0
2018,3,31,5,15,0.0,0.0,1.6,11.8,0.0,0.0,0.0
2018,3,31,5,30,0.0,0.0,1.6,11.9,0.0,0.0,0.0
2018,3,31,5,45,23.0,4.5,1.6,12.0,4.5,0.0,0.0
2018,3,31,6,0,46.0,9.0,1.6,12.1,9.0,8.85,0.0
2018,3,31,6,15,104.0,21.5,1.6,12.5,30.0,16.95,0.0
2018,3,31,6,30,162.0,34.0,1.6,12.9,51.0,26.12,16.19
2018,3,31,6,45,101.0,55.0,1.6,13.25,67.5,46.87,35.53
2018,3,31,7,0,40.0,76.0,1.6,13.6,84.0,68.93,51.92
2018,3,31,7,15,146.5,94.0,1.55,13.9,136.5,96.13,70.02
2018,3,31,7,30,253.0,112.0,1.5,14.2,189.0,135.91,98.19
2018,3,31,7,45,316.0,125.5,1.5,14.5,239.5,177.72,131.23
2018,3,31,8,0,379.0,139.0,1.5,14.8,290.0,224.83,169.7
2018,3,31,8,15,378.5,160.0,1.45,15.25,327.5,267.3,206.15
2018,3,31,8,30,378.0,181.0,1.4,15.7,365.0,310.31,242.07
2018,3,31,8,45,363.0,205.0,1.4,16.1,396.0,348.3,273.21
2018,3,31,9,0,348.0,229.0,1.4,16.5,427.0,384.42,301.79
2018,3,31,9,15,313.5,255.5,1.4,16.95,444.0,410.71,321.72
2018,3,31,9,30,279.0,282.0,1.4,17.4,461.0,433.32,338.05
2018,3,31,9,45,289.0,299.0,1.45,17.85,493.5,471.03,365.85
2018,3,31,10,0,299.0,316.0,1.5,18.3,526.0,509.08,393.28
2018,3,31,10,15,351.0,314.0,1.6,18.7,571.0,558.41,429.83
2018,3,31,10,30,403.0,312.0,1.7,19.1,616.0,610.62,467.91
2018,3,31,10,45,491.0,289.5,1.75,19.5,671.0,676.33,515.68
2018,3,31,11,0,579.0,267.0,1.8,19.9,726.0,742.98,563.23
2018,3,31,11,15,596.5,267.0,1.9,20.2,748.0,776.2,585.99
2018,3,31,11,30,614.0,267.0,2.0,20.5,770.0,809.35,608.8
2018,3,31,11,45,629.0,263.0,2.05,20.75,782.5,833.9,625.42
2018,3,31,12,0,644.0,259.0,2.1,21.0,795.0,856.59,640.78
2018,3,31,12,15,648.0,257.0,2.2,21.05,796.0,869.2,650.07
2018,3,31,12,30,652.0,255.0,2.3,21.1,797.0,879.3,657.8
2018,3,31,12,45,694.5,230.0,2.35,21.15,802.5,898.86,672.48
2018,3,31,13,0,737.0,205.0,2.4,21.2,808.0,915.35,684.02
2018,3,31,13,15,717.5,207.5,2.5,21.15,785.0,900.16,675.11
2018,3,31,13,30,698.0,210.0,2.6,21.1,762.0,882.22,664.63
2018,3,31,13,45,662.5,216.0,2.65,21.0,727.5,850.85,644.66
2018,3,31,14,0,627.0,222.0,2.7,20.9,693.0,817.53,622.47
2018,3,31,14,15,569.5,232.0,2.7,20.65,646.5,764.91,586.05
2018,3,31,14,30,512.0,242.0,2.7,20.4,600.0,715.48,551.36
2018,3,31,14,45,508.5,228.5,2.75,20.15,568.0,686.44,532.67
2018,3,31,15,0,505.0,215.0,2.8,19.9,536.0,655.63,512.25
2018,3,31,15,15,510.0,196.5,2.8,19.9,502.0,624.33,490.75
2018,3,31,15,30,515.0,178.0,2.8,19.9,468.0,590.88,467.29
2018,3,31,15,45,472.0,171.0,2.7,19.2,419.0,534.08,425.67
2018,3,31,16,0,429.0,164.0,2.6,18.5,370.0,479.14,384.64
2018,3,31,16,15,527.5,127.0,2.55,17.95,352.5,481.64,389.22
2018,3,31,16,30,626.0,90.0,2.5,17.4,335.0,477.45,387.11
2018,3,31,16,45,617.0,78.0,2.45,16.85,290.5,429.45,348.45
2018,3,31,17,0,608.0,66.0,2.4,16.3,246.0,380.94,307.94
2018,3,31,17,15,507.5,61.0,2.4,15.6,191.0,300.51,240.6
2018,3,31,17,30,407.0,56.0,2.4,14.9,136.0,229.46,179.68
2018,3,31,17,45,283.5,46.0,2.45,14.25,93.5,154.68,115.89
2018,3,31,18,0,160.0,36.0,2.5,13.6,51.0,95.75,63.56
2018,3,31,18,15,86.0,21.0,2.5,13.25,28.5,44.7,0.0
2018,3,31,18,30,12.0,6.0,2.5,12.9,6.0,7.86,0.0
2018,3,31,18,45,6.0,3.0,2.5,12.55,3.0,0.0,0.0
2018,3,31,19,0,0.0,0.0,2.5,12.2,0.0,0.0,0.0
2018,3,31,19,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2018,3,31,19,30,0.0,0.0,2.5,11.8,0.0,0.0,0.0
2018,3,31,19,45,0.0,0.0,2.45,11.65,0.0,0.0,0.0
2018,3,31,20,0,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2018,3,31,20,15,0.0,0.0,2.35,11.4,0.0,0.0,0.0
2018,3,31,20,30,0.0,0.0,2.3,11.3,0.0,0.0,0.0
2018,3,31,20,45,0.0,0.0,2.3,11.15,0.0,0.0,0.0
2018,3,31,21,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2018,3,31,21,15,0.0,0.0,2.25,10.95,0.0,0.0,0.0
2018,3,31,21,30,0.0,0.0,2.2,10.9,0.0,0.0,0.0
2018,3,31,21,45,0.0,0.0,2.2,10.8,0.0,0.0,0.0
2018,3,31,22,0,0.0,0.0,2.2,10.7,0.0,0.0,0.0
2018,3,31,22,15,0.0,0.0,2.2,10.65,0.0,0.0,0.0
2018,3,31,22,30,0.0,0.0,2.2,10.6,0.0,0.0,0.0
2018,3,31,22,45,0.0,0.0,2.2,10.55,0.0,0.0,0.0
2018,3,31,23,0,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2018,3,31,23,15,0.0,0.0,2.2,10.45,0.0,0.0,0.0
2018,3,31,23,30,0.0,0.0,2.2,10.4,0.0,0.0,0.0
2018,3,31,23,45,0.0,0.0,2.15,10.35,0.0,0.0,0.0
2018,4,1,0,0,0.0,0.0,2.1,10.3,0.0,0.0,0.0
2018,4,1,0,15,0.0,0.0,2.1,10.2,0.0,0.0,0.0
2018,4,1,0,30,0.0,0.0,2.1,10.1,0.0,0.0,0.0
2018,4,1,0,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2018,4,1,1,0,0.0,0.0,2.0,9.9,0.0,0.0,0.0
2018,4,1,1,15,0.0,0.0,2.0,9.85,0.0,0.0,0.0
2018,4,1,1,30,0.0,0.0,2.0,9.8,0.0,0.0,0.0
2018,4,1,1,45,0.0,0.0,2.0,9.75,0.0,0.0,0.0
2018,4,1,2,0,0.0,0.0,2.0,9.7,0.0,0.0,0.0
2018,4,1,2,15,0.0,0.0,2.0,9.7,0.0,0.0,0.0
2018,4,1,2,30,0.0,0.0,2.0,9.7,0.0,0.0,0.0
2018,4,1,2,45,0.0,0.0,2.0,9.7,0.0,0.0,0.0
2018,4,1,3,0,0.0,0.0,2.0,9.7,0.0,0.0,0.0
2018,4,1,3,15,0.0,0.0,2.0,9.7,0.0,0.0,0.0
2018,4,1,3,30,0.0,0.0,2.0,9.7,0.0,0.0,0.0
2018,4,1,3,45,0.0,0.0,2.0,9.65,0.0,0.0,0.0
2018,4,1,4,0,0.0,0.0,2.0,9.6,0.0,0.0,0.0
2018,4,1,4,15,0.0,0.0,2.0,9.6,0.0,0.0,0.0
2018,4,1,4,30,0.0,0.0,2.0,9.6,0.0,0.0,0.0
2018,4,1,4,45,0.0,0.0,2.0,9.55,0.0,0.0,0.0
2018,4,1,5,0,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2018,4,1,5,15,0.0,0.0,2.0,9.75,0.0,0.0,0.0
2018,4,1,5,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2018,4,1,5,45,27.5,5.0,2.0,10.25,5.5,0.0,0.0
2018,4,1,6,0,55.0,10.0,2.0,10.5,11.0,9.83,0.0
2018,4,1,6,15,173.5,25.0,2.1,11.0,41.5,19.82,0.0
2018,4,1,6,30,292.0,40.0,2.2,11.5,72.0,30.99,20.67
2018,4,1,6,45,390.5,50.5,2.25,12.0,118.0,38.65,28.56
2018,4,1,7,0,489.0,61.0,2.3,12.5,164.0,65.48,38.38
2018,4,1,7,15,554.0,68.0,2.25,12.95,215.5,108.01,63.36
2018,4,1,7,30,619.0,75.0,2.2,13.4,267.0,158.13,101.25
2018,4,1,7,45,661.0,81.0,2.15,13.8,319.0,209.79,145.23
2018,4,1,8,0,703.0,87.0,2.1,14.2,371.0,265.81,194.35
2018,4,1,8,15,734.5,91.5,2.1,14.7,422.0,321.14,243.2
2018,4,1,8,30,766.0,96.0,2.1,15.2,473.0,380.82,294.61
2018,4,1,8,45,789.0,99.0,2.05,15.75,520.5,435.71,340.89
2018,4,1,9,0,812.0,102.0,2.0,16.3,568.0,491.72,386.45
2018,4,1,9,15,832.0,104.0,2.0,16.7,612.0,545.94,429.53
2018,4,1,9,30,852.0,106.0,2.0,17.1,656.0,600.35,471.37
2018,4,1,9,45,871.0,105.0,2.0,17.5,695.0,651.04,509.29
2018,4,1,10,0,890.0,104.0,2.0,17.9,734.0,700.8,545.48
2018,4,1,10,15,899.0,105.0,2.1,18.15,764.5,744.57,576.11
2018,4,1,10,30,908.0,106.0,2.2,18.4,795.0,786.45,604.54
2018,4,1,10,45,915.0,107.0,2.25,18.7,819.0,824.65,629.69
2018,4,1,11,0,922.0,108.0,2.3,19.0,843.0,860.4,652.98
2018,4,1,11,15,926.0,108.5,2.4,19.15,859.0,890.49,673.12
2018,4,1,11,30,930.0,109.0,2.5,19.3,875.0,917.63,691.29
2018,4,1,11,45,932.0,109.0,2.6,19.45,882.5,939.39,705.88
2018,4,1,12,0,934.0,109.0,2.7,19.6,890.0,957.85,718.38
2018,4,1,12,15,934.5,109.0,2.8,19.65,890.0,971.57,728.09
2018,4,1,12,30,935.0,109.0,2.9,19.7,890.0,981.79,735.62
2018,4,1,12,45,933.0,109.0,3.0,19.75,881.5,986.16,739.38
2018,4,1,13,0,931.0,109.0,3.1,19.8,873.0,986.95,740.92
2018,4,1,13,15,927.5,107.0,3.2,19.7,856.0,980.64,738.25
2018,4,1,13,30,924.0,105.0,3.3,19.6,839.0,970.79,733.33
2018,4,1,13,45,918.0,104.5,3.4,19.55,815.0,956.79,725.54
2018,4,1,14,0,912.0,104.0,3.5,19.5,791.0,939.47,715.53
2018,4,1,14,15,903.0,102.5,3.6,19.35,759.5,915.19,701.0
2018,4,1,14,30,894.0,101.0,3.7,19.2,728.0,887.94,684.36
2018,4,1,14,45,882.0,98.5,3.8,19.0,690.0,854.29,663.18
2018,4,1,15,0,870.0,96.0,3.9,18.8,652.0,818.19,640.03
2018,4,1,15,15,803.5,107.5,3.9,18.8,594.0,757.6,597.83
2018,4,1,15,30,737.0,119.0,3.9,18.8,536.0,696.37,554.57
2018,4,1,15,45,712.0,113.0,4.1,18.15,487.5,644.89,519.11
2018,4,1,16,0,687.0,107.0,4.3,17.5,439.0,593.2,481.65
2018,4,1,16,15,703.0,93.5,4.3,16.95,401.0,558.89,456.29
2018,4,1,16,30,719.0,80.0,4.3,16.4,363.0,521.25,427.07
2018,4,1,16,45,670.5,75.5,4.3,15.9,310.0,456.22,374.18
2018,4,1,17,0,622.0,71.0,4.3,15.4,257.0,394.37,322.19
2018,4,1,17,15,554.0,64.5,4.3,14.8,206.0,325.38,262.92
2018,4,1,17,30,486.0,58.0,4.3,14.2,155.0,262.36,207.09
2018,4,1,17,45,380.0,48.0,4.25,13.65,110.0,189.59,143.2
2018,4,1,18,0,274.0,38.0,4.2,13.1,65.0,129.22,87.35
2018,4,1,18,15,160.5,23.5,4.2,12.85,37.0,66.32,0.0
2018,4,1,18,30,47.0,9.0,4.2,12.6,9.0,16.57,0.0
2018,4,1,18,45,23.5,4.5,4.2,12.35,4.5,0.0,0.0
2018,4,1,19,0,0.0,0.0,4.2,12.1,0.0,0.0,0.0
2018,4,1,19,15,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2018,4,1,19,30,0.0,0.0,4.1,11.9,0.0,0.0,0.0
2018,4,1,19,45,0.0,0.0,4.05,11.85,0.0,0.0,0.0
2018,4,1,20,0,0.0,0.0,4.0,11.8,0.0,0.0,0.0
2018,4,1,20,15,0.0,0.0,3.95,11.75,0.0,0.0,0.0
2018,4,1,20,30,0.0,0.0,3.9,11.7,0.0,0.0,0.0
2018,4,1,20,45,0.0,0.0,3.85,11.65,0.0,0.0,0.0
2018,4,1,21,0,0.0,0.0,3.8,11.6,0.0,0.0,0.0
2018,4,1,21,15,0.0,0.0,3.75,11.5,0.0,0.0,0.0
2018,4,1,21,30,0.0,0.0,3.7,11.4,0.0,0.0,0.0
2018,4,1,21,45,0.0,0.0,3.65,11.35,0.0,0.0,0.0
2018,4,1,22,0,0.0,0.0,3.6,11.3,0.0,0.0,0.0
2018,4,1,22,15,0.0,0.0,3.55,11.25,0.0,0.0,0.0
2018,4,1,22,30,0.0,0.0,3.5,11.2,0.0,0.0,0.0
2018,4,1,22,45,0.0,0.0,3.5,11.15,0.0,0.0,0.0
2018,4,1,23,0,0.0,0.0,3.5,11.1,0.0,0.0,0.0
2018,4,1,23,15,0.0,0.0,3.5,11.05,0.0,0.0,0.0
2018,4,1,23,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2018,4,1,23,45,0.0,0.0,3.45,10.95,0.0,0.0,0.0
2018,4,2,0,0,0.0,0.0,3.4,10.9,0.0,0.0,0.0
2018,4,2,0,15,0.0,0.0,3.4,10.85,0.0,0.0,0.0
2018,4,2,0,30,0.0,0.0,3.4,10.8,0.0,0.0,0.0
2018,4,2,0,45,0.0,0.0,3.4,10.75,0.0,0.0,0.0
2018,4,2,1,0,0.0,0.0,3.4,10.7,0.0,0.0,0.0
2018,4,2,1,15,0.0,0.0,3.4,10.65,0.0,0.0,0.0
2018,4,2,1,30,0.0,0.0,3.4,10.6,0.0,0.0,0.0
2018,4,2,1,45,0.0,0.0,3.4,10.5,0.0,0.0,0.0
2018,4,2,2,0,0.0,0.0,3.4,10.4,0.0,0.0,0.0
2018,4,2,2,15,0.0,0.0,3.4,10.4,0.0,0.0,0.0
2018,4,2,2,30,0.0,0.0,3.4,10.4,0.0,0.0,0.0
2018,4,2,2,45,0.0,0.0,3.4,10.35,0.0,0.0,0.0
2018,4,2,3,0,0.0,0.0,3.4,10.3,0.0,0.0,0.0
2018,4,2,3,15,0.0,0.0,3.4,10.3,0.0,0.0,0.0
2018,4,2,3,30,0.0,0.0,3.4,10.3,0.0,0.0,0.0
2018,4,2,3,45,0.0,0.0,3.35,10.25,0.0,0.0,0.0
2018,4,2,4,0,0.0,0.0,3.3,10.2,0.0,0.0,0.0
2018,4,2,4,15,0.0,0.0,3.3,10.15,0.0,0.0,0.0
2018,4,2,4,30,0.0,0.0,3.3,10.1,0.0,0.0,0.0
2018,4,2,4,45,0.0,0.0,3.25,10.05,0.0,0.0,0.0
2018,4,2,5,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2018,4,2,5,15,0.0,0.0,3.3,10.25,0.0,0.0,0.0
2018,4,2,5,30,0.0,0.0,3.4,10.5,0.0,0.0,0.0
2018,4,2,5,45,21.0,5.0,3.45,10.75,5.5,0.0,0.0
2018,4,2,6,0,42.0,10.0,3.5,11.0,11.0,9.83,0.0
2018,4,2,6,15,148.0,27.5,3.65,11.35,42.5,21.82,3.91
2018,4,2,6,30,254.0,45.0,3.8,11.7,74.0,35.01,24.28
2018,4,2,6,45,348.5,56.5,3.9,12.05,119.0,42.6,32.08
2018,4,2,7,0,443.0,68.0,4.0,12.4,164.0,72.27,44.42
2018,4,2,7,15,508.0,76.0,4.05,12.8,214.0,113.15,69.45
2018,4,2,7,30,573.0,84.0,4.1,13.2,264.0,161.72,106.66
2018,4,2,7,45,528.5,103.5,4.15,13.65,292.5,204.89,147.08
2018,4,2,8,0,484.0,123.0,4.2,14.1,321.0,241.99,182.71
2018,4,2,8,15,412.5,158.0,4.05,14.5,342.0,279.59,218.09
2018,4,2,8,30,341.0,193.0,3.9,14.9,363.0,310.06,245.7
2018,4,2,8,45,421.5,192.5,3.8,15.35,422.5,364.53,290.05
2018,4,2,9,0,502.0,192.0,3.7,15.8,482.0,427.36,340.62
2018,4,2,9,15,650.0,155.5,3.55,16.15,560.0,499.99,398.94
2018,4,2,9,30,798.0,119.0,3.4,16.5,638.0,584.58,465.58
2018,4,2,9,45,844.0,107.5,3.25,16.85,684.0,639.56,507.56
2018,4,2,10,0,890.0,96.0,3.1,17.2,730.0,695.93,549.55
2018,4,2,10,15,899.0,97.0,3.0,17.45,760.5,739.6,579.23
2018,4,2,10,30,908.0,98.0,2.9,17.7,791.0,781.37,606.96
2018,4,2,10,45,914.0,99.0,2.75,17.95,814.0,818.68,630.78
2018,4,2,11,0,920.0,100.0,2.6,18.2,837.0,853.47,652.45
2018,4,2,11,15,923.5,100.5,2.55,18.45,852.5,882.97,670.92
2018,4,2,11,30,927.0,101.0,2.5,18.7,868.0,909.49,687.27
2018,4,2,11,45,927.5,102.0,2.45,18.9,875.0,930.77,700.13
2018,4,2,12,0,928.0,103.0,2.4,19.1,882.0,948.73,710.8
2018,4,2,12,15,927.5,103.0,2.4,19.2,881.5,961.33,718.72
2018,4,2,12,30,927.0,103.0,2.4,19.3,881.0,970.45,724.48
2018,4,2,12,45,924.5,103.5,2.4,19.4,872.5,974.72,727.17
2018,4,2,13,0,922.0,104.0,2.4,19.5,864.0,975.45,727.69
2018,4,2,13,15,916.5,104.0,2.4,19.5,847.0,969.33,724.12
2018,4,2,13,30,911.0,104.0,2.4,19.5,830.0,959.74,718.43
2018,4,2,13,45,901.5,104.5,2.4,19.5,805.0,943.66,708.54
2018,4,2,14,0,892.0,105.0,2.4,19.5,780.0,924.41,696.65
2018,4,2,14,15,882.5,103.5,2.4,19.45,748.5,899.96,681.43
2018,4,2,14,30,873.0,102.0,2.4,19.4,717.0,872.64,664.28
2018,4,2,14,45,860.0,100.0,2.35,19.3,679.5,839.13,642.53
2018,4,2,15,0,847.0,98.0,2.3,19.2,642.0,808.14,622.47
2018,4,2,15,15,830.5,95.5,2.3,19.2,599.0,766.77,595.06
2018,4,2,15,30,814.0,93.0,2.3,19.2,556.0,723.76,566.2
2018,4,2,15,45,793.5,89.5,2.3,18.8,509.0,675.4,533.83
2018,4,2,16,0,773.0,86.0,2.3,18.4,462.0,626.26,499.56
2018,4,2,16,15,740.5,83.0,2.35,17.95,411.5,569.64,457.71
2018,4,2,16,30,708.0,80.0,2.4,17.5,361.0,515.95,416.59
2018,4,2,16,45,646.0,77.5,2.4,17.05,306.0,446.38,361.35
2018,4,2,17,0,584.0,75.0,2.4,16.6,251.0,381.26,307.9
2018,4,2,17,15,513.0,67.0,2.55,15.8,200.0,311.08,249.33
2018,4,2,17,30,442.0,59.0,2.7,15.0,149.0,247.31,194.24
2018,4,2,17,45,350.5,48.5,2.8,14.25,107.0,181.01,136.49
2018,4,2,18,0,259.0,38.0,2.9,13.5,65.0,125.26,85.43
2018,4,2,18,15,148.5,23.5,2.8,13.05,37.0,64.26,0.0
2018,4,2,18,30,38.0,9.0,2.7,12.6,9.0,15.14,0.0
2018,4,2,18,45,19.0,4.5,2.65,12.2,4.5,0.0,0.0
2018,4,2,19,0,0.0,0.0,2.6,11.8,0.0,0.0,0.0
2018,4,2,19,15,0.0,0.0,2.5,11.6,0.0,0.0,0.0
2018,4,2,19,30,0.0,0.0,2.4,11.4,0.0,0.0,0.0
2018,4,2,19,45,0.0,0.0,2.35,11.2,0.0,0.0,0.0
2018,4,2,20,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2018,4,2,20,15,0.0,0.0,2.25,10.95,0.0,0.0,0.0
2018,4,2,20,30,0.0,0.0,2.2,10.9,0.0,0.0,0.0
2018,4,2,20,45,0.0,0.0,2.2,10.8,0.0,0.0,0.0
2018,4,2,21,0,0.0,0.0,2.2,10.7,0.0,0.0,0.0
2018,4,2,21,15,0.0,0.0,2.15,10.65,0.0,0.0,0.0
2018,4,2,21,30,0.0,0.0,2.1,10.6,0.0,0.0,0.0
2018,4,2,21,45,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2018,4,2,22,0,0.0,0.0,2.1,10.4,0.0,0.0,0.0
2018,4,2,22,15,0.0,0.0,2.1,10.35,0.0,0.0,0.0
2018,4,2,22,30,0.0,0.0,2.1,10.3,0.0,0.0,0.0
2018,4,2,22,45,0.0,0.0,2.1,10.2,0.0,0.0,0.0
2018,4,2,23,0,0.0,0.0,2.1,10.1,0.0,0.0,0.0
2018,4,2,23,15,0.0,0.0,2.1,10.05,0.0,0.0,0.0
2018,4,2,23,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2018,4,2,23,45,0.0,0.0,2.1,9.9,0.0,0.0,0.0
2018,4,3,0,0,0.0,0.0,2.1,9.8,0.0,0.0,0.0
2018,4,3,0,15,0.0,0.0,2.1,9.7,0.0,0.0,0.0
2018,4,3,0,30,0.0,0.0,2.1,9.6,0.0,0.0,0.0
2018,4,3,0,45,0.0,0.0,2.1,9.45,0.0,0.0,0.0
2018,4,3,1,0,0.0,0.0,2.1,9.3,0.0,0.0,0.0
2018,4,3,1,15,0.0,0.0,2.1,9.2,0.0,0.0,0.0
2018,4,3,1,30,0.0,0.0,2.1,9.1,0.0,0.0,0.0
2018,4,3,1,45,0.0,0.0,2.1,8.95,0.0,0.0,0.0
2018,4,3,2,0,0.0,0.0,2.1,8.8,0.0,0.0,0.0
2018,4,3,2,15,0.0,0.0,2.15,8.7,0.0,0.0,0.0
2018,4,3,2,30,0.0,0.0,2.2,8.6,0.0,0.0,0.0
2018,4,3,2,45,0.0,0.0,2.2,8.5,0.0,0.0,0.0
2018,4,3,3,0,0.0,0.0,2.2,8.4,0.0,0.0,0.0
2018,4,3,3,15,0.0,0.0,2.2,8.35,0.0,0.0,0.0
2018,4,3,3,30,0.0,0.0,2.2,8.3,0.0,0.0,0.0
2018,4,3,3,45,0.0,0.0,2.2,8.3,0.0,0.0,0.0
2018,4,3,4,0,0.0,0.0,2.2,8.3,0.0,0.0,0.0
2018,4,3,4,15,0.0,0.0,2.15,8.25,0.0,0.0,0.0
2018,4,3,4,30,0.0,0.0,2.1,8.2,0.0,0.0,0.0
2018,4,3,4,45,0.0,0.0,2.05,8.2,0.0,0.0,0.0
2018,4,3,5,0,0.0,0.0,2.0,8.2,0.0,0.0,0.0
2018,4,3,5,15,0.0,0.0,1.95,8.5,0.0,0.0,0.0
2018,4,3,5,30,0.0,0.0,1.9,8.8,0.0,0.0,0.0
2018,4,3,5,45,37.0,8.0,1.8,9.1,9.0,0.0,0.0
2018,4,3,6,0,74.0,16.0,1.7,9.4,18.0,15.73,0.0
2018,4,3,6,15,190.5,30.5,1.8,9.95,50.0,24.26,8.1
2018,4,3,6,30,307.0,45.0,1.9,10.5,82.0,34.83,24.5
2018,4,3,6,45,405.5,55.5,1.95,11.0,129.5,42.72,32.43
2018,4,3,7,0,504.0,66.0,2.0,11.5,177.0,74.85,44.29
2018,4,3,7,15,568.0,73.0,2.0,11.9,229.5,118.59,71.43
2018,4,3,7,30,632.0,80.0,2.0,12.3,282.0,169.83,111.08
2018,4,3,7,45,675.5,85.5,2.0,12.75,335.0,222.39,156.17
2018,4,3,8,0,719.0,91.0,2.0,13.2,388.0,279.47,206.31
2018,4,3,8,15,748.5,94.5,2.0,13.7,438.5,334.27,254.86
2018,4,3,8,30,778.0,98.0,2.0,14.2,489.0,393.2,305.67
2018,4,3,8,45,800.5,101.0,2.0,14.65,536.5,448.59,352.48
2018,4,3,9,0,823.0,104.0,2.0,15.1,584.0,505.01,398.58
2018,4,3,9,15,839.5,106.5,2.0,15.5,627.0,558.41,440.98
2018,4,3,9,30,856.0,109.0,2.0,15.9,670.0,611.64,481.89
2018,4,3,9,45,868.0,111.0,1.95,16.25,707.0,661.09,518.54
2018,4,3,10,0,880.0,113.0,1.9,16.6,744.0,708.86,552.87
2018,4,3,10,15,889.0,114.0,1.85,16.9,774.0,752.21,581.98
2018,4,3,10,30,898.0,115.0,1.8,17.2,804.0,793.68,608.67
2018,4,3,10,45,906.0,115.5,1.8,17.5,828.0,831.78,633.11
2018,4,3,11,0,914.0,116.0,1.8,17.8,852.0,867.51,655.71
2018,4,3,11,15,818.0,166.5,1.8,18.0,834.5,866.68,653.73
2018,4,3,11,30,722.0,217.0,1.8,18.2,817.0,858.3,647.15
2018,4,3,11,45,736.5,212.0,1.75,18.4,828.5,883.14,662.68
2018,4,3,12,0,751.0,207.0,1.7,18.6,840.0,905.69,676.24
2018,4,3,12,15,804.5,178.5,1.75,18.7,856.5,933.84,694.97
