Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,4,3,12,30,858.0,150.0,1.8,18.8,873.0,963.04,714.34
2018,4,3,12,45,848.5,152.0,1.85,18.85,861.0,962.42,714.3
2018,4,3,13,0,839.0,154.0,1.9,18.9,849.0,958.43,712.52
2018,4,3,13,15,805.5,166.0,2.0,18.85,822.5,939.28,701.66
2018,4,3,13,30,772.0,178.0,2.1,18.8,796.0,921.25,691.65
2018,4,3,13,45,791.0,163.0,2.2,18.8,780.0,912.51,687.72
2018,4,3,14,0,810.0,148.0,2.3,18.8,764.0,904.14,683.99
2018,4,3,14,15,805.5,141.0,2.35,18.65,732.5,879.63,669.2
2018,4,3,14,30,801.0,134.0,2.4,18.5,701.0,852.22,652.49
2018,4,3,14,45,801.0,125.0,2.5,18.35,666.5,823.66,635.23
2018,4,3,15,0,801.0,116.0,2.6,18.2,632.0,792.2,615.71
2018,4,3,15,15,795.5,112.0,2.6,18.2,595.5,759.15,593.83
2018,4,3,15,30,790.0,108.0,2.6,18.2,559.0,723.83,570.13
2018,4,3,15,45,761.5,103.5,2.7,17.6,508.5,669.43,533.78
2018,4,3,16,0,733.0,99.0,2.8,17.0,458.0,617.35,496.9
2018,4,3,16,15,698.5,94.5,2.8,16.5,407.0,559.42,453.4
2018,4,3,16,30,664.0,90.0,2.8,16.0,356.0,502.69,409.43
2018,4,3,16,45,619.0,86.0,2.8,15.55,306.5,442.38,361.0
2018,4,3,17,0,574.0,82.0,2.8,15.1,257.0,384.92,313.21
2018,4,3,17,15,507.5,73.5,2.75,14.45,206.5,316.4,255.2
2018,4,3,17,30,441.0,65.0,2.7,13.8,156.0,253.75,200.53
2018,4,3,17,45,342.5,53.0,2.65,13.2,111.5,183.38,139.33
2018,4,3,18,0,244.0,41.0,2.6,12.6,67.0,124.91,86.62
2018,4,3,18,15,142.0,25.5,2.55,12.25,38.5,65.71,0.0
2018,4,3,18,30,40.0,10.0,2.5,11.9,10.0,16.51,0.0
2018,4,3,18,45,20.0,5.0,2.45,11.6,5.0,0.0,0.0
2018,4,3,19,0,0.0,0.0,2.4,11.3,0.0,0.0,0.0
2018,4,3,19,15,0.0,0.0,2.4,11.15,0.0,0.0,0.0
2018,4,3,19,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2018,4,3,19,45,0.0,0.0,2.45,10.85,0.0,0.0,0.0
2018,4,3,20,0,0.0,0.0,2.5,10.7,0.0,0.0,0.0
2018,4,3,20,15,0.0,0.0,2.45,10.65,0.0,0.0,0.0
2018,4,3,20,30,0.0,0.0,2.4,10.6,0.0,0.0,0.0
2018,4,3,20,45,0.0,0.0,2.35,10.5,0.0,0.0,0.0
2018,4,3,21,0,0.0,0.0,2.3,10.4,0.0,0.0,0.0
2018,4,3,21,15,0.0,0.0,2.35,10.45,0.0,0.0,0.0
2018,4,3,21,30,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2018,4,3,21,45,0.0,0.0,2.4,10.55,0.0,0.0,0.0
2018,4,3,22,0,0.0,0.0,2.4,10.6,0.0,0.0,0.0
2018,4,3,22,15,0.0,0.0,2.35,10.65,0.0,0.0,0.0
2018,4,3,22,30,0.0,0.0,2.3,10.7,0.0,0.0,0.0
2018,4,3,22,45,0.0,0.0,2.25,10.75,0.0,0.0,0.0
2018,4,3,23,0,0.0,0.0,2.2,10.8,0.0,0.0,0.0
2018,4,3,23,15,0.0,0.0,2.05,10.75,0.0,0.0,0.0
2018,4,3,23,30,0.0,0.0,1.9,10.7,0.0,0.0,0.0
2018,4,3,23,45,0.0,0.0,1.75,10.7,0.0,0.0,0.0
2018,4,4,0,0,0.0,0.0,1.6,10.7,0.0,0.0,0.0
2018,4,4,0,15,0.0,0.0,1.7,10.6,0.0,0.0,0.0
2018,4,4,0,30,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2018,4,4,0,45,0.0,0.0,1.85,10.45,0.0,0.0,0.0
2018,4,4,1,0,0.0,0.0,1.9,10.4,0.0,0.0,0.0
2018,4,4,1,15,0.0,0.0,2.0,10.4,0.0,0.0,0.0
2018,4,4,1,30,0.0,0.0,2.1,10.4,0.0,0.0,0.0
2018,4,4,1,45,0.0,0.0,2.2,10.4,0.0,0.0,0.0
2018,4,4,2,0,0.0,0.0,2.3,10.4,0.0,0.0,0.0
2018,4,4,2,15,0.0,0.0,2.4,10.4,0.0,0.0,0.0
2018,4,4,2,30,0.0,0.0,2.5,10.4,0.0,0.0,0.0
2018,4,4,2,45,0.0,0.0,2.55,10.4,0.0,0.0,0.0
2018,4,4,3,0,0.0,0.0,2.6,10.4,0.0,0.0,0.0
2018,4,4,3,15,0.0,0.0,2.5,10.35,0.0,0.0,0.0
2018,4,4,3,30,0.0,0.0,2.4,10.3,0.0,0.0,0.0
2018,4,4,3,45,0.0,0.0,2.35,10.25,0.0,0.0,0.0
2018,4,4,4,0,0.0,0.0,2.3,10.2,0.0,0.0,0.0
2018,4,4,4,15,0.0,0.0,2.25,10.1,0.0,0.0,0.0
2018,4,4,4,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2018,4,4,4,45,0.0,0.0,2.15,9.9,0.0,0.0,0.0
2018,4,4,5,0,0.0,0.0,2.1,9.8,0.0,0.0,0.0
2018,4,4,5,15,0.0,0.0,2.2,9.95,0.0,0.0,0.0
2018,4,4,5,30,0.0,0.0,2.3,10.1,0.0,0.0,0.0
2018,4,4,5,45,19.0,7.0,2.4,10.3,7.5,0.0,0.0
2018,4,4,6,0,38.0,14.0,2.5,10.5,15.0,13.76,0.0
2018,4,4,6,15,100.0,29.5,2.55,10.8,40.0,24.45,10.28
2018,4,4,6,30,162.0,45.0,2.6,11.1,65.0,36.72,26.22
2018,4,4,6,45,224.0,60.5,2.7,11.45,103.0,45.37,34.77
2018,4,4,7,0,286.0,76.0,2.8,11.8,141.0,74.19,49.33
2018,4,4,7,15,369.5,87.5,2.75,12.15,193.5,112.17,74.31
2018,4,4,7,30,453.0,99.0,2.7,12.5,246.0,159.73,110.53
2018,4,4,7,45,444.0,118.0,2.65,12.9,282.5,202.79,148.97
2018,4,4,8,0,435.0,137.0,2.6,13.3,319.0,244.74,186.71
2018,4,4,8,15,368.0,165.0,2.5,13.7,332.0,274.24,214.73
2018,4,4,8,30,301.0,193.0,2.4,14.1,345.0,297.1,235.63
2018,4,4,8,45,219.5,227.0,2.35,14.45,343.5,311.23,248.04
2018,4,4,9,0,138.0,261.0,2.3,14.8,342.0,315.72,251.34
2018,4,4,9,15,156.0,281.5,2.3,15.15,379.5,353.72,280.86
2018,4,4,9,30,174.0,302.0,2.3,15.5,417.0,393.34,311.07
2018,4,4,9,45,281.5,297.5,2.3,15.8,495.0,468.58,369.67
2018,4,4,10,0,389.0,293.0,2.3,16.1,573.0,551.65,433.02
2018,4,4,10,15,527.0,253.0,2.25,16.3,649.5,632.07,494.25
2018,4,4,10,30,665.0,213.0,2.2,16.5,726.0,720.16,559.7
2018,4,4,10,45,678.0,216.0,2.2,16.75,752.0,758.29,585.79
2018,4,4,11,0,691.0,219.0,2.2,17.0,778.0,795.12,610.97
2018,4,4,11,15,803.5,168.0,2.15,17.1,830.0,858.22,654.19
2018,4,4,11,30,916.0,117.0,2.1,17.2,882.0,921.48,695.5
2018,4,4,11,45,917.0,117.5,2.05,17.35,889.0,942.41,707.65
2018,4,4,12,0,918.0,118.0,2.0,17.5,896.0,960.07,718.05
2018,4,4,12,15,918.0,117.5,2.05,17.45,895.0,972.43,726.73
2018,4,4,12,30,918.0,117.0,2.1,17.4,894.0,981.34,733.31
2018,4,4,12,45,730.5,199.5,2.15,17.35,813.5,907.31,684.53
2018,4,4,13,0,543.0,282.0,2.2,17.3,733.0,818.23,621.79
2018,4,4,13,15,412.0,328.0,2.3,17.2,666.5,744.47,568.55
2018,4,4,13,30,281.0,374.0,2.4,17.1,600.0,663.34,508.58
2018,4,4,13,45,248.5,364.0,2.45,17.0,559.5,621.77,479.42
2018,4,4,14,0,216.0,354.0,2.5,16.9,519.0,570.81,442.83
2018,4,4,14,15,184.0,340.5,2.5,16.8,477.0,525.5,409.67
2018,4,4,14,30,152.0,327.0,2.5,16.7,435.0,480.64,376.36
2018,4,4,14,45,139.0,312.5,2.5,16.6,407.5,451.58,355.19
2018,4,4,15,0,126.0,298.0,2.5,16.5,380.0,422.65,333.84
2018,4,4,15,15,144.0,274.0,2.5,16.5,361.5,407.82,324.06
2018,4,4,15,30,162.0,250.0,2.5,16.5,343.0,391.25,312.72
2018,4,4,15,45,175.0,230.0,2.45,16.1,323.0,373.74,300.62
2018,4,4,16,0,188.0,210.0,2.4,15.7,303.0,354.68,287.03
2018,4,4,16,15,175.0,186.5,2.4,15.4,265.5,313.55,255.03
2018,4,4,16,30,162.0,163.0,2.4,15.1,228.0,273.05,222.93
2018,4,4,16,45,163.0,141.5,2.35,14.75,199.5,243.19,198.9
2018,4,4,17,0,164.0,120.0,2.3,14.4,171.0,212.85,173.69
2018,4,4,17,15,138.0,99.5,2.2,13.95,136.5,171.35,138.44
2018,4,4,17,30,112.0,79.0,2.1,13.5,102.0,132.28,104.67
2018,4,4,17,45,81.0,59.5,2.05,13.05,73.5,95.32,72.44
2018,4,4,18,0,50.0,40.0,2.0,12.6,45.0,61.46,42.29
2018,4,4,18,15,26.0,23.5,2.0,12.45,26.0,33.12,0.0
2018,4,4,18,30,2.0,7.0,2.0,12.3,7.0,7.22,0.0
2018,4,4,18,45,1.0,3.5,2.05,12.15,3.5,0.0,0.0
2018,4,4,19,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2018,4,4,19,15,0.0,0.0,2.05,11.95,0.0,0.0,0.0
2018,4,4,19,30,0.0,0.0,2.0,11.9,0.0,0.0,0.0
2018,4,4,19,45,0.0,0.0,2.0,11.85,0.0,0.0,0.0
2018,4,4,20,0,0.0,0.0,2.0,11.8,0.0,0.0,0.0
2018,4,4,20,15,0.0,0.0,1.9,11.65,0.0,0.0,0.0
2018,4,4,20,30,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2018,4,4,20,45,0.0,0.0,1.65,11.3,0.0,0.0,0.0
2018,4,4,21,0,0.0,0.0,1.5,11.1,0.0,0.0,0.0
2018,4,4,21,15,0.0,0.0,1.45,10.95,0.0,0.0,0.0
2018,4,4,21,30,0.0,0.0,1.4,10.8,0.0,0.0,0.0
2018,4,4,21,45,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,4,4,22,0,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,4,4,22,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,4,4,22,30,0.0,0.0,1.4,10.4,0.0,0.0,0.0
2018,4,4,22,45,0.0,0.0,1.45,10.3,0.0,0.0,0.0
2018,4,4,23,0,0.0,0.0,1.5,10.2,0.0,0.0,0.0
2018,4,4,23,15,0.0,0.0,1.6,10.2,0.0,0.0,0.0
2018,4,4,23,30,0.0,0.0,1.7,10.2,0.0,0.0,0.0
2018,4,4,23,45,0.0,0.0,1.75,10.2,0.0,0.0,0.0
2018,4,5,0,0,0.0,0.0,1.8,10.2,0.0,0.0,0.0
2018,4,5,0,15,0.0,0.0,1.85,10.2,0.0,0.0,0.0
2018,4,5,0,30,0.0,0.0,1.9,10.2,0.0,0.0,0.0
2018,4,5,0,45,0.0,0.0,1.95,10.2,0.0,0.0,0.0
2018,4,5,1,0,0.0,0.0,2.0,10.2,0.0,0.0,0.0
2018,4,5,1,15,0.0,0.0,1.95,10.15,0.0,0.0,0.0
2018,4,5,1,30,0.0,0.0,1.9,10.1,0.0,0.0,0.0
2018,4,5,1,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2018,4,5,2,0,0.0,0.0,1.9,9.9,0.0,0.0,0.0
2018,4,5,2,15,0.0,0.0,1.9,9.85,0.0,0.0,0.0
2018,4,5,2,30,0.0,0.0,1.9,9.8,0.0,0.0,0.0
2018,4,5,2,45,0.0,0.0,1.9,9.8,0.0,0.0,0.0
2018,4,5,3,0,0.0,0.0,1.9,9.8,0.0,0.0,0.0
2018,4,5,3,15,0.0,0.0,1.9,9.8,0.0,0.0,0.0
2018,4,5,3,30,0.0,0.0,1.9,9.8,0.0,0.0,0.0
2018,4,5,3,45,0.0,0.0,1.9,9.8,0.0,0.0,0.0
2018,4,5,4,0,0.0,0.0,1.9,9.8,0.0,0.0,0.0
2018,4,5,4,15,0.0,0.0,1.9,9.8,0.0,0.0,0.0
2018,4,5,4,30,0.0,0.0,1.9,9.8,0.0,0.0,0.0
2018,4,5,4,45,0.0,0.0,1.9,9.8,0.0,0.0,0.0
2018,4,5,5,0,0.0,0.0,1.9,9.8,0.0,0.0,0.0
2018,4,5,5,15,0.0,0.0,1.9,10.15,0.0,0.0,0.0
2018,4,5,5,30,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2018,4,5,5,45,0.0,3.0,1.95,10.8,3.0,0.0,0.0
2018,4,5,6,0,0.0,6.0,2.0,11.1,6.0,5.9,0.0
2018,4,5,6,15,0.0,14.0,2.0,11.35,14.0,13.5,3.96
2018,4,5,6,30,0.0,22.0,2.0,11.6,22.0,21.23,12.87
2018,4,5,6,45,0.0,31.5,2.05,11.8,31.5,30.41,21.51
2018,4,5,7,0,0.0,41.0,2.1,12.0,41.0,39.59,28.39
2018,4,5,7,15,2.5,64.5,2.15,12.3,65.5,62.27,47.78
2018,4,5,7,30,5.0,88.0,2.2,12.6,90.0,84.78,66.77
2018,4,5,7,45,7.5,109.5,2.2,12.85,112.5,105.93,84.34
2018,4,5,8,0,10.0,131.0,2.2,13.1,135.0,127.5,102.02
2018,4,5,8,15,29.5,169.0,2.2,13.6,183.5,168.81,135.32
2018,4,5,8,30,49.0,207.0,2.2,14.1,232.0,214.03,171.36
2018,4,5,8,45,75.5,229.5,2.2,14.6,272.0,250.76,200.17
2018,4,5,9,0,102.0,252.0,2.2,15.1,312.0,290.33,231.05
2018,4,5,9,15,72.5,251.5,2.1,15.45,296.0,280.39,222.33
2018,4,5,9,30,43.0,251.0,2.0,15.8,280.0,267.17,210.93
2018,4,5,9,45,41.5,248.5,1.95,16.1,277.5,266.92,210.22
2018,4,5,10,0,40.0,246.0,1.9,16.4,275.0,266.27,209.15
2018,4,5,10,15,27.0,246.5,1.9,16.55,266.5,259.89,203.45
2018,4,5,10,30,14.0,247.0,1.9,16.7,258.0,250.37,195.29
2018,4,5,10,45,21.0,282.0,1.9,16.8,299.0,291.01,226.6
2018,4,5,11,0,28.0,317.0,1.9,16.9,340.0,336.06,260.67
2018,4,5,11,15,45.0,344.0,2.0,16.85,381.5,379.58,293.91
2018,4,5,11,30,62.0,371.0,2.1,16.8,423.0,424.19,327.69
2018,4,5,11,45,47.5,347.0,2.2,16.75,387.0,389.43,301.24
2018,4,5,12,0,33.0,323.0,2.3,16.7,351.0,353.68,274.16
2018,4,5,12,15,20.0,262.5,2.35,16.5,279.5,275.95,214.79
2018,4,5,12,30,7.0,202.0,2.4,16.3,208.0,204.02,158.75
2018,4,5,12,45,6.5,194.5,2.45,16.05,200.0,196.3,153.05
2018,4,5,13,0,6.0,187.0,2.5,15.8,192.0,188.51,147.14
2018,4,5,13,15,6.5,195.0,2.4,15.65,200.5,197.08,154.11
2018,4,5,13,30,7.0,203.0,2.3,15.5,209.0,205.67,161.09
2018,4,5,13,45,5.5,193.5,2.25,15.3,198.0,194.86,152.72
2018,4,5,14,0,4.0,184.0,2.2,15.1,187.0,184.05,144.38
2018,4,5,14,15,3.0,179.0,2.1,14.9,181.0,178.24,140.02
2018,4,5,14,30,2.0,174.0,2.0,14.7,175.0,172.45,135.68
2018,4,5,14,45,1.0,159.5,1.9,14.45,160.0,157.13,123.69
2018,4,5,15,0,0.0,145.0,1.8,14.2,145.0,141.85,111.68
2018,4,5,15,15,0.0,145.0,1.8,14.2,145.0,142.06,112.18
2018,4,5,15,30,0.0,145.0,1.8,14.2,145.0,142.36,112.73
2018,4,5,15,45,2.0,147.5,1.55,13.85,148.5,146.78,116.85
2018,4,5,16,0,4.0,150.0,1.3,13.5,152.0,151.28,121.03
2018,4,5,16,15,4.0,142.0,1.2,13.35,144.0,143.58,115.09
2018,4,5,16,30,4.0,134.0,1.1,13.2,136.0,136.01,109.21
2018,4,5,16,45,2.0,109.5,1.0,13.05,110.5,109.81,87.65
2018,4,5,17,0,0.0,85.0,0.9,12.9,85.0,83.77,65.92
2018,4,5,17,15,0.0,66.5,0.9,12.75,66.5,65.15,50.15
2018,4,5,17,30,0.0,48.0,0.9,12.6,48.0,46.49,34.08
2018,4,5,17,45,0.0,35.5,0.9,12.45,35.5,34.29,23.31
2018,4,5,18,0,0.0,23.0,0.9,12.3,23.0,22.2,12.38
2018,4,5,18,15,0.0,13.5,0.95,12.25,13.5,13.03,0.0
2018,4,5,18,30,0.0,4.0,1.0,12.2,4.0,3.93,0.0
2018,4,5,18,45,0.0,2.0,1.05,12.15,2.0,0.0,0.0
2018,4,5,19,0,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,4,5,19,15,0.0,0.0,1.15,12.1,0.0,0.0,0.0
2018,4,5,19,30,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,4,5,19,45,0.0,0.0,1.25,12.1,0.0,0.0,0.0
2018,4,5,20,0,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,4,5,20,15,0.0,0.0,1.35,12.05,0.0,0.0,0.0
2018,4,5,20,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2018,4,5,20,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2018,4,5,21,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2018,4,5,21,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2018,4,5,21,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2018,4,5,21,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2018,4,5,22,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2018,4,5,22,15,0.0,0.0,1.85,12.05,0.0,0.0,0.0
2018,4,5,22,30,0.0,0.0,1.9,12.1,0.0,0.0,0.0
2018,4,5,22,45,0.0,0.0,2.0,12.1,0.0,0.0,0.0
2018,4,5,23,0,0.0,0.0,2.1,12.1,0.0,0.0,0.0
2018,4,5,23,15,0.0,0.0,2.15,12.15,0.0,0.0,0.0
2018,4,5,23,30,0.0,0.0,2.2,12.2,0.0,0.0,0.0
2018,4,5,23,45,0.0,0.0,2.25,12.2,0.0,0.0,0.0
2018,4,6,0,0,0.0,0.0,2.3,12.2,0.0,0.0,0.0
2018,4,6,0,15,0.0,0.0,2.35,12.2,0.0,0.0,0.0
2018,4,6,0,30,0.0,0.0,2.4,12.2,0.0,0.0,0.0
2018,4,6,0,45,0.0,0.0,2.45,12.2,0.0,0.0,0.0
2018,4,6,1,0,0.0,0.0,2.5,12.2,0.0,0.0,0.0
2018,4,6,1,15,0.0,0.0,2.55,12.25,0.0,0.0,0.0
2018,4,6,1,30,0.0,0.0,2.6,12.3,0.0,0.0,0.0
2018,4,6,1,45,0.0,0.0,2.65,12.3,0.0,0.0,0.0
2018,4,6,2,0,0.0,0.0,2.7,12.3,0.0,0.0,0.0
2018,4,6,2,15,0.0,0.0,2.7,12.3,0.0,0.0,0.0
2018,4,6,2,30,0.0,0.0,2.7,12.3,0.0,0.0,0.0
2018,4,6,2,45,0.0,0.0,2.7,12.35,0.0,0.0,0.0
2018,4,6,3,0,0.0,0.0,2.7,12.4,0.0,0.0,0.0
2018,4,6,3,15,0.0,0.0,2.65,12.4,0.0,0.0,0.0
2018,4,6,3,30,0.0,0.0,2.6,12.4,0.0,0.0,0.0
2018,4,6,3,45,0.0,0.0,2.6,12.4,0.0,0.0,0.0
2018,4,6,4,0,0.0,0.0,2.6,12.4,0.0,0.0,0.0
2018,4,6,4,15,0.0,0.0,2.6,12.45,0.0,0.0,0.0
2018,4,6,4,30,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2018,4,6,4,45,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2018,4,6,5,0,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2018,4,6,5,15,0.0,0.0,2.65,12.6,0.0,0.0,0.0
2018,4,6,5,30,0.0,0.0,2.7,12.7,0.0,0.0,0.0
2018,4,6,5,45,0.0,2.0,2.8,12.75,2.0,0.0,0.0
2018,4,6,6,0,0.0,4.0,2.9,12.8,4.0,3.93,0.0
2018,4,6,6,15,0.0,8.0,2.95,12.9,8.0,7.71,0.13
2018,4,6,6,30,0.0,12.0,3.0,13.0,12.0,11.57,4.42
2018,4,6,6,45,0.0,17.0,3.1,13.05,17.0,16.39,8.95
2018,4,6,7,0,0.0,22.0,3.2,13.1,22.0,21.22,12.56
2018,4,6,7,15,0.0,24.5,3.25,13.3,24.5,23.64,14.69
2018,4,6,7,30,0.0,27.0,3.3,13.5,27.0,26.06,16.75
2018,4,6,7,45,0.0,35.5,3.4,13.65,35.5,34.27,23.73
2018,4,6,8,0,0.0,44.0,3.5,13.8,44.0,42.5,30.63
2018,4,6,8,15,0.0,53.0,3.4,14.1,53.0,51.22,37.85
2018,4,6,8,30,0.0,62.0,3.3,14.4,62.0,59.94,44.99
2018,4,6,8,45,0.0,66.0,3.25,14.65,66.0,63.82,48.04
2018,4,6,9,0,0.0,70.0,3.2,14.9,70.0,67.71,51.07
2018,4,6,9,15,0.0,62.0,3.2,15.15,62.0,59.97,44.45
2018,4,6,9,30,0.0,54.0,3.2,15.4,54.0,52.23,37.88
2018,4,6,9,45,0.0,52.5,3.25,15.6,52.5,50.79,36.57
2018,4,6,10,0,0.0,51.0,3.3,15.8,51.0,49.35,35.27
2018,4,6,10,15,0.0,60.5,3.3,15.9,60.5,58.56,42.77
2018,4,6,10,30,0.0,70.0,3.3,16.0,70.0,67.78,50.23
2018,4,6,10,45,1.0,95.5,3.35,16.1,96.5,93.33,70.99
2018,4,6,11,0,2.0,121.0,3.4,16.2,123.0,119.01,91.67
2018,4,6,11,15,2.0,132.5,3.45,16.2,134.5,130.32,100.67
2018,4,6,11,30,2.0,144.0,3.5,16.2,146.0,141.67,109.7
2018,4,6,11,45,5.0,174.0,3.5,16.25,178.5,173.91,135.47
2018,4,6,12,0,8.0,204.0,3.5,16.3,211.0,206.43,161.24
2018,4,6,12,15,7.5,201.0,3.55,16.3,207.5,203.27,158.68
2018,4,6,12,30,7.0,198.0,3.6,16.3,204.0,200.06,156.16
2018,4,6,12,45,4.0,149.5,3.6,16.3,153.0,149.41,115.84
2018,4,6,13,0,1.0,101.0,3.6,16.3,102.0,98.95,75.25
2018,4,6,13,15,1.5,106.0,3.55,16.3,107.5,104.31,79.72
2018,4,6,13,30,2.0,111.0,3.5,16.3,113.0,109.67,84.15
2018,4,6,13,45,10.5,170.0,3.5,16.3,178.5,175.97,137.91
2018,4,6,14,0,19.0,229.0,3.5,16.3,244.0,243.15,191.57
2018,4,6,14,15,11.5,205.0,3.35,16.2,214.0,212.07,166.82
2018,4,6,14,30,4.0,181.0,3.2,16.1,184.0,181.25,142.3
2018,4,6,14,45,9.0,193.0,3.1,16.05,199.0,197.86,156.16
2018,4,6,15,0,14.0,205.0,3.0,16.0,214.0,214.46,169.91
2018,4,6,15,15,14.0,183.5,3.0,16.0,192.0,192.4,152.64
2018,4,6,15,30,14.0,162.0,3.0,16.0,170.0,170.31,135.26
2018,4,6,15,45,47.0,165.0,2.8,15.85,189.0,202.57,162.93
2018,4,6,16,0,80.0,168.0,2.6,15.7,208.0,227.4,184.2
2018,4,6,16,15,62.0,146.0,2.6,15.65,175.0,189.61,153.39
2018,4,6,16,30,44.0,124.0,2.6,15.6,142.0,153.2,123.48
2018,4,6,16,45,47.5,118.0,2.55,15.5,135.0,147.76,119.19
2018,4,6,17,0,51.0,112.0,2.5,15.4,128.0,142.31,114.57
2018,4,6,17,15,31.5,86.5,2.45,15.3,96.0,103.93,82.16
2018,4,6,17,30,12.0,61.0,2.4,15.2,64.0,65.04,49.17
2018,4,6,17,45,7.5,46.5,2.35,15.1,48.0,48.54,34.76
2018,4,6,18,0,3.0,32.0,2.3,15.0,32.0,32.42,20.4
2018,4,6,18,15,1.5,19.0,2.35,15.0,19.0,18.86,1.79
2018,4,6,18,30,0.0,6.0,2.4,15.0,6.0,5.9,0.0
2018,4,6,18,45,0.0,3.0,2.45,14.95,3.0,0.0,0.0
2018,4,6,19,0,0.0,0.0,2.5,14.9,0.0,0.0,0.0
2018,4,6,19,15,0.0,0.0,2.55,14.9,0.0,0.0,0.0
2018,4,6,19,30,0.0,0.0,2.6,14.9,0.0,0.0,0.0
2018,4,6,19,45,0.0,0.0,2.6,14.9,0.0,0.0,0.0
2018,4,6,20,0,0.0,0.0,2.6,14.9,0.0,0.0,0.0
2018,4,6,20,15,0.0,0.0,2.6,14.9,0.0,0.0,0.0
2018,4,6,20,30,0.0,0.0,2.6,14.9,0.0,0.0,0.0
2018,4,6,20,45,0.0,0.0,2.6,14.95,0.0,0.0,0.0
2018,4,6,21,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2018,4,6,21,15,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2018,4,6,21,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2018,4,6,21,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2018,4,6,22,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2018,4,6,22,15,0.0,0.0,2.7,14.95,0.0,0.0,0.0
2018,4,6,22,30,0.0,0.0,2.7,14.9,0.0,0.0,0.0
2018,4,6,22,45,0.0,0.0,2.7,14.9,0.0,0.0,0.0
2018,4,6,23,0,0.0,0.0,2.7,14.9,0.0,0.0,0.0
2018,4,6,23,15,0.0,0.0,2.7,14.85,0.0,0.0,0.0
2018,4,6,23,30,0.0,0.0,2.7,14.8,0.0,0.0,0.0
2018,4,6,23,45,0.0,0.0,2.7,14.8,0.0,0.0,0.0
2018,4,7,0,0,0.0,0.0,2.7,14.8,0.0,0.0,0.0
2018,4,7,0,15,0.0,0.0,2.7,14.75,0.0,0.0,0.0
2018,4,7,0,30,0.0,0.0,2.7,14.7,0.0,0.0,0.0
2018,4,7,0,45,0.0,0.0,2.65,14.65,0.0,0.0,0.0
2018,4,7,1,0,0.0,0.0,2.6,14.6,0.0,0.0,0.0
2018,4,7,1,15,0.0,0.0,2.65,14.55,0.0,0.0,0.0
2018,4,7,1,30,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2018,4,7,1,45,0.0,0.0,2.7,14.45,0.0,0.0,0.0
2018,4,7,2,0,0.0,0.0,2.7,14.4,0.0,0.0,0.0
2018,4,7,2,15,0.0,0.0,2.75,14.35,0.0,0.0,0.0
2018,4,7,2,30,0.0,0.0,2.8,14.3,0.0,0.0,0.0
2018,4,7,2,45,0.0,0.0,2.85,14.25,0.0,0.0,0.0
2018,4,7,3,0,0.0,0.0,2.9,14.2,0.0,0.0,0.0
2018,4,7,3,15,0.0,0.0,2.9,14.15,0.0,0.0,0.0
2018,4,7,3,30,0.0,0.0,2.9,14.1,0.0,0.0,0.0
2018,4,7,3,45,0.0,0.0,2.9,14.05,0.0,0.0,0.0
2018,4,7,4,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2018,4,7,4,15,0.0,0.0,2.8,13.9,0.0,0.0,0.0
2018,4,7,4,30,0.0,0.0,2.7,13.8,0.0,0.0,0.0
2018,4,7,4,45,0.0,0.0,2.65,13.7,0.0,0.0,0.0
2018,4,7,5,0,0.0,0.0,2.6,13.6,0.0,0.0,0.0
2018,4,7,5,15,0.0,0.0,2.65,13.6,0.0,0.0,0.0
2018,4,7,5,30,0.0,0.0,2.7,13.6,0.0,0.0,0.0
2018,4,7,5,45,0.0,4.0,2.7,13.55,4.0,0.0,0.0
2018,4,7,6,0,0.0,8.0,2.7,13.5,8.0,7.86,0.0
2018,4,7,6,15,0.0,16.5,2.8,13.65,16.5,15.92,6.75
2018,4,7,6,30,0.0,25.0,2.9,13.8,25.0,24.13,15.36
2018,4,7,6,45,0.0,33.5,3.0,13.95,33.5,32.34,23.06
2018,4,7,7,0,0.0,42.0,3.1,14.1,42.0,40.56,28.98
2018,4,7,7,15,33.5,71.0,3.25,14.25,82.5,70.86,53.34
2018,4,7,7,30,67.0,100.0,3.4,14.4,123.0,105.25,80.92
2018,4,7,7,45,110.0,136.5,3.55,14.55,181.0,150.6,117.47
2018,4,7,8,0,153.0,173.0,3.7,14.7,239.0,203.38,160.35
2018,4,7,8,15,206.0,191.5,3.7,14.9,292.0,248.99,197.24
2018,4,7,8,30,259.0,210.0,3.7,15.1,345.0,299.08,237.9
2018,4,7,8,45,308.0,225.5,3.7,15.3,400.0,351.62,280.39
2018,4,7,9,0,357.0,241.0,3.7,15.5,455.0,408.86,326.15
2018,4,7,9,15,421.5,239.5,3.7,15.75,510.0,463.41,369.52
2018,4,7,9,30,486.0,238.0,3.7,16.0,565.0,523.27,416.46
2018,4,7,9,45,519.0,240.0,3.75,16.2,606.0,570.83,453.19
2018,4,7,10,0,552.0,242.0,3.8,16.4,647.0,619.94,490.56
2018,4,7,10,15,572.5,239.5,3.8,16.55,674.0,656.75,518.16
2018,4,7,10,30,593.0,237.0,3.8,16.7,701.0,694.45,546.05
2018,4,7,10,45,574.0,256.5,3.85,16.8,716.0,719.91,563.78
2018,4,7,11,0,555.0,276.0,3.9,16.9,731.0,743.62,580.04
2018,4,7,11,15,650.0,241.5,3.95,16.9,784.0,809.34,629.95
2018,4,7,11,30,745.0,207.0,4.0,16.9,837.0,875.96,678.31
2018,4,7,11,45,800.0,183.0,4.0,16.95,864.5,915.22,705.07
2018,4,7,12,0,855.0,159.0,4.0,17.0,892.0,955.99,732.91
2018,4,7,12,15,847.0,163.5,4.0,16.95,889.0,965.66,739.4
2018,4,7,12,30,839.0,168.0,4.0,16.9,886.0,971.97,743.93
2018,4,7,12,45,751.0,202.5,4.0,16.85,840.5,934.61,718.29
2018,4,7,13,0,663.0,237.0,4.0,16.8,795.0,890.35,687.97
2018,4,7,13,15,609.0,253.0,4.0,16.7,757.5,856.04,663.28
2018,4,7,13,30,555.0,269.0,4.0,16.6,720.0,817.79,635.56
2018,4,7,13,45,662.0,224.0,4.05,16.5,746.5,868.06,675.88
2018,4,7,14,0,769.0,179.0,4.1,16.4,773.0,909.94,706.67
2018,4,7,14,15,776.0,169.0,4.1,16.3,748.0,892.98,695.66
2018,4,7,14,30,783.0,159.0,4.1,16.2,723.0,872.75,682.8
2018,4,7,14,45,774.0,153.5,4.1,16.05,686.5,840.62,661.52
2018,4,7,15,0,765.0,148.0,4.1,15.9,650.0,806.2,638.51
2018,4,7,15,15,745.5,144.5,4.1,15.9,607.0,763.54,608.89
2018,4,7,15,30,726.0,141.0,4.1,15.9,564.0,719.66,578.08
2018,4,7,15,45,704.0,134.0,4.05,15.55,516.5,669.23,541.31
2018,4,7,16,0,682.0,127.0,4.0,15.2,469.0,618.36,503.37
2018,4,7,16,15,650.0,120.5,3.9,14.95,418.5,561.51,459.42
2018,4,7,16,30,618.0,114.0,3.8,14.7,368.0,505.7,415.16
2018,4,7,16,45,572.0,105.5,3.75,14.4,316.0,441.5,363.11
2018,4,7,17,0,526.0,97.0,3.7,14.1,264.0,378.57,310.64
2018,4,7,17,15,454.5,88.5,3.5,13.7,213.5,310.61,252.61
2018,4,7,17,30,383.0,80.0,3.3,13.3,163.0,249.45,199.13
2018,4,7,17,45,283.5,65.5,3.05,12.9,118.0,179.36,138.4
2018,4,7,18,0,184.0,51.0,2.8,12.5,73.0,117.03,84.27
2018,4,7,18,15,105.5,32.0,2.7,12.3,43.5,65.19,23.4
2018,4,7,18,30,27.0,13.0,2.6,12.1,14.0,17.44,0.0
2018,4,7,18,45,13.5,6.5,2.5,11.85,7.0,0.0,0.0
2018,4,7,19,0,0.0,0.0,2.4,11.6,0.0,0.0,0.0
2018,4,7,19,15,0.0,0.0,2.35,11.55,0.0,0.0,0.0
2018,4,7,19,30,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2018,4,7,19,45,0.0,0.0,2.3,11.45,0.0,0.0,0.0
2018,4,7,20,0,0.0,0.0,2.3,11.4,0.0,0.0,0.0
2018,4,7,20,15,0.0,0.0,2.25,11.35,0.0,0.0,0.0
2018,4,7,20,30,0.0,0.0,2.2,11.3,0.0,0.0,0.0
2018,4,7,20,45,0.0,0.0,2.15,11.25,0.0,0.0,0.0
2018,4,7,21,0,0.0,0.0,2.1,11.2,0.0,0.0,0.0
2018,4,7,21,15,0.0,0.0,2.05,11.05,0.0,0.0,0.0
2018,4,7,21,30,0.0,0.0,2.0,10.9,0.0,0.0,0.0
2018,4,7,21,45,0.0,0.0,1.95,10.75,0.0,0.0,0.0
2018,4,7,22,0,0.0,0.0,1.9,10.6,0.0,0.0,0.0
2018,4,7,22,15,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2018,4,7,22,30,0.0,0.0,1.9,10.4,0.0,0.0,0.0
2018,4,7,22,45,0.0,0.0,1.9,10.3,0.0,0.0,0.0
2018,4,7,23,0,0.0,0.0,1.9,10.2,0.0,0.0,0.0
2018,4,7,23,15,0.0,0.0,1.9,10.15,0.0,0.0,0.0
2018,4,7,23,30,0.0,0.0,1.9,10.1,0.0,0.0,0.0
2018,4,7,23,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2018,4,8,0,0,0.0,0.0,1.9,9.9,0.0,0.0,0.0
2018,4,8,0,15,0.0,0.0,1.95,9.85,0.0,0.0,0.0
2018,4,8,0,30,0.0,0.0,2.0,9.8,0.0,0.0,0.0
2018,4,8,0,45,0.0,0.0,2.0,9.75,0.0,0.0,0.0
2018,4,8,1,0,0.0,0.0,2.0,9.7,0.0,0.0,0.0
2018,4,8,1,15,0.0,0.0,2.05,9.7,0.0,0.0,0.0
2018,4,8,1,30,0.0,0.0,2.1,9.7,0.0,0.0,0.0
2018,4,8,1,45,0.0,0.0,2.2,9.65,0.0,0.0,0.0
2018,4,8,2,0,0.0,0.0,2.3,9.6,0.0,0.0,0.0
2018,4,8,2,15,0.0,0.0,2.3,9.6,0.0,0.0,0.0
2018,4,8,2,30,0.0,0.0,2.3,9.6,0.0,0.0,0.0
2018,4,8,2,45,0.0,0.0,2.35,9.6,0.0,0.0,0.0
2018,4,8,3,0,0.0,0.0,2.4,9.6,0.0,0.0,0.0
2018,4,8,3,15,0.0,0.0,2.4,9.55,0.0,0.0,0.0
2018,4,8,3,30,0.0,0.0,2.4,9.5,0.0,0.0,0.0
2018,4,8,3,45,0.0,0.0,2.4,9.5,0.0,0.0,0.0
2018,4,8,4,0,0.0,0.0,2.4,9.5,0.0,0.0,0.0
2018,4,8,4,15,0.0,0.0,2.4,9.4,0.0,0.0,0.0
2018,4,8,4,30,0.0,0.0,2.4,9.3,0.0,0.0,0.0
2018,4,8,4,45,0.0,0.0,2.4,9.25,0.0,0.0,0.0
2018,4,8,5,0,0.0,0.0,2.4,9.2,0.0,0.0,0.0
2018,4,8,5,15,0.0,0.0,2.4,9.5,0.0,0.0,0.0
2018,4,8,5,30,0.0,0.0,2.4,9.8,0.0,0.0,0.0
2018,4,8,5,45,44.0,10.5,2.45,10.1,12.5,10.32,0.0
2018,4,8,6,0,88.0,21.0,2.5,10.4,25.0,17.55,0.0
2018,4,8,6,15,197.5,37.5,2.65,10.75,61.5,29.41,18.15
2018,4,8,6,30,307.0,54.0,2.8,11.1,98.0,41.38,30.78
2018,4,8,6,45,398.5,64.0,2.9,11.5,146.0,50.75,39.76
2018,4,8,7,0,490.0,74.0,3.0,11.9,194.0,91.45,55.31
2018,4,8,7,15,549.5,81.5,3.05,12.2,246.0,135.43,85.69
2018,4,8,7,30,609.0,89.0,3.1,12.5,298.0,186.36,126.82
2018,4,8,7,45,650.0,95.0,3.15,12.85,350.5,238.13,172.04
2018,4,8,8,0,691.0,101.0,3.2,13.2,403.0,294.15,221.65
2018,4,8,8,15,720.0,105.5,3.15,13.55,453.0,348.53,269.89
2018,4,8,8,30,749.0,110.0,3.1,13.9,503.0,405.22,319.02
2018,4,8,8,45,769.5,114.5,3.1,14.25,550.0,460.06,365.53
2018,4,8,9,0,790.0,119.0,3.1,14.6,597.0,517.13,412.35
2018,4,8,9,15,810.0,120.0,3.05,14.9,639.5,569.46,454.22
2018,4,8,9,30,830.0,121.0,3.0,15.2,682.0,621.97,495.01
2018,4,8,9,45,848.5,119.5,2.95,15.5,719.5,670.95,532.07
2018,4,8,10,0,867.0,118.0,2.9,15.8,757.0,719.35,567.72
2018,4,8,10,15,875.5,120.0,2.85,16.0,787.0,761.98,596.77
2018,4,8,10,30,884.0,122.0,2.8,16.2,817.0,803.34,624.44
2018,4,8,10,45,888.5,124.0,2.8,16.45,839.5,839.41,648.25
2018,4,8,11,0,893.0,126.0,2.8,16.7,862.0,872.97,670.14
2018,4,8,11,15,896.5,127.0,2.8,16.9,877.0,901.98,688.9
2018,4,8,11,30,900.0,128.0,2.8,17.1,892.0,928.12,705.65
2018,4,8,11,45,901.5,128.5,2.75,17.3,899.0,948.94,718.36
2018,4,8,12,0,903.0,129.0,2.7,17.5,906.0,966.58,728.94
2018,4,8,12,15,903.5,128.5,2.7,17.6,905.5,978.99,736.82
2018,4,8,12,30,904.0,128.0,2.7,17.7,905.0,988.03,742.58
2018,4,8,12,45,903.5,127.0,2.7,17.8,896.5,992.19,745.24
2018,4,8,13,0,903.0,126.0,2.7,17.9,888.0,992.89,745.76
2018,4,8,13,15,897.5,125.0,2.7,17.95,870.0,985.42,741.12
2018,4,8,13,30,892.0,124.0,2.7,18.0,852.0,974.56,734.41
2018,4,8,13,45,883.5,123.0,2.7,18.0,826.5,957.62,723.86
2018,4,8,14,0,875.0,122.0,2.7,18.0,801.0,937.55,711.33
2018,4,8,14,15,864.5,121.0,2.75,17.95,769.0,918.22,699.91
2018,4,8,14,30,854.0,120.0,2.8,17.9,737.0,890.53,682.71
2018,4,8,14,45,839.5,118.0,2.85,17.85,698.5,855.73,660.5
2018,4,8,15,0,825.0,116.0,2.9,17.8,660.0,818.74,636.56
2018,4,8,15,15,807.5,113.0,2.9,17.8,616.5,776.32,608.04
2018,4,8,15,30,790.0,110.0,2.9,17.8,573.0,732.39,578.12
2018,4,8,15,45,762.5,107.5,3.1,17.4,524.0,680.55,543.61
2018,4,8,16,0,735.0,105.0,3.3,17.0,475.0,631.09,508.68
2018,4,8,16,15,698.0,101.5,3.4,16.65,423.5,572.22,464.41
2018,4,8,16,30,661.0,98.0,3.5,16.3,372.0,514.75,419.83
2018,4,8,16,45,610.0,92.5,3.55,15.9,319.0,449.16,367.32
2018,4,8,17,0,559.0,87.0,3.6,15.5,266.0,387.08,315.98
2018,4,8,17,15,490.5,79.5,3.5,14.9,215.5,318.92,258.31
2018,4,8,17,30,422.0,72.0,3.4,14.3,165.0,256.12,203.74
2018,4,8,17,45,321.5,59.5,3.35,13.7,119.5,185.63,142.76
2018,4,8,18,0,221.0,47.0,3.3,13.1,74.0,126.15,90.86
2018,4,8,18,15,131.5,30.5,3.15,12.8,44.5,72.05,30.29
2018,4,8,18,30,42.0,14.0,3.0,12.5,15.0,21.07,0.0
2018,4,8,18,45,21.0,7.0,2.9,12.15,7.5,0.0,0.0
2018,4,8,19,0,0.0,0.0,2.8,11.8,0.0,0.0,0.0
2018,4,8,19,15,0.0,0.0,2.7,11.7,0.0,0.0,0.0
2018,4,8,19,30,0.0,0.0,2.6,11.6,0.0,0.0,0.0
2018,4,8,19,45,0.0,0.0,2.5,11.45,0.0,0.0,0.0
2018,4,8,20,0,0.0,0.0,2.4,11.3,0.0,0.0,0.0
2018,4,8,20,15,0.0,0.0,2.35,11.15,0.0,0.0,0.0
2018,4,8,20,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2018,4,8,20,45,0.0,0.0,2.25,10.85,0.0,0.0,0.0
2018,4,8,21,0,0.0,0.0,2.2,10.7,0.0,0.0,0.0
2018,4,8,21,15,0.0,0.0,2.2,10.65,0.0,0.0,0.0
2018,4,8,21,30,0.0,0.0,2.2,10.6,0.0,0.0,0.0
2018,4,8,21,45,0.0,0.0,2.15,10.55,0.0,0.0,0.0
2018,4,8,22,0,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2018,4,8,22,15,0.0,0.0,2.1,10.45,0.0,0.0,0.0
2018,4,8,22,30,0.0,0.0,2.1,10.4,0.0,0.0,0.0
2018,4,8,22,45,0.0,0.0,2.05,10.4,0.0,0.0,0.0
2018,4,8,23,0,0.0,0.0,2.0,10.4,0.0,0.0,0.0
2018,4,8,23,15,0.0,0.0,2.0,10.4,0.0,0.0,0.0
2018,4,8,23,30,0.0,0.0,2.0,10.4,0.0,0.0,0.0
2018,4,8,23,45,0.0,0.0,2.0,10.4,0.0,0.0,0.0
2018,4,9,0,0,0.0,0.0,2.0,10.4,0.0,0.0,0.0
2018,4,9,0,15,0.0,0.0,1.95,10.4,0.0,0.0,0.0
2018,4,9,0,30,0.0,0.0,1.9,10.4,0.0,0.0,0.0
2018,4,9,0,45,0.0,0.0,1.85,10.45,0.0,0.0,0.0
2018,4,9,1,0,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2018,4,9,1,15,0.0,0.0,1.8,10.55,0.0,0.0,0.0
2018,4,9,1,30,0.0,0.0,1.8,10.6,0.0,0.0,0.0
2018,4,9,1,45,0.0,0.0,1.75,10.65,0.0,0.0,0.0
2018,4,9,2,0,0.0,0.0,1.7,10.7,0.0,0.0,0.0
2018,4,9,2,15,0.0,0.0,1.7,10.7,0.0,0.0,0.0
2018,4,9,2,30,0.0,0.0,1.7,10.7,0.0,0.0,0.0
2018,4,9,2,45,0.0,0.0,1.65,10.7,0.0,0.0,0.0
2018,4,9,3,0,0.0,0.0,1.6,10.7,0.0,0.0,0.0
2018,4,9,3,15,0.0,0.0,1.55,10.7,0.0,0.0,0.0
2018,4,9,3,30,0.0,0.0,1.5,10.7,0.0,0.0,0.0
2018,4,9,3,45,0.0,0.0,1.45,10.75,0.0,0.0,0.0
2018,4,9,4,0,0.0,0.0,1.4,10.8,0.0,0.0,0.0
2018,4,9,4,15,0.0,0.0,1.35,10.85,0.0,0.0,0.0
2018,4,9,4,30,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,4,9,4,45,0.0,0.0,1.25,10.95,0.0,0.0,0.0
2018,4,9,5,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,4,9,5,15,0.0,0.0,1.15,11.25,0.0,0.0,0.0
2018,4,9,5,30,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,4,9,5,45,16.5,9.0,1.05,11.75,10.0,8.85,0.0
2018,4,9,6,0,33.0,18.0,1.0,12.0,20.0,16.09,0.0
2018,4,9,6,15,87.5,35.5,1.05,12.6,47.0,29.27,18.41
2018,4,9,6,30,142.0,53.0,1.1,13.2,74.0,42.86,31.94
2018,4,9,6,45,172.0,72.5,1.15,13.8,108.0,60.06,43.82
2018,4,9,7,0,202.0,92.0,1.2,14.4,142.0,90.96,64.18
2018,4,9,7,15,193.0,114.0,1.25,14.75,171.0,122.67,89.52
2018,4,9,7,30,184.0,136.0,1.3,15.1,200.0,156.01,117.68
2018,4,9,7,45,191.5,156.0,1.35,15.5,232.0,188.1,144.45
2018,4,9,8,0,199.0,176.0,1.4,15.9,264.0,221.05,171.82
2018,4,9,8,15,162.0,204.0,1.35,16.3,281.0,246.12,193.11
2018,4,9,8,30,125.0,232.0,1.3,16.7,298.0,267.3,210.23
2018,4,9,8,45,140.5,254.0,1.3,17.1,334.5,303.45,238.15
2018,4,9,9,0,156.0,276.0,1.3,17.5,371.0,341.18,266.77
2018,4,9,9,15,377.5,236.5,1.3,17.95,487.5,438.32,342.18
2018,4,9,9,30,599.0,197.0,1.3,18.4,604.0,556.78,431.6
2018,4,9,9,45,718.5,166.5,1.25,18.85,680.5,634.18,487.77
2018,4,9,10,0,838.0,136.0,1.2,19.3,757.0,719.59,548.25
2018,4,9,10,15,848.0,137.5,1.2,19.65,787.0,762.83,576.17
2018,4,9,10,30,858.0,139.0,1.2,20.0,817.0,804.4,602.27
2018,4,9,10,45,868.0,138.0,1.15,20.4,840.5,841.57,624.29
2018,4,9,11,0,878.0,137.0,1.1,20.8,864.0,873.73,642.71
2018,4,9,11,15,836.5,161.5,1.1,21.05,864.0,890.76,652.26
2018,4,9,11,30,795.0,186.0,1.1,21.3,864.0,899.95,656.98
2018,4,9,11,45,799.0,185.0,1.1,21.55,871.0,920.16,668.97
2018,4,9,12,0,803.0,184.0,1.1,21.8,878.0,937.57,679.05
2018,4,9,12,15,760.0,205.5,1.1,22.0,861.5,934.92,676.58
2018,4,9,12,30,717.0,227.0,1.1,22.2,845.0,925.46,670.15
2018,4,9,12,45,629.5,268.0,1.1,22.4,806.5,890.18,645.91
2018,4,9,13,0,542.0,309.0,1.1,22.6,768.0,850.92,618.15
2018,4,9,13,15,507.5,315.5,1.0,22.75,738.5,825.59,599.94
2018,4,9,13,30,473.0,322.0,0.9,22.9,709.0,798.46,580.37
2018,4,9,13,45,515.5,293.0,0.85,23.0,703.5,804.28,585.65
2018,4,9,14,0,558.0,264.0,0.8,23.1,698.0,806.6,588.26
2018,4,9,14,15,558.0,250.0,0.7,23.1,669.5,782.95,572.26
2018,4,9,14,30,558.0,236.0,0.6,23.1,641.0,757.06,555.09
2018,4,9,14,45,550.5,223.5,0.5,23.1,606.0,724.22,533.1
2018,4,9,15,0,543.0,211.0,0.4,23.1,571.0,689.73,509.95
2018,4,9,15,15,520.5,203.5,0.4,23.1,530.0,647.28,482.22
2018,4,9,15,30,498.0,196.0,0.4,23.1,489.0,604.55,453.86
2018,4,9,15,45,486.0,181.0,0.6,22.9,447.5,561.23,427.28
2018,4,9,16,0,474.0,166.0,0.8,22.7,406.0,517.34,398.87
2018,4,9,16,15,470.0,147.0,1.0,22.0,364.5,473.79,370.11
2018,4,9,16,30,466.0,128.0,1.2,21.3,323.0,429.3,338.97
2018,4,9,16,45,458.5,112.0,1.4,20.65,282.0,385.46,306.44
2018,4,9,17,0,451.0,96.0,1.6,20.0,241.0,341.33,271.92
2018,4,9,17,15,405.0,82.5,1.7,19.15,195.0,282.7,224.21
2018,4,9,17,30,359.0,69.0,1.8,18.3,149.0,228.26,178.31
2018,4,9,17,45,311.5,55.5,1.95,17.45,111.5,177.85,134.54
2018,4,9,18,0,264.0,42.0,2.1,16.6,74.0,132.58,93.92
2018,4,9,18,15,171.0,28.5,2.05,16.2,45.5,79.32,36.4
2018,4,9,18,30,78.0,15.0,2.0,15.8,17.0,28.43,0.0
2018,4,9,18,45,39.0,7.5,2.0,15.4,8.5,0.0,0.0
2018,4,9,19,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2018,4,9,19,15,0.0,0.0,1.85,14.8,0.0,0.0,0.0
2018,4,9,19,30,0.0,0.0,1.7,14.6,0.0,0.0,0.0
2018,4,9,19,45,0.0,0.0,1.5,14.4,0.0,0.0,0.0
2018,4,9,20,0,0.0,0.0,1.3,14.2,0.0,0.0,0.0
2018,4,9,20,15,0.0,0.0,1.25,14.25,0.0,0.0,0.0
2018,4,9,20,30,0.0,0.0,1.2,14.3,0.0,0.0,0.0
2018,4,9,20,45,0.0,0.0,1.1,14.3,0.0,0.0,0.0
2018,4,9,21,0,0.0,0.0,1.0,14.3,0.0,0.0,0.0
2018,4,9,21,15,0.0,0.0,0.9,14.6,0.0,0.0,0.0
2018,4,9,21,30,0.0,0.0,0.8,14.9,0.0,0.0,0.0
2018,4,9,21,45,0.0,0.0,0.75,15.15,0.0,0.0,0.0
2018,4,9,22,0,0.0,0.0,0.7,15.4,0.0,0.0,0.0
2018,4,9,22,15,0.0,0.0,0.7,15.65,0.0,0.0,0.0
2018,4,9,22,30,0.0,0.0,0.7,15.9,0.0,0.0,0.0
2018,4,9,22,45,0.0,0.0,0.7,16.15,0.0,0.0,0.0
2018,4,9,23,0,0.0,0.0,0.7,16.4,0.0,0.0,0.0
2018,4,9,23,15,0.0,0.0,0.75,16.3,0.0,0.0,0.0
2018,4,9,23,30,0.0,0.0,0.8,16.2,0.0,0.0,0.0
2018,4,9,23,45,0.0,0.0,0.85,16.15,0.0,0.0,0.0
2018,4,10,0,0,0.0,0.0,0.9,16.1,0.0,0.0,0.0
2018,4,10,0,15,0.0,0.0,1.1,15.7,0.0,0.0,0.0
2018,4,10,0,30,0.0,0.0,1.3,15.3,0.0,0.0,0.0
2018,4,10,0,45,0.0,0.0,1.5,14.95,0.0,0.0,0.0
2018,4,10,1,0,0.0,0.0,1.7,14.6,0.0,0.0,0.0
2018,4,10,1,15,0.0,0.0,1.85,14.45,0.0,0.0,0.0
2018,4,10,1,30,0.0,0.0,2.0,14.3,0.0,0.0,0.0
2018,4,10,1,45,0.0,0.0,2.1,14.15,0.0,0.0,0.0
2018,4,10,2,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2018,4,10,2,15,0.0,0.0,2.2,13.85,0.0,0.0,0.0
2018,4,10,2,30,0.0,0.0,2.2,13.7,0.0,0.0,0.0
2018,4,10,2,45,0.0,0.0,2.25,13.6,0.0,0.0,0.0
2018,4,10,3,0,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2018,4,10,3,15,0.0,0.0,2.25,13.3,0.0,0.0,0.0
2018,4,10,3,30,0.0,0.0,2.2,13.1,0.0,0.0,0.0
2018,4,10,3,45,0.0,0.0,2.2,12.95,0.0,0.0,0.0
2018,4,10,4,0,0.0,0.0,2.2,12.8,0.0,0.0,0.0
2018,4,10,4,15,0.0,0.0,2.15,12.65,0.0,0.0,0.0
2018,4,10,4,30,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2018,4,10,4,45,0.0,0.0,2.05,12.35,0.0,0.0,0.0
2018,4,10,5,0,0.0,0.0,2.0,12.2,0.0,0.0,0.0
2018,4,10,5,15,0.0,0.0,1.95,12.35,0.0,0.0,0.0
2018,4,10,5,30,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2018,4,10,5,45,2.0,4.5,1.9,12.65,4.5,4.42,0.0
2018,4,10,6,0,4.0,9.0,1.9,12.8,9.0,8.75,0.0
2018,4,10,6,15,9.5,17.0,1.95,13.1,18.0,16.53,8.12
2018,4,10,6,30,15.0,25.0,2.0,13.4,27.0,24.33,15.75
2018,4,10,6,45,25.0,46.0,2.05,13.65,51.5,43.79,31.31
2018,4,10,7,0,35.0,67.0,2.1,13.9,76.0,65.03,48.53
2018,4,10,7,15,22.5,74.0,2.2,14.05,80.5,72.66,55.37
2018,4,10,7,30,10.0,81.0,2.3,14.2,85.0,79.69,61.81
2018,4,10,7,45,5.0,88.0,2.4,14.4,90.0,85.9,67.08
2018,4,10,8,0,0.0,95.0,2.5,14.6,95.0,91.5,71.66
2018,4,10,8,15,0.0,102.0,2.6,14.7,102.0,98.31,77.06
2018,4,10,8,30,0.0,109.0,2.7,14.8,109.0,105.12,82.41
2018,4,10,8,45,0.0,102.5,2.75,14.9,102.5,99.05,77.11
2018,4,10,9,0,0.0,96.0,2.8,15.0,96.0,92.88,71.77
2018,4,10,9,15,0.0,84.0,2.8,15.1,84.0,81.29,62.01
2018,4,10,9,30,0.0,72.0,2.8,15.2,72.0,69.68,52.27
2018,4,10,9,45,4.0,119.0,2.75,15.3,122.0,117.78,91.62
2018,4,10,10,0,8.0,166.0,2.7,15.4,172.0,166.22,130.54
2018,4,10,10,15,20.0,241.5,2.65,15.5,257.0,248.68,195.91
2018,4,10,10,30,32.0,317.0,2.6,15.6,342.0,334.96,262.52
2018,4,10,10,45,43.5,338.0,2.6,15.7,373.5,367.33,286.93
2018,4,10,11,0,55.0,359.0,2.6,15.8,405.0,400.54,311.99
2018,4,10,11,15,37.5,325.5,2.6,15.8,357.0,354.74,276.43
2018,4,10,11,30,20.0,292.0,2.6,15.8,309.0,303.23,236.45
2018,4,10,11,45,19.0,291.5,2.6,15.8,308.0,302.66,236.08
2018,4,10,12,0,18.0,291.0,2.6,15.8,307.0,301.97,235.47
2018,4,10,12,15,14.5,251.5,2.65,15.75,264.5,259.94,202.97
2018,4,10,12,30,11.0,212.0,2.7,15.7,222.0,217.74,170.11
2018,4,10,12,45,10.5,198.0,2.75,15.65,207.5,203.58,159.17
2018,4,10,13,0,10.0,184.0,2.8,15.6,193.0,189.35,148.07
2018,4,10,13,15,27.0,265.5,2.9,15.55,288.0,293.88,230.96
2018,4,10,13,30,44.0,347.0,3.0,15.5,383.0,396.11,309.93
2018,4,10,13,45,36.5,324.0,3.1,15.4,353.5,365.38,286.39
2018,4,10,14,0,29.0,301.0,3.2,15.3,324.0,334.55,263.08
2018,4,10,14,15,24.0,277.0,3.25,15.25,295.5,296.8,234.18
2018,4,10,14,30,19.0,253.0,3.3,15.2,267.0,267.76,211.82
2018,4,10,14,45,42.5,267.0,3.4,15.1,296.0,310.91,247.3
2018,4,10,15,0,66.0,281.0,3.5,15.0,325.0,345.66,275.87
2018,4,10,15,15,103.5,272.5,3.5,15.0,336.0,365.71,293.37
2018,4,10,15,30,141.0,264.0,3.5,15.0,347.0,391.16,314.92
2018,4,10,15,45,132.5,241.5,3.6,14.9,314.5,356.19,288.08
2018,4,10,16,0,124.0,219.0,3.7,14.8,282.0,321.44,261.21
2018,4,10,16,15,165.5,192.5,3.65,14.65,267.5,314.6,257.43
2018,4,10,16,30,207.0,166.0,3.6,14.5,253.0,303.6,249.68
2018,4,10,16,45,210.0,134.5,3.6,14.35,212.5,267.56,220.37
2018,4,10,17,0,213.0,103.0,3.6,14.2,172.0,223.78,183.95
2018,4,10,17,15,266.5,76.0,3.4,13.75,147.0,213.43,174.19
2018,4,10,17,30,320.0,49.0,3.2,13.3,122.0,192.78,154.1
2018,4,10,17,45,323.5,47.5,3.0,12.9,104.5,172.72,133.15
2018,4,10,18,0,327.0,46.0,2.8,12.5,87.0,155.65,112.85
2018,4,10,18,15,207.5,32.0,2.75,12.15,53.5,92.63,47.47
2018,4,10,18,30,88.0,18.0,2.7,11.8,20.0,33.27,0.0
2018,4,10,18,45,44.0,9.0,2.65,11.45,10.0,0.0,0.0
2018,4,10,19,0,0.0,0.0,2.6,11.1,0.0,0.0,0.0
2018,4,10,19,15,0.0,0.0,2.55,10.95,0.0,0.0,0.0
2018,4,10,19,30,0.0,0.0,2.5,10.8,0.0,0.0,0.0
2018,4,10,19,45,0.0,0.0,2.5,10.65,0.0,0.0,0.0
2018,4,10,20,0,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2018,4,10,20,15,0.0,0.0,2.45,10.4,0.0,0.0,0.0
2018,4,10,20,30,0.0,0.0,2.4,10.3,0.0,0.0,0.0
2018,4,10,20,45,0.0,0.0,2.35,10.15,0.0,0.0,0.0
2018,4,10,21,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2018,4,10,21,15,0.0,0.0,2.3,9.95,0.0,0.0,0.0
2018,4,10,21,30,0.0,0.0,2.3,9.9,0.0,0.0,0.0
2018,4,10,21,45,0.0,0.0,2.35,9.85,0.0,0.0,0.0
2018,4,10,22,0,0.0,0.0,2.4,9.8,0.0,0.0,0.0
2018,4,10,22,15,0.0,0.0,2.35,9.75,0.0,0.0,0.0
2018,4,10,22,30,0.0,0.0,2.3,9.7,0.0,0.0,0.0
2018,4,10,22,45,0.0,0.0,2.25,9.6,0.0,0.0,0.0
2018,4,10,23,0,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2018,4,10,23,15,0.0,0.0,2.25,9.45,0.0,0.0,0.0
2018,4,10,23,30,0.0,0.0,2.3,9.4,0.0,0.0,0.0
2018,4,10,23,45,0.0,0.0,2.3,9.3,0.0,0.0,0.0
2018,4,11,0,0,0.0,0.0,2.3,9.2,0.0,0.0,0.0
2018,4,11,0,15,0.0,0.0,2.35,9.4,0.0,0.0,0.0
2018,4,11,0,30,0.0,0.0,2.4,9.6,0.0,0.0,0.0
2018,4,11,0,45,0.0,0.0,2.4,9.75,0.0,0.0,0.0
2018,4,11,1,0,0.0,0.0,2.4,9.9,0.0,0.0,0.0
2018,4,11,1,15,0.0,0.0,2.45,10.05,0.0,0.0,0.0
2018,4,11,1,30,0.0,0.0,2.5,10.2,0.0,0.0,0.0
2018,4,11,1,45,0.0,0.0,2.5,10.3,0.0,0.0,0.0
2018,4,11,2,0,0.0,0.0,2.5,10.4,0.0,0.0,0.0
2018,4,11,2,15,0.0,0.0,2.6,10.45,0.0,0.0,0.0
2018,4,11,2,30,0.0,0.0,2.7,10.5,0.0,0.0,0.0
2018,4,11,2,45,0.0,0.0,2.75,10.5,0.0,0.0,0.0
2018,4,11,3,0,0.0,0.0,2.8,10.5,0.0,0.0,0.0
2018,4,11,3,15,0.0,0.0,2.8,10.55,0.0,0.0,0.0
2018,4,11,3,30,0.0,0.0,2.8,10.6,0.0,0.0,0.0
2018,4,11,3,45,0.0,0.0,2.85,10.6,0.0,0.0,0.0
2018,4,11,4,0,0.0,0.0,2.9,10.6,0.0,0.0,0.0
2018,4,11,4,15,0.0,0.0,2.85,10.6,0.0,0.0,0.0
2018,4,11,4,30,0.0,0.0,2.8,10.6,0.0,0.0,0.0
2018,4,11,4,45,0.0,0.0,2.75,10.55,0.0,0.0,0.0
2018,4,11,5,0,0.0,0.0,2.7,10.5,0.0,0.0,0.0
2018,4,11,5,15,0.0,0.0,2.65,10.6,0.0,0.0,0.0
2018,4,11,5,30,0.0,0.0,2.6,10.7,0.0,0.0,0.0
2018,4,11,5,45,17.5,10.0,2.55,10.8,11.0,9.83,0.0
2018,4,11,6,0,35.0,20.0,2.5,10.9,22.0,17.87,0.0
2018,4,11,6,15,72.5,39.0,2.55,11.2,48.5,33.69,22.88
2018,4,11,6,30,110.0,58.0,2.6,11.5,75.0,49.14,37.82
2018,4,11,6,45,176.5,75.5,2.65,11.75,115.5,64.28,46.79
2018,4,11,7,0,243.0,93.0,2.7,12.0,156.0,96.87,67.93
2018,4,11,7,15,252.0,98.5,2.7,12.15,176.5,119.52,85.3
2018,4,11,7,30,261.0,104.0,2.7,12.3,197.0,142.65,105.11
2018,4,11,7,45,264.5,139.5,2.65,12.45,246.5,191.38,147.18
2018,4,11,8,0,268.0,175.0,2.6,12.6,296.0,240.92,189.43
2018,4,11,8,15,284.0,195.0,2.55,12.7,336.0,281.82,223.86
2018,4,11,8,30,300.0,215.0,2.5,12.8,376.0,324.32,259.06
2018,4,11,8,45,251.5,246.0,2.45,12.9,389.0,348.21,278.85
2018,4,11,9,0,203.0,277.0,2.4,13.0,402.0,367.51,293.97
2018,4,11,9,15,265.0,287.0,2.5,13.1,462.0,424.24,338.98
2018,4,11,9,30,327.0,297.0,2.6,13.2,522.0,486.78,387.91
2018,4,11,9,45,273.5,316.0,2.7,13.3,511.0,486.8,386.9
2018,4,11,10,0,220.0,335.0,2.8,13.4,500.0,480.32,380.86
2018,4,11,10,15,159.0,352.0,3.0,13.45,473.5,462.52,365.95
2018,4,11,10,30,98.0,369.0,3.2,13.5,447.0,437.21,344.95
2018,4,11,10,45,167.0,371.0,3.35,13.5,508.5,503.22,397.39
2018,4,11,11,0,236.0,373.0,3.5,13.5,570.0,574.14,452.53
2018,4,11,11,15,320.5,369.5,3.65,13.5,642.0,652.92,513.35
2018,4,11,11,30,405.0,366.0,3.8,13.5,714.0,738.96,578.49
2018,4,11,11,45,341.0,388.0,3.9,13.5,682.5,709.57,554.88
2018,4,11,12,0,277.0,410.0,4.0,13.5,651.0,681.13,532.35
2018,4,11,12,15,182.0,408.0,4.05,13.5,566.5,589.39,462.02
2018,4,11,12,30,87.0,406.0,4.1,13.5,482.0,493.63,387.32
2018,4,11,12,45,70.5,391.0,4.2,13.5,452.0,464.16,365.18
2018,4,11,13,0,54.0,376.0,4.3,13.5,422.0,434.13,342.14
2018,4,11,13,15,151.0,375.0,4.3,13.45,500.5,534.95,423.24
2018,4,11,13,30,248.0,374.0,4.3,13.4,579.0,634.81,501.43
2018,4,11,13,45,322.0,351.0,4.35,13.35,609.0,678.52,536.86
2018,4,11,14,0,396.0,328.0,4.4,13.3,639.0,718.95,569.95
2018,4,11,14,15,288.0,309.5,4.45,13.35,531.0,595.81,475.81
2018,4,11,14,30,180.0,291.0,4.5,13.4,423.0,466.65,375.15
2018,4,11,14,45,124.5,268.5,4.55,13.4,357.5,391.3,315.75
2018,4,11,15,0,69.0,246.0,4.6,13.4,292.0,310.05,250.37
2018,4,11,15,15,78.0,252.0,4.6,13.4,301.0,322.79,261.49
2018,4,11,15,30,87.0,258.0,4.6,13.4,310.0,335.17,272.11
2018,4,11,15,45,95.0,236.0,4.65,13.25,288.5,315.08,257.1
2018,4,11,16,0,103.0,214.0,4.7,13.1,267.0,294.07,241.19
2018,4,11,16,15,73.0,164.5,4.7,12.95,200.0,216.9,178.08
2018,4,11,16,30,43.0,115.0,4.7,12.8,133.0,142.68,116.24
2018,4,11,16,45,58.5,89.0,4.7,12.65,110.0,126.86,103.44
2018,4,11,17,0,74.0,63.0,4.7,12.5,87.0,103.81,83.96
2018,4,11,17,15,37.0,48.5,4.75,12.25,60.5,67.95,52.82
2018,4,11,17,30,0.0,34.0,4.8,12.0,34.0,32.82,22.54
2018,4,11,17,45,0.0,25.0,4.85,11.8,25.0,24.12,14.88
2018,4,11,18,0,0.0,16.0,4.9,11.6,16.0,15.43,7.16
2018,4,11,18,15,0.0,10.0,4.85,11.35,10.0,9.64,0.82
2018,4,11,18,30,0.0,4.0,4.8,11.1,4.0,3.93,0.0
2018,4,11,18,45,0.0,2.0,4.7,10.85,2.0,0.0,0.0
2018,4,11,19,0,0.0,0.0,4.6,10.6,0.0,0.0,0.0
2018,4,11,19,15,0.0,0.0,4.45,10.4,0.0,0.0,0.0
2018,4,11,19,30,0.0,0.0,4.3,10.2,0.0,0.0,0.0
2018,4,11,19,45,0.0,0.0,4.15,10.05,0.0,0.0,0.0
2018,4,11,20,0,0.0,0.0,4.0,9.9,0.0,0.0,0.0
2018,4,11,20,15,0.0,0.0,3.85,9.8,0.0,0.0,0.0
2018,4,11,20,30,0.0,0.0,3.7,9.7,0.0,0.0,0.0
2018,4,11,20,45,0.0,0.0,3.6,9.55,0.0,0.0,0.0
2018,4,11,21,0,0.0,0.0,3.5,9.4,0.0,0.0,0.0
2018,4,11,21,15,0.0,0.0,3.5,9.35,0.0,0.0,0.0
2018,4,11,21,30,0.0,0.0,3.5,9.3,0.0,0.0,0.0
2018,4,11,21,45,0.0,0.0,3.5,9.25,0.0,0.0,0.0
2018,4,11,22,0,0.0,0.0,3.5,9.2,0.0,0.0,0.0
2018,4,11,22,15,0.0,0.0,3.55,9.15,0.0,0.0,0.0
2018,4,11,22,30,0.0,0.0,3.6,9.1,0.0,0.0,0.0
2018,4,11,22,45,0.0,0.0,3.7,9.05,0.0,0.0,0.0
2018,4,11,23,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2018,4,11,23,15,0.0,0.0,3.7,8.9,0.0,0.0,0.0
2018,4,11,23,30,0.0,0.0,3.6,8.8,0.0,0.0,0.0
2018,4,11,23,45,0.0,0.0,3.55,8.7,0.0,0.0,0.0
2018,4,12,0,0,0.0,0.0,3.5,8.6,0.0,0.0,0.0
2018,4,12,0,15,0.0,0.0,3.45,8.45,0.0,0.0,0.0
2018,4,12,0,30,0.0,0.0,3.4,8.3,0.0,0.0,0.0
2018,4,12,0,45,0.0,0.0,3.35,8.2,0.0,0.0,0.0
2018,4,12,1,0,0.0,0.0,3.3,8.1,0.0,0.0,0.0
2018,4,12,1,15,0.0,0.0,3.25,8.05,0.0,0.0,0.0
2018,4,12,1,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2018,4,12,1,45,0.0,0.0,3.2,7.95,0.0,0.0,0.0
2018,4,12,2,0,0.0,0.0,3.2,7.9,0.0,0.0,0.0
2018,4,12,2,15,0.0,0.0,3.2,7.85,0.0,0.0,0.0
2018,4,12,2,30,0.0,0.0,3.2,7.8,0.0,0.0,0.0
2018,4,12,2,45,0.0,0.0,3.15,7.75,0.0,0.0,0.0
2018,4,12,3,0,0.0,0.0,3.1,7.7,0.0,0.0,0.0
2018,4,12,3,15,0.0,0.0,3.05,7.65,0.0,0.0,0.0
2018,4,12,3,30,0.0,0.0,3.0,7.6,0.0,0.0,0.0
2018,4,12,3,45,0.0,0.0,3.0,7.55,0.0,0.0,0.0
2018,4,12,4,0,0.0,0.0,3.0,7.5,0.0,0.0,0.0
2018,4,12,4,15,0.0,0.0,2.95,7.5,0.0,0.0,0.0
2018,4,12,4,30,0.0,0.0,2.9,7.5,0.0,0.0,0.0
2018,4,12,4,45,0.0,0.0,2.85,7.45,0.0,0.0,0.0
2018,4,12,5,0,0.0,0.0,2.8,7.4,0.0,0.0,0.0
2018,4,12,5,15,0.0,0.0,2.8,7.75,0.0,0.0,0.0
2018,4,12,5,30,0.0,0.0,2.8,8.1,0.0,0.0,0.0
2018,4,12,5,45,68.5,13.0,2.8,8.45,17.5,12.78,0.0
2018,4,12,6,0,137.0,26.0,2.8,8.8,35.0,20.58,2.31
2018,4,12,6,15,255.0,40.5,2.95,9.2,75.5,31.3,21.28
2018,4,12,6,30,373.0,55.0,3.1,9.6,116.0,41.48,31.39
2018,4,12,6,45,453.5,64.0,3.25,10.0,165.0,59.26,37.83
2018,4,12,7,0,534.0,73.0,3.4,10.4,214.0,101.51,60.67
2018,4,12,7,15,587.0,80.5,3.4,10.65,266.5,148.04,95.12
2018,4,12,7,30,640.0,88.0,3.4,10.9,319.0,200.63,139.18
2018,4,12,7,45,675.0,94.0,3.45,11.2,371.0,253.1,186.03
2018,4,12,8,0,710.0,100.0,3.5,11.5,423.0,309.06,236.29
2018,4,12,8,15,736.0,105.0,3.45,11.75,473.0,364.05,285.45
2018,4,12,8,30,762.0,110.0,3.4,12.0,523.0,420.98,335.1
2018,4,12,8,45,778.5,115.0,3.35,12.25,568.5,476.75,382.51
2018,4,12,9,0,795.0,120.0,3.3,12.5,614.0,531.03,427.33
2018,4,12,9,15,704.0,156.5,3.25,12.7,615.5,553.25,445.25
2018,4,12,9,30,613.0,193.0,3.2,12.9,617.0,566.99,455.38
2018,4,12,9,45,495.0,246.0,3.15,13.1,600.0,568.4,454.43
2018,4,12,10,0,377.0,299.0,3.1,13.3,583.0,558.03,443.74
2018,4,12,10,15,483.0,269.0,3.1,13.5,647.0,626.99,497.8
2018,4,12,10,30,589.0,239.0,3.1,13.7,711.0,701.23,554.45
2018,4,12,10,45,387.5,279.5,3.1,13.85,593.5,598.67,473.45
2018,4,12,11,0,186.0,320.0,3.1,14.0,476.0,476.03,375.95
2018,4,12,11,15,337.5,309.0,3.2,14.05,598.0,607.45,479.62
2018,4,12,11,30,489.0,298.0,3.3,14.1,720.0,746.76,584.69
2018,4,12,11,45,622.0,253.0,3.4,14.2,794.0,836.12,651.83
2018,4,12,12,0,755.0,208.0,3.5,14.3,868.0,926.09,716.34
2018,4,12,12,15,708.5,228.5,3.65,14.3,847.0,914.96,708.7
2018,4,12,12,30,662.0,249.0,3.8,14.3,826.0,900.11,699.0
2018,4,12,12,45,696.0,233.0,3.9,14.25,834.0,921.36,715.36
2018,4,12,13,0,730.0,217.0,4.0,14.2,842.0,939.75,729.23
2018,4,12,13,15,780.0,191.0,4.1,14.2,847.0,959.49,744.07
2018,4,12,13,30,830.0,165.0,4.2,14.2,852.0,971.66,753.71
2018,4,12,13,45,826.0,161.0,4.25,14.15,828.0,956.29,743.98
2018,4,12,14,0,822.0,157.0,4.3,14.1,804.0,937.82,732.57
2018,4,12,14,15,812.5,154.5,4.3,14.0,772.5,912.95,716.35
2018,4,12,14,30,803.0,152.0,4.3,13.9,741.0,885.41,698.24
2018,4,12,14,45,791.5,147.5,4.3,13.85,703.5,851.53,675.35
2018,4,12,15,0,780.0,143.0,4.3,13.8,666.0,818.82,653.22
2018,4,12,15,15,760.5,140.0,4.3,13.8,622.5,775.99,623.29
2018,4,12,15,30,741.0,137.0,4.3,13.8,579.0,731.94,592.16
2018,4,12,15,45,719.0,131.0,4.25,13.55,531.5,681.81,555.67
2018,4,12,16,0,697.0,125.0,4.2,13.3,484.0,631.25,517.49
2018,4,12,16,15,666.5,118.5,4.15,13.1,433.5,574.51,473.42
2018,4,12,16,30,636.0,112.0,4.1,12.9,383.0,518.67,428.96
2018,4,12,16,45,594.5,104.0,4.0,12.7,331.0,456.37,378.01
2018,4,12,17,0,553.0,96.0,3.9,12.5,279.0,396.71,327.82
2018,4,12,17,15,491.0,86.5,3.75,12.1,228.0,327.6,268.77
2018,4,12,17,30,429.0,77.0,3.6,11.7,177.0,266.6,215.09
2018,4,12,17,45,342.0,64.5,3.4,11.3,131.5,199.74,156.22
2018,4,12,18,0,255.0,52.0,3.2,10.9,86.0,142.3,105.28
2018,4,12,18,15,157.0,35.0,3.2,10.65,53.0,85.81,49.69
2018,4,12,18,30,59.0,18.0,3.2,10.4,20.0,28.31,0.0
2018,4,12,18,45,29.5,9.0,3.15,10.15,10.0,0.0,0.0
2018,4,12,19,0,0.0,0.0,3.1,9.9,0.0,0.0,0.0
2018,4,12,19,15,0.0,0.0,3.05,9.75,0.0,0.0,0.0
2018,4,12,19,30,0.0,0.0,3.0,9.6,0.0,0.0,0.0
2018,4,12,19,45,0.0,0.0,3.0,9.5,0.0,0.0,0.0
2018,4,12,20,0,0.0,0.0,3.0,9.4,0.0,0.0,0.0
2018,4,12,20,15,0.0,0.0,2.95,9.3,0.0,0.0,0.0
2018,4,12,20,30,0.0,0.0,2.9,9.2,0.0,0.0,0.0
2018,4,12,20,45,0.0,0.0,2.85,9.1,0.0,0.0,0.0
2018,4,12,21,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2018,4,12,21,15,0.0,0.0,2.75,8.9,0.0,0.0,0.0
2018,4,12,21,30,0.0,0.0,2.7,8.8,0.0,0.0,0.0
2018,4,12,21,45,0.0,0.0,2.65,8.7,0.0,0.0,0.0
2018,4,12,22,0,0.0,0.0,2.6,8.6,0.0,0.0,0.0
2018,4,12,22,15,0.0,0.0,2.6,8.45,0.0,0.0,0.0
2018,4,12,22,30,0.0,0.0,2.6,8.3,0.0,0.0,0.0
2018,4,12,22,45,0.0,0.0,2.55,8.2,0.0,0.0,0.0
2018,4,12,23,0,0.0,0.0,2.5,8.1,0.0,0.0,0.0
2018,4,12,23,15,0.0,0.0,2.5,7.95,0.0,0.0,0.0
2018,4,12,23,30,0.0,0.0,2.5,7.8,0.0,0.0,0.0
2018,4,12,23,45,0.0,0.0,2.5,7.7,0.0,0.0,0.0
2018,4,13,0,0,0.0,0.0,2.5,7.6,0.0,0.0,0.0
2018,4,13,0,15,0.0,0.0,2.45,7.55,0.0,0.0,0.0
2018,4,13,0,30,0.0,0.0,2.4,7.5,0.0,0.0,0.0
2018,4,13,0,45,0.0,0.0,2.4,7.4,0.0,0.0,0.0
2018,4,13,1,0,0.0,0.0,2.4,7.3,0.0,0.0,0.0
2018,4,13,1,15,0.0,0.0,2.4,7.25,0.0,0.0,0.0
2018,4,13,1,30,0.0,0.0,2.4,7.2,0.0,0.0,0.0
2018,4,13,1,45,0.0,0.0,2.4,7.1,0.0,0.0,0.0
2018,4,13,2,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2018,4,13,2,15,0.0,0.0,2.35,6.95,0.0,0.0,0.0
2018,4,13,2,30,0.0,0.0,2.3,6.9,0.0,0.0,0.0
2018,4,13,2,45,0.0,0.0,2.3,6.85,0.0,0.0,0.0
2018,4,13,3,0,0.0,0.0,2.3,6.8,0.0,0.0,0.0
2018,4,13,3,15,0.0,0.0,2.3,6.8,0.0,0.0,0.0
2018,4,13,3,30,0.0,0.0,2.3,6.8,0.0,0.0,0.0
2018,4,13,3,45,0.0,0.0,2.3,6.75,0.0,0.0,0.0
2018,4,13,4,0,0.0,0.0,2.3,6.7,0.0,0.0,0.0
2018,4,13,4,15,0.0,0.0,2.25,6.7,0.0,0.0,0.0
2018,4,13,4,30,0.0,0.0,2.2,6.7,0.0,0.0,0.0
2018,4,13,4,45,0.0,0.0,2.2,6.7,0.0,0.0,0.0
2018,4,13,5,0,0.0,0.0,2.2,6.7,0.0,0.0,0.0
2018,4,13,5,15,4.5,2.0,2.2,7.15,2.0,0.0,0.0
2018,4,13,5,30,9.0,4.0,2.2,7.6,4.0,0.0,0.0
2018,4,13,5,45,76.5,17.0,2.15,8.1,22.0,16.71,0.0
2018,4,13,6,0,144.0,30.0,2.1,8.6,40.0,23.89,6.82
2018,4,13,6,15,255.5,43.5,2.1,9.15,79.5,33.65,23.52
2018,4,13,6,30,367.0,57.0,2.1,9.7,119.0,42.92,32.75
2018,4,13,6,45,448.5,66.0,2.15,10.25,168.0,62.71,39.83
2018,4,13,7,0,530.0,75.0,2.2,10.8,217.0,105.01,63.3
2018,4,13,7,15,583.5,81.5,2.3,11.45,269.0,150.62,97.06
2018,4,13,7,30,637.0,88.0,2.4,12.1,321.0,202.35,140.09
2018,4,13,7,45,675.5,93.5,2.55,12.7,373.5,255.17,186.59
2018,4,13,8,0,714.0,99.0,2.7,13.3,426.0,311.86,236.65
2018,4,13,8,15,741.0,103.0,2.65,13.75,476.0,366.53,284.69
2018,4,13,8,30,768.0,107.0,2.6,14.2,526.0,425.07,334.57
2018,4,13,8,45,787.5,110.5,2.6,14.65,572.0,479.22,379.73
2018,4,13,9,0,807.0,114.0,2.6,15.1,618.0,534.05,424.0
2018,4,13,9,15,825.5,115.5,2.55,15.45,661.0,586.77,465.32
2018,4,13,9,30,844.0,117.0,2.5,15.8,704.0,639.49,505.35
2018,4,13,9,45,861.0,115.5,2.45,16.15,741.0,687.98,541.17
2018,4,13,10,0,878.0,114.0,2.4,16.5,778.0,735.19,574.31
2018,4,13,10,15,885.0,116.0,2.35,16.75,807.0,777.43,602.25
2018,4,13,10,30,892.0,118.0,2.3,17.0,836.0,817.65,628.4
2018,4,13,10,45,896.5,120.0,2.25,17.3,858.0,853.62,651.13
2018,4,13,11,0,901.0,122.0,2.2,17.6,880.0,887.04,671.88
2018,4,13,11,15,904.0,122.5,2.2,17.8,894.0,914.96,689.44
2018,4,13,11,30,907.0,123.0,2.2,18.0,908.0,939.94,705.03
2018,4,13,11,45,906.0,124.5,2.15,18.2,914.0,959.24,716.31
2018,4,13,12,0,905.0,126.0,2.1,18.4,920.0,975.27,725.46
2018,4,13,12,15,861.0,149.5,2.15,18.55,904.0,975.15,725.34
2018,4,13,12,30,817.0,173.0,2.2,18.7,888.0,966.51,719.87
2018,4,13,12,45,859.5,148.0,2.2,18.85,893.0,986.46,732.98
2018,4,13,13,0,902.0,123.0,2.2,19.0,898.0,997.37,739.89
2018,4,13,13,15,867.0,137.5,2.2,19.05,870.5,977.63,727.14
2018,4,13,13,30,832.0,152.0,2.2,19.1,843.0,961.21,716.97
2018,4,13,13,45,784.5,168.0,2.25,19.2,804.5,926.04,694.67
2018,4,13,14,0,737.0,184.0,2.3,19.3,766.0,893.3,674.01
2018,4,13,14,15,738.5,174.0,2.3,19.25,737.5,871.81,660.81
2018,4,13,14,30,740.0,164.0,2.3,19.2,709.0,847.41,645.5
