Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,4,13,14,45,782.5,140.0,2.35,19.15,690.0,836.93,640.27
2018,4,13,15,0,825.0,116.0,2.4,19.1,671.0,824.89,633.88
2018,4,13,15,15,792.5,117.0,2.4,19.1,622.5,774.57,600.06
2018,4,13,15,30,760.0,118.0,2.4,19.1,574.0,723.76,565.71
2018,4,13,15,45,754.5,110.0,2.4,18.7,532.0,685.22,540.57
2018,4,13,16,0,749.0,102.0,2.4,18.3,490.0,642.36,510.98
2018,4,13,16,15,709.0,98.0,2.4,17.9,435.5,580.12,464.98
2018,4,13,16,30,669.0,94.0,2.4,17.5,381.0,519.55,418.96
2018,4,13,16,45,645.0,85.5,2.45,17.1,332.5,464.93,376.32
2018,4,13,17,0,621.0,77.0,2.5,16.7,284.0,411.25,332.7
2018,4,13,17,15,559.5,69.0,2.5,16.0,231.0,342.34,275.54
2018,4,13,17,30,498.0,61.0,2.5,15.3,178.0,278.88,221.1
2018,4,13,17,45,413.0,53.5,2.55,14.65,134.0,213.59,164.31
2018,4,13,18,0,328.0,46.0,2.6,14.0,90.0,156.8,114.14
2018,4,13,18,15,212.0,32.0,2.55,13.6,55.5,95.85,56.35
2018,4,13,18,30,96.0,18.0,2.5,13.2,21.0,35.11,0.0
2018,4,13,18,45,48.0,9.0,2.5,12.75,10.5,0.0,0.0
2018,4,13,19,0,0.0,0.0,2.5,12.3,0.0,0.0,0.0
2018,4,13,19,15,0.0,0.0,2.45,12.15,0.0,0.0,0.0
2018,4,13,19,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2018,4,13,19,45,0.0,0.0,2.35,11.85,0.0,0.0,0.0
2018,4,13,20,0,0.0,0.0,2.3,11.7,0.0,0.0,0.0
2018,4,13,20,15,0.0,0.0,2.25,11.55,0.0,0.0,0.0
2018,4,13,20,30,0.0,0.0,2.2,11.4,0.0,0.0,0.0
2018,4,13,20,45,0.0,0.0,2.15,11.3,0.0,0.0,0.0
2018,4,13,21,0,0.0,0.0,2.1,11.2,0.0,0.0,0.0
2018,4,13,21,15,0.0,0.0,2.1,11.05,0.0,0.0,0.0
2018,4,13,21,30,0.0,0.0,2.1,10.9,0.0,0.0,0.0
2018,4,13,21,45,0.0,0.0,2.05,10.8,0.0,0.0,0.0
2018,4,13,22,0,0.0,0.0,2.0,10.7,0.0,0.0,0.0
2018,4,13,22,15,0.0,0.0,2.0,10.6,0.0,0.0,0.0
2018,4,13,22,30,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2018,4,13,22,45,0.0,0.0,1.95,10.45,0.0,0.0,0.0
2018,4,13,23,0,0.0,0.0,1.9,10.4,0.0,0.0,0.0
2018,4,13,23,15,0.0,0.0,1.9,10.3,0.0,0.0,0.0
2018,4,13,23,30,0.0,0.0,1.9,10.2,0.0,0.0,0.0
2018,4,13,23,45,0.0,0.0,1.85,10.15,0.0,0.0,0.0
2018,4,14,0,0,0.0,0.0,1.8,10.1,0.0,0.0,0.0
2018,4,14,0,15,0.0,0.0,1.8,10.05,0.0,0.0,0.0
2018,4,14,0,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2018,4,14,0,45,0.0,0.0,1.8,9.95,0.0,0.0,0.0
2018,4,14,1,0,0.0,0.0,1.8,9.9,0.0,0.0,0.0
2018,4,14,1,15,0.0,0.0,1.8,9.85,0.0,0.0,0.0
2018,4,14,1,30,0.0,0.0,1.8,9.8,0.0,0.0,0.0
2018,4,14,1,45,0.0,0.0,1.8,9.75,0.0,0.0,0.0
2018,4,14,2,0,0.0,0.0,1.8,9.7,0.0,0.0,0.0
2018,4,14,2,15,0.0,0.0,1.85,9.65,0.0,0.0,0.0
2018,4,14,2,30,0.0,0.0,1.9,9.6,0.0,0.0,0.0
2018,4,14,2,45,0.0,0.0,1.9,9.55,0.0,0.0,0.0
2018,4,14,3,0,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2018,4,14,3,15,0.0,0.0,1.9,9.4,0.0,0.0,0.0
2018,4,14,3,30,0.0,0.0,1.9,9.3,0.0,0.0,0.0
2018,4,14,3,45,0.0,0.0,1.95,9.25,0.0,0.0,0.0
2018,4,14,4,0,0.0,0.0,2.0,9.2,0.0,0.0,0.0
2018,4,14,4,15,0.0,0.0,2.0,9.1,0.0,0.0,0.0
2018,4,14,4,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2018,4,14,4,45,0.0,0.0,2.0,8.95,0.0,0.0,0.0
2018,4,14,5,0,0.0,0.0,2.0,8.9,0.0,0.0,0.0
2018,4,14,5,15,8.0,2.5,1.95,9.35,2.0,0.0,0.0
2018,4,14,5,30,16.0,5.0,1.9,9.8,4.0,0.0,0.0
2018,4,14,5,45,97.0,18.0,1.85,10.25,24.0,17.69,0.0
2018,4,14,6,0,178.0,31.0,1.8,10.7,44.0,24.6,9.42
2018,4,14,6,15,289.0,43.0,1.8,11.2,84.0,33.08,22.99
2018,4,14,6,30,400.0,55.0,1.8,11.7,124.0,42.06,31.77
2018,4,14,6,45,476.0,63.5,1.75,12.15,173.0,62.85,38.14
2018,4,14,7,0,552.0,72.0,1.7,12.6,222.0,106.15,62.56
2018,4,14,7,15,603.0,78.0,1.65,13.15,274.0,152.41,97.0
2018,4,14,7,30,654.0,84.0,1.6,13.7,326.0,204.45,140.24
2018,4,14,7,45,691.5,89.0,1.5,14.25,378.5,257.59,186.54
2018,4,14,8,0,729.0,94.0,1.4,14.8,431.0,314.46,235.85
2018,4,14,8,15,756.0,98.0,1.35,15.4,481.5,371.95,284.93
2018,4,14,8,30,783.0,102.0,1.3,16.0,532.0,429.19,332.34
2018,4,14,8,45,803.5,104.5,1.25,16.6,578.5,483.61,376.01
2018,4,14,9,0,824.0,107.0,1.2,17.2,625.0,538.77,418.56
2018,4,14,9,15,840.5,108.5,1.1,17.7,667.0,591.11,457.2
2018,4,14,9,30,857.0,110.0,1.0,18.2,709.0,643.21,494.06
2018,4,14,9,45,872.5,109.5,0.95,18.65,746.0,692.17,527.9
2018,4,14,10,0,888.0,109.0,0.9,19.1,783.0,739.81,558.58
2018,4,14,10,15,896.0,110.0,0.95,19.35,812.5,782.1,585.92
2018,4,14,10,30,904.0,111.0,1.0,19.6,842.0,822.41,611.71
2018,4,14,10,45,910.5,112.0,1.0,19.85,865.0,859.31,634.28
2018,4,14,11,0,917.0,113.0,1.0,20.1,888.0,893.73,655.04
2018,4,14,11,15,921.0,113.5,1.1,20.25,903.0,922.81,674.15
2018,4,14,11,30,925.0,114.0,1.2,20.4,918.0,948.96,691.43
2018,4,14,11,45,926.0,114.5,1.25,20.5,924.5,969.29,704.38
2018,4,14,12,0,927.0,115.0,1.3,20.6,931.0,986.35,715.39
2018,4,14,12,15,927.0,115.0,1.4,20.65,930.0,998.59,724.42
2018,4,14,12,30,927.0,115.0,1.5,20.7,929.0,1007.38,731.41
2018,4,14,12,45,925.0,114.5,1.6,20.7,919.5,1010.26,734.9
2018,4,14,13,0,923.0,114.0,1.7,20.7,910.0,1009.63,736.29
2018,4,14,13,15,918.5,113.5,1.8,20.65,892.5,1003.1,734.15
2018,4,14,13,30,914.0,113.0,1.9,20.6,875.0,993.13,729.88
2018,4,14,13,45,908.0,111.5,2.0,20.55,850.0,977.32,721.85
2018,4,14,14,0,902.0,110.0,2.1,20.5,825.0,958.26,711.69
2018,4,14,14,15,893.0,108.5,2.2,20.35,793.0,933.34,697.86
2018,4,14,14,30,884.0,107.0,2.3,20.2,761.0,905.55,681.98
2018,4,14,14,45,872.0,105.5,2.35,20.05,723.0,872.48,661.88
2018,4,14,15,0,860.0,104.0,2.4,19.9,685.0,841.93,643.36
2018,4,14,15,15,844.0,101.5,2.4,19.9,641.5,799.89,615.82
2018,4,14,15,30,828.0,99.0,2.4,19.9,598.0,756.19,586.88
2018,4,14,15,45,805.5,97.0,2.6,19.3,550.0,706.9,555.87
2018,4,14,16,0,783.0,95.0,2.8,18.7,502.0,656.98,523.26
2018,4,14,16,15,752.0,91.5,2.85,18.2,450.5,599.59,481.29
2018,4,14,16,30,721.0,88.0,2.9,17.7,399.0,545.02,440.03
2018,4,14,16,45,677.5,84.0,2.95,17.25,346.0,482.15,390.75
2018,4,14,17,0,634.0,80.0,3.0,16.8,293.0,422.0,341.89
2018,4,14,17,15,574.5,73.5,2.95,16.2,241.5,354.87,285.86
2018,4,14,17,30,515.0,67.0,2.9,15.6,190.0,292.84,232.34
2018,4,14,17,45,393.0,56.0,2.85,15.05,136.0,209.78,161.63
2018,4,14,18,0,271.0,45.0,2.8,14.5,82.0,139.16,101.49
2018,4,14,18,15,166.0,30.0,2.8,14.2,49.5,83.0,49.93
2018,4,14,18,30,61.0,15.0,2.8,13.9,17.0,25.9,0.0
2018,4,14,18,45,30.5,7.5,2.8,13.65,8.5,0.0,0.0
2018,4,14,19,0,0.0,0.0,2.8,13.4,0.0,0.0,0.0
2018,4,14,19,15,0.0,0.0,2.75,13.25,0.0,0.0,0.0
2018,4,14,19,30,0.0,0.0,2.7,13.1,0.0,0.0,0.0
2018,4,14,19,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2018,4,14,20,0,0.0,0.0,2.6,12.9,0.0,0.0,0.0
2018,4,14,20,15,0.0,0.0,2.6,12.85,0.0,0.0,0.0
2018,4,14,20,30,0.0,0.0,2.6,12.8,0.0,0.0,0.0
2018,4,14,20,45,0.0,0.0,2.55,12.7,0.0,0.0,0.0
2018,4,14,21,0,0.0,0.0,2.5,12.6,0.0,0.0,0.0
2018,4,14,21,15,0.0,0.0,2.5,12.55,0.0,0.0,0.0
2018,4,14,21,30,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2018,4,14,21,45,0.0,0.0,2.5,12.4,0.0,0.0,0.0
2018,4,14,22,0,0.0,0.0,2.5,12.3,0.0,0.0,0.0
2018,4,14,22,15,0.0,0.0,2.55,12.25,0.0,0.0,0.0
2018,4,14,22,30,0.0,0.0,2.6,12.2,0.0,0.0,0.0
2018,4,14,22,45,0.0,0.0,2.65,12.15,0.0,0.0,0.0
2018,4,14,23,0,0.0,0.0,2.7,12.1,0.0,0.0,0.0
2018,4,14,23,15,0.0,0.0,2.7,12.05,0.0,0.0,0.0
2018,4,14,23,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2018,4,14,23,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2018,4,15,0,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2018,4,15,0,15,0.0,0.0,2.65,11.9,0.0,0.0,0.0
2018,4,15,0,30,0.0,0.0,2.6,11.8,0.0,0.0,0.0
2018,4,15,0,45,0.0,0.0,2.55,11.75,0.0,0.0,0.0
2018,4,15,1,0,0.0,0.0,2.5,11.7,0.0,0.0,0.0
2018,4,15,1,15,0.0,0.0,2.4,11.6,0.0,0.0,0.0
2018,4,15,1,30,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2018,4,15,1,45,0.0,0.0,2.25,11.4,0.0,0.0,0.0
2018,4,15,2,0,0.0,0.0,2.2,11.3,0.0,0.0,0.0
2018,4,15,2,15,0.0,0.0,2.15,11.25,0.0,0.0,0.0
2018,4,15,2,30,0.0,0.0,2.1,11.2,0.0,0.0,0.0
2018,4,15,2,45,0.0,0.0,2.05,11.1,0.0,0.0,0.0
2018,4,15,3,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2018,4,15,3,15,0.0,0.0,2.0,10.95,0.0,0.0,0.0
2018,4,15,3,30,0.0,0.0,2.0,10.9,0.0,0.0,0.0
2018,4,15,3,45,0.0,0.0,2.0,10.85,0.0,0.0,0.0
2018,4,15,4,0,0.0,0.0,2.0,10.8,0.0,0.0,0.0
2018,4,15,4,15,0.0,0.0,2.0,10.7,0.0,0.0,0.0
2018,4,15,4,30,0.0,0.0,2.0,10.6,0.0,0.0,0.0
2018,4,15,4,45,0.0,0.0,2.0,10.55,0.0,0.0,0.0
2018,4,15,5,0,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2018,4,15,5,15,0.0,0.5,2.1,10.75,0.5,0.0,0.0
2018,4,15,5,30,0.0,1.0,2.2,11.0,1.0,0.0,0.0
2018,4,15,5,45,86.0,15.5,2.3,11.2,22.0,15.24,0.0
2018,4,15,6,0,172.0,30.0,2.4,11.4,43.0,23.6,10.35
2018,4,15,6,15,295.0,43.0,2.55,11.75,86.5,32.93,22.92
2018,4,15,6,30,418.0,56.0,2.7,12.1,130.0,42.65,32.28
2018,4,15,6,45,494.0,64.0,2.85,12.45,180.0,65.68,39.17
2018,4,15,7,0,570.0,72.0,3.0,12.8,230.0,109.82,64.61
2018,4,15,7,15,619.0,78.0,3.1,13.1,282.0,156.98,100.41
2018,4,15,7,30,668.0,84.0,3.2,13.4,334.0,209.66,144.96
2018,4,15,7,45,702.5,89.0,3.3,13.7,386.0,262.89,192.38
2018,4,15,8,0,737.0,94.0,3.4,14.0,438.0,319.48,242.86
2018,4,15,8,15,761.5,98.0,3.5,14.25,487.5,376.49,293.33
2018,4,15,8,30,786.0,102.0,3.6,14.5,537.0,432.97,342.31
2018,4,15,8,45,767.0,117.5,3.7,14.7,571.5,480.99,383.47
2018,4,15,9,0,748.0,133.0,3.8,14.9,606.0,524.39,419.62
2018,4,15,9,15,675.5,169.0,3.85,15.05,617.5,554.91,443.91
2018,4,15,9,30,603.0,205.0,3.9,15.2,629.0,577.4,460.86
2018,4,15,9,45,604.0,216.0,4.0,15.35,658.5,617.49,491.68
2018,4,15,10,0,605.0,227.0,4.1,15.5,688.0,656.26,520.85
2018,4,15,10,15,706.0,192.0,4.15,15.55,750.0,723.92,573.48
2018,4,15,10,30,807.0,157.0,4.2,15.6,812.0,795.57,626.48
2018,4,15,10,45,848.0,141.0,4.25,15.65,845.5,841.33,658.46
2018,4,15,11,0,889.0,125.0,4.3,15.7,879.0,884.02,688.31
2018,4,15,11,15,891.0,126.0,4.35,15.65,892.5,911.12,707.25
2018,4,15,11,30,893.0,127.0,4.4,15.6,906.0,935.29,724.27
2018,4,15,11,45,893.0,128.0,4.5,15.6,911.5,954.6,738.23
2018,4,15,12,0,893.0,129.0,4.6,15.6,917.0,970.72,750.1
2018,4,15,12,15,759.0,171.5,4.65,15.45,840.5,904.61,704.05
2018,4,15,12,30,625.0,214.0,4.7,15.3,764.0,832.26,653.3
2018,4,15,12,45,360.0,301.5,4.75,15.2,617.5,671.33,528.96
2018,4,15,13,0,95.0,389.0,4.8,15.1,471.0,487.03,381.95
2018,4,15,13,15,80.0,372.0,4.85,14.85,440.0,455.81,359.03
2018,4,15,13,30,65.0,355.0,4.9,14.6,409.0,424.27,335.12
2018,4,15,13,45,81.5,344.5,5.0,14.4,410.5,429.15,340.5
2018,4,15,14,0,98.0,334.0,5.1,14.2,412.0,433.28,345.24
2018,4,15,14,15,66.5,286.5,5.15,14.0,338.5,353.31,282.59
2018,4,15,14,30,35.0,239.0,5.2,13.8,265.0,274.36,219.71
2018,4,15,14,45,19.5,201.0,5.25,13.65,215.5,220.66,176.64
2018,4,15,15,0,4.0,163.0,5.3,13.5,166.0,163.12,129.76
2018,4,15,15,15,20.5,183.5,5.3,13.5,196.0,202.88,163.3
2018,4,15,15,30,37.0,204.0,5.3,13.5,226.0,237.47,192.38
2018,4,15,15,45,42.5,194.0,5.2,13.15,217.5,230.3,187.37
2018,4,15,16,0,48.0,184.0,5.1,12.8,209.0,222.66,181.95
2018,4,15,16,15,85.5,163.5,5.05,12.55,202.5,223.81,184.53
2018,4,15,16,30,123.0,143.0,5.0,12.3,196.0,227.5,188.78
2018,4,15,16,45,243.0,127.0,4.95,12.05,215.0,278.09,232.48
2018,4,15,17,0,363.0,111.0,4.9,11.8,234.0,316.62,264.2
2018,4,15,17,15,360.0,93.0,4.7,11.5,197.5,276.8,228.98
2018,4,15,17,30,357.0,75.0,4.5,11.2,161.0,236.67,192.43
2018,4,15,17,45,302.5,61.0,4.35,10.85,121.5,182.91,144.15
2018,4,15,18,0,248.0,47.0,4.2,10.5,82.0,134.95,100.63
2018,4,15,18,15,162.0,33.0,4.05,10.35,52.0,85.74,54.12
2018,4,15,18,30,76.0,19.0,3.9,10.2,22.0,32.7,0.0
2018,4,15,18,45,38.0,9.5,3.75,10.0,11.0,9.34,0.0
2018,4,15,19,0,0.0,0.0,3.6,9.8,0.0,0.0,0.0
2018,4,15,19,15,0.0,0.0,3.5,9.75,0.0,0.0,0.0
2018,4,15,19,30,0.0,0.0,3.4,9.7,0.0,0.0,0.0
2018,4,15,19,45,0.0,0.0,3.25,9.65,0.0,0.0,0.0
2018,4,15,20,0,0.0,0.0,3.1,9.6,0.0,0.0,0.0
2018,4,15,20,15,0.0,0.0,3.0,9.55,0.0,0.0,0.0
2018,4,15,20,30,0.0,0.0,2.9,9.5,0.0,0.0,0.0
2018,4,15,20,45,0.0,0.0,2.8,9.45,0.0,0.0,0.0
2018,4,15,21,0,0.0,0.0,2.7,9.4,0.0,0.0,0.0
2018,4,15,21,15,0.0,0.0,2.7,9.35,0.0,0.0,0.0
2018,4,15,21,30,0.0,0.0,2.7,9.3,0.0,0.0,0.0
2018,4,15,21,45,0.0,0.0,2.65,9.3,0.0,0.0,0.0
2018,4,15,22,0,0.0,0.0,2.6,9.3,0.0,0.0,0.0
2018,4,15,22,15,0.0,0.0,2.6,9.3,0.0,0.0,0.0
2018,4,15,22,30,0.0,0.0,2.6,9.3,0.0,0.0,0.0
2018,4,15,22,45,0.0,0.0,2.55,9.3,0.0,0.0,0.0
2018,4,15,23,0,0.0,0.0,2.5,9.3,0.0,0.0,0.0
2018,4,15,23,15,0.0,0.0,2.5,9.3,0.0,0.0,0.0
2018,4,15,23,30,0.0,0.0,2.5,9.3,0.0,0.0,0.0
2018,4,15,23,45,0.0,0.0,2.45,9.3,0.0,0.0,0.0
2018,4,16,0,0,0.0,0.0,2.4,9.3,0.0,0.0,0.0
2018,4,16,0,15,0.0,0.0,2.4,9.3,0.0,0.0,0.0
2018,4,16,0,30,0.0,0.0,2.4,9.3,0.0,0.0,0.0
2018,4,16,0,45,0.0,0.0,2.4,9.3,0.0,0.0,0.0
2018,4,16,1,0,0.0,0.0,2.4,9.3,0.0,0.0,0.0
2018,4,16,1,15,0.0,0.0,2.4,9.25,0.0,0.0,0.0
2018,4,16,1,30,0.0,0.0,2.4,9.2,0.0,0.0,0.0
2018,4,16,1,45,0.0,0.0,2.35,9.2,0.0,0.0,0.0
2018,4,16,2,0,0.0,0.0,2.3,9.2,0.0,0.0,0.0
2018,4,16,2,15,0.0,0.0,2.3,9.15,0.0,0.0,0.0
2018,4,16,2,30,0.0,0.0,2.3,9.1,0.0,0.0,0.0
2018,4,16,2,45,0.0,0.0,2.25,9.1,0.0,0.0,0.0
2018,4,16,3,0,0.0,0.0,2.2,9.1,0.0,0.0,0.0
2018,4,16,3,15,0.0,0.0,2.2,9.05,0.0,0.0,0.0
2018,4,16,3,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2018,4,16,3,45,0.0,0.0,2.2,8.95,0.0,0.0,0.0
2018,4,16,4,0,0.0,0.0,2.2,8.9,0.0,0.0,0.0
2018,4,16,4,15,0.0,0.0,2.15,8.9,0.0,0.0,0.0
2018,4,16,4,30,0.0,0.0,2.1,8.9,0.0,0.0,0.0
2018,4,16,4,45,0.0,0.0,2.1,8.85,0.0,0.0,0.0
2018,4,16,5,0,0.0,0.0,2.1,8.8,0.0,0.0,0.0
2018,4,16,5,15,0.0,0.5,2.15,9.0,0.5,0.0,0.0
2018,4,16,5,30,0.0,1.0,2.2,9.2,1.0,0.0,0.0
2018,4,16,5,45,0.0,2.5,2.2,9.4,2.5,2.46,0.0
2018,4,16,6,0,0.0,4.0,2.2,9.6,4.0,3.85,0.0
2018,4,16,6,15,0.0,5.5,2.35,9.7,5.5,5.3,0.0
2018,4,16,6,30,0.0,7.0,2.5,9.8,7.0,6.74,0.42
2018,4,16,6,45,0.0,11.5,2.6,9.95,11.5,11.09,3.97
2018,4,16,7,0,0.0,16.0,2.7,10.1,16.0,15.43,7.79
2018,4,16,7,15,0.0,36.0,2.8,10.1,36.0,34.75,24.58
2018,4,16,7,30,0.0,56.0,2.9,10.1,56.0,54.11,41.23
2018,4,16,7,45,31.0,117.0,3.0,10.15,131.5,118.52,95.07
2018,4,16,8,0,62.0,178.0,3.1,10.2,207.0,185.86,150.69
2018,4,16,8,15,89.5,212.0,3.15,10.2,259.0,231.75,188.15
2018,4,16,8,30,117.0,246.0,3.2,10.2,311.0,279.61,227.06
2018,4,16,8,45,110.0,244.5,3.25,10.2,310.0,283.43,230.22
2018,4,16,9,0,103.0,243.0,3.3,10.2,309.0,285.93,232.29
2018,4,16,9,15,79.5,248.0,3.3,10.25,301.0,283.71,230.04
2018,4,16,9,30,56.0,253.0,3.3,10.3,293.0,278.56,225.2
2018,4,16,9,45,46.5,278.5,3.35,10.3,312.5,300.14,241.9
2018,4,16,10,0,37.0,304.0,3.4,10.3,332.0,321.06,257.81
2018,4,16,10,15,43.5,308.0,3.45,10.35,342.5,332.58,266.76
2018,4,16,10,30,50.0,312.0,3.5,10.4,353.0,344.44,276.02
2018,4,16,10,45,70.5,340.0,3.5,10.45,399.0,391.75,313.33
2018,4,16,11,0,91.0,368.0,3.5,10.5,445.0,440.47,351.21
2018,4,16,11,15,72.0,325.5,3.55,10.6,387.0,385.15,307.6
2018,4,16,11,30,53.0,283.0,3.6,10.7,329.0,328.19,262.6
2018,4,16,11,45,108.5,301.5,3.6,10.75,397.0,405.21,325.06
2018,4,16,12,0,164.0,320.0,3.6,10.8,465.0,479.25,383.78
2018,4,16,12,15,300.5,343.0,3.65,10.85,608.5,642.33,510.95
2018,4,16,12,30,437.0,366.0,3.7,10.9,752.0,807.84,634.68
2018,4,16,12,45,457.0,355.0,3.7,10.9,755.0,820.33,643.49
2018,4,16,13,0,477.0,344.0,3.7,10.9,758.0,830.88,652.06
2018,4,16,13,15,444.0,345.5,3.75,10.95,725.0,801.34,630.32
2018,4,16,13,30,411.0,347.0,3.8,11.0,692.0,770.23,607.58
2018,4,16,13,45,418.5,333.0,3.85,11.0,675.5,759.98,601.53
2018,4,16,14,0,426.0,319.0,3.9,11.0,659.0,747.68,593.86
2018,4,16,14,15,584.5,243.0,3.95,11.05,689.5,804.93,642.39
2018,4,16,14,30,743.0,167.0,4.0,11.1,720.0,856.34,682.93
2018,4,16,14,45,789.5,139.0,4.05,11.15,700.0,845.11,675.76
2018,4,16,15,0,836.0,111.0,4.1,11.2,680.0,831.91,667.68
2018,4,16,15,15,703.0,145.0,4.1,11.2,602.5,739.1,599.94
2018,4,16,15,30,570.0,179.0,4.1,11.2,525.0,645.65,528.15
2018,4,16,15,45,584.0,156.5,4.15,11.15,486.5,613.89,505.66
2018,4,16,16,0,598.0,134.0,4.2,11.1,448.0,575.84,477.4
2018,4,16,16,15,541.0,133.0,4.1,11.0,395.5,508.3,423.28
2018,4,16,16,30,484.0,132.0,4.0,10.9,343.0,448.46,374.35
2018,4,16,16,45,529.0,107.5,3.95,10.8,311.0,426.57,356.52
2018,4,16,17,0,574.0,83.0,3.9,10.7,279.0,396.37,330.46
2018,4,16,17,15,585.0,69.5,3.7,10.4,240.0,356.79,294.86
2018,4,16,17,30,596.0,56.0,3.5,10.1,201.0,315.09,255.67
2018,4,16,17,45,495.5,50.0,3.35,9.85,151.0,240.58,189.23
2018,4,16,18,0,395.0,44.0,3.2,9.6,101.0,176.24,131.4
2018,4,16,18,15,232.5,31.5,3.15,9.4,61.5,100.85,64.68
2018,4,16,18,30,70.0,19.0,3.1,9.2,22.0,35.58,0.0
2018,4,16,18,45,35.0,9.5,3.0,9.0,11.0,9.34,0.0
2018,4,16,19,0,0.0,0.0,2.9,8.8,0.0,0.0,0.0
2018,4,16,19,15,0.0,0.0,2.85,8.7,0.0,0.0,0.0
2018,4,16,19,30,0.0,0.0,2.8,8.6,0.0,0.0,0.0
2018,4,16,19,45,0.0,0.0,2.75,8.5,0.0,0.0,0.0
2018,4,16,20,0,0.0,0.0,2.7,8.4,0.0,0.0,0.0
2018,4,16,20,15,0.0,0.0,2.7,8.3,0.0,0.0,0.0
2018,4,16,20,30,0.0,0.0,2.7,8.2,0.0,0.0,0.0
2018,4,16,20,45,0.0,0.0,2.65,8.1,0.0,0.0,0.0
2018,4,16,21,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2018,4,16,21,15,0.0,0.0,2.55,7.9,0.0,0.0,0.0
2018,4,16,21,30,0.0,0.0,2.5,7.8,0.0,0.0,0.0
2018,4,16,21,45,0.0,0.0,2.45,7.65,0.0,0.0,0.0
2018,4,16,22,0,0.0,0.0,2.4,7.5,0.0,0.0,0.0
2018,4,16,22,15,0.0,0.0,2.4,7.4,0.0,0.0,0.0
2018,4,16,22,30,0.0,0.0,2.4,7.3,0.0,0.0,0.0
2018,4,16,22,45,0.0,0.0,2.4,7.15,0.0,0.0,0.0
2018,4,16,23,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2018,4,16,23,15,0.0,0.0,2.35,6.95,0.0,0.0,0.0
2018,4,16,23,30,0.0,0.0,2.3,6.9,0.0,0.0,0.0
2018,4,16,23,45,0.0,0.0,2.3,6.85,0.0,0.0,0.0
2018,4,17,0,0,0.0,0.0,2.3,6.8,0.0,0.0,0.0
2018,4,17,0,15,0.0,0.0,2.25,6.75,0.0,0.0,0.0
2018,4,17,0,30,0.0,0.0,2.2,6.7,0.0,0.0,0.0
2018,4,17,0,45,0.0,0.0,2.2,6.65,0.0,0.0,0.0
2018,4,17,1,0,0.0,0.0,2.2,6.6,0.0,0.0,0.0
2018,4,17,1,15,0.0,0.0,2.15,6.55,0.0,0.0,0.0
2018,4,17,1,30,0.0,0.0,2.1,6.5,0.0,0.0,0.0
2018,4,17,1,45,0.0,0.0,2.1,6.45,0.0,0.0,0.0
2018,4,17,2,0,0.0,0.0,2.1,6.4,0.0,0.0,0.0
2018,4,17,2,15,0.0,0.0,2.05,6.35,0.0,0.0,0.0
2018,4,17,2,30,0.0,0.0,2.0,6.3,0.0,0.0,0.0
2018,4,17,2,45,0.0,0.0,2.0,6.3,0.0,0.0,0.0
2018,4,17,3,0,0.0,0.0,2.0,6.3,0.0,0.0,0.0
2018,4,17,3,15,0.0,0.0,1.95,6.25,0.0,0.0,0.0
2018,4,17,3,30,0.0,0.0,1.9,6.2,0.0,0.0,0.0
2018,4,17,3,45,0.0,0.0,1.85,6.15,0.0,0.0,0.0
2018,4,17,4,0,0.0,0.0,1.8,6.1,0.0,0.0,0.0
2018,4,17,4,15,0.0,0.0,1.8,6.1,0.0,0.0,0.0
2018,4,17,4,30,0.0,0.0,1.8,6.1,0.0,0.0,0.0
2018,4,17,4,45,0.0,0.0,1.75,6.1,0.0,0.0,0.0
2018,4,17,5,0,0.0,0.0,1.7,6.1,0.0,0.0,0.0
2018,4,17,5,15,17.5,4.0,1.7,6.4,3.5,0.0,0.0
2018,4,17,5,30,35.0,8.0,1.7,6.7,7.0,0.0,0.0
2018,4,17,5,45,140.0,21.0,1.7,7.05,31.0,20.64,0.0
2018,4,17,6,0,245.0,34.0,1.7,7.4,55.0,26.74,15.04
2018,4,17,6,15,353.5,44.5,1.7,7.85,98.0,34.81,25.22
2018,4,17,6,30,462.0,55.0,1.7,8.3,141.0,40.96,31.4
2018,4,17,6,45,529.0,64.0,1.75,8.7,192.0,70.73,41.46
2018,4,17,7,0,596.0,73.0,1.8,9.1,243.0,117.41,70.31
2018,4,17,7,15,644.0,78.5,1.8,9.55,296.0,165.73,108.01
2018,4,17,7,30,692.0,84.0,1.8,10.0,349.0,219.42,154.02
2018,4,17,7,45,724.0,89.5,1.8,10.5,401.5,273.91,202.72
2018,4,17,8,0,756.0,95.0,1.8,11.0,454.0,331.45,253.8
2018,4,17,8,15,779.5,98.5,1.75,11.45,503.5,388.69,303.74
2018,4,17,8,30,803.0,102.0,1.7,11.9,553.0,445.25,351.67
2018,4,17,8,45,821.5,105.0,1.65,12.3,599.5,500.2,396.84
2018,4,17,9,0,840.0,108.0,1.6,12.7,646.0,555.64,440.76
2018,4,17,9,15,855.0,110.5,1.5,13.1,688.5,608.77,481.04
2018,4,17,9,30,870.0,113.0,1.4,13.5,731.0,661.49,519.46
2018,4,17,9,45,883.0,113.5,1.25,13.85,767.5,710.18,553.18
2018,4,17,10,0,896.0,114.0,1.1,14.2,804.0,757.34,583.03
2018,4,17,10,15,903.5,116.0,1.0,14.45,833.5,800.4,609.39
2018,4,17,10,30,911.0,118.0,0.9,14.7,863.0,841.41,633.71
2018,4,17,10,45,915.5,119.5,0.8,15.0,885.0,877.23,653.84
2018,4,17,11,0,920.0,121.0,0.7,15.3,907.0,910.43,671.82
2018,4,17,11,15,923.0,122.0,0.6,15.5,921.5,939.06,686.71
2018,4,17,11,30,926.0,123.0,0.5,15.7,936.0,964.7,699.45
2018,4,17,11,45,927.5,123.0,0.45,15.9,942.5,984.85,709.76
2018,4,17,12,0,929.0,123.0,0.4,16.1,949.0,1001.73,718.09
2018,4,17,12,15,927.5,124.0,0.45,16.25,947.0,1013.45,725.82
2018,4,17,12,30,926.0,125.0,0.5,16.4,945.0,1021.71,731.64
2018,4,17,12,45,922.0,125.5,0.5,16.5,935.0,1023.57,732.62
2018,4,17,13,0,918.0,126.0,0.5,16.6,925.0,1021.94,731.68
2018,4,17,13,15,914.0,125.0,0.6,16.65,907.5,1015.28,730.35
2018,4,17,13,30,910.0,124.0,0.7,16.7,890.0,1005.2,726.99
2018,4,17,13,45,903.0,123.0,0.8,16.7,864.5,988.93,719.87
2018,4,17,14,0,896.0,122.0,0.9,16.7,839.0,969.46,710.7
2018,4,17,14,15,858.5,131.5,1.1,16.6,796.5,936.05,694.38
2018,4,17,14,30,821.0,141.0,1.3,16.5,754.0,895.31,672.51
2018,4,17,14,45,744.0,157.5,1.45,16.45,692.0,830.03,632.23
2018,4,17,15,0,667.0,174.0,1.6,16.4,630.0,762.95,589.46
2018,4,17,15,15,678.0,156.5,1.6,16.4,594.5,732.33,569.9
2018,4,17,15,30,689.0,139.0,1.6,16.4,559.0,698.62,547.56
2018,4,17,15,45,723.5,122.0,1.95,16.05,532.0,679.67,538.97
2018,4,17,16,0,758.0,105.0,2.3,15.7,505.0,655.78,525.34
2018,4,17,16,15,740.5,99.5,2.4,15.35,458.0,605.93,489.0
2018,4,17,16,30,723.0,94.0,2.5,15.0,411.0,555.74,451.25
2018,4,17,16,45,681.5,88.5,2.6,14.7,357.5,492.02,401.29
2018,4,17,17,0,640.0,83.0,2.7,14.4,304.0,430.84,351.57
2018,4,17,17,15,580.0,76.5,2.75,13.8,251.0,362.93,294.96
2018,4,17,17,30,520.0,70.0,2.8,13.2,198.0,300.16,240.77
2018,4,17,17,45,431.0,60.5,2.85,12.6,149.5,229.48,179.27
2018,4,17,18,0,342.0,51.0,2.9,12.0,101.0,168.06,125.1
2018,4,17,18,15,228.0,36.5,2.85,11.65,64.0,105.96,69.14
2018,4,17,18,30,114.0,22.0,2.8,11.3,27.0,49.37,0.0
2018,4,17,18,45,57.0,11.0,2.75,10.95,13.5,18.53,0.0
2018,4,17,19,0,0.0,0.0,2.7,10.6,0.0,0.0,0.0
2018,4,17,19,15,0.0,0.0,2.6,10.5,0.0,0.0,0.0
2018,4,17,19,30,0.0,0.0,2.5,10.4,0.0,0.0,0.0
2018,4,17,19,45,0.0,0.0,2.45,10.25,0.0,0.0,0.0
2018,4,17,20,0,0.0,0.0,2.4,10.1,0.0,0.0,0.0
2018,4,17,20,15,0.0,0.0,2.3,10.05,0.0,0.0,0.0
2018,4,17,20,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2018,4,17,20,45,0.0,0.0,2.1,9.9,0.0,0.0,0.0
2018,4,17,21,0,0.0,0.0,2.0,9.8,0.0,0.0,0.0
2018,4,17,21,15,0.0,0.0,2.0,9.75,0.0,0.0,0.0
2018,4,17,21,30,0.0,0.0,2.0,9.7,0.0,0.0,0.0
2018,4,17,21,45,0.0,0.0,1.95,9.6,0.0,0.0,0.0
2018,4,17,22,0,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2018,4,17,22,15,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2018,4,17,22,30,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2018,4,17,22,45,0.0,0.0,1.9,9.45,0.0,0.0,0.0
2018,4,17,23,0,0.0,0.0,1.9,9.4,0.0,0.0,0.0
2018,4,17,23,15,0.0,0.0,1.95,9.35,0.0,0.0,0.0
2018,4,17,23,30,0.0,0.0,2.0,9.3,0.0,0.0,0.0
2018,4,17,23,45,0.0,0.0,2.0,9.3,0.0,0.0,0.0
2018,4,18,0,0,0.0,0.0,2.0,9.3,0.0,0.0,0.0
2018,4,18,0,15,0.0,0.0,2.0,9.25,0.0,0.0,0.0
2018,4,18,0,30,0.0,0.0,2.0,9.2,0.0,0.0,0.0
2018,4,18,0,45,0.0,0.0,1.95,9.15,0.0,0.0,0.0
2018,4,18,1,0,0.0,0.0,1.9,9.1,0.0,0.0,0.0
2018,4,18,1,15,0.0,0.0,1.85,9.05,0.0,0.0,0.0
2018,4,18,1,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2018,4,18,1,45,0.0,0.0,1.8,8.95,0.0,0.0,0.0
2018,4,18,2,0,0.0,0.0,1.8,8.9,0.0,0.0,0.0
2018,4,18,2,15,0.0,0.0,1.75,8.85,0.0,0.0,0.0
2018,4,18,2,30,0.0,0.0,1.7,8.8,0.0,0.0,0.0
2018,4,18,2,45,0.0,0.0,1.65,8.75,0.0,0.0,0.0
2018,4,18,3,0,0.0,0.0,1.6,8.7,0.0,0.0,0.0
2018,4,18,3,15,0.0,0.0,1.6,8.65,0.0,0.0,0.0
2018,4,18,3,30,0.0,0.0,1.6,8.6,0.0,0.0,0.0
2018,4,18,3,45,0.0,0.0,1.6,8.55,0.0,0.0,0.0
2018,4,18,4,0,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2018,4,18,4,15,0.0,0.0,1.65,8.5,0.0,0.0,0.0
2018,4,18,4,30,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2018,4,18,4,45,0.0,0.0,1.7,8.55,0.0,0.0,0.0
2018,4,18,5,0,0.0,0.0,1.7,8.6,0.0,0.0,0.0
2018,4,18,5,15,0.0,1.0,1.7,8.75,1.0,0.0,0.0
2018,4,18,5,30,0.0,2.0,1.7,8.9,2.0,1.97,0.0
2018,4,18,5,45,0.0,6.5,1.65,9.1,6.5,6.39,0.0
2018,4,18,6,0,0.0,11.0,1.6,9.3,11.0,10.6,2.79
2018,4,18,6,15,0.0,16.5,1.55,9.55,16.5,15.91,8.45
2018,4,18,6,30,0.0,22.0,1.5,9.8,22.0,21.22,13.52
2018,4,18,6,45,0.0,31.5,1.5,10.05,31.5,30.4,20.75
2018,4,18,7,0,0.0,41.0,1.5,10.3,41.0,39.59,28.76
2018,4,18,7,15,2.5,68.0,1.5,10.55,69.0,66.09,51.43
2018,4,18,7,30,5.0,95.0,1.5,10.8,97.0,92.04,73.27
2018,4,18,7,45,7.5,122.5,1.55,11.0,126.0,118.81,95.48
2018,4,18,8,0,10.0,150.0,1.6,11.2,155.0,146.0,117.72
2018,4,18,8,15,8.5,161.0,1.55,11.45,165.5,156.88,126.22
2018,4,18,8,30,7.0,172.0,1.5,11.7,176.0,167.57,134.47
2018,4,18,8,45,29.5,204.0,1.5,11.95,222.5,208.37,167.17
2018,4,18,9,0,52.0,236.0,1.5,12.2,269.0,252.94,202.45
2018,4,18,9,15,113.5,285.0,1.5,12.45,364.0,338.7,269.96
2018,4,18,9,30,175.0,334.0,1.5,12.7,459.0,431.09,340.68
2018,4,18,9,45,152.5,348.0,1.5,12.9,460.5,439.22,345.26
2018,4,18,10,0,130.0,362.0,1.5,13.1,462.0,445.15,348.56
2018,4,18,10,15,133.0,380.0,1.6,13.3,486.0,472.25,368.56
2018,4,18,10,30,136.0,398.0,1.7,13.5,510.0,499.39,388.29
2018,4,18,10,45,120.0,399.0,1.75,13.7,499.5,494.12,383.41
2018,4,18,11,0,104.0,400.0,1.8,13.9,489.0,483.67,374.94
2018,4,18,11,15,80.0,395.5,1.9,14.05,464.5,462.41,358.42
2018,4,18,11,30,56.0,391.0,2.0,14.2,440.0,439.58,340.65
2018,4,18,11,45,50.5,387.0,2.05,14.35,431.5,433.04,335.56
2018,4,18,12,0,45.0,383.0,2.1,14.5,423.0,426.03,330.06
2018,4,18,12,15,46.5,381.0,2.2,14.65,422.5,427.32,331.21
2018,4,18,12,30,48.0,379.0,2.3,14.8,422.0,428.41,332.2
2018,4,18,12,45,94.5,403.0,2.4,14.95,486.0,499.81,387.26
2018,4,18,13,0,141.0,427.0,2.5,15.1,550.0,579.58,447.07
2018,4,18,13,15,145.5,416.0,2.5,15.15,541.0,573.74,442.81
2018,4,18,13,30,150.0,405.0,2.5,15.2,532.0,567.13,438.59
2018,4,18,13,45,202.0,383.0,2.55,15.2,548.5,592.88,460.18
2018,4,18,14,0,254.0,361.0,2.6,15.2,565.0,625.22,486.16
2018,4,18,14,15,391.0,292.5,2.6,15.1,592.5,682.21,533.16
2018,4,18,14,30,528.0,224.0,2.6,15.0,620.0,723.78,568.48
2018,4,18,14,45,697.5,164.0,2.6,14.9,659.5,797.67,625.08
2018,4,18,15,0,867.0,104.0,2.6,14.8,699.0,847.46,661.54
2018,4,18,15,15,872.5,96.0,2.6,14.8,662.5,816.57,640.65
2018,4,18,15,30,878.0,88.0,2.6,14.8,626.0,782.51,618.06
2018,4,18,15,45,861.0,85.0,2.6,14.45,578.0,734.38,585.73
2018,4,18,16,0,844.0,82.0,2.6,14.1,530.0,688.95,554.89
2018,4,18,16,15,820.0,78.0,2.55,13.85,478.0,632.9,513.92
2018,4,18,16,30,796.0,74.0,2.5,13.6,426.0,576.9,470.77
2018,4,18,16,45,760.5,70.0,2.45,13.3,372.0,514.81,421.48
2018,4,18,17,0,725.0,66.0,2.4,13.0,318.0,454.53,371.93
2018,4,18,17,15,672.0,61.0,2.25,12.45,264.0,387.22,315.13
2018,4,18,17,30,619.0,56.0,2.1,11.9,210.0,326.06,261.52
2018,4,18,17,45,526.5,49.5,2.0,11.3,159.0,252.35,196.99
2018,4,18,18,0,434.0,43.0,1.9,10.7,108.0,188.05,139.76
2018,4,18,18,15,285.0,31.5,1.9,10.3,67.5,114.65,75.3
2018,4,18,18,30,136.0,20.0,1.9,9.9,27.0,51.66,0.0
2018,4,18,18,45,68.0,10.0,1.9,9.5,13.5,19.13,0.0
2018,4,18,19,0,0.0,0.0,1.9,9.1,0.0,0.0,0.0
2018,4,18,19,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2018,4,18,19,30,0.0,0.0,2.0,8.9,0.0,0.0,0.0
2018,4,18,19,45,0.0,0.0,2.0,8.75,0.0,0.0,0.0
2018,4,18,20,0,0.0,0.0,2.0,8.6,0.0,0.0,0.0
2018,4,18,20,15,0.0,0.0,2.05,8.45,0.0,0.0,0.0
2018,4,18,20,30,0.0,0.0,2.1,8.3,0.0,0.0,0.0
2018,4,18,20,45,0.0,0.0,2.15,8.2,0.0,0.0,0.0
2018,4,18,21,0,0.0,0.0,2.2,8.1,0.0,0.0,0.0
2018,4,18,21,15,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2018,4,18,21,30,0.0,0.0,2.3,7.9,0.0,0.0,0.0
2018,4,18,21,45,0.0,0.0,2.35,7.85,0.0,0.0,0.0
2018,4,18,22,0,0.0,0.0,2.4,7.8,0.0,0.0,0.0
2018,4,18,22,15,0.0,0.0,2.4,7.7,0.0,0.0,0.0
2018,4,18,22,30,0.0,0.0,2.4,7.6,0.0,0.0,0.0
2018,4,18,22,45,0.0,0.0,2.4,7.55,0.0,0.0,0.0
2018,4,18,23,0,0.0,0.0,2.4,7.5,0.0,0.0,0.0
2018,4,18,23,15,0.0,0.0,2.4,7.45,0.0,0.0,0.0
2018,4,18,23,30,0.0,0.0,2.4,7.4,0.0,0.0,0.0
2018,4,18,23,45,0.0,0.0,2.4,7.35,0.0,0.0,0.0
2018,4,19,0,0,0.0,0.0,2.4,7.3,0.0,0.0,0.0
2018,4,19,0,15,0.0,0.0,2.4,7.25,0.0,0.0,0.0
2018,4,19,0,30,0.0,0.0,2.4,7.2,0.0,0.0,0.0
2018,4,19,0,45,0.0,0.0,2.4,7.15,0.0,0.0,0.0
2018,4,19,1,0,0.0,0.0,2.4,7.1,0.0,0.0,0.0
2018,4,19,1,15,0.0,0.0,2.35,7.1,0.0,0.0,0.0
2018,4,19,1,30,0.0,0.0,2.3,7.1,0.0,0.0,0.0
2018,4,19,1,45,0.0,0.0,2.25,7.05,0.0,0.0,0.0
2018,4,19,2,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2018,4,19,2,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2018,4,19,2,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2018,4,19,2,45,0.0,0.0,2.0,6.95,0.0,0.0,0.0
2018,4,19,3,0,0.0,0.0,1.9,6.9,0.0,0.0,0.0
2018,4,19,3,15,0.0,0.0,1.9,6.9,0.0,0.0,0.0
2018,4,19,3,30,0.0,0.0,1.9,6.9,0.0,0.0,0.0
2018,4,19,3,45,0.0,0.0,1.9,6.9,0.0,0.0,0.0
2018,4,19,4,0,0.0,0.0,1.9,6.9,0.0,0.0,0.0
2018,4,19,4,15,0.0,0.0,1.9,6.95,0.0,0.0,0.0
2018,4,19,4,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2018,4,19,4,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2018,4,19,5,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2018,4,19,5,15,29.0,4.0,2.0,7.6,4.0,0.0,0.0
2018,4,19,5,30,58.0,8.0,2.0,8.2,8.0,7.86,0.0
2018,4,19,5,45,184.5,21.0,2.0,8.75,35.5,17.77,0.0
2018,4,19,6,0,311.0,34.0,2.0,9.3,63.0,27.57,16.81
2018,4,19,6,15,414.0,43.0,2.1,9.9,107.5,32.67,23.27
2018,4,19,6,30,517.0,52.0,2.2,10.5,152.0,37.56,28.14
2018,4,19,6,45,579.5,59.0,2.25,11.05,203.0,72.49,39.48
2018,4,19,7,0,642.0,66.0,2.3,11.6,254.0,120.22,69.62
2018,4,19,7,15,686.0,70.5,2.4,12.15,307.0,169.9,108.98
2018,4,19,7,30,730.0,75.0,2.5,12.7,360.0,226.75,157.98
2018,4,19,7,45,759.5,79.0,2.55,13.2,412.0,281.11,206.8
2018,4,19,8,0,789.0,83.0,2.6,13.7,464.0,338.21,257.7
2018,4,19,8,15,811.5,87.0,2.6,14.1,514.5,395.04,307.59
2018,4,19,8,30,834.0,91.0,2.6,14.5,565.0,453.28,357.18
2018,4,19,8,45,851.0,93.5,2.6,14.95,611.5,508.52,402.89
2018,4,19,9,0,868.0,96.0,2.6,15.4,658.0,565.39,448.27
2018,4,19,9,15,882.0,98.0,2.6,15.7,700.0,618.26,489.51
2018,4,19,9,30,896.0,100.0,2.6,16.0,742.0,670.53,529.08
2018,4,19,9,45,907.0,100.5,2.6,16.3,778.0,718.43,564.19
2018,4,19,10,0,918.0,101.0,2.6,16.6,814.0,764.95,595.66
2018,4,19,10,15,926.0,102.0,2.6,16.8,843.5,808.04,624.5
2018,4,19,10,30,934.0,103.0,2.6,17.0,873.0,849.05,651.57
2018,4,19,10,45,939.5,103.5,2.6,17.2,895.0,885.22,675.03
2018,4,19,11,0,945.0,104.0,2.6,17.4,917.0,918.75,696.54
2018,4,19,11,15,948.5,104.5,2.7,17.5,931.5,947.72,715.99
2018,4,19,11,30,952.0,105.0,2.8,17.6,946.0,973.65,733.44
2018,4,19,11,45,954.0,104.5,2.85,17.7,952.5,993.99,746.76
2018,4,19,12,0,956.0,104.0,2.9,17.8,959.0,1010.99,757.97
2018,4,19,12,15,953.5,105.5,3.0,17.85,957.0,1022.35,766.13
2018,4,19,12,30,951.0,107.0,3.1,17.9,955.0,1030.15,772.09
2018,4,19,12,45,943.5,109.5,3.15,17.95,943.0,1030.59,772.87
2018,4,19,13,0,936.0,112.0,3.2,18.0,931.0,1027.49,771.46
2018,4,19,13,15,931.5,111.0,3.2,18.0,913.0,1020.09,767.07
2018,4,19,13,30,927.0,110.0,3.2,18.0,895.0,1009.23,760.5
2018,4,19,13,45,922.0,108.5,3.2,18.0,870.0,993.95,751.09
2018,4,19,14,0,917.0,107.0,3.2,18.0,845.0,975.38,739.57
2018,4,19,14,15,908.5,105.5,3.2,17.95,813.0,950.41,723.89
2018,4,19,14,30,900.0,104.0,3.2,17.9,781.0,922.52,706.24
2018,4,19,14,45,888.5,102.0,3.2,17.85,742.5,888.73,684.44
2018,4,19,15,0,877.0,100.0,3.2,17.8,704.0,852.54,660.85
2018,4,19,15,15,862.0,98.0,3.2,17.8,660.5,811.34,633.37
2018,4,19,15,30,847.0,96.0,3.2,17.8,617.0,772.79,607.55
2018,4,19,15,45,824.5,93.5,3.15,17.5,568.0,722.08,572.91
2018,4,19,16,0,802.0,91.0,3.1,17.2,519.0,670.74,537.28
2018,4,19,16,15,772.0,88.0,3.1,16.85,467.0,613.61,495.33
2018,4,19,16,30,742.0,85.0,3.1,16.5,415.0,557.13,452.13
2018,4,19,16,45,701.0,81.5,3.1,16.1,362.0,496.79,404.49
2018,4,19,17,0,660.0,78.0,3.1,15.7,309.0,437.16,355.88
2018,4,19,17,15,603.0,72.0,3.05,15.05,256.5,370.14,299.99
2018,4,19,17,30,546.0,66.0,3.0,14.4,204.0,307.97,246.35
2018,4,19,17,45,459.5,57.5,3.0,13.75,155.0,237.78,185.35
2018,4,19,18,0,373.0,49.0,3.0,13.1,106.0,176.32,131.14
2018,4,19,18,15,253.5,36.0,2.85,12.65,68.0,111.81,74.3
2018,4,19,18,30,134.0,23.0,2.7,12.2,30.0,55.17,0.0
2018,4,19,18,45,67.0,11.5,2.6,11.8,15.0,20.55,0.0
2018,4,19,19,0,0.0,0.0,2.5,11.4,0.0,0.0,0.0
2018,4,19,19,15,0.0,0.0,2.45,11.25,0.0,0.0,0.0
2018,4,19,19,30,0.0,0.0,2.4,11.1,0.0,0.0,0.0
2018,4,19,19,45,0.0,0.0,2.3,10.95,0.0,0.0,0.0
2018,4,19,20,0,0.0,0.0,2.2,10.8,0.0,0.0,0.0
2018,4,19,20,15,0.0,0.0,2.2,10.7,0.0,0.0,0.0
2018,4,19,20,30,0.0,0.0,2.2,10.6,0.0,0.0,0.0
2018,4,19,20,45,0.0,0.0,2.2,10.55,0.0,0.0,0.0
2018,4,19,21,0,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2018,4,19,21,15,0.0,0.0,2.25,10.45,0.0,0.0,0.0
2018,4,19,21,30,0.0,0.0,2.3,10.4,0.0,0.0,0.0
2018,4,19,21,45,0.0,0.0,2.3,10.35,0.0,0.0,0.0
2018,4,19,22,0,0.0,0.0,2.3,10.3,0.0,0.0,0.0
2018,4,19,22,15,0.0,0.0,2.3,10.25,0.0,0.0,0.0
2018,4,19,22,30,0.0,0.0,2.3,10.2,0.0,0.0,0.0
2018,4,19,22,45,0.0,0.0,2.3,10.15,0.0,0.0,0.0
2018,4,19,23,0,0.0,0.0,2.3,10.1,0.0,0.0,0.0
2018,4,19,23,15,0.0,0.0,2.3,10.05,0.0,0.0,0.0
2018,4,19,23,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2018,4,19,23,45,0.0,0.0,2.3,9.95,0.0,0.0,0.0
2018,4,20,0,0,0.0,0.0,2.3,9.9,0.0,0.0,0.0
2018,4,20,0,15,0.0,0.0,2.3,9.85,0.0,0.0,0.0
2018,4,20,0,30,0.0,0.0,2.3,9.8,0.0,0.0,0.0
2018,4,20,0,45,0.0,0.0,2.25,9.7,0.0,0.0,0.0
2018,4,20,1,0,0.0,0.0,2.2,9.6,0.0,0.0,0.0
2018,4,20,1,15,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2018,4,20,1,30,0.0,0.0,2.2,9.4,0.0,0.0,0.0
2018,4,20,1,45,0.0,0.0,2.15,9.35,0.0,0.0,0.0
2018,4,20,2,0,0.0,0.0,2.1,9.3,0.0,0.0,0.0
2018,4,20,2,15,0.0,0.0,2.05,9.2,0.0,0.0,0.0
2018,4,20,2,30,0.0,0.0,2.0,9.1,0.0,0.0,0.0
2018,4,20,2,45,0.0,0.0,1.95,9.05,0.0,0.0,0.0
2018,4,20,3,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2018,4,20,3,15,0.0,0.0,1.9,8.95,0.0,0.0,0.0
2018,4,20,3,30,0.0,0.0,1.9,8.9,0.0,0.0,0.0
2018,4,20,3,45,0.0,0.0,1.85,8.85,0.0,0.0,0.0
2018,4,20,4,0,0.0,0.0,1.8,8.8,0.0,0.0,0.0
2018,4,20,4,15,0.0,0.0,1.8,8.9,0.0,0.0,0.0
2018,4,20,4,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2018,4,20,4,45,0.0,0.0,1.75,9.05,0.0,0.0,0.0
2018,4,20,5,0,0.0,0.0,1.7,9.1,0.0,0.0,0.0
2018,4,20,5,15,25.5,4.5,1.6,9.6,4.5,0.0,0.0
2018,4,20,5,30,51.0,9.0,1.5,10.1,9.0,8.85,0.0
2018,4,20,5,45,165.0,22.5,1.35,10.6,36.0,17.96,0.0
2018,4,20,6,0,279.0,36.0,1.2,11.1,63.0,28.02,17.47
2018,4,20,6,15,380.0,46.0,1.15,11.6,107.0,35.24,25.45
2018,4,20,6,30,481.0,56.0,1.1,12.1,151.0,40.9,30.99
2018,4,20,6,45,548.0,62.5,1.05,12.65,201.5,75.98,42.39
2018,4,20,7,0,615.0,69.0,1.0,13.2,252.0,122.13,71.62
2018,4,20,7,15,659.5,74.0,1.05,13.85,304.5,170.88,109.95
2018,4,20,7,30,704.0,79.0,1.1,14.5,357.0,224.52,155.48
2018,4,20,7,45,736.0,83.0,1.1,15.15,409.0,280.67,204.4
2018,4,20,8,0,768.0,87.0,1.1,15.8,461.0,337.33,253.28
2018,4,20,8,15,790.5,90.5,1.1,16.35,510.0,392.56,300.19
2018,4,20,8,30,813.0,94.0,1.1,16.9,559.0,449.23,346.68
2018,4,20,8,45,830.0,96.5,1.15,17.4,604.5,503.37,390.03
2018,4,20,9,0,847.0,99.0,1.2,17.9,650.0,557.82,432.17
2018,4,20,9,15,862.5,100.5,1.25,18.3,692.0,611.4,472.47
2018,4,20,9,30,878.0,102.0,1.3,18.7,734.0,663.22,510.35
2018,4,20,9,45,893.0,100.5,1.35,19.1,770.5,711.09,544.25
2018,4,20,10,0,908.0,99.0,1.4,19.5,807.0,757.91,574.92
2018,4,20,10,15,914.5,100.5,1.5,19.8,835.5,799.88,602.64
2018,4,20,10,30,921.0,102.0,1.6,20.1,864.0,839.72,628.72
2018,4,20,10,45,925.0,103.0,1.7,20.4,885.0,874.63,651.36
2018,4,20,11,0,929.0,104.0,1.8,20.7,906.0,906.88,672.18
2018,4,20,11,15,931.0,104.5,1.85,20.8,919.0,934.04,689.55
2018,4,20,11,30,933.0,105.0,1.9,20.9,932.0,958.13,704.99
2018,4,20,11,45,933.5,105.5,2.0,21.05,938.0,977.68,717.98
2018,4,20,12,0,934.0,106.0,2.1,21.2,944.0,993.92,728.94
2018,4,20,12,15,933.5,106.5,2.2,21.2,942.5,1005.82,737.64
2018,4,20,12,30,933.0,107.0,2.3,21.2,941.0,1014.29,744.25
2018,4,20,12,45,931.0,106.0,2.4,21.2,931.0,1016.25,746.79
2018,4,20,13,0,929.0,105.0,2.5,21.2,921.0,1014.69,747.19
2018,4,20,13,15,925.0,104.5,2.6,21.1,903.5,1008.23,744.8
2018,4,20,13,30,921.0,104.0,2.7,21.0,886.0,998.33,740.25
2018,4,20,13,45,915.0,103.0,2.8,20.9,861.0,982.63,731.92
2018,4,20,14,0,909.0,102.0,2.9,20.8,836.0,963.69,721.46
2018,4,20,14,15,900.5,101.0,2.95,20.55,804.5,939.34,707.36
2018,4,20,14,30,892.0,100.0,3.0,20.3,773.0,912.11,691.25
2018,4,20,14,45,881.0,98.5,3.1,20.05,735.5,879.45,671.63
2018,4,20,15,0,870.0,97.0,3.2,19.8,698.0,844.4,650.11
2018,4,20,15,15,855.0,94.5,3.2,19.8,654.5,802.82,622.49
2018,4,20,15,30,840.0,92.0,3.2,19.8,611.0,763.85,596.49
2018,4,20,15,45,821.0,89.5,3.3,19.1,563.5,715.97,565.61
2018,4,20,16,0,802.0,87.0,3.4,18.4,516.0,667.22,533.33
2018,4,20,16,15,777.5,83.5,3.4,17.9,466.0,613.15,494.21
2018,4,20,16,30,753.0,80.0,3.4,17.4,416.0,559.26,453.28
2018,4,20,16,45,718.5,75.5,3.4,16.9,364.0,499.11,406.05
2018,4,20,17,0,684.0,71.0,3.4,16.4,312.0,442.4,359.84
2018,4,20,17,15,633.0,65.5,3.3,15.75,260.0,377.54,305.57
2018,4,20,17,30,582.0,60.0,3.2,15.1,208.0,316.92,253.03
2018,4,20,17,45,505.0,52.5,3.1,14.45,159.5,249.35,193.85
2018,4,20,18,0,428.0,45.0,3.0,13.8,111.0,189.53,140.48
2018,4,20,18,15,302.5,33.5,2.9,13.35,71.5,121.75,81.06
2018,4,20,18,30,177.0,22.0,2.8,12.9,32.0,62.75,0.0
2018,4,20,18,45,88.5,11.0,2.75,12.45,16.0,23.14,0.0
2018,4,20,19,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2018,4,20,19,15,0.0,0.0,2.65,11.8,0.0,0.0,0.0
2018,4,20,19,30,0.0,0.0,2.6,11.6,0.0,0.0,0.0
2018,4,20,19,45,0.0,0.0,2.6,11.4,0.0,0.0,0.0
2018,4,20,20,0,0.0,0.0,2.6,11.2,0.0,0.0,0.0
2018,4,20,20,15,0.0,0.0,2.6,11.1,0.0,0.0,0.0
2018,4,20,20,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2018,4,20,20,45,0.0,0.0,2.6,10.9,0.0,0.0,0.0
2018,4,20,21,0,0.0,0.0,2.6,10.8,0.0,0.0,0.0
2018,4,20,21,15,0.0,0.0,2.6,10.7,0.0,0.0,0.0
2018,4,20,21,30,0.0,0.0,2.6,10.6,0.0,0.0,0.0
2018,4,20,21,45,0.0,0.0,2.6,10.5,0.0,0.0,0.0
2018,4,20,22,0,0.0,0.0,2.6,10.4,0.0,0.0,0.0
2018,4,20,22,15,0.0,0.0,2.6,10.35,0.0,0.0,0.0
2018,4,20,22,30,0.0,0.0,2.6,10.3,0.0,0.0,0.0
2018,4,20,22,45,0.0,0.0,2.55,10.2,0.0,0.0,0.0
2018,4,20,23,0,0.0,0.0,2.5,10.1,0.0,0.0,0.0
2018,4,20,23,15,0.0,0.0,2.45,10.05,0.0,0.0,0.0
2018,4,20,23,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2018,4,20,23,45,0.0,0.0,2.35,9.9,0.0,0.0,0.0
2018,4,21,0,0,0.0,0.0,2.3,9.8,0.0,0.0,0.0
2018,4,21,0,15,0.0,0.0,2.3,9.75,0.0,0.0,0.0
2018,4,21,0,30,0.0,0.0,2.3,9.7,0.0,0.0,0.0
2018,4,21,0,45,0.0,0.0,2.25,9.65,0.0,0.0,0.0
2018,4,21,1,0,0.0,0.0,2.2,9.6,0.0,0.0,0.0
2018,4,21,1,15,0.0,0.0,2.15,9.55,0.0,0.0,0.0
2018,4,21,1,30,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2018,4,21,1,45,0.0,0.0,2.1,9.45,0.0,0.0,0.0
2018,4,21,2,0,0.0,0.0,2.1,9.4,0.0,0.0,0.0
2018,4,21,2,15,0.0,0.0,2.0,9.3,0.0,0.0,0.0
2018,4,21,2,30,0.0,0.0,1.9,9.2,0.0,0.0,0.0
2018,4,21,2,45,0.0,0.0,1.85,9.15,0.0,0.0,0.0
2018,4,21,3,0,0.0,0.0,1.8,9.1,0.0,0.0,0.0
2018,4,21,3,15,0.0,0.0,1.75,9.05,0.0,0.0,0.0
2018,4,21,3,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2018,4,21,3,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2018,4,21,4,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2018,4,21,4,15,0.0,0.0,1.65,9.05,0.0,0.0,0.0
2018,4,21,4,30,0.0,0.0,1.6,9.1,0.0,0.0,0.0
2018,4,21,4,45,0.0,0.0,1.5,9.15,0.0,0.0,0.0
2018,4,21,5,0,0.0,0.0,1.4,9.2,0.0,0.0,0.0
2018,4,21,5,15,29.0,5.0,1.35,9.7,5.0,0.0,0.0
2018,4,21,5,30,58.0,10.0,1.3,10.2,10.0,9.83,0.0
2018,4,21,5,45,177.0,23.0,1.25,10.7,38.0,18.28,0.0
2018,4,21,6,0,296.0,36.0,1.2,11.2,66.0,28.92,18.54
2018,4,21,6,15,393.0,45.5,1.2,11.7,110.0,34.44,24.79
2018,4,21,6,30,490.0,55.0,1.2,12.2,154.0,39.68,29.92
2018,4,21,6,45,555.5,62.0,1.2,12.65,205.0,77.85,43.06
2018,4,21,7,0,621.0,69.0,1.2,13.1,256.0,124.89,73.58
2018,4,21,7,15,665.0,73.5,1.2,13.6,308.0,173.55,112.23
2018,4,21,7,30,709.0,78.0,1.2,14.1,360.0,227.03,157.94
2018,4,21,7,45,741.0,81.5,1.2,14.65,412.0,282.97,206.95
2018,4,21,8,0,773.0,85.0,1.2,15.2,464.0,339.47,255.98
2018,4,21,8,15,796.5,88.0,1.2,15.75,513.5,394.89,303.19
2018,4,21,8,30,820.0,91.0,1.2,16.3,563.0,451.82,350.06
2018,4,21,8,45,837.5,93.0,1.2,16.9,608.5,506.05,393.22
2018,4,21,9,0,855.0,95.0,1.2,17.5,654.0,562.0,436.03
2018,4,21,9,15,869.0,96.5,1.15,18.05,695.5,613.67,473.93
2018,4,21,9,30,883.0,98.0,1.1,18.6,737.0,664.76,510.0
2018,4,21,9,45,895.0,98.5,1.05,19.15,773.0,712.65,542.07
2018,4,21,10,0,907.0,99.0,1.0,19.7,809.0,759.27,570.79
2018,4,21,10,15,914.0,100.0,0.95,20.25,837.5,801.03,595.57
2018,4,21,10,30,921.0,101.0,0.9,20.8,866.0,840.67,618.45
2018,4,21,10,45,926.5,102.0,0.8,21.35,888.0,876.77,637.72
2018,4,21,11,0,932.0,103.0,0.7,21.9,910.0,910.28,654.82
2018,4,21,11,15,934.5,103.5,0.65,22.3,923.5,937.87,669.2
2018,4,21,11,30,937.0,104.0,0.6,22.7,937.0,962.43,681.58
2018,4,21,11,45,938.5,104.0,0.55,23.05,943.5,982.39,691.19
2018,4,21,12,0,940.0,104.0,0.5,23.4,950.0,999.07,698.81
2018,4,21,12,15,939.5,104.0,0.65,23.55,948.0,1010.45,708.45
2018,4,21,12,30,939.0,104.0,0.8,23.7,946.0,1018.37,716.1
2018,4,21,12,45,937.0,103.5,0.95,23.8,936.0,1020.81,720.58
2018,4,21,13,0,935.0,103.0,1.1,23.9,926.0,1019.72,722.9
2018,4,21,13,15,931.0,103.0,1.25,23.8,909.0,1013.71,722.7
2018,4,21,13,30,927.0,103.0,1.4,23.7,892.0,1004.25,720.3
2018,4,21,13,45,920.5,102.5,1.55,23.6,867.0,988.49,713.81
2018,4,21,14,0,914.0,102.0,1.7,23.5,842.0,969.5,705.13
2018,4,21,14,15,905.0,101.0,1.8,23.35,810.0,944.57,691.93
2018,4,21,14,30,896.0,100.0,1.9,23.2,778.0,916.77,676.72
2018,4,21,14,45,884.0,98.5,2.0,23.0,739.5,883.1,657.52
2018,4,21,15,0,872.0,97.0,2.1,22.8,701.0,847.1,636.43
2018,4,21,15,15,857.5,95.0,2.1,22.8,658.0,806.39,610.44
2018,4,21,15,30,843.0,93.0,2.1,22.8,615.0,768.27,585.98
2018,4,21,15,45,774.5,104.0,2.25,22.2,555.0,698.58,541.0
2018,4,21,16,0,706.0,115.0,2.4,21.6,495.0,634.06,497.37
2018,4,21,16,15,683.5,107.5,2.4,21.05,446.0,580.83,459.42
2018,4,21,16,30,661.0,100.0,2.4,20.5,397.0,527.85,420.31
2018,4,21,16,45,668.0,87.0,2.45,19.95,355.5,485.99,388.72
2018,4,21,17,0,675.0,74.0,2.5,19.4,314.0,442.0,353.84
2018,4,21,17,15,624.0,68.5,2.45,18.6,262.0,377.52,301.19
2018,4,21,17,30,573.0,63.0,2.4,17.8,210.0,317.27,250.17
2018,4,21,17,45,496.5,55.5,2.4,17.0,162.0,250.2,192.6
2018,4,21,18,0,420.0,48.0,2.4,16.2,114.0,190.76,140.47
2018,4,21,18,15,295.0,36.0,2.4,15.6,74.0,122.74,81.93
2018,4,21,18,30,170.0,24.0,2.4,15.0,34.0,64.22,5.24
2018,4,21,18,45,85.0,12.0,2.4,14.45,17.0,23.75,0.0
2018,4,21,19,0,0.0,0.0,2.4,13.9,0.0,0.0,0.0
2018,4,21,19,15,0.0,0.0,2.35,13.7,0.0,0.0,0.0
2018,4,21,19,30,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2018,4,21,19,45,0.0,0.0,2.3,13.25,0.0,0.0,0.0
2018,4,21,20,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2018,4,21,20,15,0.0,0.0,2.25,12.85,0.0,0.0,0.0
2018,4,21,20,30,0.0,0.0,2.2,12.7,0.0,0.0,0.0
2018,4,21,20,45,0.0,0.0,2.15,12.55,0.0,0.0,0.0
2018,4,21,21,0,0.0,0.0,2.1,12.4,0.0,0.0,0.0
2018,4,21,21,15,0.0,0.0,2.1,12.25,0.0,0.0,0.0
2018,4,21,21,30,0.0,0.0,2.1,12.1,0.0,0.0,0.0
2018,4,21,21,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2018,4,21,22,0,0.0,0.0,2.1,11.9,0.0,0.0,0.0
2018,4,21,22,15,0.0,0.0,2.1,11.75,0.0,0.0,0.0
2018,4,21,22,30,0.0,0.0,2.1,11.6,0.0,0.0,0.0
2018,4,21,22,45,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2018,4,21,23,0,0.0,0.0,2.0,11.4,0.0,0.0,0.0
2018,4,21,23,15,0.0,0.0,2.05,11.3,0.0,0.0,0.0
2018,4,21,23,30,0.0,0.0,2.1,11.2,0.0,0.0,0.0
2018,4,21,23,45,0.0,0.0,2.1,11.1,0.0,0.0,0.0
2018,4,22,0,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2018,4,22,0,15,0.0,0.0,2.1,10.9,0.0,0.0,0.0
2018,4,22,0,30,0.0,0.0,2.1,10.8,0.0,0.0,0.0
2018,4,22,0,45,0.0,0.0,2.15,10.65,0.0,0.0,0.0
2018,4,22,1,0,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2018,4,22,1,15,0.0,0.0,2.2,10.4,0.0,0.0,0.0
2018,4,22,1,30,0.0,0.0,2.2,10.3,0.0,0.0,0.0
2018,4,22,1,45,0.0,0.0,2.2,10.2,0.0,0.0,0.0
2018,4,22,2,0,0.0,0.0,2.2,10.1,0.0,0.0,0.0
2018,4,22,2,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2018,4,22,2,30,0.0,0.0,2.1,9.9,0.0,0.0,0.0
2018,4,22,2,45,0.0,0.0,2.05,9.8,0.0,0.0,0.0
2018,4,22,3,0,0.0,0.0,2.0,9.7,0.0,0.0,0.0
2018,4,22,3,15,0.0,0.0,2.0,9.65,0.0,0.0,0.0
2018,4,22,3,30,0.0,0.0,2.0,9.6,0.0,0.0,0.0
2018,4,22,3,45,0.0,0.0,1.95,9.55,0.0,0.0,0.0
2018,4,22,4,0,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2018,4,22,4,15,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2018,4,22,4,30,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2018,4,22,4,45,0.0,0.0,1.75,9.5,0.0,0.0,0.0
2018,4,22,5,0,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2018,4,22,5,15,22.0,5.0,1.65,10.0,5.5,0.0,0.0
2018,4,22,5,30,44.0,10.0,1.6,10.5,11.0,9.83,0.0
2018,4,22,5,45,151.0,26.0,1.55,11.0,40.5,20.74,0.0
2018,4,22,6,0,258.0,42.0,1.5,11.5,70.0,32.79,22.02
2018,4,22,6,15,360.5,53.0,1.55,12.05,115.0,40.1,29.78
2018,4,22,6,30,463.0,64.0,1.6,12.6,160.0,48.52,37.74
2018,4,22,6,45,531.5,72.0,1.6,13.1,211.5,87.37,51.21
2018,4,22,7,0,600.0,80.0,1.6,13.6,263.0,134.38,82.19
2018,4,22,7,15,645.5,86.0,1.5,14.2,316.5,183.51,121.22
2018,4,22,7,30,691.0,92.0,1.4,14.8,370.0,237.7,167.14
2018,4,22,7,45,722.5,97.5,1.35,15.35,422.5,292.23,214.65
2018,4,22,8,0,754.0,103.0,1.3,15.9,475.0,349.75,263.99
2018,4,22,8,15,776.5,107.5,1.25,16.35,525.0,407.63,312.58
2018,4,22,8,30,799.0,112.0,1.2,16.8,575.0,464.56,358.83
2018,4,22,8,45,814.5,115.5,1.2,17.3,620.0,518.21,401.23
2018,4,22,9,0,830.0,119.0,1.2,17.8,665.0,572.07,442.26
2018,4,22,9,15,844.0,122.0,1.2,18.25,706.5,624.47,480.9
2018,4,22,9,30,858.0,125.0,1.2,18.7,748.0,676.39,517.93
2018,4,22,9,45,763.5,170.5,1.15,19.15,745.0,693.68,527.26
2018,4,22,10,0,669.0,216.0,1.1,19.6,742.0,702.14,529.99
2018,4,22,10,15,592.5,260.5,1.05,20.1,738.5,714.28,534.86
2018,4,22,10,30,516.0,305.0,1.0,20.6,735.0,719.28,534.4
2018,4,22,10,45,502.0,321.0,0.95,21.1,748.0,742.83,547.93
2018,4,22,11,0,488.0,337.0,0.9,21.6,761.0,764.09,559.41
2018,4,22,11,15,502.0,339.5,0.85,22.0,781.5,794.74,577.86
2018,4,22,11,30,516.0,342.0,0.8,22.4,802.0,824.31,595.16
2018,4,22,11,45,493.5,353.0,0.75,22.85,795.5,827.12,594.04
2018,4,22,12,0,471.0,364.0,0.7,23.3,789.0,827.38,591.64
2018,4,22,12,15,577.5,311.5,0.75,23.5,831.5,884.46,631.71
2018,4,22,12,30,684.0,259.0,0.8,23.7,874.0,942.14,670.84
2018,4,22,12,45,802.5,191.5,0.8,23.95,905.5,988.35,698.22
2018,4,22,13,0,921.0,124.0,0.8,24.2,937.0,1029.39,722.26
2018,4,22,13,15,875.0,144.5,0.95,24.25,905.0,1004.14,709.72
2018,4,22,13,30,829.0,165.0,1.1,24.3,873.0,982.64,700.07
2018,4,22,13,45,837.5,155.0,1.2,24.3,852.5,972.41,696.44
2018,4,22,14,0,846.0,145.0,1.3,24.3,832.0,958.69,690.41
2018,4,22,14,15,806.0,154.0,1.4,24.2,788.5,917.17,666.78
2018,4,22,14,30,766.0,163.0,1.5,24.1,745.0,877.85,644.37
2018,4,22,14,45,773.0,151.5,1.55,24.0,714.0,849.66,628.27
2018,4,22,15,0,780.0,140.0,1.6,23.9,683.0,822.04,612.25
2018,4,22,15,15,785.0,128.5,1.6,23.9,646.0,789.68,592.11
2018,4,22,15,30,790.0,117.0,1.6,23.9,609.0,754.41,569.85
2018,4,22,15,45,760.0,115.0,1.7,23.5,558.5,703.0,537.71
2018,4,22,16,0,730.0,113.0,1.8,23.1,508.0,649.45,502.5
2018,4,22,16,15,720.0,104.5,1.85,22.6,462.5,602.32,470.1
2018,4,22,16,30,710.0,96.0,1.9,22.1,417.0,554.26,435.72
2018,4,22,16,45,676.0,89.5,1.95,21.6,365.0,494.11,390.67
2018,4,22,17,0,642.0,83.0,2.0,21.1,313.0,435.81,345.36
2018,4,22,17,15,589.0,77.5,2.05,20.2,262.0,371.9,294.33
2018,4,22,17,30,536.0,72.0,2.1,19.3,211.0,312.36,244.88
2018,4,22,17,45,452.0,63.0,2.1,18.35,162.0,242.65,186.21
2018,4,22,18,0,368.0,54.0,2.1,17.4,113.0,181.18,133.51
2018,4,22,18,15,251.0,40.0,2.15,16.85,73.5,116.41,78.48
2018,4,22,18,30,134.0,26.0,2.2,16.3,34.0,60.01,10.86
2018,4,22,18,45,67.0,13.0,2.25,15.75,17.0,22.3,0.0
2018,4,22,19,0,0.0,0.0,2.3,15.2,0.0,0.0,0.0
2018,4,22,19,15,0.0,0.0,2.3,14.95,0.0,0.0,0.0
2018,4,22,19,30,0.0,0.0,2.3,14.7,0.0,0.0,0.0
2018,4,22,19,45,0.0,0.0,2.25,14.5,0.0,0.0,0.0
2018,4,22,20,0,0.0,0.0,2.2,14.3,0.0,0.0,0.0
2018,4,22,20,15,0.0,0.0,2.1,14.15,0.0,0.0,0.0
2018,4,22,20,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2018,4,22,20,45,0.0,0.0,1.9,13.9,0.0,0.0,0.0
2018,4,22,21,0,0.0,0.0,1.8,13.8,0.0,0.0,0.0
2018,4,22,21,15,0.0,0.0,1.75,13.7,0.0,0.0,0.0
2018,4,22,21,30,0.0,0.0,1.7,13.6,0.0,0.0,0.0
2018,4,22,21,45,0.0,0.0,1.6,13.45,0.0,0.0,0.0
2018,4,22,22,0,0.0,0.0,1.5,13.3,0.0,0.0,0.0
2018,4,22,22,15,0.0,0.0,1.5,13.25,0.0,0.0,0.0
2018,4,22,22,30,0.0,0.0,1.5,13.2,0.0,0.0,0.0
2018,4,22,22,45,0.0,0.0,1.45,13.15,0.0,0.0,0.0
2018,4,22,23,0,0.0,0.0,1.4,13.1,0.0,0.0,0.0
2018,4,22,23,15,0.0,0.0,1.4,13.05,0.0,0.0,0.0
2018,4,22,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2018,4,22,23,45,0.0,0.0,1.4,12.95,0.0,0.0,0.0
2018,4,23,0,0,0.0,0.0,1.4,12.9,0.0,0.0,0.0
2018,4,23,0,15,0.0,0.0,1.4,12.8,0.0,0.0,0.0
2018,4,23,0,30,0.0,0.0,1.4,12.7,0.0,0.0,0.0
2018,4,23,0,45,0.0,0.0,1.4,12.6,0.0,0.0,0.0
2018,4,23,1,0,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2018,4,23,1,15,0.0,0.0,1.35,12.4,0.0,0.0,0.0
2018,4,23,1,30,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,4,23,1,45,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,4,23,2,0,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,4,23,2,15,0.0,0.0,1.2,12.05,0.0,0.0,0.0
2018,4,23,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,4,23,2,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2018,4,23,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,4,23,3,15,0.0,0.0,0.9,12.05,0.0,0.0,0.0
2018,4,23,3,30,0.0,0.0,0.8,12.1,0.0,0.0,0.0
2018,4,23,3,45,0.0,0.0,0.7,12.15,0.0,0.0,0.0
2018,4,23,4,0,0.0,0.0,0.6,12.2,0.0,0.0,0.0
2018,4,23,4,15,0.0,0.0,0.55,12.2,0.0,0.0,0.0
2018,4,23,4,30,0.0,0.0,0.5,12.2,0.0,0.0,0.0
2018,4,23,4,45,0.0,0.0,0.5,12.2,0.0,0.0,0.0
2018,4,23,5,0,0.0,0.0,0.5,12.2,0.0,0.0,0.0
2018,4,23,5,15,14.5,5.0,0.5,12.5,5.0,0.0,0.0
2018,4,23,5,30,29.0,10.0,0.5,12.8,10.0,9.83,0.0
2018,4,23,5,45,105.5,26.0,0.5,13.05,36.0,21.62,1.63
2018,4,23,6,0,182.0,42.0,0.5,13.3,62.0,32.6,21.97
2018,4,23,6,15,245.5,55.0,0.5,13.7,97.5,41.51,30.92
2018,4,23,6,30,309.0,68.0,0.5,14.1,133.0,51.86,40.54
2018,4,23,6,45,370.5,79.5,0.5,14.5,179.0,85.44,54.21
2018,4,23,7,0,432.0,91.0,0.5,14.9,225.0,126.03,81.78
2018,4,23,7,15,510.5,99.0,0.55,15.5,285.5,173.6,117.74
2018,4,23,7,30,589.0,107.0,0.6,16.1,346.0,229.72,162.8
2018,4,23,7,45,639.5,111.0,0.65,16.7,402.0,282.71,207.18
2018,4,23,8,0,690.0,115.0,0.7,17.3,458.0,340.89,255.46
2018,4,23,8,15,716.5,119.0,0.75,17.75,507.0,394.35,299.8
2018,4,23,8,30,743.0,123.0,0.8,18.2,556.0,449.77,344.41
2018,4,23,8,45,763.5,126.5,0.85,18.7,602.0,503.38,386.29
2018,4,23,9,0,784.0,130.0,0.9,19.2,648.0,559.21,428.4
2018,4,23,9,15,806.5,129.5,0.85,19.85,691.0,611.17,465.42
2018,4,23,9,30,829.0,129.0,0.8,20.5,734.0,663.49,501.31
2018,4,23,9,45,855.0,123.0,0.8,21.2,773.0,712.91,534.61
2018,4,23,10,0,881.0,117.0,0.8,21.9,812.0,761.74,564.84
2018,4,23,10,15,888.5,118.5,0.75,22.4,840.5,803.37,589.06
2018,4,23,10,30,896.0,120.0,0.7,22.9,869.0,842.99,611.53
2018,4,23,10,45,900.5,121.0,0.6,23.45,890.0,877.41,629.18
2018,4,23,11,0,905.0,122.0,0.5,24.0,911.0,909.28,644.8
2018,4,23,11,15,907.0,123.0,0.45,24.25,924.0,936.21,658.84
2018,4,23,11,30,909.0,124.0,0.4,24.5,937.0,960.18,671.0
2018,4,23,11,45,910.0,124.5,0.35,24.75,943.0,979.65,680.4
2018,4,23,12,0,911.0,125.0,0.3,25.0,949.0,995.93,687.95
2018,4,23,12,15,909.5,126.0,0.25,25.05,947.0,1007.06,693.08
2018,4,23,12,30,908.0,127.0,0.2,25.1,945.0,1014.82,696.42
