Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,4,23,12,45,904.5,126.5,0.2,25.2,934.5,1015.71,696.78
2018,4,23,13,0,901.0,126.0,0.2,25.3,924.0,1013.2,695.36
2018,4,23,13,15,897.0,125.5,0.3,25.25,906.5,1006.82,694.38
2018,4,23,13,30,893.0,125.0,0.4,25.2,889.0,997.12,691.7
2018,4,23,13,45,886.0,123.5,0.5,25.15,863.5,980.24,684.81
2018,4,23,14,0,879.0,122.0,0.6,25.1,838.0,960.25,676.07
2018,4,23,14,15,869.5,120.5,0.75,24.9,806.0,934.99,665.32
2018,4,23,14,30,860.0,119.0,0.9,24.7,774.0,907.0,652.47
2018,4,23,14,45,848.0,117.0,1.05,24.55,736.0,878.9,638.94
2018,4,23,15,0,836.0,115.0,1.2,24.4,698.0,843.22,619.93
2018,4,23,15,15,789.0,122.0,1.2,24.4,645.0,786.77,584.31
2018,4,23,15,30,742.0,129.0,1.2,24.4,592.0,733.47,550.38
2018,4,23,15,45,720.5,123.5,1.45,23.65,544.5,683.94,522.11
2018,4,23,16,0,699.0,118.0,1.7,22.9,497.0,633.99,490.87
2018,4,23,16,15,702.0,106.5,1.8,22.25,456.0,593.45,463.91
2018,4,23,16,30,705.0,95.0,1.9,21.6,415.0,550.86,434.1
2018,4,23,16,45,665.5,90.0,2.0,20.95,363.0,489.47,388.32
2018,4,23,17,0,626.0,85.0,2.1,20.3,311.0,430.47,342.61
2018,4,23,17,15,557.5,80.0,2.15,19.45,257.0,360.57,286.68
2018,4,23,17,30,489.0,75.0,2.2,18.6,203.0,296.64,233.74
2018,4,23,17,45,425.0,64.5,2.25,17.7,158.0,235.02,181.3
2018,4,23,18,0,361.0,54.0,2.3,16.8,113.0,179.41,132.9
2018,4,23,18,15,255.0,40.5,2.3,16.2,75.0,118.18,80.45
2018,4,23,18,30,149.0,27.0,2.3,15.6,37.0,64.61,17.45
2018,4,23,18,45,80.0,15.0,2.3,15.05,20.0,26.22,0.0
2018,4,23,19,0,11.0,3.0,2.3,14.5,3.0,0.0,0.0
2018,4,23,19,15,5.5,1.5,2.25,14.2,1.5,0.0,0.0
2018,4,23,19,30,0.0,0.0,2.2,13.9,0.0,0.0,0.0
2018,4,23,19,45,0.0,0.0,2.1,13.65,0.0,0.0,0.0
2018,4,23,20,0,0.0,0.0,2.0,13.4,0.0,0.0,0.0
2018,4,23,20,15,0.0,0.0,1.95,13.2,0.0,0.0,0.0
2018,4,23,20,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2018,4,23,20,45,0.0,0.0,1.85,12.85,0.0,0.0,0.0
2018,4,23,21,0,0.0,0.0,1.8,12.7,0.0,0.0,0.0
2018,4,23,21,15,0.0,0.0,1.75,12.55,0.0,0.0,0.0
2018,4,23,21,30,0.0,0.0,1.7,12.4,0.0,0.0,0.0
2018,4,23,21,45,0.0,0.0,1.7,12.3,0.0,0.0,0.0
2018,4,23,22,0,0.0,0.0,1.7,12.2,0.0,0.0,0.0
2018,4,23,22,15,0.0,0.0,1.7,12.05,0.0,0.0,0.0
2018,4,23,22,30,0.0,0.0,1.7,11.9,0.0,0.0,0.0
2018,4,23,22,45,0.0,0.0,1.7,11.8,0.0,0.0,0.0
2018,4,23,23,0,0.0,0.0,1.7,11.7,0.0,0.0,0.0
2018,4,23,23,15,0.0,0.0,1.7,11.6,0.0,0.0,0.0
2018,4,23,23,30,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2018,4,23,23,45,0.0,0.0,1.75,11.35,0.0,0.0,0.0
2018,4,24,0,0,0.0,0.0,1.8,11.2,0.0,0.0,0.0
2018,4,24,0,15,0.0,0.0,1.8,11.15,0.0,0.0,0.0
2018,4,24,0,30,0.0,0.0,1.8,11.1,0.0,0.0,0.0
2018,4,24,0,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2018,4,24,1,0,0.0,0.0,1.8,10.9,0.0,0.0,0.0
2018,4,24,1,15,0.0,0.0,1.8,10.9,0.0,0.0,0.0
2018,4,24,1,30,0.0,0.0,1.8,10.9,0.0,0.0,0.0
2018,4,24,1,45,0.0,0.0,1.8,10.9,0.0,0.0,0.0
2018,4,24,2,0,0.0,0.0,1.8,10.9,0.0,0.0,0.0
2018,4,24,2,15,0.0,0.0,1.8,10.85,0.0,0.0,0.0
2018,4,24,2,30,0.0,0.0,1.8,10.8,0.0,0.0,0.0
2018,4,24,2,45,0.0,0.0,1.8,10.8,0.0,0.0,0.0
2018,4,24,3,0,0.0,0.0,1.8,10.8,0.0,0.0,0.0
2018,4,24,3,15,0.0,0.0,1.8,10.75,0.0,0.0,0.0
2018,4,24,3,30,0.0,0.0,1.8,10.7,0.0,0.0,0.0
2018,4,24,3,45,0.0,0.0,1.75,10.7,0.0,0.0,0.0
2018,4,24,4,0,0.0,0.0,1.7,10.7,0.0,0.0,0.0
2018,4,24,4,15,0.0,0.0,1.7,10.65,0.0,0.0,0.0
2018,4,24,4,30,0.0,0.0,1.7,10.6,0.0,0.0,0.0
2018,4,24,4,45,0.0,0.0,1.7,10.6,0.0,0.0,0.0
2018,4,24,5,0,0.0,0.0,1.7,10.6,0.0,0.0,0.0
2018,4,24,5,15,12.0,4.0,1.75,10.95,4.0,0.0,0.0
2018,4,24,5,30,24.0,8.0,1.8,11.3,8.0,7.86,0.0
2018,4,24,5,45,90.5,21.5,1.9,11.65,30.5,18.12,2.86
2018,4,24,6,0,157.0,35.0,2.0,12.0,53.0,26.66,17.16
2018,4,24,6,15,139.5,36.0,2.0,12.3,58.0,26.28,17.65
2018,4,24,6,30,122.0,37.0,2.0,12.6,63.0,31.54,22.66
2018,4,24,6,45,61.0,47.5,1.95,12.95,60.5,47.34,32.84
2018,4,24,7,0,0.0,58.0,1.9,13.3,58.0,56.05,42.43
2018,4,24,7,15,0.0,73.0,1.9,13.65,73.0,70.46,54.54
2018,4,24,7,30,0.0,88.0,1.9,14.0,88.0,84.68,66.28
2018,4,24,7,45,0.0,106.0,1.85,14.35,106.0,101.75,80.2
2018,4,24,8,0,0.0,124.0,1.8,14.7,124.0,118.89,93.96
2018,4,24,8,15,93.5,141.5,1.75,15.05,196.5,170.68,135.18
2018,4,24,8,30,187.0,159.0,1.7,15.4,269.0,233.64,185.75
2018,4,24,8,45,133.0,191.5,1.7,15.75,272.5,248.91,197.57
2018,4,24,9,0,79.0,224.0,1.7,16.1,276.0,257.62,203.47
2018,4,24,9,15,86.0,271.5,1.75,16.4,331.5,311.3,244.77
2018,4,24,9,30,93.0,319.0,1.8,16.7,387.0,365.97,285.8
2018,4,24,9,45,244.5,315.0,1.8,17.0,505.5,474.05,369.47
2018,4,24,10,0,396.0,311.0,1.8,17.3,624.0,595.12,459.93
2018,4,24,10,15,568.5,255.5,1.85,17.5,723.0,692.74,532.9
2018,4,24,10,30,741.0,200.0,1.9,17.7,822.0,800.96,611.51
2018,4,24,10,45,828.0,161.0,1.95,17.9,872.0,860.15,650.38
2018,4,24,11,0,915.0,122.0,2.0,18.1,922.0,919.55,689.29
2018,4,24,11,15,918.5,122.5,2.05,18.2,936.0,947.51,707.09
2018,4,24,11,30,922.0,123.0,2.1,18.3,950.0,972.54,723.3
2018,4,24,11,45,923.5,123.0,2.1,18.4,956.0,992.16,735.41
2018,4,24,12,0,925.0,123.0,2.1,18.5,962.0,1008.54,745.51
2018,4,24,12,15,926.5,121.5,2.15,18.55,960.5,1020.09,753.32
2018,4,24,12,30,928.0,120.0,2.2,18.6,959.0,1028.25,759.1
2018,4,24,12,45,929.5,117.5,2.25,18.6,950.0,1031.93,762.26
2018,4,24,13,0,931.0,115.0,2.3,18.6,941.0,1032.1,763.31
2018,4,24,13,15,926.5,114.5,2.4,18.55,923.0,1025.03,760.49
2018,4,24,13,30,922.0,114.0,2.5,18.5,905.0,1014.54,755.54
2018,4,24,13,45,872.5,134.0,2.6,18.4,865.5,979.43,734.39
2018,4,24,14,0,823.0,154.0,2.7,18.3,826.0,948.54,716.05
2018,4,24,14,15,813.0,151.0,2.75,18.1,793.5,922.19,700.4
2018,4,24,14,30,803.0,148.0,2.8,17.9,761.0,893.26,682.83
2018,4,24,14,45,830.0,130.0,2.8,17.7,736.5,878.22,674.46
2018,4,24,15,0,857.0,112.0,2.8,17.5,712.0,858.6,662.81
2018,4,24,15,15,841.5,109.5,2.8,17.5,668.5,816.79,635.0
2018,4,24,15,30,826.0,107.0,2.8,17.5,625.0,773.34,605.89
2018,4,24,15,45,781.5,109.0,2.8,16.9,569.0,711.82,564.45
2018,4,24,16,0,737.0,111.0,2.8,16.3,513.0,653.71,524.14
2018,4,24,16,15,696.5,110.5,2.8,15.9,461.5,595.02,480.53
2018,4,24,16,30,656.0,110.0,2.8,15.5,410.0,538.02,436.97
2018,4,24,16,45,611.5,102.0,2.8,15.15,355.0,472.66,385.67
2018,4,24,17,0,567.0,94.0,2.8,14.8,300.0,410.28,335.17
2018,4,24,17,15,532.0,82.5,2.75,14.3,251.5,351.96,286.51
2018,4,24,17,30,497.0,71.0,2.7,13.8,203.0,296.4,238.49
2018,4,24,17,45,429.0,62.0,2.65,13.35,158.0,234.5,184.29
2018,4,24,18,0,361.0,53.0,2.6,12.9,113.0,178.64,134.61
2018,4,24,18,15,250.0,40.5,2.5,12.5,75.0,117.09,81.37
2018,4,24,18,30,139.0,28.0,2.4,12.1,37.0,64.31,22.23
2018,4,24,18,45,77.5,16.5,2.35,11.75,20.5,27.46,0.0
2018,4,24,19,0,16.0,5.0,2.3,11.4,4.0,0.0,0.0
2018,4,24,19,15,8.0,2.5,2.25,11.2,2.0,0.0,0.0
2018,4,24,19,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2018,4,24,19,45,0.0,0.0,2.2,10.85,0.0,0.0,0.0
2018,4,24,20,0,0.0,0.0,2.2,10.7,0.0,0.0,0.0
2018,4,24,20,15,0.0,0.0,2.15,10.55,0.0,0.0,0.0
2018,4,24,20,30,0.0,0.0,2.1,10.4,0.0,0.0,0.0
2018,4,24,20,45,0.0,0.0,2.05,10.25,0.0,0.0,0.0
2018,4,24,21,0,0.0,0.0,2.0,10.1,0.0,0.0,0.0
2018,4,24,21,15,0.0,0.0,1.95,10.05,0.0,0.0,0.0
2018,4,24,21,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2018,4,24,21,45,0.0,0.0,1.9,9.95,0.0,0.0,0.0
2018,4,24,22,0,0.0,0.0,1.9,9.9,0.0,0.0,0.0
2018,4,24,22,15,0.0,0.0,1.85,9.9,0.0,0.0,0.0
2018,4,24,22,30,0.0,0.0,1.8,9.9,0.0,0.0,0.0
2018,4,24,22,45,0.0,0.0,1.8,9.9,0.0,0.0,0.0
2018,4,24,23,0,0.0,0.0,1.8,9.9,0.0,0.0,0.0
2018,4,24,23,15,0.0,0.0,1.8,9.9,0.0,0.0,0.0
2018,4,24,23,30,0.0,0.0,1.8,9.9,0.0,0.0,0.0
2018,4,24,23,45,0.0,0.0,1.8,9.9,0.0,0.0,0.0
2018,4,25,0,0,0.0,0.0,1.8,9.9,0.0,0.0,0.0
2018,4,25,0,15,0.0,0.0,1.85,9.85,0.0,0.0,0.0
2018,4,25,0,30,0.0,0.0,1.9,9.8,0.0,0.0,0.0
2018,4,25,0,45,0.0,0.0,1.9,9.75,0.0,0.0,0.0
2018,4,25,1,0,0.0,0.0,1.9,9.7,0.0,0.0,0.0
2018,4,25,1,15,0.0,0.0,1.95,9.65,0.0,0.0,0.0
2018,4,25,1,30,0.0,0.0,2.0,9.6,0.0,0.0,0.0
2018,4,25,1,45,0.0,0.0,2.05,9.5,0.0,0.0,0.0
2018,4,25,2,0,0.0,0.0,2.1,9.4,0.0,0.0,0.0
2018,4,25,2,15,0.0,0.0,2.1,9.3,0.0,0.0,0.0
2018,4,25,2,30,0.0,0.0,2.1,9.2,0.0,0.0,0.0
2018,4,25,2,45,0.0,0.0,2.1,9.05,0.0,0.0,0.0
2018,4,25,3,0,0.0,0.0,2.1,8.9,0.0,0.0,0.0
2018,4,25,3,15,0.0,0.0,2.1,8.8,0.0,0.0,0.0
2018,4,25,3,30,0.0,0.0,2.1,8.7,0.0,0.0,0.0
2018,4,25,3,45,0.0,0.0,2.1,8.55,0.0,0.0,0.0
2018,4,25,4,0,0.0,0.0,2.1,8.4,0.0,0.0,0.0
2018,4,25,4,15,0.0,0.0,2.1,8.3,0.0,0.0,0.0
2018,4,25,4,30,0.0,0.0,2.1,8.2,0.0,0.0,0.0
2018,4,25,4,45,0.0,0.0,2.1,8.1,0.0,0.0,0.0
2018,4,25,5,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2018,4,25,5,15,33.5,7.0,2.15,8.35,8.0,0.0,0.0
2018,4,25,5,30,67.0,14.0,2.2,8.7,16.0,13.76,0.0
2018,4,25,5,45,173.5,29.0,2.3,9.0,46.5,22.96,7.46
2018,4,25,6,0,280.0,44.0,2.4,9.3,77.0,34.02,23.88
2018,4,25,6,15,292.0,54.5,2.35,9.65,104.0,40.83,30.89
2018,4,25,6,30,304.0,65.0,2.3,10.0,131.0,51.72,36.26
2018,4,25,6,45,185.5,92.5,2.25,10.3,136.0,89.64,64.86
2018,4,25,7,0,67.0,120.0,2.2,10.6,141.0,116.57,91.52
2018,4,25,7,15,73.5,141.5,2.15,11.05,168.5,142.02,112.51
2018,4,25,7,30,80.0,163.0,2.1,11.5,196.0,168.39,134.25
2018,4,25,7,45,111.0,188.5,2.05,11.9,241.0,203.95,162.76
2018,4,25,8,0,142.0,214.0,2.0,12.3,286.0,245.71,196.28
2018,4,25,8,15,226.0,227.5,1.95,12.8,355.0,301.88,240.57
2018,4,25,8,30,310.0,241.0,1.9,13.3,424.0,365.08,290.32
2018,4,25,8,45,503.0,201.5,1.85,13.8,525.0,444.41,352.88
2018,4,25,9,0,696.0,162.0,1.8,14.3,626.0,542.7,429.23
2018,4,25,9,15,780.0,138.0,1.85,14.7,688.0,607.01,478.63
2018,4,25,9,30,864.0,114.0,1.9,15.1,750.0,675.89,530.66
2018,4,25,9,45,873.5,116.0,1.9,15.55,784.5,722.57,563.66
2018,4,25,10,0,883.0,118.0,1.9,16.0,819.0,767.82,593.43
2018,4,25,10,15,889.0,119.5,1.95,16.3,846.5,808.24,620.16
2018,4,25,10,30,895.0,121.0,2.0,16.6,874.0,846.54,645.22
2018,4,25,10,45,898.5,122.5,2.05,16.95,894.5,880.46,666.97
2018,4,25,11,0,902.0,124.0,2.1,17.3,915.0,911.77,686.86
2018,4,25,11,15,904.0,124.5,2.15,17.45,927.5,938.0,703.81
2018,4,25,11,30,906.0,125.0,2.2,17.6,940.0,961.29,718.85
2018,4,25,11,45,906.0,125.5,2.25,17.75,945.0,979.65,730.68
2018,4,25,12,0,906.0,126.0,2.3,17.9,950.0,994.8,740.52
2018,4,25,12,15,906.0,125.0,2.4,17.95,947.5,1005.17,748.15
2018,4,25,12,30,906.0,124.0,2.5,18.0,945.0,1012.2,753.73
2018,4,25,12,45,904.5,123.0,2.55,18.05,935.0,1014.4,755.74
2018,4,25,13,0,903.0,122.0,2.6,18.1,925.0,1013.2,755.68
2018,4,25,13,15,898.5,121.0,2.65,18.0,907.0,1005.7,752.02
2018,4,25,13,30,894.0,120.0,2.7,17.9,889.0,994.88,746.29
2018,4,25,13,45,887.5,118.5,2.75,17.8,864.0,978.36,736.85
2018,4,25,14,0,881.0,117.0,2.8,17.7,839.0,958.74,725.38
2018,4,25,14,15,871.5,116.5,2.85,17.55,807.5,934.43,710.87
2018,4,25,14,30,862.0,116.0,2.9,17.4,776.0,907.41,694.46
2018,4,25,14,45,849.5,114.0,3.0,17.2,738.0,873.6,673.7
2018,4,25,15,0,837.0,112.0,3.1,17.0,700.0,842.51,654.63
2018,4,25,15,15,821.5,109.5,3.1,17.0,657.0,801.31,626.99
2018,4,25,15,30,806.0,107.0,3.1,17.0,614.0,758.54,597.99
2018,4,25,15,45,783.0,105.0,3.2,16.4,566.5,709.39,565.63
2018,4,25,16,0,760.0,103.0,3.3,15.8,519.0,659.76,532.13
2018,4,25,16,15,730.0,100.0,3.3,15.4,468.5,606.24,492.24
2018,4,25,16,30,700.0,97.0,3.3,15.0,418.0,551.57,450.29
2018,4,25,16,45,660.0,92.0,3.3,14.6,366.0,490.08,401.68
2018,4,25,17,0,620.0,87.0,3.3,14.2,314.0,431.02,353.5
2018,4,25,17,15,566.0,80.5,3.25,13.75,262.5,366.49,299.4
2018,4,25,17,30,512.0,74.0,3.2,13.3,211.0,306.51,247.53
2018,4,25,17,45,433.0,65.0,3.15,12.8,163.5,239.64,189.21
2018,4,25,18,0,354.0,56.0,3.1,12.3,116.0,180.29,136.77
2018,4,25,18,15,251.0,43.0,3.0,11.95,78.0,120.45,84.65
2018,4,25,18,30,148.0,30.0,2.9,11.6,40.0,68.94,28.08
2018,4,25,18,45,79.5,17.0,2.8,11.25,22.0,28.36,0.0
2018,4,25,19,0,11.0,4.0,2.7,10.9,4.0,0.0,0.0
2018,4,25,19,15,5.5,2.0,2.7,10.8,2.0,0.0,0.0
2018,4,25,19,30,0.0,0.0,2.7,10.7,0.0,0.0,0.0
2018,4,25,19,45,0.0,0.0,2.7,10.6,0.0,0.0,0.0
2018,4,25,20,0,0.0,0.0,2.7,10.5,0.0,0.0,0.0
2018,4,25,20,15,0.0,0.0,2.75,10.4,0.0,0.0,0.0
2018,4,25,20,30,0.0,0.0,2.8,10.3,0.0,0.0,0.0
2018,4,25,20,45,0.0,0.0,2.85,10.2,0.0,0.0,0.0
2018,4,25,21,0,0.0,0.0,2.9,10.1,0.0,0.0,0.0
2018,4,25,21,15,0.0,0.0,2.95,10.05,0.0,0.0,0.0
2018,4,25,21,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2018,4,25,21,45,0.0,0.0,3.0,9.95,0.0,0.0,0.0
2018,4,25,22,0,0.0,0.0,3.0,9.9,0.0,0.0,0.0
2018,4,25,22,15,0.0,0.0,3.0,9.85,0.0,0.0,0.0
2018,4,25,22,30,0.0,0.0,3.0,9.8,0.0,0.0,0.0
2018,4,25,22,45,0.0,0.0,3.05,9.75,0.0,0.0,0.0
2018,4,25,23,0,0.0,0.0,3.1,9.7,0.0,0.0,0.0
2018,4,25,23,15,0.0,0.0,3.05,9.65,0.0,0.0,0.0
2018,4,25,23,30,0.0,0.0,3.0,9.6,0.0,0.0,0.0
2018,4,25,23,45,0.0,0.0,2.95,9.6,0.0,0.0,0.0
2018,4,26,0,0,0.0,0.0,2.9,9.6,0.0,0.0,0.0
2018,4,26,0,15,0.0,0.0,2.85,9.5,0.0,0.0,0.0
2018,4,26,0,30,0.0,0.0,2.8,9.4,0.0,0.0,0.0
2018,4,26,0,45,0.0,0.0,2.7,9.35,0.0,0.0,0.0
2018,4,26,1,0,0.0,0.0,2.6,9.3,0.0,0.0,0.0
2018,4,26,1,15,0.0,0.0,2.6,9.25,0.0,0.0,0.0
2018,4,26,1,30,0.0,0.0,2.6,9.2,0.0,0.0,0.0
2018,4,26,1,45,0.0,0.0,2.55,9.1,0.0,0.0,0.0
2018,4,26,2,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2018,4,26,2,15,0.0,0.0,2.5,8.95,0.0,0.0,0.0
2018,4,26,2,30,0.0,0.0,2.5,8.9,0.0,0.0,0.0
2018,4,26,2,45,0.0,0.0,2.5,8.8,0.0,0.0,0.0
2018,4,26,3,0,0.0,0.0,2.5,8.7,0.0,0.0,0.0
2018,4,26,3,15,0.0,0.0,2.5,8.6,0.0,0.0,0.0
2018,4,26,3,30,0.0,0.0,2.5,8.5,0.0,0.0,0.0
2018,4,26,3,45,0.0,0.0,2.45,8.45,0.0,0.0,0.0
2018,4,26,4,0,0.0,0.0,2.4,8.4,0.0,0.0,0.0
2018,4,26,4,15,0.0,0.0,2.45,8.35,0.0,0.0,0.0
2018,4,26,4,30,0.0,0.0,2.5,8.3,0.0,0.0,0.0
2018,4,26,4,45,0.0,0.0,2.5,8.3,0.0,0.0,0.0
2018,4,26,5,0,0.0,0.0,2.5,8.3,0.0,0.0,0.0
2018,4,26,5,15,28.5,7.0,2.6,8.6,8.0,0.0,0.0
2018,4,26,5,30,57.0,14.0,2.7,8.9,16.0,13.76,0.0
2018,4,26,5,45,64.0,27.5,2.85,9.2,33.0,22.89,9.03
2018,4,26,6,0,71.0,41.0,3.0,9.5,50.0,35.59,25.35
2018,4,26,6,15,97.5,61.0,3.05,9.85,79.5,51.71,40.59
2018,4,26,6,30,124.0,81.0,3.1,10.2,109.0,70.02,53.21
2018,4,26,6,45,115.0,102.0,3.15,10.5,133.0,96.09,72.81
2018,4,26,7,0,106.0,123.0,3.2,10.8,157.0,121.48,93.93
2018,4,26,7,15,137.0,143.5,3.2,11.1,195.5,153.08,119.29
2018,4,26,7,30,168.0,164.0,3.2,11.4,234.0,188.33,148.15
2018,4,26,7,45,216.5,181.0,3.15,11.7,283.5,226.81,179.49
2018,4,26,8,0,265.0,198.0,3.1,12.0,333.0,273.35,217.7
2018,4,26,8,15,404.0,186.5,3.1,12.35,415.0,334.56,267.06
2018,4,26,8,30,543.0,175.0,3.1,12.7,497.0,411.6,329.53
2018,4,26,8,45,674.5,147.0,3.1,13.05,578.0,482.8,387.41
2018,4,26,9,0,806.0,119.0,3.1,13.4,659.0,566.64,454.37
2018,4,26,9,15,823.0,119.0,3.15,13.7,699.5,616.66,493.65
2018,4,26,9,30,840.0,119.0,3.2,14.0,740.0,666.48,531.98
2018,4,26,9,45,856.5,117.5,3.2,14.35,776.0,713.95,567.2
2018,4,26,10,0,873.0,116.0,3.2,14.7,812.0,760.25,599.06
2018,4,26,10,15,880.5,117.0,3.3,14.9,840.0,800.89,627.28
2018,4,26,10,30,888.0,118.0,3.4,15.1,868.0,839.54,653.92
2018,4,26,10,45,894.0,119.0,3.45,15.3,889.5,874.76,677.7
2018,4,26,11,0,900.0,120.0,3.5,15.5,911.0,907.54,699.65
2018,4,26,11,15,903.5,120.5,3.6,15.6,925.0,934.98,718.41
2018,4,26,11,30,907.0,121.0,3.7,15.7,939.0,959.55,735.24
2018,4,26,11,45,909.5,120.0,3.75,15.85,945.0,978.67,747.9
2018,4,26,12,0,912.0,119.0,3.8,16.0,951.0,994.65,758.52
2018,4,26,12,15,911.5,119.0,3.85,15.95,949.0,1005.53,766.33
2018,4,26,12,30,911.0,119.0,3.9,15.9,947.0,1013.06,772.01
2018,4,26,12,45,910.0,118.0,3.95,15.9,937.5,1015.69,774.35
2018,4,26,13,0,909.0,117.0,4.0,15.9,928.0,1014.91,774.52
2018,4,26,13,15,906.0,116.5,4.0,15.85,911.5,1009.3,771.35
2018,4,26,13,30,903.0,116.0,4.0,15.8,895.0,1000.34,766.04
2018,4,26,13,45,897.5,114.5,4.0,15.75,870.5,984.63,756.19
2018,4,26,14,0,892.0,113.0,4.0,15.7,846.0,965.76,744.27
2018,4,26,14,15,884.5,111.5,4.0,15.6,815.0,941.98,729.12
2018,4,26,14,30,877.0,110.0,4.0,15.5,784.0,915.37,712.0
2018,4,26,14,45,866.5,108.5,4.05,15.35,747.0,883.43,691.45
2018,4,26,15,0,856.0,107.0,4.1,15.2,710.0,849.15,669.08
2018,4,26,15,15,841.5,104.5,4.1,15.2,667.0,812.98,644.55
2018,4,26,15,30,827.0,102.0,4.1,15.2,624.0,770.31,615.02
2018,4,26,15,45,808.5,98.5,4.05,14.8,577.0,722.1,581.72
2018,4,26,16,0,790.0,95.0,4.0,14.4,530.0,673.01,547.22
2018,4,26,16,15,764.5,92.0,4.0,14.1,480.0,619.24,507.15
2018,4,26,16,30,739.0,89.0,4.0,13.8,430.0,565.76,465.53
2018,4,26,16,45,703.5,84.5,4.0,13.55,378.0,507.33,418.59
2018,4,26,17,0,668.0,80.0,4.0,13.3,326.0,449.12,370.43
2018,4,26,17,15,618.0,74.0,3.9,12.85,274.0,384.65,315.85
2018,4,26,17,30,568.0,68.0,3.8,12.4,222.0,324.3,263.1
2018,4,26,17,45,492.0,60.5,3.7,12.0,173.0,257.2,203.82
2018,4,26,18,0,416.0,53.0,3.6,11.6,124.0,197.61,150.31
2018,4,26,18,15,305.0,41.5,3.55,11.3,84.0,132.79,93.6
2018,4,26,18,30,194.0,30.0,3.5,11.0,44.0,78.81,35.79
2018,4,26,18,45,107.5,17.5,3.4,10.65,24.0,33.12,0.0
2018,4,26,19,0,21.0,5.0,3.3,10.3,4.0,0.0,0.0
2018,4,26,19,15,10.5,2.5,3.35,10.25,2.0,0.0,0.0
2018,4,26,19,30,0.0,0.0,3.4,10.2,0.0,0.0,0.0
2018,4,26,19,45,0.0,0.0,3.45,10.15,0.0,0.0,0.0
2018,4,26,20,0,0.0,0.0,3.5,10.1,0.0,0.0,0.0
2018,4,26,20,15,0.0,0.0,3.55,10.1,0.0,0.0,0.0
2018,4,26,20,30,0.0,0.0,3.6,10.1,0.0,0.0,0.0
2018,4,26,20,45,0.0,0.0,3.7,10.1,0.0,0.0,0.0
2018,4,26,21,0,0.0,0.0,3.8,10.1,0.0,0.0,0.0
2018,4,26,21,15,0.0,0.0,3.85,10.15,0.0,0.0,0.0
2018,4,26,21,30,0.0,0.0,3.9,10.2,0.0,0.0,0.0
2018,4,26,21,45,0.0,0.0,3.95,10.25,0.0,0.0,0.0
2018,4,26,22,0,0.0,0.0,4.0,10.3,0.0,0.0,0.0
2018,4,26,22,15,0.0,0.0,4.0,10.4,0.0,0.0,0.0
2018,4,26,22,30,0.0,0.0,4.0,10.5,0.0,0.0,0.0
2018,4,26,22,45,0.0,0.0,4.0,10.55,0.0,0.0,0.0
2018,4,26,23,0,0.0,0.0,4.0,10.6,0.0,0.0,0.0
2018,4,26,23,15,0.0,0.0,3.95,10.7,0.0,0.0,0.0
2018,4,26,23,30,0.0,0.0,3.9,10.8,0.0,0.0,0.0
2018,4,26,23,45,0.0,0.0,3.9,10.85,0.0,0.0,0.0
2018,4,27,0,0,0.0,0.0,3.9,10.9,0.0,0.0,0.0
2018,4,27,0,15,0.0,0.0,3.8,10.95,0.0,0.0,0.0
2018,4,27,0,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2018,4,27,0,45,0.0,0.0,3.6,11.05,0.0,0.0,0.0
2018,4,27,1,0,0.0,0.0,3.5,11.1,0.0,0.0,0.0
2018,4,27,1,15,0.0,0.0,3.35,11.1,0.0,0.0,0.0
2018,4,27,1,30,0.0,0.0,3.2,11.1,0.0,0.0,0.0
2018,4,27,1,45,0.0,0.0,3.05,11.1,0.0,0.0,0.0
2018,4,27,2,0,0.0,0.0,2.9,11.1,0.0,0.0,0.0
2018,4,27,2,15,0.0,0.0,2.75,11.05,0.0,0.0,0.0
2018,4,27,2,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2018,4,27,2,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2018,4,27,3,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2018,4,27,3,15,0.0,0.0,2.3,10.9,0.0,0.0,0.0
2018,4,27,3,30,0.0,0.0,2.2,10.8,0.0,0.0,0.0
2018,4,27,3,45,0.0,0.0,2.1,10.75,0.0,0.0,0.0
2018,4,27,4,0,0.0,0.0,2.0,10.7,0.0,0.0,0.0
2018,4,27,4,15,0.0,0.0,1.95,10.7,0.0,0.0,0.0
2018,4,27,4,30,0.0,0.0,1.9,10.7,0.0,0.0,0.0
2018,4,27,4,45,0.0,0.0,1.85,10.65,0.0,0.0,0.0
2018,4,27,5,0,0.0,0.0,1.8,10.6,0.0,0.0,0.0
2018,4,27,5,15,4.0,4.5,1.8,11.1,4.5,0.0,0.0
2018,4,27,5,30,8.0,9.0,1.8,11.6,9.0,8.85,0.0
2018,4,27,5,45,129.5,26.5,1.85,12.15,42.5,20.61,8.52
2018,4,27,6,0,251.0,44.0,1.9,12.7,76.0,33.74,23.54
2018,4,27,6,15,278.5,53.0,1.95,13.05,103.5,39.35,29.24
2018,4,27,6,30,306.0,62.0,2.0,13.4,131.0,51.56,34.19
2018,4,27,6,45,243.0,86.0,2.1,13.75,149.5,90.22,62.04
2018,4,27,7,0,180.0,110.0,2.2,14.1,168.0,117.92,86.45
2018,4,27,7,15,384.0,109.5,2.2,14.4,262.0,165.11,117.62
2018,4,27,7,30,588.0,109.0,2.2,14.7,356.0,238.11,172.83
2018,4,27,7,45,566.5,124.5,2.2,14.95,387.0,280.35,211.59
2018,4,27,8,0,545.0,140.0,2.2,15.2,418.0,319.9,247.29
2018,4,27,8,15,588.0,145.5,2.2,15.45,472.5,373.8,292.43
2018,4,27,8,30,631.0,151.0,2.2,15.7,527.0,431.61,339.73
2018,4,27,8,45,582.5,172.5,2.25,15.95,540.0,461.04,364.16
2018,4,27,9,0,534.0,194.0,2.3,16.2,553.0,484.37,382.85
2018,4,27,9,15,610.0,182.5,2.3,16.4,616.5,547.8,432.24
2018,4,27,9,30,686.0,171.0,2.3,16.6,680.0,616.4,484.31
2018,4,27,9,45,764.0,154.5,2.35,16.75,745.5,686.94,537.16
2018,4,27,10,0,842.0,138.0,2.4,16.9,811.0,761.02,590.38
2018,4,27,10,15,848.0,140.5,2.4,17.05,838.5,801.36,617.05
2018,4,27,10,30,854.0,143.0,2.4,17.2,866.0,839.74,642.35
2018,4,27,10,45,858.5,144.5,2.4,17.3,886.5,873.72,664.52
2018,4,27,11,0,863.0,146.0,2.4,17.4,907.0,902.18,682.83
2018,4,27,11,15,866.0,147.0,2.45,17.5,920.5,928.81,700.34
2018,4,27,11,30,869.0,148.0,2.5,17.6,934.0,952.68,716.02
2018,4,27,11,45,869.0,149.0,2.5,17.65,939.0,970.86,727.59
2018,4,27,12,0,869.0,150.0,2.5,17.7,944.0,985.99,737.24
2018,4,27,12,15,865.5,152.0,2.55,17.75,941.5,995.62,743.86
2018,4,27,12,30,862.0,154.0,2.6,17.8,939.0,1007.85,752.37
2018,4,27,12,45,854.0,157.0,2.7,17.8,927.5,1008.0,753.59
2018,4,27,13,0,846.0,160.0,2.8,17.8,916.0,1004.9,752.85
2018,4,27,13,15,842.0,158.5,2.85,17.75,899.0,997.79,749.25
2018,4,27,13,30,838.0,157.0,2.9,17.7,882.0,987.5,743.63
2018,4,27,13,45,830.5,156.0,2.95,17.65,857.5,971.27,734.11
2018,4,27,14,0,823.0,155.0,3.0,17.6,833.0,952.1,722.68
2018,4,27,14,15,813.5,153.0,3.1,17.45,801.5,927.22,707.99
2018,4,27,14,30,804.0,151.0,3.2,17.3,770.0,899.74,691.43
2018,4,27,14,45,791.0,147.5,3.25,17.15,732.0,865.17,669.42
2018,4,27,15,0,778.0,144.0,3.3,17.0,694.0,828.56,645.77
2018,4,27,15,15,760.5,141.0,3.3,17.0,651.5,790.0,619.86
2018,4,27,15,30,743.0,138.0,3.3,17.0,609.0,747.14,590.55
2018,4,27,15,45,722.5,133.0,3.35,16.6,562.5,698.82,557.9
2018,4,27,16,0,702.0,128.0,3.4,16.2,516.0,650.0,522.94
2018,4,27,16,15,674.0,122.5,3.4,15.9,466.5,595.41,482.16
2018,4,27,16,30,646.0,117.0,3.4,15.6,417.0,541.53,440.84
2018,4,27,16,45,609.0,110.0,3.4,15.3,366.0,481.9,393.78
2018,4,27,17,0,572.0,103.0,3.4,15.0,315.0,424.47,347.09
2018,4,27,17,15,520.0,94.5,3.25,14.65,264.5,360.87,293.93
2018,4,27,17,30,468.0,86.0,3.1,14.3,214.0,300.37,242.02
2018,4,27,17,45,396.0,75.0,3.0,13.9,167.0,236.77,186.85
2018,4,27,18,0,324.0,64.0,2.9,13.5,120.0,180.66,137.47
2018,4,27,18,15,225.0,48.0,2.8,13.1,81.0,119.84,85.23
2018,4,27,18,30,126.0,32.0,2.7,12.7,42.0,65.33,31.85
2018,4,27,18,45,68.0,18.0,2.55,12.35,23.0,27.86,0.0
2018,4,27,19,0,10.0,4.0,2.4,12.0,4.0,0.0,0.0
2018,4,27,19,15,5.0,2.0,2.35,11.85,2.0,0.0,0.0
2018,4,27,19,30,0.0,0.0,2.3,11.7,0.0,0.0,0.0
2018,4,27,19,45,0.0,0.0,2.25,11.55,0.0,0.0,0.0
2018,4,27,20,0,0.0,0.0,2.2,11.4,0.0,0.0,0.0
2018,4,27,20,15,0.0,0.0,2.25,11.4,0.0,0.0,0.0
2018,4,27,20,30,0.0,0.0,2.3,11.4,0.0,0.0,0.0
2018,4,27,20,45,0.0,0.0,2.3,11.35,0.0,0.0,0.0
2018,4,27,21,0,0.0,0.0,2.3,11.3,0.0,0.0,0.0
2018,4,27,21,15,0.0,0.0,2.3,11.25,0.0,0.0,0.0
2018,4,27,21,30,0.0,0.0,2.3,11.2,0.0,0.0,0.0
2018,4,27,21,45,0.0,0.0,2.3,11.2,0.0,0.0,0.0
2018,4,27,22,0,0.0,0.0,2.3,11.2,0.0,0.0,0.0
2018,4,27,22,15,0.0,0.0,2.25,11.1,0.0,0.0,0.0
2018,4,27,22,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2018,4,27,22,45,0.0,0.0,2.2,10.9,0.0,0.0,0.0
2018,4,27,23,0,0.0,0.0,2.2,10.8,0.0,0.0,0.0
2018,4,27,23,15,0.0,0.0,2.2,10.8,0.0,0.0,0.0
2018,4,27,23,30,0.0,0.0,2.2,10.8,0.0,0.0,0.0
2018,4,27,23,45,0.0,0.0,2.2,10.8,0.0,0.0,0.0
2018,4,28,0,0,0.0,0.0,2.2,10.8,0.0,0.0,0.0
2018,4,28,0,15,0.0,0.0,2.2,10.85,0.0,0.0,0.0
2018,4,28,0,30,0.0,0.0,2.2,10.9,0.0,0.0,0.0
2018,4,28,0,45,0.0,0.0,2.2,10.95,0.0,0.0,0.0
2018,4,28,1,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2018,4,28,1,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2018,4,28,1,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2018,4,28,1,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2018,4,28,2,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2018,4,28,2,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2018,4,28,2,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2018,4,28,2,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2018,4,28,3,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2018,4,28,3,15,0.0,0.0,1.85,10.95,0.0,0.0,0.0
2018,4,28,3,30,0.0,0.0,1.8,10.9,0.0,0.0,0.0
2018,4,28,3,45,0.0,0.0,1.8,10.9,0.0,0.0,0.0
2018,4,28,4,0,0.0,0.0,1.8,10.9,0.0,0.0,0.0
2018,4,28,4,15,0.0,0.0,1.8,10.85,0.0,0.0,0.0
2018,4,28,4,30,0.0,0.0,1.8,10.8,0.0,0.0,0.0
2018,4,28,4,45,0.0,0.0,1.8,10.8,0.0,0.0,0.0
2018,4,28,5,0,0.0,0.0,1.8,10.8,0.0,0.0,0.0
2018,4,28,5,15,39.5,9.0,1.9,11.25,10.5,0.0,0.0
2018,4,28,5,30,79.0,18.0,2.0,11.7,21.0,17.69,0.0
2018,4,28,5,45,156.0,32.0,2.1,12.15,48.5,25.15,12.62
2018,4,28,6,0,233.0,46.0,2.2,12.6,76.0,35.25,24.95
2018,4,28,6,15,321.5,59.0,2.35,12.95,121.0,44.04,33.43
2018,4,28,6,30,410.0,72.0,2.5,13.3,166.0,62.79,41.53
2018,4,28,6,45,498.0,78.0,2.65,13.65,221.0,100.25,60.56
2018,4,28,7,0,586.0,84.0,2.8,14.0,276.0,147.18,93.15
2018,4,28,7,15,627.5,90.0,2.85,14.2,327.5,195.29,133.01
2018,4,28,7,30,669.0,96.0,2.9,14.4,379.0,247.95,178.87
2018,4,28,7,45,697.5,101.5,2.95,14.65,429.5,300.53,225.71
2018,4,28,8,0,726.0,107.0,3.0,14.9,480.0,355.73,274.26
2018,4,28,8,15,549.5,150.0,3.0,15.1,448.0,363.54,286.16
2018,4,28,8,30,373.0,193.0,3.0,15.3,416.0,351.63,279.53
2018,4,28,8,45,205.0,220.5,3.05,15.45,344.5,312.6,249.18
2018,4,28,9,0,37.0,248.0,3.1,15.6,273.0,256.95,203.33
2018,4,28,9,15,30.5,238.5,3.15,15.75,260.0,247.04,195.18
2018,4,28,9,30,24.0,229.0,3.2,15.9,247.0,236.14,186.09
2018,4,28,9,45,22.5,236.0,3.25,16.1,253.5,243.67,191.6
2018,4,28,10,0,21.0,243.0,3.3,16.3,260.0,251.04,196.93
2018,4,28,10,15,72.5,315.5,3.35,16.4,376.5,363.03,284.9
2018,4,28,10,30,124.0,388.0,3.4,16.5,493.0,481.67,375.16
2018,4,28,10,45,88.5,387.5,3.45,16.6,463.5,454.58,352.92
2018,4,28,11,0,53.0,387.0,3.5,16.7,434.0,427.21,330.91
2018,4,28,11,15,68.0,393.5,3.5,16.75,454.5,450.12,348.55
2018,4,28,11,30,83.0,400.0,3.5,16.8,475.0,473.55,366.33
2018,4,28,11,45,126.5,410.0,3.55,16.9,525.5,533.11,411.81
2018,4,28,12,0,170.0,420.0,3.6,17.0,576.0,588.95,453.92
2018,4,28,12,15,223.0,386.5,3.65,16.95,590.5,616.19,476.04
2018,4,28,12,30,276.0,353.0,3.7,16.9,605.0,637.26,493.93
2018,4,28,12,45,164.0,343.0,3.75,16.85,492.5,513.2,399.39
2018,4,28,13,0,52.0,333.0,3.8,16.8,380.0,386.91,300.87
2018,4,28,13,15,59.5,353.0,3.85,16.65,405.5,415.77,323.83
2018,4,28,13,30,67.0,373.0,3.9,16.5,431.0,444.63,346.21
2018,4,28,13,45,147.0,362.5,3.9,16.4,485.0,519.19,405.83
2018,4,28,14,0,227.0,352.0,3.9,16.3,539.0,591.33,462.58
2018,4,28,14,15,233.5,344.5,3.9,16.15,530.5,586.54,459.74
2018,4,28,14,30,240.0,337.0,3.9,16.0,522.0,580.55,456.43
2018,4,28,14,45,170.5,318.0,3.9,15.8,446.5,485.4,383.97
2018,4,28,15,0,101.0,299.0,3.9,15.6,371.0,393.64,312.72
2018,4,28,15,15,78.5,275.5,3.9,15.6,329.5,347.84,277.34
2018,4,28,15,30,56.0,252.0,3.9,15.6,288.0,303.22,242.3
2018,4,28,15,45,137.0,241.0,3.85,15.25,319.5,358.61,289.6
2018,4,28,16,0,218.0,230.0,3.8,14.9,351.0,399.71,324.79
2018,4,28,16,15,266.0,203.5,3.8,14.7,337.0,401.45,327.8
2018,4,28,16,30,314.0,177.0,3.8,14.5,323.0,390.87,320.8
2018,4,28,16,45,427.0,138.5,3.75,14.25,312.0,406.02,334.43
2018,4,28,17,0,540.0,100.0,3.7,14.0,301.0,405.11,333.63
2018,4,28,17,15,544.0,87.0,3.6,13.75,263.0,365.05,298.92
2018,4,28,17,30,548.0,74.0,3.5,13.5,225.0,323.71,261.75
2018,4,28,17,45,472.5,65.5,3.35,13.2,176.0,256.53,202.83
2018,4,28,18,0,397.0,57.0,3.2,12.9,127.0,196.79,149.7
2018,4,28,18,15,291.5,44.5,3.1,12.6,87.0,133.32,94.64
2018,4,28,18,30,186.0,32.0,3.0,12.3,47.0,80.76,42.2
2018,4,28,18,45,104.0,19.0,2.85,12.05,26.0,34.39,0.0
2018,4,28,19,0,22.0,6.0,2.7,11.8,5.0,0.0,0.0
2018,4,28,19,15,11.0,3.0,2.65,11.65,2.5,0.0,0.0
2018,4,28,19,30,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2018,4,28,19,45,0.0,0.0,2.55,11.35,0.0,0.0,0.0
2018,4,28,20,0,0.0,0.0,2.5,11.2,0.0,0.0,0.0
2018,4,28,20,15,0.0,0.0,2.5,11.1,0.0,0.0,0.0
2018,4,28,20,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2018,4,28,20,45,0.0,0.0,2.5,10.9,0.0,0.0,0.0
2018,4,28,21,0,0.0,0.0,2.5,10.8,0.0,0.0,0.0
2018,4,28,21,15,0.0,0.0,2.45,10.75,0.0,0.0,0.0
2018,4,28,21,30,0.0,0.0,2.4,10.7,0.0,0.0,0.0
2018,4,28,21,45,0.0,0.0,2.4,10.6,0.0,0.0,0.0
2018,4,28,22,0,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2018,4,28,22,15,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2018,4,28,22,30,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2018,4,28,22,45,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2018,4,28,23,0,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2018,4,28,23,15,0.0,0.0,2.4,10.6,0.0,0.0,0.0
2018,4,28,23,30,0.0,0.0,2.4,10.7,0.0,0.0,0.0
2018,4,28,23,45,0.0,0.0,2.45,10.8,0.0,0.0,0.0
2018,4,29,0,0,0.0,0.0,2.5,10.9,0.0,0.0,0.0
2018,4,29,0,15,0.0,0.0,2.5,10.95,0.0,0.0,0.0
2018,4,29,0,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2018,4,29,0,45,0.0,0.0,2.5,11.1,0.0,0.0,0.0
2018,4,29,1,0,0.0,0.0,2.5,11.2,0.0,0.0,0.0
2018,4,29,1,15,0.0,0.0,2.5,11.2,0.0,0.0,0.0
2018,4,29,1,30,0.0,0.0,2.5,11.2,0.0,0.0,0.0
2018,4,29,1,45,0.0,0.0,2.45,11.2,0.0,0.0,0.0
2018,4,29,2,0,0.0,0.0,2.4,11.2,0.0,0.0,0.0
2018,4,29,2,15,0.0,0.0,2.4,11.15,0.0,0.0,0.0
2018,4,29,2,30,0.0,0.0,2.4,11.1,0.0,0.0,0.0
2018,4,29,2,45,0.0,0.0,2.4,11.1,0.0,0.0,0.0
2018,4,29,3,0,0.0,0.0,2.4,11.1,0.0,0.0,0.0
2018,4,29,3,15,0.0,0.0,2.4,11.1,0.0,0.0,0.0
2018,4,29,3,30,0.0,0.0,2.4,11.1,0.0,0.0,0.0
2018,4,29,3,45,0.0,0.0,2.35,11.05,0.0,0.0,0.0
2018,4,29,4,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2018,4,29,4,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2018,4,29,4,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2018,4,29,4,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2018,4,29,5,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2018,4,29,5,15,39.0,9.5,2.35,11.25,11.0,0.0,0.0
2018,4,29,5,30,78.0,19.0,2.5,11.5,22.0,18.68,0.0
2018,4,29,5,45,178.0,34.0,2.65,11.75,54.0,26.74,14.6
2018,4,29,6,0,278.0,49.0,2.8,12.0,86.0,37.62,27.16
2018,4,29,6,15,363.5,59.5,2.9,12.25,130.5,44.32,33.82
2018,4,29,6,30,449.0,70.0,3.0,12.5,175.0,63.9,41.18
2018,4,29,6,45,510.0,78.0,3.1,12.7,225.0,102.66,62.07
2018,4,29,7,0,571.0,86.0,3.2,12.9,275.0,148.6,95.43
2018,4,29,7,15,614.0,92.0,3.25,13.15,326.5,196.21,135.1
2018,4,29,7,30,657.0,98.0,3.3,13.4,378.0,248.54,180.82
2018,4,29,7,45,689.5,102.0,3.3,13.7,428.5,300.34,227.03
2018,4,29,8,0,722.0,106.0,3.3,14.0,479.0,355.18,275.35
2018,4,29,8,15,745.5,110.0,3.35,14.25,528.0,409.09,322.26
2018,4,29,8,30,769.0,114.0,3.4,14.5,577.0,466.44,370.66
2018,4,29,8,45,540.0,153.0,3.45,14.75,490.0,423.26,339.14
2018,4,29,9,0,311.0,192.0,3.5,15.0,403.0,358.17,287.65
2018,4,29,9,15,194.5,237.0,3.5,15.25,371.5,345.71,276.3
2018,4,29,9,30,78.0,282.0,3.5,15.5,340.0,322.04,254.87
2018,4,29,9,45,83.0,290.5,3.45,15.7,355.0,338.28,267.22
2018,4,29,10,0,88.0,299.0,3.4,15.9,370.0,355.98,280.5
2018,4,29,10,15,117.0,330.0,3.45,16.0,427.5,413.66,325.05
2018,4,29,10,30,146.0,361.0,3.5,16.1,485.0,473.51,370.49
2018,4,29,10,45,265.0,362.5,3.5,16.2,594.5,585.22,456.62
2018,4,29,11,0,384.0,364.0,3.5,16.3,704.0,701.27,543.44
2018,4,29,11,15,483.5,324.5,3.5,16.35,759.5,768.06,593.55
2018,4,29,11,30,583.0,285.0,3.5,16.4,815.0,834.52,643.1
2018,4,29,11,45,685.0,234.5,3.5,16.4,861.0,893.74,686.69
2018,4,29,12,0,787.0,184.0,3.5,16.4,907.0,949.23,724.61
2018,4,29,12,15,816.0,169.0,3.55,16.45,917.0,972.59,740.41
2018,4,29,12,30,845.0,154.0,3.6,16.5,927.0,993.15,754.62
2018,4,29,12,45,873.0,137.5,3.6,16.5,928.5,1002.5,761.08
2018,4,29,13,0,901.0,121.0,3.6,16.5,930.0,1014.16,769.33
2018,4,29,13,15,765.0,186.0,3.6,16.5,864.0,952.76,727.68
2018,4,29,13,30,629.0,251.0,3.6,16.5,798.0,888.82,683.62
2018,4,29,13,45,584.5,263.5,3.6,16.55,760.5,853.38,658.46
2018,4,29,14,0,540.0,276.0,3.6,16.6,723.0,815.04,630.88
2018,4,29,14,15,662.0,211.5,3.65,16.55,738.5,854.23,663.6
2018,4,29,14,30,784.0,147.0,3.7,16.5,754.0,878.83,682.27
2018,4,29,14,45,819.0,125.5,3.75,16.45,732.5,867.66,675.81
2018,4,29,15,0,854.0,104.0,3.8,16.4,711.0,846.67,662.68
2018,4,29,15,15,839.0,102.0,3.8,16.4,668.5,810.59,638.31
2018,4,29,15,30,824.0,100.0,3.8,16.4,626.0,768.16,609.2
2018,4,29,15,45,806.0,96.5,3.85,16.2,579.0,720.44,576.46
2018,4,29,16,0,788.0,93.0,3.9,16.0,532.0,671.82,542.49
2018,4,29,16,15,764.5,89.5,3.9,15.75,482.5,618.93,503.56
2018,4,29,16,30,741.0,86.0,3.9,15.5,433.0,566.18,462.8
2018,4,29,16,45,709.0,81.5,3.9,15.3,382.0,509.43,417.53
2018,4,29,17,0,677.0,77.0,3.9,15.1,331.0,452.79,371.0
2018,4,29,17,15,629.5,71.5,3.85,14.7,279.5,389.56,317.91
2018,4,29,17,30,582.0,66.0,3.8,14.3,228.0,330.18,266.4
2018,4,29,17,45,512.5,58.5,3.7,13.95,179.5,264.61,208.73
2018,4,29,18,0,443.0,51.0,3.6,13.6,131.0,205.9,156.12
2018,4,29,18,15,335.5,41.0,3.5,13.2,90.5,141.8,100.33
2018,4,29,18,30,228.0,31.0,3.4,12.8,50.0,88.92,48.32
2018,4,29,18,45,130.0,19.0,3.25,12.4,28.0,38.52,0.0
2018,4,29,19,0,32.0,7.0,3.1,12.0,6.0,0.0,0.0
2018,4,29,19,15,16.0,3.5,3.0,11.85,3.0,0.0,0.0
2018,4,29,19,30,0.0,0.0,2.9,11.7,0.0,0.0,0.0
2018,4,29,19,45,0.0,0.0,2.75,11.55,0.0,0.0,0.0
2018,4,29,20,0,0.0,0.0,2.6,11.4,0.0,0.0,0.0
2018,4,29,20,15,0.0,0.0,2.6,11.3,0.0,0.0,0.0
2018,4,29,20,30,0.0,0.0,2.6,11.2,0.0,0.0,0.0
2018,4,29,20,45,0.0,0.0,2.6,11.1,0.0,0.0,0.0
2018,4,29,21,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2018,4,29,21,15,0.0,0.0,2.5,10.9,0.0,0.0,0.0
2018,4,29,21,30,0.0,0.0,2.4,10.8,0.0,0.0,0.0
2018,4,29,21,45,0.0,0.0,2.35,10.7,0.0,0.0,0.0
2018,4,29,22,0,0.0,0.0,2.3,10.6,0.0,0.0,0.0
2018,4,29,22,15,0.0,0.0,2.3,10.55,0.0,0.0,0.0
2018,4,29,22,30,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2018,4,29,22,45,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2018,4,29,23,0,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2018,4,29,23,15,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2018,4,29,23,30,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2018,4,29,23,45,0.0,0.0,2.35,10.45,0.0,0.0,0.0
2018,4,30,0,0,0.0,0.0,2.4,10.4,0.0,0.0,0.0
2018,4,30,0,15,0.0,0.0,2.4,10.4,0.0,0.0,0.0
2018,4,30,0,30,0.0,0.0,2.4,10.4,0.0,0.0,0.0
2018,4,30,0,45,0.0,0.0,2.45,10.35,0.0,0.0,0.0
2018,4,30,1,0,0.0,0.0,2.5,10.3,0.0,0.0,0.0
2018,4,30,1,15,0.0,0.0,2.5,10.25,0.0,0.0,0.0
2018,4,30,1,30,0.0,0.0,2.5,10.2,0.0,0.0,0.0
2018,4,30,1,45,0.0,0.0,2.5,10.15,0.0,0.0,0.0
2018,4,30,2,0,0.0,0.0,2.5,10.1,0.0,0.0,0.0
2018,4,30,2,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2018,4,30,2,30,0.0,0.0,2.4,9.9,0.0,0.0,0.0
2018,4,30,2,45,0.0,0.0,2.4,9.8,0.0,0.0,0.0
2018,4,30,3,0,0.0,0.0,2.4,9.7,0.0,0.0,0.0
2018,4,30,3,15,0.0,0.0,2.4,9.7,0.0,0.0,0.0
2018,4,30,3,30,0.0,0.0,2.4,9.7,0.0,0.0,0.0
2018,4,30,3,45,0.0,0.0,2.35,9.65,0.0,0.0,0.0
2018,4,30,4,0,0.0,0.0,2.3,9.6,0.0,0.0,0.0
2018,4,30,4,15,0.0,0.0,2.3,9.65,0.0,0.0,0.0
2018,4,30,4,30,0.0,0.0,2.3,9.7,0.0,0.0,0.0
2018,4,30,4,45,0.0,0.0,2.25,9.7,0.0,0.0,0.0
2018,4,30,5,0,0.0,0.0,2.2,9.7,0.0,0.0,0.0
2018,4,30,5,15,21.5,8.0,2.35,10.05,9.0,7.86,0.0
2018,4,30,5,30,43.0,16.0,2.5,10.4,18.0,15.73,0.0
2018,4,30,5,45,90.0,32.0,2.6,10.75,42.5,26.5,15.11
2018,4,30,6,0,137.0,48.0,2.7,11.1,67.0,39.05,28.59
2018,4,30,6,15,194.0,65.0,2.65,11.45,104.0,51.92,40.72
2018,4,30,6,30,251.0,82.0,2.6,11.8,141.0,73.04,52.13
2018,4,30,6,45,355.0,91.0,2.6,12.1,197.5,102.18,67.67
2018,4,30,7,0,459.0,100.0,2.6,12.4,254.0,146.87,99.03
2018,4,30,7,15,467.0,114.0,2.5,12.75,293.0,188.63,134.85
2018,4,30,7,30,475.0,128.0,2.4,13.1,332.0,231.25,172.51
2018,4,30,7,45,335.5,170.5,2.3,13.45,323.5,256.83,199.67
2018,4,30,8,0,196.0,213.0,2.2,13.8,315.0,266.59,211.24
2018,4,30,8,15,241.5,233.0,2.15,14.1,371.0,314.16,249.3
2018,4,30,8,30,287.0,253.0,2.1,14.4,427.0,368.78,292.38
2018,4,30,8,45,316.5,268.5,2.05,14.7,473.5,415.44,328.65
2018,4,30,9,0,346.0,284.0,2.0,15.0,520.0,464.64,366.2
2018,4,30,9,15,343.5,304.0,2.05,15.15,550.0,500.59,393.19
2018,4,30,9,30,341.0,324.0,2.1,15.3,580.0,535.82,419.18
2018,4,30,9,45,363.0,331.5,2.15,15.5,615.0,575.7,448.7
2018,4,30,10,0,385.0,339.0,2.2,15.7,650.0,616.54,478.5
2018,4,30,10,15,477.5,312.0,2.2,15.8,711.0,681.72,527.34
2018,4,30,10,30,570.0,285.0,2.2,15.9,772.0,750.69,577.92
2018,4,30,10,45,618.0,268.5,2.25,16.0,808.0,796.48,610.81
2018,4,30,11,0,666.0,252.0,2.3,16.1,844.0,842.84,643.94
2018,4,30,11,15,774.0,196.0,2.3,16.2,894.0,901.67,684.27
2018,4,30,11,30,882.0,140.0,2.3,16.3,944.0,960.2,722.66
2018,4,30,11,45,883.0,140.5,2.35,16.35,949.5,978.87,734.68
2018,4,30,12,0,884.0,141.0,2.4,16.4,955.0,994.46,745.16
2018,4,30,12,15,883.5,140.5,2.45,16.45,952.5,1004.46,752.04
2018,4,30,12,30,883.0,140.0,2.5,16.5,950.0,1011.23,756.95
2018,4,30,12,45,881.0,139.5,2.55,16.55,940.0,1013.27,758.87
2018,4,30,13,0,879.0,139.0,2.6,16.6,930.0,1012.03,758.78
2018,4,30,13,15,874.5,138.0,2.7,16.6,912.5,1004.55,755.31
2018,4,30,13,30,870.0,137.0,2.8,16.6,895.0,993.86,749.8
2018,4,30,13,45,863.5,135.5,2.85,16.6,870.0,977.59,740.14
2018,4,30,14,0,857.0,134.0,2.9,16.6,845.0,958.3,728.52
2018,4,30,14,15,848.5,132.0,3.0,16.55,813.5,939.42,717.75
2018,4,30,14,30,840.0,130.0,3.1,16.5,782.0,912.05,701.03
2018,4,30,14,45,828.5,127.0,3.2,16.45,744.5,878.39,679.82
2018,4,30,15,0,817.0,124.0,3.3,16.4,707.0,842.53,656.84
2018,4,30,15,15,801.0,121.5,3.3,16.4,664.5,801.51,629.2
2018,4,30,15,30,785.0,119.0,3.3,16.4,622.0,759.01,600.22
2018,4,30,15,45,764.0,116.0,3.5,16.2,575.0,710.98,568.04
2018,4,30,16,0,743.0,113.0,3.7,16.0,528.0,664.63,536.1
2018,4,30,16,15,715.5,108.5,3.8,15.75,478.0,609.8,495.22
2018,4,30,16,30,688.0,104.0,3.9,15.5,428.0,555.58,453.65
2018,4,30,16,45,652.0,98.0,3.95,15.25,376.5,495.71,406.25
2018,4,30,17,0,616.0,92.0,4.0,15.0,325.0,437.92,359.08
2018,4,30,17,15,565.0,85.5,3.95,14.6,274.0,374.79,306.23
2018,4,30,17,30,514.0,79.0,3.9,14.2,223.0,315.88,255.42
2018,4,30,17,45,441.5,70.0,3.9,13.75,175.5,250.86,198.8
2018,4,30,18,0,369.0,61.0,3.9,13.3,128.0,192.65,147.3
2018,4,30,18,15,268.5,48.0,3.8,12.9,88.5,131.82,94.66
2018,4,30,18,30,168.0,35.0,3.7,12.5,49.0,81.78,47.04
2018,4,30,18,45,93.0,20.5,3.6,12.1,27.5,34.49,0.0
2018,4,30,19,0,18.0,6.0,3.5,11.7,6.0,0.0,0.0
2018,4,30,19,15,9.0,3.0,3.45,11.55,3.0,0.0,0.0
2018,4,30,19,30,0.0,0.0,3.4,11.4,0.0,0.0,0.0
2018,4,30,19,45,0.0,0.0,3.3,11.2,0.0,0.0,0.0
2018,4,30,20,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2018,4,30,20,15,0.0,0.0,3.1,10.9,0.0,0.0,0.0
2018,4,30,20,30,0.0,0.0,3.0,10.8,0.0,0.0,0.0
2018,4,30,20,45,0.0,0.0,2.9,10.65,0.0,0.0,0.0
2018,4,30,21,0,0.0,0.0,2.8,10.5,0.0,0.0,0.0
2018,4,30,21,15,0.0,0.0,2.75,10.4,0.0,0.0,0.0
2018,4,30,21,30,0.0,0.0,2.7,10.3,0.0,0.0,0.0
2018,4,30,21,45,0.0,0.0,2.65,10.15,0.0,0.0,0.0
2018,4,30,22,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2018,4,30,22,15,0.0,0.0,2.55,9.9,0.0,0.0,0.0
2018,4,30,22,30,0.0,0.0,2.5,9.8,0.0,0.0,0.0
2018,4,30,22,45,0.0,0.0,2.4,9.65,0.0,0.0,0.0
2018,4,30,23,0,0.0,0.0,2.3,9.5,0.0,0.0,0.0
2018,4,30,23,15,0.0,0.0,2.25,9.4,0.0,0.0,0.0
2018,4,30,23,30,0.0,0.0,2.2,9.3,0.0,0.0,0.0
2018,4,30,23,45,0.0,0.0,2.15,9.2,0.0,0.0,0.0
2018,5,1,0,0,0.0,0.0,2.1,9.1,0.0,0.0,0.0
2018,5,1,0,15,0.0,0.0,2.05,9.1,0.0,0.0,0.0
2018,5,1,0,30,0.0,0.0,2.0,9.1,0.0,0.0,0.0
2018,5,1,0,45,0.0,0.0,1.95,9.05,0.0,0.0,0.0
2018,5,1,1,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2018,5,1,1,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2018,5,1,1,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2018,5,1,1,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2018,5,1,2,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2018,5,1,2,15,0.0,0.0,1.65,8.95,0.0,0.0,0.0
2018,5,1,2,30,0.0,0.0,1.7,8.9,0.0,0.0,0.0
2018,5,1,2,45,0.0,0.0,1.7,8.9,0.0,0.0,0.0
2018,5,1,3,0,0.0,0.0,1.7,8.9,0.0,0.0,0.0
2018,5,1,3,15,0.0,0.0,1.75,8.85,0.0,0.0,0.0
2018,5,1,3,30,0.0,0.0,1.8,8.8,0.0,0.0,0.0
2018,5,1,3,45,0.0,0.0,1.8,8.75,0.0,0.0,0.0
2018,5,1,4,0,0.0,0.0,1.8,8.7,0.0,0.0,0.0
2018,5,1,4,15,0.0,0.0,1.85,8.7,0.0,0.0,0.0
2018,5,1,4,30,0.0,0.0,1.9,8.7,0.0,0.0,0.0
2018,5,1,4,45,0.0,0.0,1.9,8.7,0.0,0.0,0.0
2018,5,1,5,0,0.0,0.0,1.9,8.7,0.0,0.0,0.0
2018,5,1,5,15,38.5,10.0,2.0,9.2,11.5,9.83,0.0
2018,5,1,5,30,77.0,20.0,2.1,9.7,23.0,16.77,0.0
2018,5,1,5,45,175.5,35.5,2.15,10.15,56.5,27.77,16.66
2018,5,1,6,0,274.0,51.0,2.2,10.6,90.0,39.0,28.7
2018,5,1,6,15,360.5,62.5,2.25,11.0,135.5,46.44,35.97
2018,5,1,6,30,447.0,74.0,2.3,11.4,181.0,69.46,44.68
2018,5,1,6,45,479.0,84.5,2.35,11.85,224.5,108.6,67.98
2018,5,1,7,0,511.0,95.0,2.4,12.3,268.0,151.37,100.53
2018,5,1,7,15,531.5,107.5,2.4,12.8,313.5,197.15,139.41
2018,5,1,7,30,552.0,120.0,2.4,13.3,359.0,245.18,181.44
2018,5,1,7,45,637.0,115.0,2.45,13.8,423.5,299.26,227.08
2018,5,1,8,0,722.0,110.0,2.5,14.3,488.0,362.28,280.17
2018,5,1,8,15,746.0,113.5,2.5,14.75,536.5,415.94,326.0
2018,5,1,8,30,770.0,117.0,2.5,15.2,585.0,473.12,373.24
2018,5,1,8,45,789.5,119.0,2.5,15.65,630.0,525.65,415.6
2018,5,1,9,0,809.0,121.0,2.5,16.1,675.0,578.79,457.11
2018,5,1,9,15,826.5,121.5,2.45,16.45,716.0,629.56,495.63
2018,5,1,9,30,844.0,122.0,2.4,16.8,757.0,680.18,532.88
2018,5,1,9,45,862.0,119.5,2.4,17.15,793.5,727.72,566.69
2018,5,1,10,0,880.0,117.0,2.4,17.5,830.0,774.2,597.69
2018,5,1,10,15,887.5,118.5,2.35,17.8,858.0,815.29,624.21
2018,5,1,10,30,895.0,120.0,2.3,18.1,886.0,854.38,649.0
2018,5,1,10,45,900.0,121.0,2.25,18.35,907.0,888.69,670.32
2018,5,1,11,0,905.0,122.0,2.2,18.6,928.0,920.48,689.74
2018,5,1,11,15,907.5,122.5,2.2,18.75,941.0,946.86,706.18
2018,5,1,11,30,910.0,123.0,2.2,18.9,954.0,970.32,720.7
2018,5,1,11,45,910.0,124.0,2.2,19.1,959.5,988.9,731.9
2018,5,1,12,0,910.0,125.0,2.2,19.3,965.0,1004.3,741.11
2018,5,1,12,15,911.5,124.0,2.3,19.35,963.5,1015.88,749.51
2018,5,1,12,30,913.0,123.0,2.4,19.4,962.0,1024.17,755.9
2018,5,1,12,45,915.0,120.0,2.45,19.45,953.0,1027.53,758.67
2018,5,1,13,0,917.0,117.0,2.5,19.5,944.0,1027.48,759.37
2018,5,1,13,15,759.0,194.5,2.65,19.45,870.5,956.95,714.84
2018,5,1,13,30,601.0,272.0,2.8,19.4,797.0,884.08,666.38
2018,5,1,13,45,580.5,277.0,2.9,19.35,772.5,862.45,653.09
2018,5,1,14,0,560.0,282.0,3.0,19.3,748.0,841.1,639.35
2018,5,1,14,15,549.5,273.5,3.1,19.15,716.5,813.26,621.79
2018,5,1,14,30,539.0,265.0,3.2,19.0,685.0,783.73,602.86
2018,5,1,14,45,537.5,249.5,3.3,18.85,651.0,753.17,583.3
2018,5,1,15,0,536.0,234.0,3.4,18.7,617.0,720.72,562.08
2018,5,1,15,15,458.5,243.0,3.4,18.7,557.0,650.12,509.82
2018,5,1,15,30,381.0,252.0,3.4,18.7,497.0,575.29,453.85
2018,5,1,15,45,401.5,226.5,3.65,18.05,467.5,557.18,443.7
2018,5,1,16,0,422.0,201.0,3.9,17.4,438.0,528.54,424.89
2018,5,1,16,15,495.0,161.0,3.95,16.95,414.0,516.4,418.58
2018,5,1,16,30,568.0,121.0,4.0,16.5,390.0,499.69,407.74
2018,5,1,16,45,586.5,105.0,4.05,16.0,354.5,466.12,381.7
2018,5,1,17,0,605.0,89.0,4.1,15.5,319.0,429.5,352.04
2018,5,1,17,15,571.5,80.5,4.05,15.0,272.0,373.17,304.76
2018,5,1,17,30,538.0,72.0,4.0,14.5,225.0,319.35,258.1
2018,5,1,17,45,474.5,64.5,3.95,13.95,179.0,258.12,204.4
2018,5,1,18,0,411.0,57.0,3.9,13.4,133.0,203.04,155.1
2018,5,1,18,15,305.5,46.0,3.75,13.0,92.5,139.59,100.12
2018,5,1,18,30,200.0,35.0,3.6,12.6,52.0,89.15,52.68
2018,5,1,18,45,112.0,20.5,3.45,12.15,29.0,37.6,0.0
2018,5,1,19,0,24.0,6.0,3.3,11.7,6.0,5.9,0.0
2018,5,1,19,15,12.0,3.0,3.2,11.55,3.0,0.0,0.0
2018,5,1,19,30,0.0,0.0,3.1,11.4,0.0,0.0,0.0
2018,5,1,19,45,0.0,0.0,3.0,11.25,0.0,0.0,0.0
2018,5,1,20,0,0.0,0.0,2.9,11.1,0.0,0.0,0.0
2018,5,1,20,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2018,5,1,20,30,0.0,0.0,2.8,10.9,0.0,0.0,0.0
2018,5,1,20,45,0.0,0.0,2.75,10.85,0.0,0.0,0.0
2018,5,1,21,0,0.0,0.0,2.7,10.8,0.0,0.0,0.0
2018,5,1,21,15,0.0,0.0,2.65,10.75,0.0,0.0,0.0
2018,5,1,21,30,0.0,0.0,2.6,10.7,0.0,0.0,0.0
2018,5,1,21,45,0.0,0.0,2.55,10.65,0.0,0.0,0.0
2018,5,1,22,0,0.0,0.0,2.5,10.6,0.0,0.0,0.0
2018,5,1,22,15,0.0,0.0,2.45,10.6,0.0,0.0,0.0
2018,5,1,22,30,0.0,0.0,2.4,10.6,0.0,0.0,0.0
2018,5,1,22,45,0.0,0.0,2.35,10.6,0.0,0.0,0.0
2018,5,1,23,0,0.0,0.0,2.3,10.6,0.0,0.0,0.0
2018,5,1,23,15,0.0,0.0,2.3,10.6,0.0,0.0,0.0
2018,5,1,23,30,0.0,0.0,2.3,10.6,0.0,0.0,0.0
2018,5,1,23,45,0.0,0.0,2.3,10.6,0.0,0.0,0.0
2018,5,2,0,0,0.0,0.0,2.3,10.6,0.0,0.0,0.0
2018,5,2,0,15,0.0,0.0,2.25,10.65,0.0,0.0,0.0
2018,5,2,0,30,0.0,0.0,2.2,10.7,0.0,0.0,0.0
2018,5,2,0,45,0.0,0.0,2.15,10.7,0.0,0.0,0.0
2018,5,2,1,0,0.0,0.0,2.1,10.7,0.0,0.0,0.0
2018,5,2,1,15,0.0,0.0,2.0,10.7,0.0,0.0,0.0
2018,5,2,1,30,0.0,0.0,1.9,10.7,0.0,0.0,0.0
2018,5,2,1,45,0.0,0.0,1.8,10.7,0.0,0.0,0.0
2018,5,2,2,0,0.0,0.0,1.7,10.7,0.0,0.0,0.0
2018,5,2,2,15,0.0,0.0,1.65,10.7,0.0,0.0,0.0
2018,5,2,2,30,0.0,0.0,1.6,10.7,0.0,0.0,0.0
2018,5,2,2,45,0.0,0.0,1.55,10.65,0.0,0.0,0.0
2018,5,2,3,0,0.0,0.0,1.5,10.6,0.0,0.0,0.0
2018,5,2,3,15,0.0,0.0,1.5,10.6,0.0,0.0,0.0
2018,5,2,3,30,0.0,0.0,1.5,10.6,0.0,0.0,0.0
2018,5,2,3,45,0.0,0.0,1.45,10.6,0.0,0.0,0.0
2018,5,2,4,0,0.0,0.0,1.4,10.6,0.0,0.0,0.0
2018,5,2,4,15,0.0,0.0,1.4,10.6,0.0,0.0,0.0
2018,5,2,4,30,0.0,0.0,1.4,10.6,0.0,0.0,0.0
2018,5,2,4,45,0.0,0.0,1.35,10.65,0.0,0.0,0.0
2018,5,2,5,0,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,5,2,5,15,49.0,10.5,1.4,10.95,13.0,10.32,0.0
2018,5,2,5,30,98.0,21.0,1.5,11.2,26.0,16.7,0.0
2018,5,2,5,45,207.0,36.0,1.55,11.45,61.5,28.08,17.22
2018,5,2,6,0,316.0,51.0,1.6,11.7,97.0,38.89,28.55
2018,5,2,6,15,399.0,61.5,1.6,11.95,143.0,45.54,35.07
2018,5,2,6,30,482.0,72.0,1.6,12.2,189.0,70.63,44.1
2018,5,2,6,45,539.5,79.0,1.55,12.45,239.5,110.45,66.66
2018,5,2,7,0,597.0,86.0,1.5,12.7,290.0,157.03,101.18
2018,5,2,7,15,639.0,91.5,1.5,13.0,342.0,205.65,141.86
2018,5,2,7,30,681.0,97.0,1.5,13.3,394.0,258.83,188.03
2018,5,2,7,45,712.5,100.5,1.45,13.6,445.0,311.25,234.12
2018,5,2,8,0,744.0,104.0,1.4,13.9,496.0,366.55,281.84
2018,5,2,8,15,767.5,106.5,1.4,14.35,544.0,422.26,328.7
2018,5,2,8,30,791.0,109.0,1.4,14.8,592.0,477.13,373.5
2018,5,2,8,45,811.5,110.5,1.35,15.2,638.0,530.71,415.71
2018,5,2,9,0,832.0,112.0,1.3,15.6,684.0,584.95,456.89
2018,5,2,9,15,846.0,113.5,1.35,16.0,724.0,635.5,494.71
2018,5,2,9,30,860.0,115.0,1.4,16.4,764.0,685.99,531.43
2018,5,2,9,45,871.5,115.5,1.45,16.75,798.5,732.07,563.42
2018,5,2,10,0,883.0,116.0,1.5,17.1,833.0,776.88,592.96
2018,5,2,10,15,890.5,117.0,1.55,17.4,861.0,817.53,619.42
2018,5,2,10,30,898.0,118.0,1.6,17.7,889.0,856.17,644.3
2018,5,2,10,45,903.5,118.5,1.65,17.95,910.0,890.44,666.19
2018,5,2,11,0,909.0,119.0,1.7,18.2,931.0,922.21,686.34
2018,5,2,11,15,912.0,119.0,1.75,18.4,944.0,948.57,703.01
2018,5,2,11,30,915.0,119.0,1.8,18.6,957.0,972.02,717.83
2018,5,2,11,45,916.5,119.5,1.85,18.75,963.0,991.54,730.28
2018,5,2,12,0,918.0,120.0,1.9,18.9,969.0,1007.9,740.79
2018,5,2,12,15,919.0,119.0,1.95,19.0,967.0,1019.01,748.17
2018,5,2,12,30,920.0,118.0,2.0,19.1,965.0,1026.79,753.57
2018,5,2,12,45,920.0,116.0,2.05,19.15,955.5,1029.18,755.78
2018,5,2,13,0,920.0,114.0,2.1,19.2,946.0,1028.15,755.96
2018,5,2,13,15,916.0,113.0,2.15,19.15,928.0,1020.8,752.47
2018,5,2,13,30,912.0,112.0,2.2,19.1,910.0,1010.1,746.96
2018,5,2,13,45,906.5,110.5,2.25,19.1,885.0,994.15,737.94
2018,5,2,14,0,901.0,109.0,2.3,19.1,860.0,975.02,726.92
2018,5,2,14,15,893.0,107.5,2.35,18.95,828.5,950.51,712.73
2018,5,2,14,30,885.0,106.0,2.4,18.8,797.0,923.18,696.61
2018,5,2,14,45,874.0,104.5,2.4,18.7,759.5,890.55,676.2
2018,5,2,15,0,863.0,103.0,2.4,18.6,722.0,855.6,654.09
2018,5,2,15,15,849.0,101.0,2.4,18.6,679.5,815.52,627.98
2018,5,2,15,30,835.0,99.0,2.4,18.6,637.0,778.04,603.46
2018,5,2,15,45,816.0,96.0,2.55,18.15,589.5,729.73,572.72
2018,5,2,16,0,797.0,93.0,2.7,17.7,542.0,680.59,540.56
2018,5,2,16,15,772.0,90.0,2.7,17.4,492.0,626.87,502.33
2018,5,2,16,30,747.0,87.0,2.7,17.1,442.0,573.42,462.13
2018,5,2,16,45,713.5,83.0,2.75,16.75,390.5,516.05,417.8
2018,5,2,17,0,680.0,79.0,2.8,16.4,339.0,458.94,372.18
2018,5,2,17,15,634.0,73.5,2.7,15.95,287.5,396.2,320.38
2018,5,2,17,30,588.0,68.0,2.6,15.5,236.0,337.13,269.97
2018,5,2,17,45,519.0,61.0,2.55,15.0,187.0,271.75,213.45
2018,5,2,18,0,450.0,54.0,2.5,14.5,138.0,213.12,161.61
2018,5,2,18,15,347.0,44.0,2.35,14.05,97.0,149.35,106.48
2018,5,2,18,30,244.0,34.0,2.2,13.6,56.0,97.46,58.29
2018,5,2,18,45,141.5,20.5,2.1,13.15,31.5,42.42,0.0
2018,5,2,19,0,39.0,7.0,2.0,12.7,7.0,6.88,0.0
2018,5,2,19,15,19.5,3.5,2.0,12.55,3.5,0.0,0.0
2018,5,2,19,30,0.0,0.0,2.0,12.4,0.0,0.0,0.0
2018,5,2,19,45,0.0,0.0,2.05,12.2,0.0,0.0,0.0
2018,5,2,20,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2018,5,2,20,15,0.0,0.0,2.1,11.9,0.0,0.0,0.0
2018,5,2,20,30,0.0,0.0,2.1,11.8,0.0,0.0,0.0
2018,5,2,20,45,0.0,0.0,2.1,11.65,0.0,0.0,0.0
2018,5,2,21,0,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2018,5,2,21,15,0.0,0.0,2.1,11.45,0.0,0.0,0.0
2018,5,2,21,30,0.0,0.0,2.1,11.4,0.0,0.0,0.0
2018,5,2,21,45,0.0,0.0,2.15,11.3,0.0,0.0,0.0
2018,5,2,22,0,0.0,0.0,2.2,11.2,0.0,0.0,0.0
2018,5,2,22,15,0.0,0.0,2.15,11.15,0.0,0.0,0.0
2018,5,2,22,30,0.0,0.0,2.1,11.1,0.0,0.0,0.0
2018,5,2,22,45,0.0,0.0,2.1,11.05,0.0,0.0,0.0
2018,5,2,23,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2018,5,2,23,15,0.0,0.0,2.05,10.9,0.0,0.0,0.0
2018,5,2,23,30,0.0,0.0,2.0,10.8,0.0,0.0,0.0
2018,5,2,23,45,0.0,0.0,2.0,10.75,0.0,0.0,0.0
2018,5,3,0,0,0.0,0.0,2.0,10.7,0.0,0.0,0.0
2018,5,3,0,15,0.0,0.0,2.0,10.65,0.0,0.0,0.0
2018,5,3,0,30,0.0,0.0,2.0,10.6,0.0,0.0,0.0
2018,5,3,0,45,0.0,0.0,2.0,10.55,0.0,0.0,0.0
2018,5,3,1,0,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2018,5,3,1,15,0.0,0.0,2.0,10.45,0.0,0.0,0.0
2018,5,3,1,30,0.0,0.0,2.0,10.4,0.0,0.0,0.0
2018,5,3,1,45,0.0,0.0,2.05,10.4,0.0,0.0,0.0
2018,5,3,2,0,0.0,0.0,2.1,10.4,0.0,0.0,0.0
2018,5,3,2,15,0.0,0.0,2.1,10.4,0.0,0.0,0.0
2018,5,3,2,30,0.0,0.0,2.1,10.4,0.0,0.0,0.0
2018,5,3,2,45,0.0,0.0,2.15,10.4,0.0,0.0,0.0
2018,5,3,3,0,0.0,0.0,2.2,10.4,0.0,0.0,0.0
2018,5,3,3,15,0.0,0.0,2.2,10.35,0.0,0.0,0.0
2018,5,3,3,30,0.0,0.0,2.2,10.3,0.0,0.0,0.0
2018,5,3,3,45,0.0,0.0,2.2,10.3,0.0,0.0,0.0
2018,5,3,4,0,0.0,0.0,2.2,10.3,0.0,0.0,0.0
2018,5,3,4,15,0.0,0.0,2.2,10.3,0.0,0.0,0.0
2018,5,3,4,30,0.0,0.0,2.2,10.3,0.0,0.0,0.0
2018,5,3,4,45,0.0,0.0,2.2,10.35,0.0,0.0,0.0
2018,5,3,5,0,0.0,0.0,2.2,10.4,0.0,0.0,0.0
2018,5,3,5,15,53.5,9.5,2.3,10.65,12.5,9.34,0.0
2018,5,3,5,30,107.0,19.0,2.4,10.9,25.0,14.92,0.0
2018,5,3,5,45,152.5,26.0,2.55,11.15,43.5,19.73,10.66
2018,5,3,6,0,198.0,33.0,2.7,11.4,62.0,24.33,15.83
2018,5,3,6,15,155.5,30.5,2.7,11.6,59.0,21.58,13.73
2018,5,3,6,30,113.0,28.0,2.7,11.8,56.0,24.49,12.77
2018,5,3,6,45,56.5,31.5,2.7,12.0,45.5,32.5,20.07
2018,5,3,7,0,0.0,35.0,2.7,12.2,35.0,33.79,23.51
2018,5,3,7,15,0.0,41.5,2.7,12.4,41.5,40.08,28.82
2018,5,3,7,30,0.0,48.0,2.7,12.6,48.0,46.37,34.07
2018,5,3,7,45,0.0,62.0,2.65,12.8,62.0,59.93,45.4
2018,5,3,8,0,0.0,76.0,2.6,13.0,76.0,73.5,56.61
2018,5,3,8,15,0.0,93.5,2.65,13.25,93.5,90.43,70.48
2018,5,3,8,30,0.0,111.0,2.7,13.5,111.0,107.17,84.03
2018,5,3,8,45,1.5,139.5,2.7,13.75,140.5,135.21,106.7
2018,5,3,9,0,3.0,168.0,2.7,14.0,170.0,163.46,129.25
2018,5,3,9,15,7.5,201.5,2.7,14.3,207.0,198.57,157.06
2018,5,3,9,30,12.0,235.0,2.7,14.6,244.0,234.24,184.92
2018,5,3,9,45,28.0,279.5,2.75,14.9,302.0,289.2,227.86
2018,5,3,10,0,44.0,324.0,2.8,15.2,360.0,346.15,271.58
