Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,5,3,10,15,107.0,365.0,2.75,15.5,456.0,439.96,343.83
2018,5,3,10,30,170.0,406.0,2.7,15.8,552.0,537.43,416.73
2018,5,3,10,45,251.5,406.0,2.7,16.1,628.0,617.33,476.2
2018,5,3,11,0,333.0,406.0,2.7,16.4,704.0,699.39,536.05
2018,5,3,11,15,530.5,313.0,2.75,16.65,796.0,801.34,613.61
2018,5,3,11,30,728.0,220.0,2.8,16.9,888.0,907.07,690.17
2018,5,3,11,45,825.0,170.0,2.8,17.1,931.0,961.13,725.26
2018,5,3,12,0,922.0,120.0,2.8,17.3,974.0,1012.67,758.67
2018,5,3,12,15,923.0,119.0,2.85,17.4,972.5,1023.79,765.76
2018,5,3,12,30,924.0,118.0,2.9,17.5,971.0,1031.57,771.14
2018,5,3,12,45,925.5,115.5,2.9,17.65,962.0,1034.91,773.1
2018,5,3,13,0,927.0,113.0,2.9,17.8,953.0,1034.81,772.95
2018,5,3,13,15,922.5,112.5,2.9,17.85,935.0,1027.44,768.44
2018,5,3,13,30,918.0,112.0,2.9,17.9,917.0,1016.72,761.88
2018,5,3,13,45,912.0,111.0,2.9,17.95,892.0,1000.73,751.93
2018,5,3,14,0,906.0,110.0,2.9,18.0,867.0,981.58,739.97
2018,5,3,14,15,888.5,113.0,2.9,17.95,832.5,952.95,721.94
2018,5,3,14,30,871.0,116.0,2.9,17.9,798.0,921.93,702.29
2018,5,3,14,45,832.5,124.0,2.9,17.85,750.5,880.76,675.52
2018,5,3,15,0,794.0,132.0,2.9,17.8,703.0,833.56,644.31
2018,5,3,15,15,799.0,121.0,2.9,17.8,666.5,801.42,623.38
2018,5,3,15,30,804.0,110.0,2.9,17.8,630.0,766.38,600.07
2018,5,3,15,45,788.5,105.5,2.85,17.5,584.0,720.21,568.83
2018,5,3,16,0,773.0,101.0,2.8,17.2,538.0,673.01,536.41
2018,5,3,16,15,719.0,101.5,2.85,16.9,479.0,606.41,487.67
2018,5,3,16,30,665.0,102.0,2.9,16.6,420.0,541.01,437.96
2018,5,3,16,45,665.5,92.0,2.9,16.25,379.0,499.01,405.51
2018,5,3,17,0,666.0,82.0,2.9,15.9,338.0,455.6,370.51
2018,5,3,17,15,620.0,75.0,2.95,15.4,286.0,391.86,318.08
2018,5,3,17,30,574.0,68.0,3.0,14.9,234.0,331.82,267.01
2018,5,3,17,45,511.0,62.0,3.0,14.45,187.5,270.48,213.48
2018,5,3,18,0,448.0,56.0,3.0,14.0,141.0,215.17,164.06
2018,5,3,18,15,346.0,45.5,2.95,13.5,99.5,151.09,108.53
2018,5,3,18,30,244.0,35.0,2.9,13.0,58.0,98.8,60.59
2018,5,3,18,45,141.5,21.5,2.85,12.55,33.0,48.25,0.0
2018,5,3,19,0,39.0,8.0,2.8,12.1,8.0,12.07,0.0
2018,5,3,19,15,19.5,4.0,2.8,11.9,4.0,0.0,0.0
2018,5,3,19,30,0.0,0.0,2.8,11.7,0.0,0.0,0.0
2018,5,3,19,45,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2018,5,3,20,0,0.0,0.0,2.8,11.3,0.0,0.0,0.0
2018,5,3,20,15,0.0,0.0,2.8,11.15,0.0,0.0,0.0
2018,5,3,20,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2018,5,3,20,45,0.0,0.0,2.75,10.9,0.0,0.0,0.0
2018,5,3,21,0,0.0,0.0,2.7,10.8,0.0,0.0,0.0
2018,5,3,21,15,0.0,0.0,2.7,10.7,0.0,0.0,0.0
2018,5,3,21,30,0.0,0.0,2.7,10.6,0.0,0.0,0.0
2018,5,3,21,45,0.0,0.0,2.7,10.55,0.0,0.0,0.0
2018,5,3,22,0,0.0,0.0,2.7,10.5,0.0,0.0,0.0
2018,5,3,22,15,0.0,0.0,2.65,10.45,0.0,0.0,0.0
2018,5,3,22,30,0.0,0.0,2.6,10.4,0.0,0.0,0.0
2018,5,3,22,45,0.0,0.0,2.6,10.35,0.0,0.0,0.0
2018,5,3,23,0,0.0,0.0,2.6,10.3,0.0,0.0,0.0
2018,5,3,23,15,0.0,0.0,2.6,10.25,0.0,0.0,0.0
2018,5,3,23,30,0.0,0.0,2.6,10.2,0.0,0.0,0.0
2018,5,3,23,45,0.0,0.0,2.6,10.15,0.0,0.0,0.0
2018,5,4,0,0,0.0,0.0,2.6,10.1,0.0,0.0,0.0
2018,5,4,0,15,0.0,0.0,2.55,10.05,0.0,0.0,0.0
2018,5,4,0,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2018,5,4,0,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2018,5,4,1,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2018,5,4,1,15,0.0,0.0,2.4,9.9,0.0,0.0,0.0
2018,5,4,1,30,0.0,0.0,2.4,9.8,0.0,0.0,0.0
2018,5,4,1,45,0.0,0.0,2.35,9.75,0.0,0.0,0.0
2018,5,4,2,0,0.0,0.0,2.3,9.7,0.0,0.0,0.0
2018,5,4,2,15,0.0,0.0,2.2,9.6,0.0,0.0,0.0
2018,5,4,2,30,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2018,5,4,2,45,0.0,0.0,2.05,9.4,0.0,0.0,0.0
2018,5,4,3,0,0.0,0.0,2.0,9.3,0.0,0.0,0.0
2018,5,4,3,15,0.0,0.0,1.9,9.2,0.0,0.0,0.0
2018,5,4,3,30,0.0,0.0,1.8,9.1,0.0,0.0,0.0
2018,5,4,3,45,0.0,0.0,1.75,9.05,0.0,0.0,0.0
2018,5,4,4,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2018,5,4,4,15,0.0,0.0,1.75,9.05,0.0,0.0,0.0
2018,5,4,4,30,0.0,0.0,1.8,9.1,0.0,0.0,0.0
2018,5,4,4,45,0.0,0.0,1.8,9.15,0.0,0.0,0.0
2018,5,4,5,0,0.0,0.0,1.8,9.2,0.0,0.0,0.0
2018,5,4,5,15,62.0,11.0,2.0,9.65,14.5,10.81,0.0
2018,5,4,5,30,124.0,22.0,2.2,10.1,29.0,17.39,0.0
2018,5,4,5,45,226.0,35.0,2.4,10.55,63.5,27.04,16.98
2018,5,4,6,0,328.0,48.0,2.6,11.0,98.0,36.2,26.37
2018,5,4,6,15,267.0,64.0,2.55,11.45,114.5,47.17,36.65
2018,5,4,6,30,206.0,80.0,2.5,11.9,131.0,73.18,51.97
2018,5,4,6,45,274.0,96.0,2.45,12.4,181.0,106.7,74.16
2018,5,4,7,0,342.0,112.0,2.4,12.9,231.0,144.38,101.93
2018,5,4,7,15,345.0,131.0,2.15,13.45,267.5,182.9,134.84
2018,5,4,7,30,348.0,150.0,1.9,14.0,304.0,221.85,168.44
2018,5,4,7,45,402.5,162.5,1.65,14.55,361.0,271.76,209.24
2018,5,4,8,0,457.0,175.0,1.4,15.1,418.0,327.41,254.1
2018,5,4,8,15,528.5,172.5,1.3,15.65,478.5,382.23,297.76
2018,5,4,8,30,600.0,170.0,1.2,16.2,539.0,443.91,345.83
2018,5,4,8,45,642.0,169.0,1.1,16.75,590.0,497.43,386.51
2018,5,4,9,0,684.0,168.0,1.0,17.3,641.0,554.05,428.13
2018,5,4,9,15,781.0,138.0,1.0,17.8,708.0,621.29,477.77
2018,5,4,9,30,878.0,108.0,1.0,18.3,775.0,694.22,530.08
2018,5,4,9,45,874.0,115.5,1.05,18.85,804.0,736.59,557.7
2018,5,4,10,0,870.0,123.0,1.1,19.4,833.0,776.46,582.91
2018,5,4,10,15,734.0,198.0,1.15,19.75,811.0,777.02,581.6
2018,5,4,10,30,598.0,273.0,1.2,20.1,789.0,765.19,569.68
2018,5,4,10,45,549.0,310.0,1.3,20.5,792.5,780.68,578.72
2018,5,4,11,0,500.0,347.0,1.4,20.9,796.0,792.06,584.49
2018,5,4,11,15,647.0,269.0,1.35,21.2,858.5,864.58,635.65
2018,5,4,11,30,794.0,191.0,1.3,21.5,921.0,937.38,681.63
2018,5,4,11,45,831.5,170.0,1.25,21.75,938.5,968.09,698.63
2018,5,4,12,0,869.0,149.0,1.2,22.0,956.0,991.57,711.41
2018,5,4,12,15,745.5,223.0,1.2,22.15,914.0,966.54,694.95
2018,5,4,12,30,622.0,297.0,1.2,22.3,872.0,927.9,668.56
2018,5,4,12,45,559.5,326.0,1.25,22.5,839.0,899.83,649.67
2018,5,4,13,0,497.0,355.0,1.3,22.7,806.0,870.17,629.39
2018,5,4,13,15,536.0,329.0,1.35,22.7,807.0,881.82,639.76
2018,5,4,13,30,575.0,303.0,1.4,22.7,808.0,890.52,647.82
2018,5,4,13,45,645.5,256.5,1.5,22.7,808.5,907.13,662.86
2018,5,4,14,0,716.0,210.0,1.6,22.7,809.0,917.42,672.15
2018,5,4,14,15,770.0,174.0,1.75,22.5,796.5,913.5,672.76
2018,5,4,14,30,824.0,138.0,1.9,22.3,784.0,908.84,673.05
2018,5,4,14,45,798.5,140.0,2.05,22.1,741.5,868.55,649.46
2018,5,4,15,0,773.0,142.0,2.2,21.9,699.0,826.87,624.67
2018,5,4,15,15,775.5,131.0,2.2,21.9,662.0,793.44,603.42
2018,5,4,15,30,778.0,120.0,2.2,21.9,625.0,757.35,580.05
2018,5,4,15,45,779.0,111.0,2.4,21.25,585.0,719.74,557.99
2018,5,4,16,0,780.0,102.0,2.6,20.6,545.0,679.85,533.52
2018,5,4,16,15,757.0,98.0,2.7,20.05,495.5,627.08,497.04
2018,5,4,16,30,734.0,94.0,2.8,19.5,446.0,576.16,460.0
2018,5,4,16,45,694.5,89.5,2.85,19.0,392.5,513.82,412.58
2018,5,4,17,0,655.0,85.0,2.9,18.5,339.0,453.81,365.38
2018,5,4,17,15,616.5,78.0,2.9,17.8,289.0,394.21,317.05
2018,5,4,17,30,578.0,71.0,2.9,17.1,239.0,337.54,269.33
2018,5,4,17,45,510.5,63.0,2.85,16.45,189.5,272.03,213.19
2018,5,4,18,0,443.0,55.0,2.8,15.8,140.0,213.14,161.56
2018,5,4,18,15,344.5,46.0,2.75,15.2,100.0,151.7,108.6
2018,5,4,18,30,246.0,37.0,2.7,14.6,60.0,101.73,63.3
2018,5,4,18,45,143.0,22.5,2.6,14.05,34.0,50.0,0.0
2018,5,4,19,0,40.0,8.0,2.5,13.5,8.0,12.23,0.0
2018,5,4,19,15,20.0,4.0,2.45,13.25,4.0,0.0,0.0
2018,5,4,19,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2018,5,4,19,45,0.0,0.0,2.35,12.8,0.0,0.0,0.0
2018,5,4,20,0,0.0,0.0,2.3,12.6,0.0,0.0,0.0
2018,5,4,20,15,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2018,5,4,20,30,0.0,0.0,2.2,12.4,0.0,0.0,0.0
2018,5,4,20,45,0.0,0.0,2.15,12.35,0.0,0.0,0.0
2018,5,4,21,0,0.0,0.0,2.1,12.3,0.0,0.0,0.0
2018,5,4,21,15,0.0,0.0,2.05,12.25,0.0,0.0,0.0
2018,5,4,21,30,0.0,0.0,2.0,12.2,0.0,0.0,0.0
2018,5,4,21,45,0.0,0.0,2.0,12.15,0.0,0.0,0.0
2018,5,4,22,0,0.0,0.0,2.0,12.1,0.0,0.0,0.0
2018,5,4,22,15,0.0,0.0,2.0,12.1,0.0,0.0,0.0
2018,5,4,22,30,0.0,0.0,2.0,12.1,0.0,0.0,0.0
2018,5,4,22,45,0.0,0.0,2.0,12.05,0.0,0.0,0.0
2018,5,4,23,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2018,5,4,23,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2018,5,4,23,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2018,5,4,23,45,0.0,0.0,2.0,11.95,0.0,0.0,0.0
2018,5,5,0,0,0.0,0.0,2.0,11.9,0.0,0.0,0.0
2018,5,5,0,15,0.0,0.0,2.05,11.8,0.0,0.0,0.0
2018,5,5,0,30,0.0,0.0,2.1,11.7,0.0,0.0,0.0
2018,5,5,0,45,0.0,0.0,2.1,11.6,0.0,0.0,0.0
2018,5,5,1,0,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2018,5,5,1,15,0.0,0.0,2.15,11.4,0.0,0.0,0.0
2018,5,5,1,30,0.0,0.0,2.2,11.3,0.0,0.0,0.0
2018,5,5,1,45,0.0,0.0,2.25,11.2,0.0,0.0,0.0
2018,5,5,2,0,0.0,0.0,2.3,11.1,0.0,0.0,0.0
2018,5,5,2,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2018,5,5,2,30,0.0,0.0,2.4,10.9,0.0,0.0,0.0
2018,5,5,2,45,0.0,0.0,2.45,10.8,0.0,0.0,0.0
2018,5,5,3,0,0.0,0.0,2.5,10.7,0.0,0.0,0.0
2018,5,5,3,15,0.0,0.0,2.5,10.75,0.0,0.0,0.0
2018,5,5,3,30,0.0,0.0,2.5,10.8,0.0,0.0,0.0
2018,5,5,3,45,0.0,0.0,2.5,10.8,0.0,0.0,0.0
2018,5,5,4,0,0.0,0.0,2.5,10.8,0.0,0.0,0.0
2018,5,5,4,15,0.0,0.0,2.45,10.85,0.0,0.0,0.0
2018,5,5,4,30,0.0,0.0,2.4,10.9,0.0,0.0,0.0
2018,5,5,4,45,0.0,0.0,2.35,10.95,0.0,0.0,0.0
2018,5,5,5,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2018,5,5,5,15,0.0,1.5,2.35,11.25,1.5,1.47,0.0
2018,5,5,5,30,0.0,3.0,2.4,11.5,3.0,2.89,0.0
2018,5,5,5,45,0.0,4.5,2.4,11.7,4.5,4.33,0.0
2018,5,5,6,0,0.0,6.0,2.4,11.9,6.0,5.78,0.0
2018,5,5,6,15,0.0,21.0,2.35,12.1,21.0,20.26,12.55
2018,5,5,6,30,0.0,36.0,2.3,12.3,36.0,34.75,24.29
2018,5,5,6,45,0.5,69.0,2.25,12.45,69.0,66.28,51.3
2018,5,5,7,0,1.0,102.0,2.2,12.6,102.0,96.61,76.9
2018,5,5,7,15,34.0,136.5,2.25,12.8,151.5,132.67,105.59
2018,5,5,7,30,67.0,171.0,2.3,13.0,201.0,174.78,139.28
2018,5,5,7,45,151.5,198.0,2.35,13.15,276.0,228.52,181.38
2018,5,5,8,0,236.0,225.0,2.4,13.3,351.0,292.04,231.88
2018,5,5,8,15,224.0,249.0,2.35,13.65,377.5,325.56,258.95
2018,5,5,8,30,212.0,273.0,2.3,14.0,404.0,355.39,282.43
2018,5,5,8,45,218.5,295.0,2.3,14.35,438.5,391.92,310.64
2018,5,5,9,0,225.0,317.0,2.3,14.7,473.0,428.94,338.64
2018,5,5,9,15,226.5,335.5,2.2,15.25,500.5,460.0,361.05
2018,5,5,9,30,228.0,354.0,2.1,15.8,528.0,490.87,382.82
2018,5,5,9,45,186.0,372.5,2.0,16.3,518.5,490.49,380.15
2018,5,5,10,0,144.0,391.0,1.9,16.8,509.0,486.38,374.67
2018,5,5,10,15,131.0,402.0,1.9,17.0,512.0,494.59,379.73
2018,5,5,10,30,118.0,413.0,1.9,17.2,515.0,501.57,383.75
2018,5,5,10,45,103.5,418.5,1.9,17.35,509.5,498.17,380.3
2018,5,5,11,0,89.0,424.0,1.9,17.5,504.0,495.56,377.47
2018,5,5,11,15,97.0,433.5,2.05,17.4,522.0,516.34,393.29
2018,5,5,11,30,105.0,443.0,2.2,17.3,540.0,537.25,409.06
2018,5,5,11,45,124.5,451.0,2.35,17.2,566.5,572.75,435.74
2018,5,5,12,0,144.0,459.0,2.5,17.1,593.0,603.95,459.23
2018,5,5,12,15,106.0,411.5,2.65,16.9,510.0,522.28,400.0
2018,5,5,12,30,68.0,364.0,2.8,16.7,427.0,432.07,333.52
2018,5,5,12,45,45.0,346.5,2.95,16.5,388.0,392.75,304.14
2018,5,5,13,0,22.0,329.0,3.1,16.3,349.0,345.87,268.33
2018,5,5,13,15,57.0,344.5,3.2,16.1,395.0,404.21,314.86
2018,5,5,13,30,92.0,360.0,3.3,15.9,441.0,455.05,355.0
2018,5,5,13,45,183.0,373.0,3.35,15.75,528.5,564.98,440.64
2018,5,5,14,0,274.0,386.0,3.4,15.6,616.0,672.44,522.22
2018,5,5,14,15,248.0,370.5,3.5,15.55,573.0,628.11,489.64
2018,5,5,14,30,222.0,355.0,3.6,15.5,530.0,575.19,451.31
2018,5,5,14,45,227.0,339.0,3.7,15.45,510.5,558.11,440.16
2018,5,5,15,0,232.0,323.0,3.8,15.4,491.0,539.95,427.9
2018,5,5,15,15,431.5,245.5,3.8,15.4,535.0,631.59,503.88
2018,5,5,15,30,631.0,168.0,3.8,15.4,579.0,695.89,557.59
2018,5,5,15,45,567.5,174.5,3.85,15.5,523.5,631.19,507.94
2018,5,5,16,0,504.0,181.0,3.9,15.6,468.0,567.05,458.65
2018,5,5,16,15,536.5,153.5,3.85,15.5,434.0,537.9,437.77
2018,5,5,16,30,569.0,126.0,3.8,15.4,400.0,507.91,415.23
2018,5,5,16,45,599.0,108.0,3.8,15.3,367.5,479.12,392.58
2018,5,5,17,0,629.0,90.0,3.8,15.2,335.0,446.14,365.44
2018,5,5,17,15,578.5,83.0,3.75,14.8,283.0,381.97,311.99
2018,5,5,17,30,528.0,76.0,3.7,14.4,231.0,321.99,260.62
2018,5,5,17,45,471.0,68.0,3.7,14.0,186.0,262.97,208.93
2018,5,5,18,0,414.0,60.0,3.7,13.6,141.0,209.41,160.95
2018,5,5,18,15,315.0,49.0,3.65,13.15,100.0,146.86,106.74
2018,5,5,18,30,216.0,38.0,3.6,12.7,59.0,96.56,61.74
2018,5,5,18,45,123.5,23.0,3.55,12.3,33.5,47.83,0.0
2018,5,5,19,0,31.0,8.0,3.5,11.9,8.0,11.29,0.0
2018,5,5,19,15,15.5,4.0,3.5,11.7,4.0,0.0,0.0
2018,5,5,19,30,0.0,0.0,3.5,11.5,0.0,0.0,0.0
2018,5,5,19,45,0.0,0.0,3.5,11.35,0.0,0.0,0.0
2018,5,5,20,0,0.0,0.0,3.5,11.2,0.0,0.0,0.0
2018,5,5,20,15,0.0,0.0,3.5,11.1,0.0,0.0,0.0
2018,5,5,20,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2018,5,5,20,45,0.0,0.0,3.45,10.95,0.0,0.0,0.0
2018,5,5,21,0,0.0,0.0,3.4,10.9,0.0,0.0,0.0
2018,5,5,21,15,0.0,0.0,3.4,10.8,0.0,0.0,0.0
2018,5,5,21,30,0.0,0.0,3.4,10.7,0.0,0.0,0.0
2018,5,5,21,45,0.0,0.0,3.35,10.65,0.0,0.0,0.0
2018,5,5,22,0,0.0,0.0,3.3,10.6,0.0,0.0,0.0
2018,5,5,22,15,0.0,0.0,3.25,10.55,0.0,0.0,0.0
2018,5,5,22,30,0.0,0.0,3.2,10.5,0.0,0.0,0.0
2018,5,5,22,45,0.0,0.0,3.15,10.45,0.0,0.0,0.0
2018,5,5,23,0,0.0,0.0,3.1,10.4,0.0,0.0,0.0
2018,5,5,23,15,0.0,0.0,3.05,10.4,0.0,0.0,0.0
2018,5,5,23,30,0.0,0.0,3.0,10.4,0.0,0.0,0.0
2018,5,5,23,45,0.0,0.0,2.95,10.35,0.0,0.0,0.0
2018,5,6,0,0,0.0,0.0,2.9,10.3,0.0,0.0,0.0
2018,5,6,0,15,0.0,0.0,2.95,10.25,0.0,0.0,0.0
2018,5,6,0,30,0.0,0.0,3.0,10.2,0.0,0.0,0.0
2018,5,6,0,45,0.0,0.0,3.0,10.2,0.0,0.0,0.0
2018,5,6,1,0,0.0,0.0,3.0,10.2,0.0,0.0,0.0
2018,5,6,1,15,0.0,0.0,3.0,10.2,0.0,0.0,0.0
2018,5,6,1,30,0.0,0.0,3.0,10.2,0.0,0.0,0.0
2018,5,6,1,45,0.0,0.0,2.95,10.2,0.0,0.0,0.0
2018,5,6,2,0,0.0,0.0,2.9,10.2,0.0,0.0,0.0
2018,5,6,2,15,0.0,0.0,2.85,10.2,0.0,0.0,0.0
2018,5,6,2,30,0.0,0.0,2.8,10.2,0.0,0.0,0.0
2018,5,6,2,45,0.0,0.0,2.75,10.15,0.0,0.0,0.0
2018,5,6,3,0,0.0,0.0,2.7,10.1,0.0,0.0,0.0
2018,5,6,3,15,0.0,0.0,2.65,10.1,0.0,0.0,0.0
2018,5,6,3,30,0.0,0.0,2.6,10.1,0.0,0.0,0.0
2018,5,6,3,45,0.0,0.0,2.6,10.05,0.0,0.0,0.0
2018,5,6,4,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2018,5,6,4,15,0.0,0.0,2.6,10.05,0.0,0.0,0.0
2018,5,6,4,30,0.0,0.0,2.6,10.1,0.0,0.0,0.0
2018,5,6,4,45,0.0,0.0,2.6,10.15,0.0,0.0,0.0
2018,5,6,5,0,0.0,0.0,2.6,10.2,0.0,0.0,0.0
2018,5,6,5,15,33.0,11.0,2.75,10.5,13.0,10.81,0.0
2018,5,6,5,30,66.0,22.0,2.9,10.8,26.0,18.48,0.05
2018,5,6,5,45,120.5,38.0,3.05,11.1,54.0,31.27,20.87
2018,5,6,6,0,175.0,54.0,3.2,11.4,82.0,43.66,32.99
2018,5,6,6,15,229.0,70.5,3.15,11.7,120.5,55.99,44.52
2018,5,6,6,30,283.0,87.0,3.1,12.0,159.0,79.25,54.53
2018,5,6,6,45,358.5,97.0,3.1,12.3,209.5,113.49,76.2
2018,5,6,7,0,434.0,107.0,3.1,12.6,260.0,156.16,108.03
2018,5,6,7,15,500.0,112.0,3.1,12.95,315.0,200.93,144.51
2018,5,6,7,30,566.0,117.0,3.1,13.3,370.0,252.46,188.16
2018,5,6,7,45,664.0,107.0,3.1,13.7,438.0,307.75,234.89
2018,5,6,8,0,762.0,97.0,3.1,14.1,506.0,375.39,291.92
2018,5,6,8,15,795.0,97.0,3.1,14.5,558.5,431.34,339.85
2018,5,6,8,30,828.0,97.0,3.1,14.9,611.0,489.73,388.47
2018,5,6,8,45,846.0,98.0,3.1,15.3,656.0,545.01,433.28
2018,5,6,9,0,864.0,99.0,3.1,15.7,701.0,598.44,475.38
2018,5,6,9,15,804.0,133.0,3.15,16.05,718.0,633.42,501.53
2018,5,6,9,30,744.0,167.0,3.2,16.4,735.0,662.05,521.95
2018,5,6,9,45,766.5,165.5,3.3,16.75,773.5,710.51,558.01
2018,5,6,10,0,789.0,164.0,3.4,17.1,812.0,758.07,592.27
2018,5,6,10,15,809.5,161.0,3.5,17.3,845.0,802.21,622.81
2018,5,6,10,30,830.0,158.0,3.6,17.5,878.0,845.47,652.49
2018,5,6,10,45,739.5,216.5,3.65,17.75,869.0,854.2,657.32
2018,5,6,11,0,649.0,275.0,3.7,18.0,860.0,854.55,654.77
2018,5,6,11,15,740.5,224.0,3.8,18.15,900.5,906.44,692.61
2018,5,6,11,30,832.0,173.0,3.9,18.3,941.0,956.37,726.56
2018,5,6,11,45,762.5,217.5,3.95,18.4,924.5,954.79,724.89
2018,5,6,12,0,693.0,262.0,4.0,18.5,908.0,946.04,718.79
2018,5,6,12,15,596.5,314.5,4.0,18.5,869.5,914.13,693.83
2018,5,6,12,30,500.0,367.0,4.0,18.5,831.0,879.39,666.72
2018,5,6,12,45,536.0,344.0,4.0,18.45,836.5,895.78,680.1
2018,5,6,13,0,572.0,321.0,4.0,18.4,842.0,909.79,691.51
2018,5,6,13,15,567.0,314.0,3.95,18.25,822.5,897.37,683.42
2018,5,6,13,30,562.0,307.0,3.9,18.1,803.0,882.66,673.98
2018,5,6,13,45,395.0,350.5,3.85,17.95,694.5,761.82,584.71
2018,5,6,14,0,228.0,394.0,3.8,17.8,586.0,628.75,484.9
2018,5,6,14,15,280.5,364.0,3.75,17.55,591.0,651.54,505.11
2018,5,6,14,30,333.0,334.0,3.7,17.3,596.0,662.52,515.99
2018,5,6,14,45,336.5,309.5,3.6,17.05,564.0,632.09,495.05
2018,5,6,15,0,340.0,285.0,3.5,16.8,532.0,600.16,473.03
2018,5,6,15,15,403.5,257.0,3.5,16.8,533.0,620.84,491.12
2018,5,6,15,30,467.0,229.0,3.5,16.8,534.0,627.97,498.85
2018,5,6,15,45,374.0,226.5,3.45,16.3,459.5,529.92,424.61
2018,5,6,16,0,281.0,224.0,3.4,15.8,385.0,446.24,359.9
2018,5,6,16,15,178.5,199.0,3.4,15.5,298.0,331.5,269.05
2018,5,6,16,30,76.0,174.0,3.4,15.2,211.0,226.34,183.39
2018,5,6,16,45,174.5,139.5,3.35,14.95,211.5,255.51,209.62
2018,5,6,17,0,273.0,105.0,3.3,14.7,212.0,268.92,221.52
2018,5,6,17,15,311.0,100.5,3.25,14.5,205.5,268.83,220.39
2018,5,6,17,30,349.0,96.0,3.2,14.3,199.0,264.39,214.56
2018,5,6,17,45,293.5,82.0,3.15,14.05,157.0,209.35,166.91
2018,5,6,18,0,238.0,68.0,3.1,13.8,115.0,155.65,120.2
2018,5,6,18,15,178.0,52.0,3.0,13.55,81.5,109.28,79.92
2018,5,6,18,30,118.0,36.0,2.9,13.3,48.0,69.48,44.66
2018,5,6,18,45,67.0,21.5,2.8,13.05,27.5,35.67,0.0
2018,5,6,19,0,16.0,7.0,2.7,12.8,7.0,8.67,0.0
2018,5,6,19,15,8.0,3.5,2.7,12.7,3.5,0.0,0.0
2018,5,6,19,30,0.0,0.0,2.7,12.6,0.0,0.0,0.0
2018,5,6,19,45,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2018,5,6,20,0,0.0,0.0,2.6,12.4,0.0,0.0,0.0
2018,5,6,20,15,0.0,0.0,2.65,12.35,0.0,0.0,0.0
2018,5,6,20,30,0.0,0.0,2.7,12.3,0.0,0.0,0.0
2018,5,6,20,45,0.0,0.0,2.7,12.25,0.0,0.0,0.0
2018,5,6,21,0,0.0,0.0,2.7,12.2,0.0,0.0,0.0
2018,5,6,21,15,0.0,0.0,2.75,12.15,0.0,0.0,0.0
2018,5,6,21,30,0.0,0.0,2.8,12.1,0.0,0.0,0.0
2018,5,6,21,45,0.0,0.0,2.85,12.05,0.0,0.0,0.0
2018,5,6,22,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2018,5,6,22,15,0.0,0.0,2.9,11.95,0.0,0.0,0.0
2018,5,6,22,30,0.0,0.0,2.9,11.9,0.0,0.0,0.0
2018,5,6,22,45,0.0,0.0,2.95,11.85,0.0,0.0,0.0
2018,5,6,23,0,0.0,0.0,3.0,11.8,0.0,0.0,0.0
2018,5,6,23,15,0.0,0.0,3.0,11.7,0.0,0.0,0.0
2018,5,6,23,30,0.0,0.0,3.0,11.6,0.0,0.0,0.0
2018,5,6,23,45,0.0,0.0,3.0,11.55,0.0,0.0,0.0
2018,5,7,0,0,0.0,0.0,3.0,11.5,0.0,0.0,0.0
2018,5,7,0,15,0.0,0.0,3.0,11.45,0.0,0.0,0.0
2018,5,7,0,30,0.0,0.0,3.0,11.4,0.0,0.0,0.0
2018,5,7,0,45,0.0,0.0,3.0,11.3,0.0,0.0,0.0
2018,5,7,1,0,0.0,0.0,3.0,11.2,0.0,0.0,0.0
2018,5,7,1,15,0.0,0.0,3.0,11.1,0.0,0.0,0.0
2018,5,7,1,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2018,5,7,1,45,0.0,0.0,3.0,10.9,0.0,0.0,0.0
2018,5,7,2,0,0.0,0.0,3.0,10.8,0.0,0.0,0.0
2018,5,7,2,15,0.0,0.0,3.0,10.75,0.0,0.0,0.0
2018,5,7,2,30,0.0,0.0,3.0,10.7,0.0,0.0,0.0
2018,5,7,2,45,0.0,0.0,2.95,10.65,0.0,0.0,0.0
2018,5,7,3,0,0.0,0.0,2.9,10.6,0.0,0.0,0.0
2018,5,7,3,15,0.0,0.0,2.9,10.55,0.0,0.0,0.0
2018,5,7,3,30,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2018,5,7,3,45,0.0,0.0,2.85,10.45,0.0,0.0,0.0
2018,5,7,4,0,0.0,0.0,2.8,10.4,0.0,0.0,0.0
2018,5,7,4,15,0.0,0.0,2.75,10.4,0.0,0.0,0.0
2018,5,7,4,30,0.0,0.0,2.7,10.4,0.0,0.0,0.0
2018,5,7,4,45,7.0,2.5,2.7,10.45,2.0,0.0,0.0
2018,5,7,5,0,14.0,5.0,2.7,10.5,4.0,0.0,0.0
2018,5,7,5,15,93.0,16.5,2.7,10.95,21.5,16.22,0.0
2018,5,7,5,30,172.0,28.0,2.7,11.4,39.0,22.28,3.69
2018,5,7,5,45,284.5,39.0,2.75,11.85,76.5,30.09,19.96
2018,5,7,6,0,397.0,50.0,2.8,12.3,114.0,38.15,28.07
2018,5,7,6,15,475.0,58.0,2.7,12.8,161.5,41.87,31.81
2018,5,7,6,30,553.0,66.0,2.6,13.3,209.0,74.62,42.37
2018,5,7,6,45,604.5,72.5,2.5,13.75,260.5,118.03,69.07
2018,5,7,7,0,656.0,79.0,2.4,14.2,312.0,167.36,107.03
2018,5,7,7,15,693.0,83.5,2.35,14.8,364.0,217.55,149.78
2018,5,7,7,30,730.0,88.0,2.3,15.4,416.0,271.65,197.08
2018,5,7,7,45,757.0,91.5,2.2,15.95,467.0,327.61,246.08
2018,5,7,8,0,784.0,95.0,2.1,16.5,518.0,383.31,293.89
2018,5,7,8,15,803.5,98.0,2.05,17.05,566.0,437.4,339.26
2018,5,7,8,30,823.0,101.0,2.0,17.6,614.0,492.52,383.87
2018,5,7,8,45,837.5,103.5,1.9,18.2,657.5,545.26,424.85
2018,5,7,9,0,852.0,106.0,1.8,18.8,701.0,599.4,465.18
2018,5,7,9,15,866.0,106.5,1.75,19.2,741.0,649.28,501.67
2018,5,7,9,30,880.0,107.0,1.7,19.6,781.0,698.54,536.55
2018,5,7,9,45,892.5,106.5,1.65,20.0,816.0,744.91,566.75
2018,5,7,10,0,905.0,106.0,1.6,20.4,851.0,790.03,595.09
2018,5,7,10,15,911.0,108.0,1.65,20.7,879.0,830.94,621.32
2018,5,7,10,30,917.0,110.0,1.7,21.0,907.0,869.7,645.91
2018,5,7,10,45,920.5,111.5,1.75,21.3,927.0,903.51,667.04
2018,5,7,11,0,924.0,113.0,1.8,21.6,947.0,934.68,686.36
2018,5,7,11,15,927.0,113.0,1.9,21.75,960.0,961.12,703.58
2018,5,7,11,30,930.0,113.0,2.0,21.9,973.0,984.63,718.96
2018,5,7,11,45,931.5,113.0,2.05,22.05,978.5,1003.67,730.93
2018,5,7,12,0,933.0,113.0,2.1,22.2,984.0,1019.51,740.96
2018,5,7,12,15,931.0,114.0,2.15,22.25,981.5,1029.68,747.77
2018,5,7,12,30,929.0,115.0,2.2,22.3,979.0,1036.47,752.59
2018,5,7,12,45,923.5,116.5,2.25,22.35,967.5,1036.93,753.52
2018,5,7,13,0,918.0,118.0,2.3,22.4,956.0,1034.0,752.45
2018,5,7,13,15,785.0,187.5,2.35,22.4,894.5,978.76,717.77
2018,5,7,13,30,652.0,257.0,2.4,22.4,833.0,920.94,680.93
2018,5,7,13,45,660.0,246.0,2.45,22.4,815.5,911.53,676.68
2018,5,7,14,0,668.0,235.0,2.5,22.4,798.0,899.27,669.9
2018,5,7,14,15,725.5,197.0,2.55,22.25,788.0,901.94,673.56
2018,5,7,14,30,783.0,159.0,2.6,22.1,778.0,895.51,671.08
2018,5,7,14,45,822.5,133.0,2.65,21.95,756.0,884.16,665.44
2018,5,7,15,0,862.0,107.0,2.7,21.8,734.0,862.63,652.93
2018,5,7,15,15,850.0,104.5,2.7,21.8,692.0,823.77,627.73
2018,5,7,15,30,838.0,102.0,2.7,21.8,650.0,787.38,604.16
2018,5,7,15,45,822.5,98.0,2.9,21.2,603.5,740.57,575.3
2018,5,7,16,0,807.0,94.0,3.1,20.6,557.0,692.66,544.79
2018,5,7,16,15,785.5,90.0,3.2,20.1,507.5,639.85,508.65
2018,5,7,16,30,764.0,86.0,3.3,19.6,458.0,586.98,469.93
2018,5,7,16,45,733.5,82.0,3.4,19.1,406.5,529.07,425.89
2018,5,7,17,0,703.0,78.0,3.5,18.6,355.0,473.98,382.41
2018,5,7,17,15,659.0,73.0,3.45,18.0,303.5,411.55,331.48
2018,5,7,17,30,615.0,68.0,3.4,17.4,252.0,352.54,281.64
2018,5,7,17,45,549.0,62.0,3.4,16.75,202.5,287.71,225.97
2018,5,7,18,0,483.0,56.0,3.4,16.1,153.0,229.22,174.45
2018,5,7,18,15,384.0,47.0,3.3,15.6,110.0,165.14,119.01
2018,5,7,18,30,285.0,38.0,3.2,15.1,67.0,112.05,72.06
2018,5,7,18,45,169.5,23.5,3.05,14.6,38.5,56.83,0.0
2018,5,7,19,0,54.0,9.0,2.9,14.1,10.0,14.97,0.0
2018,5,7,19,15,27.0,4.5,2.9,13.9,5.0,0.0,0.0
2018,5,7,19,30,0.0,0.0,2.9,13.7,0.0,0.0,0.0
2018,5,7,19,45,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2018,5,7,20,0,0.0,0.0,2.9,13.3,0.0,0.0,0.0
2018,5,7,20,15,0.0,0.0,2.85,13.2,0.0,0.0,0.0
2018,5,7,20,30,0.0,0.0,2.8,13.1,0.0,0.0,0.0
2018,5,7,20,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2018,5,7,21,0,0.0,0.0,2.8,12.9,0.0,0.0,0.0
2018,5,7,21,15,0.0,0.0,2.75,12.8,0.0,0.0,0.0
2018,5,7,21,30,0.0,0.0,2.7,12.7,0.0,0.0,0.0
2018,5,7,21,45,0.0,0.0,2.7,12.65,0.0,0.0,0.0
2018,5,7,22,0,0.0,0.0,2.7,12.6,0.0,0.0,0.0
2018,5,7,22,15,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2018,5,7,22,30,0.0,0.0,2.7,12.4,0.0,0.0,0.0
2018,5,7,22,45,0.0,0.0,2.7,12.3,0.0,0.0,0.0
2018,5,7,23,0,0.0,0.0,2.7,12.2,0.0,0.0,0.0
2018,5,7,23,15,0.0,0.0,2.65,12.15,0.0,0.0,0.0
2018,5,7,23,30,0.0,0.0,2.6,12.1,0.0,0.0,0.0
2018,5,7,23,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2018,5,8,0,0,0.0,0.0,2.5,11.9,0.0,0.0,0.0
2018,5,8,0,15,0.0,0.0,2.5,11.85,0.0,0.0,0.0
2018,5,8,0,30,0.0,0.0,2.5,11.8,0.0,0.0,0.0
2018,5,8,0,45,0.0,0.0,2.45,11.7,0.0,0.0,0.0
2018,5,8,1,0,0.0,0.0,2.4,11.6,0.0,0.0,0.0
2018,5,8,1,15,0.0,0.0,2.35,11.5,0.0,0.0,0.0
2018,5,8,1,30,0.0,0.0,2.3,11.4,0.0,0.0,0.0
2018,5,8,1,45,0.0,0.0,2.3,11.3,0.0,0.0,0.0
2018,5,8,2,0,0.0,0.0,2.3,11.2,0.0,0.0,0.0
2018,5,8,2,15,0.0,0.0,2.3,11.15,0.0,0.0,0.0
2018,5,8,2,30,0.0,0.0,2.3,11.1,0.0,0.0,0.0
2018,5,8,2,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2018,5,8,3,0,0.0,0.0,2.3,10.9,0.0,0.0,0.0
2018,5,8,3,15,0.0,0.0,2.35,10.9,0.0,0.0,0.0
2018,5,8,3,30,0.0,0.0,2.4,10.9,0.0,0.0,0.0
2018,5,8,3,45,0.0,0.0,2.4,10.85,0.0,0.0,0.0
2018,5,8,4,0,0.0,0.0,2.4,10.8,0.0,0.0,0.0
2018,5,8,4,15,0.0,0.0,2.5,10.9,0.0,0.0,0.0
2018,5,8,4,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2018,5,8,4,45,13.0,2.5,2.7,11.1,2.0,0.0,0.0
2018,5,8,5,0,26.0,5.0,2.8,11.2,4.0,0.0,0.0
2018,5,8,5,15,120.5,16.0,2.95,11.55,22.5,15.73,0.0
2018,5,8,5,30,215.0,27.0,3.1,11.9,41.0,21.33,5.11
2018,5,8,5,45,327.5,36.5,3.25,12.25,79.5,28.44,18.65
2018,5,8,6,0,440.0,46.0,3.4,12.6,118.0,34.12,24.52
2018,5,8,6,15,446.0,58.0,3.45,13.0,153.0,41.63,31.58
2018,5,8,6,30,452.0,70.0,3.5,13.4,188.0,74.62,44.8
2018,5,8,6,45,429.0,91.0,3.6,13.8,223.0,117.61,76.07
2018,5,8,7,0,406.0,112.0,3.7,14.2,258.0,157.94,110.2
2018,5,8,7,15,503.0,111.5,3.7,14.45,320.5,203.35,145.94
2018,5,8,7,30,600.0,111.0,3.7,14.7,383.0,258.52,191.67
2018,5,8,7,45,632.0,116.0,3.7,15.0,432.0,308.08,235.35
2018,5,8,8,0,664.0,121.0,3.7,15.3,481.0,360.67,281.02
2018,5,8,8,15,738.5,109.0,3.6,15.45,543.0,420.93,331.81
2018,5,8,8,30,813.0,97.0,3.5,15.6,605.0,485.29,385.1
2018,5,8,8,45,825.5,100.0,3.4,15.75,647.5,536.85,427.23
2018,5,8,9,0,838.0,103.0,3.3,15.9,690.0,589.7,469.02
2018,5,8,9,15,850.0,104.0,3.2,16.0,728.5,638.07,506.4
2018,5,8,9,30,862.0,105.0,3.1,16.1,767.0,685.68,542.18
2018,5,8,9,45,871.0,106.0,3.0,16.25,800.0,730.15,573.0
2018,5,8,10,0,880.0,107.0,2.9,16.4,833.0,773.17,601.93
2018,5,8,10,15,887.5,107.5,2.85,16.8,860.0,812.83,627.73
2018,5,8,10,30,895.0,108.0,2.8,17.2,887.0,850.51,651.8
2018,5,8,10,45,902.5,107.0,2.8,17.55,908.0,884.55,673.54
2018,5,8,11,0,910.0,106.0,2.8,17.9,929.0,916.21,693.49
2018,5,8,11,15,913.5,105.5,2.8,18.3,942.0,942.18,709.34
2018,5,8,11,30,917.0,105.0,2.8,18.7,955.0,965.28,723.23
2018,5,8,11,45,920.0,104.0,2.8,19.1,960.5,984.4,734.47
2018,5,8,12,0,923.0,103.0,2.8,19.5,966.0,1000.42,743.7
2018,5,8,12,15,921.5,103.5,2.9,19.7,963.5,1010.36,750.48
2018,5,8,12,30,920.0,104.0,3.0,19.9,961.0,1016.98,755.2
2018,5,8,12,45,915.0,105.5,3.15,20.1,950.5,1017.81,756.66
2018,5,8,13,0,910.0,107.0,3.3,20.3,940.0,1015.3,756.01
2018,5,8,13,15,907.0,105.5,3.45,20.3,922.5,1008.31,753.03
2018,5,8,13,30,904.0,104.0,3.6,20.3,905.0,998.01,747.91
2018,5,8,13,45,898.5,103.5,3.75,20.25,881.0,983.11,739.85
2018,5,8,14,0,893.0,103.0,3.9,20.2,857.0,965.1,729.7
2018,5,8,14,15,885.0,102.0,4.0,20.0,826.0,941.24,715.61
2018,5,8,14,30,877.0,101.0,4.1,19.8,795.0,914.62,699.56
2018,5,8,14,45,867.0,99.0,4.15,19.6,758.5,882.54,679.32
2018,5,8,15,0,857.0,97.0,4.2,19.4,722.0,848.13,657.28
2018,5,8,15,15,843.5,95.0,4.2,19.4,680.0,808.69,630.73
2018,5,8,15,30,830.0,93.0,4.2,19.4,638.0,767.58,602.74
2018,5,8,15,45,810.5,91.0,4.05,18.95,591.5,724.38,573.39
2018,5,8,16,0,791.0,89.0,3.9,18.5,545.0,676.32,540.01
2018,5,8,16,15,766.0,87.0,3.85,18.25,496.0,624.06,502.47
2018,5,8,16,30,741.0,85.0,3.8,18.0,447.0,572.08,462.73
2018,5,8,16,45,709.5,81.0,3.7,17.75,396.5,514.67,417.59
2018,5,8,17,0,678.0,77.0,3.6,17.5,346.0,460.15,373.43
2018,5,8,17,15,635.5,72.0,3.55,17.15,295.5,399.7,323.48
2018,5,8,17,30,593.0,67.0,3.5,16.8,245.0,342.56,274.71
2018,5,8,17,45,531.5,60.5,3.4,16.45,197.5,280.06,220.48
2018,5,8,18,0,470.0,54.0,3.3,16.1,150.0,223.48,170.27
2018,5,8,18,15,376.0,45.0,3.1,15.65,108.0,161.48,116.48
2018,5,8,18,30,282.0,36.0,2.9,15.2,66.0,109.52,70.77
2018,5,8,18,45,168.5,22.5,2.75,14.8,38.0,56.04,2.47
2018,5,8,19,0,55.0,9.0,2.6,14.4,10.0,15.17,0.0
2018,5,8,19,15,27.5,4.5,2.55,14.2,5.0,0.0,0.0
2018,5,8,19,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2018,5,8,19,45,0.0,0.0,2.45,13.75,0.0,0.0,0.0
2018,5,8,20,0,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2018,5,8,20,15,0.0,0.0,2.45,13.4,0.0,0.0,0.0
2018,5,8,20,30,0.0,0.0,2.5,13.3,0.0,0.0,0.0
2018,5,8,20,45,0.0,0.0,2.5,13.2,0.0,0.0,0.0
2018,5,8,21,0,0.0,0.0,2.5,13.1,0.0,0.0,0.0
2018,5,8,21,15,0.0,0.0,2.55,13.05,0.0,0.0,0.0
2018,5,8,21,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2018,5,8,21,45,0.0,0.0,2.65,12.95,0.0,0.0,0.0
2018,5,8,22,0,0.0,0.0,2.7,12.9,0.0,0.0,0.0
2018,5,8,22,15,0.0,0.0,2.75,12.85,0.0,0.0,0.0
2018,5,8,22,30,0.0,0.0,2.8,12.8,0.0,0.0,0.0
2018,5,8,22,45,0.0,0.0,2.85,12.8,0.0,0.0,0.0
2018,5,8,23,0,0.0,0.0,2.9,12.8,0.0,0.0,0.0
2018,5,8,23,15,0.0,0.0,2.9,12.75,0.0,0.0,0.0
2018,5,8,23,30,0.0,0.0,2.9,12.7,0.0,0.0,0.0
2018,5,8,23,45,0.0,0.0,2.9,12.65,0.0,0.0,0.0
2018,5,9,0,0,0.0,0.0,2.9,12.6,0.0,0.0,0.0
2018,5,9,0,15,0.0,0.0,2.9,12.6,0.0,0.0,0.0
2018,5,9,0,30,0.0,0.0,2.9,12.6,0.0,0.0,0.0
2018,5,9,0,45,0.0,0.0,2.9,12.55,0.0,0.0,0.0
2018,5,9,1,0,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2018,5,9,1,15,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2018,5,9,1,30,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2018,5,9,1,45,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2018,5,9,2,0,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2018,5,9,2,15,0.0,0.0,2.9,12.45,0.0,0.0,0.0
2018,5,9,2,30,0.0,0.0,2.9,12.4,0.0,0.0,0.0
2018,5,9,2,45,0.0,0.0,2.85,12.35,0.0,0.0,0.0
2018,5,9,3,0,0.0,0.0,2.8,12.3,0.0,0.0,0.0
2018,5,9,3,15,0.0,0.0,2.8,12.15,0.0,0.0,0.0
2018,5,9,3,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2018,5,9,3,45,0.0,0.0,2.75,11.85,0.0,0.0,0.0
2018,5,9,4,0,0.0,0.0,2.7,11.7,0.0,0.0,0.0
2018,5,9,4,15,0.0,0.0,2.75,11.75,0.0,0.0,0.0
2018,5,9,4,30,0.0,0.0,2.8,11.8,0.0,0.0,0.0
2018,5,9,4,45,15.0,3.0,2.8,11.8,2.5,0.0,0.0
2018,5,9,5,0,30.0,6.0,2.8,11.8,5.0,0.0,0.0
2018,5,9,5,15,132.5,17.0,2.95,12.2,24.5,16.71,0.0
2018,5,9,5,30,235.0,28.0,3.1,12.6,44.0,23.27,7.62
2018,5,9,5,45,351.5,36.5,3.25,12.95,83.5,28.24,18.51
2018,5,9,6,0,468.0,45.0,3.4,13.3,123.0,33.01,23.5
2018,5,9,6,15,540.0,51.5,3.55,13.6,171.5,35.77,26.3
2018,5,9,6,30,612.0,58.0,3.7,13.9,220.0,73.27,38.31
2018,5,9,6,45,659.0,63.0,3.8,14.25,271.5,118.36,66.66
2018,5,9,7,0,706.0,68.0,3.9,14.6,323.0,171.35,108.4
2018,5,9,7,15,737.5,72.5,3.95,14.9,375.0,222.88,153.26
2018,5,9,7,30,769.0,77.0,4.0,15.2,427.0,277.68,202.31
2018,5,9,7,45,792.0,80.5,4.1,15.5,477.5,331.81,251.17
2018,5,9,8,0,815.0,84.0,4.2,15.8,528.0,387.8,300.82
2018,5,9,8,15,834.0,86.5,4.2,16.05,576.0,442.72,348.49
2018,5,9,8,30,853.0,89.0,4.2,16.3,624.0,500.81,397.22
2018,5,9,8,45,866.0,91.5,4.2,16.6,668.0,553.75,440.55
2018,5,9,9,0,879.0,94.0,4.2,16.9,712.0,606.45,482.42
2018,5,9,9,15,890.5,94.5,4.2,17.15,751.0,655.82,520.82
2018,5,9,9,30,902.0,95.0,4.2,17.4,790.0,704.3,557.33
2018,5,9,9,45,912.5,96.0,4.2,17.7,825.0,751.42,590.02
2018,5,9,10,0,923.0,97.0,4.2,18.0,860.0,797.1,621.24
2018,5,9,10,15,928.0,98.5,4.15,18.2,887.0,837.24,648.14
2018,5,9,10,30,933.0,100.0,4.1,18.4,914.0,875.11,673.18
2018,5,9,10,45,936.0,101.5,4.1,18.6,934.0,908.83,695.35
2018,5,9,11,0,939.0,103.0,4.1,18.8,954.0,939.84,715.53
2018,5,9,11,15,940.0,104.5,4.05,18.9,966.5,966.18,732.41
2018,5,9,11,30,941.0,106.0,4.0,19.0,979.0,989.47,747.2
2018,5,9,11,45,939.0,107.0,3.95,19.15,982.5,1006.26,757.44
2018,5,9,12,0,937.0,108.0,3.9,19.3,986.0,1019.74,765.53
2018,5,9,12,15,935.0,109.0,3.9,19.35,983.5,1029.86,772.1
2018,5,9,12,30,933.0,110.0,3.9,19.4,981.0,1036.61,776.54
2018,5,9,12,45,928.5,111.0,3.9,19.45,970.0,1037.49,777.19
2018,5,9,13,0,924.0,112.0,3.9,19.5,959.0,1034.97,775.73
2018,5,9,13,15,919.5,112.0,3.95,19.5,941.5,1028.04,771.95
2018,5,9,13,30,915.0,112.0,4.0,19.5,924.0,1017.81,766.08
2018,5,9,13,45,909.0,111.0,4.05,19.45,899.0,1001.82,756.56
2018,5,9,14,0,903.0,110.0,4.1,19.4,874.0,982.7,744.99
2018,5,9,14,15,895.0,109.5,4.15,19.25,843.5,959.24,730.75
2018,5,9,14,30,887.0,109.0,4.2,19.1,813.0,932.99,714.57
2018,5,9,14,45,875.0,108.0,4.3,18.95,775.5,900.02,693.86
2018,5,9,15,0,863.0,107.0,4.4,18.8,738.0,864.81,671.52
2018,5,9,15,15,849.5,105.0,4.4,18.8,695.5,825.25,644.91
2018,5,9,15,30,836.0,103.0,4.4,18.8,653.0,788.27,619.95
2018,5,9,15,45,817.5,100.0,4.5,18.25,606.0,740.4,588.5
2018,5,9,16,0,799.0,97.0,4.6,17.7,559.0,691.68,555.71
2018,5,9,16,15,775.0,94.0,4.55,17.4,509.5,638.63,517.15
2018,5,9,16,30,751.0,91.0,4.5,17.1,460.0,585.76,476.53
2018,5,9,16,45,719.5,87.5,4.45,16.8,409.0,529.95,432.41
2018,5,9,17,0,688.0,84.0,4.4,16.5,358.0,474.17,387.1
2018,5,9,17,15,642.5,78.5,4.3,16.1,306.0,411.12,334.71
2018,5,9,17,30,597.0,73.0,4.2,15.7,254.0,351.65,283.76
2018,5,9,17,45,530.0,66.5,4.05,15.35,204.5,286.65,227.21
2018,5,9,18,0,463.0,60.0,3.9,15.0,155.0,228.08,175.22
2018,5,9,18,15,365.0,50.0,3.8,14.65,112.0,164.01,119.61
2018,5,9,18,30,267.0,40.0,3.7,14.3,69.0,110.89,73.16
2018,5,9,18,45,157.0,25.0,3.6,13.9,40.0,57.39,8.47
2018,5,9,19,0,47.0,10.0,3.5,13.5,11.0,15.3,0.0
2018,5,9,19,15,23.5,5.0,3.4,13.4,5.5,0.0,0.0
2018,5,9,19,30,0.0,0.0,3.3,13.3,0.0,0.0,0.0
2018,5,9,19,45,0.0,0.0,3.25,13.15,0.0,0.0,0.0
2018,5,9,20,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2018,5,9,20,15,0.0,0.0,3.15,12.9,0.0,0.0,0.0
2018,5,9,20,30,0.0,0.0,3.1,12.8,0.0,0.0,0.0
2018,5,9,20,45,0.0,0.0,3.05,12.7,0.0,0.0,0.0
2018,5,9,21,0,0.0,0.0,3.0,12.6,0.0,0.0,0.0
2018,5,9,21,15,0.0,0.0,3.05,12.5,0.0,0.0,0.0
2018,5,9,21,30,0.0,0.0,3.1,12.4,0.0,0.0,0.0
2018,5,9,21,45,0.0,0.0,3.15,12.35,0.0,0.0,0.0
2018,5,9,22,0,0.0,0.0,3.2,12.3,0.0,0.0,0.0
2018,5,9,22,15,0.0,0.0,3.2,12.2,0.0,0.0,0.0
2018,5,9,22,30,0.0,0.0,3.2,12.1,0.0,0.0,0.0
2018,5,9,22,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2018,5,9,23,0,0.0,0.0,3.3,11.9,0.0,0.0,0.0
2018,5,9,23,15,0.0,0.0,3.25,11.85,0.0,0.0,0.0
2018,5,9,23,30,0.0,0.0,3.2,11.8,0.0,0.0,0.0
2018,5,9,23,45,0.0,0.0,3.2,11.7,0.0,0.0,0.0
2018,5,10,0,0,0.0,0.0,3.2,11.6,0.0,0.0,0.0
2018,5,10,0,15,0.0,0.0,3.15,11.55,0.0,0.0,0.0
2018,5,10,0,30,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2018,5,10,0,45,0.0,0.0,3.05,11.4,0.0,0.0,0.0
2018,5,10,1,0,0.0,0.0,3.0,11.3,0.0,0.0,0.0
2018,5,10,1,15,0.0,0.0,2.9,11.25,0.0,0.0,0.0
2018,5,10,1,30,0.0,0.0,2.8,11.2,0.0,0.0,0.0
2018,5,10,1,45,0.0,0.0,2.75,11.15,0.0,0.0,0.0
2018,5,10,2,0,0.0,0.0,2.7,11.1,0.0,0.0,0.0
2018,5,10,2,15,0.0,0.0,2.7,11.1,0.0,0.0,0.0
2018,5,10,2,30,0.0,0.0,2.7,11.1,0.0,0.0,0.0
2018,5,10,2,45,0.0,0.0,2.7,11.1,0.0,0.0,0.0
2018,5,10,3,0,0.0,0.0,2.7,11.1,0.0,0.0,0.0
2018,5,10,3,15,0.0,0.0,2.65,11.1,0.0,0.0,0.0
2018,5,10,3,30,0.0,0.0,2.6,11.1,0.0,0.0,0.0
2018,5,10,3,45,0.0,0.0,2.55,11.05,0.0,0.0,0.0
2018,5,10,4,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2018,5,10,4,15,0.0,0.0,2.45,11.05,0.0,0.0,0.0
2018,5,10,4,30,0.0,0.0,2.4,11.1,0.0,0.0,0.0
2018,5,10,4,45,8.0,2.5,2.4,11.15,2.5,0.0,0.0
2018,5,10,5,0,16.0,5.0,2.4,11.2,5.0,0.0,0.0
2018,5,10,5,15,86.5,17.0,2.45,11.7,22.5,16.71,0.0
2018,5,10,5,30,157.0,29.0,2.5,12.2,40.0,22.85,8.61
2018,5,10,5,45,240.5,40.5,2.6,12.7,73.5,31.03,21.02
2018,5,10,6,0,324.0,52.0,2.7,13.2,107.0,38.81,28.66
2018,5,10,6,15,413.0,62.5,2.7,13.5,157.0,45.29,34.81
2018,5,10,6,30,502.0,73.0,2.7,13.8,207.0,82.01,48.65
2018,5,10,6,45,573.5,77.0,2.7,14.15,261.5,122.68,73.79
2018,5,10,7,0,645.0,81.0,2.7,14.5,316.0,171.52,111.08
2018,5,10,7,15,681.0,85.5,2.75,14.9,367.0,220.94,153.56
2018,5,10,7,30,717.0,90.0,2.8,15.3,418.0,274.14,200.43
2018,5,10,7,45,744.5,94.0,2.9,15.7,469.0,330.02,249.73
2018,5,10,8,0,772.0,98.0,3.0,16.1,520.0,385.67,298.11
2018,5,10,8,15,792.0,101.0,3.05,16.55,567.5,439.25,343.74
2018,5,10,8,30,812.0,104.0,3.1,17.0,615.0,493.92,388.9
2018,5,10,8,45,752.0,135.5,3.15,17.45,635.0,531.46,419.11
2018,5,10,9,0,692.0,167.0,3.2,17.9,655.0,563.95,443.99
2018,5,10,9,15,623.0,208.5,3.2,18.25,666.5,593.48,465.18
2018,5,10,9,30,554.0,250.0,3.2,18.6,678.0,615.43,479.77
2018,5,10,9,45,526.0,277.0,3.2,18.9,697.5,646.6,501.35
2018,5,10,10,0,498.0,304.0,3.2,19.2,717.0,674.49,519.95
2018,5,10,10,15,489.5,321.0,3.2,19.4,737.5,705.21,540.94
2018,5,10,10,30,481.0,338.0,3.2,19.6,758.0,734.15,560.33
2018,5,10,10,45,493.0,345.5,3.2,19.8,785.0,769.79,584.78
2018,5,10,11,0,505.0,353.0,3.2,20.0,812.0,804.69,608.39
2018,5,10,11,15,517.5,356.5,3.15,20.1,832.5,835.2,628.8
2018,5,10,11,30,530.0,360.0,3.1,20.2,853.0,864.56,648.24
2018,5,10,11,45,591.5,324.5,3.1,20.3,877.5,900.38,674.27
2018,5,10,12,0,653.0,289.0,3.1,20.4,902.0,935.95,699.9
2018,5,10,12,15,685.5,267.5,3.2,20.35,909.5,955.94,715.21
2018,5,10,12,30,718.0,246.0,3.3,20.3,917.0,973.49,727.86
2018,5,10,12,45,661.5,279.0,3.45,20.2,892.0,955.7,716.54
2018,5,10,13,0,605.0,312.0,3.6,20.1,867.0,934.75,702.06
2018,5,10,13,15,625.0,292.5,3.65,20.1,856.5,934.59,703.75
2018,5,10,13,30,645.0,273.0,3.7,20.1,846.0,931.44,703.33
2018,5,10,13,45,724.5,218.5,3.75,20.05,846.0,946.47,715.86
2018,5,10,14,0,804.0,164.0,3.8,20.0,846.0,951.6,720.55
2018,5,10,14,15,836.0,140.0,3.85,19.9,826.0,942.57,715.89
2018,5,10,14,30,868.0,116.0,3.9,19.8,806.0,923.69,704.61
2018,5,10,14,45,856.0,114.0,4.0,19.75,768.0,890.15,683.31
2018,5,10,15,0,844.0,112.0,4.1,19.7,730.0,854.44,660.35
2018,5,10,15,15,829.5,110.0,4.1,19.7,688.0,819.25,636.97
2018,5,10,15,30,815.0,108.0,4.1,19.7,646.0,777.68,608.79
2018,5,10,15,45,783.0,108.5,4.15,19.3,595.5,724.14,572.57
2018,5,10,16,0,751.0,109.0,4.2,18.9,545.0,670.8,535.83
2018,5,10,16,15,708.0,108.5,4.25,18.55,490.5,611.47,492.1
2018,5,10,16,30,665.0,108.0,4.3,18.2,436.0,552.21,447.02
2018,5,10,16,45,660.5,98.0,4.3,17.85,393.5,507.57,412.42
2018,5,10,17,0,656.0,88.0,4.3,17.5,351.0,462.03,375.81
2018,5,10,17,15,608.5,83.0,4.3,16.95,300.0,400.09,324.89
2018,5,10,17,30,561.0,78.0,4.3,16.4,249.0,341.93,275.58
2018,5,10,17,45,477.5,71.5,4.25,15.85,198.0,272.27,215.97
2018,5,10,18,0,394.0,65.0,4.2,15.3,147.0,209.71,161.65
2018,5,10,18,15,299.5,53.0,4.1,14.85,105.5,148.8,109.2
2018,5,10,18,30,205.0,41.0,4.0,14.4,64.0,98.33,65.81
2018,5,10,18,45,125.0,27.0,3.85,13.9,39.0,54.65,12.58
2018,5,10,19,0,45.0,13.0,3.7,13.4,14.0,18.09,0.0
2018,5,10,19,15,22.5,6.5,3.6,13.2,7.0,0.0,0.0
2018,5,10,19,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2018,5,10,19,45,0.0,0.0,3.45,12.75,0.0,0.0,0.0
2018,5,10,20,0,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2018,5,10,20,15,0.0,0.0,3.3,12.45,0.0,0.0,0.0
2018,5,10,20,30,0.0,0.0,3.2,12.4,0.0,0.0,0.0
2018,5,10,20,45,0.0,0.0,3.1,12.3,0.0,0.0,0.0
2018,5,10,21,0,0.0,0.0,3.0,12.2,0.0,0.0,0.0
2018,5,10,21,15,0.0,0.0,2.85,12.15,0.0,0.0,0.0
2018,5,10,21,30,0.0,0.0,2.7,12.1,0.0,0.0,0.0
2018,5,10,21,45,0.0,0.0,2.55,12.05,0.0,0.0,0.0
2018,5,10,22,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2018,5,10,22,15,0.0,0.0,2.35,11.9,0.0,0.0,0.0
2018,5,10,22,30,0.0,0.0,2.3,11.8,0.0,0.0,0.0
2018,5,10,22,45,0.0,0.0,2.25,11.75,0.0,0.0,0.0
2018,5,10,23,0,0.0,0.0,2.2,11.7,0.0,0.0,0.0
2018,5,10,23,15,0.0,0.0,2.2,11.65,0.0,0.0,0.0
2018,5,10,23,30,0.0,0.0,2.2,11.6,0.0,0.0,0.0
2018,5,10,23,45,0.0,0.0,2.2,11.6,0.0,0.0,0.0
2018,5,11,0,0,0.0,0.0,2.2,11.6,0.0,0.0,0.0
2018,5,11,0,15,0.0,0.0,2.15,11.55,0.0,0.0,0.0
2018,5,11,0,30,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2018,5,11,0,45,0.0,0.0,2.1,11.45,0.0,0.0,0.0
2018,5,11,1,0,0.0,0.0,2.1,11.4,0.0,0.0,0.0
2018,5,11,1,15,0.0,0.0,2.1,11.3,0.0,0.0,0.0
2018,5,11,1,30,0.0,0.0,2.1,11.2,0.0,0.0,0.0
2018,5,11,1,45,0.0,0.0,2.15,11.15,0.0,0.0,0.0
2018,5,11,2,0,0.0,0.0,2.2,11.1,0.0,0.0,0.0
2018,5,11,2,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2018,5,11,2,30,0.0,0.0,2.1,10.9,0.0,0.0,0.0
2018,5,11,2,45,0.0,0.0,2.1,10.8,0.0,0.0,0.0
2018,5,11,3,0,0.0,0.0,2.1,10.7,0.0,0.0,0.0
2018,5,11,3,15,0.0,0.0,2.1,10.6,0.0,0.0,0.0
2018,5,11,3,30,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2018,5,11,3,45,0.0,0.0,2.1,10.4,0.0,0.0,0.0
2018,5,11,4,0,0.0,0.0,2.1,10.3,0.0,0.0,0.0
2018,5,11,4,15,0.0,0.0,2.1,10.4,0.0,0.0,0.0
2018,5,11,4,30,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2018,5,11,4,45,16.0,3.0,2.1,10.55,2.5,0.0,0.0
2018,5,11,5,0,32.0,6.0,2.1,10.6,5.0,0.0,0.0
2018,5,11,5,15,90.0,17.0,2.25,11.05,22.0,16.71,0.0
2018,5,11,5,30,148.0,28.0,2.4,11.5,39.0,21.92,8.98
2018,5,11,5,45,230.5,41.0,2.55,12.0,73.5,31.35,21.45
2018,5,11,6,0,313.0,54.0,2.7,12.5,108.0,40.31,30.1
2018,5,11,6,15,391.5,64.0,2.8,13.05,154.5,46.47,35.94
2018,5,11,6,30,470.0,74.0,2.9,13.6,201.0,82.23,49.5
2018,5,11,6,45,532.0,80.0,3.0,14.1,252.5,121.94,74.89
2018,5,11,7,0,594.0,86.0,3.1,14.6,304.0,168.74,111.05
2018,5,11,7,15,555.5,108.5,3.15,15.15,336.5,215.02,153.39
2018,5,11,7,30,517.0,131.0,3.2,15.7,369.0,257.04,192.24
2018,5,11,7,45,523.0,146.5,3.2,16.25,410.5,303.02,232.3
2018,5,11,8,0,529.0,162.0,3.2,16.8,452.0,349.4,271.78
2018,5,11,8,15,530.0,179.0,3.25,17.25,491.5,395.2,309.92
2018,5,11,8,30,531.0,196.0,3.3,17.7,531.0,440.63,346.65
2018,5,11,8,45,549.0,206.5,3.3,18.2,574.5,488.77,384.37
2018,5,11,9,0,567.0,217.0,3.3,18.7,618.0,537.85,421.83
2018,5,11,9,15,592.5,223.5,3.3,19.0,663.0,588.95,460.34
2018,5,11,9,30,618.0,230.0,3.3,19.3,708.0,640.87,498.62
2018,5,11,9,45,706.0,200.5,3.3,19.65,769.0,704.48,546.08
2018,5,11,10,0,794.0,171.0,3.3,20.0,830.0,772.98,595.69
2018,5,11,10,15,856.0,144.5,3.3,20.3,876.0,827.46,632.07
2018,5,11,10,30,918.0,118.0,3.3,20.6,922.0,881.97,667.98
2018,5,11,10,45,937.0,110.5,3.25,20.85,947.5,920.21,692.08
2018,5,11,11,0,956.0,103.0,3.2,21.1,973.0,956.55,714.74
2018,5,11,11,15,959.5,103.0,3.2,21.35,986.5,984.02,731.66
2018,5,11,11,30,963.0,103.0,3.2,21.6,1000.0,1008.48,746.61
2018,5,11,11,45,965.0,102.5,3.15,21.85,1005.5,1027.88,757.81
2018,5,11,12,0,967.0,102.0,3.1,22.1,1011.0,1044.0,766.91
2018,5,11,12,15,965.5,102.5,3.15,22.25,1008.5,1054.35,773.51
2018,5,11,12,30,964.0,103.0,3.2,22.4,1006.0,1061.22,778.02
2018,5,11,12,45,960.0,104.0,3.2,22.6,995.0,1062.64,778.53
2018,5,11,13,0,956.0,105.0,3.2,22.8,984.0,1060.55,776.95
2018,5,11,13,15,952.5,104.0,3.3,22.9,966.0,1053.4,773.38
2018,5,11,13,30,949.0,103.0,3.4,23.0,948.0,1042.81,767.68
2018,5,11,13,45,915.5,117.0,3.45,23.1,914.0,1015.58,750.7
2018,5,11,14,0,882.0,131.0,3.5,23.2,880.0,985.92,732.2
2018,5,11,14,15,850.5,139.5,3.55,23.2,840.5,956.14,713.82
2018,5,11,14,30,819.0,148.0,3.6,23.2,801.0,918.92,690.28
2018,5,11,14,45,863.5,120.5,3.65,23.2,780.5,904.38,682.16
2018,5,11,15,0,908.0,93.0,3.7,23.2,760.0,889.77,673.87
2018,5,11,15,15,895.0,91.5,3.7,23.2,717.0,849.76,647.71
2018,5,11,15,30,882.0,90.0,3.7,23.2,674.0,807.91,620.17
2018,5,11,15,45,868.0,87.0,3.65,23.0,627.5,762.03,589.7
2018,5,11,16,0,854.0,84.0,3.6,22.8,581.0,714.85,557.89
2018,5,11,16,15,834.5,80.5,3.5,22.5,531.0,665.69,524.13
2018,5,11,16,30,815.0,77.0,3.4,22.2,481.0,612.62,485.1
2018,5,11,16,45,788.0,73.5,3.25,21.9,429.0,555.08,441.06
2018,5,11,17,0,761.0,70.0,3.1,21.6,377.0,498.5,396.44
2018,5,11,17,15,720.0,65.5,2.95,21.0,323.5,435.18,345.61
2018,5,11,17,30,679.0,61.0,2.8,20.4,270.0,374.85,295.46
2018,5,11,17,45,621.0,55.5,2.7,19.85,219.5,311.4,241.44
2018,5,11,18,0,563.0,50.0,2.6,19.3,169.0,252.28,189.71
2018,5,11,18,15,471.0,42.5,2.5,18.8,123.5,187.19,133.59
2018,5,11,18,30,379.0,35.0,2.4,18.3,78.0,131.89,85.39
2018,5,11,18,45,250.0,24.5,2.35,17.85,47.5,73.96,21.56
2018,5,11,19,0,121.0,14.0,2.3,17.4,17.0,28.22,0.0
2018,5,11,19,15,60.5,7.0,2.3,17.35,8.5,0.0,0.0
2018,5,11,19,30,0.0,0.0,2.3,17.3,0.0,0.0,0.0
2018,5,11,19,45,0.0,0.0,2.25,17.2,0.0,0.0,0.0
2018,5,11,20,0,0.0,0.0,2.2,17.1,0.0,0.0,0.0
2018,5,11,20,15,0.0,0.0,2.25,17.1,0.0,0.0,0.0
2018,5,11,20,30,0.0,0.0,2.3,17.1,0.0,0.0,0.0
2018,5,11,20,45,0.0,0.0,2.3,17.05,0.0,0.0,0.0
2018,5,11,21,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2018,5,11,21,15,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2018,5,11,21,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2018,5,11,21,45,0.0,0.0,2.3,16.95,0.0,0.0,0.0
2018,5,11,22,0,0.0,0.0,2.3,16.9,0.0,0.0,0.0
2018,5,11,22,15,0.0,0.0,2.3,16.8,0.0,0.0,0.0
2018,5,11,22,30,0.0,0.0,2.3,16.7,0.0,0.0,0.0
2018,5,11,22,45,0.0,0.0,2.3,16.6,0.0,0.0,0.0
2018,5,11,23,0,0.0,0.0,2.3,16.5,0.0,0.0,0.0
2018,5,11,23,15,0.0,0.0,2.3,16.3,0.0,0.0,0.0
2018,5,11,23,30,0.0,0.0,2.3,16.1,0.0,0.0,0.0
2018,5,11,23,45,0.0,0.0,2.25,15.9,0.0,0.0,0.0
2018,5,12,0,0,0.0,0.0,2.2,15.7,0.0,0.0,0.0
2018,5,12,0,15,0.0,0.0,2.2,15.5,0.0,0.0,0.0
2018,5,12,0,30,0.0,0.0,2.2,15.3,0.0,0.0,0.0
2018,5,12,0,45,0.0,0.0,2.15,15.1,0.0,0.0,0.0
2018,5,12,1,0,0.0,0.0,2.1,14.9,0.0,0.0,0.0
2018,5,12,1,15,0.0,0.0,2.1,14.75,0.0,0.0,0.0
2018,5,12,1,30,0.0,0.0,2.1,14.6,0.0,0.0,0.0
2018,5,12,1,45,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2018,5,12,2,0,0.0,0.0,2.1,14.4,0.0,0.0,0.0
2018,5,12,2,15,0.0,0.0,2.1,14.3,0.0,0.0,0.0
2018,5,12,2,30,0.0,0.0,2.1,14.2,0.0,0.0,0.0
2018,5,12,2,45,0.0,0.0,2.1,14.05,0.0,0.0,0.0
2018,5,12,3,0,0.0,0.0,2.1,13.9,0.0,0.0,0.0
2018,5,12,3,15,0.0,0.0,2.1,13.85,0.0,0.0,0.0
2018,5,12,3,30,0.0,0.0,2.1,13.8,0.0,0.0,0.0
2018,5,12,3,45,0.0,0.0,2.1,13.7,0.0,0.0,0.0
2018,5,12,4,0,0.0,0.0,2.1,13.6,0.0,0.0,0.0
2018,5,12,4,15,0.0,0.0,2.05,13.65,0.0,0.0,0.0
2018,5,12,4,30,0.0,0.0,2.0,13.7,0.0,0.0,0.0
2018,5,12,4,45,21.5,3.5,2.0,13.75,3.0,0.0,0.0
2018,5,12,5,0,43.0,7.0,2.0,13.8,6.0,0.0,0.0
2018,5,12,5,15,156.5,18.0,1.95,14.5,28.0,17.69,0.0
2018,5,12,5,30,270.0,29.0,1.9,15.2,50.0,23.63,10.69
2018,5,12,5,45,380.0,37.0,1.9,15.9,90.5,28.15,18.43
2018,5,12,6,0,490.0,45.0,1.9,16.6,131.0,32.5,22.81
2018,5,12,6,15,559.0,51.5,1.95,17.1,180.0,36.19,26.34
2018,5,12,6,30,628.0,58.0,2.0,17.6,229.0,78.19,39.91
2018,5,12,6,45,674.5,62.5,2.05,18.15,281.0,126.55,71.31
2018,5,12,7,0,721.0,67.0,2.1,18.7,333.0,177.15,110.73
2018,5,12,7,15,754.0,70.5,2.1,19.1,385.5,228.94,154.97
2018,5,12,7,30,787.0,74.0,2.1,19.5,438.0,284.13,203.09
2018,5,12,7,45,811.0,77.0,2.1,19.95,489.0,339.02,250.98
2018,5,12,8,0,835.0,80.0,2.1,20.4,540.0,398.69,301.51
2018,5,12,8,15,852.5,82.5,2.0,20.8,588.0,453.62,346.9
2018,5,12,8,30,870.0,85.0,1.9,21.2,636.0,509.23,391.16
2018,5,12,8,45,883.0,87.0,1.8,21.6,680.0,562.37,431.94
2018,5,12,9,0,896.0,89.0,1.7,22.0,724.0,615.23,470.94
2018,5,12,9,15,903.5,92.0,1.6,22.3,762.5,665.04,506.4
2018,5,12,9,30,911.0,95.0,1.5,22.6,801.0,713.6,539.27
2018,5,12,9,45,911.5,100.0,1.45,22.85,832.5,757.57,566.99
2018,5,12,10,0,912.0,105.0,1.4,23.1,864.0,799.35,592.74
2018,5,12,10,15,917.5,106.0,1.4,23.25,890.5,838.87,617.38
2018,5,12,10,30,923.0,107.0,1.4,23.4,917.0,876.21,640.34
2018,5,12,10,45,927.0,108.0,1.45,23.5,937.0,909.88,661.51
2018,5,12,11,0,931.0,109.0,1.5,23.6,957.0,940.93,680.96
2018,5,12,11,15,932.5,109.5,1.6,23.6,969.0,966.45,697.82
2018,5,12,11,30,934.0,110.0,1.7,23.6,981.0,988.96,712.88
2018,5,12,11,45,935.0,110.5,1.8,23.6,986.5,1007.91,725.76
2018,5,12,12,0,936.0,111.0,1.9,23.6,992.0,1023.66,736.74
2018,5,12,12,15,930.0,113.5,2.0,23.55,987.0,1031.32,742.86
2018,5,12,12,30,924.0,116.0,2.1,23.5,982.0,1035.58,747.01
2018,5,12,12,45,911.5,122.0,2.25,23.4,969.0,1033.61,748.05
2018,5,12,13,0,899.0,128.0,2.4,23.3,956.0,1028.33,747.05
2018,5,12,13,15,894.5,127.0,2.5,23.1,938.0,1020.55,744.23
2018,5,12,13,30,890.0,126.0,2.6,22.9,920.0,1009.54,739.38
2018,5,12,13,45,883.0,125.5,2.75,22.75,895.0,993.48,731.58
2018,5,12,14,0,876.0,125.0,2.9,22.6,870.0,974.41,721.75
2018,5,12,14,15,866.5,123.5,2.95,22.3,838.0,949.08,707.27
2018,5,12,14,30,857.0,122.0,3.0,22.0,806.0,921.11,690.96
2018,5,12,14,45,845.0,120.5,3.1,21.65,769.0,888.44,671.79
2018,5,12,15,0,833.0,119.0,3.2,21.3,732.0,858.54,654.28
2018,5,12,15,15,818.5,116.0,3.2,21.3,689.5,817.87,627.53
2018,5,12,15,30,804.0,113.0,3.2,21.3,647.0,775.62,599.46
2018,5,12,15,45,785.0,110.5,3.2,20.55,601.0,729.14,569.65
2018,5,12,16,0,766.0,108.0,3.2,19.8,555.0,681.92,538.66
2018,5,12,16,15,741.0,104.0,3.1,19.35,505.5,630.27,501.69
2018,5,12,16,30,716.0,100.0,3.0,18.9,456.0,577.2,462.09
2018,5,12,16,45,683.0,95.5,2.95,18.45,405.5,519.5,417.92
2018,5,12,17,0,650.0,91.0,2.9,18.0,355.0,463.51,373.75
2018,5,12,17,15,605.5,85.0,2.75,17.55,304.0,402.21,323.84
2018,5,12,17,30,561.0,79.0,2.6,17.1,253.0,344.4,275.33
2018,5,12,17,45,498.0,71.0,2.45,16.6,204.5,281.02,221.34
2018,5,12,18,0,435.0,63.0,2.3,16.1,156.0,223.69,171.39
2018,5,12,18,15,343.5,53.0,2.1,15.6,114.0,161.93,118.4
2018,5,12,18,30,252.0,43.0,1.9,15.1,72.0,111.67,75.19
2018,5,12,18,45,155.0,28.5,1.7,14.6,43.5,62.46,22.27
2018,5,12,19,0,58.0,14.0,1.5,14.1,15.0,20.79,0.0
2018,5,12,19,15,29.0,7.0,1.55,13.9,7.5,0.0,0.0
2018,5,12,19,30,0.0,0.0,1.6,13.7,0.0,0.0,0.0
2018,5,12,19,45,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2018,5,12,20,0,0.0,0.0,1.6,13.3,0.0,0.0,0.0
2018,5,12,20,15,0.0,0.0,1.6,13.15,0.0,0.0,0.0
2018,5,12,20,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2018,5,12,20,45,0.0,0.0,1.65,12.8,0.0,0.0,0.0
2018,5,12,21,0,0.0,0.0,1.7,12.6,0.0,0.0,0.0
2018,5,12,21,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2018,5,12,21,30,0.0,0.0,1.7,12.4,0.0,0.0,0.0
2018,5,12,21,45,0.0,0.0,1.7,12.25,0.0,0.0,0.0
2018,5,12,22,0,0.0,0.0,1.7,12.1,0.0,0.0,0.0
2018,5,12,22,15,0.0,0.0,1.7,12.05,0.0,0.0,0.0
2018,5,12,22,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2018,5,12,22,45,0.0,0.0,1.65,11.9,0.0,0.0,0.0
2018,5,12,23,0,0.0,0.0,1.6,11.8,0.0,0.0,0.0
2018,5,12,23,15,0.0,0.0,1.6,11.7,0.0,0.0,0.0
2018,5,12,23,30,0.0,0.0,1.6,11.6,0.0,0.0,0.0
2018,5,12,23,45,0.0,0.0,1.6,11.55,0.0,0.0,0.0
2018,5,13,0,0,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2018,5,13,0,15,0.0,0.0,1.6,11.4,0.0,0.0,0.0
2018,5,13,0,30,0.0,0.0,1.6,11.3,0.0,0.0,0.0
2018,5,13,0,45,0.0,0.0,1.6,11.25,0.0,0.0,0.0
2018,5,13,1,0,0.0,0.0,1.6,11.2,0.0,0.0,0.0
2018,5,13,1,15,0.0,0.0,1.6,11.15,0.0,0.0,0.0
2018,5,13,1,30,0.0,0.0,1.6,11.1,0.0,0.0,0.0
2018,5,13,1,45,0.0,0.0,1.6,11.1,0.0,0.0,0.0
2018,5,13,2,0,0.0,0.0,1.6,11.1,0.0,0.0,0.0
2018,5,13,2,15,0.0,0.0,1.6,11.1,0.0,0.0,0.0
2018,5,13,2,30,0.0,0.0,1.6,11.1,0.0,0.0,0.0
2018,5,13,2,45,0.0,0.0,1.6,11.1,0.0,0.0,0.0
2018,5,13,3,0,0.0,0.0,1.6,11.1,0.0,0.0,0.0
2018,5,13,3,15,0.0,0.0,1.65,11.1,0.0,0.0,0.0
2018,5,13,3,30,0.0,0.0,1.7,11.1,0.0,0.0,0.0
2018,5,13,3,45,0.0,0.0,1.7,11.1,0.0,0.0,0.0
2018,5,13,4,0,0.0,0.0,1.7,11.1,0.0,0.0,0.0
2018,5,13,4,15,0.0,0.0,1.75,11.25,0.0,0.0,0.0
2018,5,13,4,30,0.0,0.0,1.8,11.4,0.0,0.0,0.0
2018,5,13,4,45,7.0,2.5,1.8,11.5,2.5,0.0,0.0
2018,5,13,5,0,14.0,5.0,1.8,11.6,5.0,0.0,0.0
2018,5,13,5,15,80.5,19.0,1.95,11.95,25.0,18.68,0.0
2018,5,13,5,30,147.0,33.0,2.1,12.3,45.0,26.0,13.21
2018,5,13,5,45,186.5,41.0,2.25,12.6,67.0,31.16,21.38
2018,5,13,6,0,226.0,49.0,2.4,12.9,89.0,36.11,26.41
2018,5,13,6,15,186.0,53.5,2.45,13.15,93.5,39.0,29.31
2018,5,13,6,30,146.0,58.0,2.5,13.4,98.0,57.23,38.49
2018,5,13,6,45,89.0,88.0,2.5,13.65,114.0,88.82,66.25
2018,5,13,7,0,32.0,118.0,2.5,13.9,130.0,113.98,89.68
2018,5,13,7,15,69.0,151.0,2.5,14.15,181.5,153.92,121.34
2018,5,13,7,30,106.0,184.0,2.5,14.4,233.0,195.51,154.4
2018,5,13,7,45,103.5,208.5,2.5,14.7,261.0,226.67,179.81
2018,5,13,8,0,101.0,233.0,2.5,15.0,289.0,254.88,202.4
