Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,5,13,8,15,93.5,248.0,2.5,15.35,303.5,272.34,216.04
2018,5,13,8,30,86.0,263.0,2.5,15.7,318.0,288.9,228.66
2018,5,13,8,45,77.0,284.0,2.5,16.1,335.5,309.23,243.85
2018,5,13,9,0,68.0,305.0,2.5,16.5,353.0,328.72,258.05
2018,5,13,9,15,127.0,331.0,2.5,16.75,427.5,394.59,308.92
2018,5,13,9,30,186.0,357.0,2.5,17.0,502.0,466.98,363.72
2018,5,13,9,45,258.0,363.0,2.5,17.3,573.0,534.93,414.7
2018,5,13,10,0,330.0,369.0,2.5,17.6,644.0,608.56,468.92
2018,5,13,10,15,529.5,285.0,2.55,17.85,743.0,703.79,542.15
2018,5,13,10,30,729.0,201.0,2.6,18.1,842.0,809.46,620.3
2018,5,13,10,45,814.0,160.0,2.65,18.3,891.0,866.14,657.95
2018,5,13,11,0,899.0,119.0,2.7,18.5,940.0,922.89,695.55
2018,5,13,11,15,902.0,119.5,2.75,18.6,953.0,949.01,712.37
2018,5,13,11,30,905.0,120.0,2.8,18.7,966.0,972.3,727.59
2018,5,13,11,45,907.0,119.5,2.85,18.85,971.0,990.71,739.47
2018,5,13,12,0,909.0,119.0,2.9,19.0,976.0,1006.06,749.42
2018,5,13,12,15,902.0,123.0,2.95,18.95,972.0,1013.98,755.13
2018,5,13,12,30,895.0,127.0,3.0,18.9,968.0,1018.6,758.85
2018,5,13,12,45,879.5,135.0,3.05,18.9,954.0,1015.59,757.49
2018,5,13,13,0,864.0,143.0,3.1,18.9,940.0,1009.38,754.19
2018,5,13,13,15,860.5,141.5,3.1,18.8,923.0,1002.3,750.3
2018,5,13,13,30,857.0,140.0,3.1,18.7,906.0,992.1,744.43
2018,5,13,13,45,852.0,138.0,3.15,18.6,882.0,976.86,735.69
2018,5,13,14,0,847.0,136.0,3.2,18.5,858.0,958.67,725.02
2018,5,13,14,15,839.0,134.0,3.2,18.35,827.5,940.44,714.13
2018,5,13,14,30,831.0,132.0,3.2,18.2,797.0,913.81,697.49
2018,5,13,14,45,821.5,128.5,3.2,18.05,760.5,881.75,677.07
2018,5,13,15,0,812.0,125.0,3.2,17.9,724.0,847.44,654.97
2018,5,13,15,15,797.0,122.5,3.2,17.9,682.5,807.57,628.38
2018,5,13,15,30,782.0,120.0,3.2,17.9,641.0,766.21,600.47
2018,5,13,15,45,765.0,116.0,3.2,17.4,595.5,720.45,570.1
2018,5,13,16,0,748.0,112.0,3.2,16.9,550.0,673.84,538.56
2018,5,13,16,15,725.5,107.5,3.2,16.6,502.0,624.25,502.52
2018,5,13,16,30,703.0,103.0,3.2,16.3,454.0,572.92,463.81
2018,5,13,16,45,672.5,97.5,3.15,16.0,404.0,516.18,419.65
2018,5,13,17,0,642.0,92.0,3.1,15.7,354.0,460.95,375.4
2018,5,13,17,15,598.0,86.0,3.05,15.3,303.5,400.28,325.6
2018,5,13,17,30,554.0,80.0,3.0,14.9,253.0,343.05,277.15
2018,5,13,17,45,493.5,72.5,3.0,14.5,205.5,281.49,224.1
2018,5,13,18,0,433.0,65.0,3.0,14.1,158.0,225.68,174.86
2018,5,13,18,15,343.5,54.0,2.85,13.75,115.5,163.47,120.89
2018,5,13,18,30,254.0,43.0,2.7,13.4,73.0,112.39,76.62
2018,5,13,18,45,157.5,28.5,2.6,13.05,44.5,63.43,25.67
2018,5,13,19,0,61.0,14.0,2.5,12.7,16.0,21.25,0.0
2018,5,13,19,15,30.5,7.0,2.5,12.6,8.0,0.0,0.0
2018,5,13,19,30,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2018,5,13,19,45,0.0,0.0,2.55,12.35,0.0,0.0,0.0
2018,5,13,20,0,0.0,0.0,2.6,12.2,0.0,0.0,0.0
2018,5,13,20,15,0.0,0.0,2.65,12.1,0.0,0.0,0.0
2018,5,13,20,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2018,5,13,20,45,0.0,0.0,2.7,11.95,0.0,0.0,0.0
2018,5,13,21,0,0.0,0.0,2.7,11.9,0.0,0.0,0.0
2018,5,13,21,15,0.0,0.0,2.75,11.8,0.0,0.0,0.0
2018,5,13,21,30,0.0,0.0,2.8,11.7,0.0,0.0,0.0
2018,5,13,21,45,0.0,0.0,2.8,11.65,0.0,0.0,0.0
2018,5,13,22,0,0.0,0.0,2.8,11.6,0.0,0.0,0.0
2018,5,13,22,15,0.0,0.0,2.8,11.55,0.0,0.0,0.0
2018,5,13,22,30,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2018,5,13,22,45,0.0,0.0,2.85,11.45,0.0,0.0,0.0
2018,5,13,23,0,0.0,0.0,2.9,11.4,0.0,0.0,0.0
2018,5,13,23,15,0.0,0.0,2.9,11.35,0.0,0.0,0.0
2018,5,13,23,30,0.0,0.0,2.9,11.3,0.0,0.0,0.0
2018,5,13,23,45,0.0,0.0,2.9,11.3,0.0,0.0,0.0
2018,5,14,0,0,0.0,0.0,2.9,11.3,0.0,0.0,0.0
2018,5,14,0,15,0.0,0.0,2.9,11.25,0.0,0.0,0.0
2018,5,14,0,30,0.0,0.0,2.9,11.2,0.0,0.0,0.0
2018,5,14,0,45,0.0,0.0,2.9,11.2,0.0,0.0,0.0
2018,5,14,1,0,0.0,0.0,2.9,11.2,0.0,0.0,0.0
2018,5,14,1,15,0.0,0.0,2.9,11.15,0.0,0.0,0.0
2018,5,14,1,30,0.0,0.0,2.9,11.1,0.0,0.0,0.0
2018,5,14,1,45,0.0,0.0,2.9,11.1,0.0,0.0,0.0
2018,5,14,2,0,0.0,0.0,2.9,11.1,0.0,0.0,0.0
2018,5,14,2,15,0.0,0.0,2.9,11.1,0.0,0.0,0.0
2018,5,14,2,30,0.0,0.0,2.9,11.1,0.0,0.0,0.0
2018,5,14,2,45,0.0,0.0,2.9,11.1,0.0,0.0,0.0
2018,5,14,3,0,0.0,0.0,2.9,11.1,0.0,0.0,0.0
2018,5,14,3,15,0.0,0.0,2.8,11.05,0.0,0.0,0.0
2018,5,14,3,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2018,5,14,3,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2018,5,14,4,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2018,5,14,4,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2018,5,14,4,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2018,5,14,4,45,0.0,0.5,2.45,11.05,0.5,0.0,0.0
2018,5,14,5,0,0.0,1.0,2.4,11.1,1.0,0.0,0.0
2018,5,14,5,15,0.0,4.5,2.4,11.25,4.5,4.42,0.0
2018,5,14,5,30,0.0,8.0,2.4,11.4,8.0,7.71,0.13
2018,5,14,5,45,0.0,14.5,2.4,11.6,14.5,13.98,6.56
2018,5,14,6,0,0.0,21.0,2.4,11.8,21.0,20.26,12.45
2018,5,14,6,15,0.0,28.5,2.4,12.1,28.5,27.5,19.14
2018,5,14,6,30,0.0,36.0,2.4,12.4,36.0,34.75,24.32
2018,5,14,6,45,0.0,47.5,2.35,12.65,47.5,45.88,33.85
2018,5,14,7,0,0.0,59.0,2.3,12.9,59.0,57.01,43.25
2018,5,14,7,15,0.0,69.0,2.3,13.25,69.0,66.7,51.27
2018,5,14,7,30,0.0,79.0,2.3,13.6,79.0,76.4,59.18
2018,5,14,7,45,0.0,86.5,2.3,13.95,86.5,83.68,64.97
2018,5,14,8,0,0.0,94.0,2.3,14.3,94.0,90.87,70.62
2018,5,14,8,15,0.0,108.5,2.3,14.65,108.5,104.73,81.72
2018,5,14,8,30,0.0,123.0,2.3,15.0,123.0,118.62,92.71
2018,5,14,8,45,0.5,136.0,2.35,15.3,136.5,131.39,102.72
2018,5,14,9,0,1.0,149.0,2.4,15.6,150.0,144.26,112.73
2018,5,14,9,15,3.5,169.0,2.45,15.9,172.0,165.17,129.16
2018,5,14,9,30,6.0,189.0,2.5,16.2,194.0,186.38,145.67
2018,5,14,9,45,9.5,223.0,2.6,16.45,231.0,222.01,173.45
2018,5,14,10,0,13.0,257.0,2.7,16.7,268.0,258.06,201.2
2018,5,14,10,15,23.5,299.0,2.75,16.85,319.5,308.71,240.14
2018,5,14,10,30,34.0,341.0,2.8,17.0,371.0,360.12,279.09
2018,5,14,10,45,47.5,376.0,2.9,17.2,419.0,408.37,315.29
2018,5,14,11,0,61.0,411.0,3.0,17.4,467.0,457.7,351.89
2018,5,14,11,15,69.0,424.5,3.05,17.45,488.5,481.64,369.44
2018,5,14,11,30,77.0,438.0,3.1,17.5,510.0,505.85,387.26
2018,5,14,11,45,102.5,451.5,3.15,17.55,548.0,546.98,418.07
2018,5,14,12,0,128.0,465.0,3.2,17.6,586.0,594.21,452.91
2018,5,14,12,15,169.0,464.0,3.25,17.6,623.5,637.25,485.32
2018,5,14,12,30,210.0,463.0,3.3,17.6,661.0,680.28,517.52
2018,5,14,12,45,435.5,354.0,3.35,17.6,758.5,807.96,616.41
2018,5,14,13,0,661.0,245.0,3.4,17.6,856.0,923.64,703.6
2018,5,14,13,15,755.0,193.5,3.4,17.5,879.0,958.16,727.08
2018,5,14,13,30,849.0,142.0,3.4,17.4,902.0,986.73,747.15
2018,5,14,13,45,844.5,140.0,3.4,17.35,878.5,972.09,737.81
2018,5,14,14,0,840.0,138.0,3.4,17.3,855.0,954.51,726.9
2018,5,14,14,15,832.0,135.5,3.4,17.15,824.5,935.94,715.65
2018,5,14,14,30,824.0,133.0,3.4,17.0,794.0,908.95,698.59
2018,5,14,14,45,814.5,130.0,3.45,16.85,758.0,877.62,678.77
2018,5,14,15,0,805.0,127.0,3.5,16.7,722.0,844.08,657.24
2018,5,14,15,15,790.0,124.5,3.5,16.7,680.5,804.44,630.52
2018,5,14,15,30,775.0,122.0,3.5,16.7,639.0,763.34,602.5
2018,5,14,15,45,758.5,118.0,3.5,16.3,594.5,718.25,572.07
2018,5,14,16,0,742.0,114.0,3.5,15.9,550.0,674.26,541.98
2018,5,14,16,15,719.0,109.5,3.5,15.6,502.0,622.68,504.04
2018,5,14,16,30,696.0,105.0,3.5,15.3,454.0,571.32,465.03
2018,5,14,16,45,666.0,99.5,3.5,14.95,404.5,515.21,421.26
2018,5,14,17,0,636.0,94.0,3.5,14.6,355.0,460.57,377.34
2018,5,14,17,15,592.0,88.0,3.45,14.25,305.0,400.16,327.36
2018,5,14,17,30,548.0,82.0,3.4,13.9,255.0,343.2,278.81
2018,5,14,17,45,487.5,74.0,3.4,13.55,207.0,281.36,225.24
2018,5,14,18,0,427.0,66.0,3.4,13.2,159.0,225.27,175.57
2018,5,14,18,15,339.5,55.0,3.25,12.9,117.0,163.87,121.98
2018,5,14,18,30,252.0,44.0,3.1,12.6,75.0,113.32,78.02
2018,5,14,18,45,157.0,29.5,3.0,12.25,46.0,64.99,29.02
2018,5,14,19,0,62.0,15.0,2.9,11.9,17.0,22.46,0.0
2018,5,14,19,15,31.0,7.5,2.9,11.85,8.5,0.0,0.0
2018,5,14,19,30,0.0,0.0,2.9,11.8,0.0,0.0,0.0
2018,5,14,19,45,0.0,0.0,2.95,11.7,0.0,0.0,0.0
2018,5,14,20,0,0.0,0.0,3.0,11.6,0.0,0.0,0.0
2018,5,14,20,15,0.0,0.0,3.0,11.55,0.0,0.0,0.0
2018,5,14,20,30,0.0,0.0,3.0,11.5,0.0,0.0,0.0
2018,5,14,20,45,0.0,0.0,3.0,11.45,0.0,0.0,0.0
2018,5,14,21,0,0.0,0.0,3.0,11.4,0.0,0.0,0.0
2018,5,14,21,15,0.0,0.0,3.05,11.35,0.0,0.0,0.0
2018,5,14,21,30,0.0,0.0,3.1,11.3,0.0,0.0,0.0
2018,5,14,21,45,0.0,0.0,3.1,11.3,0.0,0.0,0.0
2018,5,14,22,0,0.0,0.0,3.1,11.3,0.0,0.0,0.0
2018,5,14,22,15,0.0,0.0,3.1,11.25,0.0,0.0,0.0
2018,5,14,22,30,0.0,0.0,3.1,11.2,0.0,0.0,0.0
2018,5,14,22,45,0.0,0.0,3.1,11.2,0.0,0.0,0.0
2018,5,14,23,0,0.0,0.0,3.1,11.2,0.0,0.0,0.0
2018,5,14,23,15,0.0,0.0,3.05,11.2,0.0,0.0,0.0
2018,5,14,23,30,0.0,0.0,3.0,11.2,0.0,0.0,0.0
2018,5,14,23,45,0.0,0.0,2.95,11.15,0.0,0.0,0.0
2018,5,15,0,0,0.0,0.0,2.9,11.1,0.0,0.0,0.0
2018,5,15,0,15,0.0,0.0,2.85,11.15,0.0,0.0,0.0
2018,5,15,0,30,0.0,0.0,2.8,11.2,0.0,0.0,0.0
2018,5,15,0,45,0.0,0.0,2.7,11.2,0.0,0.0,0.0
2018,5,15,1,0,0.0,0.0,2.6,11.2,0.0,0.0,0.0
2018,5,15,1,15,0.0,0.0,2.55,11.2,0.0,0.0,0.0
2018,5,15,1,30,0.0,0.0,2.5,11.2,0.0,0.0,0.0
2018,5,15,1,45,0.0,0.0,2.4,11.15,0.0,0.0,0.0
2018,5,15,2,0,0.0,0.0,2.3,11.1,0.0,0.0,0.0
2018,5,15,2,15,0.0,0.0,2.25,11.05,0.0,0.0,0.0
2018,5,15,2,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2018,5,15,2,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2018,5,15,3,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2018,5,15,3,15,0.0,0.0,2.05,10.95,0.0,0.0,0.0
2018,5,15,3,30,0.0,0.0,2.0,10.9,0.0,0.0,0.0
2018,5,15,3,45,0.0,0.0,2.0,10.85,0.0,0.0,0.0
2018,5,15,4,0,0.0,0.0,2.0,10.8,0.0,0.0,0.0
2018,5,15,4,15,0.0,0.0,2.0,10.9,0.0,0.0,0.0
2018,5,15,4,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2018,5,15,4,45,0.0,0.5,1.95,11.05,0.5,0.0,0.0
2018,5,15,5,0,0.0,1.0,1.9,11.1,1.0,0.98,0.0
2018,5,15,5,15,0.0,4.5,2.05,11.5,4.5,4.42,0.0
2018,5,15,5,30,0.0,8.0,2.2,11.9,8.0,7.71,0.26
2018,5,15,5,45,0.0,14.0,2.3,12.35,14.0,13.5,6.13
2018,5,15,6,0,0.0,20.0,2.4,12.8,20.0,19.29,11.54
2018,5,15,6,15,0.0,28.0,2.4,13.05,28.0,27.02,18.63
2018,5,15,6,30,0.0,36.0,2.4,13.3,36.0,34.75,24.22
2018,5,15,6,45,0.0,57.0,2.35,13.6,57.0,55.08,41.55
2018,5,15,7,0,0.0,78.0,2.3,13.9,78.0,75.15,58.42
2018,5,15,7,15,0.5,102.0,2.25,14.2,102.0,97.71,77.08
2018,5,15,7,30,1.0,126.0,2.2,14.5,126.0,120.41,95.54
2018,5,15,7,45,7.0,153.0,2.15,14.75,156.5,147.87,117.55
2018,5,15,8,0,13.0,180.0,2.1,15.0,187.0,176.11,139.94
2018,5,15,8,15,27.5,216.5,2.15,15.3,233.5,215.2,170.74
2018,5,15,8,30,42.0,253.0,2.2,15.6,280.0,258.32,204.35
2018,5,15,8,45,51.0,279.5,2.2,15.9,314.5,291.13,229.4
2018,5,15,9,0,60.0,306.0,2.2,16.2,349.0,325.01,255.0
2018,5,15,9,15,70.5,329.5,2.25,16.45,382.5,358.06,279.83
2018,5,15,9,30,81.0,353.0,2.3,16.7,416.0,392.14,305.19
2018,5,15,9,45,109.5,377.0,2.35,16.95,466.0,440.74,341.63
2018,5,15,10,0,138.0,401.0,2.4,17.2,516.0,492.05,379.54
2018,5,15,10,15,152.5,416.5,2.5,17.35,547.5,526.13,404.36
2018,5,15,10,30,167.0,432.0,2.6,17.5,579.0,560.96,429.65
2018,5,15,10,45,307.0,385.0,2.65,17.65,663.0,646.33,495.42
2018,5,15,11,0,447.0,338.0,2.7,17.8,747.0,739.51,565.11
2018,5,15,11,15,658.5,237.5,2.8,17.9,849.5,848.98,647.73
2018,5,15,11,30,870.0,137.0,2.9,18.0,952.0,957.21,721.04
2018,5,15,11,45,872.0,136.5,3.0,18.1,957.5,975.06,732.4
2018,5,15,12,0,874.0,136.0,3.1,18.2,963.0,989.98,742.7
2018,5,15,12,15,874.5,135.5,3.15,18.2,961.0,1000.41,749.99
2018,5,15,12,30,875.0,135.0,3.2,18.2,959.0,1007.75,755.35
2018,5,15,12,45,875.5,132.5,3.3,18.15,950.0,1009.91,757.93
2018,5,15,13,0,876.0,130.0,3.4,18.1,941.0,1008.86,758.51
2018,5,15,13,15,872.0,129.0,3.45,18.0,923.5,1001.69,754.84
2018,5,15,13,30,868.0,128.0,3.5,17.9,906.0,991.37,749.18
2018,5,15,13,45,862.0,127.0,3.55,17.8,882.0,976.03,740.21
2018,5,15,14,0,856.0,126.0,3.6,17.7,858.0,957.75,729.3
2018,5,15,14,15,848.5,123.5,3.6,17.5,827.5,933.65,714.35
2018,5,15,14,30,841.0,121.0,3.6,17.3,797.0,906.9,697.57
2018,5,15,14,45,832.0,119.0,3.6,17.1,762.0,876.84,678.41
2018,5,15,15,0,823.0,117.0,3.6,16.9,727.0,849.36,660.99
2018,5,15,15,15,809.0,114.5,3.6,16.9,685.5,810.04,634.46
2018,5,15,15,30,795.0,112.0,3.6,16.9,644.0,769.15,606.62
2018,5,15,15,45,780.5,108.0,3.6,16.4,600.0,724.89,577.07
2018,5,15,16,0,766.0,104.0,3.6,15.9,556.0,679.58,546.22
2018,5,15,16,15,746.0,99.5,3.55,15.6,508.5,629.13,509.67
2018,5,15,16,30,726.0,95.0,3.5,15.3,461.0,578.58,471.16
2018,5,15,16,45,700.0,89.5,3.5,15.05,411.5,525.05,429.23
2018,5,15,17,0,674.0,84.0,3.5,14.8,362.0,471.05,385.7
2018,5,15,17,15,636.0,78.0,3.4,14.55,312.0,411.83,336.48
2018,5,15,17,30,598.0,72.0,3.3,14.3,262.0,355.43,288.16
2018,5,15,17,45,545.0,65.0,3.25,14.05,214.0,295.13,235.54
2018,5,15,18,0,492.0,58.0,3.2,13.8,166.0,239.8,186.02
2018,5,15,18,15,407.5,49.0,3.05,13.55,123.0,178.53,132.07
2018,5,15,18,30,323.0,40.0,2.9,13.3,80.0,126.17,86.03
2018,5,15,18,45,203.5,27.5,2.75,13.05,49.0,71.56,33.57
2018,5,15,19,0,84.0,15.0,2.6,12.8,18.0,25.33,0.0
2018,5,15,19,15,42.0,7.5,2.55,12.65,9.0,0.0,0.0
2018,5,15,19,30,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2018,5,15,19,45,0.0,0.0,2.45,12.35,0.0,0.0,0.0
2018,5,15,20,0,0.0,0.0,2.4,12.2,0.0,0.0,0.0
2018,5,15,20,15,0.0,0.0,2.4,12.1,0.0,0.0,0.0
2018,5,15,20,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2018,5,15,20,45,0.0,0.0,2.35,11.9,0.0,0.0,0.0
2018,5,15,21,0,0.0,0.0,2.3,11.8,0.0,0.0,0.0
2018,5,15,21,15,0.0,0.0,2.35,11.75,0.0,0.0,0.0
2018,5,15,21,30,0.0,0.0,2.4,11.7,0.0,0.0,0.0
2018,5,15,21,45,0.0,0.0,2.4,11.6,0.0,0.0,0.0
2018,5,15,22,0,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2018,5,15,22,15,0.0,0.0,2.4,11.45,0.0,0.0,0.0
2018,5,15,22,30,0.0,0.0,2.4,11.4,0.0,0.0,0.0
2018,5,15,22,45,0.0,0.0,2.4,11.35,0.0,0.0,0.0
2018,5,15,23,0,0.0,0.0,2.4,11.3,0.0,0.0,0.0
2018,5,15,23,15,0.0,0.0,2.4,11.25,0.0,0.0,0.0
2018,5,15,23,30,0.0,0.0,2.4,11.2,0.0,0.0,0.0
2018,5,15,23,45,0.0,0.0,2.35,11.15,0.0,0.0,0.0
2018,5,16,0,0,0.0,0.0,2.3,11.1,0.0,0.0,0.0
2018,5,16,0,15,0.0,0.0,2.3,11.1,0.0,0.0,0.0
2018,5,16,0,30,0.0,0.0,2.3,11.1,0.0,0.0,0.0
2018,5,16,0,45,0.0,0.0,2.3,11.1,0.0,0.0,0.0
2018,5,16,1,0,0.0,0.0,2.3,11.1,0.0,0.0,0.0
2018,5,16,1,15,0.0,0.0,2.3,11.1,0.0,0.0,0.0
2018,5,16,1,30,0.0,0.0,2.3,11.1,0.0,0.0,0.0
2018,5,16,1,45,0.0,0.0,2.3,11.05,0.0,0.0,0.0
2018,5,16,2,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2018,5,16,2,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2018,5,16,2,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2018,5,16,2,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2018,5,16,3,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2018,5,16,3,15,0.0,0.0,2.3,11.05,0.0,0.0,0.0
2018,5,16,3,30,0.0,0.0,2.3,11.1,0.0,0.0,0.0
2018,5,16,3,45,0.0,0.0,2.25,11.1,0.0,0.0,0.0
2018,5,16,4,0,0.0,0.0,2.2,11.1,0.0,0.0,0.0
2018,5,16,4,15,0.0,0.0,2.2,11.2,0.0,0.0,0.0
2018,5,16,4,30,0.0,0.0,2.2,11.3,0.0,0.0,0.0
2018,5,16,4,45,18.0,3.5,2.15,11.4,3.5,0.0,0.0
2018,5,16,5,0,36.0,7.0,2.1,11.5,7.0,6.88,0.0
2018,5,16,5,15,134.0,20.0,2.2,11.9,30.5,19.66,0.0
2018,5,16,5,30,232.0,33.0,2.3,12.3,54.0,25.79,14.44
2018,5,16,5,45,333.5,43.0,2.4,12.75,93.5,33.24,23.32
2018,5,16,6,0,435.0,53.0,2.5,13.2,133.0,39.14,29.12
2018,5,16,6,15,503.5,60.5,2.55,13.5,181.0,47.87,31.6
2018,5,16,6,30,572.0,68.0,2.6,13.8,229.0,87.95,49.27
2018,5,16,6,45,620.5,73.0,2.6,14.1,279.5,131.25,78.49
2018,5,16,7,0,669.0,78.0,2.6,14.4,330.0,180.03,117.57
2018,5,16,7,15,702.5,82.0,2.55,14.65,381.0,229.78,160.92
2018,5,16,7,30,736.0,86.0,2.5,14.9,432.0,285.43,210.04
2018,5,16,7,45,761.0,89.5,2.45,15.2,482.0,338.28,256.87
2018,5,16,8,0,786.0,93.0,2.4,15.5,532.0,393.22,304.45
2018,5,16,8,15,728.0,121.5,2.4,15.8,555.5,434.07,340.18
2018,5,16,8,30,670.0,150.0,2.4,16.1,579.0,470.49,370.6
2018,5,16,8,45,513.5,207.5,2.45,16.35,550.0,473.39,373.3
2018,5,16,9,0,357.0,265.0,2.5,16.6,521.0,461.29,362.9
2018,5,16,9,15,274.5,308.5,2.55,16.8,511.5,467.5,366.25
2018,5,16,9,30,192.0,352.0,2.6,17.0,502.0,466.8,363.55
2018,5,16,9,45,138.5,318.5,2.65,17.15,429.0,406.78,317.39
2018,5,16,10,0,85.0,285.0,2.7,17.3,356.0,341.23,266.38
2018,5,16,10,15,76.0,294.5,2.75,17.45,359.5,346.42,269.99
2018,5,16,10,30,67.0,304.0,2.8,17.6,363.0,351.75,273.38
2018,5,16,10,45,144.0,368.0,2.85,17.7,499.0,486.59,376.37
2018,5,16,11,0,221.0,432.0,2.9,17.8,635.0,624.3,477.46
2018,5,16,11,15,328.5,396.0,2.85,17.85,702.0,698.67,532.91
2018,5,16,11,30,436.0,360.0,2.8,17.9,769.0,777.47,590.74
2018,5,16,11,45,447.0,348.0,2.7,17.9,769.5,786.9,596.64
2018,5,16,12,0,458.0,336.0,2.6,17.9,770.0,794.82,602.03
2018,5,16,12,15,272.5,368.5,2.6,17.95,626.5,647.31,493.01
2018,5,16,12,30,87.0,401.0,2.6,18.0,483.0,488.29,372.42
2018,5,16,12,45,62.0,384.5,2.6,18.05,442.5,448.08,342.87
2018,5,16,13,0,37.0,368.0,2.6,18.1,402.0,407.34,311.98
2018,5,16,13,15,31.5,349.5,2.7,18.05,378.0,383.63,294.73
2018,5,16,13,30,26.0,331.0,2.8,18.0,354.0,359.7,277.1
2018,5,16,13,45,30.5,329.5,2.85,18.0,356.0,363.01,280.23
2018,5,16,14,0,35.0,328.0,2.9,18.0,358.0,366.1,283.14
2018,5,16,14,15,36.5,319.0,2.95,17.9,349.5,358.26,277.82
2018,5,16,14,30,38.0,310.0,3.0,17.8,341.0,350.2,272.39
2018,5,16,14,45,58.0,317.5,3.05,17.65,362.0,375.97,293.5
2018,5,16,15,0,78.0,325.0,3.1,17.5,383.0,400.75,313.71
2018,5,16,15,15,93.5,313.0,3.1,17.5,378.5,399.64,313.98
2018,5,16,15,30,109.0,301.0,3.1,17.5,374.0,397.3,313.39
2018,5,16,15,45,157.0,276.5,3.1,17.15,373.5,412.26,327.52
2018,5,16,16,0,205.0,252.0,3.1,16.8,373.0,415.5,332.45
2018,5,16,16,15,327.5,205.5,3.05,16.5,379.5,448.27,361.64
2018,5,16,16,30,450.0,159.0,3.0,16.2,386.0,469.67,380.98
2018,5,16,16,45,561.5,123.5,3.0,15.95,376.5,480.05,390.46
2018,5,16,17,0,673.0,88.0,3.0,15.7,367.0,475.67,387.22
2018,5,16,17,15,631.5,82.5,2.95,15.4,316.0,415.28,337.42
2018,5,16,17,30,590.0,77.0,2.9,15.1,265.0,358.03,288.98
2018,5,16,17,45,534.5,69.0,2.9,14.75,216.5,295.99,235.56
2018,5,16,18,0,479.0,61.0,2.9,14.4,168.0,239.18,185.36
2018,5,16,18,15,393.5,52.0,2.75,14.05,125.0,178.15,132.0
2018,5,16,18,30,308.0,43.0,2.6,13.7,82.0,125.89,86.44
2018,5,16,18,45,201.5,30.0,2.45,13.3,51.0,74.66,37.38
2018,5,16,19,0,95.0,17.0,2.3,12.9,20.0,28.83,0.0
2018,5,16,19,15,47.5,8.5,2.3,12.7,10.0,0.0,0.0
2018,5,16,19,30,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2018,5,16,19,45,0.0,0.0,2.25,12.35,0.0,0.0,0.0
2018,5,16,20,0,0.0,0.0,2.2,12.2,0.0,0.0,0.0
2018,5,16,20,15,0.0,0.0,2.2,12.05,0.0,0.0,0.0
2018,5,16,20,30,0.0,0.0,2.2,11.9,0.0,0.0,0.0
2018,5,16,20,45,0.0,0.0,2.15,11.8,0.0,0.0,0.0
2018,5,16,21,0,0.0,0.0,2.1,11.7,0.0,0.0,0.0
2018,5,16,21,15,0.0,0.0,2.1,11.65,0.0,0.0,0.0
2018,5,16,21,30,0.0,0.0,2.1,11.6,0.0,0.0,0.0
2018,5,16,21,45,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2018,5,16,22,0,0.0,0.0,2.1,11.4,0.0,0.0,0.0
2018,5,16,22,15,0.0,0.0,2.1,11.35,0.0,0.0,0.0
2018,5,16,22,30,0.0,0.0,2.1,11.3,0.0,0.0,0.0
2018,5,16,22,45,0.0,0.0,2.1,11.25,0.0,0.0,0.0
2018,5,16,23,0,0.0,0.0,2.1,11.2,0.0,0.0,0.0
2018,5,16,23,15,0.0,0.0,2.1,11.15,0.0,0.0,0.0
2018,5,16,23,30,0.0,0.0,2.1,11.1,0.0,0.0,0.0
2018,5,16,23,45,0.0,0.0,2.1,11.1,0.0,0.0,0.0
2018,5,17,0,0,0.0,0.0,2.1,11.1,0.0,0.0,0.0
2018,5,17,0,15,0.0,0.0,2.1,11.05,0.0,0.0,0.0
2018,5,17,0,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2018,5,17,0,45,0.0,0.0,2.1,10.9,0.0,0.0,0.0
2018,5,17,1,0,0.0,0.0,2.1,10.8,0.0,0.0,0.0
2018,5,17,1,15,0.0,0.0,2.05,10.75,0.0,0.0,0.0
2018,5,17,1,30,0.0,0.0,2.0,10.7,0.0,0.0,0.0
2018,5,17,1,45,0.0,0.0,2.0,10.7,0.0,0.0,0.0
2018,5,17,2,0,0.0,0.0,2.0,10.7,0.0,0.0,0.0
2018,5,17,2,15,0.0,0.0,2.0,10.65,0.0,0.0,0.0
2018,5,17,2,30,0.0,0.0,2.0,10.6,0.0,0.0,0.0
2018,5,17,2,45,0.0,0.0,2.0,10.6,0.0,0.0,0.0
2018,5,17,3,0,0.0,0.0,2.0,10.6,0.0,0.0,0.0
2018,5,17,3,15,0.0,0.0,2.0,10.6,0.0,0.0,0.0
2018,5,17,3,30,0.0,0.0,2.0,10.6,0.0,0.0,0.0
2018,5,17,3,45,0.0,0.0,2.0,10.6,0.0,0.0,0.0
2018,5,17,4,0,0.0,0.0,2.0,10.6,0.0,0.0,0.0
2018,5,17,4,15,0.0,0.0,2.0,10.75,0.0,0.0,0.0
2018,5,17,4,30,0.0,0.0,2.0,10.9,0.0,0.0,0.0
2018,5,17,4,45,16.0,3.5,2.05,11.1,3.5,0.0,0.0
2018,5,17,5,0,32.0,7.0,2.1,11.3,7.0,6.88,0.0
2018,5,17,5,15,119.5,21.0,2.25,11.7,30.5,16.78,0.0
2018,5,17,5,30,207.0,35.0,2.4,12.1,54.0,27.4,16.04
2018,5,17,5,45,302.5,46.0,2.5,12.55,92.5,34.99,24.91
2018,5,17,6,0,398.0,57.0,2.6,13.0,131.0,42.74,32.35
2018,5,17,6,15,464.0,65.0,2.65,13.35,177.0,52.33,35.09
2018,5,17,6,30,530.0,73.0,2.7,13.7,223.0,90.54,52.7
2018,5,17,6,45,576.5,79.0,2.75,14.05,272.0,132.16,81.14
2018,5,17,7,0,623.0,85.0,2.8,14.4,321.0,179.06,118.8
2018,5,17,7,15,657.5,89.5,2.75,14.75,371.0,226.96,160.33
2018,5,17,7,30,692.0,94.0,2.7,15.1,421.0,278.45,205.72
2018,5,17,7,45,717.5,98.5,2.7,15.4,470.0,330.25,251.51
2018,5,17,8,0,743.0,103.0,2.7,15.7,519.0,386.49,299.96
2018,5,17,8,15,763.0,105.5,2.65,16.0,565.0,437.87,343.47
2018,5,17,8,30,783.0,108.0,2.6,16.3,611.0,490.36,386.56
2018,5,17,8,45,799.0,110.0,2.55,16.6,653.5,541.04,426.98
2018,5,17,9,0,815.0,112.0,2.5,16.9,696.0,591.94,466.3
2018,5,17,9,15,826.0,114.5,2.5,17.15,734.0,640.06,502.68
2018,5,17,9,30,837.0,117.0,2.5,17.4,772.0,688.01,537.95
2018,5,17,9,45,844.5,119.0,2.5,17.65,804.0,730.95,567.45
2018,5,17,10,0,852.0,121.0,2.5,17.9,836.0,772.4,595.14
2018,5,17,10,15,858.5,122.5,2.55,18.1,862.5,810.89,620.89
2018,5,17,10,30,865.0,124.0,2.6,18.3,889.0,847.43,645.1
2018,5,17,10,45,868.5,125.5,2.65,18.5,908.5,879.26,665.93
2018,5,17,11,0,872.0,127.0,2.7,18.7,928.0,908.65,685.04
2018,5,17,11,15,875.0,127.5,2.75,18.85,940.5,934.03,701.55
2018,5,17,11,30,878.0,128.0,2.8,19.0,953.0,956.7,716.26
2018,5,17,11,45,878.5,128.5,2.9,19.15,958.0,974.15,727.96
2018,5,17,12,0,879.0,129.0,3.0,19.3,963.0,988.62,737.79
2018,5,17,12,15,881.0,127.5,3.1,19.3,961.5,999.52,745.77
2018,5,17,12,30,883.0,126.0,3.2,19.3,960.0,1007.32,751.82
2018,5,17,12,45,885.0,123.0,3.3,19.3,951.5,1010.43,754.87
2018,5,17,13,0,887.0,120.0,3.4,19.3,943.0,1010.3,755.91
2018,5,17,13,15,883.5,119.0,3.5,19.2,926.0,1003.53,752.89
2018,5,17,13,30,880.0,118.0,3.6,19.1,909.0,993.58,747.86
2018,5,17,13,45,875.0,116.0,3.7,19.0,885.0,978.01,739.08
2018,5,17,14,0,870.0,114.0,3.8,18.9,861.0,959.43,728.29
2018,5,17,14,15,862.5,112.5,3.85,18.75,831.0,936.11,714.07
2018,5,17,14,30,855.0,111.0,3.9,18.6,801.0,910.12,697.98
2018,5,17,14,45,845.5,109.0,3.95,18.4,765.0,879.28,678.53
2018,5,17,15,0,836.0,107.0,4.0,18.2,729.0,846.17,657.35
2018,5,17,15,15,822.5,105.0,4.0,18.2,688.0,807.65,631.37
2018,5,17,15,30,809.0,103.0,4.0,18.2,647.0,771.72,607.08
2018,5,17,15,45,793.5,99.5,4.0,17.8,602.5,726.8,576.8
2018,5,17,16,0,778.0,96.0,4.0,17.4,558.0,680.88,545.32
2018,5,17,16,15,756.0,93.0,4.0,17.1,510.0,630.28,509.26
2018,5,17,16,30,734.0,90.0,4.0,16.8,462.0,579.73,470.86
2018,5,17,16,45,704.0,86.0,4.0,16.5,412.5,524.95,428.01
2018,5,17,17,0,674.0,82.0,4.0,16.2,363.0,470.28,384.04
2018,5,17,17,15,633.5,77.5,3.95,15.9,313.5,411.49,335.38
2018,5,17,17,30,593.0,73.0,3.9,15.6,264.0,355.75,287.82
2018,5,17,17,45,534.5,67.0,3.85,15.25,216.0,294.53,234.77
2018,5,17,18,0,476.0,61.0,3.8,14.9,168.0,238.81,185.34
2018,5,17,18,15,390.5,52.0,3.7,14.6,125.0,177.86,131.99
2018,5,17,18,30,305.0,43.0,3.6,14.3,82.0,125.54,86.43
2018,5,17,18,45,198.5,30.5,3.5,14.0,51.5,75.29,39.34
2018,5,17,19,0,92.0,18.0,3.4,13.7,21.0,29.58,0.0
2018,5,17,19,15,46.0,9.0,3.4,13.5,10.5,0.0,0.0
2018,5,17,19,30,0.0,0.0,3.4,13.3,0.0,0.0,0.0
2018,5,17,19,45,0.0,0.0,3.35,13.1,0.0,0.0,0.0
2018,5,17,20,0,0.0,0.0,3.3,12.9,0.0,0.0,0.0
2018,5,17,20,15,0.0,0.0,3.25,12.8,0.0,0.0,0.0
2018,5,17,20,30,0.0,0.0,3.2,12.7,0.0,0.0,0.0
2018,5,17,20,45,0.0,0.0,3.15,12.6,0.0,0.0,0.0
2018,5,17,21,0,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2018,5,17,21,15,0.0,0.0,3.05,12.45,0.0,0.0,0.0
2018,5,17,21,30,0.0,0.0,3.0,12.4,0.0,0.0,0.0
2018,5,17,21,45,0.0,0.0,3.0,12.35,0.0,0.0,0.0
2018,5,17,22,0,0.0,0.0,3.0,12.3,0.0,0.0,0.0
2018,5,17,22,15,0.0,0.0,2.95,12.3,0.0,0.0,0.0
2018,5,17,22,30,0.0,0.0,2.9,12.3,0.0,0.0,0.0
2018,5,17,22,45,0.0,0.0,2.9,12.25,0.0,0.0,0.0
2018,5,17,23,0,0.0,0.0,2.9,12.2,0.0,0.0,0.0
2018,5,17,23,15,0.0,0.0,2.85,12.2,0.0,0.0,0.0
2018,5,17,23,30,0.0,0.0,2.8,12.2,0.0,0.0,0.0
2018,5,17,23,45,0.0,0.0,2.75,12.2,0.0,0.0,0.0
2018,5,18,0,0,0.0,0.0,2.7,12.2,0.0,0.0,0.0
2018,5,18,0,15,0.0,0.0,2.65,12.15,0.0,0.0,0.0
2018,5,18,0,30,0.0,0.0,2.6,12.1,0.0,0.0,0.0
2018,5,18,0,45,0.0,0.0,2.6,12.1,0.0,0.0,0.0
2018,5,18,1,0,0.0,0.0,2.6,12.1,0.0,0.0,0.0
2018,5,18,1,15,0.0,0.0,2.55,12.1,0.0,0.0,0.0
2018,5,18,1,30,0.0,0.0,2.5,12.1,0.0,0.0,0.0
2018,5,18,1,45,0.0,0.0,2.5,12.05,0.0,0.0,0.0
2018,5,18,2,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2018,5,18,2,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2018,5,18,2,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2018,5,18,2,45,0.0,0.0,2.45,11.95,0.0,0.0,0.0
2018,5,18,3,0,0.0,0.0,2.4,11.9,0.0,0.0,0.0
2018,5,18,3,15,0.0,0.0,2.35,11.9,0.0,0.0,0.0
2018,5,18,3,30,0.0,0.0,2.3,11.9,0.0,0.0,0.0
2018,5,18,3,45,0.0,0.0,2.3,11.85,0.0,0.0,0.0
2018,5,18,4,0,0.0,0.0,2.3,11.8,0.0,0.0,0.0
2018,5,18,4,15,0.0,0.0,2.35,11.9,0.0,0.0,0.0
2018,5,18,4,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2018,5,18,4,45,13.5,4.0,2.5,12.05,4.0,0.0,0.0
2018,5,18,5,0,27.0,8.0,2.6,12.1,8.0,7.86,0.0
2018,5,18,5,15,108.0,22.5,2.7,12.4,31.5,18.02,0.0
2018,5,18,5,30,189.0,37.0,2.8,12.7,55.0,29.02,17.56
2018,5,18,5,45,285.0,48.5,2.9,12.95,93.5,36.96,26.62
2018,5,18,6,0,381.0,60.0,3.0,13.2,132.0,44.53,33.92
2018,5,18,6,15,274.0,66.5,3.0,13.5,126.5,52.24,36.27
2018,5,18,6,30,167.0,73.0,3.0,13.8,121.0,72.27,50.05
2018,5,18,6,45,89.0,98.5,3.0,14.05,124.5,98.5,74.24
2018,5,18,7,0,11.0,124.0,3.0,14.3,128.0,118.37,94.09
2018,5,18,7,15,10.5,140.5,2.95,14.6,145.0,134.74,107.37
2018,5,18,7,30,10.0,157.0,2.9,14.9,162.0,151.09,120.44
2018,5,18,7,45,11.5,173.0,2.8,15.2,179.0,167.67,133.46
2018,5,18,8,0,13.0,189.0,2.7,15.5,196.0,184.43,146.47
2018,5,18,8,15,20.5,216.0,2.65,15.8,228.5,214.17,169.74
2018,5,18,8,30,28.0,243.0,2.6,16.1,261.0,242.43,191.55
2018,5,18,8,45,46.0,276.0,2.55,16.4,308.0,285.33,224.71
2018,5,18,9,0,64.0,309.0,2.5,16.7,355.0,330.26,258.95
2018,5,18,9,15,110.0,339.0,2.5,16.95,423.0,391.41,305.76
2018,5,18,9,30,156.0,369.0,2.5,17.2,491.0,458.07,355.93
2018,5,18,9,45,216.5,380.0,2.45,17.5,557.5,521.45,403.12
2018,5,18,10,0,277.0,391.0,2.4,17.8,624.0,589.56,452.9
2018,5,18,10,15,408.0,344.5,2.45,18.0,699.5,664.42,509.71
2018,5,18,10,30,539.0,298.0,2.5,18.2,775.0,746.23,570.48
2018,5,18,10,45,525.5,316.5,2.5,18.4,790.5,771.79,586.51
2018,5,18,11,0,512.0,335.0,2.5,18.6,806.0,795.17,601.27
2018,5,18,11,15,564.0,308.5,2.6,18.65,834.0,832.41,628.94
2018,5,18,11,30,616.0,282.0,2.7,18.7,862.0,869.95,656.56
2018,5,18,11,45,758.0,202.0,2.75,18.8,919.5,936.71,703.28
2018,5,18,12,0,900.0,122.0,2.8,18.9,977.0,1002.4,746.66
2018,5,18,12,15,798.0,180.5,2.9,18.9,937.0,977.02,730.02
2018,5,18,12,30,696.0,239.0,3.0,18.9,897.0,946.78,710.87
2018,5,18,12,45,634.5,271.5,3.1,18.85,866.5,923.17,695.44
2018,5,18,13,0,573.0,304.0,3.2,18.8,836.0,895.86,676.05
2018,5,18,13,15,551.0,311.5,3.2,18.7,815.5,881.5,666.39
2018,5,18,13,30,529.0,319.0,3.2,18.6,795.0,865.24,655.32
2018,5,18,13,45,505.0,322.0,3.25,18.55,767.0,840.69,638.78
2018,5,18,14,0,481.0,325.0,3.3,18.5,739.0,814.76,621.24
2018,5,18,14,15,536.5,288.5,3.35,18.35,734.5,821.4,629.49
2018,5,18,14,30,592.0,252.0,3.4,18.2,730.0,825.77,635.88
2018,5,18,14,45,632.5,220.0,3.4,18.05,710.0,815.12,631.07
2018,5,18,15,0,673.0,188.0,3.4,17.9,690.0,799.65,622.31
2018,5,18,15,15,721.5,156.0,3.4,17.9,666.5,785.74,613.79
2018,5,18,15,30,770.0,124.0,3.4,17.9,643.0,763.75,599.47
2018,5,18,15,45,752.5,119.5,3.55,17.45,597.5,717.65,569.08
2018,5,18,16,0,735.0,115.0,3.7,17.0,552.0,672.72,539.01
2018,5,18,16,15,713.5,110.0,3.75,16.7,504.5,622.0,502.06
2018,5,18,16,30,692.0,105.0,3.8,16.4,457.0,571.39,463.87
2018,5,18,16,45,685.0,95.0,3.9,16.1,413.0,524.34,427.65
2018,5,18,17,0,678.0,85.0,4.0,15.8,369.0,476.57,389.54
2018,5,18,17,15,637.0,80.5,3.95,15.45,319.0,417.3,340.56
2018,5,18,17,30,596.0,76.0,3.9,15.1,269.0,361.11,292.69
2018,5,18,17,45,536.5,69.5,3.9,14.75,220.5,298.72,238.73
2018,5,18,18,0,477.0,63.0,3.9,14.4,172.0,241.92,188.4
2018,5,18,18,15,389.0,54.5,3.8,14.05,128.5,180.54,134.7
2018,5,18,18,30,301.0,46.0,3.7,13.7,85.0,128.33,89.28
2018,5,18,18,45,193.0,32.5,3.65,13.4,53.5,77.17,42.25
2018,5,18,19,0,85.0,19.0,3.6,13.1,22.0,29.8,0.0
2018,5,18,19,15,42.5,9.5,3.55,12.95,11.0,9.34,0.0
2018,5,18,19,30,0.0,0.0,3.5,12.8,0.0,0.0,0.0
2018,5,18,19,45,0.0,0.0,3.5,12.6,0.0,0.0,0.0
2018,5,18,20,0,0.0,0.0,3.5,12.4,0.0,0.0,0.0
2018,5,18,20,15,0.0,0.0,3.5,12.3,0.0,0.0,0.0
2018,5,18,20,30,0.0,0.0,3.5,12.2,0.0,0.0,0.0
2018,5,18,20,45,0.0,0.0,3.45,12.05,0.0,0.0,0.0
2018,5,18,21,0,0.0,0.0,3.4,11.9,0.0,0.0,0.0
2018,5,18,21,15,0.0,0.0,3.4,11.8,0.0,0.0,0.0
2018,5,18,21,30,0.0,0.0,3.4,11.7,0.0,0.0,0.0
2018,5,18,21,45,0.0,0.0,3.45,11.65,0.0,0.0,0.0
2018,5,18,22,0,0.0,0.0,3.5,11.6,0.0,0.0,0.0
2018,5,18,22,15,0.0,0.0,3.5,11.55,0.0,0.0,0.0
2018,5,18,22,30,0.0,0.0,3.5,11.5,0.0,0.0,0.0
2018,5,18,22,45,0.0,0.0,3.55,11.5,0.0,0.0,0.0
2018,5,18,23,0,0.0,0.0,3.6,11.5,0.0,0.0,0.0
2018,5,18,23,15,0.0,0.0,3.7,11.45,0.0,0.0,0.0
2018,5,18,23,30,0.0,0.0,3.8,11.4,0.0,0.0,0.0
2018,5,18,23,45,0.0,0.0,3.85,11.4,0.0,0.0,0.0
2018,5,19,0,0,0.0,0.0,3.9,11.4,0.0,0.0,0.0
2018,5,19,0,15,0.0,0.0,3.95,11.4,0.0,0.0,0.0
2018,5,19,0,30,0.0,0.0,4.0,11.4,0.0,0.0,0.0
2018,5,19,0,45,0.0,0.0,4.05,11.4,0.0,0.0,0.0
2018,5,19,1,0,0.0,0.0,4.1,11.4,0.0,0.0,0.0
2018,5,19,1,15,0.0,0.0,4.15,11.45,0.0,0.0,0.0
2018,5,19,1,30,0.0,0.0,4.2,11.5,0.0,0.0,0.0
2018,5,19,1,45,0.0,0.0,4.25,11.5,0.0,0.0,0.0
2018,5,19,2,0,0.0,0.0,4.3,11.5,0.0,0.0,0.0
2018,5,19,2,15,0.0,0.0,4.3,11.55,0.0,0.0,0.0
2018,5,19,2,30,0.0,0.0,4.3,11.6,0.0,0.0,0.0
2018,5,19,2,45,0.0,0.0,4.3,11.6,0.0,0.0,0.0
2018,5,19,3,0,0.0,0.0,4.3,11.6,0.0,0.0,0.0
2018,5,19,3,15,0.0,0.0,4.25,11.6,0.0,0.0,0.0
2018,5,19,3,30,0.0,0.0,4.2,11.6,0.0,0.0,0.0
2018,5,19,3,45,0.0,0.0,4.2,11.6,0.0,0.0,0.0
2018,5,19,4,0,0.0,0.0,4.2,11.6,0.0,0.0,0.0
2018,5,19,4,15,0.0,0.0,4.15,11.65,0.0,0.0,0.0
2018,5,19,4,30,0.0,0.0,4.1,11.7,0.0,0.0,0.0
2018,5,19,4,45,10.0,3.5,4.1,11.7,3.5,0.0,0.0
2018,5,19,5,0,20.0,7.0,4.1,11.7,7.0,6.88,0.0
2018,5,19,5,15,86.0,22.0,4.15,11.85,29.0,18.38,0.0
2018,5,19,5,30,152.0,37.0,4.2,12.0,51.0,30.42,18.98
2018,5,19,5,45,210.0,50.0,4.25,12.2,82.5,38.08,27.71
2018,5,19,6,0,268.0,63.0,4.3,12.4,114.0,46.78,36.04
2018,5,19,6,15,345.5,75.0,4.3,12.65,161.5,60.49,42.3
2018,5,19,6,30,423.0,87.0,4.3,12.9,209.0,97.02,61.84
2018,5,19,6,45,510.0,92.0,4.35,13.15,267.0,137.24,88.65
2018,5,19,7,0,597.0,97.0,4.4,13.4,325.0,186.82,127.18
2018,5,19,7,15,635.0,102.0,4.4,13.75,376.0,234.55,168.67
2018,5,19,7,30,673.0,107.0,4.4,14.1,427.0,286.3,214.44
2018,5,19,7,45,703.5,110.5,4.4,14.4,477.5,337.91,260.33
2018,5,19,8,0,734.0,114.0,4.4,14.7,528.0,392.24,307.76
2018,5,19,8,15,754.5,118.0,4.35,15.0,575.0,447.28,354.69
2018,5,19,8,30,775.0,122.0,4.3,15.3,622.0,500.97,399.33
2018,5,19,8,45,791.5,124.0,4.3,15.6,665.0,551.52,440.49
2018,5,19,9,0,808.0,126.0,4.3,15.9,708.0,602.36,480.75
2018,5,19,9,15,822.0,128.0,4.3,16.15,747.5,651.61,518.85
2018,5,19,9,30,836.0,130.0,4.3,16.4,787.0,700.4,555.68
2018,5,19,9,45,847.0,131.0,4.3,16.65,820.5,745.35,587.84
2018,5,19,10,0,858.0,132.0,4.3,16.9,854.0,788.49,617.53
2018,5,19,10,15,863.5,134.0,4.35,17.05,880.5,826.86,644.05
2018,5,19,10,30,869.0,136.0,4.4,17.2,907.0,863.2,668.98
2018,5,19,10,45,870.5,139.5,4.45,17.35,926.5,895.34,690.82
2018,5,19,11,0,872.0,143.0,4.5,17.5,946.0,924.94,710.83
2018,5,19,11,15,873.0,145.0,4.5,17.55,958.0,949.98,727.52
2018,5,19,11,30,874.0,147.0,4.5,17.6,970.0,972.24,742.31
2018,5,19,11,45,870.0,151.0,4.55,17.6,974.0,988.81,753.81
2018,5,19,12,0,866.0,155.0,4.6,17.6,978.0,1002.33,763.34
2018,5,19,12,15,866.5,154.5,4.6,17.6,976.5,1012.78,770.44
2018,5,19,12,30,867.0,154.0,4.6,17.6,975.0,1020.18,775.57
2018,5,19,12,45,866.0,153.0,4.65,17.55,966.0,1022.48,777.96
2018,5,19,13,0,865.0,152.0,4.7,17.5,957.0,1021.65,778.35
2018,5,19,13,15,860.5,151.0,4.7,17.45,939.5,1014.2,773.88
2018,5,19,13,30,856.0,150.0,4.7,17.4,922.0,1003.67,767.44
2018,5,19,13,45,849.5,148.5,4.7,17.3,897.5,993.76,761.7
2018,5,19,14,0,843.0,147.0,4.7,17.2,873.0,974.77,749.72
2018,5,19,14,15,833.0,146.0,4.7,17.1,842.0,950.21,733.93
2018,5,19,14,30,823.0,145.0,4.7,17.0,811.0,923.11,716.36
2018,5,19,14,45,808.5,144.5,4.7,16.85,774.0,890.13,694.7
2018,5,19,15,0,794.0,144.0,4.7,16.7,737.0,855.22,671.52
2018,5,19,15,15,779.0,140.0,4.7,16.7,695.0,814.46,643.53
2018,5,19,15,30,764.0,136.0,4.7,16.7,653.0,772.25,614.23
2018,5,19,15,45,738.0,136.0,4.7,16.35,607.0,727.22,583.3
2018,5,19,16,0,712.0,136.0,4.7,16.0,561.0,679.54,549.22
2018,5,19,16,15,680.5,133.5,4.7,15.7,512.0,625.52,508.6
2018,5,19,16,30,649.0,131.0,4.7,15.4,463.0,572.46,467.79
2018,5,19,16,45,608.0,126.5,4.7,15.1,411.5,512.82,420.76
2018,5,19,17,0,567.0,122.0,4.7,14.8,360.0,455.65,374.52
2018,5,19,17,15,502.5,114.0,4.65,14.4,304.5,383.93,315.47
2018,5,19,17,30,438.0,106.0,4.6,14.0,249.0,320.39,261.84
2018,5,19,17,45,349.0,94.5,4.55,13.6,196.0,249.29,201.33
2018,5,19,18,0,260.0,83.0,4.5,13.2,143.0,183.14,144.67
2018,5,19,18,15,186.0,66.5,4.4,12.95,104.0,129.93,98.84
2018,5,19,18,30,112.0,50.0,4.3,12.7,65.0,84.67,60.54
2018,5,19,18,45,64.5,32.0,4.2,12.45,40.0,47.97,26.97
2018,5,19,19,0,17.0,14.0,4.1,12.2,15.0,16.01,0.0
2018,5,19,19,15,8.5,7.0,4.1,12.15,7.5,6.88,0.0
2018,5,19,19,30,0.0,0.0,4.1,12.1,0.0,0.0,0.0
2018,5,19,19,45,0.0,0.0,4.05,12.05,0.0,0.0,0.0
2018,5,19,20,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2018,5,19,20,15,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2018,5,19,20,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2018,5,19,20,45,0.0,0.0,4.0,11.95,0.0,0.0,0.0
2018,5,19,21,0,0.0,0.0,4.0,11.9,0.0,0.0,0.0
2018,5,19,21,15,0.0,0.0,4.05,11.9,0.0,0.0,0.0
2018,5,19,21,30,0.0,0.0,4.1,11.9,0.0,0.0,0.0
2018,5,19,21,45,0.0,0.0,4.15,11.95,0.0,0.0,0.0
2018,5,19,22,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2018,5,19,22,15,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2018,5,19,22,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2018,5,19,22,45,0.0,0.0,4.1,11.95,0.0,0.0,0.0
2018,5,19,23,0,0.0,0.0,4.1,11.9,0.0,0.0,0.0
2018,5,19,23,15,0.0,0.0,4.05,11.9,0.0,0.0,0.0
2018,5,19,23,30,0.0,0.0,4.0,11.9,0.0,0.0,0.0
2018,5,19,23,45,0.0,0.0,4.0,11.85,0.0,0.0,0.0
2018,5,20,0,0,0.0,0.0,4.0,11.8,0.0,0.0,0.0
2018,5,20,0,15,0.0,0.0,4.0,11.8,0.0,0.0,0.0
2018,5,20,0,30,0.0,0.0,4.0,11.8,0.0,0.0,0.0
2018,5,20,0,45,0.0,0.0,4.0,11.75,0.0,0.0,0.0
2018,5,20,1,0,0.0,0.0,4.0,11.7,0.0,0.0,0.0
2018,5,20,1,15,0.0,0.0,4.0,11.65,0.0,0.0,0.0
2018,5,20,1,30,0.0,0.0,4.0,11.6,0.0,0.0,0.0
2018,5,20,1,45,0.0,0.0,4.0,11.6,0.0,0.0,0.0
2018,5,20,2,0,0.0,0.0,4.0,11.6,0.0,0.0,0.0
2018,5,20,2,15,0.0,0.0,4.0,11.6,0.0,0.0,0.0
2018,5,20,2,30,0.0,0.0,4.0,11.6,0.0,0.0,0.0
2018,5,20,2,45,0.0,0.0,3.95,11.6,0.0,0.0,0.0
2018,5,20,3,0,0.0,0.0,3.9,11.6,0.0,0.0,0.0
2018,5,20,3,15,0.0,0.0,3.9,11.6,0.0,0.0,0.0
2018,5,20,3,30,0.0,0.0,3.9,11.6,0.0,0.0,0.0
2018,5,20,3,45,0.0,0.0,3.9,11.6,0.0,0.0,0.0
2018,5,20,4,0,0.0,0.0,3.9,11.6,0.0,0.0,0.0
2018,5,20,4,15,0.0,0.0,3.9,11.65,0.0,0.0,0.0
2018,5,20,4,30,0.0,0.0,3.9,11.7,0.0,0.0,0.0
2018,5,20,4,45,7.0,4.0,3.9,11.7,4.0,0.0,0.0
2018,5,20,5,0,14.0,8.0,3.9,11.7,8.0,7.86,0.0
2018,5,20,5,15,19.5,18.5,3.9,11.85,19.5,17.24,0.0
2018,5,20,5,30,25.0,29.0,3.9,12.0,31.0,27.02,16.43
2018,5,20,5,45,21.0,45.0,3.95,12.1,47.5,41.09,30.39
2018,5,20,6,0,17.0,61.0,4.0,12.2,64.0,54.96,43.35
2018,5,20,6,15,18.5,81.0,3.95,12.35,85.5,72.34,56.05
2018,5,20,6,30,20.0,101.0,3.9,12.5,107.0,94.67,74.66
2018,5,20,6,45,50.5,125.0,3.9,12.65,143.5,118.67,93.38
2018,5,20,7,0,81.0,149.0,3.9,12.8,180.0,149.2,117.55
2018,5,20,7,15,138.5,172.0,3.9,12.95,234.0,185.82,146.06
2018,5,20,7,30,196.0,195.0,3.9,13.1,288.0,232.17,183.21
2018,5,20,7,45,208.5,217.0,3.85,13.2,326.0,268.55,213.47
2018,5,20,8,0,221.0,239.0,3.8,13.3,364.0,306.29,244.52
2018,5,20,8,15,278.5,252.0,3.75,13.45,423.0,355.18,283.92
2018,5,20,8,30,336.0,265.0,3.7,13.6,482.0,412.36,329.63
2018,5,20,8,45,367.0,275.0,3.7,13.75,527.0,457.58,365.52
2018,5,20,9,0,398.0,285.0,3.7,13.9,572.0,504.18,402.04
2018,5,20,9,15,502.5,256.5,3.7,14.15,639.0,566.03,451.02
2018,5,20,9,30,607.0,228.0,3.7,14.4,706.0,635.65,505.23
2018,5,20,9,45,679.5,204.0,3.65,14.65,760.0,693.11,548.94
2018,5,20,10,0,752.0,180.0,3.6,14.9,814.0,754.37,594.7
2018,5,20,10,15,712.5,209.0,3.6,15.2,825.0,779.96,611.05
2018,5,20,10,30,673.0,238.0,3.6,15.5,836.0,801.06,624.03
2018,5,20,10,45,697.5,225.0,3.65,15.8,856.5,832.72,646.51
2018,5,20,11,0,722.0,212.0,3.7,16.1,877.0,863.43,667.07
2018,5,20,11,15,541.5,309.0,3.75,16.35,811.5,812.45,625.99
2018,5,20,11,30,361.0,406.0,3.8,16.6,746.0,749.11,574.53
2018,5,20,11,45,379.0,411.0,3.85,16.9,770.0,780.61,597.19
2018,5,20,12,0,397.0,416.0,3.9,17.2,794.0,811.37,618.58
2018,5,20,12,15,431.5,402.0,3.95,17.25,812.0,842.77,641.68
2018,5,20,12,30,466.0,388.0,4.0,17.3,830.0,868.93,661.15
2018,5,20,12,45,390.0,410.0,4.1,17.4,777.5,814.28,620.82
2018,5,20,13,0,314.0,432.0,4.2,17.5,725.0,763.47,583.05
2018,5,20,13,15,316.0,422.0,4.25,17.3,712.0,755.99,579.23
2018,5,20,13,30,318.0,412.0,4.3,17.1,699.0,747.08,574.22
2018,5,20,13,45,386.5,374.5,4.4,16.9,714.0,772.71,596.83
2018,5,20,14,0,455.0,337.0,4.5,16.7,729.0,802.45,622.03
2018,5,20,14,15,403.0,342.0,4.55,16.35,680.5,751.53,585.42
2018,5,20,14,30,351.0,347.0,4.6,16.0,632.0,694.07,544.03
2018,5,20,14,45,412.5,307.0,4.6,15.7,627.0,706.81,557.31
2018,5,20,15,0,474.0,267.0,4.6,15.4,622.0,707.54,561.49
2018,5,20,15,15,493.0,245.0,4.6,15.4,596.0,686.1,547.16
2018,5,20,15,30,512.0,223.0,4.6,15.4,570.0,661.77,530.59
2018,5,20,15,45,379.5,234.5,4.6,14.8,482.0,553.36,446.95
2018,5,20,16,0,247.0,246.0,4.6,14.2,394.0,447.08,363.08
2018,5,20,16,15,240.0,224.5,4.55,14.05,358.5,409.3,334.26
2018,5,20,16,30,233.0,203.0,4.5,13.9,323.0,371.49,304.7
2018,5,20,16,45,328.0,169.0,4.45,13.75,318.5,381.44,314.75
2018,5,20,17,0,423.0,135.0,4.4,13.6,314.0,388.09,320.78
2018,5,20,17,15,446.0,118.5,4.3,13.5,285.0,360.84,297.41
2018,5,20,17,30,469.0,102.0,4.2,13.4,256.0,330.61,270.5
2018,5,20,17,45,410.0,92.5,4.15,13.25,210.0,272.06,219.67
2018,5,20,18,0,351.0,83.0,4.1,13.1,164.0,219.3,173.14
2018,5,20,18,15,270.5,69.0,4.0,12.95,122.5,161.39,122.83
2018,5,20,18,30,190.0,55.0,3.9,12.8,81.0,109.43,78.33
2018,5,20,18,45,115.0,36.5,3.8,12.6,50.5,65.51,38.69
2018,5,20,19,0,40.0,18.0,3.7,12.4,20.0,23.06,0.0
2018,5,20,19,15,20.0,9.0,3.55,12.3,10.0,10.53,0.0
2018,5,20,19,30,0.0,0.0,3.4,12.2,0.0,0.0,0.0
2018,5,20,19,45,0.0,0.0,3.25,12.05,0.0,0.0,0.0
2018,5,20,20,0,0.0,0.0,3.1,11.9,0.0,0.0,0.0
2018,5,20,20,15,0.0,0.0,3.0,11.8,0.0,0.0,0.0
2018,5,20,20,30,0.0,0.0,2.9,11.7,0.0,0.0,0.0
2018,5,20,20,45,0.0,0.0,2.75,11.65,0.0,0.0,0.0
2018,5,20,21,0,0.0,0.0,2.6,11.6,0.0,0.0,0.0
2018,5,20,21,15,0.0,0.0,2.45,11.5,0.0,0.0,0.0
2018,5,20,21,30,0.0,0.0,2.3,11.4,0.0,0.0,0.0
2018,5,20,21,45,0.0,0.0,2.2,11.35,0.0,0.0,0.0
2018,5,20,22,0,0.0,0.0,2.1,11.3,0.0,0.0,0.0
2018,5,20,22,15,0.0,0.0,2.05,11.3,0.0,0.0,0.0
2018,5,20,22,30,0.0,0.0,2.0,11.3,0.0,0.0,0.0
2018,5,20,22,45,0.0,0.0,1.95,11.25,0.0,0.0,0.0
2018,5,20,23,0,0.0,0.0,1.9,11.2,0.0,0.0,0.0
2018,5,20,23,15,0.0,0.0,1.85,11.15,0.0,0.0,0.0
2018,5,20,23,30,0.0,0.0,1.8,11.1,0.0,0.0,0.0
2018,5,20,23,45,0.0,0.0,1.75,11.1,0.0,0.0,0.0
2018,5,21,0,0,0.0,0.0,1.7,11.1,0.0,0.0,0.0
2018,5,21,0,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2018,5,21,0,30,0.0,0.0,1.7,10.9,0.0,0.0,0.0
2018,5,21,0,45,0.0,0.0,1.7,10.85,0.0,0.0,0.0
2018,5,21,1,0,0.0,0.0,1.7,10.8,0.0,0.0,0.0
2018,5,21,1,15,0.0,0.0,1.7,10.75,0.0,0.0,0.0
2018,5,21,1,30,0.0,0.0,1.7,10.7,0.0,0.0,0.0
2018,5,21,1,45,0.0,0.0,1.7,10.65,0.0,0.0,0.0
2018,5,21,2,0,0.0,0.0,1.7,10.6,0.0,0.0,0.0
2018,5,21,2,15,0.0,0.0,1.65,10.65,0.0,0.0,0.0
2018,5,21,2,30,0.0,0.0,1.6,10.7,0.0,0.0,0.0
2018,5,21,2,45,0.0,0.0,1.6,10.7,0.0,0.0,0.0
2018,5,21,3,0,0.0,0.0,1.6,10.7,0.0,0.0,0.0
2018,5,21,3,15,0.0,0.0,1.55,10.75,0.0,0.0,0.0
2018,5,21,3,30,0.0,0.0,1.5,10.8,0.0,0.0,0.0
2018,5,21,3,45,0.0,0.0,1.45,10.85,0.0,0.0,0.0
2018,5,21,4,0,0.0,0.0,1.4,10.9,0.0,0.0,0.0
2018,5,21,4,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2018,5,21,4,30,0.0,0.0,1.4,11.1,0.0,0.0,0.0
2018,5,21,4,45,10.0,4.0,1.35,11.25,4.0,0.0,0.0
2018,5,21,5,0,20.0,8.0,1.3,11.4,8.0,7.86,0.0
2018,5,21,5,15,89.0,24.0,1.3,11.65,32.0,19.98,0.0
2018,5,21,5,30,158.0,40.0,1.3,11.9,56.0,32.73,21.35
2018,5,21,5,45,248.5,54.0,1.25,12.2,95.0,41.26,30.61
2018,5,21,6,0,339.0,68.0,1.2,12.5,134.0,50.68,39.57
2018,5,21,6,15,406.0,78.0,1.1,12.8,180.0,65.09,44.64
2018,5,21,6,30,473.0,88.0,1.0,13.1,226.0,102.71,64.31
2018,5,21,6,45,521.5,96.0,0.9,13.45,275.0,143.68,92.92
2018,5,21,7,0,570.0,104.0,0.8,13.8,324.0,189.71,129.44
2018,5,21,7,15,607.0,110.0,0.8,14.2,374.0,236.6,169.11
2018,5,21,7,30,644.0,116.0,0.8,14.6,424.0,287.43,212.52
2018,5,21,7,45,673.0,120.0,0.8,15.05,473.0,337.4,255.08
2018,5,21,8,0,702.0,124.0,0.8,15.5,522.0,389.97,298.75
2018,5,21,8,15,723.5,127.5,0.85,16.05,568.0,441.07,340.3
2018,5,21,8,30,745.0,131.0,0.9,16.6,614.0,493.5,381.59
2018,5,21,8,45,762.5,133.0,1.0,17.1,656.5,545.2,421.5
2018,5,21,9,0,780.0,135.0,1.1,17.6,699.0,595.22,459.15
2018,5,21,9,15,795.5,136.5,1.2,18.0,738.0,643.65,494.89
2018,5,21,9,30,811.0,138.0,1.3,18.4,777.0,691.82,529.63
2018,5,21,9,45,826.5,136.5,1.4,18.8,811.5,736.59,560.63
2018,5,21,10,0,842.0,135.0,1.5,19.2,846.0,779.89,589.24
2018,5,21,10,15,849.0,136.5,1.6,19.5,872.5,818.35,614.53
2018,5,21,10,30,856.0,138.0,1.7,19.8,899.0,854.94,638.43
2018,5,21,10,45,861.0,139.0,1.8,20.1,919.0,887.27,659.36
2018,5,21,11,0,866.0,140.0,1.9,20.4,939.0,917.28,678.71
2018,5,21,11,15,869.5,140.5,2.0,20.55,952.0,942.97,695.6
2018,5,21,11,30,873.0,141.0,2.1,20.7,965.0,965.99,710.8
2018,5,21,11,45,874.0,140.5,2.25,20.85,969.5,982.87,722.59
2018,5,21,12,0,875.0,140.0,2.4,21.0,974.0,996.82,732.59
2018,5,21,12,15,872.5,141.0,2.5,21.0,971.0,1005.8,739.34
2018,5,21,12,30,870.0,142.0,2.6,21.0,968.0,1011.69,744.23
2018,5,21,12,45,864.0,144.0,2.75,21.0,957.0,1011.99,746.06
2018,5,21,13,0,858.0,146.0,2.9,21.0,946.0,1009.17,745.94
2018,5,21,13,15,854.0,144.0,3.05,20.85,928.5,1001.22,742.91
2018,5,21,13,30,850.0,142.0,3.2,20.7,911.0,990.2,737.9
2018,5,21,13,45,845.5,140.0,3.3,20.55,887.5,975.68,730.17
2018,5,21,14,0,841.0,138.0,3.4,20.4,864.0,958.25,720.5
2018,5,21,14,15,833.0,135.5,3.5,20.15,833.5,939.77,710.4
2018,5,21,14,30,825.0,133.0,3.6,19.9,803.0,912.95,694.5
2018,5,21,14,45,815.5,129.5,3.7,19.6,767.0,881.26,675.25
2018,5,21,15,0,806.0,126.0,3.8,19.3,731.0,847.37,654.23
2018,5,21,15,15,791.5,123.5,3.8,19.3,690.0,808.34,628.08
2018,5,21,15,30,777.0,121.0,3.8,19.3,649.0,767.81,600.64
2018,5,21,15,45,759.5,117.0,3.9,18.6,604.0,722.1,570.99
2018,5,21,16,0,742.0,113.0,4.0,17.9,559.0,675.59,540.08
2018,5,21,16,15,719.0,109.5,4.0,17.45,511.5,627.11,505.19
2018,5,21,16,30,696.0,106.0,4.0,17.0,464.0,577.03,467.56
2018,5,21,16,45,664.0,101.0,4.0,16.6,414.0,520.37,423.66
2018,5,21,17,0,632.0,96.0,4.0,16.2,364.0,465.34,379.78
2018,5,21,17,15,589.5,90.0,4.0,15.75,314.5,405.83,331.09
2018,5,21,17,30,547.0,84.0,4.0,15.3,265.0,349.59,283.67
2018,5,21,17,45,488.0,77.0,3.95,14.85,217.5,289.18,231.71
2018,5,21,18,0,429.0,70.0,3.9,14.4,170.0,232.85,182.27
2018,5,21,18,15,346.5,59.0,3.85,14.1,127.5,173.32,130.39
2018,5,21,18,30,264.0,48.0,3.8,13.8,85.0,122.65,86.56
2018,5,21,18,45,170.0,34.0,3.75,13.45,54.0,75.64,44.83
2018,5,21,19,0,76.0,20.0,3.7,13.1,23.0,32.2,0.0
2018,5,21,19,15,38.0,10.0,3.7,12.95,11.5,13.08,0.0
2018,5,21,19,30,0.0,0.0,3.7,12.8,0.0,0.0,0.0
2018,5,21,19,45,0.0,0.0,3.65,12.65,0.0,0.0,0.0
2018,5,21,20,0,0.0,0.0,3.6,12.5,0.0,0.0,0.0
2018,5,21,20,15,0.0,0.0,3.6,12.4,0.0,0.0,0.0
2018,5,21,20,30,0.0,0.0,3.6,12.3,0.0,0.0,0.0
2018,5,21,20,45,0.0,0.0,3.6,12.2,0.0,0.0,0.0
2018,5,21,21,0,0.0,0.0,3.6,12.1,0.0,0.0,0.0
2018,5,21,21,15,0.0,0.0,3.55,12.05,0.0,0.0,0.0
2018,5,21,21,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2018,5,21,21,45,0.0,0.0,3.5,11.95,0.0,0.0,0.0
2018,5,21,22,0,0.0,0.0,3.5,11.9,0.0,0.0,0.0
2018,5,21,22,15,0.0,0.0,3.45,11.9,0.0,0.0,0.0
2018,5,21,22,30,0.0,0.0,3.4,11.9,0.0,0.0,0.0
2018,5,21,22,45,0.0,0.0,3.35,11.9,0.0,0.0,0.0
2018,5,21,23,0,0.0,0.0,3.3,11.9,0.0,0.0,0.0
2018,5,21,23,15,0.0,0.0,3.25,11.85,0.0,0.0,0.0
2018,5,21,23,30,0.0,0.0,3.2,11.8,0.0,0.0,0.0
2018,5,21,23,45,0.0,0.0,3.2,11.8,0.0,0.0,0.0
2018,5,22,0,0,0.0,0.0,3.2,11.8,0.0,0.0,0.0
2018,5,22,0,15,0.0,0.0,3.15,11.8,0.0,0.0,0.0
2018,5,22,0,30,0.0,0.0,3.1,11.8,0.0,0.0,0.0
2018,5,22,0,45,0.0,0.0,3.1,11.8,0.0,0.0,0.0
2018,5,22,1,0,0.0,0.0,3.1,11.8,0.0,0.0,0.0
2018,5,22,1,15,0.0,0.0,3.05,11.75,0.0,0.0,0.0
2018,5,22,1,30,0.0,0.0,3.0,11.7,0.0,0.0,0.0
2018,5,22,1,45,0.0,0.0,3.0,11.7,0.0,0.0,0.0
2018,5,22,2,0,0.0,0.0,3.0,11.7,0.0,0.0,0.0
2018,5,22,2,15,0.0,0.0,2.95,11.7,0.0,0.0,0.0
2018,5,22,2,30,0.0,0.0,2.9,11.7,0.0,0.0,0.0
2018,5,22,2,45,0.0,0.0,2.9,11.7,0.0,0.0,0.0
2018,5,22,3,0,0.0,0.0,2.9,11.7,0.0,0.0,0.0
2018,5,22,3,15,0.0,0.0,2.85,11.7,0.0,0.0,0.0
2018,5,22,3,30,0.0,0.0,2.8,11.7,0.0,0.0,0.0
2018,5,22,3,45,0.0,0.0,2.75,11.7,0.0,0.0,0.0
2018,5,22,4,0,0.0,0.0,2.7,11.7,0.0,0.0,0.0
2018,5,22,4,15,0.0,0.0,2.7,11.75,0.0,0.0,0.0
2018,5,22,4,30,0.0,0.0,2.7,11.8,0.0,0.0,0.0
2018,5,22,4,45,14.5,4.5,2.7,11.85,4.5,0.0,0.0
2018,5,22,5,0,29.0,9.0,2.7,11.9,9.0,8.85,0.0
2018,5,22,5,15,110.5,24.0,2.7,12.05,33.5,19.09,0.0
2018,5,22,5,30,192.0,39.0,2.7,12.2,58.0,30.43,19.55
2018,5,22,5,45,209.0,44.5,2.7,12.35,76.0,33.41,23.72
2018,5,22,6,0,226.0,50.0,2.7,12.5,94.0,36.32,26.81
2018,5,22,6,15,113.0,56.0,2.7,12.65,78.0,47.78,33.72
2018,5,22,6,30,0.0,62.0,2.7,12.8,62.0,59.8,45.7
2018,5,22,6,45,1.5,78.0,2.7,13.0,78.5,74.98,58.5
2018,5,22,7,0,3.0,94.0,2.7,13.2,95.0,90.41,71.3
2018,5,22,7,15,6.0,116.0,2.65,13.35,118.5,111.89,88.95
2018,5,22,7,30,9.0,138.0,2.6,13.5,142.0,133.8,106.76
2018,5,22,7,45,13.0,160.0,2.6,13.7,167.0,156.5,124.99
2018,5,22,8,0,17.0,182.0,2.6,13.9,192.0,179.73,143.47
2018,5,22,8,15,22.0,201.0,2.6,14.15,215.0,201.17,160.29
2018,5,22,8,30,27.0,220.0,2.6,14.4,238.0,221.12,175.79
2018,5,22,8,45,30.5,237.0,2.6,14.6,258.5,241.2,191.3
2018,5,22,9,0,34.0,254.0,2.6,14.8,279.0,261.69,207.01
2018,5,22,9,15,44.0,282.5,2.65,15.05,316.5,297.5,234.66
2018,5,22,9,30,54.0,311.0,2.7,15.3,354.0,334.38,262.8
2018,5,22,9,45,108.5,330.5,2.75,15.55,421.0,396.39,311.14
2018,5,22,10,0,163.0,350.0,2.8,15.8,488.0,463.05,362.21
2018,5,22,10,15,210.0,359.5,2.85,15.95,543.0,518.73,404.39
2018,5,22,10,30,257.0,369.0,2.9,16.1,598.0,577.02,448.02
2018,5,22,10,45,263.5,386.5,2.95,16.3,625.5,610.25,471.52
2018,5,22,11,0,270.0,404.0,3.0,16.5,653.0,643.29,494.82
2018,5,22,11,15,258.5,424.5,3.05,16.65,665.5,662.4,507.46
2018,5,22,11,30,247.0,445.0,3.1,16.8,678.0,680.4,519.32
2018,5,22,11,45,282.0,432.5,3.1,16.95,700.0,708.98,540.49
2018,5,22,12,0,317.0,420.0,3.1,17.1,722.0,737.41,561.38
2018,5,22,12,15,445.0,360.0,3.15,17.15,783.0,814.07,619.78
2018,5,22,12,30,573.0,300.0,3.2,17.2,844.0,886.57,674.16
2018,5,22,12,45,722.0,218.5,3.2,17.2,897.0,956.75,724.64
2018,5,22,13,0,871.0,137.0,3.2,17.2,950.0,1013.26,762.63
2018,5,22,13,15,867.5,135.5,3.2,17.15,933.0,1006.23,758.0
2018,5,22,13,30,864.0,134.0,3.2,17.1,916.0,996.09,751.97
2018,5,22,13,45,858.5,132.5,3.2,17.1,892.5,980.94,742.52
2018,5,22,14,0,853.0,131.0,3.2,17.1,869.0,962.86,731.2
2018,5,22,14,15,845.5,129.0,3.25,16.95,839.0,939.56,717.12
2018,5,22,14,30,838.0,127.0,3.3,16.8,809.0,913.63,701.21
2018,5,22,14,45,828.5,124.5,3.3,16.7,773.5,887.99,684.99
2018,5,22,15,0,819.0,122.0,3.3,16.6,738.0,854.86,663.42
2018,5,22,15,15,805.0,119.5,3.3,16.6,697.0,815.89,637.32
2018,5,22,15,30,791.0,117.0,3.3,16.6,656.0,775.36,609.89
2018,5,22,15,45,775.0,113.0,3.3,16.25,611.0,730.33,579.61
2018,5,22,16,0,759.0,109.0,3.3,15.9,566.0,684.37,548.16
2018,5,22,16,15,737.5,105.5,3.35,15.6,519.0,634.45,512.59
2018,5,22,16,30,716.0,102.0,3.4,15.3,472.0,586.24,476.32
2018,5,22,16,45,687.5,97.0,3.4,15.05,422.5,530.81,433.22
2018,5,22,17,0,659.0,92.0,3.4,14.8,373.0,476.65,389.88
2018,5,22,17,15,572.0,93.5,3.4,14.45,314.5,401.39,328.33
2018,5,22,17,30,485.0,95.0,3.4,14.1,256.0,331.31,269.78
2018,5,22,17,45,350.0,89.0,3.4,13.75,195.0,244.9,197.34
2018,5,22,18,0,215.0,83.0,3.4,13.4,134.0,168.05,132.8
2018,5,22,18,15,171.0,66.0,3.3,13.1,100.5,125.3,95.56
2018,5,22,18,30,127.0,49.0,3.2,12.8,67.0,87.2,62.49
2018,5,22,18,45,76.0,33.0,3.15,12.55,42.5,53.66,32.49
2018,5,22,19,0,25.0,17.0,3.1,12.3,18.0,21.14,0.0
2018,5,22,19,15,12.5,8.5,3.05,12.2,9.0,9.44,0.0
2018,5,22,19,30,0.0,0.0,3.0,12.1,0.0,0.0,0.0
2018,5,22,19,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2018,5,22,20,0,0.0,0.0,3.0,11.9,0.0,0.0,0.0
2018,5,22,20,15,0.0,0.0,3.0,11.9,0.0,0.0,0.0
2018,5,22,20,30,0.0,0.0,3.0,11.9,0.0,0.0,0.0
2018,5,22,20,45,0.0,0.0,3.0,11.85,0.0,0.0,0.0
2018,5,22,21,0,0.0,0.0,3.0,11.8,0.0,0.0,0.0
2018,5,22,21,15,0.0,0.0,2.95,11.8,0.0,0.0,0.0
2018,5,22,21,30,0.0,0.0,2.9,11.8,0.0,0.0,0.0
2018,5,22,21,45,0.0,0.0,2.9,11.8,0.0,0.0,0.0
2018,5,22,22,0,0.0,0.0,2.9,11.8,0.0,0.0,0.0
2018,5,22,22,15,0.0,0.0,2.9,11.8,0.0,0.0,0.0
2018,5,22,22,30,0.0,0.0,2.9,11.8,0.0,0.0,0.0
2018,5,22,22,45,0.0,0.0,2.9,11.8,0.0,0.0,0.0
2018,5,22,23,0,0.0,0.0,2.9,11.8,0.0,0.0,0.0
2018,5,22,23,15,0.0,0.0,2.85,11.8,0.0,0.0,0.0
2018,5,22,23,30,0.0,0.0,2.8,11.8,0.0,0.0,0.0
2018,5,22,23,45,0.0,0.0,2.8,11.8,0.0,0.0,0.0
2018,5,23,0,0,0.0,0.0,2.8,11.8,0.0,0.0,0.0
2018,5,23,0,15,0.0,0.0,2.8,11.8,0.0,0.0,0.0
2018,5,23,0,30,0.0,0.0,2.8,11.8,0.0,0.0,0.0
2018,5,23,0,45,0.0,0.0,2.75,11.8,0.0,0.0,0.0
2018,5,23,1,0,0.0,0.0,2.7,11.8,0.0,0.0,0.0
2018,5,23,1,15,0.0,0.0,2.7,11.8,0.0,0.0,0.0
2018,5,23,1,30,0.0,0.0,2.7,11.8,0.0,0.0,0.0
2018,5,23,1,45,0.0,0.0,2.65,11.85,0.0,0.0,0.0
2018,5,23,2,0,0.0,0.0,2.6,11.9,0.0,0.0,0.0
2018,5,23,2,15,0.0,0.0,2.55,11.9,0.0,0.0,0.0
2018,5,23,2,30,0.0,0.0,2.5,11.9,0.0,0.0,0.0
2018,5,23,2,45,0.0,0.0,2.45,11.9,0.0,0.0,0.0
