Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,6,1,21,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2018,6,1,21,15,0.0,0.0,2.0,13.9,0.0,0.0,0.0
2018,6,1,21,30,0.0,0.0,1.9,13.8,0.0,0.0,0.0
2018,6,1,21,45,0.0,0.0,1.85,13.7,0.0,0.0,0.0
2018,6,1,22,0,0.0,0.0,1.8,13.6,0.0,0.0,0.0
2018,6,1,22,15,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2018,6,1,22,30,0.0,0.0,1.8,13.4,0.0,0.0,0.0
2018,6,1,22,45,0.0,0.0,1.75,13.3,0.0,0.0,0.0
2018,6,1,23,0,0.0,0.0,1.7,13.2,0.0,0.0,0.0
2018,6,1,23,15,0.0,0.0,1.7,13.15,0.0,0.0,0.0
2018,6,1,23,30,0.0,0.0,1.7,13.1,0.0,0.0,0.0
2018,6,1,23,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2018,6,2,0,0,0.0,0.0,1.6,12.9,0.0,0.0,0.0
2018,6,2,0,15,0.0,0.0,1.6,12.9,0.0,0.0,0.0
2018,6,2,0,30,0.0,0.0,1.6,12.9,0.0,0.0,0.0
2018,6,2,0,45,0.0,0.0,1.6,12.85,0.0,0.0,0.0
2018,6,2,1,0,0.0,0.0,1.6,12.8,0.0,0.0,0.0
2018,6,2,1,15,0.0,0.0,1.55,12.8,0.0,0.0,0.0
2018,6,2,1,30,0.0,0.0,1.5,12.8,0.0,0.0,0.0
2018,6,2,1,45,0.0,0.0,1.5,12.8,0.0,0.0,0.0
2018,6,2,2,0,0.0,0.0,1.5,12.8,0.0,0.0,0.0
2018,6,2,2,15,0.0,0.0,1.5,12.8,0.0,0.0,0.0
2018,6,2,2,30,0.0,0.0,1.5,12.8,0.0,0.0,0.0
2018,6,2,2,45,0.0,0.0,1.45,12.8,0.0,0.0,0.0
2018,6,2,3,0,0.0,0.0,1.4,12.8,0.0,0.0,0.0
2018,6,2,3,15,0.0,0.0,1.4,12.85,0.0,0.0,0.0
2018,6,2,3,30,0.0,0.0,1.4,12.9,0.0,0.0,0.0
2018,6,2,3,45,0.0,0.0,1.35,12.95,0.0,0.0,0.0
2018,6,2,4,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2018,6,2,4,15,0.0,0.0,1.3,13.2,0.0,0.0,0.0
2018,6,2,4,30,0.0,0.0,1.3,13.4,0.0,0.0,0.0
2018,6,2,4,45,55.0,7.5,1.25,13.6,9.0,0.0,0.0
2018,6,2,5,0,110.0,15.0,1.2,13.8,18.0,14.74,0.0
2018,6,2,5,15,228.5,25.5,1.2,14.4,47.0,20.63,6.01
2018,6,2,5,30,347.0,36.0,1.2,15.0,76.0,27.89,18.01
2018,6,2,5,45,435.5,43.5,1.15,15.6,118.5,31.87,22.26
2018,6,2,6,0,524.0,51.0,1.1,16.2,161.0,35.65,25.92
2018,6,2,6,15,581.5,56.5,1.1,16.8,209.0,56.5,30.51
2018,6,2,6,30,639.0,62.0,1.1,17.4,257.0,98.77,52.41
2018,6,2,6,45,679.0,66.0,1.1,17.95,307.0,146.52,86.82
2018,6,2,7,0,719.0,70.0,1.1,18.5,357.0,195.72,126.71
2018,6,2,7,15,748.0,73.5,1.1,19.25,407.5,246.06,169.81
2018,6,2,7,30,777.0,77.0,1.1,20.0,458.0,299.3,215.49
2018,6,2,7,45,798.5,80.0,1.1,20.75,507.0,352.13,260.32
2018,6,2,8,0,820.0,83.0,1.1,21.5,556.0,406.62,305.13
2018,6,2,8,15,837.0,85.0,1.15,22.25,602.5,462.31,349.52
2018,6,2,8,30,854.0,87.0,1.2,23.0,649.0,515.63,390.69
2018,6,2,8,45,866.5,88.5,1.25,23.75,691.5,566.41,428.64
2018,6,2,9,0,879.0,90.0,1.3,24.5,734.0,616.92,465.11
2018,6,2,9,15,884.5,94.5,1.3,25.1,771.5,665.24,498.63
2018,6,2,9,30,890.0,99.0,1.3,25.7,809.0,712.24,529.44
2018,6,2,9,45,888.5,105.5,1.3,26.3,839.0,754.52,555.23
2018,6,2,10,0,887.0,112.0,1.3,26.9,869.0,794.56,579.13
2018,6,2,10,15,893.5,113.5,1.3,27.35,896.0,833.91,602.56
2018,6,2,10,30,900.0,115.0,1.3,27.8,923.0,871.28,624.37
2018,6,2,10,45,905.5,115.0,1.3,28.25,943.5,904.17,643.09
2018,6,2,11,0,911.0,115.0,1.3,28.7,964.0,934.66,660.16
2018,6,2,11,15,914.5,115.5,1.3,28.95,977.5,961.26,675.22
2018,6,2,11,30,918.0,116.0,1.3,29.2,991.0,985.1,688.57
2018,6,2,11,45,919.5,116.0,1.35,29.5,997.0,1003.66,699.36
2018,6,2,12,0,921.0,116.0,1.4,29.8,1003.0,1019.19,708.41
2018,6,2,12,15,922.5,114.5,1.45,29.9,1001.5,1030.13,715.35
2018,6,2,12,30,924.0,113.0,1.5,30.0,1000.0,1037.88,720.52
2018,6,2,12,45,925.0,111.0,1.55,30.1,991.5,1041.38,723.25
2018,6,2,13,0,926.0,109.0,1.6,30.2,983.0,1041.58,724.12
2018,6,2,13,15,923.0,108.0,1.7,30.15,966.5,1035.51,722.47
2018,6,2,13,30,920.0,107.0,1.8,30.1,950.0,1026.17,718.91
2018,6,2,13,45,914.5,106.5,1.9,30.05,926.5,1011.69,712.2
2018,6,2,14,0,909.0,106.0,2.0,30.0,903.0,994.14,703.58
2018,6,2,14,15,873.5,119.5,2.1,29.8,864.5,959.9,684.78
2018,6,2,14,30,838.0,133.0,2.2,29.6,826.0,929.38,668.2
2018,6,2,14,45,831.0,129.0,2.25,29.4,791.0,899.58,651.33
2018,6,2,15,0,824.0,125.0,2.3,29.2,756.0,867.41,632.72
2018,6,2,15,15,838.5,111.0,2.3,29.2,723.5,836.03,613.54
2018,6,2,15,30,853.0,97.0,2.3,29.2,691.0,805.94,595.09
2018,6,2,15,45,837.5,95.0,2.4,28.55,646.0,761.9,569.12
2018,6,2,16,0,822.0,93.0,2.5,27.9,601.0,720.32,544.3
2018,6,2,16,15,794.5,92.0,2.5,27.4,551.0,666.77,509.5
2018,6,2,16,30,767.0,91.0,2.5,26.9,501.0,613.6,472.96
2018,6,2,16,45,741.0,87.0,2.5,26.4,451.0,558.79,433.52
2018,6,2,17,0,715.0,83.0,2.5,25.9,401.0,504.86,393.41
2018,6,2,17,15,687.0,77.5,2.4,25.05,352.5,450.58,351.88
2018,6,2,17,30,659.0,72.0,2.3,24.2,304.0,396.85,309.27
2018,6,2,17,45,609.5,67.0,2.25,23.35,255.0,336.59,260.27
2018,6,2,18,0,560.0,62.0,2.2,22.5,206.0,280.74,213.31
2018,6,2,18,15,487.5,54.5,2.1,21.65,160.5,219.63,161.65
2018,6,2,18,30,415.0,47.0,2.0,20.8,115.0,165.9,115.79
2018,6,2,18,45,307.0,37.5,1.95,19.9,78.5,110.37,70.1
2018,6,2,19,0,199.0,28.0,1.9,19.0,42.0,64.26,22.96
2018,6,2,19,15,111.5,17.0,1.9,18.55,23.5,28.16,0.0
2018,6,2,19,30,24.0,6.0,1.9,18.1,5.0,0.0,0.0
2018,6,2,19,45,12.0,3.0,1.85,17.65,2.5,0.0,0.0
2018,6,2,20,0,0.0,0.0,1.8,17.2,0.0,0.0,0.0
2018,6,2,20,15,0.0,0.0,1.8,16.95,0.0,0.0,0.0
2018,6,2,20,30,0.0,0.0,1.8,16.7,0.0,0.0,0.0
2018,6,2,20,45,0.0,0.0,1.8,16.4,0.0,0.0,0.0
2018,6,2,21,0,0.0,0.0,1.8,16.1,0.0,0.0,0.0
2018,6,2,21,15,0.0,0.0,1.8,15.9,0.0,0.0,0.0
2018,6,2,21,30,0.0,0.0,1.8,15.7,0.0,0.0,0.0
2018,6,2,21,45,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2018,6,2,22,0,0.0,0.0,1.8,15.3,0.0,0.0,0.0
2018,6,2,22,15,0.0,0.0,1.8,15.2,0.0,0.0,0.0
2018,6,2,22,30,0.0,0.0,1.8,15.1,0.0,0.0,0.0
2018,6,2,22,45,0.0,0.0,1.85,14.95,0.0,0.0,0.0
2018,6,2,23,0,0.0,0.0,1.9,14.8,0.0,0.0,0.0
2018,6,2,23,15,0.0,0.0,1.85,14.7,0.0,0.0,0.0
2018,6,2,23,30,0.0,0.0,1.8,14.6,0.0,0.0,0.0
2018,6,2,23,45,0.0,0.0,1.8,14.55,0.0,0.0,0.0
2018,6,3,0,0,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2018,6,3,0,15,0.0,0.0,1.75,14.45,0.0,0.0,0.0
2018,6,3,0,30,0.0,0.0,1.7,14.4,0.0,0.0,0.0
2018,6,3,0,45,0.0,0.0,1.65,14.35,0.0,0.0,0.0
2018,6,3,1,0,0.0,0.0,1.6,14.3,0.0,0.0,0.0
2018,6,3,1,15,0.0,0.0,1.55,14.25,0.0,0.0,0.0
2018,6,3,1,30,0.0,0.0,1.5,14.2,0.0,0.0,0.0
2018,6,3,1,45,0.0,0.0,1.45,14.2,0.0,0.0,0.0
2018,6,3,2,0,0.0,0.0,1.4,14.2,0.0,0.0,0.0
2018,6,3,2,15,0.0,0.0,1.35,14.2,0.0,0.0,0.0
2018,6,3,2,30,0.0,0.0,1.3,14.2,0.0,0.0,0.0
2018,6,3,2,45,0.0,0.0,1.3,14.2,0.0,0.0,0.0
2018,6,3,3,0,0.0,0.0,1.3,14.2,0.0,0.0,0.0
2018,6,3,3,15,0.0,0.0,1.35,14.15,0.0,0.0,0.0
2018,6,3,3,30,0.0,0.0,1.4,14.1,0.0,0.0,0.0
2018,6,3,3,45,0.0,0.0,1.4,14.1,0.0,0.0,0.0
2018,6,3,4,0,0.0,0.0,1.4,14.1,0.0,0.0,0.0
2018,6,3,4,15,0.0,0.0,1.45,14.2,0.0,0.0,0.0
2018,6,3,4,30,0.0,0.0,1.5,14.3,0.0,0.0,0.0
2018,6,3,4,45,48.0,7.5,1.55,14.45,9.0,0.0,0.0
2018,6,3,5,0,96.0,15.0,1.6,14.6,18.0,14.74,0.0
2018,6,3,5,15,209.0,26.5,1.55,14.9,47.0,20.8,6.42
2018,6,3,5,30,322.0,38.0,1.5,15.2,76.0,29.81,19.64
2018,6,3,5,45,410.5,46.0,1.45,15.55,117.5,34.12,24.23
2018,6,3,6,0,499.0,54.0,1.4,15.9,159.0,38.22,28.2
2018,6,3,6,15,558.5,59.5,1.35,16.4,206.5,58.61,32.65
2018,6,3,6,30,618.0,65.0,1.3,16.9,254.0,99.79,54.15
2018,6,3,6,45,659.5,69.5,1.3,17.4,304.0,144.3,86.08
2018,6,3,7,0,701.0,74.0,1.3,17.9,354.0,196.08,128.15
2018,6,3,7,15,731.0,77.5,1.3,18.5,404.5,245.67,170.77
2018,6,3,7,30,761.0,81.0,1.3,19.1,455.0,298.28,216.18
2018,6,3,7,45,783.5,84.0,1.3,19.7,504.0,350.6,260.94
2018,6,3,8,0,806.0,87.0,1.3,20.3,553.0,404.7,305.89
2018,6,3,8,15,823.0,90.0,1.3,20.8,599.5,457.82,348.86
2018,6,3,8,30,840.0,93.0,1.3,21.3,646.0,514.12,392.62
2018,6,3,8,45,853.5,94.5,1.35,21.8,688.5,564.79,431.18
2018,6,3,9,0,867.0,96.0,1.4,22.3,731.0,615.31,468.45
2018,6,3,9,15,877.0,98.0,1.4,22.75,769.5,663.65,502.76
2018,6,3,9,30,887.0,100.0,1.4,23.2,808.0,711.07,534.72
2018,6,3,9,45,894.5,101.5,1.45,23.6,840.5,755.04,562.95
2018,6,3,10,0,902.0,103.0,1.5,24.0,873.0,797.45,589.78
2018,6,3,10,15,908.0,104.0,1.55,24.35,899.5,836.4,614.14
2018,6,3,10,30,914.0,105.0,1.6,24.7,926.0,873.3,636.95
2018,6,3,10,45,900.0,116.5,1.65,25.0,940.0,900.75,653.6
2018,6,3,11,0,886.0,128.0,1.7,25.3,954.0,924.75,668.07
2018,6,3,11,15,888.5,129.0,1.8,25.5,967.0,950.37,684.47
2018,6,3,11,30,891.0,130.0,1.9,25.7,980.0,973.29,699.13
2018,6,3,11,45,911.0,118.0,1.95,25.85,991.5,997.43,714.15
2018,6,3,12,0,931.0,106.0,2.0,26.0,1003.0,1018.95,727.53
2018,6,3,12,15,900.5,127.0,2.1,26.0,993.0,1020.92,729.75
2018,6,3,12,30,870.0,148.0,2.2,26.0,983.0,1019.22,729.93
2018,6,3,12,45,883.0,138.0,2.25,25.95,978.5,1026.79,735.67
2018,6,3,13,0,896.0,128.0,2.3,25.9,974.0,1031.11,739.36
2018,6,3,13,15,841.0,158.0,2.4,25.8,941.5,1011.17,728.47
2018,6,3,13,30,786.0,188.0,2.5,25.7,909.0,983.24,712.59
2018,6,3,13,45,697.5,235.0,2.6,25.55,862.5,942.69,688.5
2018,6,3,14,0,609.0,282.0,2.7,25.4,816.0,896.77,658.57
2018,6,3,14,15,652.5,246.5,2.75,25.2,801.5,892.49,659.42
2018,6,3,14,30,696.0,211.0,2.8,25.0,787.0,883.55,655.72
2018,6,3,14,45,747.5,174.0,2.85,24.85,768.5,875.21,652.0
2018,6,3,15,0,799.0,137.0,2.9,24.7,750.0,858.7,642.82
2018,6,3,15,15,811.5,122.5,2.9,24.7,716.5,830.46,624.97
2018,6,3,15,30,824.0,108.0,2.9,24.7,683.0,798.83,604.79
2018,6,3,15,45,790.0,111.0,3.0,24.15,633.0,746.62,571.75
2018,6,3,16,0,756.0,114.0,3.1,23.6,583.0,694.69,538.21
2018,6,3,16,15,756.5,104.0,3.1,23.25,541.5,653.75,511.08
2018,6,3,16,30,757.0,94.0,3.1,22.9,500.0,610.93,480.6
2018,6,3,16,45,741.5,87.5,3.1,22.55,452.5,560.34,443.13
2018,6,3,17,0,726.0,81.0,3.1,22.2,405.0,509.69,404.43
2018,6,3,17,15,702.5,75.5,3.05,21.6,357.5,456.13,362.37
2018,6,3,17,30,679.0,70.0,3.0,21.0,310.0,404.8,320.52
2018,6,3,17,45,632.0,64.5,3.0,20.45,260.5,344.02,269.9
2018,6,3,18,0,585.0,59.0,3.0,19.9,211.0,287.39,221.21
2018,6,3,18,15,515.5,52.5,2.95,19.2,165.0,226.97,169.04
2018,6,3,18,30,446.0,46.0,2.9,18.5,119.0,173.57,122.46
2018,6,3,18,45,339.5,37.0,2.85,17.8,82.0,117.11,75.15
2018,6,3,19,0,233.0,28.0,2.8,17.1,45.0,69.88,27.1
2018,6,3,19,15,133.0,17.0,2.85,16.7,25.0,30.55,0.0
2018,6,3,19,30,33.0,6.0,2.9,16.3,5.0,0.0,0.0
2018,6,3,19,45,16.5,3.0,2.95,15.95,2.5,0.0,0.0
2018,6,3,20,0,0.0,0.0,3.0,15.6,0.0,0.0,0.0
2018,6,3,20,15,0.0,0.0,3.0,15.35,0.0,0.0,0.0
2018,6,3,20,30,0.0,0.0,3.0,15.1,0.0,0.0,0.0
2018,6,3,20,45,0.0,0.0,3.0,14.9,0.0,0.0,0.0
2018,6,3,21,0,0.0,0.0,3.0,14.7,0.0,0.0,0.0
2018,6,3,21,15,0.0,0.0,3.0,14.6,0.0,0.0,0.0
2018,6,3,21,30,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2018,6,3,21,45,0.0,0.0,3.0,14.4,0.0,0.0,0.0
2018,6,3,22,0,0.0,0.0,3.0,14.3,0.0,0.0,0.0
2018,6,3,22,15,0.0,0.0,3.0,14.2,0.0,0.0,0.0
2018,6,3,22,30,0.0,0.0,3.0,14.1,0.0,0.0,0.0
2018,6,3,22,45,0.0,0.0,3.0,14.05,0.0,0.0,0.0
2018,6,3,23,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2018,6,3,23,15,0.0,0.0,3.0,13.9,0.0,0.0,0.0
2018,6,3,23,30,0.0,0.0,3.0,13.8,0.0,0.0,0.0
2018,6,3,23,45,0.0,0.0,3.0,13.75,0.0,0.0,0.0
2018,6,4,0,0,0.0,0.0,3.0,13.7,0.0,0.0,0.0
2018,6,4,0,15,0.0,0.0,3.05,13.65,0.0,0.0,0.0
2018,6,4,0,30,0.0,0.0,3.1,13.6,0.0,0.0,0.0
2018,6,4,0,45,0.0,0.0,3.1,13.55,0.0,0.0,0.0
2018,6,4,1,0,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2018,6,4,1,15,0.0,0.0,3.15,13.45,0.0,0.0,0.0
2018,6,4,1,30,0.0,0.0,3.2,13.4,0.0,0.0,0.0
2018,6,4,1,45,0.0,0.0,3.25,13.35,0.0,0.0,0.0
2018,6,4,2,0,0.0,0.0,3.3,13.3,0.0,0.0,0.0
2018,6,4,2,15,0.0,0.0,3.3,13.3,0.0,0.0,0.0
2018,6,4,2,30,0.0,0.0,3.3,13.3,0.0,0.0,0.0
2018,6,4,2,45,0.0,0.0,3.3,13.3,0.0,0.0,0.0
2018,6,4,3,0,0.0,0.0,3.3,13.3,0.0,0.0,0.0
2018,6,4,3,15,0.0,0.0,3.3,13.25,0.0,0.0,0.0
2018,6,4,3,30,0.0,0.0,3.3,13.2,0.0,0.0,0.0
2018,6,4,3,45,0.0,0.0,3.35,13.2,0.0,0.0,0.0
2018,6,4,4,0,0.0,0.0,3.4,13.2,0.0,0.0,0.0
2018,6,4,4,15,0.0,0.0,3.45,13.3,0.0,0.0,0.0
2018,6,4,4,30,0.0,0.0,3.5,13.4,0.0,0.0,0.0
2018,6,4,4,45,56.0,8.0,3.6,13.5,9.5,0.0,0.0
2018,6,4,5,0,112.0,16.0,3.7,13.6,19.0,15.73,0.0
2018,6,4,5,15,232.5,27.0,3.8,13.95,49.0,22.08,7.5
2018,6,4,5,30,353.0,38.0,3.9,14.3,79.0,29.77,19.67
2018,6,4,5,45,442.0,45.0,4.0,14.7,121.5,33.16,23.45
2018,6,4,6,0,531.0,52.0,4.1,15.1,164.0,36.44,26.7
2018,6,4,6,15,588.5,57.0,4.15,15.6,212.0,57.6,31.17
2018,6,4,6,30,646.0,62.0,4.2,16.1,260.0,99.79,53.27
2018,6,4,6,45,685.5,66.5,4.3,16.65,310.5,148.26,88.82
2018,6,4,7,0,725.0,71.0,4.4,17.2,361.0,198.11,130.07
2018,6,4,7,15,754.5,74.0,4.4,17.55,411.5,248.39,174.43
2018,6,4,7,30,784.0,77.0,4.4,17.9,462.0,301.63,221.86
2018,6,4,7,45,806.0,80.0,4.35,18.3,512.0,354.95,269.1
2018,6,4,8,0,828.0,83.0,4.3,18.7,562.0,412.99,319.0
2018,6,4,8,15,844.0,85.5,4.3,19.0,608.5,466.03,364.01
2018,6,4,8,30,860.0,88.0,4.3,19.3,655.0,519.62,408.16
2018,6,4,8,45,873.0,90.0,4.3,19.6,698.0,571.4,449.66
2018,6,4,9,0,886.0,92.0,4.3,19.9,741.0,622.95,489.8
2018,6,4,9,15,878.0,103.0,4.3,20.05,774.5,668.94,524.66
2018,6,4,9,30,870.0,114.0,4.3,20.2,808.0,712.46,556.71
2018,6,4,9,45,870.5,120.0,4.3,20.35,839.0,754.92,586.01
2018,6,4,10,0,871.0,126.0,4.3,20.5,870.0,795.35,613.54
2018,6,4,10,15,892.5,119.0,4.3,20.55,901.5,838.19,642.76
2018,6,4,10,30,914.0,112.0,4.3,20.6,933.0,879.97,670.95
2018,6,4,10,45,920.0,112.0,4.35,20.65,954.0,913.71,693.59
2018,6,4,11,0,926.0,112.0,4.4,20.7,975.0,945.05,714.49
2018,6,4,11,15,929.5,112.5,4.45,20.65,989.0,972.02,732.84
2018,6,4,11,30,933.0,113.0,4.5,20.6,1003.0,996.2,749.34
2018,6,4,11,45,935.0,113.0,4.55,20.55,1009.5,1015.52,762.64
2018,6,4,12,0,937.0,113.0,4.6,20.5,1016.0,1031.8,773.99
2018,6,4,12,15,936.0,113.5,4.65,20.5,1014.0,1042.48,781.54
2018,6,4,12,30,935.0,114.0,4.7,20.5,1012.0,1049.93,787.06
2018,6,4,12,45,800.5,196.5,4.7,20.5,960.5,1009.55,759.9
2018,6,4,13,0,666.0,279.0,4.7,20.5,909.0,965.38,729.8
2018,6,4,13,15,679.5,266.0,4.7,20.45,899.0,965.44,731.26
2018,6,4,13,30,693.0,253.0,4.7,20.4,889.0,962.62,730.02
2018,6,4,13,45,727.0,226.0,4.7,20.4,878.5,962.42,730.58
2018,6,4,14,0,761.0,199.0,4.7,20.4,868.0,958.25,728.51
2018,6,4,14,15,737.0,201.0,4.75,20.3,831.0,925.59,707.44
2018,6,4,14,30,713.0,203.0,4.8,20.2,794.0,891.21,685.17
2018,6,4,14,45,752.0,174.5,4.8,20.1,773.5,880.15,678.97
2018,6,4,15,0,791.0,146.0,4.8,20.0,753.0,861.61,667.38
2018,6,4,15,15,827.5,122.5,4.8,20.0,728.0,844.54,656.66
2018,6,4,15,30,864.0,99.0,4.8,20.0,703.0,818.21,639.28
2018,6,4,15,45,849.5,96.5,4.85,19.55,658.0,774.1,610.25
2018,6,4,16,0,835.0,94.0,4.9,19.1,613.0,732.37,582.55
2018,6,4,16,15,811.0,92.5,4.85,18.75,563.5,680.26,545.88
2018,6,4,16,30,787.0,91.0,4.8,18.4,514.0,628.2,507.5
2018,6,4,16,45,767.0,86.5,4.8,18.1,465.5,575.7,467.11
2018,6,4,17,0,747.0,82.0,4.8,17.8,417.0,523.5,425.75
2018,6,4,17,15,711.5,78.0,4.8,17.35,365.5,465.39,378.57
2018,6,4,17,30,676.0,74.0,4.8,16.9,314.0,408.57,331.0
2018,6,4,17,45,626.5,68.5,4.75,16.5,264.0,346.83,278.03
2018,6,4,18,0,577.0,63.0,4.7,16.1,214.0,289.48,227.44
2018,6,4,18,15,502.0,55.5,4.6,15.6,166.5,226.54,172.09
2018,6,4,18,30,427.0,48.0,4.5,15.1,119.0,171.22,123.21
2018,6,4,18,45,318.0,39.5,4.35,14.65,82.5,115.52,75.95
2018,6,4,19,0,209.0,31.0,4.2,14.2,46.0,70.04,29.91
2018,6,4,19,15,117.5,18.5,4.15,13.9,25.5,30.58,0.0
2018,6,4,19,30,26.0,6.0,4.1,13.6,5.0,0.0,0.0
2018,6,4,19,45,13.0,3.0,4.05,13.3,2.5,0.0,0.0
2018,6,4,20,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2018,6,4,20,15,0.0,0.0,3.95,12.85,0.0,0.0,0.0
2018,6,4,20,30,0.0,0.0,3.9,12.7,0.0,0.0,0.0
2018,6,4,20,45,0.0,0.0,3.85,12.55,0.0,0.0,0.0
2018,6,4,21,0,0.0,0.0,3.8,12.4,0.0,0.0,0.0
2018,6,4,21,15,0.0,0.0,3.8,12.35,0.0,0.0,0.0
2018,6,4,21,30,0.0,0.0,3.8,12.3,0.0,0.0,0.0
2018,6,4,21,45,0.0,0.0,3.75,12.2,0.0,0.0,0.0
2018,6,4,22,0,0.0,0.0,3.7,12.1,0.0,0.0,0.0
2018,6,4,22,15,0.0,0.0,3.7,12.05,0.0,0.0,0.0
2018,6,4,22,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2018,6,4,22,45,0.0,0.0,3.65,11.95,0.0,0.0,0.0
2018,6,4,23,0,0.0,0.0,3.6,11.9,0.0,0.0,0.0
2018,6,4,23,15,0.0,0.0,3.6,11.85,0.0,0.0,0.0
2018,6,4,23,30,0.0,0.0,3.6,11.8,0.0,0.0,0.0
2018,6,4,23,45,0.0,0.0,3.6,11.75,0.0,0.0,0.0
2018,6,5,0,0,0.0,0.0,3.6,11.7,0.0,0.0,0.0
2018,6,5,0,15,0.0,0.0,3.6,11.65,0.0,0.0,0.0
2018,6,5,0,30,0.0,0.0,3.6,11.6,0.0,0.0,0.0
2018,6,5,0,45,0.0,0.0,3.55,11.55,0.0,0.0,0.0
2018,6,5,1,0,0.0,0.0,3.5,11.5,0.0,0.0,0.0
2018,6,5,1,15,0.0,0.0,3.55,11.45,0.0,0.0,0.0
2018,6,5,1,30,0.0,0.0,3.6,11.4,0.0,0.0,0.0
2018,6,5,1,45,0.0,0.0,3.6,11.4,0.0,0.0,0.0
2018,6,5,2,0,0.0,0.0,3.6,11.4,0.0,0.0,0.0
2018,6,5,2,15,0.0,0.0,3.6,11.35,0.0,0.0,0.0
2018,6,5,2,30,0.0,0.0,3.6,11.3,0.0,0.0,0.0
2018,6,5,2,45,0.0,0.0,3.65,11.3,0.0,0.0,0.0
2018,6,5,3,0,0.0,0.0,3.7,11.3,0.0,0.0,0.0
2018,6,5,3,15,0.0,0.0,3.65,11.25,0.0,0.0,0.0
2018,6,5,3,30,0.0,0.0,3.6,11.2,0.0,0.0,0.0
2018,6,5,3,45,0.0,0.0,3.55,11.15,0.0,0.0,0.0
2018,6,5,4,0,0.0,0.0,3.5,11.1,0.0,0.0,0.0
2018,6,5,4,15,0.0,0.0,3.6,11.25,0.0,0.0,0.0
2018,6,5,4,30,0.0,0.0,3.7,11.4,0.0,0.0,0.0
2018,6,5,4,45,32.0,8.0,3.75,11.5,9.0,0.0,0.0
2018,6,5,5,0,64.0,16.0,3.8,11.6,18.0,15.73,0.0
2018,6,5,5,15,161.0,30.5,3.85,11.95,46.5,24.16,9.14
2018,6,5,5,30,258.0,45.0,3.9,12.3,75.0,34.89,24.25
2018,6,5,5,45,348.5,55.5,3.95,12.6,117.0,41.81,31.3
2018,6,5,6,0,439.0,66.0,4.0,12.9,159.0,49.17,38.29
2018,6,5,6,15,501.0,73.5,3.95,13.3,206.5,69.58,43.39
2018,6,5,6,30,563.0,81.0,3.9,13.7,254.0,109.46,65.21
2018,6,5,6,45,608.0,86.5,3.85,14.15,304.0,152.25,96.36
2018,6,5,7,0,653.0,92.0,3.8,14.6,354.0,200.09,135.75
2018,6,5,7,15,686.5,97.0,3.7,14.95,405.0,249.53,179.01
2018,6,5,7,30,720.0,102.0,3.6,15.3,456.0,302.41,225.66
2018,6,5,7,45,745.5,105.0,3.5,15.7,505.0,353.9,271.03
2018,6,5,8,0,771.0,108.0,3.4,16.1,554.0,409.91,319.0
2018,6,5,8,15,790.0,111.0,3.3,16.45,601.0,462.19,362.95
2018,6,5,8,30,809.0,114.0,3.2,16.8,648.0,515.46,406.34
2018,6,5,8,45,826.0,115.5,3.05,17.15,691.5,566.96,446.91
2018,6,5,9,0,843.0,117.0,2.9,17.5,735.0,618.74,486.33
2018,6,5,9,15,859.5,116.0,2.85,17.8,774.5,669.01,523.89
2018,6,5,9,30,876.0,115.0,2.8,18.1,814.0,717.42,558.98
2018,6,5,9,45,894.0,111.0,2.7,18.4,850.0,763.48,589.42
2018,6,5,10,0,912.0,107.0,2.6,18.7,886.0,808.75,618.72
2018,6,5,10,15,918.5,107.5,2.6,18.9,913.0,848.01,644.28
2018,6,5,10,30,925.0,108.0,2.6,19.1,940.0,885.22,668.23
2018,6,5,10,45,930.0,108.5,2.65,19.3,960.5,918.9,689.99
2018,6,5,11,0,935.0,109.0,2.7,19.5,981.0,950.1,710.01
2018,6,5,11,15,937.0,109.5,2.75,19.6,993.5,975.9,726.66
2018,6,5,11,30,939.0,110.0,2.8,19.7,1006.0,998.82,741.46
2018,6,5,11,45,939.5,110.0,2.85,19.75,1011.0,1016.81,753.21
2018,6,5,12,0,940.0,110.0,2.9,19.8,1016.0,1031.69,763.03
2018,6,5,12,15,936.5,112.0,3.0,19.8,1013.5,1041.46,770.22
2018,6,5,12,30,933.0,114.0,3.1,19.8,1011.0,1047.96,775.41
2018,6,5,12,45,925.0,117.5,3.2,19.75,999.5,1048.2,776.77
2018,6,5,13,0,917.0,121.0,3.3,19.7,988.0,1045.18,776.13
2018,6,5,13,15,914.5,119.5,3.35,19.6,972.0,1039.32,773.45
2018,6,5,13,30,912.0,118.0,3.4,19.5,956.0,1030.22,768.74
2018,6,5,13,45,881.0,132.0,3.45,19.4,924.5,1006.01,754.01
2018,6,5,14,0,850.0,146.0,3.5,19.3,893.0,985.35,741.77
2018,6,5,14,15,814.0,157.5,3.5,19.2,853.5,949.72,718.92
2018,6,5,14,30,778.0,169.0,3.5,19.1,814.0,912.49,694.93
2018,6,5,14,45,724.5,183.5,3.55,18.95,764.0,865.13,664.08
2018,6,5,15,0,671.0,198.0,3.6,18.8,714.0,814.55,630.55
2018,6,5,15,15,763.0,150.5,3.6,18.8,707.5,819.84,635.99
2018,6,5,15,30,855.0,103.0,3.6,18.8,701.0,815.7,634.46
2018,6,5,15,45,841.0,99.5,3.6,18.45,656.0,775.13,607.68
2018,6,5,16,0,827.0,96.0,3.6,18.1,611.0,729.23,576.86
2018,6,5,16,15,808.0,93.0,3.6,17.85,563.0,679.35,542.36
2018,6,5,16,30,789.0,90.0,3.6,17.6,515.0,629.12,505.91
2018,6,5,16,45,763.0,87.0,3.6,17.35,465.0,574.49,464.2
2018,6,5,17,0,737.0,84.0,3.6,17.1,415.0,520.68,421.91
2018,6,5,17,15,701.0,79.5,3.65,16.7,364.0,462.29,374.99
2018,6,5,17,30,665.0,75.0,3.7,16.3,313.0,405.19,327.62
2018,6,5,17,45,614.5,70.0,3.7,15.95,263.0,344.11,275.56
2018,6,5,18,0,564.0,65.0,3.7,15.6,213.0,287.49,225.9
2018,6,5,18,15,491.5,58.0,3.6,15.15,167.0,226.46,172.31
2018,6,5,18,30,419.0,51.0,3.5,14.7,121.0,172.71,124.82
2018,6,5,18,45,311.5,41.0,3.4,14.25,83.5,116.04,76.87
2018,6,5,19,0,204.0,31.0,3.3,13.8,46.0,69.73,31.33
2018,6,5,19,15,115.5,18.5,3.3,13.5,25.5,30.52,0.0
2018,6,5,19,30,27.0,6.0,3.3,13.2,5.0,0.0,0.0
2018,6,5,19,45,13.5,3.0,3.25,12.9,2.5,0.0,0.0
2018,6,5,20,0,0.0,0.0,3.2,12.6,0.0,0.0,0.0
2018,6,5,20,15,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2018,6,5,20,30,0.0,0.0,3.2,12.4,0.0,0.0,0.0
2018,6,5,20,45,0.0,0.0,3.2,12.25,0.0,0.0,0.0
2018,6,5,21,0,0.0,0.0,3.2,12.1,0.0,0.0,0.0
2018,6,5,21,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2018,6,5,21,30,0.0,0.0,3.2,11.9,0.0,0.0,0.0
2018,6,5,21,45,0.0,0.0,3.15,11.8,0.0,0.0,0.0
2018,6,5,22,0,0.0,0.0,3.1,11.7,0.0,0.0,0.0
2018,6,5,22,15,0.0,0.0,3.1,11.65,0.0,0.0,0.0
2018,6,5,22,30,0.0,0.0,3.1,11.6,0.0,0.0,0.0
2018,6,5,22,45,0.0,0.0,3.1,11.55,0.0,0.0,0.0
2018,6,5,23,0,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2018,6,5,23,15,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2018,6,5,23,30,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2018,6,5,23,45,0.0,0.0,3.1,11.45,0.0,0.0,0.0
2018,6,6,0,0,0.0,0.0,3.1,11.4,0.0,0.0,0.0
2018,6,6,0,15,0.0,0.0,3.1,11.4,0.0,0.0,0.0
2018,6,6,0,30,0.0,0.0,3.1,11.4,0.0,0.0,0.0
2018,6,6,0,45,0.0,0.0,3.05,11.4,0.0,0.0,0.0
2018,6,6,1,0,0.0,0.0,3.0,11.4,0.0,0.0,0.0
2018,6,6,1,15,0.0,0.0,3.0,11.4,0.0,0.0,0.0
2018,6,6,1,30,0.0,0.0,3.0,11.4,0.0,0.0,0.0
2018,6,6,1,45,0.0,0.0,3.0,11.4,0.0,0.0,0.0
2018,6,6,2,0,0.0,0.0,3.0,11.4,0.0,0.0,0.0
2018,6,6,2,15,0.0,0.0,3.0,11.45,0.0,0.0,0.0
2018,6,6,2,30,0.0,0.0,3.0,11.5,0.0,0.0,0.0
2018,6,6,2,45,0.0,0.0,3.0,11.55,0.0,0.0,0.0
2018,6,6,3,0,0.0,0.0,3.0,11.6,0.0,0.0,0.0
2018,6,6,3,15,0.0,0.0,2.95,11.65,0.0,0.0,0.0
2018,6,6,3,30,0.0,0.0,2.9,11.7,0.0,0.0,0.0
2018,6,6,3,45,0.0,0.0,2.9,11.7,0.0,0.0,0.0
2018,6,6,4,0,0.0,0.0,2.9,11.7,0.0,0.0,0.0
2018,6,6,4,15,0.0,0.0,2.9,11.8,0.0,0.0,0.0
2018,6,6,4,30,0.0,0.0,2.9,11.9,0.0,0.0,0.0
2018,6,6,4,45,26.5,7.0,2.95,12.0,8.0,0.0,0.0
2018,6,6,5,0,53.0,14.0,3.0,12.1,16.0,13.76,0.0
2018,6,6,5,15,136.5,28.5,3.05,12.35,42.5,22.42,8.28
2018,6,6,5,30,220.0,43.0,3.1,12.6,69.0,33.17,22.78
2018,6,6,5,45,297.0,55.0,3.2,12.8,107.5,41.36,30.89
2018,6,6,6,0,374.0,67.0,3.3,13.0,146.0,49.14,38.25
2018,6,6,6,15,393.0,78.5,3.3,13.25,181.5,70.56,46.43
2018,6,6,6,30,412.0,90.0,3.3,13.5,217.0,104.9,67.36
2018,6,6,6,45,447.5,102.5,3.35,13.75,263.0,144.56,97.09
2018,6,6,7,0,483.0,115.0,3.4,14.0,309.0,188.21,133.02
2018,6,6,7,15,554.5,118.5,3.4,14.3,369.5,236.37,172.96
2018,6,6,7,30,626.0,122.0,3.4,14.6,430.0,292.18,220.19
2018,6,6,7,45,674.0,122.0,3.45,14.9,485.0,343.93,265.0
2018,6,6,8,0,722.0,122.0,3.5,15.2,540.0,400.25,313.04
2018,6,6,8,15,742.0,125.5,3.5,15.55,586.0,451.26,356.12
2018,6,6,8,30,762.0,129.0,3.5,15.9,632.0,505.55,400.54
2018,6,6,8,45,710.0,158.5,3.5,16.25,651.5,540.6,428.47
2018,6,6,9,0,658.0,188.0,3.5,16.6,671.0,572.0,452.35
2018,6,6,9,15,720.5,172.5,3.5,16.9,726.5,629.68,496.89
2018,6,6,9,30,783.0,157.0,3.5,17.2,782.0,692.19,543.96
2018,6,6,9,45,813.5,148.0,3.55,17.5,821.0,739.45,578.43
2018,6,6,10,0,844.0,139.0,3.6,17.8,860.0,787.08,611.12
2018,6,6,10,15,851.0,140.0,3.7,18.0,886.5,824.34,636.53
2018,6,6,10,30,858.0,141.0,3.8,18.2,913.0,860.37,660.99
2018,6,6,10,45,864.0,141.5,3.85,18.4,933.5,893.05,682.72
2018,6,6,11,0,870.0,142.0,3.9,18.6,954.0,923.5,702.83
2018,6,6,11,15,873.5,142.0,4.0,18.7,967.0,948.8,719.9
2018,6,6,11,30,877.0,142.0,4.1,18.8,980.0,971.49,735.24
2018,6,6,11,45,878.5,142.5,4.15,18.9,986.0,990.02,747.52
2018,6,6,12,0,880.0,143.0,4.2,19.0,992.0,1005.7,757.94
2018,6,6,12,15,874.5,146.5,4.25,19.05,989.0,1014.5,763.94
2018,6,6,12,30,869.0,150.0,4.3,19.1,986.0,1020.23,768.03
2018,6,6,12,45,856.5,156.0,4.3,19.15,973.5,1018.38,766.81
2018,6,6,13,0,844.0,162.0,4.3,19.2,961.0,1019.86,768.02
2018,6,6,13,15,840.0,161.0,4.35,19.15,944.5,1013.59,764.66
2018,6,6,13,30,836.0,160.0,4.4,19.1,928.0,1004.3,759.4
2018,6,6,13,45,829.5,159.0,4.4,19.05,905.0,989.6,750.27
2018,6,6,14,0,823.0,158.0,4.4,19.0,882.0,972.07,739.31
2018,6,6,14,15,814.5,156.0,4.45,18.85,852.5,948.88,725.21
2018,6,6,14,30,806.0,154.0,4.5,18.7,823.0,923.18,709.32
2018,6,6,14,45,795.0,152.0,4.5,18.55,788.5,892.85,689.73
2018,6,6,15,0,784.0,150.0,4.5,18.4,754.0,860.45,668.58
2018,6,6,15,15,769.5,147.5,4.5,18.4,714.0,822.66,643.03
2018,6,6,15,30,755.0,145.0,4.5,18.4,674.0,786.04,618.15
2018,6,6,15,45,734.5,142.0,4.55,17.9,629.0,740.31,587.72
2018,6,6,16,0,714.0,139.0,4.6,17.4,584.0,694.05,556.14
2018,6,6,16,15,687.0,135.5,4.6,17.05,536.0,642.39,518.06
2018,6,6,16,30,660.0,132.0,4.6,16.7,488.0,591.26,479.52
2018,6,6,16,45,625.0,127.0,4.65,16.35,438.0,534.4,435.65
2018,6,6,17,0,590.0,122.0,4.7,16.0,388.0,479.4,392.08
2018,6,6,17,15,547.5,115.5,4.6,15.55,339.0,421.05,344.53
2018,6,6,17,30,505.0,109.0,4.5,15.1,290.0,364.03,296.97
2018,6,6,17,45,447.0,100.5,4.45,14.7,242.5,304.33,246.21
2018,6,6,18,0,389.0,92.0,4.4,14.3,195.0,250.11,199.16
2018,6,6,18,15,317.5,79.0,4.35,14.05,151.5,192.52,149.16
2018,6,6,18,30,246.0,66.0,4.3,13.8,108.0,142.39,105.74
2018,6,6,18,45,165.0,48.5,4.2,13.5,73.0,90.59,62.14
2018,6,6,19,0,84.0,31.0,4.1,13.2,38.0,49.05,23.28
2018,6,6,19,15,44.5,17.5,4.05,13.1,21.0,22.01,0.0
2018,6,6,19,30,5.0,4.0,4.0,13.0,4.0,0.0,0.0
2018,6,6,19,45,2.5,2.0,3.95,12.85,2.0,0.0,0.0
2018,6,6,20,0,0.0,0.0,3.9,12.7,0.0,0.0,0.0
2018,6,6,20,15,0.0,0.0,3.9,12.65,0.0,0.0,0.0
2018,6,6,20,30,0.0,0.0,3.9,12.6,0.0,0.0,0.0
2018,6,6,20,45,0.0,0.0,3.9,12.5,0.0,0.0,0.0
2018,6,6,21,0,0.0,0.0,3.9,12.4,0.0,0.0,0.0
2018,6,6,21,15,0.0,0.0,3.9,12.4,0.0,0.0,0.0
2018,6,6,21,30,0.0,0.0,3.9,12.4,0.0,0.0,0.0
2018,6,6,21,45,0.0,0.0,3.9,12.35,0.0,0.0,0.0
2018,6,6,22,0,0.0,0.0,3.9,12.3,0.0,0.0,0.0
2018,6,6,22,15,0.0,0.0,3.85,12.3,0.0,0.0,0.0
2018,6,6,22,30,0.0,0.0,3.8,12.3,0.0,0.0,0.0
2018,6,6,22,45,0.0,0.0,3.75,12.3,0.0,0.0,0.0
2018,6,6,23,0,0.0,0.0,3.7,12.3,0.0,0.0,0.0
2018,6,6,23,15,0.0,0.0,3.65,12.3,0.0,0.0,0.0
2018,6,6,23,30,0.0,0.0,3.6,12.3,0.0,0.0,0.0
2018,6,6,23,45,0.0,0.0,3.6,12.25,0.0,0.0,0.0
2018,6,7,0,0,0.0,0.0,3.6,12.2,0.0,0.0,0.0
2018,6,7,0,15,0.0,0.0,3.55,12.15,0.0,0.0,0.0
2018,6,7,0,30,0.0,0.0,3.5,12.1,0.0,0.0,0.0
2018,6,7,0,45,0.0,0.0,3.5,12.05,0.0,0.0,0.0
2018,6,7,1,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2018,6,7,1,15,0.0,0.0,3.45,11.95,0.0,0.0,0.0
2018,6,7,1,30,0.0,0.0,3.4,11.9,0.0,0.0,0.0
2018,6,7,1,45,0.0,0.0,3.4,11.85,0.0,0.0,0.0
2018,6,7,2,0,0.0,0.0,3.4,11.8,0.0,0.0,0.0
2018,6,7,2,15,0.0,0.0,3.35,11.75,0.0,0.0,0.0
2018,6,7,2,30,0.0,0.0,3.3,11.7,0.0,0.0,0.0
2018,6,7,2,45,0.0,0.0,3.3,11.65,0.0,0.0,0.0
2018,6,7,3,0,0.0,0.0,3.3,11.6,0.0,0.0,0.0
2018,6,7,3,15,0.0,0.0,3.3,11.55,0.0,0.0,0.0
2018,6,7,3,30,0.0,0.0,3.3,11.5,0.0,0.0,0.0
2018,6,7,3,45,0.0,0.0,3.25,11.45,0.0,0.0,0.0
2018,6,7,4,0,0.0,0.0,3.2,11.4,0.0,0.0,0.0
2018,6,7,4,15,0.0,0.0,3.25,11.5,0.0,0.0,0.0
2018,6,7,4,30,0.0,0.0,3.3,11.6,0.0,0.0,0.0
2018,6,7,4,45,13.0,6.5,3.35,11.7,7.0,0.0,0.0
2018,6,7,5,0,26.0,13.0,3.4,11.8,14.0,12.78,0.0
2018,6,7,5,15,90.0,31.0,3.5,12.15,40.5,25.59,10.47
2018,6,7,5,30,154.0,49.0,3.6,12.5,67.0,39.68,28.37
2018,6,7,5,45,236.0,63.5,3.7,12.8,106.5,48.28,36.98
2018,6,7,6,0,318.0,78.0,3.8,13.1,146.0,57.87,45.99
2018,6,7,6,15,300.5,93.0,3.85,13.45,170.5,79.41,55.81
2018,6,7,6,30,283.0,108.0,3.9,13.8,195.0,112.96,79.21
2018,6,7,6,45,270.5,129.5,3.95,14.15,225.0,146.54,106.4
2018,6,7,7,0,258.0,151.0,4.0,14.5,255.0,179.11,134.38
2018,6,7,7,15,358.0,156.0,3.95,14.85,320.5,220.85,166.52
2018,6,7,7,30,458.0,161.0,3.9,15.2,386.0,276.57,211.4
2018,6,7,7,45,574.0,148.0,3.85,15.55,460.5,332.26,256.91
2018,6,7,8,0,690.0,135.0,3.8,15.9,535.0,399.0,311.76
2018,6,7,8,15,712.5,139.5,3.75,16.25,582.0,450.45,354.83
2018,6,7,8,30,735.0,144.0,3.7,16.6,629.0,503.38,397.96
2018,6,7,8,45,754.5,146.0,3.65,16.95,672.5,553.56,437.87
2018,6,7,9,0,774.0,148.0,3.6,17.3,716.0,606.05,478.37
2018,6,7,9,15,793.0,148.0,3.65,17.55,756.5,654.73,515.56
2018,6,7,9,30,812.0,148.0,3.7,17.8,797.0,703.49,552.02
2018,6,7,9,45,832.0,144.5,3.8,18.1,833.0,749.45,585.28
2018,6,7,10,0,852.0,141.0,3.9,18.4,869.0,794.97,616.61
2018,6,7,10,15,860.0,141.5,3.95,18.55,896.0,832.83,642.32
2018,6,7,10,30,868.0,142.0,4.0,18.7,923.0,869.54,667.09
2018,6,7,10,45,875.5,141.5,4.05,18.85,944.0,902.89,689.37
2018,6,7,11,0,883.0,141.0,4.1,19.0,965.0,934.06,710.07
2018,6,7,11,15,888.5,140.0,4.15,19.1,979.0,960.57,727.65
2018,6,7,11,30,894.0,139.0,4.2,19.2,993.0,984.5,743.49
2018,6,7,11,45,900.5,136.0,4.2,19.35,1000.5,1004.74,756.42
2018,6,7,12,0,907.0,133.0,4.2,19.5,1008.0,1022.17,767.51
2018,6,7,12,15,906.5,134.0,4.2,19.55,1007.5,1033.72,775.01
2018,6,7,12,30,906.0,135.0,4.2,19.6,1007.0,1042.16,780.55
2018,6,7,12,45,902.0,136.0,4.2,19.65,997.0,1043.95,781.77
2018,6,7,13,0,898.0,137.0,4.2,19.7,987.0,1042.55,781.01
2018,6,7,13,15,896.0,135.0,4.25,19.7,971.0,1036.94,778.03
2018,6,7,13,30,894.0,133.0,4.3,19.7,955.0,1028.14,773.03
2018,6,7,13,45,891.5,130.0,4.3,19.7,932.5,1014.66,764.67
2018,6,7,14,0,889.0,127.0,4.3,19.7,910.0,998.09,754.32
2018,6,7,14,15,882.5,125.0,4.3,19.65,880.5,975.73,740.24
2018,6,7,14,30,876.0,123.0,4.3,19.6,851.0,950.62,724.3
2018,6,7,14,45,869.0,120.0,4.3,19.5,816.5,921.37,705.62
2018,6,7,15,0,862.0,117.0,4.3,19.4,782.0,889.68,685.16
2018,6,7,15,15,849.5,115.0,4.3,19.4,741.0,856.57,663.33
2018,6,7,15,30,837.0,113.0,4.3,19.4,700.0,817.0,636.73
2018,6,7,15,45,823.5,109.0,4.25,19.1,655.5,772.91,607.14
2018,6,7,16,0,810.0,105.0,4.2,18.8,611.0,727.58,576.25
2018,6,7,16,15,791.0,101.0,4.15,18.5,563.0,677.34,541.24
2018,6,7,16,30,772.0,97.0,4.1,18.2,515.0,626.78,504.07
2018,6,7,16,45,745.5,93.5,4.1,17.9,465.0,572.06,462.29
2018,6,7,17,0,719.0,90.0,4.1,17.6,415.0,519.56,421.02
2018,6,7,17,15,682.0,85.5,4.05,17.15,364.0,460.35,373.38
2018,6,7,17,30,645.0,81.0,4.0,16.7,313.0,403.65,326.34
2018,6,7,17,45,594.0,75.0,3.95,16.25,263.0,342.17,274.19
2018,6,7,18,0,543.0,69.0,3.9,15.8,213.0,285.22,224.51
2018,6,7,18,15,470.0,61.0,3.75,15.35,167.0,223.89,170.88
2018,6,7,18,30,397.0,53.0,3.6,14.9,121.0,169.91,123.43
2018,6,7,18,45,293.0,42.5,3.45,14.4,84.0,114.15,76.38
2018,6,7,19,0,189.0,32.0,3.3,13.9,47.0,69.33,33.8
2018,6,7,19,15,106.0,19.0,3.3,13.65,26.5,30.27,0.0
2018,6,7,19,30,23.0,6.0,3.3,13.4,6.0,0.0,0.0
2018,6,7,19,45,11.5,3.0,3.25,13.1,3.0,0.0,0.0
2018,6,7,20,0,0.0,0.0,3.2,12.8,0.0,0.0,0.0
2018,6,7,20,15,0.0,0.0,3.2,12.7,0.0,0.0,0.0
2018,6,7,20,30,0.0,0.0,3.2,12.6,0.0,0.0,0.0
2018,6,7,20,45,0.0,0.0,3.2,12.45,0.0,0.0,0.0
2018,6,7,21,0,0.0,0.0,3.2,12.3,0.0,0.0,0.0
2018,6,7,21,15,0.0,0.0,3.2,12.25,0.0,0.0,0.0
2018,6,7,21,30,0.0,0.0,3.2,12.2,0.0,0.0,0.0
2018,6,7,21,45,0.0,0.0,3.15,12.2,0.0,0.0,0.0
2018,6,7,22,0,0.0,0.0,3.1,12.2,0.0,0.0,0.0
2018,6,7,22,15,0.0,0.0,3.1,12.15,0.0,0.0,0.0
2018,6,7,22,30,0.0,0.0,3.1,12.1,0.0,0.0,0.0
2018,6,7,22,45,0.0,0.0,3.05,12.1,0.0,0.0,0.0
2018,6,7,23,0,0.0,0.0,3.0,12.1,0.0,0.0,0.0
2018,6,7,23,15,0.0,0.0,3.0,12.05,0.0,0.0,0.0
2018,6,7,23,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2018,6,7,23,45,0.0,0.0,2.95,11.95,0.0,0.0,0.0
2018,6,8,0,0,0.0,0.0,2.9,11.9,0.0,0.0,0.0
2018,6,8,0,15,0.0,0.0,2.9,11.9,0.0,0.0,0.0
2018,6,8,0,30,0.0,0.0,2.9,11.9,0.0,0.0,0.0
2018,6,8,0,45,0.0,0.0,2.85,11.85,0.0,0.0,0.0
2018,6,8,1,0,0.0,0.0,2.8,11.8,0.0,0.0,0.0
2018,6,8,1,15,0.0,0.0,2.8,11.75,0.0,0.0,0.0
2018,6,8,1,30,0.0,0.0,2.8,11.7,0.0,0.0,0.0
2018,6,8,1,45,0.0,0.0,2.75,11.65,0.0,0.0,0.0
2018,6,8,2,0,0.0,0.0,2.7,11.6,0.0,0.0,0.0
2018,6,8,2,15,0.0,0.0,2.7,11.6,0.0,0.0,0.0
2018,6,8,2,30,0.0,0.0,2.7,11.6,0.0,0.0,0.0
2018,6,8,2,45,0.0,0.0,2.65,11.55,0.0,0.0,0.0
2018,6,8,3,0,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2018,6,8,3,15,0.0,0.0,2.6,11.45,0.0,0.0,0.0
2018,6,8,3,30,0.0,0.0,2.6,11.4,0.0,0.0,0.0
2018,6,8,3,45,0.0,0.0,2.6,11.35,0.0,0.0,0.0
2018,6,8,4,0,0.0,0.0,2.6,11.3,0.0,0.0,0.0
2018,6,8,4,15,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2018,6,8,4,30,0.0,0.0,2.6,11.7,0.0,0.0,0.0
2018,6,8,4,45,40.0,8.0,2.65,11.9,9.0,0.0,0.0
2018,6,8,5,0,80.0,16.0,2.7,12.1,18.0,15.73,0.0
2018,6,8,5,15,177.0,28.5,2.75,12.55,46.0,22.41,8.59
2018,6,8,5,30,274.0,41.0,2.8,13.0,74.0,31.5,21.35
2018,6,8,5,45,357.0,51.5,2.85,13.4,115.0,38.54,28.35
2018,6,8,6,0,440.0,62.0,2.9,13.8,156.0,45.27,34.71
2018,6,8,6,15,500.0,70.0,2.85,14.3,203.0,66.55,40.55
2018,6,8,6,30,560.0,78.0,2.8,14.8,250.0,106.66,62.63
2018,6,8,6,45,603.5,83.5,2.75,15.3,299.5,149.04,93.36
2018,6,8,7,0,647.0,89.0,2.7,15.8,349.0,196.28,132.02
2018,6,8,7,15,678.5,93.5,2.7,16.4,398.5,244.38,173.74
2018,6,8,7,30,710.0,98.0,2.7,17.0,448.0,295.68,218.55
2018,6,8,7,45,735.5,101.5,2.75,17.55,497.0,349.57,265.2
2018,6,8,8,0,761.0,105.0,2.8,18.1,546.0,402.76,310.4
2018,6,8,8,15,779.5,107.5,2.8,18.65,591.5,453.76,352.74
2018,6,8,8,30,798.0,110.0,2.8,19.2,637.0,505.71,394.51
2018,6,8,8,45,814.0,112.0,2.8,19.7,680.0,556.51,434.23
2018,6,8,9,0,830.0,114.0,2.8,20.2,723.0,607.54,472.89
2018,6,8,9,15,841.0,115.5,2.85,20.6,760.5,656.01,508.91
2018,6,8,9,30,852.0,117.0,2.9,21.0,798.0,702.14,542.4
2018,6,8,9,45,861.5,118.5,2.9,21.4,831.0,746.21,571.72
2018,6,8,10,0,871.0,120.0,2.9,21.8,864.0,788.95,599.64
2018,6,8,10,15,878.0,120.5,2.95,22.1,890.5,827.22,624.62
2018,6,8,10,30,885.0,121.0,3.0,22.4,917.0,863.58,648.13
2018,6,8,10,45,891.5,120.0,3.05,22.7,937.0,895.99,668.78
2018,6,8,11,0,898.0,119.0,3.1,23.0,957.0,926.12,687.82
2018,6,8,11,15,901.5,119.0,3.2,23.15,970.5,952.02,704.74
2018,6,8,11,30,905.0,119.0,3.3,23.3,984.0,975.22,719.92
2018,6,8,11,45,907.5,118.0,3.35,23.5,989.5,993.66,731.5
2018,6,8,12,0,910.0,117.0,3.4,23.7,995.0,1009.17,741.23
2018,6,8,12,15,908.0,117.5,3.5,23.7,992.5,1018.71,748.11
2018,6,8,12,30,906.0,118.0,3.6,23.7,990.0,1025.1,753.06
2018,6,8,12,45,900.5,120.5,3.7,23.7,980.5,1026.85,755.09
2018,6,8,13,0,895.0,123.0,3.8,23.7,971.0,1025.42,755.17
2018,6,8,13,15,892.5,121.5,3.9,23.65,955.0,1019.77,752.72
2018,6,8,13,30,890.0,120.0,4.0,23.6,939.0,1010.95,748.28
2018,6,8,13,45,887.0,118.0,4.05,23.5,917.0,998.01,741.0
2018,6,8,14,0,884.0,116.0,4.1,23.4,895.0,982.02,731.76
2018,6,8,14,15,878.5,113.5,4.15,23.25,866.0,960.16,718.74
2018,6,8,14,30,873.0,111.0,4.2,23.1,837.0,935.51,703.84
2018,6,8,14,45,867.0,107.5,4.25,22.95,803.0,906.69,686.02
2018,6,8,15,0,861.0,104.0,4.3,22.8,769.0,875.38,666.37
2018,6,8,15,15,849.0,102.5,4.3,22.8,729.0,838.75,642.25
2018,6,8,15,30,837.0,101.0,4.3,22.8,689.0,800.36,616.72
2018,6,8,15,45,825.5,96.5,4.3,22.2,645.5,757.57,589.15
2018,6,8,16,0,814.0,92.0,4.3,21.6,602.0,716.92,562.7
2018,6,8,16,15,799.5,88.0,4.2,21.2,556.0,669.74,530.22
2018,6,8,16,30,785.0,84.0,4.1,20.8,510.0,621.88,496.02
2018,6,8,16,45,765.0,79.5,4.05,20.4,461.5,569.59,456.54
2018,6,8,17,0,745.0,75.0,4.0,20.0,413.0,517.61,416.13
2018,6,8,17,15,714.5,71.0,3.9,19.5,363.5,461.19,371.0
2018,6,8,17,30,684.0,67.0,3.8,19.0,314.0,406.61,325.91
2018,6,8,17,45,644.0,61.5,3.7,18.5,265.5,349.35,277.32
2018,6,8,18,0,604.0,56.0,3.6,18.0,217.0,294.63,229.47
2018,6,8,18,15,539.0,50.0,3.45,17.45,171.5,234.97,177.14
2018,6,8,18,30,474.0,44.0,3.3,16.9,126.0,181.84,130.02
2018,6,8,18,45,373.5,36.5,3.15,16.4,88.5,126.21,82.68
2018,6,8,19,0,273.0,29.0,3.0,15.9,51.0,80.18,38.78
2018,6,8,19,15,160.5,18.0,3.0,15.6,29.0,35.45,0.0
2018,6,8,19,30,48.0,7.0,3.0,15.3,7.0,6.88,0.0
2018,6,8,19,45,24.0,3.5,2.95,15.0,3.5,0.0,0.0
2018,6,8,20,0,0.0,0.0,2.9,14.7,0.0,0.0,0.0
2018,6,8,20,15,0.0,0.0,2.85,14.55,0.0,0.0,0.0
2018,6,8,20,30,0.0,0.0,2.8,14.4,0.0,0.0,0.0
2018,6,8,20,45,0.0,0.0,2.8,14.25,0.0,0.0,0.0
2018,6,8,21,0,0.0,0.0,2.8,14.1,0.0,0.0,0.0
2018,6,8,21,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2018,6,8,21,30,0.0,0.0,2.7,13.9,0.0,0.0,0.0
2018,6,8,21,45,0.0,0.0,2.65,13.8,0.0,0.0,0.0
2018,6,8,22,0,0.0,0.0,2.6,13.7,0.0,0.0,0.0
2018,6,8,22,15,0.0,0.0,2.6,13.65,0.0,0.0,0.0
2018,6,8,22,30,0.0,0.0,2.6,13.6,0.0,0.0,0.0
2018,6,8,22,45,0.0,0.0,2.55,13.55,0.0,0.0,0.0
2018,6,8,23,0,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2018,6,8,23,15,0.0,0.0,2.5,13.45,0.0,0.0,0.0
2018,6,8,23,30,0.0,0.0,2.5,13.4,0.0,0.0,0.0
2018,6,8,23,45,0.0,0.0,2.5,13.4,0.0,0.0,0.0
2018,6,9,0,0,0.0,0.0,2.5,13.4,0.0,0.0,0.0
2018,6,9,0,15,0.0,0.0,2.5,13.35,0.0,0.0,0.0
2018,6,9,0,30,0.0,0.0,2.5,13.3,0.0,0.0,0.0
2018,6,9,0,45,0.0,0.0,2.5,13.25,0.0,0.0,0.0
2018,6,9,1,0,0.0,0.0,2.5,13.2,0.0,0.0,0.0
2018,6,9,1,15,0.0,0.0,2.5,13.2,0.0,0.0,0.0
2018,6,9,1,30,0.0,0.0,2.5,13.2,0.0,0.0,0.0
2018,6,9,1,45,0.0,0.0,2.5,13.2,0.0,0.0,0.0
2018,6,9,2,0,0.0,0.0,2.5,13.2,0.0,0.0,0.0
2018,6,9,2,15,0.0,0.0,2.5,13.2,0.0,0.0,0.0
2018,6,9,2,30,0.0,0.0,2.5,13.2,0.0,0.0,0.0
2018,6,9,2,45,0.0,0.0,2.5,13.2,0.0,0.0,0.0
2018,6,9,3,0,0.0,0.0,2.5,13.2,0.0,0.0,0.0
2018,6,9,3,15,0.0,0.0,2.5,13.15,0.0,0.0,0.0
2018,6,9,3,30,0.0,0.0,2.5,13.1,0.0,0.0,0.0
2018,6,9,3,45,0.0,0.0,2.5,13.05,0.0,0.0,0.0
2018,6,9,4,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2018,6,9,4,15,0.0,0.0,2.65,13.1,0.0,0.0,0.0
2018,6,9,4,30,0.0,0.0,2.8,13.2,0.0,0.0,0.0
2018,6,9,4,45,10.5,4.5,2.95,13.3,5.0,0.0,0.0
2018,6,9,5,0,21.0,9.0,3.1,13.4,10.0,8.85,0.0
2018,6,9,5,15,10.5,17.5,3.25,13.55,18.0,16.92,5.15
2018,6,9,5,30,0.0,26.0,3.4,13.7,26.0,25.1,15.83
2018,6,9,5,45,0.0,38.0,3.55,13.8,38.0,36.71,26.69
2018,6,9,6,0,0.0,50.0,3.7,13.9,50.0,48.01,37.12
2018,6,9,6,15,68.0,79.0,3.75,14.0,100.0,70.08,52.67
2018,6,9,6,30,136.0,108.0,3.8,14.1,150.0,104.64,77.95
2018,6,9,6,45,138.0,131.5,3.85,14.25,180.5,133.72,101.48
2018,6,9,7,0,140.0,155.0,3.9,14.4,211.0,163.41,126.2
2018,6,9,7,15,114.0,179.5,3.9,14.5,229.0,187.56,147.47
2018,6,9,7,30,88.0,204.0,3.9,14.6,247.0,212.36,168.73
2018,6,9,7,45,110.0,228.5,3.9,14.75,288.0,245.16,194.99
2018,6,9,8,0,132.0,253.0,3.9,14.9,329.0,283.63,225.7
2018,6,9,8,15,200.5,266.5,3.95,15.15,393.5,336.09,267.22
2018,6,9,8,30,269.0,280.0,4.0,15.4,458.0,392.79,312.09
2018,6,9,8,45,281.0,299.0,4.05,15.65,495.5,432.26,342.84
2018,6,9,9,0,293.0,318.0,4.1,15.9,533.0,472.61,373.83
2018,6,9,9,15,334.5,325.0,4.15,16.3,582.5,521.81,411.44
2018,6,9,9,30,376.0,332.0,4.2,16.7,632.0,574.01,450.79
2018,6,9,9,45,499.0,292.5,4.25,17.05,708.5,644.82,505.78
2018,6,9,10,0,622.0,253.0,4.3,17.4,785.0,723.95,566.0
2018,6,9,10,15,677.5,235.0,4.4,17.75,831.0,776.41,604.75
2018,6,9,10,30,733.0,217.0,4.5,18.1,877.0,830.63,644.01
2018,6,9,10,45,738.0,221.5,4.6,18.45,898.5,863.96,666.53
2018,6,9,11,0,743.0,226.0,4.7,18.8,920.0,895.45,687.79
2018,6,9,11,15,743.5,230.0,4.8,18.95,932.5,920.33,704.91
2018,6,9,11,30,744.0,234.0,4.9,19.1,945.0,942.9,720.5
2018,6,9,11,45,578.5,320.5,5.0,19.2,875.5,885.01,676.56
2018,6,9,12,0,413.0,407.0,5.1,19.3,806.0,820.39,625.73
2018,6,9,12,15,426.0,407.0,5.1,19.3,818.0,840.97,641.01
2018,6,9,12,30,439.0,407.0,5.1,19.3,830.0,860.1,654.82
2018,6,9,12,45,524.5,359.0,5.15,19.3,859.5,901.83,687.74
2018,6,9,13,0,610.0,311.0,5.2,19.3,889.0,941.29,718.82
2018,6,9,13,15,646.5,285.5,5.25,19.3,889.0,952.39,728.47
2018,6,9,13,30,683.0,260.0,5.3,19.3,889.0,960.24,735.92
2018,6,9,13,45,566.0,305.0,5.35,19.25,817.5,884.66,680.31
2018,6,9,14,0,449.0,350.0,5.4,19.2,746.0,811.48,625.63
2018,6,9,14,15,447.5,334.0,5.45,19.1,717.5,787.1,609.85
2018,6,9,14,30,446.0,318.0,5.5,19.0,689.0,761.0,592.46
2018,6,9,14,45,533.0,269.5,5.5,18.9,694.5,779.74,610.32
2018,6,9,15,0,620.0,221.0,5.5,18.8,700.0,794.73,625.08
2018,6,9,15,15,555.0,230.5,5.5,18.8,642.5,728.47,575.57
2018,6,9,15,30,490.0,240.0,5.5,18.8,585.0,667.46,529.55
2018,6,9,15,45,521.0,210.5,5.6,18.5,556.0,643.51,514.57
2018,6,9,16,0,552.0,181.0,5.7,18.2,527.0,615.64,496.03
2018,6,9,16,15,594.0,152.0,5.6,17.9,498.0,595.62,482.53
2018,6,9,16,30,636.0,123.0,5.5,17.6,469.0,567.23,462.06
2018,6,9,16,45,576.0,124.5,5.45,17.3,415.0,502.92,411.02
2018,6,9,17,0,516.0,126.0,5.4,17.0,361.0,439.83,360.14
2018,6,9,17,15,432.0,124.0,5.35,16.7,304.5,368.41,301.5
2018,6,9,17,30,348.0,122.0,5.3,16.4,248.0,304.42,248.11
2018,6,9,17,45,322.5,105.0,5.2,16.05,208.0,257.32,208.03
2018,6,9,18,0,297.0,88.0,5.1,15.7,168.0,212.48,169.01
2018,6,9,18,15,251.0,73.0,4.9,15.3,131.0,165.59,128.11
2018,6,9,18,30,205.0,58.0,4.7,14.9,94.0,120.03,88.48
2018,6,9,18,45,156.5,43.5,4.55,14.55,66.0,83.3,56.71
2018,6,9,19,0,108.0,29.0,4.4,14.2,38.0,51.18,25.85
2018,6,9,19,15,63.0,17.0,4.3,14.05,21.5,23.76,0.0
2018,6,9,19,30,18.0,5.0,4.2,13.9,5.0,4.91,0.0
2018,6,9,19,45,9.0,2.5,4.15,13.75,2.5,0.0,0.0
2018,6,9,20,0,0.0,0.0,4.1,13.6,0.0,0.0,0.0
2018,6,9,20,15,0.0,0.0,3.95,13.5,0.0,0.0,0.0
2018,6,9,20,30,0.0,0.0,3.8,13.4,0.0,0.0,0.0
2018,6,9,20,45,0.0,0.0,3.65,13.35,0.0,0.0,0.0
2018,6,9,21,0,0.0,0.0,3.5,13.3,0.0,0.0,0.0
2018,6,9,21,15,0.0,0.0,3.35,13.1,0.0,0.0,0.0
2018,6,9,21,30,0.0,0.0,3.2,12.9,0.0,0.0,0.0
2018,6,9,21,45,0.0,0.0,3.05,12.65,0.0,0.0,0.0
2018,6,9,22,0,0.0,0.0,2.9,12.4,0.0,0.0,0.0
2018,6,9,22,15,0.0,0.0,2.85,12.25,0.0,0.0,0.0
2018,6,9,22,30,0.0,0.0,2.8,12.1,0.0,0.0,0.0
2018,6,9,22,45,0.0,0.0,2.7,11.95,0.0,0.0,0.0
2018,6,9,23,0,0.0,0.0,2.6,11.8,0.0,0.0,0.0
2018,6,9,23,15,0.0,0.0,2.55,11.7,0.0,0.0,0.0
2018,6,9,23,30,0.0,0.0,2.5,11.6,0.0,0.0,0.0
2018,6,9,23,45,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2018,6,10,0,0,0.0,0.0,2.5,11.4,0.0,0.0,0.0
2018,6,10,0,15,0.0,0.0,2.4,11.25,0.0,0.0,0.0
2018,6,10,0,30,0.0,0.0,2.3,11.1,0.0,0.0,0.0
2018,6,10,0,45,0.0,0.0,2.25,10.95,0.0,0.0,0.0
2018,6,10,1,0,0.0,0.0,2.2,10.8,0.0,0.0,0.0
2018,6,10,1,15,0.0,0.0,2.25,10.65,0.0,0.0,0.0
2018,6,10,1,30,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2018,6,10,1,45,0.0,0.0,2.3,10.35,0.0,0.0,0.0
2018,6,10,2,0,0.0,0.0,2.3,10.2,0.0,0.0,0.0
2018,6,10,2,15,0.0,0.0,2.35,10.15,0.0,0.0,0.0
2018,6,10,2,30,0.0,0.0,2.4,10.1,0.0,0.0,0.0
2018,6,10,2,45,0.0,0.0,2.45,10.05,0.0,0.0,0.0
2018,6,10,3,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2018,6,10,3,15,0.0,0.0,2.5,9.95,0.0,0.0,0.0
2018,6,10,3,30,0.0,0.0,2.5,9.9,0.0,0.0,0.0
2018,6,10,3,45,0.0,0.0,2.5,9.85,0.0,0.0,0.0
2018,6,10,4,0,0.0,0.0,2.5,9.8,0.0,0.0,0.0
2018,6,10,4,15,0.0,0.0,2.5,10.05,0.0,0.0,0.0
2018,6,10,4,30,0.0,0.0,2.5,10.3,0.0,0.0,0.0
2018,6,10,4,45,28.0,7.0,2.5,10.6,8.0,0.0,0.0
2018,6,10,5,0,56.0,14.0,2.5,10.9,16.0,13.76,0.0
2018,6,10,5,15,130.0,27.5,2.5,11.35,40.5,21.53,8.29
2018,6,10,5,30,204.0,41.0,2.5,11.8,65.0,31.46,21.45
2018,6,10,5,45,277.0,52.5,2.5,12.3,102.0,39.28,29.15
2018,6,10,6,0,350.0,64.0,2.5,12.8,139.0,46.72,36.15
2018,6,10,6,15,411.0,73.5,2.45,13.4,183.5,67.2,43.14
2018,6,10,6,30,472.0,83.0,2.4,14.0,228.0,103.63,63.76
2018,6,10,6,45,495.0,95.5,2.4,14.65,272.0,144.64,94.64
2018,6,10,7,0,518.0,108.0,2.4,15.3,316.0,188.3,130.8
2018,6,10,7,15,581.5,110.0,2.35,15.85,373.0,234.98,169.48
2018,6,10,7,30,645.0,112.0,2.3,16.4,430.0,288.4,214.47
2018,6,10,7,45,698.0,110.5,2.25,16.9,487.0,341.47,259.48
2018,6,10,8,0,751.0,109.0,2.2,17.4,544.0,402.01,309.68
2018,6,10,8,15,782.0,108.0,2.15,17.9,594.0,454.91,353.11
2018,6,10,8,30,813.0,107.0,2.1,18.4,644.0,510.02,396.95
2018,6,10,8,45,827.5,109.0,2.05,18.85,686.5,560.68,436.12
2018,6,10,9,0,842.0,111.0,2.0,19.3,729.0,613.04,475.18
2018,6,10,9,15,854.0,112.5,1.95,19.7,767.5,661.1,510.0
2018,6,10,9,30,866.0,114.0,1.9,20.1,806.0,708.46,543.2
2018,6,10,9,45,877.5,113.0,1.9,20.5,839.0,752.18,571.59
2018,6,10,10,0,889.0,112.0,1.9,20.9,872.0,794.69,598.72
2018,6,10,10,15,895.5,112.5,1.95,21.15,898.5,833.17,623.56
2018,6,10,10,30,902.0,113.0,2.0,21.4,925.0,869.69,646.89
2018,6,10,10,45,908.0,112.0,2.05,21.7,945.0,902.17,667.26
2018,6,10,11,0,914.0,111.0,2.1,22.0,965.0,932.29,686.0
2018,6,10,11,15,917.5,110.0,2.25,22.1,977.5,957.6,703.12
2018,6,10,11,30,921.0,109.0,2.4,22.2,990.0,980.16,718.51
2018,6,10,11,45,925.0,107.0,2.55,22.3,996.0,999.34,731.76
2018,6,10,12,0,929.0,105.0,2.7,22.4,1002.0,1015.56,743.17
2018,6,10,12,15,927.5,105.5,2.85,22.4,1000.0,1025.8,751.07
2018,6,10,12,30,926.0,106.0,3.0,22.4,998.0,1032.85,757.03
2018,6,10,12,45,923.5,105.5,3.2,22.4,988.5,1034.64,760.07
2018,6,10,13,0,921.0,105.0,3.4,22.4,979.0,1033.16,761.05
2018,6,10,13,15,918.0,104.0,3.5,22.3,962.5,1027.41,758.79
2018,6,10,13,30,915.0,103.0,3.6,22.2,946.0,1018.43,754.49
2018,6,10,13,45,911.0,101.0,3.7,22.1,923.0,1004.23,746.8
2018,6,10,14,0,907.0,99.0,3.8,22.0,900.0,986.93,737.09
2018,6,10,14,15,900.5,97.5,3.9,21.8,870.5,964.78,724.37
2018,6,10,14,30,894.0,96.0,4.0,21.6,841.0,939.82,709.7
2018,6,10,14,45,887.5,93.5,4.05,21.4,807.0,911.13,692.09
2018,6,10,15,0,881.0,91.0,4.1,21.2,773.0,879.92,672.62
2018,6,10,15,15,870.0,89.5,4.1,21.2,733.0,843.59,648.67
2018,6,10,15,30,859.0,88.0,4.1,21.2,693.0,805.38,623.21
2018,6,10,15,45,846.5,85.0,4.2,20.65,649.5,762.68,595.9
2018,6,10,16,0,834.0,82.0,4.3,20.1,606.0,718.62,567.08
2018,6,10,16,15,817.5,79.5,4.3,19.75,559.5,671.15,534.39
2018,6,10,16,30,801.0,77.0,4.3,19.4,513.0,626.07,502.71
2018,6,10,16,45,779.5,73.5,4.3,19.05,464.5,573.31,462.6
2018,6,10,17,0,758.0,70.0,4.3,18.7,416.0,520.96,421.62
2018,6,10,17,15,727.0,66.5,4.25,18.3,366.0,464.26,375.84
2018,6,10,17,30,696.0,63.0,4.2,17.9,316.0,409.42,330.14
2018,6,10,17,45,654.0,59.0,4.15,17.45,268.0,351.45,280.65
2018,6,10,18,0,612.0,55.0,4.1,17.0,220.0,297.87,233.39
2018,6,10,18,15,547.5,49.0,3.9,16.55,174.0,237.86,180.37
2018,6,10,18,30,483.0,43.0,3.7,16.1,128.0,184.33,132.58
2018,6,10,18,45,383.5,35.5,3.55,15.65,90.0,128.27,84.61
2018,6,10,19,0,284.0,28.0,3.4,15.2,52.0,82.21,41.57
2018,6,10,19,15,168.0,17.5,3.3,14.95,29.5,36.2,0.0
2018,6,10,19,30,52.0,7.0,3.2,14.7,7.0,6.88,0.0
2018,6,10,19,45,26.0,3.5,3.15,14.45,3.5,0.0,0.0
2018,6,10,20,0,0.0,0.0,3.1,14.2,0.0,0.0,0.0
2018,6,10,20,15,0.0,0.0,3.1,14.05,0.0,0.0,0.0
2018,6,10,20,30,0.0,0.0,3.1,13.9,0.0,0.0,0.0
2018,6,10,20,45,0.0,0.0,3.05,13.75,0.0,0.0,0.0
2018,6,10,21,0,0.0,0.0,3.0,13.6,0.0,0.0,0.0
2018,6,10,21,15,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2018,6,10,21,30,0.0,0.0,3.0,13.4,0.0,0.0,0.0
2018,6,10,21,45,0.0,0.0,3.0,13.3,0.0,0.0,0.0
2018,6,10,22,0,0.0,0.0,3.0,13.2,0.0,0.0,0.0
2018,6,10,22,15,0.0,0.0,3.0,13.1,0.0,0.0,0.0
2018,6,10,22,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2018,6,10,22,45,0.0,0.0,3.0,12.95,0.0,0.0,0.0
2018,6,10,23,0,0.0,0.0,3.0,12.9,0.0,0.0,0.0
2018,6,10,23,15,0.0,0.0,3.0,12.85,0.0,0.0,0.0
2018,6,10,23,30,0.0,0.0,3.0,12.8,0.0,0.0,0.0
2018,6,10,23,45,0.0,0.0,3.0,12.75,0.0,0.0,0.0
2018,6,11,0,0,0.0,0.0,3.0,12.7,0.0,0.0,0.0
2018,6,11,0,15,0.0,0.0,3.0,12.65,0.0,0.0,0.0
2018,6,11,0,30,0.0,0.0,3.0,12.6,0.0,0.0,0.0
2018,6,11,0,45,0.0,0.0,3.0,12.55,0.0,0.0,0.0
2018,6,11,1,0,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2018,6,11,1,15,0.0,0.0,2.95,12.45,0.0,0.0,0.0
2018,6,11,1,30,0.0,0.0,2.9,12.4,0.0,0.0,0.0
2018,6,11,1,45,0.0,0.0,2.9,12.35,0.0,0.0,0.0
2018,6,11,2,0,0.0,0.0,2.9,12.3,0.0,0.0,0.0
2018,6,11,2,15,0.0,0.0,2.8,12.25,0.0,0.0,0.0
2018,6,11,2,30,0.0,0.0,2.7,12.2,0.0,0.0,0.0
2018,6,11,2,45,0.0,0.0,2.65,12.15,0.0,0.0,0.0
2018,6,11,3,0,0.0,0.0,2.6,12.1,0.0,0.0,0.0
2018,6,11,3,15,0.0,0.0,2.55,12.05,0.0,0.0,0.0
2018,6,11,3,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2018,6,11,3,45,0.0,0.0,2.45,11.95,0.0,0.0,0.0
2018,6,11,4,0,0.0,0.0,2.4,11.9,0.0,0.0,0.0
2018,6,11,4,15,0.0,0.0,2.4,12.1,0.0,0.0,0.0
2018,6,11,4,30,0.0,0.0,2.4,12.3,0.0,0.0,0.0
2018,6,11,4,45,61.0,8.0,2.45,12.5,10.0,0.0,0.0
2018,6,11,5,0,122.0,16.0,2.5,12.7,20.0,15.73,0.0
2018,6,11,5,15,239.0,26.0,2.4,13.1,49.5,20.82,7.79
2018,6,11,5,30,356.0,36.0,2.3,13.5,79.0,27.6,18.0
2018,6,11,5,45,439.0,43.5,2.25,13.9,120.5,31.62,22.23
2018,6,11,6,0,522.0,51.0,2.2,14.3,162.0,35.44,25.94
2018,6,11,6,15,577.5,56.0,2.1,14.95,209.0,56.69,30.55
2018,6,11,6,30,633.0,61.0,2.0,15.6,256.0,97.95,52.27
2018,6,11,6,45,672.0,65.0,1.95,16.25,305.5,144.94,86.57
2018,6,11,7,0,711.0,69.0,1.9,16.9,355.0,193.32,126.26
2018,6,11,7,15,739.5,72.5,1.85,17.6,404.5,242.86,169.26
2018,6,11,7,30,768.0,76.0,1.8,18.3,454.0,295.24,214.9
2018,6,11,7,45,789.0,78.5,1.7,19.0,502.0,346.72,259.3
2018,6,11,8,0,810.0,81.0,1.6,19.7,550.0,402.89,305.96
2018,6,11,8,15,827.5,83.0,1.55,20.25,596.5,455.06,348.39
2018,6,11,8,30,845.0,85.0,1.5,20.8,643.0,507.97,389.86
2018,6,11,8,45,857.5,87.5,1.4,21.4,685.5,559.08,428.11
2018,6,11,9,0,870.0,90.0,1.3,22.0,728.0,609.97,464.61
2018,6,11,9,15,874.0,95.0,1.3,22.5,765.0,657.29,498.02
2018,6,11,9,30,878.0,100.0,1.3,23.0,802.0,703.22,528.85
2018,6,11,9,45,872.5,109.0,1.25,23.45,830.5,744.43,554.13
2018,6,11,10,0,867.0,118.0,1.2,23.9,859.0,783.16,577.28
2018,6,11,10,15,873.5,119.5,1.25,24.25,886.0,821.85,601.45
2018,6,11,10,30,880.0,121.0,1.3,24.6,913.0,858.64,624.13
2018,6,11,10,45,886.0,121.5,1.35,24.9,934.0,891.95,644.54
2018,6,11,11,0,892.0,122.0,1.4,25.2,955.0,923.0,663.4
2018,6,11,11,15,895.5,122.0,1.5,25.4,968.5,948.83,679.87
2018,6,11,11,30,899.0,122.0,1.6,25.6,982.0,972.0,694.7
2018,6,11,11,45,900.5,122.0,1.7,25.85,988.0,990.47,706.49
2018,6,11,12,0,902.0,122.0,1.8,26.1,994.0,1006.01,716.54
2018,6,11,12,15,904.5,121.0,1.95,26.2,994.0,1018.54,725.86
2018,6,11,12,30,907.0,120.0,2.1,26.3,994.0,1028.02,733.33
2018,6,11,12,45,910.5,116.0,2.2,26.4,987.0,1032.32,737.03
2018,6,11,13,0,914.0,112.0,2.3,26.5,980.0,1033.38,738.83
2018,6,11,13,15,910.5,112.0,2.4,26.45,964.0,1028.27,737.27
2018,6,11,13,30,907.0,112.0,2.5,26.4,948.0,1019.98,733.79
2018,6,11,13,45,902.0,111.0,2.6,26.4,925.5,1006.03,726.62
2018,6,11,14,0,897.0,110.0,2.7,26.4,903.0,989.05,717.52
2018,6,11,14,15,890.5,109.5,2.8,26.3,874.5,968.23,706.2
2018,6,11,14,30,884.0,109.0,2.9,26.2,846.0,944.64,693.02
2018,6,11,14,45,875.0,107.0,2.95,26.05,811.0,914.56,675.19
2018,6,11,15,0,866.0,105.0,3.0,25.9,776.0,882.13,655.67
2018,6,11,15,15,834.0,111.5,3.0,25.9,730.0,836.95,626.59
2018,6,11,15,30,802.0,118.0,3.0,25.9,684.0,795.62,599.92
2018,6,11,15,45,787.0,114.0,3.05,25.4,640.0,751.73,572.49
2018,6,11,16,0,772.0,110.0,3.1,24.9,596.0,706.79,543.77
2018,6,11,16,15,774.0,100.5,3.1,24.5,555.5,667.15,517.91
2018,6,11,16,30,776.0,91.0,3.1,24.1,515.0,625.48,489.17
2018,6,11,16,45,751.0,88.0,3.1,23.7,466.0,572.16,449.99
2018,6,11,17,0,726.0,85.0,3.1,23.3,417.0,519.58,410.22
2018,6,11,17,15,692.0,80.5,3.1,22.65,366.5,462.76,366.26
2018,6,11,17,30,658.0,76.0,3.1,22.0,316.0,407.04,321.67
