Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,6,11,17,45,610.5,70.5,3.1,21.35,267.0,346.91,272.2
2018,6,11,18,0,563.0,65.0,3.1,20.7,218.0,290.93,224.65
2018,6,11,18,15,494.0,58.5,3.0,19.9,172.5,231.27,173.62
2018,6,11,18,30,425.0,52.0,2.9,19.1,127.0,178.49,127.94
2018,6,11,18,45,324.5,42.5,2.85,18.35,89.5,122.84,81.57
2018,6,11,19,0,224.0,33.0,2.8,17.6,52.0,77.9,40.93
2018,6,11,19,15,129.0,20.0,2.75,17.15,29.5,34.39,0.0
2018,6,11,19,30,34.0,7.0,2.7,16.7,7.0,9.11,0.0
2018,6,11,19,45,17.0,3.5,2.65,16.3,3.5,0.0,0.0
2018,6,11,20,0,0.0,0.0,2.6,15.9,0.0,0.0,0.0
2018,6,11,20,15,0.0,0.0,2.5,15.7,0.0,0.0,0.0
2018,6,11,20,30,0.0,0.0,2.4,15.5,0.0,0.0,0.0
2018,6,11,20,45,0.0,0.0,2.35,15.3,0.0,0.0,0.0
2018,6,11,21,0,0.0,0.0,2.3,15.1,0.0,0.0,0.0
2018,6,11,21,15,0.0,0.0,2.25,14.95,0.0,0.0,0.0
2018,6,11,21,30,0.0,0.0,2.2,14.8,0.0,0.0,0.0
2018,6,11,21,45,0.0,0.0,2.15,14.7,0.0,0.0,0.0
2018,6,11,22,0,0.0,0.0,2.1,14.6,0.0,0.0,0.0
2018,6,11,22,15,0.0,0.0,2.05,14.45,0.0,0.0,0.0
2018,6,11,22,30,0.0,0.0,2.0,14.3,0.0,0.0,0.0
2018,6,11,22,45,0.0,0.0,2.0,14.2,0.0,0.0,0.0
2018,6,11,23,0,0.0,0.0,2.0,14.1,0.0,0.0,0.0
2018,6,11,23,15,0.0,0.0,1.95,14.05,0.0,0.0,0.0
2018,6,11,23,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2018,6,11,23,45,0.0,0.0,1.9,13.9,0.0,0.0,0.0
2018,6,12,0,0,0.0,0.0,1.9,13.8,0.0,0.0,0.0
2018,6,12,0,15,0.0,0.0,1.85,13.7,0.0,0.0,0.0
2018,6,12,0,30,0.0,0.0,1.8,13.6,0.0,0.0,0.0
2018,6,12,0,45,0.0,0.0,1.8,13.55,0.0,0.0,0.0
2018,6,12,1,0,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2018,6,12,1,15,0.0,0.0,1.75,13.45,0.0,0.0,0.0
2018,6,12,1,30,0.0,0.0,1.7,13.4,0.0,0.0,0.0
2018,6,12,1,45,0.0,0.0,1.7,13.3,0.0,0.0,0.0
2018,6,12,2,0,0.0,0.0,1.7,13.2,0.0,0.0,0.0
2018,6,12,2,15,0.0,0.0,1.65,13.15,0.0,0.0,0.0
2018,6,12,2,30,0.0,0.0,1.6,13.1,0.0,0.0,0.0
2018,6,12,2,45,0.0,0.0,1.55,13.1,0.0,0.0,0.0
2018,6,12,3,0,0.0,0.0,1.5,13.1,0.0,0.0,0.0
2018,6,12,3,15,0.0,0.0,1.5,13.1,0.0,0.0,0.0
2018,6,12,3,30,0.0,0.0,1.5,13.1,0.0,0.0,0.0
2018,6,12,3,45,0.0,0.0,1.5,13.1,0.0,0.0,0.0
2018,6,12,4,0,0.0,0.0,1.5,13.1,0.0,0.0,0.0
2018,6,12,4,15,0.0,0.0,1.45,13.4,0.0,0.0,0.0
2018,6,12,4,30,0.0,0.0,1.4,13.7,0.0,0.0,0.0
2018,6,12,4,45,70.5,8.5,1.35,14.0,10.5,0.0,0.0
2018,6,12,5,0,141.0,17.0,1.3,14.3,21.0,16.71,0.0
2018,6,12,5,15,266.5,26.0,1.3,14.9,51.5,20.82,7.73
2018,6,12,5,30,392.0,35.0,1.3,15.5,82.0,26.65,17.04
2018,6,12,5,45,476.5,41.5,1.3,16.05,125.0,29.85,20.49
2018,6,12,6,0,561.0,48.0,1.3,16.6,168.0,32.92,23.48
2018,6,12,6,15,615.5,53.0,1.3,17.15,216.0,55.24,28.34
2018,6,12,6,30,670.0,58.0,1.3,17.7,264.0,101.14,53.03
2018,6,12,6,45,708.0,62.0,1.3,18.25,314.5,147.0,85.9
2018,6,12,7,0,746.0,66.0,1.3,18.8,365.0,197.1,126.71
2018,6,12,7,15,773.5,69.0,1.35,19.55,415.5,247.79,170.35
2018,6,12,7,30,801.0,72.0,1.4,20.3,466.0,301.2,216.52
2018,6,12,7,45,821.5,74.0,1.45,21.05,515.0,357.07,264.06
2018,6,12,8,0,842.0,76.0,1.5,21.8,564.0,410.94,308.88
2018,6,12,8,15,856.5,78.0,1.55,22.35,609.5,463.33,351.52
2018,6,12,8,30,871.0,80.0,1.6,22.9,655.0,516.12,393.05
2018,6,12,8,45,882.5,82.0,1.7,23.5,697.5,567.43,432.28
2018,6,12,9,0,894.0,84.0,1.8,24.1,740.0,618.39,470.04
2018,6,12,9,15,903.0,86.0,1.9,24.4,778.5,667.17,505.73
2018,6,12,9,30,912.0,88.0,2.0,24.7,817.0,714.91,538.75
2018,6,12,9,45,919.5,89.0,2.05,25.05,849.5,759.35,567.58
2018,6,12,10,0,927.0,90.0,2.1,25.4,882.0,802.2,594.99
2018,6,12,10,15,932.0,91.5,2.15,25.55,909.0,841.73,620.36
2018,6,12,10,30,937.0,93.0,2.2,25.7,936.0,879.11,644.12
2018,6,12,10,45,940.5,93.5,2.3,25.85,956.0,911.88,665.17
2018,6,12,11,0,944.0,94.0,2.4,26.0,976.0,942.08,684.53
2018,6,12,11,15,946.0,95.0,2.45,26.05,989.5,968.68,701.37
2018,6,12,11,30,948.0,96.0,2.5,26.1,1003.0,992.39,716.37
2018,6,12,11,45,949.0,96.5,2.6,26.1,1009.0,1011.65,729.22
2018,6,12,12,0,950.0,97.0,2.7,26.1,1015.0,1027.81,740.2
2018,6,12,12,15,949.5,98.0,2.8,26.05,1014.5,1039.82,748.8
2018,6,12,12,30,949.0,99.0,2.9,26.0,1014.0,1048.57,755.46
2018,6,12,12,45,945.5,100.0,2.95,25.9,1004.5,1051.03,757.92
2018,6,12,13,0,942.0,101.0,3.0,25.8,995.0,1050.17,758.43
2018,6,12,13,15,939.5,100.0,3.1,25.7,979.5,1044.93,756.7
2018,6,12,13,30,937.0,99.0,3.2,25.6,964.0,1036.37,752.94
2018,6,12,13,45,933.5,98.5,3.25,25.45,942.0,1024.1,746.59
2018,6,12,14,0,930.0,98.0,3.3,25.3,920.0,1008.66,738.26
2018,6,12,14,15,893.5,112.0,3.3,25.1,881.0,973.99,717.07
2018,6,12,14,30,857.0,126.0,3.3,24.9,842.0,937.65,694.76
2018,6,12,14,45,881.0,109.0,3.35,24.7,818.0,922.52,686.9
2018,6,12,15,0,905.0,92.0,3.4,24.5,794.0,903.08,675.97
2018,6,12,15,15,895.0,90.5,3.4,24.5,754.0,867.0,652.84
2018,6,12,15,30,885.0,89.0,3.4,24.5,714.0,828.9,628.26
2018,6,12,15,45,873.0,86.0,3.4,24.05,670.0,785.76,600.96
2018,6,12,16,0,861.0,83.0,3.4,23.6,626.0,741.16,572.21
2018,6,12,16,15,844.0,81.5,3.4,23.3,579.0,693.43,540.34
2018,6,12,16,30,827.0,80.0,3.4,23.0,532.0,648.09,509.46
2018,6,12,16,45,804.0,77.0,3.35,22.65,482.0,593.84,469.22
2018,6,12,17,0,781.0,74.0,3.3,22.3,432.0,540.06,428.18
2018,6,12,17,15,750.5,70.0,3.3,21.8,381.0,481.96,382.85
2018,6,12,17,30,720.0,66.0,3.3,21.3,330.0,425.62,337.32
2018,6,12,17,45,675.5,62.0,3.25,20.75,280.0,365.29,287.16
2018,6,12,18,0,631.0,58.0,3.2,20.2,230.0,309.68,239.3
2018,6,12,18,15,564.0,52.0,3.15,19.45,182.5,247.72,185.88
2018,6,12,18,30,497.0,46.0,3.1,18.7,135.0,192.45,137.51
2018,6,12,18,45,392.5,38.5,3.05,18.0,95.5,134.24,88.52
2018,6,12,19,0,288.0,31.0,3.0,17.3,56.0,86.81,45.56
2018,6,12,19,15,170.0,19.5,3.0,16.85,32.0,38.78,0.0
2018,6,12,19,30,52.0,8.0,3.0,16.4,8.0,11.33,0.0
2018,6,12,19,45,26.0,4.0,3.05,15.95,4.0,0.0,0.0
2018,6,12,20,0,0.0,0.0,3.1,15.5,0.0,0.0,0.0
2018,6,12,20,15,0.0,0.0,3.1,15.3,0.0,0.0,0.0
2018,6,12,20,30,0.0,0.0,3.1,15.1,0.0,0.0,0.0
2018,6,12,20,45,0.0,0.0,3.1,14.85,0.0,0.0,0.0
2018,6,12,21,0,0.0,0.0,3.1,14.6,0.0,0.0,0.0
2018,6,12,21,15,0.0,0.0,3.05,14.45,0.0,0.0,0.0
2018,6,12,21,30,0.0,0.0,3.0,14.3,0.0,0.0,0.0
2018,6,12,21,45,0.0,0.0,3.0,14.1,0.0,0.0,0.0
2018,6,12,22,0,0.0,0.0,3.0,13.9,0.0,0.0,0.0
2018,6,12,22,15,0.0,0.0,2.95,13.8,0.0,0.0,0.0
2018,6,12,22,30,0.0,0.0,2.9,13.7,0.0,0.0,0.0
2018,6,12,22,45,0.0,0.0,2.85,13.55,0.0,0.0,0.0
2018,6,12,23,0,0.0,0.0,2.8,13.4,0.0,0.0,0.0
2018,6,12,23,15,0.0,0.0,2.75,13.25,0.0,0.0,0.0
2018,6,12,23,30,0.0,0.0,2.7,13.1,0.0,0.0,0.0
2018,6,12,23,45,0.0,0.0,2.65,12.95,0.0,0.0,0.0
2018,6,13,0,0,0.0,0.0,2.6,12.8,0.0,0.0,0.0
2018,6,13,0,15,0.0,0.0,2.55,12.7,0.0,0.0,0.0
2018,6,13,0,30,0.0,0.0,2.5,12.6,0.0,0.0,0.0
2018,6,13,0,45,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2018,6,13,1,0,0.0,0.0,2.3,12.4,0.0,0.0,0.0
2018,6,13,1,15,0.0,0.0,2.3,12.35,0.0,0.0,0.0
2018,6,13,1,30,0.0,0.0,2.3,12.3,0.0,0.0,0.0
2018,6,13,1,45,0.0,0.0,2.25,12.25,0.0,0.0,0.0
2018,6,13,2,0,0.0,0.0,2.2,12.2,0.0,0.0,0.0
2018,6,13,2,15,0.0,0.0,2.25,12.15,0.0,0.0,0.0
2018,6,13,2,30,0.0,0.0,2.3,12.1,0.0,0.0,0.0
2018,6,13,2,45,0.0,0.0,2.3,12.1,0.0,0.0,0.0
2018,6,13,3,0,0.0,0.0,2.3,12.1,0.0,0.0,0.0
2018,6,13,3,15,0.0,0.0,2.3,12.1,0.0,0.0,0.0
2018,6,13,3,30,0.0,0.0,2.3,12.1,0.0,0.0,0.0
2018,6,13,3,45,0.0,0.0,2.35,12.05,0.0,0.0,0.0
2018,6,13,4,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2018,6,13,4,15,0.0,0.0,2.4,12.25,0.0,0.0,0.0
2018,6,13,4,30,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2018,6,13,4,45,61.0,8.0,2.4,12.75,10.0,0.0,0.0
2018,6,13,5,0,122.0,16.0,2.4,13.0,20.0,15.73,0.0
2018,6,13,5,15,245.5,27.0,2.4,13.5,51.0,21.85,8.45
2018,6,13,5,30,369.0,38.0,2.4,14.0,82.0,29.57,19.63
2018,6,13,5,45,458.0,45.0,2.4,14.5,125.5,33.01,23.38
2018,6,13,6,0,547.0,52.0,2.4,15.0,169.0,36.33,26.64
2018,6,13,6,15,605.0,57.0,2.35,15.5,217.5,58.05,31.21
2018,6,13,6,30,663.0,62.0,2.3,16.0,266.0,100.91,53.56
2018,6,13,6,45,704.0,66.0,2.25,16.55,317.5,149.79,89.12
2018,6,13,7,0,745.0,70.0,2.2,17.1,369.0,200.21,130.45
2018,6,13,7,15,773.5,73.0,2.25,17.85,420.0,251.07,174.7
2018,6,13,7,30,802.0,76.0,2.3,18.6,471.0,304.78,221.69
2018,6,13,7,45,823.5,78.0,2.3,19.35,520.0,357.73,267.66
2018,6,13,8,0,845.0,80.0,2.3,20.1,569.0,415.43,316.04
2018,6,13,8,15,860.0,82.5,2.3,20.85,615.5,468.68,359.62
2018,6,13,8,30,875.0,85.0,2.3,21.6,662.0,522.39,402.01
2018,6,13,8,45,888.0,86.0,2.35,22.3,705.0,573.83,441.53
2018,6,13,9,0,901.0,87.0,2.4,23.0,748.0,625.03,479.58
2018,6,13,9,15,908.0,90.0,2.45,23.55,786.0,673.8,514.91
2018,6,13,9,30,915.0,93.0,2.5,24.1,824.0,721.36,547.45
2018,6,13,9,45,917.0,97.5,2.55,24.6,855.5,765.29,575.88
2018,6,13,10,0,919.0,102.0,2.6,25.1,887.0,807.23,602.58
2018,6,13,10,15,924.0,102.5,2.65,25.45,913.0,845.58,626.9
2018,6,13,10,30,929.0,103.0,2.7,25.8,939.0,881.79,649.6
2018,6,13,10,45,933.0,104.0,2.8,26.1,959.5,915.31,670.85
2018,6,13,11,0,937.0,105.0,2.9,26.4,980.0,946.32,690.38
2018,6,13,11,15,938.5,105.5,2.95,26.55,992.5,971.88,706.34
2018,6,13,11,30,940.0,106.0,3.0,26.7,1005.0,994.54,720.46
2018,6,13,11,45,940.5,106.0,3.1,26.85,1010.5,1012.77,732.19
2018,6,13,12,0,941.0,106.0,3.2,27.0,1016.0,1027.91,742.02
2018,6,13,12,15,938.5,107.5,3.3,26.95,1014.0,1038.43,749.59
2018,6,13,12,30,936.0,109.0,3.4,26.9,1012.0,1045.71,755.22
2018,6,13,12,45,929.0,111.0,3.5,26.9,1000.5,1045.74,756.17
2018,6,13,13,0,922.0,113.0,3.6,26.9,989.0,1042.49,755.15
2018,6,13,13,15,918.0,112.5,3.75,26.7,972.5,1036.45,753.38
2018,6,13,13,30,914.0,112.0,3.9,26.5,956.0,1027.19,749.57
2018,6,13,13,45,908.5,111.5,4.0,26.3,933.0,1013.3,742.44
2018,6,13,14,0,903.0,111.0,4.1,26.1,910.0,996.37,733.35
2018,6,13,14,15,897.0,109.5,4.2,25.75,881.5,974.97,721.72
2018,6,13,14,30,891.0,108.0,4.3,25.4,853.0,950.76,708.14
2018,6,13,14,45,883.5,106.5,4.35,25.1,819.0,922.5,691.33
2018,6,13,15,0,876.0,105.0,4.4,24.8,785.0,891.79,672.73
2018,6,13,15,15,864.0,103.0,4.4,24.8,744.5,854.41,648.34
2018,6,13,15,30,852.0,101.0,4.4,24.8,704.0,815.2,622.52
2018,6,13,15,45,839.5,98.5,4.5,24.0,661.0,773.45,596.97
2018,6,13,16,0,827.0,96.0,4.6,23.2,618.0,733.94,572.63
2018,6,13,16,15,809.0,93.0,4.6,22.7,570.5,685.02,539.64
2018,6,13,16,30,791.0,90.0,4.6,22.2,523.0,635.65,504.98
2018,6,13,16,45,768.0,86.5,4.55,21.75,474.0,582.42,464.99
2018,6,13,17,0,745.0,83.0,4.5,21.3,425.0,529.71,424.26
2018,6,13,17,15,712.5,78.5,4.5,20.7,374.5,471.67,378.46
2018,6,13,17,30,680.0,74.0,4.5,20.1,324.0,416.71,333.56
2018,6,13,17,45,634.5,69.0,4.45,19.45,274.5,356.86,283.38
2018,6,13,18,0,589.0,64.0,4.4,18.8,225.0,300.91,235.01
2018,6,13,18,15,522.0,57.0,4.3,18.2,178.5,239.93,181.93
2018,6,13,18,30,455.0,50.0,4.2,17.6,132.0,185.64,134.16
2018,6,13,18,45,354.5,41.5,4.05,16.95,93.5,129.28,86.49
2018,6,13,19,0,254.0,33.0,3.9,16.3,55.0,83.81,45.41
2018,6,13,19,15,148.5,20.5,3.9,15.9,31.5,37.44,0.0
2018,6,13,19,30,43.0,8.0,3.9,15.5,8.0,10.77,0.0
2018,6,13,19,45,21.5,4.0,3.9,15.1,4.0,0.0,0.0
2018,6,13,20,0,0.0,0.0,3.9,14.7,0.0,0.0,0.0
2018,6,13,20,15,0.0,0.0,3.9,14.5,0.0,0.0,0.0
2018,6,13,20,30,0.0,0.0,3.9,14.3,0.0,0.0,0.0
2018,6,13,20,45,0.0,0.0,3.9,14.05,0.0,0.0,0.0
2018,6,13,21,0,0.0,0.0,3.9,13.8,0.0,0.0,0.0
2018,6,13,21,15,0.0,0.0,3.85,13.7,0.0,0.0,0.0
2018,6,13,21,30,0.0,0.0,3.8,13.6,0.0,0.0,0.0
2018,6,13,21,45,0.0,0.0,3.8,13.5,0.0,0.0,0.0
2018,6,13,22,0,0.0,0.0,3.8,13.4,0.0,0.0,0.0
2018,6,13,22,15,0.0,0.0,3.75,13.35,0.0,0.0,0.0
2018,6,13,22,30,0.0,0.0,3.7,13.3,0.0,0.0,0.0
2018,6,13,22,45,0.0,0.0,3.7,13.25,0.0,0.0,0.0
2018,6,13,23,0,0.0,0.0,3.7,13.2,0.0,0.0,0.0
2018,6,13,23,15,0.0,0.0,3.65,13.15,0.0,0.0,0.0
2018,6,13,23,30,0.0,0.0,3.6,13.1,0.0,0.0,0.0
2018,6,13,23,45,0.0,0.0,3.6,13.05,0.0,0.0,0.0
2018,6,14,0,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2018,6,14,0,15,0.0,0.0,3.55,12.9,0.0,0.0,0.0
2018,6,14,0,30,0.0,0.0,3.5,12.8,0.0,0.0,0.0
2018,6,14,0,45,0.0,0.0,3.45,12.7,0.0,0.0,0.0
2018,6,14,1,0,0.0,0.0,3.4,12.6,0.0,0.0,0.0
2018,6,14,1,15,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2018,6,14,1,30,0.0,0.0,3.4,12.4,0.0,0.0,0.0
2018,6,14,1,45,0.0,0.0,3.4,12.25,0.0,0.0,0.0
2018,6,14,2,0,0.0,0.0,3.4,12.1,0.0,0.0,0.0
2018,6,14,2,15,0.0,0.0,3.35,12.05,0.0,0.0,0.0
2018,6,14,2,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2018,6,14,2,45,0.0,0.0,3.3,11.95,0.0,0.0,0.0
2018,6,14,3,0,0.0,0.0,3.3,11.9,0.0,0.0,0.0
2018,6,14,3,15,0.0,0.0,3.25,11.85,0.0,0.0,0.0
2018,6,14,3,30,0.0,0.0,3.2,11.8,0.0,0.0,0.0
2018,6,14,3,45,0.0,0.0,3.15,11.8,0.0,0.0,0.0
2018,6,14,4,0,0.0,0.0,3.1,11.8,0.0,0.0,0.0
2018,6,14,4,15,0.0,0.0,3.2,11.9,0.0,0.0,0.0
2018,6,14,4,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2018,6,14,4,45,42.0,8.0,3.35,12.15,9.5,0.0,0.0
2018,6,14,5,0,84.0,16.0,3.4,12.3,19.0,15.73,0.0
2018,6,14,5,15,190.5,29.5,3.3,12.6,49.0,23.24,9.36
2018,6,14,5,30,297.0,43.0,3.2,12.9,79.0,33.16,22.79
2018,6,14,5,45,331.5,53.5,3.15,13.2,110.5,40.12,29.77
2018,6,14,6,0,366.0,64.0,3.1,13.5,142.0,46.74,36.06
2018,6,14,6,15,268.0,89.0,2.95,13.9,154.0,79.26,56.41
2018,6,14,6,30,170.0,114.0,2.8,14.3,166.0,111.82,82.56
2018,6,14,6,45,156.0,137.5,2.65,14.75,192.0,140.62,106.11
2018,6,14,7,0,142.0,161.0,2.5,15.2,218.0,168.3,129.5
2018,6,14,7,15,170.5,182.0,2.4,15.6,259.5,203.1,157.22
2018,6,14,7,30,199.0,203.0,2.3,16.0,301.0,241.08,187.62
2018,6,14,7,45,258.0,217.0,2.15,16.4,357.5,283.66,221.05
2018,6,14,8,0,317.0,231.0,2.0,16.8,414.0,335.65,261.84
2018,6,14,8,15,504.5,192.0,1.95,17.2,511.5,402.12,313.67
2018,6,14,8,30,692.0,153.0,1.9,17.6,609.0,488.01,380.51
2018,6,14,8,45,778.5,129.0,1.85,18.0,674.0,550.89,428.96
2018,6,14,9,0,865.0,105.0,1.8,18.4,739.0,619.84,480.89
2018,6,14,9,15,879.5,104.5,1.8,18.75,778.5,668.64,516.52
2018,6,14,9,30,894.0,104.0,1.8,19.1,818.0,716.91,550.46
2018,6,14,9,45,908.0,102.0,1.85,19.4,853.0,762.61,580.78
2018,6,14,10,0,922.0,100.0,1.9,19.7,888.0,807.24,609.99
2018,6,14,10,15,928.0,101.0,2.0,19.95,915.5,846.99,636.13
2018,6,14,10,30,934.0,102.0,2.1,20.2,943.0,884.67,660.74
2018,6,14,10,45,938.5,102.0,2.2,20.4,963.0,917.83,682.34
2018,6,14,11,0,943.0,102.0,2.3,20.6,983.0,948.48,702.24
2018,6,14,11,15,945.0,102.5,2.4,20.7,996.0,974.66,719.47
2018,6,14,11,30,947.0,103.0,2.5,20.8,1009.0,997.96,734.86
2018,6,14,11,45,948.5,102.5,2.6,20.95,1015.0,1016.8,747.27
2018,6,14,12,0,950.0,102.0,2.7,21.1,1021.0,1032.55,757.77
2018,6,14,12,15,948.5,103.0,2.75,21.1,1019.5,1043.68,765.33
2018,6,14,12,30,947.0,104.0,2.8,21.1,1018.0,1051.54,770.92
2018,6,14,12,45,943.0,105.5,2.9,21.1,1008.5,1054.13,773.71
2018,6,14,13,0,939.0,107.0,3.0,21.1,999.0,1053.4,774.48
2018,6,14,13,15,936.0,106.0,3.05,21.1,983.0,1047.81,771.74
2018,6,14,13,30,933.0,105.0,3.1,21.1,967.0,1038.92,766.99
2018,6,14,13,45,929.0,104.0,3.15,21.05,944.5,1025.81,759.7
2018,6,14,14,0,925.0,103.0,3.2,21.0,922.0,1009.54,750.42
2018,6,14,14,15,918.5,101.5,3.2,20.9,892.5,987.31,736.96
2018,6,14,14,30,912.0,100.0,3.2,20.8,863.0,962.21,721.62
2018,6,14,14,45,902.5,98.5,3.25,20.7,827.0,931.65,702.91
2018,6,14,15,0,893.0,97.0,3.3,20.6,791.0,898.68,682.44
2018,6,14,15,15,882.0,95.5,3.3,20.6,751.0,862.2,658.79
2018,6,14,15,30,871.0,94.0,3.3,20.6,711.0,823.79,633.62
2018,6,14,15,45,856.5,92.0,3.3,20.25,666.5,780.36,605.43
2018,6,14,16,0,842.0,90.0,3.3,19.9,622.0,735.68,575.94
2018,6,14,16,15,823.0,88.0,3.3,19.6,574.5,690.07,545.16
2018,6,14,16,30,804.0,86.0,3.3,19.3,527.0,640.59,510.45
2018,6,14,16,45,779.0,83.0,3.3,19.05,477.0,586.11,469.48
2018,6,14,17,0,754.0,80.0,3.3,18.8,427.0,532.32,427.84
2018,6,14,17,15,720.5,76.5,3.3,18.4,376.5,474.42,381.92
2018,6,14,17,30,687.0,73.0,3.3,18.0,326.0,419.62,336.95
2018,6,14,17,45,639.0,68.5,3.3,17.55,276.0,358.87,285.96
2018,6,14,18,0,591.0,64.0,3.3,17.1,226.0,302.26,236.95
2018,6,14,18,15,521.0,58.0,3.25,16.65,179.5,241.2,183.75
2018,6,14,18,30,451.0,52.0,3.2,16.2,133.0,187.09,136.07
2018,6,14,18,45,345.5,43.0,3.1,15.75,94.0,129.16,87.17
2018,6,14,19,0,240.0,34.0,3.0,15.3,55.0,82.84,45.88
2018,6,14,19,15,139.5,21.0,3.0,14.95,31.5,39.38,0.0
2018,6,14,19,30,39.0,8.0,3.0,14.6,8.0,10.54,0.0
2018,6,14,19,45,19.5,4.0,3.05,14.3,4.0,0.0,0.0
2018,6,14,20,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2018,6,14,20,15,0.0,0.0,3.05,13.8,0.0,0.0,0.0
2018,6,14,20,30,0.0,0.0,3.0,13.6,0.0,0.0,0.0
2018,6,14,20,45,0.0,0.0,3.0,13.45,0.0,0.0,0.0
2018,6,14,21,0,0.0,0.0,3.0,13.3,0.0,0.0,0.0
2018,6,14,21,15,0.0,0.0,3.0,13.2,0.0,0.0,0.0
2018,6,14,21,30,0.0,0.0,3.0,13.1,0.0,0.0,0.0
2018,6,14,21,45,0.0,0.0,2.95,12.95,0.0,0.0,0.0
2018,6,14,22,0,0.0,0.0,2.9,12.8,0.0,0.0,0.0
2018,6,14,22,15,0.0,0.0,2.9,12.75,0.0,0.0,0.0
2018,6,14,22,30,0.0,0.0,2.9,12.7,0.0,0.0,0.0
2018,6,14,22,45,0.0,0.0,2.85,12.6,0.0,0.0,0.0
2018,6,14,23,0,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2018,6,14,23,15,0.0,0.0,2.8,12.45,0.0,0.0,0.0
2018,6,14,23,30,0.0,0.0,2.8,12.4,0.0,0.0,0.0
2018,6,14,23,45,0.0,0.0,2.8,12.35,0.0,0.0,0.0
2018,6,15,0,0,0.0,0.0,2.8,12.3,0.0,0.0,0.0
2018,6,15,0,15,0.0,0.0,2.8,12.3,0.0,0.0,0.0
2018,6,15,0,30,0.0,0.0,2.8,12.3,0.0,0.0,0.0
2018,6,15,0,45,0.0,0.0,2.8,12.25,0.0,0.0,0.0
2018,6,15,1,0,0.0,0.0,2.8,12.2,0.0,0.0,0.0
2018,6,15,1,15,0.0,0.0,2.8,12.15,0.0,0.0,0.0
2018,6,15,1,30,0.0,0.0,2.8,12.1,0.0,0.0,0.0
2018,6,15,1,45,0.0,0.0,2.8,12.05,0.0,0.0,0.0
2018,6,15,2,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2018,6,15,2,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2018,6,15,2,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2018,6,15,2,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2018,6,15,3,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2018,6,15,3,15,0.0,0.0,2.85,12.05,0.0,0.0,0.0
2018,6,15,3,30,0.0,0.0,2.9,12.1,0.0,0.0,0.0
2018,6,15,3,45,0.0,0.0,2.9,12.1,0.0,0.0,0.0
2018,6,15,4,0,0.0,0.0,2.9,12.1,0.0,0.0,0.0
2018,6,15,4,15,0.0,0.0,2.95,12.25,0.0,0.0,0.0
2018,6,15,4,30,0.0,0.0,3.0,12.4,0.0,0.0,0.0
2018,6,15,4,45,35.0,8.5,3.05,12.5,9.5,0.0,0.0
2018,6,15,5,0,70.0,17.0,3.1,12.6,19.0,16.71,0.0
2018,6,15,5,15,170.0,30.5,3.1,12.9,47.5,24.1,9.84
2018,6,15,5,30,270.0,44.0,3.1,13.2,76.0,33.99,23.46
2018,6,15,5,45,359.5,52.5,3.15,13.45,116.5,39.34,29.05
2018,6,15,6,0,449.0,61.0,3.2,13.7,157.0,44.35,33.91
2018,6,15,6,15,508.0,68.5,3.2,14.05,203.5,64.64,39.2
2018,6,15,6,30,567.0,76.0,3.2,14.4,250.0,104.44,60.77
2018,6,15,6,45,608.5,81.5,3.25,14.7,299.0,146.73,91.49
2018,6,15,7,0,650.0,87.0,3.3,15.0,348.0,193.64,130.15
2018,6,15,7,15,682.0,91.5,3.3,15.25,397.5,241.83,172.36
2018,6,15,7,30,714.0,96.0,3.3,15.5,447.0,293.28,217.93
2018,6,15,7,45,738.0,99.0,3.3,15.75,495.0,346.2,264.6
2018,6,15,8,0,762.0,102.0,3.3,16.0,543.0,398.31,309.83
2018,6,15,8,15,782.0,104.5,3.3,16.3,589.5,449.91,353.6
2018,6,15,8,30,802.0,107.0,3.3,16.6,636.0,502.64,397.04
2018,6,15,8,45,818.5,108.5,3.3,16.85,679.0,553.37,437.84
2018,6,15,9,0,835.0,110.0,3.3,17.1,722.0,606.06,478.94
2018,6,15,9,15,846.0,112.0,3.3,17.35,760.0,653.62,515.16
2018,6,15,9,30,857.0,114.0,3.3,17.6,798.0,700.44,549.94
2018,6,15,9,45,865.5,115.0,3.3,17.85,830.5,743.53,579.5
2018,6,15,10,0,874.0,116.0,3.3,18.1,863.0,785.23,607.66
2018,6,15,10,15,881.0,117.0,3.3,18.25,890.0,824.16,633.77
2018,6,15,10,30,888.0,118.0,3.3,18.4,917.0,861.2,658.33
2018,6,15,10,45,893.5,118.0,3.3,18.5,937.5,893.92,679.85
2018,6,15,11,0,899.0,118.0,3.3,18.6,958.0,924.33,699.68
2018,6,15,11,15,902.5,118.0,3.35,18.65,971.5,950.43,717.0
2018,6,15,11,30,906.0,118.0,3.4,18.7,985.0,973.85,732.54
2018,6,15,11,45,909.5,116.5,3.45,18.75,991.5,993.0,745.25
2018,6,15,12,0,913.0,115.0,3.5,18.8,998.0,1009.25,756.1
2018,6,15,12,15,911.0,117.0,3.6,18.75,997.0,1020.57,764.43
2018,6,15,12,30,909.0,119.0,3.7,18.7,996.0,1028.77,770.81
2018,6,15,12,45,905.0,119.0,3.75,18.65,986.0,1029.8,772.14
2018,6,15,13,0,901.0,119.0,3.8,18.6,976.0,1027.63,771.51
2018,6,15,13,15,899.0,118.5,3.85,18.5,961.5,1023.77,770.01
2018,6,15,13,30,897.0,118.0,3.9,18.4,947.0,1016.75,766.5
2018,6,15,13,45,895.5,115.0,4.0,18.3,925.5,1004.49,759.86
2018,6,15,14,0,894.0,112.0,4.1,18.2,904.0,989.12,751.17
2018,6,15,14,15,889.0,110.0,4.1,18.05,876.0,968.39,738.39
2018,6,15,14,30,884.0,108.0,4.1,17.9,848.0,944.84,723.69
2018,6,15,14,45,877.5,105.5,4.15,17.75,814.0,916.68,706.04
2018,6,15,15,0,871.0,103.0,4.2,17.6,780.0,886.02,686.53
2018,6,15,15,15,859.5,101.0,4.2,17.6,740.0,849.29,661.94
2018,6,15,15,30,848.0,99.0,4.2,17.6,700.0,810.7,635.86
2018,6,15,15,45,835.0,96.5,4.2,17.2,657.0,768.76,608.0
2018,6,15,16,0,822.0,94.0,4.2,16.8,614.0,729.07,581.43
2018,6,15,16,15,803.5,91.0,4.15,16.6,567.0,680.05,546.83
2018,6,15,16,30,785.0,88.0,4.1,16.4,520.0,630.63,510.83
2018,6,15,16,45,758.0,86.0,4.1,16.15,470.5,576.83,469.42
2018,6,15,17,0,731.0,84.0,4.1,15.9,421.0,523.92,427.56
2018,6,15,17,15,694.5,81.0,4.05,15.55,371.0,467.14,381.47
2018,6,15,17,30,658.0,78.0,4.0,15.2,321.0,411.71,335.16
2018,6,15,17,45,602.5,74.0,3.95,14.85,271.0,349.63,282.3
2018,6,15,18,0,547.0,70.0,3.9,14.5,221.0,292.44,232.29
2018,6,15,18,15,473.5,63.5,3.8,14.15,175.5,231.82,179.07
2018,6,15,18,30,400.0,57.0,3.7,13.8,130.0,178.47,131.91
2018,6,15,18,45,292.0,47.0,3.6,13.45,91.5,121.31,83.63
2018,6,15,19,0,184.0,37.0,3.5,13.1,53.0,76.8,44.37
2018,6,15,19,15,104.0,22.5,3.45,12.95,30.5,36.92,0.0
2018,6,15,19,30,24.0,8.0,3.4,12.8,8.0,9.53,0.0
2018,6,15,19,45,12.0,4.0,3.35,12.65,4.0,0.0,0.0
2018,6,15,20,0,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2018,6,15,20,15,0.0,0.0,3.25,12.45,0.0,0.0,0.0
2018,6,15,20,30,0.0,0.0,3.2,12.4,0.0,0.0,0.0
2018,6,15,20,45,0.0,0.0,3.15,12.4,0.0,0.0,0.0
2018,6,15,21,0,0.0,0.0,3.1,12.4,0.0,0.0,0.0
2018,6,15,21,15,0.0,0.0,3.05,12.4,0.0,0.0,0.0
2018,6,15,21,30,0.0,0.0,3.0,12.4,0.0,0.0,0.0
2018,6,15,21,45,0.0,0.0,2.9,12.4,0.0,0.0,0.0
2018,6,15,22,0,0.0,0.0,2.8,12.4,0.0,0.0,0.0
2018,6,15,22,15,0.0,0.0,2.75,12.4,0.0,0.0,0.0
2018,6,15,22,30,0.0,0.0,2.7,12.4,0.0,0.0,0.0
2018,6,15,22,45,0.0,0.0,2.65,12.4,0.0,0.0,0.0
2018,6,15,23,0,0.0,0.0,2.6,12.4,0.0,0.0,0.0
2018,6,15,23,15,0.0,0.0,2.55,12.45,0.0,0.0,0.0
2018,6,15,23,30,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2018,6,15,23,45,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2018,6,16,0,0,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2018,6,16,0,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2018,6,16,0,30,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2018,6,16,0,45,0.0,0.0,2.2,12.55,0.0,0.0,0.0
2018,6,16,1,0,0.0,0.0,2.1,12.6,0.0,0.0,0.0
2018,6,16,1,15,0.0,0.0,2.05,12.6,0.0,0.0,0.0
2018,6,16,1,30,0.0,0.0,2.0,12.6,0.0,0.0,0.0
2018,6,16,1,45,0.0,0.0,1.9,12.65,0.0,0.0,0.0
2018,6,16,2,0,0.0,0.0,1.8,12.7,0.0,0.0,0.0
2018,6,16,2,15,0.0,0.0,1.75,12.7,0.0,0.0,0.0
2018,6,16,2,30,0.0,0.0,1.7,12.7,0.0,0.0,0.0
2018,6,16,2,45,0.0,0.0,1.6,12.75,0.0,0.0,0.0
2018,6,16,3,0,0.0,0.0,1.5,12.8,0.0,0.0,0.0
2018,6,16,3,15,0.0,0.0,1.4,12.75,0.0,0.0,0.0
2018,6,16,3,30,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,6,16,3,45,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,6,16,4,0,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,6,16,4,15,0.0,0.0,1.1,12.8,0.0,0.0,0.0
2018,6,16,4,30,0.0,0.0,1.1,12.9,0.0,0.0,0.0
2018,6,16,4,45,29.0,8.0,1.15,12.95,9.0,0.0,0.0
2018,6,16,5,0,58.0,16.0,1.2,13.0,18.0,15.73,0.0
2018,6,16,5,15,151.0,31.0,1.25,13.25,46.5,24.53,10.03
2018,6,16,5,30,244.0,46.0,1.3,13.5,75.0,35.67,24.89
2018,6,16,5,45,292.0,57.0,1.3,13.75,107.5,42.96,32.21
2018,6,16,6,0,340.0,68.0,1.3,14.0,140.0,49.89,38.79
2018,6,16,6,15,296.5,88.5,1.35,14.3,163.5,74.96,52.22
2018,6,16,6,30,253.0,109.0,1.4,14.6,187.0,110.54,78.08
2018,6,16,6,45,284.0,126.0,1.4,14.9,228.0,144.73,103.65
2018,6,16,7,0,315.0,143.0,1.4,15.2,269.0,182.44,133.72
2018,6,16,7,15,297.5,167.0,1.4,15.55,299.0,217.68,164.26
2018,6,16,7,30,280.0,191.0,1.4,15.9,329.0,251.28,193.07
2018,6,16,7,45,297.5,210.0,1.4,16.3,370.0,291.09,225.4
2018,6,16,8,0,315.0,229.0,1.4,16.7,411.0,332.69,258.58
2018,6,16,8,15,399.5,224.0,1.45,17.1,474.5,382.63,297.67
2018,6,16,8,30,484.0,219.0,1.5,17.5,538.0,443.0,344.49
2018,6,16,8,45,568.0,202.5,1.5,17.9,601.0,500.09,388.29
2018,6,16,9,0,652.0,186.0,1.5,18.3,664.0,563.74,436.21
2018,6,16,9,15,754.5,152.5,1.6,18.7,733.5,631.2,487.02
2018,6,16,9,30,857.0,119.0,1.7,19.1,803.0,704.68,541.21
2018,6,16,9,45,871.5,117.0,1.8,19.5,837.5,749.36,571.07
2018,6,16,10,0,886.0,115.0,1.9,19.9,872.0,793.09,599.96
2018,6,16,10,15,892.0,116.5,2.0,20.15,899.0,832.14,625.71
2018,6,16,10,30,898.0,118.0,2.1,20.4,926.0,869.21,650.0
2018,6,16,10,45,903.0,118.0,2.2,20.65,946.0,901.84,671.18
2018,6,16,11,0,908.0,118.0,2.3,20.9,966.0,932.09,690.75
2018,6,16,11,15,911.0,118.5,2.4,21.05,980.0,958.47,708.02
2018,6,16,11,30,914.0,119.0,2.5,21.2,994.0,982.13,723.53
2018,6,16,11,45,916.0,119.0,2.65,21.35,1000.5,1001.51,736.78
2018,6,16,12,0,918.0,119.0,2.8,21.5,1007.0,1017.94,748.19
2018,6,16,12,15,917.5,120.0,2.95,21.45,1006.5,1029.87,757.33
2018,6,16,12,30,917.0,121.0,3.1,21.4,1006.0,1038.67,764.55
2018,6,16,12,45,914.0,121.5,3.25,21.35,997.0,1041.3,767.83
2018,6,16,13,0,911.0,122.0,3.4,21.3,988.0,1040.71,769.13
2018,6,16,13,15,908.5,121.0,3.5,21.1,973.0,1035.89,767.77
2018,6,16,13,30,906.0,120.0,3.6,20.9,958.0,1027.86,764.39
2018,6,16,13,45,811.0,165.0,3.7,20.75,901.5,979.19,733.65
2018,6,16,14,0,716.0,210.0,3.8,20.6,845.0,928.22,701.17
2018,6,16,14,15,801.0,163.0,3.85,20.35,851.5,945.73,715.41
2018,6,16,14,30,886.0,116.0,3.9,20.1,858.0,955.45,723.94
2018,6,16,14,45,878.0,114.5,3.95,19.9,824.0,927.03,706.28
2018,6,16,15,0,870.0,113.0,4.0,19.7,790.0,896.18,687.1
2018,6,16,15,15,858.0,111.0,4.0,19.7,750.0,859.12,662.63
2018,6,16,15,30,846.0,109.0,4.0,19.7,710.0,824.44,639.7
2018,6,16,15,45,743.5,134.0,4.15,19.1,637.5,743.32,584.77
2018,6,16,16,0,641.0,159.0,4.3,18.5,565.0,665.29,529.35
2018,6,16,16,15,605.0,156.0,4.35,18.15,515.5,610.68,489.49
2018,6,16,16,30,569.0,153.0,4.4,17.8,466.0,557.45,449.58
2018,6,16,16,45,621.5,127.0,4.45,17.4,439.5,537.46,435.95
2018,6,16,17,0,674.0,101.0,4.5,17.0,413.0,511.11,416.23
2018,6,16,17,15,670.5,92.0,4.55,16.6,371.5,466.97,380.61
2018,6,16,17,30,667.0,83.0,4.6,16.2,330.0,422.11,343.08
2018,6,16,17,45,614.0,78.0,4.6,15.75,279.0,359.49,289.93
2018,6,16,18,0,561.0,73.0,4.6,15.3,228.0,301.49,239.34
2018,6,16,18,15,486.0,66.0,4.5,14.85,181.0,239.0,184.6
2018,6,16,18,30,411.0,59.0,4.4,14.4,134.0,183.92,136.0
2018,6,16,18,45,300.5,49.0,4.35,13.95,95.0,125.68,86.88
2018,6,16,19,0,190.0,39.0,4.3,13.5,56.0,80.16,46.91
2018,6,16,19,15,107.5,23.5,4.25,13.3,32.0,38.54,0.0
2018,6,16,19,30,25.0,8.0,4.2,13.1,8.0,9.63,0.0
2018,6,16,19,45,12.5,4.0,4.2,12.85,4.0,0.0,0.0
2018,6,16,20,0,0.0,0.0,4.2,12.6,0.0,0.0,0.0
2018,6,16,20,15,0.0,0.0,4.1,12.55,0.0,0.0,0.0
2018,6,16,20,30,0.0,0.0,4.0,12.5,0.0,0.0,0.0
2018,6,16,20,45,0.0,0.0,3.95,12.4,0.0,0.0,0.0
2018,6,16,21,0,0.0,0.0,3.9,12.3,0.0,0.0,0.0
2018,6,16,21,15,0.0,0.0,3.9,12.35,0.0,0.0,0.0
2018,6,16,21,30,0.0,0.0,3.9,12.4,0.0,0.0,0.0
2018,6,16,21,45,0.0,0.0,3.9,12.45,0.0,0.0,0.0
2018,6,16,22,0,0.0,0.0,3.9,12.5,0.0,0.0,0.0
2018,6,16,22,15,0.0,0.0,3.85,12.55,0.0,0.0,0.0
2018,6,16,22,30,0.0,0.0,3.8,12.6,0.0,0.0,0.0
2018,6,16,22,45,0.0,0.0,3.75,12.6,0.0,0.0,0.0
2018,6,16,23,0,0.0,0.0,3.7,12.6,0.0,0.0,0.0
2018,6,16,23,15,0.0,0.0,3.55,12.65,0.0,0.0,0.0
2018,6,16,23,30,0.0,0.0,3.4,12.7,0.0,0.0,0.0
2018,6,16,23,45,0.0,0.0,3.25,12.7,0.0,0.0,0.0
2018,6,17,0,0,0.0,0.0,3.1,12.7,0.0,0.0,0.0
2018,6,17,0,15,0.0,0.0,3.05,12.75,0.0,0.0,0.0
2018,6,17,0,30,0.0,0.0,3.0,12.8,0.0,0.0,0.0
2018,6,17,0,45,0.0,0.0,2.95,12.85,0.0,0.0,0.0
2018,6,17,1,0,0.0,0.0,2.9,12.9,0.0,0.0,0.0
2018,6,17,1,15,0.0,0.0,2.8,12.95,0.0,0.0,0.0
2018,6,17,1,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2018,6,17,1,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2018,6,17,2,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2018,6,17,2,15,0.0,0.0,2.5,13.05,0.0,0.0,0.0
2018,6,17,2,30,0.0,0.0,2.4,13.1,0.0,0.0,0.0
2018,6,17,2,45,0.0,0.0,2.3,13.1,0.0,0.0,0.0
2018,6,17,3,0,0.0,0.0,2.2,13.1,0.0,0.0,0.0
2018,6,17,3,15,0.0,0.0,2.15,13.15,0.0,0.0,0.0
2018,6,17,3,30,0.0,0.0,2.1,13.2,0.0,0.0,0.0
2018,6,17,3,45,0.0,0.0,2.05,13.25,0.0,0.0,0.0
2018,6,17,4,0,0.0,0.0,2.0,13.3,0.0,0.0,0.0
2018,6,17,4,15,0.0,0.0,1.95,13.35,0.0,0.0,0.0
2018,6,17,4,30,0.0,0.0,1.9,13.4,0.0,0.0,0.0
2018,6,17,4,45,20.5,8.0,1.9,13.5,8.5,0.0,0.0
2018,6,17,5,0,41.0,16.0,1.9,13.6,17.0,15.73,0.0
2018,6,17,5,15,118.5,32.0,1.9,13.75,44.0,26.37,11.03
2018,6,17,5,30,196.0,48.0,1.9,13.9,71.0,37.36,26.25
2018,6,17,5,45,281.5,60.0,1.9,14.05,110.5,45.43,34.31
2018,6,17,6,0,367.0,72.0,1.9,14.2,150.0,53.1,41.59
2018,6,17,6,15,426.5,82.0,1.95,14.4,195.5,73.27,48.31
2018,6,17,6,30,486.0,92.0,2.0,14.6,241.0,111.32,69.72
2018,6,17,6,45,477.5,106.0,2.0,14.75,274.5,150.02,99.77
2018,6,17,7,0,469.0,120.0,2.0,14.9,308.0,188.03,132.47
2018,6,17,7,15,342.5,157.5,2.0,15.1,304.5,220.41,165.62
2018,6,17,7,30,216.0,195.0,2.0,15.3,301.0,238.99,185.76
2018,6,17,7,45,167.0,222.0,1.95,15.5,309.0,258.89,203.36
2018,6,17,8,0,118.0,249.0,1.9,15.7,317.0,273.84,215.91
2018,6,17,8,15,118.0,271.0,1.85,16.05,344.0,301.7,237.46
2018,6,17,8,30,118.0,293.0,1.8,16.4,371.0,329.62,258.55
2018,6,17,8,45,154.0,306.5,1.8,16.7,415.0,369.83,289.21
2018,6,17,9,0,190.0,320.0,1.8,17.0,459.0,413.27,321.98
2018,6,17,9,15,259.0,316.5,1.75,17.4,517.0,463.84,360.15
2018,6,17,9,30,328.0,313.0,1.7,17.8,575.0,521.73,403.09
2018,6,17,9,45,401.0,306.5,1.65,18.25,640.0,584.46,448.7
2018,6,17,10,0,474.0,300.0,1.6,18.7,705.0,652.68,497.09
2018,6,17,10,15,628.0,237.0,1.55,19.05,791.5,736.16,557.63
2018,6,17,10,30,782.0,174.0,1.5,19.4,878.0,827.13,619.07
2018,6,17,10,45,827.0,153.0,1.45,19.75,912.5,871.35,645.54
2018,6,17,11,0,872.0,132.0,1.4,20.1,947.0,913.05,670.35
2018,6,17,11,15,876.0,132.0,1.35,20.45,960.5,939.08,684.65
2018,6,17,11,30,880.0,132.0,1.3,20.8,974.0,962.54,697.34
2018,6,17,11,45,883.0,131.5,1.3,21.1,981.0,981.88,708.28
2018,6,17,12,0,886.0,131.0,1.3,21.4,988.0,998.4,717.51
2018,6,17,12,15,887.0,130.0,1.35,21.6,987.0,1009.57,724.56
2018,6,17,12,30,888.0,129.0,1.4,21.8,986.0,1017.72,729.89
2018,6,17,12,45,888.5,127.0,1.4,22.0,978.5,1021.3,731.65
2018,6,17,13,0,889.0,125.0,1.4,22.2,971.0,1021.74,731.62
2018,6,17,13,15,886.0,124.5,1.5,22.25,956.0,1017.04,730.56
2018,6,17,13,30,883.0,124.0,1.6,22.3,941.0,1009.23,727.61
2018,6,17,13,45,879.0,122.5,1.65,22.4,919.0,996.34,720.62
2018,6,17,14,0,875.0,121.0,1.7,22.5,897.0,980.46,711.81
2018,6,17,14,15,867.5,119.5,1.75,22.45,868.0,958.32,699.42
2018,6,17,14,30,860.0,118.0,1.8,22.4,839.0,933.52,685.29
2018,6,17,14,45,851.0,116.0,1.9,22.35,804.5,904.3,668.71
2018,6,17,15,0,842.0,114.0,2.0,22.3,770.0,872.78,650.38
2018,6,17,15,15,830.0,112.0,2.0,22.3,730.5,836.58,627.58
2018,6,17,15,30,818.0,110.0,2.0,22.3,691.0,802.84,606.3
2018,6,17,15,45,802.0,107.5,2.1,21.95,647.5,759.43,579.61
2018,6,17,16,0,786.0,105.0,2.2,21.6,604.0,714.98,551.62
2018,6,17,16,15,765.5,102.5,2.3,21.25,557.5,666.52,520.04
2018,6,17,16,30,745.0,100.0,2.4,20.9,511.0,617.89,486.36
2018,6,17,16,45,717.5,96.5,2.5,20.55,462.0,565.2,447.92
2018,6,17,17,0,690.0,93.0,2.6,20.2,413.0,512.2,407.98
2018,6,17,17,15,654.0,88.5,2.7,19.7,363.5,454.87,363.52
2018,6,17,17,30,618.0,84.0,2.8,19.2,314.0,399.94,319.41
2018,6,17,17,45,568.0,78.5,2.85,18.65,265.5,340.52,270.33
2018,6,17,18,0,518.0,73.0,2.9,18.1,217.0,285.48,223.46
2018,6,17,18,15,451.5,65.0,2.85,17.5,172.5,226.98,173.15
2018,6,17,18,30,385.0,57.0,2.8,16.9,128.0,174.14,127.28
2018,6,17,18,45,292.5,46.0,2.75,16.35,90.5,120.85,82.45
2018,6,17,19,0,200.0,35.0,2.7,15.8,53.0,77.66,44.56
2018,6,17,19,15,116.0,21.5,2.6,15.45,30.5,37.69,0.0
2018,6,17,19,30,32.0,8.0,2.5,15.1,8.0,10.14,0.0
2018,6,17,19,45,16.0,4.0,2.4,14.75,4.0,0.0,0.0
2018,6,17,20,0,0.0,0.0,2.3,14.4,0.0,0.0,0.0
2018,6,17,20,15,0.0,0.0,2.2,14.25,0.0,0.0,0.0
2018,6,17,20,30,0.0,0.0,2.1,14.1,0.0,0.0,0.0
2018,6,17,20,45,0.0,0.0,2.0,13.95,0.0,0.0,0.0
2018,6,17,21,0,0.0,0.0,1.9,13.8,0.0,0.0,0.0
2018,6,17,21,15,0.0,0.0,1.8,13.7,0.0,0.0,0.0
2018,6,17,21,30,0.0,0.0,1.7,13.6,0.0,0.0,0.0
2018,6,17,21,45,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2018,6,17,22,0,0.0,0.0,1.6,13.4,0.0,0.0,0.0
2018,6,17,22,15,0.0,0.0,1.55,13.3,0.0,0.0,0.0
2018,6,17,22,30,0.0,0.0,1.5,13.2,0.0,0.0,0.0
2018,6,17,22,45,0.0,0.0,1.45,13.15,0.0,0.0,0.0
2018,6,17,23,0,0.0,0.0,1.4,13.1,0.0,0.0,0.0
2018,6,17,23,15,0.0,0.0,1.4,13.05,0.0,0.0,0.0
2018,6,17,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2018,6,17,23,45,0.0,0.0,1.35,12.9,0.0,0.0,0.0
2018,6,18,0,0,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,6,18,0,15,0.0,0.0,1.3,12.75,0.0,0.0,0.0
2018,6,18,0,30,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,6,18,0,45,0.0,0.0,1.25,12.65,0.0,0.0,0.0
2018,6,18,1,0,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,6,18,1,15,0.0,0.0,1.2,12.55,0.0,0.0,0.0
2018,6,18,1,30,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,6,18,1,45,0.0,0.0,1.25,12.45,0.0,0.0,0.0
2018,6,18,2,0,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,6,18,2,15,0.0,0.0,1.3,12.35,0.0,0.0,0.0
2018,6,18,2,30,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,6,18,2,45,0.0,0.0,1.3,12.25,0.0,0.0,0.0
2018,6,18,3,0,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,6,18,3,15,0.0,0.0,1.35,12.15,0.0,0.0,0.0
2018,6,18,3,30,0.0,0.0,1.4,12.1,0.0,0.0,0.0
2018,6,18,3,45,0.0,0.0,1.4,12.05,0.0,0.0,0.0
2018,6,18,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2018,6,18,4,15,0.0,0.0,1.5,12.25,0.0,0.0,0.0
2018,6,18,4,30,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2018,6,18,4,45,0.0,2.0,1.65,12.75,2.0,0.0,0.0
2018,6,18,5,0,0.0,4.0,1.7,13.0,4.0,3.93,0.0
2018,6,18,5,15,0.0,9.5,1.75,13.45,9.5,9.16,0.09
2018,6,18,5,30,0.0,15.0,1.8,13.9,15.0,14.46,6.73
2018,6,18,5,45,0.0,24.0,1.85,14.3,24.0,23.16,14.76
2018,6,18,6,0,0.0,33.0,1.9,14.7,33.0,31.85,22.71
2018,6,18,6,15,0.0,45.0,1.85,15.05,45.0,43.46,31.4
2018,6,18,6,30,0.0,57.0,1.8,15.4,57.0,55.08,41.25
2018,6,18,6,45,0.0,80.5,1.8,15.75,80.5,77.18,59.74
2018,6,18,7,0,0.0,104.0,1.8,16.1,104.0,99.0,77.67
2018,6,18,7,15,1.5,126.5,1.75,16.5,127.0,120.39,94.86
2018,6,18,7,30,3.0,149.0,1.7,16.9,150.0,142.06,112.01
2018,6,18,7,45,19.0,182.0,1.65,17.3,192.5,178.54,140.56
2018,6,18,8,0,35.0,215.0,1.6,17.7,235.0,213.74,167.74
2018,6,18,8,15,69.5,251.0,1.6,18.15,295.0,264.76,206.95
2018,6,18,8,30,104.0,287.0,1.6,18.6,355.0,319.58,248.52
2018,6,18,8,45,215.0,291.0,1.6,19.05,444.5,389.4,301.75
2018,6,18,9,0,326.0,295.0,1.6,19.5,534.0,469.78,362.13
2018,6,18,9,15,546.5,223.5,1.6,19.9,649.0,561.6,432.3
2018,6,18,9,30,767.0,152.0,1.6,20.3,764.0,672.49,514.47
2018,6,18,9,45,809.0,138.5,1.6,20.7,808.0,723.13,548.96
2018,6,18,10,0,851.0,125.0,1.6,21.1,852.0,774.86,582.36
2018,6,18,10,15,857.5,126.5,1.65,21.4,878.5,813.13,606.81
2018,6,18,10,30,864.0,128.0,1.7,21.7,905.0,849.56,629.93
2018,6,18,10,45,870.0,128.0,1.75,22.0,925.5,882.11,650.33
2018,6,18,11,0,876.0,128.0,1.8,22.3,946.0,912.46,669.18
2018,6,18,11,15,828.0,161.5,1.9,22.45,943.5,926.67,678.44
2018,6,18,11,30,780.0,195.0,2.0,22.6,941.0,933.79,683.32
2018,6,18,11,45,637.0,287.0,2.1,22.75,899.0,906.42,664.44
2018,6,18,12,0,494.0,379.0,2.2,22.9,857.0,870.61,636.49
2018,6,18,12,15,460.0,392.5,2.25,22.95,837.0,859.14,628.54
2018,6,18,12,30,426.0,406.0,2.3,23.0,817.0,845.34,618.78
2018,6,18,12,45,440.5,397.5,2.4,23.0,819.5,856.0,627.47
2018,6,18,13,0,455.0,389.0,2.5,23.0,822.0,864.84,634.79
2018,6,18,13,15,519.5,350.5,2.55,22.95,837.0,891.18,655.44
2018,6,18,13,30,584.0,312.0,2.6,22.9,852.0,914.34,673.82
2018,6,18,13,45,654.0,259.0,2.7,22.8,850.0,926.21,685.83
2018,6,18,14,0,724.0,206.0,2.8,22.7,848.0,932.08,691.73
2018,6,18,14,15,686.0,217.5,2.8,22.55,810.0,897.07,669.43
2018,6,18,14,30,648.0,229.0,2.8,22.4,772.0,860.86,646.45
2018,6,18,14,45,703.5,191.5,2.85,22.25,759.0,858.14,646.69
2018,6,18,15,0,759.0,154.0,2.9,22.1,746.0,846.77,640.78
2018,6,18,15,15,792.5,129.5,2.9,22.1,719.5,828.07,629.22
2018,6,18,15,30,826.0,105.0,2.9,22.1,693.0,800.31,611.41
2018,6,18,15,45,812.0,102.5,2.95,21.65,650.0,762.34,587.65
2018,6,18,16,0,798.0,100.0,3.0,21.2,607.0,719.07,559.73
2018,6,18,16,15,780.0,96.5,3.05,20.9,560.5,670.87,527.36
2018,6,18,16,30,762.0,93.0,3.1,20.6,514.0,622.27,493.26
2018,6,18,16,45,737.5,89.5,3.1,20.3,465.5,569.43,453.84
2018,6,18,17,0,713.0,86.0,3.1,20.0,417.0,517.29,413.82
2018,6,18,17,15,681.0,81.0,3.1,19.55,367.5,461.59,369.99
2018,6,18,17,30,649.0,76.0,3.1,19.1,318.0,406.79,325.5
2018,6,18,17,45,605.0,71.0,3.05,18.7,270.0,349.04,277.18
2018,6,18,18,0,561.0,66.0,3.0,18.3,222.0,295.04,230.63
2018,6,18,18,15,496.5,59.0,2.9,17.85,177.0,236.09,179.53
2018,6,18,18,30,432.0,52.0,2.8,17.4,132.0,183.54,133.45
2018,6,18,18,45,338.5,42.5,2.75,16.9,94.0,128.49,86.9
2018,6,18,19,0,245.0,33.0,2.7,16.4,56.0,83.39,47.29
2018,6,18,19,15,144.0,20.5,2.65,16.05,32.0,40.22,0.0
2018,6,18,19,30,43.0,8.0,2.6,15.7,8.0,10.96,0.0
2018,6,18,19,45,21.5,4.0,2.55,15.4,4.0,0.0,0.0
2018,6,18,20,0,0.0,0.0,2.5,15.1,0.0,0.0,0.0
2018,6,18,20,15,0.0,0.0,2.55,14.9,0.0,0.0,0.0
2018,6,18,20,30,0.0,0.0,2.6,14.7,0.0,0.0,0.0
2018,6,18,20,45,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2018,6,18,21,0,0.0,0.0,2.6,14.3,0.0,0.0,0.0
2018,6,18,21,15,0.0,0.0,2.55,14.15,0.0,0.0,0.0
2018,6,18,21,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2018,6,18,21,45,0.0,0.0,2.5,13.85,0.0,0.0,0.0
2018,6,18,22,0,0.0,0.0,2.5,13.7,0.0,0.0,0.0
2018,6,18,22,15,0.0,0.0,2.45,13.6,0.0,0.0,0.0
2018,6,18,22,30,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2018,6,18,22,45,0.0,0.0,2.4,13.4,0.0,0.0,0.0
2018,6,18,23,0,0.0,0.0,2.4,13.3,0.0,0.0,0.0
2018,6,18,23,15,0.0,0.0,2.35,13.2,0.0,0.0,0.0
2018,6,18,23,30,0.0,0.0,2.3,13.1,0.0,0.0,0.0
2018,6,18,23,45,0.0,0.0,2.25,13.05,0.0,0.0,0.0
2018,6,19,0,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2018,6,19,0,15,0.0,0.0,2.2,12.9,0.0,0.0,0.0
2018,6,19,0,30,0.0,0.0,2.2,12.8,0.0,0.0,0.0
2018,6,19,0,45,0.0,0.0,2.2,12.75,0.0,0.0,0.0
2018,6,19,1,0,0.0,0.0,2.2,12.7,0.0,0.0,0.0
2018,6,19,1,15,0.0,0.0,2.2,12.65,0.0,0.0,0.0
2018,6,19,1,30,0.0,0.0,2.2,12.6,0.0,0.0,0.0
2018,6,19,1,45,0.0,0.0,2.15,12.55,0.0,0.0,0.0
2018,6,19,2,0,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2018,6,19,2,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2018,6,19,2,30,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2018,6,19,2,45,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2018,6,19,3,0,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2018,6,19,3,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2018,6,19,3,30,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2018,6,19,3,45,0.0,0.0,1.95,12.55,0.0,0.0,0.0
2018,6,19,4,0,0.0,0.0,1.9,12.6,0.0,0.0,0.0
2018,6,19,4,15,0.0,0.0,1.95,12.75,0.0,0.0,0.0
2018,6,19,4,30,0.0,0.0,2.0,12.9,0.0,0.0,0.0
2018,6,19,4,45,16.0,4.0,2.1,13.1,4.5,0.0,0.0
2018,6,19,5,0,32.0,8.0,2.2,13.3,9.0,7.86,0.0
2018,6,19,5,15,143.0,22.5,2.15,13.55,38.0,17.4,5.12
2018,6,19,5,30,254.0,37.0,2.1,13.8,67.0,28.24,18.47
2018,6,19,5,45,240.0,41.0,2.1,14.05,80.0,30.21,20.96
2018,6,19,6,0,226.0,45.0,2.1,14.3,93.0,32.12,22.98
2018,6,19,6,15,114.0,61.5,2.1,14.55,86.0,53.2,37.55
2018,6,19,6,30,2.0,78.0,2.1,14.8,79.0,74.36,57.56
2018,6,19,6,45,2.0,88.0,2.1,15.0,89.0,84.17,65.69
2018,6,19,7,0,2.0,98.0,2.1,15.2,99.0,93.96,73.67
2018,6,19,7,15,3.5,119.0,2.05,15.5,120.5,114.09,90.02
2018,6,19,7,30,5.0,140.0,2.0,15.8,142.0,134.5,106.33
2018,6,19,7,45,14.5,173.5,1.95,16.05,181.5,169.28,133.97
2018,6,19,8,0,24.0,207.0,1.9,16.3,221.0,205.23,162.15
2018,6,19,8,15,41.0,236.0,1.9,16.8,262.0,238.55,187.77
2018,6,19,8,30,58.0,265.0,1.9,17.3,303.0,276.81,216.98
2018,6,19,8,45,82.5,295.5,1.85,17.75,353.5,322.43,251.5
2018,6,19,9,0,107.0,326.0,1.8,18.2,404.0,370.59,287.36
2018,6,19,9,15,185.0,342.5,1.85,18.7,486.5,441.29,340.66
2018,6,19,9,30,263.0,359.0,1.9,19.2,569.0,519.28,398.24
2018,6,19,9,45,499.5,271.0,1.9,19.7,690.0,622.38,476.93
2018,6,19,10,0,736.0,183.0,1.9,20.2,811.0,741.77,564.76
2018,6,19,10,15,829.5,139.5,1.9,20.6,868.5,802.53,604.13
2018,6,19,10,30,923.0,96.0,1.9,21.0,926.0,867.71,645.92
2018,6,19,10,45,927.0,96.5,1.9,21.4,946.5,900.7,665.55
2018,6,19,11,0,931.0,97.0,1.9,21.8,967.0,931.21,683.68
2018,6,19,11,15,933.5,97.5,2.0,22.0,980.5,957.71,700.78
2018,6,19,11,30,936.0,98.0,2.1,22.2,994.0,981.39,716.1
2018,6,19,11,45,937.0,98.0,2.15,22.45,1000.0,1000.22,727.63
2018,6,19,12,0,938.0,98.0,2.2,22.7,1006.0,1015.99,737.28
2018,6,19,12,15,935.0,100.0,2.35,22.7,1004.0,1026.7,745.66
2018,6,19,12,30,932.0,102.0,2.5,22.7,1002.0,1034.19,752.07
2018,6,19,12,45,924.0,106.0,2.65,22.7,992.0,1035.47,754.57
2018,6,19,13,0,916.0,110.0,2.8,22.7,982.0,1033.51,755.07
2018,6,19,13,15,914.0,109.5,2.9,22.6,967.5,1029.74,754.3
2018,6,19,13,30,912.0,109.0,3.0,22.5,953.0,1022.76,751.52
2018,6,19,13,45,908.0,107.5,3.15,22.35,931.0,1009.59,745.3
2018,6,19,14,0,904.0,106.0,3.3,22.2,909.0,993.33,737.05
2018,6,19,14,15,897.5,105.0,3.35,22.0,880.5,972.21,724.93
2018,6,19,14,30,891.0,104.0,3.4,21.8,852.0,948.3,710.92
2018,6,19,14,45,882.5,102.5,3.45,21.55,817.5,919.37,693.58
2018,6,19,15,0,874.0,101.0,3.5,21.3,783.0,888.03,674.47
2018,6,19,15,15,862.5,99.5,3.5,21.3,743.5,851.88,650.93
2018,6,19,15,30,851.0,98.0,3.5,21.3,704.0,813.87,625.92
2018,6,19,15,45,837.5,95.5,3.6,20.75,660.5,771.55,599.31
2018,6,19,16,0,824.0,93.0,3.7,20.2,617.0,731.49,573.82
2018,6,19,16,15,806.0,90.0,3.7,19.8,570.0,682.84,540.76
2018,6,19,16,30,788.0,87.0,3.7,19.4,523.0,633.74,506.36
2018,6,19,16,45,765.0,84.0,3.7,19.05,474.5,581.28,466.91
2018,6,19,17,0,742.0,81.0,3.7,18.7,426.0,529.35,426.71
2018,6,19,17,15,711.0,77.0,3.65,18.25,376.5,472.81,381.71
2018,6,19,17,30,680.0,73.0,3.6,17.8,327.0,419.1,337.52
2018,6,19,17,45,637.0,68.0,3.55,17.35,278.0,360.23,287.91
2018,6,19,18,0,594.0,63.0,3.5,16.9,229.0,304.99,239.91
2018,6,19,18,15,530.0,57.0,3.4,16.45,183.0,245.56,187.83
2018,6,19,18,30,466.0,51.0,3.3,16.0,137.0,192.43,140.67
2018,6,19,18,45,370.5,42.0,3.2,15.6,98.0,135.59,92.08
2018,6,19,19,0,275.0,33.0,3.1,15.2,59.0,88.87,50.75
2018,6,19,19,15,163.5,21.0,3.1,14.9,34.0,43.31,0.0
2018,6,19,19,30,52.0,9.0,3.1,14.6,9.0,12.63,0.0
2018,6,19,19,45,26.0,4.5,3.05,14.35,4.5,0.0,0.0
2018,6,19,20,0,0.0,0.0,3.0,14.1,0.0,0.0,0.0
2018,6,19,20,15,0.0,0.0,3.0,13.95,0.0,0.0,0.0
2018,6,19,20,30,0.0,0.0,3.0,13.8,0.0,0.0,0.0
2018,6,19,20,45,0.0,0.0,3.0,13.65,0.0,0.0,0.0
2018,6,19,21,0,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2018,6,19,21,15,0.0,0.0,3.0,13.4,0.0,0.0,0.0
2018,6,19,21,30,0.0,0.0,3.0,13.3,0.0,0.0,0.0
2018,6,19,21,45,0.0,0.0,2.95,13.2,0.0,0.0,0.0
2018,6,19,22,0,0.0,0.0,2.9,13.1,0.0,0.0,0.0
2018,6,19,22,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2018,6,19,22,30,0.0,0.0,2.9,12.9,0.0,0.0,0.0
2018,6,19,22,45,0.0,0.0,2.85,12.8,0.0,0.0,0.0
2018,6,19,23,0,0.0,0.0,2.8,12.7,0.0,0.0,0.0
2018,6,19,23,15,0.0,0.0,2.75,12.6,0.0,0.0,0.0
2018,6,19,23,30,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2018,6,19,23,45,0.0,0.0,2.7,12.45,0.0,0.0,0.0
2018,6,20,0,0,0.0,0.0,2.7,12.4,0.0,0.0,0.0
2018,6,20,0,15,0.0,0.0,2.65,12.3,0.0,0.0,0.0
2018,6,20,0,30,0.0,0.0,2.6,12.2,0.0,0.0,0.0
2018,6,20,0,45,0.0,0.0,2.6,12.15,0.0,0.0,0.0
2018,6,20,1,0,0.0,0.0,2.6,12.1,0.0,0.0,0.0
2018,6,20,1,15,0.0,0.0,2.6,12.05,0.0,0.0,0.0
2018,6,20,1,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2018,6,20,1,45,0.0,0.0,2.6,11.95,0.0,0.0,0.0
2018,6,20,2,0,0.0,0.0,2.6,11.9,0.0,0.0,0.0
2018,6,20,2,15,0.0,0.0,2.55,11.85,0.0,0.0,0.0
2018,6,20,2,30,0.0,0.0,2.5,11.8,0.0,0.0,0.0
2018,6,20,2,45,0.0,0.0,2.5,11.75,0.0,0.0,0.0
2018,6,20,3,0,0.0,0.0,2.5,11.7,0.0,0.0,0.0
2018,6,20,3,15,0.0,0.0,2.5,11.65,0.0,0.0,0.0
2018,6,20,3,30,0.0,0.0,2.5,11.6,0.0,0.0,0.0
2018,6,20,3,45,0.0,0.0,2.5,11.55,0.0,0.0,0.0
2018,6,20,4,0,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2018,6,20,4,15,0.0,0.0,2.6,11.7,0.0,0.0,0.0
2018,6,20,4,30,0.0,0.0,2.7,11.9,0.0,0.0,0.0
2018,6,20,4,45,63.5,8.0,2.75,12.05,10.0,0.0,0.0
2018,6,20,5,0,127.0,16.0,2.8,12.2,20.0,15.73,0.0
2018,6,20,5,15,249.0,26.0,2.9,12.6,50.0,20.98,7.19
2018,6,20,5,30,371.0,36.0,3.0,13.0,80.0,27.77,18.11
2018,6,20,5,45,367.5,45.5,3.05,13.35,106.0,33.59,23.98
2018,6,20,6,0,364.0,55.0,3.1,13.7,132.0,39.0,29.14
2018,6,20,6,15,239.0,84.0,3.15,14.1,140.0,73.65,52.65
2018,6,20,6,30,114.0,113.0,3.2,14.5,148.0,105.8,79.75
2018,6,20,6,45,145.5,133.0,3.2,14.9,186.0,134.94,101.87
2018,6,20,7,0,177.0,153.0,3.2,15.3,224.0,167.69,127.64
2018,6,20,7,15,203.5,174.5,3.2,15.65,266.5,204.04,157.06
2018,6,20,7,30,230.0,196.0,3.2,16.0,309.0,239.95,186.32
2018,6,20,7,45,310.0,203.0,3.15,16.35,372.0,288.47,224.75
2018,6,20,8,0,390.0,210.0,3.1,16.7,435.0,342.31,267.76
2018,6,20,8,15,568.5,170.5,3.1,17.1,528.5,409.42,321.16
2018,6,20,8,30,747.0,131.0,3.1,17.5,622.0,492.69,387.37
2018,6,20,8,45,825.5,109.0,3.05,17.9,685.0,555.13,436.67
2018,6,20,9,0,904.0,87.0,3.0,18.3,748.0,623.26,489.24
2018,6,20,9,15,908.0,91.5,3.05,18.6,785.5,671.73,525.74
2018,6,20,9,30,912.0,96.0,3.1,18.9,823.0,718.77,559.69
2018,6,20,9,45,908.0,104.0,3.1,19.2,853.0,761.7,588.52
2018,6,20,10,0,904.0,112.0,3.1,19.5,883.0,802.21,615.3
2018,6,20,10,15,911.0,112.5,3.2,19.75,910.5,841.85,641.87
2018,6,20,10,30,918.0,113.0,3.3,20.0,938.0,879.53,666.9
2018,6,20,10,45,925.0,113.0,3.4,20.2,960.5,914.61,690.13
2018,6,20,11,0,932.0,113.0,3.5,20.4,983.0,947.38,711.71
2018,6,20,11,15,936.5,113.0,3.55,20.5,998.0,975.37,729.97
2018,6,20,11,30,941.0,113.0,3.6,20.6,1013.0,1000.63,746.41
2018,6,20,11,45,944.5,111.5,3.7,20.7,1020.0,1020.6,759.7
2018,6,20,12,0,948.0,110.0,3.8,20.8,1027.0,1037.55,771.1
2018,6,20,12,15,947.5,110.0,3.85,20.75,1026.0,1048.95,779.02
2018,6,20,12,30,947.0,110.0,3.9,20.7,1025.0,1057.12,784.94
2018,6,20,12,45,945.5,109.5,4.0,20.65,1016.5,1060.49,788.17
2018,6,20,13,0,944.0,109.0,4.1,20.6,1008.0,1060.53,789.34
2018,6,20,13,15,940.5,108.5,4.1,20.55,991.5,1055.25,786.42
2018,6,20,13,30,937.0,108.0,4.1,20.5,975.0,1046.66,781.44
2018,6,20,13,45,933.0,106.0,4.15,20.4,952.0,1032.78,773.51
2018,6,20,14,0,929.0,104.0,4.2,20.3,929.0,1015.72,763.53
2018,6,20,14,15,923.0,102.5,4.2,20.15,900.0,994.18,750.4
2018,6,20,14,30,917.0,101.0,4.2,20.0,871.0,969.74,735.33
2018,6,20,14,45,909.5,99.5,4.2,19.85,836.5,941.16,717.38
2018,6,20,15,0,902.0,98.0,4.2,19.7,802.0,910.03,697.62
2018,6,20,15,15,891.0,96.0,4.2,19.7,761.5,872.99,673.19
2018,6,20,15,30,880.0,94.0,4.2,19.7,721.0,833.97,647.19
2018,6,20,15,45,867.0,91.5,4.15,19.3,677.0,791.06,618.9
2018,6,20,16,0,854.0,89.0,4.1,18.9,633.0,746.75,589.22
2018,6,20,16,15,837.0,86.5,4.05,18.65,585.5,698.42,555.78
2018,6,20,16,30,820.0,84.0,4.0,18.4,538.0,652.53,523.53
2018,6,20,16,45,798.0,80.5,3.95,18.1,488.0,598.78,482.76
2018,6,20,17,0,776.0,77.0,3.9,17.8,438.0,545.39,441.14
2018,6,20,17,15,745.0,73.5,3.85,17.4,387.5,487.81,395.1
2018,6,20,17,30,714.0,70.0,3.8,17.0,337.0,432.0,349.02
2018,6,20,17,45,672.0,64.5,3.75,16.65,286.5,371.28,297.57
2018,6,20,18,0,630.0,59.0,3.7,16.3,236.0,315.0,248.32
2018,6,20,18,15,566.5,53.5,3.6,15.85,189.0,254.41,194.93
2018,6,20,18,30,503.0,48.0,3.5,15.4,142.0,200.09,146.35
2018,6,20,18,45,407.0,40.5,3.4,15.0,102.0,142.72,96.9
2018,6,20,19,0,311.0,33.0,3.3,14.6,62.0,95.44,54.67
2018,6,20,19,15,187.0,20.5,3.3,14.3,35.5,46.02,0.0
2018,6,20,19,30,63.0,8.0,3.3,14.0,9.0,12.5,0.0
2018,6,20,19,45,31.5,4.0,3.25,13.75,4.5,0.0,0.0
2018,6,20,20,0,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2018,6,20,20,15,0.0,0.0,3.2,13.35,0.0,0.0,0.0
2018,6,20,20,30,0.0,0.0,3.2,13.2,0.0,0.0,0.0
2018,6,20,20,45,0.0,0.0,3.2,13.05,0.0,0.0,0.0
2018,6,20,21,0,0.0,0.0,3.2,12.9,0.0,0.0,0.0
2018,6,20,21,15,0.0,0.0,3.2,12.8,0.0,0.0,0.0
2018,6,20,21,30,0.0,0.0,3.2,12.7,0.0,0.0,0.0
2018,6,20,21,45,0.0,0.0,3.2,12.6,0.0,0.0,0.0
2018,6,20,22,0,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2018,6,20,22,15,0.0,0.0,3.2,12.4,0.0,0.0,0.0
2018,6,20,22,30,0.0,0.0,3.2,12.3,0.0,0.0,0.0
2018,6,20,22,45,0.0,0.0,3.2,12.25,0.0,0.0,0.0
2018,6,20,23,0,0.0,0.0,3.2,12.2,0.0,0.0,0.0
2018,6,20,23,15,0.0,0.0,3.15,12.15,0.0,0.0,0.0
2018,6,20,23,30,0.0,0.0,3.1,12.1,0.0,0.0,0.0
2018,6,20,23,45,0.0,0.0,3.1,12.05,0.0,0.0,0.0
2018,6,21,0,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2018,6,21,0,15,0.0,0.0,3.1,11.9,0.0,0.0,0.0
2018,6,21,0,30,0.0,0.0,3.1,11.8,0.0,0.0,0.0
2018,6,21,0,45,0.0,0.0,3.05,11.75,0.0,0.0,0.0
2018,6,21,1,0,0.0,0.0,3.0,11.7,0.0,0.0,0.0
2018,6,21,1,15,0.0,0.0,3.0,11.65,0.0,0.0,0.0
2018,6,21,1,30,0.0,0.0,3.0,11.6,0.0,0.0,0.0
2018,6,21,1,45,0.0,0.0,2.95,11.5,0.0,0.0,0.0
2018,6,21,2,0,0.0,0.0,2.9,11.4,0.0,0.0,0.0
2018,6,21,2,15,0.0,0.0,2.9,11.35,0.0,0.0,0.0
2018,6,21,2,30,0.0,0.0,2.9,11.3,0.0,0.0,0.0
2018,6,21,2,45,0.0,0.0,2.85,11.3,0.0,0.0,0.0
2018,6,21,3,0,0.0,0.0,2.8,11.3,0.0,0.0,0.0
2018,6,21,3,15,0.0,0.0,2.8,11.25,0.0,0.0,0.0
2018,6,21,3,30,0.0,0.0,2.8,11.2,0.0,0.0,0.0
2018,6,21,3,45,0.0,0.0,2.75,11.15,0.0,0.0,0.0
2018,6,21,4,0,0.0,0.0,2.7,11.1,0.0,0.0,0.0
2018,6,21,4,15,0.0,0.0,2.75,11.3,0.0,0.0,0.0
2018,6,21,4,30,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2018,6,21,4,45,59.5,8.5,2.8,11.65,10.0,0.0,0.0
2018,6,21,5,0,119.0,17.0,2.8,11.8,20.0,16.71,0.0
2018,6,21,5,15,240.0,27.5,2.85,12.15,50.0,22.6,7.96
2018,6,21,5,30,361.0,38.0,2.9,12.5,80.0,29.8,19.86
2018,6,21,5,45,397.0,47.5,2.9,12.9,114.0,35.53,25.73
2018,6,21,6,0,433.0,57.0,2.9,13.3,148.0,40.9,30.88
2018,6,21,6,15,336.5,82.0,2.85,13.8,164.0,69.68,47.67
2018,6,21,6,30,240.0,107.0,2.8,14.3,180.0,106.94,75.92
2018,6,21,6,45,375.5,109.5,2.75,14.8,247.5,138.02,94.36
2018,6,21,7,0,511.0,112.0,2.7,15.3,315.0,187.65,130.37
2018,6,21,7,15,616.0,103.0,2.65,15.8,380.5,233.39,166.77
2018,6,21,7,30,721.0,94.0,2.6,16.3,446.0,290.64,214.15
2018,6,21,7,45,685.5,115.0,2.55,16.8,478.0,336.77,255.85
2018,6,21,8,0,650.0,136.0,2.5,17.3,510.0,379.02,292.84
2018,6,21,8,15,696.5,134.0,2.45,17.75,565.0,433.09,337.12
2018,6,21,8,30,743.0,132.0,2.4,18.2,620.0,491.06,383.3
2018,6,21,8,45,786.5,124.5,2.35,18.7,672.0,547.65,427.23
2018,6,21,9,0,830.0,117.0,2.3,19.2,724.0,604.87,470.46
2018,6,21,9,15,874.5,105.0,2.2,19.65,774.5,662.35,512.56
2018,6,21,9,30,919.0,93.0,2.1,20.1,825.0,720.15,552.87
2018,6,21,9,45,929.5,92.5,2.05,20.6,859.5,765.81,581.94
2018,6,21,10,0,940.0,92.0,2.0,21.1,894.0,810.11,609.58
2018,6,21,10,15,947.0,92.5,2.0,21.45,922.5,850.98,635.21
2018,6,21,10,30,954.0,93.0,2.0,21.8,951.0,889.82,659.17
2018,6,21,10,45,958.0,94.5,1.95,22.2,972.5,924.81,679.67
2018,6,21,11,0,962.0,96.0,1.9,22.6,994.0,957.23,698.23
2018,6,21,11,15,965.0,96.0,2.0,22.8,1008.0,984.55,715.68
