Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,1,5,15,157.5,24.5,2.5,15.65,38.5,19.34,0.77
2018,7,1,5,30,249.0,37.0,2.5,16.0,64.0,28.57,18.07
2018,7,1,5,45,335.0,47.5,2.5,16.3,103.0,35.74,25.39
2018,7,1,6,0,421.0,58.0,2.5,16.6,142.0,42.59,31.85
2018,7,1,6,15,482.0,66.0,2.45,17.0,188.0,54.69,35.05
2018,7,1,6,30,543.0,74.0,2.4,17.4,234.0,92.83,53.04
2018,7,1,6,45,535.5,88.5,2.4,17.8,271.0,135.22,84.17
2018,7,1,7,0,528.0,103.0,2.4,18.2,308.0,177.08,119.17
2018,7,1,7,15,613.5,99.5,2.35,18.6,369.5,223.45,156.25
2018,7,1,7,30,699.0,96.0,2.3,19.0,431.0,279.02,202.21
2018,7,1,7,45,602.0,132.5,2.25,19.45,443.0,317.84,238.87
2018,7,1,8,0,505.0,169.0,2.2,19.9,455.0,346.5,265.29
2018,7,1,8,15,447.0,203.0,2.2,20.3,472.0,379.46,292.75
2018,7,1,8,30,389.0,237.0,2.2,20.7,489.0,406.41,314.09
2018,7,1,8,45,316.0,281.0,2.2,21.1,495.0,430.1,331.49
2018,7,1,9,0,243.0,325.0,2.2,21.5,501.0,444.61,340.96
2018,7,1,9,15,238.0,346.0,2.25,21.85,526.0,474.54,362.44
2018,7,1,9,30,233.0,367.0,2.3,22.2,551.0,504.95,383.77
2018,7,1,9,45,245.5,381.5,2.3,22.55,583.0,538.89,407.6
2018,7,1,10,0,258.0,396.0,2.3,22.9,615.0,574.59,432.29
2018,7,1,10,15,257.5,409.5,2.4,23.1,634.0,599.47,449.39
2018,7,1,10,30,257.0,423.0,2.5,23.3,653.0,623.79,466.02
2018,7,1,10,45,223.0,441.0,2.55,23.55,644.0,621.8,462.9
2018,7,1,11,0,189.0,459.0,2.6,23.8,635.0,617.98,458.6
2018,7,1,11,15,418.5,355.5,2.7,23.85,752.5,739.29,550.78
2018,7,1,11,30,648.0,252.0,2.8,23.9,870.0,865.28,642.97
2018,7,1,11,45,758.5,198.5,2.9,23.95,927.0,929.75,685.59
2018,7,1,12,0,869.0,145.0,3.0,24.0,984.0,992.82,727.09
2018,7,1,12,15,866.5,146.5,3.05,23.95,983.0,1003.48,734.0
2018,7,1,12,30,864.0,148.0,3.1,23.9,982.0,1011.17,739.55
2018,7,1,12,45,857.5,151.0,3.15,23.85,973.0,1013.35,741.64
2018,7,1,13,0,851.0,154.0,3.2,23.8,964.0,1012.51,741.91
2018,7,1,13,15,848.5,152.5,3.25,23.65,949.5,1008.18,740.3
2018,7,1,13,30,846.0,151.0,3.3,23.5,935.0,1000.82,736.84
2018,7,1,13,45,842.0,149.0,3.3,23.35,913.5,988.5,729.83
2018,7,1,14,0,838.0,147.0,3.3,23.2,892.0,979.19,724.93
2018,7,1,14,15,831.5,144.5,3.3,23.0,864.0,958.09,712.36
2018,7,1,14,30,825.0,142.0,3.3,22.8,836.0,934.33,698.1
2018,7,1,14,45,817.0,139.0,3.3,22.6,803.0,906.13,680.8
2018,7,1,15,0,809.0,136.0,3.3,22.4,770.0,875.61,661.86
2018,7,1,15,15,796.5,133.5,3.3,22.4,731.0,839.59,638.48
2018,7,1,15,30,784.0,131.0,3.3,22.4,692.0,801.87,613.76
2018,7,1,15,45,768.5,127.0,3.3,21.75,648.5,758.67,586.37
2018,7,1,16,0,753.0,123.0,3.3,21.1,605.0,714.42,557.76
2018,7,1,16,15,733.5,118.5,3.3,20.7,558.5,667.83,526.26
2018,7,1,16,30,714.0,114.0,3.3,20.3,512.0,619.08,491.13
2018,7,1,16,45,689.5,108.5,3.3,19.9,463.5,566.1,451.84
2018,7,1,17,0,665.0,103.0,3.3,19.5,415.0,513.87,411.99
2018,7,1,17,15,630.0,97.0,3.3,19.0,365.5,456.43,366.99
2018,7,1,17,30,595.0,91.0,3.3,18.5,316.0,401.3,322.44
2018,7,1,17,45,549.0,84.0,3.3,18.0,268.0,342.81,273.91
2018,7,1,18,0,503.0,77.0,3.3,17.5,220.0,288.29,227.33
2018,7,1,18,15,436.5,68.5,3.25,17.0,175.0,229.47,176.66
2018,7,1,18,30,370.0,60.0,3.2,16.5,130.0,176.4,130.5
2018,7,1,18,45,280.5,48.0,3.15,16.05,92.0,122.73,85.13
2018,7,1,19,0,191.0,36.0,3.1,15.6,54.0,78.81,47.26
2018,7,1,19,15,111.0,22.0,3.05,15.4,31.0,38.97,0.0
2018,7,1,19,30,31.0,8.0,3.0,15.2,8.0,10.29,0.0
2018,7,1,19,45,15.5,4.0,2.95,15.0,4.0,0.0,0.0
2018,7,1,20,0,0.0,0.0,2.9,14.8,0.0,0.0,0.0
2018,7,1,20,15,0.0,0.0,2.85,14.7,0.0,0.0,0.0
2018,7,1,20,30,0.0,0.0,2.8,14.6,0.0,0.0,0.0
2018,7,1,20,45,0.0,0.0,2.75,14.5,0.0,0.0,0.0
2018,7,1,21,0,0.0,0.0,2.7,14.4,0.0,0.0,0.0
2018,7,1,21,15,0.0,0.0,2.65,14.35,0.0,0.0,0.0
2018,7,1,21,30,0.0,0.0,2.6,14.3,0.0,0.0,0.0
2018,7,1,21,45,0.0,0.0,2.6,14.25,0.0,0.0,0.0
2018,7,1,22,0,0.0,0.0,2.6,14.2,0.0,0.0,0.0
2018,7,1,22,15,0.0,0.0,2.55,14.2,0.0,0.0,0.0
2018,7,1,22,30,0.0,0.0,2.5,14.2,0.0,0.0,0.0
2018,7,1,22,45,0.0,0.0,2.5,14.15,0.0,0.0,0.0
2018,7,1,23,0,0.0,0.0,2.5,14.1,0.0,0.0,0.0
2018,7,1,23,15,0.0,0.0,2.45,14.15,0.0,0.0,0.0
2018,7,1,23,30,0.0,0.0,2.4,14.2,0.0,0.0,0.0
2018,7,1,23,45,0.0,0.0,2.35,14.2,0.0,0.0,0.0
2018,7,2,0,0,0.0,0.0,2.3,14.2,0.0,0.0,0.0
2018,7,2,0,15,0.0,0.0,2.25,14.15,0.0,0.0,0.0
2018,7,2,0,30,0.0,0.0,2.2,14.1,0.0,0.0,0.0
2018,7,2,0,45,0.0,0.0,2.15,14.1,0.0,0.0,0.0
2018,7,2,1,0,0.0,0.0,2.1,14.1,0.0,0.0,0.0
2018,7,2,1,15,0.0,0.0,2.05,14.1,0.0,0.0,0.0
2018,7,2,1,30,0.0,0.0,2.0,14.1,0.0,0.0,0.0
2018,7,2,1,45,0.0,0.0,1.95,14.1,0.0,0.0,0.0
2018,7,2,2,0,0.0,0.0,1.9,14.1,0.0,0.0,0.0
2018,7,2,2,15,0.0,0.0,1.85,14.1,0.0,0.0,0.0
2018,7,2,2,30,0.0,0.0,1.8,14.1,0.0,0.0,0.0
2018,7,2,2,45,0.0,0.0,1.75,14.05,0.0,0.0,0.0
2018,7,2,3,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2018,7,2,3,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2018,7,2,3,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2018,7,2,3,45,0.0,0.0,1.65,13.95,0.0,0.0,0.0
2018,7,2,4,0,0.0,0.0,1.6,13.9,0.0,0.0,0.0
2018,7,2,4,15,0.0,0.0,1.6,14.1,0.0,0.0,0.0
2018,7,2,4,30,0.0,0.0,1.6,14.3,0.0,0.0,0.0
2018,7,2,4,45,17.0,4.0,1.65,14.45,4.5,0.0,0.0
2018,7,2,5,0,34.0,8.0,1.7,14.6,9.0,7.86,0.0
2018,7,2,5,15,92.0,21.5,1.7,14.95,30.0,18.09,0.0
2018,7,2,5,30,150.0,35.0,1.7,15.3,51.0,26.92,16.7
2018,7,2,5,45,159.0,44.0,1.7,15.65,68.5,36.02,25.71
2018,7,2,6,0,168.0,53.0,1.7,16.0,86.0,42.84,32.16
2018,7,2,6,15,159.5,70.5,1.65,16.4,109.0,58.72,42.33
2018,7,2,6,30,151.0,88.0,1.6,16.8,132.0,82.76,58.81
2018,7,2,6,45,272.5,106.5,1.55,17.2,204.5,122.79,85.4
2018,7,2,7,0,394.0,125.0,1.5,17.6,277.0,172.12,120.66
2018,7,2,7,15,279.5,155.5,1.5,18.05,271.0,199.04,148.06
2018,7,2,7,30,165.0,186.0,1.5,18.5,265.0,213.48,164.04
2018,7,2,7,45,217.5,202.0,1.45,18.95,318.0,252.65,194.43
2018,7,2,8,0,270.0,218.0,1.4,19.4,371.0,300.81,231.78
2018,7,2,8,15,219.5,254.5,1.45,19.8,385.5,329.89,254.74
2018,7,2,8,30,169.0,291.0,1.5,20.2,400.0,350.86,270.46
2018,7,2,8,45,186.0,310.5,1.5,20.65,438.5,388.32,298.18
2018,7,2,9,0,203.0,330.0,1.5,21.1,477.0,427.3,326.45
2018,7,2,9,15,223.0,347.5,1.6,21.45,517.0,467.74,355.88
2018,7,2,9,30,243.0,365.0,1.7,21.8,557.0,508.51,385.17
2018,7,2,9,45,281.5,371.5,1.75,22.1,603.0,555.27,418.73
2018,7,2,10,0,320.0,378.0,1.8,22.4,649.0,604.52,453.56
2018,7,2,10,15,357.5,375.0,1.9,22.65,687.0,646.15,483.15
2018,7,2,10,30,395.0,372.0,2.0,22.9,725.0,690.11,514.13
2018,7,2,10,45,448.5,351.5,2.05,23.15,761.5,732.3,543.96
2018,7,2,11,0,502.0,331.0,2.1,23.4,798.0,776.0,574.54
2018,7,2,11,15,586.0,294.0,2.25,23.5,847.0,832.05,615.19
2018,7,2,11,30,670.0,257.0,2.4,23.6,896.0,890.58,657.0
2018,7,2,11,45,672.5,258.0,2.5,23.7,903.0,909.22,669.27
2018,7,2,12,0,675.0,259.0,2.6,23.8,910.0,925.68,680.41
2018,7,2,12,15,675.5,258.5,2.7,23.7,910.0,936.38,688.38
2018,7,2,12,30,676.0,258.0,2.8,23.6,910.0,944.66,694.89
2018,7,2,12,45,675.5,256.0,2.9,23.5,903.0,947.91,698.2
2018,7,2,13,0,675.0,254.0,3.0,23.4,896.0,948.6,699.95
2018,7,2,13,15,671.5,251.5,3.1,23.15,882.0,943.2,698.15
2018,7,2,13,30,668.0,249.0,3.2,22.9,868.0,935.25,694.76
2018,7,2,13,45,663.5,245.0,3.25,22.65,847.5,922.28,687.72
2018,7,2,14,0,659.0,241.0,3.3,22.4,827.0,906.88,679.1
2018,7,2,14,15,653.0,236.0,3.35,22.05,801.0,886.68,667.5
2018,7,2,14,30,647.0,231.0,3.4,21.7,775.0,864.3,654.29
2018,7,2,14,45,641.0,224.0,3.45,21.4,744.5,837.78,637.93
2018,7,2,15,0,635.0,217.0,3.5,21.1,714.0,809.32,620.03
2018,7,2,15,15,620.0,211.0,3.5,21.1,676.0,772.32,594.76
2018,7,2,15,30,605.0,205.0,3.5,21.1,638.0,734.2,568.43
2018,7,2,15,45,598.0,194.0,3.45,20.45,599.5,696.41,543.41
2018,7,2,16,0,591.0,183.0,3.4,19.8,561.0,657.36,516.93
2018,7,2,16,15,581.5,171.0,3.4,19.45,519.5,614.37,486.54
2018,7,2,16,30,572.0,159.0,3.4,19.1,478.0,570.67,454.89
2018,7,2,16,45,559.5,146.5,3.4,18.75,434.5,521.16,418.04
2018,7,2,17,0,547.0,134.0,3.4,18.4,391.0,474.58,382.37
2018,7,2,17,15,519.5,123.5,3.4,18.0,345.0,422.16,340.99
2018,7,2,17,30,492.0,113.0,3.4,17.6,299.0,371.56,299.89
2018,7,2,17,45,462.5,100.5,3.4,17.15,255.0,319.96,256.88
2018,7,2,18,0,433.0,88.0,3.4,16.7,211.0,270.85,214.71
2018,7,2,18,15,377.5,76.0,3.35,16.35,168.0,216.14,167.35
2018,7,2,18,30,322.0,64.0,3.3,16.0,125.0,167.08,124.43
2018,7,2,18,45,253.0,50.0,3.25,15.6,89.5,118.57,82.85
2018,7,2,19,0,184.0,36.0,3.2,15.2,54.0,77.61,46.64
2018,7,2,19,15,107.0,22.0,3.15,15.0,31.0,38.47,0.0
2018,7,2,19,30,30.0,8.0,3.1,14.8,8.0,10.21,0.0
2018,7,2,19,45,15.0,4.0,3.1,14.55,4.0,0.0,0.0
2018,7,2,20,0,0.0,0.0,3.1,14.3,0.0,0.0,0.0
2018,7,2,20,15,0.0,0.0,3.05,14.2,0.0,0.0,0.0
2018,7,2,20,30,0.0,0.0,3.0,14.1,0.0,0.0,0.0
2018,7,2,20,45,0.0,0.0,2.95,13.95,0.0,0.0,0.0
2018,7,2,21,0,0.0,0.0,2.9,13.8,0.0,0.0,0.0
2018,7,2,21,15,0.0,0.0,2.9,13.75,0.0,0.0,0.0
2018,7,2,21,30,0.0,0.0,2.9,13.7,0.0,0.0,0.0
2018,7,2,21,45,0.0,0.0,2.85,13.65,0.0,0.0,0.0
2018,7,2,22,0,0.0,0.0,2.8,13.6,0.0,0.0,0.0
2018,7,2,22,15,0.0,0.0,2.8,13.55,0.0,0.0,0.0
2018,7,2,22,30,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2018,7,2,22,45,0.0,0.0,2.8,13.45,0.0,0.0,0.0
2018,7,2,23,0,0.0,0.0,2.8,13.4,0.0,0.0,0.0
2018,7,2,23,15,0.0,0.0,2.75,13.35,0.0,0.0,0.0
2018,7,2,23,30,0.0,0.0,2.7,13.3,0.0,0.0,0.0
2018,7,2,23,45,0.0,0.0,2.7,13.25,0.0,0.0,0.0
2018,7,3,0,0,0.0,0.0,2.7,13.2,0.0,0.0,0.0
2018,7,3,0,15,0.0,0.0,2.7,13.15,0.0,0.0,0.0
2018,7,3,0,30,0.0,0.0,2.7,13.1,0.0,0.0,0.0
2018,7,3,0,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2018,7,3,1,0,0.0,0.0,2.6,12.9,0.0,0.0,0.0
2018,7,3,1,15,0.0,0.0,2.55,12.85,0.0,0.0,0.0
2018,7,3,1,30,0.0,0.0,2.5,12.8,0.0,0.0,0.0
2018,7,3,1,45,0.0,0.0,2.45,12.75,0.0,0.0,0.0
2018,7,3,2,0,0.0,0.0,2.4,12.7,0.0,0.0,0.0
2018,7,3,2,15,0.0,0.0,2.3,12.7,0.0,0.0,0.0
2018,7,3,2,30,0.0,0.0,2.2,12.7,0.0,0.0,0.0
2018,7,3,2,45,0.0,0.0,2.1,12.65,0.0,0.0,0.0
2018,7,3,3,0,0.0,0.0,2.0,12.6,0.0,0.0,0.0
2018,7,3,3,15,0.0,0.0,1.95,12.55,0.0,0.0,0.0
2018,7,3,3,30,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2018,7,3,3,45,0.0,0.0,1.85,12.45,0.0,0.0,0.0
2018,7,3,4,0,0.0,0.0,1.8,12.4,0.0,0.0,0.0
2018,7,3,4,15,0.0,0.0,1.75,12.65,0.0,0.0,0.0
2018,7,3,4,30,0.0,0.0,1.7,12.9,0.0,0.0,0.0
2018,7,3,4,45,17.0,4.5,1.65,13.15,5.0,0.0,0.0
2018,7,3,5,0,34.0,9.0,1.6,13.4,10.0,8.85,0.0
2018,7,3,5,15,117.0,24.5,1.55,13.85,35.5,19.4,0.0
2018,7,3,5,30,200.0,40.0,1.5,14.3,61.0,31.17,20.22
2018,7,3,5,45,285.0,53.0,1.45,14.75,100.0,40.29,29.51
2018,7,3,6,0,370.0,66.0,1.4,15.2,139.0,48.97,37.65
2018,7,3,6,15,390.0,78.0,1.3,15.65,174.5,62.28,43.44
2018,7,3,6,30,410.0,90.0,1.2,16.1,210.0,96.53,61.42
2018,7,3,6,45,345.0,115.5,1.1,16.6,229.5,134.19,91.78
2018,7,3,7,0,280.0,141.0,1.0,17.1,249.0,169.03,122.81
2018,7,3,7,15,289.5,161.5,0.95,17.45,287.0,205.94,153.13
2018,7,3,7,30,299.0,182.0,0.9,17.8,325.0,244.03,184.4
2018,7,3,7,45,395.0,181.5,0.9,18.2,391.5,290.9,220.61
2018,7,3,8,0,491.0,181.0,0.9,18.6,458.0,350.6,267.09
2018,7,3,8,15,617.5,158.0,0.95,19.05,537.0,412.57,315.28
2018,7,3,8,30,744.0,135.0,1.0,19.5,616.0,486.26,371.96
2018,7,3,8,45,763.5,137.0,1.05,19.9,660.0,538.88,411.99
2018,7,3,9,0,783.0,139.0,1.1,20.3,704.0,589.85,449.91
2018,7,3,9,15,793.0,142.0,1.2,20.65,741.0,636.24,484.01
2018,7,3,9,30,803.0,145.0,1.3,21.0,778.0,682.01,516.9
2018,7,3,9,45,808.0,149.5,1.35,21.3,810.0,724.78,546.56
2018,7,3,10,0,813.0,154.0,1.4,21.6,842.0,766.12,573.6
2018,7,3,10,15,820.5,156.0,1.5,21.85,869.5,805.46,599.4
2018,7,3,10,30,828.0,158.0,1.6,22.1,897.0,843.18,623.96
2018,7,3,10,45,834.0,158.5,1.7,22.3,918.0,876.35,645.49
2018,7,3,11,0,840.0,159.0,1.8,22.5,939.0,907.46,665.64
2018,7,3,11,15,843.0,160.5,1.95,22.65,953.5,934.58,683.84
2018,7,3,11,30,846.0,162.0,2.1,22.8,968.0,959.2,700.46
2018,7,3,11,45,847.5,162.0,2.2,22.95,974.5,978.3,712.99
2018,7,3,12,0,849.0,162.0,2.3,23.1,981.0,994.62,723.84
2018,7,3,12,15,850.0,161.5,2.35,23.1,981.0,1007.1,732.21
2018,7,3,12,30,851.0,161.0,2.4,23.1,981.0,1016.62,738.81
2018,7,3,12,45,851.0,159.5,2.5,23.15,974.0,1015.08,738.8
2018,7,3,13,0,851.0,158.0,2.6,23.2,967.0,1016.38,740.8
2018,7,3,13,15,846.5,157.0,2.7,23.15,951.5,1016.87,742.62
2018,7,3,13,30,842.0,156.0,2.8,23.1,936.0,1008.15,738.55
2018,7,3,13,45,835.0,155.0,2.85,23.0,913.0,993.99,730.74
2018,7,3,14,0,828.0,154.0,2.9,22.9,890.0,976.97,721.12
2018,7,3,14,15,820.0,152.0,2.9,22.75,861.5,955.2,708.12
2018,7,3,14,30,812.0,150.0,2.9,22.6,833.0,930.84,693.43
2018,7,3,14,45,802.0,147.5,2.9,22.45,799.0,901.69,675.47
2018,7,3,15,0,792.0,145.0,2.9,22.3,765.0,870.34,655.96
2018,7,3,15,15,778.5,142.0,2.9,22.3,725.5,833.44,632.12
2018,7,3,15,30,765.0,139.0,2.9,22.3,686.0,794.94,606.98
2018,7,3,15,45,749.0,135.0,2.9,21.75,643.0,751.99,579.68
2018,7,3,16,0,733.0,131.0,2.9,21.2,600.0,710.32,552.84
2018,7,3,16,15,713.0,126.5,2.95,20.8,554.0,662.2,520.15
2018,7,3,16,30,693.0,122.0,3.0,20.4,508.0,613.94,485.73
2018,7,3,16,45,666.5,116.5,3.0,20.05,459.5,560.56,446.2
2018,7,3,17,0,640.0,111.0,3.0,19.7,411.0,508.14,406.31
2018,7,3,17,15,603.5,104.5,3.0,19.2,361.5,450.45,361.33
2018,7,3,17,30,567.0,98.0,3.0,18.7,312.0,395.24,316.94
2018,7,3,17,45,518.5,91.0,3.0,18.2,264.5,336.92,268.8
2018,7,3,18,0,470.0,84.0,3.0,17.7,217.0,281.14,221.55
2018,7,3,18,15,405.0,73.5,2.95,17.25,172.0,222.87,171.59
2018,7,3,18,30,340.0,63.0,2.9,16.8,127.0,171.24,126.88
2018,7,3,18,45,254.0,49.5,2.9,16.3,89.5,118.32,82.35
2018,7,3,19,0,168.0,36.0,2.9,15.8,52.0,74.77,44.9
2018,7,3,19,15,96.5,21.5,2.85,15.55,29.5,36.6,0.0
2018,7,3,19,30,25.0,7.0,2.8,15.3,7.0,8.84,0.0
2018,7,3,19,45,12.5,3.5,2.8,15.0,3.5,0.0,0.0
2018,7,3,20,0,0.0,0.0,2.8,14.7,0.0,0.0,0.0
2018,7,3,20,15,0.0,0.0,2.75,14.5,0.0,0.0,0.0
2018,7,3,20,30,0.0,0.0,2.7,14.3,0.0,0.0,0.0
2018,7,3,20,45,0.0,0.0,2.7,14.15,0.0,0.0,0.0
2018,7,3,21,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2018,7,3,21,15,0.0,0.0,2.65,13.9,0.0,0.0,0.0
2018,7,3,21,30,0.0,0.0,2.6,13.8,0.0,0.0,0.0
2018,7,3,21,45,0.0,0.0,2.55,13.65,0.0,0.0,0.0
2018,7,3,22,0,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2018,7,3,22,15,0.0,0.0,2.5,13.45,0.0,0.0,0.0
2018,7,3,22,30,0.0,0.0,2.5,13.4,0.0,0.0,0.0
2018,7,3,22,45,0.0,0.0,2.45,13.35,0.0,0.0,0.0
2018,7,3,23,0,0.0,0.0,2.4,13.3,0.0,0.0,0.0
2018,7,3,23,15,0.0,0.0,2.35,13.25,0.0,0.0,0.0
2018,7,3,23,30,0.0,0.0,2.3,13.2,0.0,0.0,0.0
2018,7,3,23,45,0.0,0.0,2.25,13.1,0.0,0.0,0.0
2018,7,4,0,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2018,7,4,0,15,0.0,0.0,2.2,12.95,0.0,0.0,0.0
2018,7,4,0,30,0.0,0.0,2.2,12.9,0.0,0.0,0.0
2018,7,4,0,45,0.0,0.0,2.2,12.85,0.0,0.0,0.0
2018,7,4,1,0,0.0,0.0,2.2,12.8,0.0,0.0,0.0
2018,7,4,1,15,0.0,0.0,2.2,12.8,0.0,0.0,0.0
2018,7,4,1,30,0.0,0.0,2.2,12.8,0.0,0.0,0.0
2018,7,4,1,45,0.0,0.0,2.2,12.8,0.0,0.0,0.0
2018,7,4,2,0,0.0,0.0,2.2,12.8,0.0,0.0,0.0
2018,7,4,2,15,0.0,0.0,2.2,12.75,0.0,0.0,0.0
2018,7,4,2,30,0.0,0.0,2.2,12.7,0.0,0.0,0.0
2018,7,4,2,45,0.0,0.0,2.2,12.7,0.0,0.0,0.0
2018,7,4,3,0,0.0,0.0,2.2,12.7,0.0,0.0,0.0
2018,7,4,3,15,0.0,0.0,2.2,12.65,0.0,0.0,0.0
2018,7,4,3,30,0.0,0.0,2.2,12.6,0.0,0.0,0.0
2018,7,4,3,45,0.0,0.0,2.2,12.55,0.0,0.0,0.0
2018,7,4,4,0,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2018,7,4,4,15,0.0,0.0,2.25,12.7,0.0,0.0,0.0
2018,7,4,4,30,0.0,0.0,2.3,12.9,0.0,0.0,0.0
2018,7,4,4,45,21.5,4.5,2.4,13.15,5.0,0.0,0.0
2018,7,4,5,0,43.0,9.0,2.5,13.4,10.0,8.85,0.0
2018,7,4,5,15,143.5,24.0,2.55,13.75,37.0,19.02,0.0
2018,7,4,5,30,244.0,39.0,2.6,14.1,64.0,30.39,19.47
2018,7,4,5,45,340.0,49.0,2.7,14.5,104.0,37.1,26.71
2018,7,4,6,0,436.0,59.0,2.8,14.9,144.0,43.89,33.19
2018,7,4,6,15,444.0,70.0,2.75,15.2,178.0,55.95,38.1
2018,7,4,6,30,452.0,81.0,2.7,15.5,212.0,91.39,56.01
2018,7,4,6,45,339.0,111.0,2.65,15.85,220.0,129.23,88.46
2018,7,4,7,0,226.0,141.0,2.6,16.2,228.0,159.32,118.05
2018,7,4,7,15,152.5,159.5,2.6,16.5,222.0,176.58,135.62
2018,7,4,7,30,79.0,178.0,2.6,16.8,216.0,185.34,145.35
2018,7,4,7,45,46.0,180.5,2.6,17.15,203.0,182.65,143.79
2018,7,4,8,0,13.0,183.0,2.6,17.5,190.0,178.6,140.58
2018,7,4,8,15,12.5,194.0,2.6,17.8,201.5,189.98,149.18
2018,7,4,8,30,12.0,205.0,2.6,18.1,213.0,201.28,157.59
2018,7,4,8,45,38.5,249.5,2.65,18.45,277.0,255.75,200.06
2018,7,4,9,0,65.0,294.0,2.7,18.8,341.0,315.25,245.68
2018,7,4,9,15,154.5,325.5,2.75,19.05,445.0,404.03,314.11
2018,7,4,9,30,244.0,357.0,2.8,19.3,549.0,501.4,387.52
2018,7,4,9,45,301.0,358.0,2.85,19.55,605.5,556.25,428.17
2018,7,4,10,0,358.0,359.0,2.9,19.8,662.0,614.96,471.33
2018,7,4,10,15,520.5,296.0,2.95,20.0,752.0,700.75,536.56
2018,7,4,10,30,683.0,233.0,3.0,20.2,842.0,795.44,606.67
2018,7,4,10,45,790.5,179.0,3.05,20.35,900.0,858.38,649.85
2018,7,4,11,0,898.0,125.0,3.1,20.5,958.0,923.04,692.9
2018,7,4,11,15,902.0,125.0,3.1,20.6,973.0,950.41,710.08
2018,7,4,11,30,906.0,125.0,3.1,20.7,988.0,975.13,725.75
2018,7,4,11,45,911.0,123.5,3.15,20.8,996.5,996.59,739.66
2018,7,4,12,0,916.0,122.0,3.2,20.9,1005.0,1015.2,751.76
2018,7,4,12,15,919.0,120.0,3.15,20.95,1006.0,1028.39,759.68
2018,7,4,12,30,922.0,118.0,3.1,21.0,1007.0,1038.48,765.67
2018,7,4,12,45,925.5,114.5,3.1,21.0,1000.5,1044.37,769.62
2018,7,4,13,0,929.0,111.0,3.1,21.0,994.0,1046.98,771.57
2018,7,4,13,15,927.0,110.0,3.05,21.05,979.5,1043.34,768.98
2018,7,4,13,30,925.0,109.0,3.0,21.1,965.0,1036.4,764.41
2018,7,4,13,45,922.5,106.5,2.95,21.1,943.5,1024.16,756.64
2018,7,4,14,0,920.0,104.0,2.9,21.1,922.0,1008.71,746.9
2018,7,4,14,15,914.0,103.0,2.9,21.0,894.0,988.35,734.74
2018,7,4,14,30,908.0,102.0,2.9,20.9,866.0,965.09,720.71
2018,7,4,14,45,901.0,100.0,2.85,20.85,832.0,937.08,702.95
2018,7,4,15,0,894.0,98.0,2.8,20.8,798.0,906.48,683.45
2018,7,4,15,15,883.0,96.0,2.8,20.8,758.0,870.01,660.1
2018,7,4,15,30,872.0,94.0,2.8,20.8,718.0,831.54,635.21
2018,7,4,15,45,860.0,92.0,2.8,20.45,675.0,790.5,609.08
2018,7,4,16,0,848.0,90.0,2.8,20.1,632.0,747.96,581.5
2018,7,4,16,15,831.0,87.5,2.85,19.8,585.0,703.35,552.1
2018,7,4,16,30,814.0,85.0,2.9,19.5,538.0,654.54,519.02
2018,7,4,16,45,790.5,81.5,2.9,19.2,488.0,600.11,478.8
2018,7,4,17,0,767.0,78.0,2.9,18.9,438.0,546.16,437.66
2018,7,4,17,15,735.5,74.5,2.9,18.5,387.5,488.6,392.53
2018,7,4,17,30,704.0,71.0,2.9,18.1,337.0,432.85,347.3
2018,7,4,17,45,659.5,66.5,2.9,17.65,286.5,373.32,297.68
2018,7,4,18,0,615.0,62.0,2.9,17.2,236.0,316.59,248.86
2018,7,4,18,15,552.0,56.0,2.8,16.75,189.0,255.93,195.95
2018,7,4,18,30,489.0,50.0,2.7,16.3,142.0,201.48,147.67
2018,7,4,18,45,393.5,42.0,2.6,15.8,102.0,143.74,98.23
2018,7,4,19,0,298.0,34.0,2.5,15.3,62.0,96.07,56.07
2018,7,4,19,15,178.5,21.0,2.45,15.0,35.5,46.69,0.0
2018,7,4,19,30,59.0,8.0,2.4,14.7,9.0,12.48,0.0
2018,7,4,19,45,29.5,4.0,2.35,14.4,4.5,0.0,0.0
2018,7,4,20,0,0.0,0.0,2.3,14.1,0.0,0.0,0.0
2018,7,4,20,15,0.0,0.0,2.25,13.9,0.0,0.0,0.0
2018,7,4,20,30,0.0,0.0,2.2,13.7,0.0,0.0,0.0
2018,7,4,20,45,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2018,7,4,21,0,0.0,0.0,2.2,13.3,0.0,0.0,0.0
2018,7,4,21,15,0.0,0.0,2.15,13.1,0.0,0.0,0.0
2018,7,4,21,30,0.0,0.0,2.1,12.9,0.0,0.0,0.0
2018,7,4,21,45,0.0,0.0,2.05,12.75,0.0,0.0,0.0
2018,7,4,22,0,0.0,0.0,2.0,12.6,0.0,0.0,0.0
2018,7,4,22,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2018,7,4,22,30,0.0,0.0,1.9,12.4,0.0,0.0,0.0
2018,7,4,22,45,0.0,0.0,1.8,12.3,0.0,0.0,0.0
2018,7,4,23,0,0.0,0.0,1.7,12.2,0.0,0.0,0.0
2018,7,4,23,15,0.0,0.0,1.65,12.15,0.0,0.0,0.0
2018,7,4,23,30,0.0,0.0,1.6,12.1,0.0,0.0,0.0
2018,7,4,23,45,0.0,0.0,1.55,12.05,0.0,0.0,0.0
2018,7,5,0,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2018,7,5,0,15,0.0,0.0,1.45,11.95,0.0,0.0,0.0
2018,7,5,0,30,0.0,0.0,1.4,11.9,0.0,0.0,0.0
2018,7,5,0,45,0.0,0.0,1.35,11.85,0.0,0.0,0.0
2018,7,5,1,0,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,7,5,1,15,0.0,0.0,1.25,11.75,0.0,0.0,0.0
2018,7,5,1,30,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,7,5,1,45,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,7,5,2,0,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,7,5,2,15,0.0,0.0,1.25,11.45,0.0,0.0,0.0
2018,7,5,2,30,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,7,5,2,45,0.0,0.0,1.3,11.35,0.0,0.0,0.0
2018,7,5,3,0,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,7,5,3,15,0.0,0.0,1.35,11.25,0.0,0.0,0.0
2018,7,5,3,30,0.0,0.0,1.4,11.2,0.0,0.0,0.0
2018,7,5,3,45,0.0,0.0,1.45,11.15,0.0,0.0,0.0
2018,7,5,4,0,0.0,0.0,1.5,11.1,0.0,0.0,0.0
2018,7,5,4,15,0.0,0.0,1.55,11.4,0.0,0.0,0.0
2018,7,5,4,30,0.0,0.0,1.6,11.7,0.0,0.0,0.0
2018,7,5,4,45,39.5,5.0,1.7,11.95,5.5,0.0,0.0
2018,7,5,5,0,79.0,10.0,1.8,12.2,11.0,9.83,0.0
2018,7,5,5,15,217.5,21.0,1.9,12.75,39.5,16.97,0.0
2018,7,5,5,30,356.0,32.0,2.0,13.3,68.0,25.0,15.0
2018,7,5,5,45,279.0,39.0,2.1,13.8,76.5,29.08,19.79
2018,7,5,6,0,202.0,46.0,2.2,14.3,85.0,33.28,23.91
2018,7,5,6,15,101.5,65.5,2.15,14.75,85.0,57.67,42.64
2018,7,5,6,30,1.0,85.0,2.1,15.2,85.0,79.88,62.13
2018,7,5,6,45,1.5,100.0,2.1,15.7,100.5,94.28,74.01
2018,7,5,7,0,2.0,115.0,2.1,16.2,116.0,108.79,85.75
2018,7,5,7,15,6.0,135.5,2.05,16.65,138.5,129.07,101.91
2018,7,5,7,30,10.0,156.0,2.0,17.1,161.0,149.91,118.28
2018,7,5,7,45,23.5,185.0,1.95,17.55,198.0,182.06,143.37
2018,7,5,8,0,37.0,214.0,1.9,18.0,235.0,212.59,166.89
2018,7,5,8,15,92.5,246.5,1.8,18.45,304.5,269.25,210.46
2018,7,5,8,30,148.0,279.0,1.7,18.9,374.0,329.46,256.21
2018,7,5,8,45,398.5,228.0,1.65,19.35,509.0,423.32,328.87
2018,7,5,9,0,649.0,177.0,1.6,19.8,644.0,543.76,420.12
2018,7,5,9,15,784.5,129.0,1.6,20.25,724.5,617.22,474.81
2018,7,5,9,30,920.0,81.0,1.6,20.7,805.0,699.84,534.51
2018,7,5,9,45,928.5,81.5,1.55,21.15,839.0,745.49,563.09
2018,7,5,10,0,937.0,82.0,1.5,21.6,873.0,789.66,590.4
2018,7,5,10,15,942.5,83.0,1.5,22.05,901.0,830.24,615.32
2018,7,5,10,30,948.0,84.0,1.5,22.5,929.0,868.73,638.52
2018,7,5,10,45,952.0,84.5,1.5,22.9,950.5,903.15,658.91
2018,7,5,11,0,956.0,85.0,1.5,23.3,972.0,935.03,677.49
2018,7,5,11,15,958.5,85.0,1.55,23.6,986.0,962.35,693.99
2018,7,5,11,30,961.0,85.0,1.6,23.9,1000.0,986.77,708.68
2018,7,5,11,45,962.5,85.5,1.65,24.2,1007.5,1007.74,721.21
2018,7,5,12,0,964.0,86.0,1.7,24.5,1015.0,1025.58,731.85
2018,7,5,12,15,959.5,89.0,1.75,24.7,1013.5,1036.85,738.77
2018,7,5,12,30,955.0,92.0,1.8,24.9,1012.0,1044.77,743.76
2018,7,5,12,45,945.5,96.5,1.85,25.05,1001.5,1045.88,744.8
2018,7,5,13,0,936.0,101.0,1.9,25.2,991.0,1043.65,743.93
2018,7,5,13,15,934.0,100.0,1.95,25.2,976.5,1039.95,742.71
2018,7,5,13,30,932.0,99.0,2.0,25.2,962.0,1032.95,739.52
2018,7,5,13,45,929.0,98.0,2.05,25.2,941.0,1021.68,733.75
2018,7,5,14,0,926.0,97.0,2.1,25.2,920.0,1007.21,726.04
2018,7,5,14,15,921.0,95.5,2.15,25.15,892.0,987.17,714.97
2018,7,5,14,30,916.0,94.0,2.2,25.1,864.0,964.17,702.01
2018,7,5,14,45,910.0,91.5,2.2,25.05,830.0,936.33,685.36
2018,7,5,15,0,904.0,89.0,2.2,25.0,796.0,905.83,666.93
2018,7,5,15,15,894.0,87.5,2.2,25.0,757.0,870.45,645.03
2018,7,5,15,30,884.0,86.0,2.2,25.0,718.0,832.99,621.58
2018,7,5,15,45,872.5,83.5,2.2,24.75,674.5,791.35,595.63
2018,7,5,16,0,861.0,81.0,2.2,24.5,631.0,748.16,568.24
2018,7,5,16,15,837.5,80.0,2.2,24.25,581.5,696.62,534.49
2018,7,5,16,30,814.0,79.0,2.2,24.0,532.0,644.98,500.03
2018,7,5,16,45,790.5,76.0,2.2,23.75,482.0,594.15,463.66
2018,7,5,17,0,767.0,73.0,2.2,23.5,432.0,540.76,423.92
2018,7,5,17,15,747.5,67.5,2.15,23.05,384.0,487.54,383.19
2018,7,5,17,30,728.0,62.0,2.1,22.6,336.0,434.98,341.48
2018,7,5,17,45,687.0,57.5,2.1,22.1,286.0,374.87,292.62
2018,7,5,18,0,646.0,53.0,2.1,21.6,236.0,318.1,244.78
2018,7,5,18,15,580.0,48.5,2.05,20.85,188.5,257.27,192.97
2018,7,5,18,30,514.0,44.0,2.0,20.1,141.0,202.26,145.22
2018,7,5,18,45,414.5,37.0,2.0,19.35,100.5,143.48,95.83
2018,7,5,19,0,315.0,30.0,2.0,18.6,60.0,95.31,53.97
2018,7,5,19,15,189.0,19.0,2.1,18.25,34.5,46.06,0.0
2018,7,5,19,30,63.0,8.0,2.2,17.9,9.0,12.78,0.0
2018,7,5,19,45,31.5,4.0,2.3,17.55,4.5,0.0,0.0
2018,7,5,20,0,0.0,0.0,2.4,17.2,0.0,0.0,0.0
2018,7,5,20,15,0.0,0.0,2.4,17.05,0.0,0.0,0.0
2018,7,5,20,30,0.0,0.0,2.4,16.9,0.0,0.0,0.0
2018,7,5,20,45,0.0,0.0,2.45,16.75,0.0,0.0,0.0
2018,7,5,21,0,0.0,0.0,2.5,16.6,0.0,0.0,0.0
2018,7,5,21,15,0.0,0.0,2.5,16.5,0.0,0.0,0.0
2018,7,5,21,30,0.0,0.0,2.5,16.4,0.0,0.0,0.0
2018,7,5,21,45,0.0,0.0,2.45,16.35,0.0,0.0,0.0
2018,7,5,22,0,0.0,0.0,2.4,16.3,0.0,0.0,0.0
2018,7,5,22,15,0.0,0.0,2.4,16.25,0.0,0.0,0.0
2018,7,5,22,30,0.0,0.0,2.4,16.2,0.0,0.0,0.0
2018,7,5,22,45,0.0,0.0,2.35,16.1,0.0,0.0,0.0
2018,7,5,23,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2018,7,5,23,15,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2018,7,5,23,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2018,7,5,23,45,0.0,0.0,2.15,15.95,0.0,0.0,0.0
2018,7,6,0,0,0.0,0.0,2.1,15.9,0.0,0.0,0.0
2018,7,6,0,15,0.0,0.0,2.1,15.9,0.0,0.0,0.0
2018,7,6,0,30,0.0,0.0,2.1,15.9,0.0,0.0,0.0
2018,7,6,0,45,0.0,0.0,2.05,15.9,0.0,0.0,0.0
2018,7,6,1,0,0.0,0.0,2.0,15.9,0.0,0.0,0.0
2018,7,6,1,15,0.0,0.0,1.95,15.9,0.0,0.0,0.0
2018,7,6,1,30,0.0,0.0,1.9,15.9,0.0,0.0,0.0
2018,7,6,1,45,0.0,0.0,1.85,15.95,0.0,0.0,0.0
2018,7,6,2,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2018,7,6,2,15,0.0,0.0,1.85,16.05,0.0,0.0,0.0
2018,7,6,2,30,0.0,0.0,1.9,16.1,0.0,0.0,0.0
2018,7,6,2,45,0.0,0.0,1.9,16.1,0.0,0.0,0.0
2018,7,6,3,0,0.0,0.0,1.9,16.1,0.0,0.0,0.0
2018,7,6,3,15,0.0,0.0,1.9,16.1,0.0,0.0,0.0
2018,7,6,3,30,0.0,0.0,1.9,16.1,0.0,0.0,0.0
2018,7,6,3,45,0.0,0.0,1.9,16.1,0.0,0.0,0.0
2018,7,6,4,0,0.0,0.0,1.9,16.1,0.0,0.0,0.0
2018,7,6,4,15,0.0,0.0,1.85,16.2,0.0,0.0,0.0
2018,7,6,4,30,0.0,0.0,1.8,16.3,0.0,0.0,0.0
2018,7,6,4,45,0.0,1.0,1.8,16.4,1.0,0.0,0.0
2018,7,6,5,0,0.0,2.0,1.8,16.5,2.0,1.97,0.0
2018,7,6,5,15,0.0,12.0,1.8,16.65,12.0,11.58,0.0
2018,7,6,5,30,0.0,22.0,1.8,16.8,22.0,21.24,11.59
2018,7,6,5,45,0.0,38.0,1.8,17.0,38.0,36.32,25.72
2018,7,6,6,0,0.0,54.0,1.8,17.2,54.0,50.96,39.01
2018,7,6,6,15,29.0,78.5,1.85,17.45,87.0,70.18,56.15
2018,7,6,6,30,58.0,103.0,1.9,17.7,120.0,95.18,72.28
2018,7,6,6,45,64.5,114.0,1.95,17.95,136.0,110.56,84.09
2018,7,6,7,0,71.0,125.0,2.0,18.2,152.0,126.41,96.63
2018,7,6,7,15,36.0,111.5,2.0,18.5,125.0,112.32,86.38
2018,7,6,7,30,1.0,98.0,2.0,18.8,98.0,94.58,72.77
2018,7,6,7,45,26.0,143.5,2.0,19.1,158.0,143.22,111.49
2018,7,6,8,0,51.0,189.0,2.0,19.4,218.0,195.88,152.86
2018,7,6,8,15,52.5,199.0,1.95,19.75,231.0,209.48,163.12
2018,7,6,8,30,54.0,209.0,1.9,20.1,244.0,223.14,173.4
2018,7,6,8,45,32.0,210.5,1.85,20.5,231.5,216.49,167.49
2018,7,6,9,0,10.0,212.0,1.8,20.9,219.0,208.98,160.76
2018,7,6,9,15,8.5,199.5,1.85,21.35,206.0,197.12,151.03
2018,7,6,9,30,7.0,187.0,1.9,21.8,193.0,184.91,141.07
2018,7,6,9,45,7.5,196.0,1.9,22.25,202.5,194.41,147.96
2018,7,6,10,0,8.0,205.0,1.9,22.7,212.0,203.97,154.79
2018,7,6,10,15,14.0,241.0,1.95,23.1,253.5,243.89,184.87
2018,7,6,10,30,20.0,277.0,2.0,23.5,295.0,285.07,215.36
2018,7,6,10,45,49.0,311.0,2.0,23.9,356.0,344.49,259.7
2018,7,6,11,0,78.0,345.0,2.0,24.3,417.0,405.89,304.54
2018,7,6,11,15,213.5,344.0,2.1,24.55,546.0,537.24,402.61
2018,7,6,11,30,349.0,343.0,2.2,24.8,675.0,673.68,500.48
2018,7,6,11,45,423.5,346.5,2.25,25.0,752.5,757.97,558.32
2018,7,6,12,0,498.0,350.0,2.3,25.2,830.0,843.45,616.06
2018,7,6,12,15,568.5,314.0,2.4,25.3,861.5,885.7,646.08
2018,7,6,12,30,639.0,278.0,2.5,25.4,893.0,927.54,676.04
2018,7,6,12,45,776.5,188.0,2.6,25.5,929.5,975.37,708.36
2018,7,6,13,0,914.0,98.0,2.7,25.6,966.0,1018.45,736.59
2018,7,6,13,15,911.5,97.5,2.75,25.6,952.0,1014.82,734.71
2018,7,6,13,30,909.0,97.0,2.8,25.6,938.0,1007.96,731.3
2018,7,6,13,45,848.5,127.0,2.9,25.55,897.5,972.51,709.96
2018,7,6,14,0,788.0,157.0,3.0,25.5,857.0,941.32,691.42
2018,7,6,14,15,807.5,142.0,3.05,25.35,839.5,932.87,687.7
2018,7,6,14,30,827.0,127.0,3.1,25.2,822.0,915.51,677.89
2018,7,6,14,45,851.0,108.0,3.2,25.05,798.0,899.93,669.7
2018,7,6,15,0,875.0,89.0,3.3,24.9,774.0,880.06,658.56
2018,7,6,15,15,831.5,103.0,3.3,24.9,727.0,833.3,627.97
2018,7,6,15,30,788.0,117.0,3.3,24.9,680.0,790.99,600.32
2018,7,6,15,45,744.5,124.5,3.35,24.45,630.0,737.69,565.74
2018,7,6,16,0,701.0,132.0,3.4,24.0,580.0,687.5,532.73
2018,7,6,16,15,746.5,105.0,3.35,23.7,549.5,661.74,516.25
2018,7,6,16,30,792.0,78.0,3.3,23.4,519.0,632.05,496.56
2018,7,6,16,45,769.0,75.5,3.25,23.15,470.5,580.01,458.07
2018,7,6,17,0,746.0,73.0,3.2,22.9,422.0,528.44,418.72
2018,7,6,17,15,673.0,77.0,3.15,22.5,364.5,458.5,364.05
2018,7,6,17,30,600.0,81.0,3.1,22.1,307.0,393.57,312.03
2018,7,6,17,45,529.0,76.0,3.0,21.75,253.5,325.89,256.73
2018,7,6,18,0,458.0,71.0,2.9,21.4,200.0,264.75,205.64
2018,7,6,18,15,470.0,59.0,2.85,21.05,168.5,231.31,174.75
2018,7,6,18,30,482.0,47.0,2.8,20.7,137.0,196.31,141.31
2018,7,6,18,45,379.0,39.0,2.7,20.3,97.0,137.27,91.83
2018,7,6,19,0,276.0,31.0,2.6,19.9,57.0,89.24,50.48
2018,7,6,19,15,169.0,20.0,2.55,19.7,33.0,44.39,0.0
2018,7,6,19,30,62.0,9.0,2.5,19.5,9.0,13.68,0.0
2018,7,6,19,45,31.0,4.5,2.5,19.25,4.5,0.0,0.0
2018,7,6,20,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2018,7,6,20,15,0.0,0.0,2.5,18.8,0.0,0.0,0.0
2018,7,6,20,30,0.0,0.0,2.5,18.6,0.0,0.0,0.0
2018,7,6,20,45,0.0,0.0,2.45,18.45,0.0,0.0,0.0
2018,7,6,21,0,0.0,0.0,2.4,18.3,0.0,0.0,0.0
2018,7,6,21,15,0.0,0.0,2.4,18.1,0.0,0.0,0.0
2018,7,6,21,30,0.0,0.0,2.4,17.9,0.0,0.0,0.0
2018,7,6,21,45,0.0,0.0,2.4,17.75,0.0,0.0,0.0
2018,7,6,22,0,0.0,0.0,2.4,17.6,0.0,0.0,0.0
2018,7,6,22,15,0.0,0.0,2.4,17.5,0.0,0.0,0.0
2018,7,6,22,30,0.0,0.0,2.4,17.4,0.0,0.0,0.0
2018,7,6,22,45,0.0,0.0,2.45,17.25,0.0,0.0,0.0
2018,7,6,23,0,0.0,0.0,2.5,17.1,0.0,0.0,0.0
2018,7,6,23,15,0.0,0.0,2.5,16.95,0.0,0.0,0.0
2018,7,6,23,30,0.0,0.0,2.5,16.8,0.0,0.0,0.0
2018,7,6,23,45,0.0,0.0,2.5,16.65,0.0,0.0,0.0
2018,7,7,0,0,0.0,0.0,2.5,16.5,0.0,0.0,0.0
2018,7,7,0,15,0.0,0.0,2.5,16.35,0.0,0.0,0.0
2018,7,7,0,30,0.0,0.0,2.5,16.2,0.0,0.0,0.0
2018,7,7,0,45,0.0,0.0,2.5,16.05,0.0,0.0,0.0
2018,7,7,1,0,0.0,0.0,2.5,15.9,0.0,0.0,0.0
2018,7,7,1,15,0.0,0.0,2.45,15.75,0.0,0.0,0.0
2018,7,7,1,30,0.0,0.0,2.4,15.6,0.0,0.0,0.0
2018,7,7,1,45,0.0,0.0,2.35,15.45,0.0,0.0,0.0
2018,7,7,2,0,0.0,0.0,2.3,15.3,0.0,0.0,0.0
2018,7,7,2,15,0.0,0.0,2.3,15.2,0.0,0.0,0.0
2018,7,7,2,30,0.0,0.0,2.3,15.1,0.0,0.0,0.0
2018,7,7,2,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2018,7,7,3,0,0.0,0.0,2.2,14.9,0.0,0.0,0.0
2018,7,7,3,15,0.0,0.0,2.2,14.8,0.0,0.0,0.0
2018,7,7,3,30,0.0,0.0,2.2,14.7,0.0,0.0,0.0
2018,7,7,3,45,0.0,0.0,2.2,14.6,0.0,0.0,0.0
2018,7,7,4,0,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2018,7,7,4,15,0.0,0.0,2.3,14.65,0.0,0.0,0.0
2018,7,7,4,30,0.0,0.0,2.4,14.8,0.0,0.0,0.0
2018,7,7,4,45,42.5,5.0,2.45,14.95,5.5,0.0,0.0
2018,7,7,5,0,85.0,10.0,2.5,15.1,11.0,9.83,0.0
2018,7,7,5,15,229.5,20.0,2.55,15.45,39.0,16.15,0.0
2018,7,7,5,30,374.0,30.0,2.6,15.8,67.0,23.25,13.16
2018,7,7,5,45,466.0,36.5,2.6,16.15,108.5,26.62,17.4
2018,7,7,6,0,558.0,43.0,2.6,16.5,150.0,29.86,20.64
2018,7,7,6,15,616.5,48.0,2.6,17.05,198.0,39.16,29.02
2018,7,7,6,30,675.0,53.0,2.6,17.6,246.0,81.11,40.12
2018,7,7,6,45,714.5,57.0,2.6,18.2,297.0,126.64,69.61
2018,7,7,7,0,754.0,61.0,2.6,18.8,348.0,176.62,108.92
2018,7,7,7,15,782.5,63.5,2.65,19.35,398.5,227.12,152.33
2018,7,7,7,30,811.0,66.0,2.7,19.9,449.0,284.03,202.0
2018,7,7,7,45,832.0,68.5,2.75,20.5,499.0,337.47,248.91
2018,7,7,8,0,853.0,71.0,2.8,21.1,549.0,392.51,296.17
2018,7,7,8,15,868.5,73.0,2.85,21.55,596.0,446.09,341.28
2018,7,7,8,30,884.0,75.0,2.9,22.0,643.0,500.24,385.44
2018,7,7,8,45,896.0,76.0,2.95,22.45,686.0,551.92,426.42
2018,7,7,9,0,908.0,77.0,3.0,22.9,729.0,603.33,465.92
2018,7,7,9,15,916.5,79.0,3.05,23.2,768.0,653.01,503.24
2018,7,7,9,30,925.0,81.0,3.1,23.5,807.0,701.66,538.25
2018,7,7,9,45,931.5,82.5,3.15,23.85,840.5,747.14,568.62
2018,7,7,10,0,938.0,84.0,3.2,24.2,874.0,790.99,597.47
2018,7,7,10,15,885.5,116.5,3.25,24.35,882.0,816.16,613.63
2018,7,7,10,30,833.0,149.0,3.3,24.5,890.0,836.62,626.67
2018,7,7,10,45,863.5,137.0,3.35,24.7,921.5,877.02,653.18
2018,7,7,11,0,894.0,125.0,3.4,24.9,953.0,918.18,679.82
2018,7,7,11,15,868.5,145.0,3.4,24.95,959.5,937.99,692.13
2018,7,7,11,30,843.0,165.0,3.4,25.0,966.0,958.11,704.85
2018,7,7,11,45,887.5,136.0,3.45,25.05,985.0,985.51,722.72
2018,7,7,12,0,932.0,107.0,3.5,25.1,1004.0,1015.05,741.93
2018,7,7,12,15,883.0,140.5,3.55,25.15,990.5,1012.69,740.3
2018,7,7,12,30,834.0,174.0,3.6,25.2,977.0,1012.35,740.37
2018,7,7,12,45,694.0,260.5,3.65,25.2,925.0,970.58,713.37
2018,7,7,13,0,554.0,347.0,3.7,25.2,873.0,921.02,676.83
2018,7,7,13,15,527.5,352.5,3.75,25.2,847.0,901.33,663.93
2018,7,7,13,30,501.0,358.0,3.8,25.2,821.0,879.75,649.49
2018,7,7,13,45,499.5,342.5,3.85,25.15,795.0,859.66,637.25
2018,7,7,14,0,498.0,327.0,3.9,25.1,769.0,837.51,623.55
2018,7,7,14,15,452.5,332.0,4.0,24.95,724.0,792.48,592.95
2018,7,7,14,30,407.0,337.0,4.1,24.8,679.0,747.26,561.91
2018,7,7,14,45,392.5,327.0,4.15,24.65,646.0,715.3,540.71
2018,7,7,15,0,378.0,317.0,4.2,24.5,613.0,675.34,513.66
2018,7,7,15,15,515.5,246.5,4.2,24.5,628.0,717.22,548.85
2018,7,7,15,30,653.0,176.0,4.2,24.5,643.0,744.46,572.8
2018,7,7,15,45,717.0,140.5,4.3,23.95,623.5,735.3,569.01
2018,7,7,16,0,781.0,105.0,4.4,23.4,604.0,717.36,559.04
2018,7,7,16,15,799.5,90.0,4.4,23.1,567.0,683.74,536.74
2018,7,7,16,30,818.0,75.0,4.4,22.8,530.0,643.48,509.29
2018,7,7,16,45,799.0,71.5,4.4,22.45,481.5,591.95,471.5
2018,7,7,17,0,780.0,68.0,4.4,22.1,433.0,543.04,433.92
2018,7,7,17,15,751.5,65.0,4.35,21.7,383.5,487.07,389.64
2018,7,7,17,30,723.0,62.0,4.3,21.3,334.0,432.6,345.16
2018,7,7,17,45,684.0,57.5,4.2,20.85,284.5,373.6,295.74
2018,7,7,18,0,645.0,53.0,4.1,20.4,235.0,317.73,247.43
2018,7,7,18,15,587.0,48.0,4.0,19.9,188.5,258.25,195.44
2018,7,7,18,30,529.0,43.0,3.9,19.4,142.0,205.45,148.37
2018,7,7,18,45,437.5,36.5,3.8,18.85,102.0,148.29,99.25
2018,7,7,19,0,346.0,30.0,3.7,18.3,62.0,100.86,56.67
2018,7,7,19,15,211.0,19.0,3.65,17.95,35.5,48.71,0.0
2018,7,7,19,30,76.0,8.0,3.6,17.6,9.0,13.78,0.0
2018,7,7,19,45,38.0,4.0,3.6,17.3,4.5,0.0,0.0
2018,7,7,20,0,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2018,7,7,20,15,0.0,0.0,3.55,16.75,0.0,0.0,0.0
2018,7,7,20,30,0.0,0.0,3.5,16.5,0.0,0.0,0.0
2018,7,7,20,45,0.0,0.0,3.45,16.3,0.0,0.0,0.0
2018,7,7,21,0,0.0,0.0,3.4,16.1,0.0,0.0,0.0
2018,7,7,21,15,0.0,0.0,3.35,15.95,0.0,0.0,0.0
2018,7,7,21,30,0.0,0.0,3.3,15.8,0.0,0.0,0.0
2018,7,7,21,45,0.0,0.0,3.25,15.7,0.0,0.0,0.0
2018,7,7,22,0,0.0,0.0,3.2,15.6,0.0,0.0,0.0
2018,7,7,22,15,0.0,0.0,3.15,15.45,0.0,0.0,0.0
2018,7,7,22,30,0.0,0.0,3.1,15.3,0.0,0.0,0.0
2018,7,7,22,45,0.0,0.0,3.05,15.2,0.0,0.0,0.0
2018,7,7,23,0,0.0,0.0,3.0,15.1,0.0,0.0,0.0
2018,7,7,23,15,0.0,0.0,3.0,15.05,0.0,0.0,0.0
2018,7,7,23,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2018,7,7,23,45,0.0,0.0,3.0,14.9,0.0,0.0,0.0
2018,7,8,0,0,0.0,0.0,3.0,14.8,0.0,0.0,0.0
2018,7,8,0,15,0.0,0.0,3.0,14.7,0.0,0.0,0.0
2018,7,8,0,30,0.0,0.0,3.0,14.6,0.0,0.0,0.0
2018,7,8,0,45,0.0,0.0,2.95,14.45,0.0,0.0,0.0
2018,7,8,1,0,0.0,0.0,2.9,14.3,0.0,0.0,0.0
2018,7,8,1,15,0.0,0.0,2.9,14.2,0.0,0.0,0.0
2018,7,8,1,30,0.0,0.0,2.9,14.1,0.0,0.0,0.0
2018,7,8,1,45,0.0,0.0,2.85,13.95,0.0,0.0,0.0
2018,7,8,2,0,0.0,0.0,2.8,13.8,0.0,0.0,0.0
2018,7,8,2,15,0.0,0.0,2.8,13.7,0.0,0.0,0.0
2018,7,8,2,30,0.0,0.0,2.8,13.6,0.0,0.0,0.0
2018,7,8,2,45,0.0,0.0,2.75,13.5,0.0,0.0,0.0
2018,7,8,3,0,0.0,0.0,2.7,13.4,0.0,0.0,0.0
2018,7,8,3,15,0.0,0.0,2.7,13.35,0.0,0.0,0.0
2018,7,8,3,30,0.0,0.0,2.7,13.3,0.0,0.0,0.0
2018,7,8,3,45,0.0,0.0,2.7,13.2,0.0,0.0,0.0
2018,7,8,4,0,0.0,0.0,2.7,13.1,0.0,0.0,0.0
2018,7,8,4,15,0.0,0.0,2.8,13.25,0.0,0.0,0.0
2018,7,8,4,30,0.0,0.0,2.9,13.4,0.0,0.0,0.0
2018,7,8,4,45,40.0,4.5,2.95,13.55,5.0,0.0,0.0
2018,7,8,5,0,80.0,9.0,3.0,13.7,10.0,8.85,0.0
2018,7,8,5,15,218.0,20.0,3.05,14.1,37.5,16.26,0.0
2018,7,8,5,30,356.0,31.0,3.1,14.5,65.0,24.35,14.0
2018,7,8,5,45,446.0,37.5,3.1,14.85,105.5,27.61,18.34
2018,7,8,6,0,536.0,44.0,3.1,15.2,146.0,30.79,21.56
2018,7,8,6,15,594.0,49.0,3.1,15.8,193.0,39.0,29.02
2018,7,8,6,30,652.0,54.0,3.1,16.4,240.0,79.64,40.17
2018,7,8,6,45,692.0,58.5,3.15,17.0,290.0,124.39,69.14
2018,7,8,7,0,732.0,63.0,3.2,17.6,340.0,173.67,107.97
2018,7,8,7,15,759.5,66.5,3.2,18.15,390.0,223.64,151.13
2018,7,8,7,30,787.0,70.0,3.2,18.7,440.0,276.43,197.74
2018,7,8,7,45,807.0,72.5,3.25,19.25,488.5,331.81,246.49
2018,7,8,8,0,827.0,75.0,3.3,19.8,537.0,385.22,292.84
2018,7,8,8,15,843.5,77.5,3.3,20.3,584.0,438.4,337.86
2018,7,8,8,30,860.0,80.0,3.3,20.8,631.0,492.3,382.03
2018,7,8,8,45,872.0,82.0,3.35,21.3,674.0,543.81,423.14
2018,7,8,9,0,884.0,84.0,3.4,21.8,717.0,595.1,462.81
2018,7,8,9,15,891.5,86.0,3.4,22.2,755.0,643.13,498.95
2018,7,8,9,30,899.0,88.0,3.4,22.6,793.0,690.08,533.08
2018,7,8,9,45,903.0,92.0,3.45,23.05,826.0,735.17,563.32
2018,7,8,10,0,907.0,96.0,3.5,23.5,859.0,778.5,591.91
2018,7,8,10,15,914.5,96.5,3.55,23.8,888.0,819.29,618.75
2018,7,8,10,30,922.0,97.0,3.6,24.1,917.0,858.19,644.05
2018,7,8,10,45,928.0,97.0,3.6,24.35,939.0,893.23,666.36
2018,7,8,11,0,934.0,97.0,3.6,24.6,961.0,925.91,686.93
2018,7,8,11,15,937.5,96.5,3.65,24.7,975.5,953.3,704.58
2018,7,8,11,30,941.0,96.0,3.7,24.8,990.0,977.9,720.4
2018,7,8,11,45,943.5,96.0,3.75,24.9,998.0,999.14,734.03
2018,7,8,12,0,946.0,96.0,3.8,25.0,1006.0,1017.35,745.73
2018,7,8,12,15,945.5,96.5,3.85,25.05,1006.0,1029.99,754.02
2018,7,8,12,30,945.0,97.0,3.9,25.1,1006.0,1039.37,760.33
2018,7,8,12,45,942.0,98.5,3.95,25.1,998.5,1044.0,763.79
2018,7,8,13,0,939.0,100.0,4.0,25.1,991.0,1045.3,765.24
2018,7,8,13,15,936.5,99.0,4.0,25.05,976.0,1041.19,763.1
2018,7,8,13,30,934.0,98.0,4.0,25.0,961.0,1033.77,758.92
2018,7,8,13,45,930.5,96.5,4.05,24.95,939.5,1021.55,752.04
2018,7,8,14,0,927.0,95.0,4.1,24.9,918.0,1006.11,743.13
2018,7,8,14,15,921.5,94.0,4.1,24.8,890.0,986.16,731.12
2018,7,8,14,30,916.0,93.0,4.1,24.7,862.0,963.26,717.18
2018,7,8,14,45,908.0,91.0,4.1,24.6,827.5,934.17,699.06
2018,7,8,15,0,900.0,89.0,4.1,24.5,793.0,902.5,679.14
2018,7,8,15,15,889.5,87.5,4.1,24.5,753.5,866.83,656.09
2018,7,8,15,30,879.0,86.0,4.1,24.5,714.0,829.11,631.46
2018,7,8,15,45,866.5,84.0,4.15,24.05,670.5,787.4,605.05
2018,7,8,16,0,854.0,82.0,4.2,23.6,627.0,744.22,577.16
2018,7,8,16,15,838.0,79.0,4.2,23.25,580.0,696.15,544.82
2018,7,8,16,30,822.0,76.0,4.2,22.9,533.0,647.36,511.39
2018,7,8,16,45,801.5,73.0,4.25,22.6,484.0,598.05,475.3
2018,7,8,17,0,781.0,70.0,4.3,22.3,435.0,545.9,435.42
2018,7,8,17,15,753.0,67.0,4.25,21.75,385.5,490.13,391.67
2018,7,8,17,30,725.0,64.0,4.2,21.2,336.0,435.8,347.58
2018,7,8,17,45,685.5,59.0,4.2,20.7,286.0,375.89,297.66
2018,7,8,18,0,646.0,54.0,4.2,20.2,236.0,319.17,248.78
2018,7,8,18,15,586.5,49.0,4.1,19.6,189.0,260.0,197.07
2018,7,8,18,30,527.0,44.0,4.0,19.0,142.0,205.92,148.99
2018,7,8,18,45,435.0,37.0,3.95,18.4,102.0,148.18,99.37
2018,7,8,19,0,343.0,30.0,3.9,17.8,62.0,100.26,56.2
2018,7,8,19,15,208.5,19.5,3.85,17.4,35.5,48.76,0.0
2018,7,8,19,30,74.0,9.0,3.8,17.0,9.0,14.59,0.0
2018,7,8,19,45,37.0,4.5,3.8,16.6,4.5,0.0,0.0
2018,7,8,20,0,0.0,0.0,3.8,16.2,0.0,0.0,0.0
2018,7,8,20,15,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2018,7,8,20,30,0.0,0.0,3.7,15.8,0.0,0.0,0.0
2018,7,8,20,45,0.0,0.0,3.65,15.6,0.0,0.0,0.0
2018,7,8,21,0,0.0,0.0,3.6,15.4,0.0,0.0,0.0
2018,7,8,21,15,0.0,0.0,3.5,15.25,0.0,0.0,0.0
2018,7,8,21,30,0.0,0.0,3.4,15.1,0.0,0.0,0.0
2018,7,8,21,45,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2018,7,8,22,0,0.0,0.0,3.3,14.9,0.0,0.0,0.0
2018,7,8,22,15,0.0,0.0,3.25,14.8,0.0,0.0,0.0
2018,7,8,22,30,0.0,0.0,3.2,14.7,0.0,0.0,0.0
2018,7,8,22,45,0.0,0.0,3.2,14.6,0.0,0.0,0.0
2018,7,8,23,0,0.0,0.0,3.2,14.5,0.0,0.0,0.0
2018,7,8,23,15,0.0,0.0,3.15,14.4,0.0,0.0,0.0
2018,7,8,23,30,0.0,0.0,3.1,14.3,0.0,0.0,0.0
2018,7,8,23,45,0.0,0.0,3.1,14.2,0.0,0.0,0.0
2018,7,9,0,0,0.0,0.0,3.1,14.1,0.0,0.0,0.0
2018,7,9,0,15,0.0,0.0,3.05,14.05,0.0,0.0,0.0
2018,7,9,0,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2018,7,9,0,45,0.0,0.0,3.0,13.9,0.0,0.0,0.0
2018,7,9,1,0,0.0,0.0,3.0,13.8,0.0,0.0,0.0
2018,7,9,1,15,0.0,0.0,2.95,13.7,0.0,0.0,0.0
2018,7,9,1,30,0.0,0.0,2.9,13.6,0.0,0.0,0.0
2018,7,9,1,45,0.0,0.0,2.9,13.55,0.0,0.0,0.0
2018,7,9,2,0,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2018,7,9,2,15,0.0,0.0,2.9,13.4,0.0,0.0,0.0
2018,7,9,2,30,0.0,0.0,2.9,13.3,0.0,0.0,0.0
2018,7,9,2,45,0.0,0.0,2.95,13.25,0.0,0.0,0.0
2018,7,9,3,0,0.0,0.0,3.0,13.2,0.0,0.0,0.0
2018,7,9,3,15,0.0,0.0,2.95,13.15,0.0,0.0,0.0
2018,7,9,3,30,0.0,0.0,2.9,13.1,0.0,0.0,0.0
2018,7,9,3,45,0.0,0.0,2.9,13.05,0.0,0.0,0.0
2018,7,9,4,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2018,7,9,4,15,0.0,0.0,2.95,13.15,0.0,0.0,0.0
2018,7,9,4,30,0.0,0.0,3.0,13.3,0.0,0.0,0.0
2018,7,9,4,45,38.0,4.5,3.05,13.45,5.0,0.0,0.0
2018,7,9,5,0,76.0,9.0,3.1,13.6,10.0,8.85,0.0
2018,7,9,5,15,211.5,19.5,3.1,14.05,36.5,15.85,0.0
2018,7,9,5,30,347.0,30.0,3.1,14.5,63.0,23.47,13.15
2018,7,9,5,45,438.5,37.0,3.1,14.9,103.5,27.25,18.0
2018,7,9,6,0,530.0,44.0,3.1,15.3,144.0,30.87,21.61
2018,7,9,6,15,589.0,49.5,3.1,15.9,191.0,35.39,25.81
2018,7,9,6,30,648.0,55.0,3.1,16.5,238.0,79.31,40.34
2018,7,9,6,45,688.5,58.5,3.05,17.1,287.5,122.98,68.16
2018,7,9,7,0,729.0,62.0,3.0,17.7,337.0,171.24,105.98
2018,7,9,7,15,757.5,65.0,3.0,18.4,387.0,220.82,148.6
2018,7,9,7,30,786.0,68.0,3.0,19.1,437.0,273.32,194.76
2018,7,9,7,45,807.5,71.0,3.0,19.8,486.5,329.6,243.92
2018,7,9,8,0,829.0,74.0,3.0,20.5,536.0,384.06,290.7
2018,7,9,8,15,845.0,76.0,2.95,21.2,582.5,436.7,334.77
2018,7,9,8,30,861.0,78.0,2.9,21.9,629.0,489.98,377.85
2018,7,9,8,45,872.5,80.0,2.8,22.6,671.5,541.29,417.8
2018,7,9,9,0,884.0,82.0,2.7,23.3,714.0,592.35,456.04
2018,7,9,9,15,892.5,84.0,2.65,23.9,752.5,641.04,491.54
2018,7,9,9,30,901.0,86.0,2.6,24.5,791.0,688.75,524.93
2018,7,9,9,45,905.5,89.0,2.55,25.1,824.0,733.36,553.39
2018,7,9,10,0,910.0,92.0,2.5,25.7,857.0,776.24,580.12
2018,7,9,10,15,916.0,93.0,2.55,26.15,885.0,816.47,605.58
2018,7,9,10,30,922.0,94.0,2.6,26.6,913.0,854.7,629.44
2018,7,9,10,45,926.0,95.0,2.6,27.0,934.5,889.04,650.24
2018,7,9,11,0,930.0,96.0,2.6,27.4,956.0,920.91,669.26
2018,7,9,11,15,932.5,96.5,2.7,27.6,970.5,948.32,686.63
2018,7,9,11,30,935.0,97.0,2.8,27.8,985.0,972.91,702.2
2018,7,9,11,45,936.5,97.0,2.9,28.0,992.0,993.13,715.01
2018,7,9,12,0,938.0,97.0,3.0,28.2,999.0,1010.3,725.94
2018,7,9,12,15,937.0,98.0,3.15,28.25,999.0,1022.9,734.89
2018,7,9,12,30,936.0,99.0,3.3,28.3,999.0,1032.28,741.89
2018,7,9,12,45,934.0,99.5,3.4,28.3,991.5,1036.87,745.71
2018,7,9,13,0,932.0,100.0,3.5,28.3,984.0,1038.17,747.55
2018,7,9,13,15,930.0,99.5,3.6,28.2,970.0,1035.12,747.02
2018,7,9,13,30,928.0,99.0,3.7,28.1,956.0,1028.78,744.48
2018,7,9,13,45,924.5,98.0,3.8,28.0,935.0,1017.17,738.6
2018,7,9,14,0,921.0,97.0,3.9,27.9,914.0,1002.36,730.73
2018,7,9,14,15,915.5,95.5,4.0,27.75,886.0,982.01,719.36
2018,7,9,14,30,910.0,94.0,4.1,27.6,858.0,958.71,706.04
2018,7,9,14,45,903.5,91.5,4.15,27.45,824.0,930.6,689.17
2018,7,9,15,0,897.0,89.0,4.2,27.3,790.0,899.86,670.44
2018,7,9,15,15,887.0,87.5,4.2,27.3,751.0,864.71,647.95
2018,7,9,15,30,877.0,86.0,4.2,27.3,712.0,827.48,623.88
2018,7,9,15,45,865.5,83.5,4.35,26.85,669.0,786.09,598.31
2018,7,9,16,0,854.0,81.0,4.5,26.4,626.0,743.15,571.14
2018,7,9,16,15,838.5,78.0,4.5,26.0,579.0,695.43,539.44
2018,7,9,16,30,823.0,75.0,4.5,25.6,532.0,646.95,506.61
2018,7,9,16,45,803.0,71.5,4.5,25.2,483.0,594.53,468.71
2018,7,9,17,0,783.0,68.0,4.5,24.8,434.0,544.83,430.99
2018,7,9,17,15,753.5,65.0,4.45,24.2,383.5,488.14,386.9
2018,7,9,17,30,724.0,62.0,4.4,23.6,333.0,433.05,342.59
2018,7,9,17,45,684.0,57.5,4.35,23.05,283.5,373.51,293.31
2018,7,9,18,0,644.0,53.0,4.3,22.5,234.0,317.21,245.14
2018,7,9,18,15,584.5,48.0,4.15,21.9,187.0,258.12,193.86
2018,7,9,18,30,525.0,43.0,4.0,21.3,140.0,204.15,146.27
2018,7,9,18,45,433.5,36.0,3.85,20.7,100.0,146.67,97.26
2018,7,9,19,0,342.0,29.0,3.7,20.1,60.0,99.01,54.48
2018,7,9,19,15,208.0,19.0,3.65,19.75,34.5,48.07,0.0
2018,7,9,19,30,74.0,9.0,3.6,19.4,9.0,14.56,0.0
2018,7,9,19,45,37.0,4.5,3.55,19.1,4.5,0.0,0.0
2018,7,9,20,0,0.0,0.0,3.5,18.8,0.0,0.0,0.0
2018,7,9,20,15,0.0,0.0,3.45,18.6,0.0,0.0,0.0
2018,7,9,20,30,0.0,0.0,3.4,18.4,0.0,0.0,0.0
2018,7,9,20,45,0.0,0.0,3.35,18.2,0.0,0.0,0.0
2018,7,9,21,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2018,7,9,21,15,0.0,0.0,3.2,17.9,0.0,0.0,0.0
2018,7,9,21,30,0.0,0.0,3.1,17.8,0.0,0.0,0.0
2018,7,9,21,45,0.0,0.0,3.05,17.65,0.0,0.0,0.0
2018,7,9,22,0,0.0,0.0,3.0,17.5,0.0,0.0,0.0
2018,7,9,22,15,0.0,0.0,2.95,17.35,0.0,0.0,0.0
2018,7,9,22,30,0.0,0.0,2.9,17.2,0.0,0.0,0.0
2018,7,9,22,45,0.0,0.0,2.8,17.1,0.0,0.0,0.0
2018,7,9,23,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2018,7,9,23,15,0.0,0.0,2.65,16.9,0.0,0.0,0.0
2018,7,9,23,30,0.0,0.0,2.6,16.8,0.0,0.0,0.0
2018,7,9,23,45,0.0,0.0,2.55,16.7,0.0,0.0,0.0
2018,7,10,0,0,0.0,0.0,2.5,16.6,0.0,0.0,0.0
2018,7,10,0,15,0.0,0.0,2.55,16.45,0.0,0.0,0.0
2018,7,10,0,30,0.0,0.0,2.6,16.3,0.0,0.0,0.0
2018,7,10,0,45,0.0,0.0,2.65,16.15,0.0,0.0,0.0
2018,7,10,1,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2018,7,10,1,15,0.0,0.0,2.8,15.85,0.0,0.0,0.0
2018,7,10,1,30,0.0,0.0,2.9,15.7,0.0,0.0,0.0
2018,7,10,1,45,0.0,0.0,3.05,15.55,0.0,0.0,0.0
2018,7,10,2,0,0.0,0.0,3.2,15.4,0.0,0.0,0.0
2018,7,10,2,15,0.0,0.0,3.0,15.1,0.0,0.0,0.0
2018,7,10,2,30,0.0,0.0,2.8,14.8,0.0,0.0,0.0
2018,7,10,2,45,0.0,0.0,2.65,14.55,0.0,0.0,0.0
2018,7,10,3,0,0.0,0.0,2.5,14.3,0.0,0.0,0.0
2018,7,10,3,15,0.0,0.0,2.35,14.1,0.0,0.0,0.0
2018,7,10,3,30,0.0,0.0,2.2,13.9,0.0,0.0,0.0
2018,7,10,3,45,0.0,0.0,2.1,13.7,0.0,0.0,0.0
2018,7,10,4,0,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2018,7,10,4,15,0.0,0.0,2.1,13.7,0.0,0.0,0.0
2018,7,10,4,30,0.0,0.0,2.2,13.9,0.0,0.0,0.0
2018,7,10,4,45,43.5,4.5,2.35,14.1,5.0,0.0,0.0
2018,7,10,5,0,87.0,9.0,2.5,14.3,10.0,8.85,0.0
2018,7,10,5,15,234.0,19.0,2.55,14.7,37.0,15.46,0.0
2018,7,10,5,30,381.0,29.0,2.6,15.1,64.0,22.62,12.26
2018,7,10,5,45,472.0,35.5,2.7,15.5,105.5,26.0,16.85
2018,7,10,6,0,563.0,42.0,2.8,15.9,147.0,31.99,22.53
2018,7,10,6,15,621.5,47.0,2.75,16.5,195.0,35.39,25.73
2018,7,10,6,30,680.0,52.0,2.7,17.1,243.0,77.42,37.97
2018,7,10,6,45,719.0,55.5,2.7,17.7,293.5,122.65,66.49
2018,7,10,7,0,758.0,59.0,2.7,18.3,344.0,172.28,105.26
2018,7,10,7,15,786.5,62.0,2.65,19.15,395.0,223.42,148.97
2018,7,10,7,30,815.0,65.0,2.6,20.0,446.0,280.99,198.92
2018,7,10,7,45,835.5,67.5,2.6,20.85,496.0,334.52,245.67
2018,7,10,8,0,856.0,70.0,2.6,21.7,546.0,389.62,292.61
2018,7,10,8,15,872.0,72.0,2.6,22.3,593.5,443.65,337.7
2018,7,10,8,30,888.0,74.0,2.6,22.9,641.0,498.32,381.76
2018,7,10,8,45,899.5,76.0,2.55,23.45,685.0,550.98,422.76
2018,7,10,9,0,911.0,78.0,2.5,24.0,729.0,603.34,462.07
2018,7,10,9,15,918.5,80.5,2.55,24.45,768.0,653.16,498.79
2018,7,10,9,30,926.0,83.0,2.6,24.9,807.0,701.85,533.3
2018,7,10,9,45,928.5,87.0,2.6,25.35,840.0,747.09,562.59
2018,7,10,10,0,931.0,91.0,2.6,25.8,873.0,790.4,590.1
2018,7,10,10,15,936.5,92.5,2.7,26.05,901.5,831.55,616.91
2018,7,10,10,30,942.0,94.0,2.8,26.3,930.0,870.61,642.12
2018,7,10,10,45,946.0,94.5,2.9,26.55,951.5,905.15,664.16
2018,7,10,11,0,950.0,95.0,3.0,26.8,973.0,937.16,684.48
2018,7,10,11,15,951.5,95.5,3.1,26.9,986.5,964.22,701.92
2018,7,10,11,30,953.0,96.0,3.2,27.0,1000.0,988.36,717.51
2018,7,10,11,45,954.5,96.0,3.35,27.05,1007.5,1008.97,731.4
2018,7,10,12,0,956.0,96.0,3.5,27.1,1015.0,1026.47,743.37
2018,7,10,12,15,955.5,96.0,3.6,27.0,1014.5,1038.82,752.18
2018,7,10,12,30,955.0,96.0,3.7,26.9,1014.0,1047.87,759.02
2018,7,10,12,45,952.5,97.0,3.8,26.8,1006.5,1052.6,763.2
2018,7,10,13,0,950.0,98.0,3.9,26.7,999.0,1053.97,765.35
2018,7,10,13,15,947.0,97.5,4.0,26.5,984.0,1049.92,764.4
2018,7,10,13,30,944.0,97.0,4.1,26.3,969.0,1042.51,761.39
2018,7,10,13,45,940.0,96.5,4.2,26.1,947.5,1030.81,755.65
2018,7,10,14,0,936.0,96.0,4.3,25.9,926.0,1015.87,747.85
2018,7,10,14,15,930.5,94.5,4.35,25.6,897.5,995.3,736.33
2018,7,10,14,30,925.0,93.0,4.4,25.3,869.0,971.73,722.81
2018,7,10,14,45,917.5,92.0,4.45,25.0,835.0,943.99,706.43
2018,7,10,15,0,910.0,91.0,4.5,24.7,801.0,913.64,688.14
2018,7,10,15,15,899.5,89.5,4.5,24.7,761.5,877.7,664.89
2018,7,10,15,30,889.0,88.0,4.5,24.7,722.0,839.67,640.04
2018,7,10,15,45,876.5,85.0,4.5,23.95,677.5,796.53,613.18
2018,7,10,16,0,864.0,82.0,4.5,23.2,633.0,751.87,584.75
2018,7,10,16,15,847.5,79.5,4.5,22.75,585.5,703.59,552.42
2018,7,10,16,30,831.0,77.0,4.5,22.3,538.0,654.6,518.96
2018,7,10,16,45,809.5,74.0,4.45,21.9,488.5,604.25,481.84
2018,7,10,17,0,788.0,71.0,4.4,21.5,439.0,551.1,441.01
2018,7,10,17,15,758.5,67.5,4.4,21.0,388.0,493.59,395.79
2018,7,10,17,30,729.0,64.0,4.4,20.5,337.0,437.65,350.28
2018,7,10,17,45,688.5,60.0,4.35,20.0,287.0,378.15,300.38
2018,7,10,18,0,648.0,56.0,4.3,19.5,237.0,321.91,251.62
2018,7,10,18,15,587.5,50.5,4.15,18.95,189.5,261.81,198.91
2018,7,10,18,30,527.0,45.0,4.0,18.4,142.0,206.79,149.91
2018,7,10,18,45,430.5,38.0,3.9,17.85,101.5,147.98,99.41
2018,7,10,19,0,334.0,31.0,3.8,17.3,61.0,99.42,55.34
2018,7,10,19,15,201.5,20.0,3.75,16.95,35.0,48.05,0.0
2018,7,10,19,30,69.0,9.0,3.7,16.6,9.0,14.15,0.0
2018,7,10,19,45,34.5,4.5,3.65,16.25,4.5,0.0,0.0
2018,7,10,20,0,0.0,0.0,3.6,15.9,0.0,0.0,0.0
2018,7,10,20,15,0.0,0.0,3.55,15.7,0.0,0.0,0.0
2018,7,10,20,30,0.0,0.0,3.5,15.5,0.0,0.0,0.0
2018,7,10,20,45,0.0,0.0,3.45,15.3,0.0,0.0,0.0
2018,7,10,21,0,0.0,0.0,3.4,15.1,0.0,0.0,0.0
2018,7,10,21,15,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2018,7,10,21,30,0.0,0.0,3.3,14.9,0.0,0.0,0.0
2018,7,10,21,45,0.0,0.0,3.25,14.75,0.0,0.0,0.0
2018,7,10,22,0,0.0,0.0,3.2,14.6,0.0,0.0,0.0
2018,7,10,22,15,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2018,7,10,22,30,0.0,0.0,3.0,14.4,0.0,0.0,0.0
2018,7,10,22,45,0.0,0.0,2.95,14.25,0.0,0.0,0.0
2018,7,10,23,0,0.0,0.0,2.9,14.1,0.0,0.0,0.0
2018,7,10,23,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2018,7,10,23,30,0.0,0.0,2.7,13.9,0.0,0.0,0.0
2018,7,10,23,45,0.0,0.0,2.65,13.8,0.0,0.0,0.0
2018,7,11,0,0,0.0,0.0,2.6,13.7,0.0,0.0,0.0
2018,7,11,0,15,0.0,0.0,2.55,13.6,0.0,0.0,0.0
2018,7,11,0,30,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2018,7,11,0,45,0.0,0.0,2.45,13.4,0.0,0.0,0.0
2018,7,11,1,0,0.0,0.0,2.4,13.3,0.0,0.0,0.0
2018,7,11,1,15,0.0,0.0,2.35,13.25,0.0,0.0,0.0
2018,7,11,1,30,0.0,0.0,2.3,13.2,0.0,0.0,0.0
2018,7,11,1,45,0.0,0.0,2.25,13.15,0.0,0.0,0.0
2018,7,11,2,0,0.0,0.0,2.2,13.1,0.0,0.0,0.0
2018,7,11,2,15,0.0,0.0,2.15,13.05,0.0,0.0,0.0
2018,7,11,2,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
