Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,20,20,15,0.0,0.0,2.55,16.65,0.0,0.0,0.0
2018,7,20,20,30,0.0,0.0,2.5,16.6,0.0,0.0,0.0
2018,7,20,20,45,0.0,0.0,2.5,16.55,0.0,0.0,0.0
2018,7,20,21,0,0.0,0.0,2.5,16.5,0.0,0.0,0.0
2018,7,20,21,15,0.0,0.0,2.5,16.45,0.0,0.0,0.0
2018,7,20,21,30,0.0,0.0,2.5,16.4,0.0,0.0,0.0
2018,7,20,21,45,0.0,0.0,2.45,16.35,0.0,0.0,0.0
2018,7,20,22,0,0.0,0.0,2.4,16.3,0.0,0.0,0.0
2018,7,20,22,15,0.0,0.0,2.35,16.3,0.0,0.0,0.0
2018,7,20,22,30,0.0,0.0,2.3,16.3,0.0,0.0,0.0
2018,7,20,22,45,0.0,0.0,2.25,16.25,0.0,0.0,0.0
2018,7,20,23,0,0.0,0.0,2.2,16.2,0.0,0.0,0.0
2018,7,20,23,15,0.0,0.0,2.15,16.15,0.0,0.0,0.0
2018,7,20,23,30,0.0,0.0,2.1,16.1,0.0,0.0,0.0
2018,7,20,23,45,0.0,0.0,2.05,16.05,0.0,0.0,0.0
2018,7,21,0,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2018,7,21,0,15,0.0,0.0,1.95,15.95,0.0,0.0,0.0
2018,7,21,0,30,0.0,0.0,1.9,15.9,0.0,0.0,0.0
2018,7,21,0,45,0.0,0.0,1.9,15.85,0.0,0.0,0.0
2018,7,21,1,0,0.0,0.0,1.9,15.8,0.0,0.0,0.0
2018,7,21,1,15,0.0,0.0,1.9,15.7,0.0,0.0,0.0
2018,7,21,1,30,0.0,0.0,1.9,15.6,0.0,0.0,0.0
2018,7,21,1,45,0.0,0.0,1.85,15.5,0.0,0.0,0.0
2018,7,21,2,0,0.0,0.0,1.8,15.4,0.0,0.0,0.0
2018,7,21,2,15,0.0,0.0,1.8,15.35,0.0,0.0,0.0
2018,7,21,2,30,0.0,0.0,1.8,15.3,0.0,0.0,0.0
2018,7,21,2,45,0.0,0.0,1.75,15.25,0.0,0.0,0.0
2018,7,21,3,0,0.0,0.0,1.7,15.2,0.0,0.0,0.0
2018,7,21,3,15,0.0,0.0,1.7,15.15,0.0,0.0,0.0
2018,7,21,3,30,0.0,0.0,1.7,15.1,0.0,0.0,0.0
2018,7,21,3,45,0.0,0.0,1.7,15.05,0.0,0.0,0.0
2018,7,21,4,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2018,7,21,4,15,0.0,0.0,1.75,15.1,0.0,0.0,0.0
2018,7,21,4,30,0.0,0.0,1.8,15.2,0.0,0.0,0.0
2018,7,21,4,45,6.0,1.5,1.85,15.3,1.5,0.0,0.0
2018,7,21,5,0,12.0,3.0,1.9,15.4,3.0,0.0,0.0
2018,7,21,5,15,64.0,15.0,1.9,15.75,19.0,14.74,0.0
2018,7,21,5,30,116.0,27.0,1.9,16.1,35.0,21.21,6.46
2018,7,21,5,45,195.0,41.5,1.95,16.45,68.0,31.96,21.34
2018,7,21,6,0,274.0,56.0,2.0,16.8,101.0,42.18,31.08
2018,7,21,6,15,202.0,70.0,2.05,17.25,109.5,55.58,43.23
2018,7,21,6,30,130.0,84.0,2.1,17.7,118.0,77.04,55.93
2018,7,21,6,45,96.0,110.5,2.1,18.15,138.5,104.5,77.95
2018,7,21,7,0,62.0,137.0,2.1,18.6,159.0,132.16,101.62
2018,7,21,7,15,105.5,161.0,2.1,19.05,205.5,163.52,125.21
2018,7,21,7,30,149.0,185.0,2.1,19.5,252.0,203.26,155.87
2018,7,21,7,45,328.5,170.0,2.15,19.95,340.5,253.71,192.34
2018,7,21,8,0,508.0,155.0,2.2,20.4,429.0,322.62,245.33
2018,7,21,8,15,597.0,141.5,2.2,20.85,492.0,375.88,288.11
2018,7,21,8,30,686.0,128.0,2.2,21.3,555.0,437.72,337.23
2018,7,21,8,45,704.5,131.0,2.25,21.7,597.5,486.24,375.6
2018,7,21,9,0,723.0,134.0,2.3,22.1,640.0,537.2,414.75
2018,7,21,9,15,731.5,139.0,2.3,22.45,676.5,582.44,448.53
2018,7,21,9,30,740.0,144.0,2.3,22.8,713.0,627.08,480.96
2018,7,21,9,45,740.0,153.0,2.35,23.1,743.5,668.76,510.62
2018,7,21,10,0,740.0,162.0,2.4,23.4,774.0,708.8,538.47
2018,7,21,10,15,749.5,163.0,2.45,23.65,801.5,746.78,563.88
2018,7,21,10,30,759.0,164.0,2.5,23.9,829.0,783.48,587.95
2018,7,21,10,45,726.5,186.5,2.55,24.2,836.0,803.87,600.6
2018,7,21,11,0,694.0,209.0,2.6,24.5,843.0,821.92,611.79
2018,7,21,11,15,739.0,187.5,2.65,24.6,872.5,860.14,637.08
2018,7,21,11,30,784.0,166.0,2.7,24.7,902.0,899.55,662.84
2018,7,21,11,45,788.0,165.0,2.75,24.85,910.0,919.52,675.46
2018,7,21,12,0,792.0,164.0,2.8,25.0,918.0,936.96,686.61
2018,7,21,12,15,799.0,159.5,2.85,25.0,920.0,951.13,696.11
2018,7,21,12,30,806.0,155.0,2.9,25.0,922.0,962.55,703.93
2018,7,21,12,45,817.5,146.0,2.95,25.0,919.0,965.37,706.23
2018,7,21,13,0,829.0,137.0,3.0,25.0,916.0,970.82,710.44
2018,7,21,13,15,827.0,135.5,3.05,24.9,902.5,967.36,709.17
2018,7,21,13,30,825.0,134.0,3.1,24.8,889.0,960.9,706.1
2018,7,21,13,45,789.5,150.0,3.15,24.7,858.5,942.67,695.33
2018,7,21,14,0,754.0,166.0,3.2,24.6,828.0,916.6,679.42
2018,7,21,14,15,781.0,145.5,3.2,24.4,812.0,910.16,676.67
2018,7,21,14,30,808.0,125.0,3.2,24.2,796.0,894.34,667.52
2018,7,21,14,45,801.0,121.5,3.2,24.05,763.5,872.22,654.06
2018,7,21,15,0,794.0,118.0,3.2,23.9,731.0,842.46,635.39
2018,7,21,15,15,782.0,115.5,3.2,23.9,693.0,807.28,612.53
2018,7,21,15,30,770.0,113.0,3.2,23.9,655.0,770.37,588.3
2018,7,21,15,45,743.5,114.5,3.25,23.4,610.5,724.76,558.96
2018,7,21,16,0,717.0,116.0,3.3,22.9,566.0,678.86,528.87
2018,7,21,16,15,706.0,108.5,3.3,22.55,522.5,636.18,500.08
2018,7,21,16,30,695.0,101.0,3.3,22.2,479.0,590.76,467.37
2018,7,21,16,45,677.5,94.5,3.3,21.85,433.5,541.69,430.91
2018,7,21,17,0,660.0,88.0,3.3,21.5,388.0,492.77,393.47
2018,7,21,17,15,626.0,83.0,3.25,21.05,340.0,437.02,349.51
2018,7,21,17,30,592.0,78.0,3.2,20.6,292.0,383.52,306.0
2018,7,21,17,45,546.0,72.0,3.15,20.1,245.5,326.19,258.27
2018,7,21,18,0,500.0,66.0,3.1,19.6,199.0,272.9,212.55
2018,7,21,18,15,434.0,58.0,3.05,19.2,155.5,215.12,162.66
2018,7,21,18,30,368.0,50.0,3.0,18.8,112.0,164.03,118.13
2018,7,21,18,45,276.5,38.5,2.9,18.4,76.5,109.95,72.5
2018,7,21,19,0,185.0,27.0,2.8,18.0,41.0,65.24,27.88
2018,7,21,19,15,106.0,16.5,2.75,17.75,23.0,28.66,0.0
2018,7,21,19,30,27.0,6.0,2.7,17.5,5.0,0.0,0.0
2018,7,21,19,45,13.5,3.0,2.65,17.3,2.5,0.0,0.0
2018,7,21,20,0,0.0,0.0,2.6,17.1,0.0,0.0,0.0
2018,7,21,20,15,0.0,0.0,2.55,16.95,0.0,0.0,0.0
2018,7,21,20,30,0.0,0.0,2.5,16.8,0.0,0.0,0.0
2018,7,21,20,45,0.0,0.0,2.5,16.7,0.0,0.0,0.0
2018,7,21,21,0,0.0,0.0,2.5,16.6,0.0,0.0,0.0
2018,7,21,21,15,0.0,0.0,2.5,16.55,0.0,0.0,0.0
2018,7,21,21,30,0.0,0.0,2.5,16.5,0.0,0.0,0.0
2018,7,21,21,45,0.0,0.0,2.45,16.45,0.0,0.0,0.0
2018,7,21,22,0,0.0,0.0,2.4,16.4,0.0,0.0,0.0
2018,7,21,22,15,0.0,0.0,2.4,16.35,0.0,0.0,0.0
2018,7,21,22,30,0.0,0.0,2.4,16.3,0.0,0.0,0.0
2018,7,21,22,45,0.0,0.0,2.4,16.25,0.0,0.0,0.0
2018,7,21,23,0,0.0,0.0,2.4,16.2,0.0,0.0,0.0
2018,7,21,23,15,0.0,0.0,2.35,16.15,0.0,0.0,0.0
2018,7,21,23,30,0.0,0.0,2.3,16.1,0.0,0.0,0.0
2018,7,21,23,45,0.0,0.0,2.3,16.05,0.0,0.0,0.0
2018,7,22,0,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2018,7,22,0,15,0.0,0.0,2.3,15.95,0.0,0.0,0.0
2018,7,22,0,30,0.0,0.0,2.3,15.9,0.0,0.0,0.0
2018,7,22,0,45,0.0,0.0,2.3,15.8,0.0,0.0,0.0
2018,7,22,1,0,0.0,0.0,2.3,15.7,0.0,0.0,0.0
2018,7,22,1,15,0.0,0.0,2.3,15.65,0.0,0.0,0.0
2018,7,22,1,30,0.0,0.0,2.3,15.6,0.0,0.0,0.0
2018,7,22,1,45,0.0,0.0,2.25,15.55,0.0,0.0,0.0
2018,7,22,2,0,0.0,0.0,2.2,15.5,0.0,0.0,0.0
2018,7,22,2,15,0.0,0.0,2.2,15.5,0.0,0.0,0.0
2018,7,22,2,30,0.0,0.0,2.2,15.5,0.0,0.0,0.0
2018,7,22,2,45,0.0,0.0,2.15,15.5,0.0,0.0,0.0
2018,7,22,3,0,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2018,7,22,3,15,0.0,0.0,2.05,15.5,0.0,0.0,0.0
2018,7,22,3,30,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2018,7,22,3,45,0.0,0.0,1.95,15.5,0.0,0.0,0.0
2018,7,22,4,0,0.0,0.0,1.9,15.5,0.0,0.0,0.0
2018,7,22,4,15,0.0,0.0,1.95,15.6,0.0,0.0,0.0
2018,7,22,4,30,0.0,0.0,2.0,15.7,0.0,0.0,0.0
2018,7,22,4,45,12.0,2.5,2.0,15.85,2.0,0.0,0.0
2018,7,22,5,0,24.0,5.0,2.0,16.0,4.0,0.0,0.0
2018,7,22,5,15,105.0,15.5,2.05,16.3,21.5,15.24,0.0
2018,7,22,5,30,186.0,26.0,2.1,16.6,39.0,20.44,5.03
2018,7,22,5,45,285.5,36.0,2.15,16.95,74.0,27.94,17.82
2018,7,22,6,0,385.0,46.0,2.2,17.3,109.0,34.17,24.05
2018,7,22,6,15,271.0,52.0,2.25,17.65,104.0,37.48,27.32
2018,7,22,6,30,157.0,58.0,2.3,18.0,99.0,53.44,35.65
2018,7,22,6,45,81.5,78.0,2.3,18.35,99.5,76.94,55.68
2018,7,22,7,0,6.0,98.0,2.3,18.7,100.0,93.76,72.49
2018,7,22,7,15,10.0,118.5,2.3,19.15,122.5,114.1,88.74
2018,7,22,7,30,14.0,139.0,2.3,19.6,145.0,135.01,105.24
2018,7,22,7,45,36.5,167.5,2.35,20.05,186.5,166.71,129.79
2018,7,22,8,0,59.0,196.0,2.4,20.5,228.0,203.49,158.32
2018,7,22,8,15,256.0,195.0,2.4,20.9,351.5,284.25,220.14
2018,7,22,8,30,453.0,194.0,2.4,21.3,475.0,388.52,300.53
2018,7,22,8,45,635.5,144.5,2.45,21.65,570.5,462.23,358.23
2018,7,22,9,0,818.0,95.0,2.5,22.0,666.0,555.41,430.19
2018,7,22,9,15,810.0,106.0,2.55,22.3,699.0,600.06,463.6
2018,7,22,9,30,802.0,117.0,2.6,22.6,732.0,641.56,494.06
2018,7,22,9,45,803.0,123.5,2.65,22.9,763.0,684.15,524.65
2018,7,22,10,0,804.0,130.0,2.7,23.2,794.0,725.01,552.04
2018,7,22,10,15,773.0,153.0,2.75,23.35,809.5,754.98,571.86
2018,7,22,10,30,742.0,176.0,2.8,23.5,825.0,780.73,588.74
2018,7,22,10,45,783.5,157.0,2.9,23.7,858.0,823.2,617.24
2018,7,22,11,0,825.0,138.0,3.0,23.9,891.0,863.13,643.68
2018,7,22,11,15,847.5,127.5,3.05,23.9,912.0,895.98,665.39
2018,7,22,11,30,870.0,117.0,3.1,23.9,933.0,927.07,685.91
2018,7,22,11,45,872.0,117.0,3.2,23.95,940.5,947.11,699.29
2018,7,22,12,0,874.0,117.0,3.3,24.0,948.0,964.29,710.94
2018,7,22,12,15,875.0,116.5,3.35,24.0,948.5,977.06,719.55
2018,7,22,12,30,876.0,116.0,3.4,24.0,949.0,986.81,726.29
2018,7,22,12,45,876.5,114.0,3.45,24.0,942.0,991.43,729.78
2018,7,22,13,0,877.0,112.0,3.5,24.0,935.0,992.9,731.35
2018,7,22,13,15,874.0,111.5,3.5,23.95,921.0,989.25,729.46
2018,7,22,13,30,871.0,111.0,3.5,23.9,907.0,982.46,725.63
2018,7,22,13,45,867.0,109.5,3.55,23.85,886.0,970.53,718.86
2018,7,22,14,0,863.0,108.0,3.6,23.8,865.0,955.57,710.17
2018,7,22,14,15,856.5,106.5,3.6,23.7,837.5,935.28,697.76
2018,7,22,14,30,850.0,105.0,3.6,23.6,810.0,912.22,683.54
2018,7,22,14,45,842.0,103.0,3.6,23.45,777.0,884.63,666.36
2018,7,22,15,0,834.0,101.0,3.6,23.3,744.0,854.63,647.46
2018,7,22,15,15,822.5,99.0,3.6,23.3,705.5,819.38,624.42
2018,7,22,15,30,811.0,97.0,3.6,23.3,667.0,782.29,599.94
2018,7,22,15,45,797.5,94.0,3.6,22.95,624.5,740.88,572.94
2018,7,22,16,0,784.0,91.0,3.6,22.6,582.0,701.93,547.35
2018,7,22,16,15,766.0,88.0,3.55,22.35,536.0,654.75,514.92
2018,7,22,16,30,748.0,85.0,3.5,22.1,490.0,607.13,481.23
2018,7,22,16,45,724.0,81.5,3.5,21.85,442.5,554.98,442.1
2018,7,22,17,0,700.0,78.0,3.5,21.6,395.0,503.46,402.33
2018,7,22,17,15,667.0,73.5,3.45,21.3,346.0,447.93,358.2
2018,7,22,17,30,634.0,69.0,3.4,21.0,297.0,393.49,313.63
2018,7,22,17,45,589.0,64.0,3.4,20.65,249.5,335.65,265.19
2018,7,22,18,0,544.0,59.0,3.4,20.3,202.0,281.72,218.62
2018,7,22,18,15,478.0,52.0,3.3,19.9,158.0,222.83,167.54
2018,7,22,18,30,412.0,45.0,3.2,19.5,114.0,170.65,121.8
2018,7,22,18,45,315.5,35.5,3.15,19.15,78.0,116.01,75.48
2018,7,22,19,0,219.0,26.0,3.1,18.8,42.0,69.63,27.58
2018,7,22,19,15,126.5,16.0,3.05,18.5,23.5,30.42,0.0
2018,7,22,19,30,34.0,6.0,3.0,18.2,5.0,0.0,0.0
2018,7,22,19,45,17.0,3.0,3.0,17.95,2.5,0.0,0.0
2018,7,22,20,0,0.0,0.0,3.0,17.7,0.0,0.0,0.0
2018,7,22,20,15,0.0,0.0,3.0,17.55,0.0,0.0,0.0
2018,7,22,20,30,0.0,0.0,3.0,17.4,0.0,0.0,0.0
2018,7,22,20,45,0.0,0.0,2.95,17.25,0.0,0.0,0.0
2018,7,22,21,0,0.0,0.0,2.9,17.1,0.0,0.0,0.0
2018,7,22,21,15,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2018,7,22,21,30,0.0,0.0,2.9,16.9,0.0,0.0,0.0
2018,7,22,21,45,0.0,0.0,2.85,16.75,0.0,0.0,0.0
2018,7,22,22,0,0.0,0.0,2.8,16.6,0.0,0.0,0.0
2018,7,22,22,15,0.0,0.0,2.75,16.55,0.0,0.0,0.0
2018,7,22,22,30,0.0,0.0,2.7,16.5,0.0,0.0,0.0
2018,7,22,22,45,0.0,0.0,2.7,16.4,0.0,0.0,0.0
2018,7,22,23,0,0.0,0.0,2.7,16.3,0.0,0.0,0.0
2018,7,22,23,15,0.0,0.0,2.65,16.2,0.0,0.0,0.0
2018,7,22,23,30,0.0,0.0,2.6,16.1,0.0,0.0,0.0
2018,7,22,23,45,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2018,7,23,0,0,0.0,0.0,2.5,15.9,0.0,0.0,0.0
2018,7,23,0,15,0.0,0.0,2.5,15.8,0.0,0.0,0.0
2018,7,23,0,30,0.0,0.0,2.5,15.7,0.0,0.0,0.0
2018,7,23,0,45,0.0,0.0,2.5,15.6,0.0,0.0,0.0
2018,7,23,1,0,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2018,7,23,1,15,0.0,0.0,2.5,15.4,0.0,0.0,0.0
2018,7,23,1,30,0.0,0.0,2.5,15.3,0.0,0.0,0.0
2018,7,23,1,45,0.0,0.0,2.5,15.25,0.0,0.0,0.0
2018,7,23,2,0,0.0,0.0,2.5,15.2,0.0,0.0,0.0
2018,7,23,2,15,0.0,0.0,2.5,15.1,0.0,0.0,0.0
2018,7,23,2,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2018,7,23,2,45,0.0,0.0,2.5,14.95,0.0,0.0,0.0
2018,7,23,3,0,0.0,0.0,2.5,14.9,0.0,0.0,0.0
2018,7,23,3,15,0.0,0.0,2.45,14.85,0.0,0.0,0.0
2018,7,23,3,30,0.0,0.0,2.4,14.8,0.0,0.0,0.0
2018,7,23,3,45,0.0,0.0,2.4,14.7,0.0,0.0,0.0
2018,7,23,4,0,0.0,0.0,2.4,14.6,0.0,0.0,0.0
2018,7,23,4,15,0.0,0.0,2.4,14.7,0.0,0.0,0.0
2018,7,23,4,30,0.0,0.0,2.4,14.8,0.0,0.0,0.0
2018,7,23,4,45,17.0,2.5,2.4,14.85,2.0,0.0,0.0
2018,7,23,5,0,34.0,5.0,2.4,14.9,4.0,0.0,0.0
2018,7,23,5,15,129.0,15.0,2.45,15.25,22.0,14.74,0.0
2018,7,23,5,30,224.0,25.0,2.5,15.6,40.0,20.41,3.91
2018,7,23,5,45,325.5,34.5,2.5,15.95,76.0,26.64,16.73
2018,7,23,6,0,427.0,44.0,2.5,16.3,112.0,32.47,22.66
2018,7,23,6,15,495.0,51.0,2.55,16.75,157.0,35.73,25.87
2018,7,23,6,30,563.0,58.0,2.6,17.2,202.0,60.58,32.71
2018,7,23,6,45,610.0,62.5,2.6,17.65,250.5,101.02,54.75
2018,7,23,7,0,657.0,67.0,2.6,18.1,299.0,146.79,88.25
2018,7,23,7,15,691.0,71.0,2.6,18.6,348.5,197.17,130.14
2018,7,23,7,30,725.0,75.0,2.6,19.1,398.0,248.48,174.62
2018,7,23,7,45,750.5,77.5,2.6,19.6,447.0,299.23,219.29
2018,7,23,8,0,776.0,80.0,2.6,20.1,496.0,352.24,265.19
2018,7,23,8,15,795.0,82.0,2.55,20.6,542.5,404.12,309.17
2018,7,23,8,30,814.0,84.0,2.5,21.1,589.0,459.66,354.51
2018,7,23,8,45,830.0,86.5,2.5,21.6,633.5,512.09,396.2
2018,7,23,9,0,846.0,89.0,2.5,22.1,678.0,564.78,436.74
2018,7,23,9,15,858.5,89.5,2.55,22.55,717.5,613.46,473.41
2018,7,23,9,30,871.0,90.0,2.6,23.0,757.0,661.57,508.66
2018,7,23,9,45,882.0,89.5,2.65,23.45,791.5,706.86,539.57
2018,7,23,10,0,893.0,89.0,2.7,23.9,826.0,750.97,568.58
2018,7,23,10,15,899.0,90.5,2.75,24.2,854.5,791.72,595.24
2018,7,23,10,30,905.0,92.0,2.8,24.5,883.0,830.51,620.3
2018,7,23,10,45,910.0,92.5,2.8,24.8,905.0,865.32,642.14
2018,7,23,11,0,915.0,93.0,2.8,25.1,927.0,897.75,662.22
2018,7,23,11,15,918.0,94.0,2.85,25.25,942.5,926.33,680.4
2018,7,23,11,30,921.0,95.0,2.9,25.4,958.0,952.13,696.74
2018,7,23,11,45,921.0,96.0,2.95,25.55,965.0,972.2,709.36
2018,7,23,12,0,921.0,97.0,3.0,25.7,972.0,989.18,720.07
2018,7,23,12,15,917.5,100.0,3.05,25.75,971.5,1001.62,728.2
2018,7,23,12,30,914.0,103.0,3.1,25.8,971.0,1010.8,734.36
2018,7,23,12,45,906.0,107.0,3.2,25.8,962.0,1013.28,736.86
2018,7,23,13,0,898.0,111.0,3.3,25.8,953.0,1012.49,737.39
2018,7,23,13,15,895.5,110.5,3.35,25.65,939.0,1009.31,736.54
2018,7,23,13,30,893.0,110.0,3.4,25.5,925.0,1002.91,733.71
2018,7,23,13,45,889.5,108.5,3.5,25.35,904.0,991.28,727.91
2018,7,23,14,0,886.0,107.0,3.6,25.2,883.0,976.53,720.11
2018,7,23,14,15,881.0,105.0,3.65,25.05,855.5,956.77,708.69
2018,7,23,14,30,876.0,103.0,3.7,24.9,828.0,934.1,695.34
2018,7,23,14,45,869.5,100.5,3.7,24.7,795.0,906.74,678.63
2018,7,23,15,0,863.0,98.0,3.7,24.5,762.0,876.81,660.12
2018,7,23,15,15,851.5,96.0,3.7,24.5,722.5,840.69,636.72
2018,7,23,15,30,840.0,94.0,3.7,24.5,683.0,802.65,611.83
2018,7,23,15,45,827.0,91.0,3.7,24.15,639.5,760.6,584.67
2018,7,23,16,0,814.0,88.0,3.7,23.8,596.0,717.17,556.13
2018,7,23,16,15,796.5,85.0,3.65,23.55,549.5,672.82,526.08
2018,7,23,16,30,779.0,82.0,3.6,23.3,503.0,624.23,492.2
2018,7,23,16,45,754.5,79.5,3.55,23.0,454.5,571.49,452.81
2018,7,23,17,0,730.0,77.0,3.5,22.7,406.0,519.35,412.77
2018,7,23,17,15,679.0,75.5,3.45,22.3,352.0,456.08,362.97
2018,7,23,17,30,628.0,74.0,3.4,21.9,298.0,395.62,314.02
2018,7,23,17,45,539.0,64.5,3.35,21.45,235.5,313.89,247.34
2018,7,23,18,0,450.0,55.0,3.3,21.0,173.0,240.73,186.37
2018,7,23,18,15,394.5,49.0,3.2,20.45,136.0,191.51,143.6
2018,7,23,18,30,339.0,43.0,3.1,19.9,99.0,147.93,105.29
2018,7,23,18,45,254.5,34.5,3.0,19.35,68.5,100.0,64.71
2018,7,23,19,0,170.0,26.0,2.9,18.8,38.0,60.74,22.03
2018,7,23,19,15,103.0,16.0,2.95,18.45,21.5,27.56,0.0
2018,7,23,19,30,36.0,6.0,3.0,18.1,5.0,0.0,0.0
2018,7,23,19,45,18.0,3.0,3.05,17.75,2.5,0.0,0.0
2018,7,23,20,0,0.0,0.0,3.1,17.4,0.0,0.0,0.0
2018,7,23,20,15,0.0,0.0,3.05,17.25,0.0,0.0,0.0
2018,7,23,20,30,0.0,0.0,3.0,17.1,0.0,0.0,0.0
2018,7,23,20,45,0.0,0.0,3.0,16.9,0.0,0.0,0.0
2018,7,23,21,0,0.0,0.0,3.0,16.7,0.0,0.0,0.0
2018,7,23,21,15,0.0,0.0,3.0,16.65,0.0,0.0,0.0
2018,7,23,21,30,0.0,0.0,3.0,16.6,0.0,0.0,0.0
2018,7,23,21,45,0.0,0.0,2.95,16.5,0.0,0.0,0.0
2018,7,23,22,0,0.0,0.0,2.9,16.4,0.0,0.0,0.0
2018,7,23,22,15,0.0,0.0,2.95,16.35,0.0,0.0,0.0
2018,7,23,22,30,0.0,0.0,3.0,16.3,0.0,0.0,0.0
2018,7,23,22,45,0.0,0.0,3.05,16.25,0.0,0.0,0.0
2018,7,23,23,0,0.0,0.0,3.1,16.2,0.0,0.0,0.0
2018,7,23,23,15,0.0,0.0,3.1,16.15,0.0,0.0,0.0
2018,7,23,23,30,0.0,0.0,3.1,16.1,0.0,0.0,0.0
2018,7,23,23,45,0.0,0.0,3.15,16.05,0.0,0.0,0.0
2018,7,24,0,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2018,7,24,0,15,0.0,0.0,3.15,15.95,0.0,0.0,0.0
2018,7,24,0,30,0.0,0.0,3.1,15.9,0.0,0.0,0.0
2018,7,24,0,45,0.0,0.0,3.1,15.85,0.0,0.0,0.0
2018,7,24,1,0,0.0,0.0,3.1,15.8,0.0,0.0,0.0
2018,7,24,1,15,0.0,0.0,3.05,15.75,0.0,0.0,0.0
2018,7,24,1,30,0.0,0.0,3.0,15.7,0.0,0.0,0.0
2018,7,24,1,45,0.0,0.0,2.95,15.65,0.0,0.0,0.0
2018,7,24,2,0,0.0,0.0,2.9,15.6,0.0,0.0,0.0
2018,7,24,2,15,0.0,0.0,2.85,15.6,0.0,0.0,0.0
2018,7,24,2,30,0.0,0.0,2.8,15.6,0.0,0.0,0.0
2018,7,24,2,45,0.0,0.0,2.75,15.55,0.0,0.0,0.0
2018,7,24,3,0,0.0,0.0,2.7,15.5,0.0,0.0,0.0
2018,7,24,3,15,0.0,0.0,2.65,15.45,0.0,0.0,0.0
2018,7,24,3,30,0.0,0.0,2.6,15.4,0.0,0.0,0.0
2018,7,24,3,45,0.0,0.0,2.6,15.35,0.0,0.0,0.0
2018,7,24,4,0,0.0,0.0,2.6,15.3,0.0,0.0,0.0
2018,7,24,4,15,0.0,0.0,2.65,15.35,0.0,0.0,0.0
2018,7,24,4,30,0.0,0.0,2.7,15.4,0.0,0.0,0.0
2018,7,24,4,45,12.5,2.5,2.7,15.45,2.0,0.0,0.0
2018,7,24,5,0,25.0,5.0,2.7,15.5,4.0,0.0,0.0
2018,7,24,5,15,108.5,15.5,2.75,15.8,21.0,15.24,0.0
2018,7,24,5,30,192.0,26.0,2.8,16.1,38.0,20.57,2.57
2018,7,24,5,45,292.5,36.0,2.85,16.35,73.0,28.28,17.97
2018,7,24,6,0,393.0,46.0,2.9,16.6,108.0,34.49,24.34
2018,7,24,6,15,303.0,46.5,2.85,17.05,104.5,33.43,23.8
2018,7,24,6,30,213.0,47.0,2.8,17.5,101.0,41.34,24.62
2018,7,24,6,45,162.0,69.5,2.8,17.95,116.0,72.86,49.22
2018,7,24,7,0,111.0,92.0,2.8,18.4,131.0,98.55,72.02
2018,7,24,7,15,177.5,130.0,2.8,18.85,203.5,147.92,110.01
2018,7,24,7,30,244.0,168.0,2.8,19.3,276.0,208.91,157.82
2018,7,24,7,45,432.5,147.0,2.75,19.8,367.0,260.97,196.11
2018,7,24,8,0,621.0,126.0,2.7,20.3,458.0,334.91,253.73
2018,7,24,8,15,709.0,109.5,2.7,20.75,522.0,390.78,299.48
2018,7,24,8,30,797.0,93.0,2.7,21.2,586.0,456.6,352.45
2018,7,24,8,45,814.5,94.5,2.7,21.7,630.0,510.61,395.29
2018,7,24,9,0,832.0,96.0,2.7,22.2,674.0,562.56,435.36
2018,7,24,9,15,842.0,98.5,2.75,22.6,713.0,611.04,472.0
2018,7,24,9,30,852.0,101.0,2.8,23.0,752.0,658.76,507.09
2018,7,24,9,45,859.0,103.5,2.85,23.45,785.5,703.42,538.15
2018,7,24,10,0,866.0,106.0,2.9,23.9,819.0,746.64,566.67
2018,7,24,10,15,874.0,107.0,2.95,24.25,848.0,787.58,593.46
2018,7,24,10,30,882.0,108.0,3.0,24.6,877.0,826.75,618.78
2018,7,24,10,45,889.5,107.0,3.05,24.9,899.5,861.59,641.07
2018,7,24,11,0,897.0,106.0,3.1,25.2,922.0,894.25,661.76
2018,7,24,11,15,901.0,106.0,3.15,25.4,937.5,922.36,679.59
2018,7,24,11,30,905.0,106.0,3.2,25.6,953.0,947.8,695.64
2018,7,24,11,45,908.5,105.5,3.2,25.8,961.5,969.45,708.86
2018,7,24,12,0,912.0,105.0,3.2,26.0,970.0,988.17,720.19
2018,7,24,12,15,911.0,106.0,3.3,26.05,970.0,1000.97,728.93
2018,7,24,12,30,910.0,107.0,3.4,26.1,970.0,1010.57,735.73
2018,7,24,12,45,905.0,109.0,3.45,26.1,962.0,1013.99,738.41
2018,7,24,13,0,900.0,111.0,3.5,26.1,954.0,1014.15,739.14
2018,7,24,13,15,897.5,110.0,3.55,26.05,939.5,1010.46,737.63
2018,7,24,13,30,895.0,109.0,3.6,26.0,925.0,1003.52,734.13
2018,7,24,13,45,892.0,107.5,3.65,25.95,904.5,992.35,727.97
2018,7,24,14,0,889.0,106.0,3.7,25.9,884.0,978.04,719.83
2018,7,24,14,15,883.5,104.5,3.75,25.75,856.5,958.26,708.4
2018,7,24,14,30,878.0,103.0,3.8,25.6,829.0,935.59,695.07
2018,7,24,14,45,870.0,101.0,3.8,25.45,795.0,907.34,677.65
2018,7,24,15,0,862.0,99.0,3.8,25.3,761.0,876.58,658.48
2018,7,24,15,15,851.0,96.5,3.8,25.3,721.5,840.36,635.05
2018,7,24,15,30,840.0,94.0,3.8,25.3,682.0,802.18,610.1
2018,7,24,15,45,827.0,92.0,3.85,24.85,639.5,761.2,584.17
2018,7,24,16,0,814.0,90.0,3.9,24.4,597.0,722.57,559.51
2018,7,24,16,15,797.5,86.5,3.9,24.05,550.5,674.67,527.25
2018,7,24,16,30,781.0,83.0,3.9,23.7,504.0,626.12,493.67
2018,7,24,16,45,757.5,79.5,3.9,23.4,455.0,572.78,453.93
2018,7,24,17,0,734.0,76.0,3.9,23.1,406.0,519.96,413.42
2018,7,24,17,15,702.5,71.5,3.85,22.6,356.0,462.55,368.29
2018,7,24,17,30,671.0,67.0,3.8,22.1,306.0,407.01,323.15
2018,7,24,17,45,627.5,61.5,3.8,21.55,257.0,348.43,274.26
2018,7,24,18,0,584.0,56.0,3.8,21.0,208.0,292.56,226.12
2018,7,24,18,15,517.0,50.0,3.7,20.5,162.5,232.42,173.86
2018,7,24,18,30,450.0,44.0,3.6,20.0,117.0,179.07,126.91
2018,7,24,18,45,349.5,35.0,3.55,19.5,80.0,122.22,78.46
2018,7,24,19,0,249.0,26.0,3.5,19.0,43.0,73.38,23.81
2018,7,24,19,15,144.0,16.0,3.5,18.75,24.0,32.07,0.0
2018,7,24,19,30,39.0,6.0,3.5,18.5,5.0,0.0,0.0
2018,7,24,19,45,19.5,3.0,3.45,18.2,2.5,0.0,0.0
2018,7,24,20,0,0.0,0.0,3.4,17.9,0.0,0.0,0.0
2018,7,24,20,15,0.0,0.0,3.35,17.7,0.0,0.0,0.0
2018,7,24,20,30,0.0,0.0,3.3,17.5,0.0,0.0,0.0
2018,7,24,20,45,0.0,0.0,3.25,17.35,0.0,0.0,0.0
2018,7,24,21,0,0.0,0.0,3.2,17.2,0.0,0.0,0.0
2018,7,24,21,15,0.0,0.0,3.15,17.05,0.0,0.0,0.0
2018,7,24,21,30,0.0,0.0,3.1,16.9,0.0,0.0,0.0
2018,7,24,21,45,0.0,0.0,3.05,16.8,0.0,0.0,0.0
2018,7,24,22,0,0.0,0.0,3.0,16.7,0.0,0.0,0.0
2018,7,24,22,15,0.0,0.0,2.95,16.6,0.0,0.0,0.0
2018,7,24,22,30,0.0,0.0,2.9,16.5,0.0,0.0,0.0
2018,7,24,22,45,0.0,0.0,2.85,16.4,0.0,0.0,0.0
2018,7,24,23,0,0.0,0.0,2.8,16.3,0.0,0.0,0.0
2018,7,24,23,15,0.0,0.0,2.7,16.25,0.0,0.0,0.0
2018,7,24,23,30,0.0,0.0,2.6,16.2,0.0,0.0,0.0
2018,7,24,23,45,0.0,0.0,2.55,16.15,0.0,0.0,0.0
2018,7,25,0,0,0.0,0.0,2.5,16.1,0.0,0.0,0.0
2018,7,25,0,15,0.0,0.0,2.5,16.05,0.0,0.0,0.0
2018,7,25,0,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2018,7,25,0,45,0.0,0.0,2.45,15.9,0.0,0.0,0.0
2018,7,25,1,0,0.0,0.0,2.4,15.8,0.0,0.0,0.0
2018,7,25,1,15,0.0,0.0,2.4,15.75,0.0,0.0,0.0
2018,7,25,1,30,0.0,0.0,2.4,15.7,0.0,0.0,0.0
2018,7,25,1,45,0.0,0.0,2.4,15.65,0.0,0.0,0.0
2018,7,25,2,0,0.0,0.0,2.4,15.6,0.0,0.0,0.0
2018,7,25,2,15,0.0,0.0,2.4,15.55,0.0,0.0,0.0
2018,7,25,2,30,0.0,0.0,2.4,15.5,0.0,0.0,0.0
2018,7,25,2,45,0.0,0.0,2.4,15.45,0.0,0.0,0.0
2018,7,25,3,0,0.0,0.0,2.4,15.4,0.0,0.0,0.0
2018,7,25,3,15,0.0,0.0,2.4,15.4,0.0,0.0,0.0
2018,7,25,3,30,0.0,0.0,2.4,15.4,0.0,0.0,0.0
2018,7,25,3,45,0.0,0.0,2.4,15.35,0.0,0.0,0.0
2018,7,25,4,0,0.0,0.0,2.4,15.3,0.0,0.0,0.0
2018,7,25,4,15,0.0,0.0,2.4,15.45,0.0,0.0,0.0
2018,7,25,4,30,0.0,0.0,2.4,15.6,0.0,0.0,0.0
2018,7,25,4,45,10.5,1.5,2.45,15.7,1.0,0.0,0.0
2018,7,25,5,0,21.0,3.0,2.5,15.8,2.0,0.0,0.0
2018,7,25,5,15,129.5,12.5,2.5,16.2,19.5,12.29,0.0
2018,7,25,5,30,238.0,22.0,2.5,16.6,37.0,17.64,0.0
2018,7,25,5,45,354.5,30.5,2.55,16.95,74.5,23.1,13.52
2018,7,25,6,0,471.0,39.0,2.6,17.3,112.0,28.22,18.82
2018,7,25,6,15,385.5,57.5,2.5,17.8,132.0,41.78,31.02
2018,7,25,6,30,300.0,76.0,2.4,18.3,152.0,66.17,43.68
2018,7,25,6,45,350.5,91.5,2.35,18.75,199.5,102.03,65.87
2018,7,25,7,0,401.0,107.0,2.3,19.2,247.0,143.71,96.28
2018,7,25,7,15,579.5,87.0,2.3,19.9,324.5,184.67,123.45
2018,7,25,7,30,758.0,67.0,2.3,20.6,402.0,247.38,171.31
2018,7,25,7,45,781.0,70.0,2.25,21.25,451.5,299.63,216.95
2018,7,25,8,0,804.0,73.0,2.2,21.9,501.0,356.92,265.77
2018,7,25,8,15,822.0,75.5,2.2,22.65,548.5,410.12,310.21
2018,7,25,8,30,840.0,78.0,2.2,23.4,596.0,464.24,353.87
2018,7,25,8,45,852.5,80.5,2.2,24.15,639.5,516.22,394.42
2018,7,25,9,0,865.0,83.0,2.2,24.9,683.0,568.09,433.41
2018,7,25,9,15,873.0,86.0,2.25,25.45,722.0,617.34,469.71
2018,7,25,9,30,881.0,89.0,2.3,26.0,761.0,665.6,504.22
2018,7,25,9,45,883.5,93.5,2.3,26.55,793.5,710.27,533.66
2018,7,25,10,0,886.0,98.0,2.3,27.1,826.0,753.08,560.67
2018,7,25,10,15,892.0,99.5,2.4,27.4,854.5,793.71,587.04
2018,7,25,10,30,898.0,101.0,2.5,27.7,883.0,832.38,611.89
2018,7,25,10,45,902.0,102.5,2.6,27.95,905.0,867.23,634.15
2018,7,25,11,0,906.0,104.0,2.7,28.2,927.0,899.65,654.75
2018,7,25,11,15,909.0,105.0,2.85,28.2,942.5,928.12,673.75
2018,7,25,11,30,912.0,106.0,3.0,28.2,958.0,953.83,691.01
2018,7,25,11,45,913.0,106.5,3.1,28.2,965.5,974.28,704.54
2018,7,25,12,0,914.0,107.0,3.2,28.2,973.0,991.7,716.22
2018,7,25,12,15,915.0,106.5,3.35,28.05,973.5,1005.0,726.16
2018,7,25,12,30,916.0,106.0,3.5,27.9,974.0,1015.1,734.17
2018,7,25,12,45,917.0,104.0,3.6,27.7,967.5,1020.42,739.0
2018,7,25,13,0,918.0,102.0,3.7,27.5,961.0,1022.42,741.83
2018,7,25,13,15,914.5,102.5,3.8,27.3,946.5,1019.21,741.4
2018,7,25,13,30,911.0,103.0,3.9,27.1,932.0,1012.72,738.95
2018,7,25,13,45,906.5,102.0,3.95,26.85,910.5,1000.43,732.62
2018,7,25,14,0,902.0,101.0,4.0,26.6,889.0,984.97,724.29
2018,7,25,14,15,866.0,116.0,4.05,26.3,852.5,953.36,705.35
2018,7,25,14,30,830.0,131.0,4.1,26.0,816.0,925.43,688.87
2018,7,25,14,45,851.0,114.5,4.15,25.7,791.0,904.01,676.67
2018,7,25,15,0,872.0,98.0,4.2,25.4,766.0,883.92,665.32
2018,7,25,15,15,860.5,95.5,4.2,25.4,726.0,846.96,641.22
2018,7,25,15,30,849.0,93.0,4.2,25.4,686.0,808.03,615.67
2018,7,25,15,45,815.5,97.5,4.2,24.6,637.0,761.6,586.37
2018,7,25,16,0,782.0,102.0,4.2,23.8,588.0,711.1,553.56
2018,7,25,16,15,746.5,101.5,4.2,23.25,535.5,654.1,514.72
2018,7,25,16,30,711.0,101.0,4.2,22.7,483.0,599.68,475.55
2018,7,25,16,45,702.0,92.5,4.15,22.2,438.5,552.9,440.88
2018,7,25,17,0,693.0,84.0,4.1,21.7,394.0,505.45,404.53
2018,7,25,17,15,675.0,77.0,4.05,21.2,348.0,454.4,364.05
2018,7,25,17,30,657.0,70.0,4.0,20.7,302.0,403.98,322.64
2018,7,25,17,45,608.5,64.0,3.9,20.2,252.0,342.33,270.92
2018,7,25,18,0,560.0,58.0,3.8,19.7,202.0,284.98,221.34
2018,7,25,18,15,485.5,51.5,3.75,19.35,156.5,223.13,167.63
2018,7,25,18,30,411.0,45.0,3.7,19.0,111.0,168.89,120.16
2018,7,25,18,45,307.5,35.5,3.6,18.6,75.0,113.05,72.69
2018,7,25,19,0,204.0,26.0,3.5,18.2,39.0,65.45,18.12
2018,7,25,19,15,115.5,15.5,3.4,18.0,21.5,28.19,0.0
2018,7,25,19,30,27.0,5.0,3.3,17.8,4.0,0.0,0.0
2018,7,25,19,45,13.5,2.5,3.2,17.6,2.0,0.0,0.0
2018,7,25,20,0,0.0,0.0,3.1,17.4,0.0,0.0,0.0
2018,7,25,20,15,0.0,0.0,3.1,17.2,0.0,0.0,0.0
2018,7,25,20,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2018,7,25,20,45,0.0,0.0,3.1,16.85,0.0,0.0,0.0
2018,7,25,21,0,0.0,0.0,3.1,16.7,0.0,0.0,0.0
2018,7,25,21,15,0.0,0.0,3.1,16.55,0.0,0.0,0.0
2018,7,25,21,30,0.0,0.0,3.1,16.4,0.0,0.0,0.0
2018,7,25,21,45,0.0,0.0,3.1,16.25,0.0,0.0,0.0
2018,7,25,22,0,0.0,0.0,3.1,16.1,0.0,0.0,0.0
2018,7,25,22,15,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2018,7,25,22,30,0.0,0.0,3.0,15.9,0.0,0.0,0.0
2018,7,25,22,45,0.0,0.0,2.95,15.8,0.0,0.0,0.0
2018,7,25,23,0,0.0,0.0,2.9,15.7,0.0,0.0,0.0
2018,7,25,23,15,0.0,0.0,2.9,15.6,0.0,0.0,0.0
2018,7,25,23,30,0.0,0.0,2.9,15.5,0.0,0.0,0.0
2018,7,25,23,45,0.0,0.0,2.85,15.4,0.0,0.0,0.0
2018,7,26,0,0,0.0,0.0,2.8,15.3,0.0,0.0,0.0
2018,7,26,0,15,0.0,0.0,2.8,15.2,0.0,0.0,0.0
2018,7,26,0,30,0.0,0.0,2.8,15.1,0.0,0.0,0.0
2018,7,26,0,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2018,7,26,1,0,0.0,0.0,2.7,14.9,0.0,0.0,0.0
2018,7,26,1,15,0.0,0.0,2.7,14.85,0.0,0.0,0.0
2018,7,26,1,30,0.0,0.0,2.7,14.8,0.0,0.0,0.0
2018,7,26,1,45,0.0,0.0,2.7,14.75,0.0,0.0,0.0
2018,7,26,2,0,0.0,0.0,2.7,14.7,0.0,0.0,0.0
2018,7,26,2,15,0.0,0.0,2.65,14.75,0.0,0.0,0.0
2018,7,26,2,30,0.0,0.0,2.6,14.8,0.0,0.0,0.0
2018,7,26,2,45,0.0,0.0,2.6,14.8,0.0,0.0,0.0
2018,7,26,3,0,0.0,0.0,2.6,14.8,0.0,0.0,0.0
2018,7,26,3,15,0.0,0.0,2.5,14.85,0.0,0.0,0.0
2018,7,26,3,30,0.0,0.0,2.4,14.9,0.0,0.0,0.0
2018,7,26,3,45,0.0,0.0,2.35,14.9,0.0,0.0,0.0
2018,7,26,4,0,0.0,0.0,2.3,14.9,0.0,0.0,0.0
2018,7,26,4,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2018,7,26,4,30,0.0,0.0,2.3,15.1,0.0,0.0,0.0
2018,7,26,4,45,0.0,0.0,2.3,15.2,0.0,0.0,0.0
2018,7,26,5,0,0.0,0.0,2.3,15.3,0.0,0.0,0.0
2018,7,26,5,15,82.5,11.0,2.3,15.65,16.0,10.81,0.0
2018,7,26,5,30,165.0,22.0,2.3,16.0,32.0,17.28,0.0
2018,7,26,5,45,275.0,34.0,2.25,16.35,68.5,26.62,16.37
2018,7,26,6,0,385.0,46.0,2.2,16.7,105.0,34.83,24.57
2018,7,26,6,15,277.0,59.5,2.15,17.15,110.0,43.57,32.66
2018,7,26,6,30,169.0,73.0,2.1,17.6,115.0,64.11,44.95
2018,7,26,6,45,129.0,102.5,2.05,18.05,139.0,99.75,72.91
2018,7,26,7,0,89.0,132.0,2.0,18.5,163.0,127.68,96.84
2018,7,26,7,15,151.0,153.0,1.9,19.1,215.5,164.68,124.28
2018,7,26,7,30,213.0,174.0,1.8,19.7,268.0,205.46,155.28
2018,7,26,7,45,334.5,173.0,1.75,20.25,341.0,255.75,192.99
2018,7,26,8,0,456.0,172.0,1.7,20.8,414.0,315.78,239.32
2018,7,26,8,15,593.5,147.5,1.7,21.3,493.0,376.35,286.67
2018,7,26,8,30,731.0,123.0,1.7,21.8,572.0,450.01,344.01
2018,7,26,8,45,742.5,128.5,1.7,22.3,614.0,499.64,382.55
2018,7,26,9,0,754.0,134.0,1.7,22.8,656.0,551.01,421.15
2018,7,26,9,15,772.5,135.0,1.75,23.2,697.0,600.24,457.6
2018,7,26,9,30,791.0,136.0,1.8,23.6,738.0,649.67,493.23
2018,7,26,9,45,811.0,133.5,1.85,24.0,775.5,696.72,526.44
2018,7,26,10,0,831.0,131.0,1.9,24.4,813.0,743.51,557.46
2018,7,26,10,15,839.5,132.0,2.0,24.65,842.0,783.42,583.65
2018,7,26,10,30,848.0,133.0,2.1,24.9,871.0,821.99,608.77
2018,7,26,10,45,855.0,133.5,2.2,25.1,893.5,856.98,631.48
2018,7,26,11,0,862.0,134.0,2.3,25.3,916.0,889.85,652.71
2018,7,26,11,15,866.5,133.5,2.4,25.35,931.0,917.22,670.67
2018,7,26,11,30,871.0,133.0,2.5,25.4,946.0,942.04,687.02
2018,7,26,11,45,875.5,131.5,2.65,25.4,954.5,963.19,701.61
2018,7,26,12,0,880.0,130.0,2.8,25.4,963.0,981.53,714.48
2018,7,26,12,15,877.0,132.5,2.9,25.35,962.5,993.63,723.1
2018,7,26,12,30,874.0,135.0,3.0,25.3,962.0,1002.62,729.87
2018,7,26,12,45,833.5,158.0,3.05,25.2,942.0,997.81,727.52
2018,7,26,13,0,793.0,181.0,3.1,25.1,922.0,984.61,719.9
2018,7,26,13,15,768.0,193.0,3.15,24.95,901.5,972.49,713.26
2018,7,26,13,30,743.0,205.0,3.2,24.8,881.0,962.08,707.79
2018,7,26,13,45,722.5,212.5,3.3,24.6,856.5,944.99,698.41
2018,7,26,14,0,702.0,220.0,3.4,24.4,832.0,925.57,687.49
2018,7,26,14,15,692.0,214.0,3.4,24.2,801.0,899.92,671.71
2018,7,26,14,30,682.0,208.0,3.4,24.0,770.0,872.03,654.4
2018,7,26,14,45,679.0,197.5,3.45,23.8,737.0,843.7,636.98
2018,7,26,15,0,676.0,187.0,3.5,23.6,704.0,813.09,617.83
2018,7,26,15,15,717.5,159.5,3.5,23.6,682.0,800.22,610.31
2018,7,26,15,30,759.0,132.0,3.5,23.6,660.0,779.75,597.36
2018,7,26,15,45,774.5,116.5,3.55,23.1,625.0,749.37,578.73
2018,7,26,16,0,790.0,101.0,3.6,22.6,590.0,715.47,557.37
2018,7,26,16,15,775.0,96.0,3.6,22.25,544.0,667.88,525.12
2018,7,26,16,30,760.0,91.0,3.6,21.9,498.0,619.56,491.02
2018,7,26,16,45,739.5,86.0,3.6,21.6,449.5,567.31,451.97
2018,7,26,17,0,719.0,81.0,3.6,21.3,401.0,515.34,411.96
2018,7,26,17,15,687.0,76.5,3.55,20.8,351.5,459.55,367.81
2018,7,26,17,30,655.0,72.0,3.5,20.3,302.0,404.54,322.85
2018,7,26,17,45,610.5,66.0,3.5,19.85,253.0,344.73,272.68
2018,7,26,18,0,566.0,60.0,3.5,19.4,204.0,288.77,224.19
2018,7,26,18,15,496.5,52.5,3.45,19.0,158.5,227.18,170.58
2018,7,26,18,30,427.0,45.0,3.4,18.6,113.0,172.67,122.65
2018,7,26,18,45,323.0,35.5,3.35,18.15,76.5,115.97,74.14
2018,7,26,19,0,219.0,26.0,3.3,17.7,40.0,67.04,14.68
2018,7,26,19,15,124.5,15.5,3.3,17.45,22.0,29.01,0.0
2018,7,26,19,30,30.0,5.0,3.3,17.2,4.0,0.0,0.0
2018,7,26,19,45,15.0,2.5,3.3,16.95,2.0,0.0,0.0
2018,7,26,20,0,0.0,0.0,3.3,16.7,0.0,0.0,0.0
2018,7,26,20,15,0.0,0.0,3.3,16.55,0.0,0.0,0.0
2018,7,26,20,30,0.0,0.0,3.3,16.4,0.0,0.0,0.0
2018,7,26,20,45,0.0,0.0,3.3,16.25,0.0,0.0,0.0
2018,7,26,21,0,0.0,0.0,3.3,16.1,0.0,0.0,0.0
2018,7,26,21,15,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2018,7,26,21,30,0.0,0.0,3.3,15.9,0.0,0.0,0.0
2018,7,26,21,45,0.0,0.0,3.3,15.75,0.0,0.0,0.0
2018,7,26,22,0,0.0,0.0,3.3,15.6,0.0,0.0,0.0
2018,7,26,22,15,0.0,0.0,3.35,15.5,0.0,0.0,0.0
2018,7,26,22,30,0.0,0.0,3.4,15.4,0.0,0.0,0.0
2018,7,26,22,45,0.0,0.0,3.4,15.25,0.0,0.0,0.0
2018,7,26,23,0,0.0,0.0,3.4,15.1,0.0,0.0,0.0
2018,7,26,23,15,0.0,0.0,3.4,15.05,0.0,0.0,0.0
2018,7,26,23,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2018,7,26,23,45,0.0,0.0,3.45,14.95,0.0,0.0,0.0
2018,7,27,0,0,0.0,0.0,3.5,14.9,0.0,0.0,0.0
2018,7,27,0,15,0.0,0.0,3.5,14.85,0.0,0.0,0.0
2018,7,27,0,30,0.0,0.0,3.5,14.8,0.0,0.0,0.0
2018,7,27,0,45,0.0,0.0,3.5,14.75,0.0,0.0,0.0
2018,7,27,1,0,0.0,0.0,3.5,14.7,0.0,0.0,0.0
2018,7,27,1,15,0.0,0.0,3.45,14.65,0.0,0.0,0.0
2018,7,27,1,30,0.0,0.0,3.4,14.6,0.0,0.0,0.0
2018,7,27,1,45,0.0,0.0,3.4,14.6,0.0,0.0,0.0
2018,7,27,2,0,0.0,0.0,3.4,14.6,0.0,0.0,0.0
2018,7,27,2,15,0.0,0.0,3.4,14.55,0.0,0.0,0.0
2018,7,27,2,30,0.0,0.0,3.4,14.5,0.0,0.0,0.0
2018,7,27,2,45,0.0,0.0,3.4,14.45,0.0,0.0,0.0
2018,7,27,3,0,0.0,0.0,3.4,14.4,0.0,0.0,0.0
2018,7,27,3,15,0.0,0.0,3.35,14.35,0.0,0.0,0.0
2018,7,27,3,30,0.0,0.0,3.3,14.3,0.0,0.0,0.0
2018,7,27,3,45,0.0,0.0,3.25,14.25,0.0,0.0,0.0
2018,7,27,4,0,0.0,0.0,3.2,14.2,0.0,0.0,0.0
2018,7,27,4,15,0.0,0.0,3.25,14.25,0.0,0.0,0.0
2018,7,27,4,30,0.0,0.0,3.3,14.3,0.0,0.0,0.0
2018,7,27,4,45,0.0,0.0,3.3,14.35,0.0,0.0,0.0
2018,7,27,5,0,0.0,0.0,3.3,14.4,0.0,0.0,0.0
2018,7,27,5,15,59.5,10.5,3.35,14.7,14.0,10.32,0.0
2018,7,27,5,30,119.0,21.0,3.4,15.0,28.0,16.49,0.0
2018,7,27,5,45,209.5,36.0,3.4,15.3,62.0,27.83,17.31
2018,7,27,6,0,300.0,51.0,3.4,15.6,96.0,38.63,27.94
2018,7,27,6,15,282.5,66.5,3.4,16.0,122.0,49.21,37.73
2018,7,27,6,30,265.0,82.0,3.4,16.4,148.0,68.83,47.48
2018,7,27,6,45,269.0,102.5,3.35,16.85,182.5,107.1,74.02
2018,7,27,7,0,273.0,123.0,3.3,17.3,217.0,141.87,101.15
2018,7,27,7,15,330.0,135.5,3.25,17.75,267.5,180.93,131.34
2018,7,27,7,30,387.0,148.0,3.2,18.2,318.0,222.89,165.13
2018,7,27,7,45,450.0,155.0,3.15,18.65,375.5,271.48,204.82
2018,7,27,8,0,513.0,162.0,3.1,19.1,433.0,326.62,249.9
2018,7,27,8,15,595.5,153.5,3.05,19.5,497.0,382.0,294.92
2018,7,27,8,30,678.0,145.0,3.0,19.9,561.0,444.97,345.45
2018,7,27,8,45,692.5,152.0,3.0,20.3,604.0,495.03,385.31
2018,7,27,9,0,707.0,159.0,3.0,20.7,647.0,545.53,424.41
2018,7,27,9,15,732.5,157.5,3.05,21.05,689.5,594.98,462.14
2018,7,27,9,30,758.0,156.0,3.1,21.4,732.0,646.42,500.41
2018,7,27,9,45,791.5,147.5,3.1,21.8,773.5,695.88,536.39
2018,7,27,10,0,825.0,139.0,3.1,22.2,815.0,746.18,571.24
2018,7,27,10,15,835.0,140.0,3.15,22.45,845.0,787.9,599.05
2018,7,27,10,30,845.0,141.0,3.2,22.7,875.0,826.62,624.55
2018,7,27,10,45,853.5,141.0,3.2,22.95,898.5,862.38,647.54
2018,7,27,11,0,862.0,141.0,3.2,23.2,922.0,896.12,668.97
2018,7,27,11,15,867.0,141.0,3.25,23.35,937.5,924.5,687.27
2018,7,27,11,30,872.0,141.0,3.3,23.5,953.0,950.35,703.89
2018,7,27,11,45,878.0,139.0,3.35,23.7,962.5,972.52,717.94
2018,7,27,12,0,884.0,137.0,3.4,23.9,972.0,991.92,730.21
2018,7,27,12,15,888.0,135.0,3.45,23.95,974.0,1006.48,739.8
2018,7,27,12,30,892.0,133.0,3.5,24.0,976.0,1017.98,747.52
2018,7,27,12,45,897.0,128.5,3.6,24.05,970.5,1024.8,752.66
2018,7,27,13,0,902.0,124.0,3.7,24.1,965.0,1028.37,755.8
2018,7,27,13,15,900.0,122.5,3.7,24.05,950.5,1024.74,753.94
2018,7,27,13,30,898.0,121.0,3.7,24.0,936.0,1017.83,750.1
2018,7,27,13,45,894.5,119.0,3.75,23.95,914.5,1005.67,743.26
2018,7,27,14,0,891.0,117.0,3.8,23.9,893.0,990.35,734.41
2018,7,27,14,15,885.5,115.0,3.8,23.8,865.0,970.03,722.12
2018,7,27,14,30,880.0,113.0,3.8,23.7,837.0,946.8,707.91
2018,7,27,14,45,874.0,110.0,3.8,23.55,803.5,919.24,690.92
2018,7,27,15,0,868.0,107.0,3.8,23.4,770.0,889.04,672.07
2018,7,27,15,15,856.5,105.0,3.8,23.4,730.0,852.73,648.49
2018,7,27,15,30,845.0,103.0,3.8,23.4,690.0,814.45,623.39
2018,7,27,15,45,831.5,100.0,3.75,23.1,646.0,775.87,598.34
2018,7,27,16,0,818.0,97.0,3.7,22.8,602.0,731.56,568.86
2018,7,27,16,15,799.0,93.5,3.7,22.5,554.0,681.61,535.02
2018,7,27,16,30,780.0,90.0,3.7,22.2,506.0,631.21,499.51
2018,7,27,16,45,754.0,86.5,3.65,21.85,456.0,576.23,458.39
2018,7,27,17,0,728.0,83.0,3.6,21.5,406.0,521.99,416.63
2018,7,27,17,15,687.5,79.5,3.65,20.95,354.0,462.45,369.85
2018,7,27,17,30,647.0,76.0,3.7,20.4,302.0,404.39,322.69
2018,7,27,17,45,569.5,73.0,3.75,19.85,248.0,334.01,264.43
2018,7,27,18,0,492.0,70.0,3.8,19.3,194.0,270.77,210.73
2018,7,27,18,15,410.5,60.0,3.8,18.65,147.5,206.47,155.77
2018,7,27,18,30,329.0,50.0,3.8,18.0,101.0,149.95,107.3
2018,7,27,18,45,228.0,36.5,3.8,17.4,66.0,95.68,61.47
2018,7,27,19,0,127.0,23.0,3.8,16.8,31.0,48.63,6.15
2018,7,27,19,15,63.5,11.5,3.8,16.45,15.5,18.24,0.0
2018,7,27,19,30,0.0,0.0,3.8,16.1,0.0,0.0,0.0
2018,7,27,19,45,0.0,0.0,3.8,15.8,0.0,0.0,0.0
2018,7,27,20,0,0.0,0.0,3.8,15.5,0.0,0.0,0.0
2018,7,27,20,15,0.0,0.0,3.8,15.35,0.0,0.0,0.0
2018,7,27,20,30,0.0,0.0,3.8,15.2,0.0,0.0,0.0
2018,7,27,20,45,0.0,0.0,3.75,15.05,0.0,0.0,0.0
2018,7,27,21,0,0.0,0.0,3.7,14.9,0.0,0.0,0.0
2018,7,27,21,15,0.0,0.0,3.65,14.8,0.0,0.0,0.0
2018,7,27,21,30,0.0,0.0,3.6,14.7,0.0,0.0,0.0
2018,7,27,21,45,0.0,0.0,3.6,14.6,0.0,0.0,0.0
2018,7,27,22,0,0.0,0.0,3.6,14.5,0.0,0.0,0.0
2018,7,27,22,15,0.0,0.0,3.5,14.4,0.0,0.0,0.0
2018,7,27,22,30,0.0,0.0,3.4,14.3,0.0,0.0,0.0
2018,7,27,22,45,0.0,0.0,3.35,14.25,0.0,0.0,0.0
2018,7,27,23,0,0.0,0.0,3.3,14.2,0.0,0.0,0.0
2018,7,27,23,15,0.0,0.0,3.2,14.05,0.0,0.0,0.0
2018,7,27,23,30,0.0,0.0,3.1,13.9,0.0,0.0,0.0
2018,7,27,23,45,0.0,0.0,3.05,13.8,0.0,0.0,0.0
2018,7,28,0,0,0.0,0.0,3.0,13.7,0.0,0.0,0.0
2018,7,28,0,15,0.0,0.0,2.9,13.65,0.0,0.0,0.0
2018,7,28,0,30,0.0,0.0,2.8,13.6,0.0,0.0,0.0
2018,7,28,0,45,0.0,0.0,2.75,13.55,0.0,0.0,0.0
2018,7,28,1,0,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2018,7,28,1,15,0.0,0.0,2.7,13.45,0.0,0.0,0.0
2018,7,28,1,30,0.0,0.0,2.7,13.4,0.0,0.0,0.0
2018,7,28,1,45,0.0,0.0,2.65,13.4,0.0,0.0,0.0
2018,7,28,2,0,0.0,0.0,2.6,13.4,0.0,0.0,0.0
2018,7,28,2,15,0.0,0.0,2.55,13.4,0.0,0.0,0.0
2018,7,28,2,30,0.0,0.0,2.5,13.4,0.0,0.0,0.0
2018,7,28,2,45,0.0,0.0,2.4,13.35,0.0,0.0,0.0
2018,7,28,3,0,0.0,0.0,2.3,13.3,0.0,0.0,0.0
2018,7,28,3,15,0.0,0.0,2.25,13.25,0.0,0.0,0.0
2018,7,28,3,30,0.0,0.0,2.2,13.2,0.0,0.0,0.0
2018,7,28,3,45,0.0,0.0,2.15,13.15,0.0,0.0,0.0
2018,7,28,4,0,0.0,0.0,2.1,13.1,0.0,0.0,0.0
2018,7,28,4,15,0.0,0.0,2.1,13.2,0.0,0.0,0.0
2018,7,28,4,30,0.0,0.0,2.1,13.3,0.0,0.0,0.0
2018,7,28,4,45,0.0,0.0,2.05,13.4,0.0,0.0,0.0
2018,7,28,5,0,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2018,7,28,5,15,20.5,7.0,2.0,13.85,8.0,6.88,0.0
2018,7,28,5,30,41.0,14.0,2.0,14.2,16.0,12.0,0.0
2018,7,28,5,45,83.5,32.5,2.05,14.6,43.0,26.96,16.51
2018,7,28,6,0,126.0,51.0,2.1,15.0,70.0,41.35,30.35
2018,7,28,6,15,99.5,68.0,2.0,15.35,86.5,57.45,45.05
2018,7,28,6,30,73.0,85.0,1.9,15.7,103.0,73.91,55.56
2018,7,28,6,45,65.5,107.5,1.85,16.1,126.5,101.2,77.2
2018,7,28,7,0,58.0,130.0,1.8,16.5,150.0,124.66,96.44
2018,7,28,7,15,94.0,154.5,1.75,16.95,193.0,157.53,121.7
2018,7,28,7,30,130.0,179.0,1.7,17.4,236.0,191.67,148.16
2018,7,28,7,45,153.0,201.0,1.65,17.85,276.0,227.13,176.16
2018,7,28,8,0,176.0,223.0,1.6,18.3,316.0,265.19,206.02
2018,7,28,8,15,179.5,245.5,1.55,18.7,348.0,298.23,231.81
2018,7,28,8,30,183.0,268.0,1.5,19.1,380.0,331.64,257.33
2018,7,28,8,45,222.5,284.0,1.5,19.5,430.5,377.97,292.37
2018,7,28,9,0,262.0,300.0,1.5,19.9,481.0,426.4,328.46
2018,7,28,9,15,368.5,293.0,1.55,20.3,563.5,499.8,383.49
2018,7,28,9,30,475.0,286.0,1.6,20.7,646.0,581.69,443.59
2018,7,28,9,45,519.5,283.0,1.7,21.05,693.5,633.21,480.58
2018,7,28,10,0,564.0,280.0,1.8,21.4,741.0,687.19,518.96
2018,7,28,10,15,576.0,284.5,1.85,21.8,770.0,725.12,544.58
2018,7,28,10,30,588.0,289.0,1.9,22.2,799.0,762.44,569.49
2018,7,28,10,45,604.0,289.5,2.0,22.6,825.0,798.3,593.63
2018,7,28,11,0,620.0,290.0,2.1,23.0,851.0,833.57,617.12
2018,7,28,11,15,626.5,291.5,2.15,23.3,866.5,860.23,634.29
2018,7,28,11,30,633.0,293.0,2.2,23.6,882.0,885.2,650.28
2018,7,28,11,45,638.5,291.5,2.3,23.9,890.0,904.46,662.97
2018,7,28,12,0,644.0,290.0,2.4,24.2,898.0,921.66,674.33
2018,7,28,12,15,663.0,278.5,2.5,24.35,904.5,939.9,687.3
2018,7,28,12,30,682.0,267.0,2.6,24.5,911.0,955.93,698.83
2018,7,28,12,45,717.5,243.0,2.7,24.65,915.5,973.12,710.53
2018,7,28,13,0,753.0,219.0,2.8,24.8,920.0,987.35,720.38
2018,7,28,13,15,691.0,245.0,2.85,24.75,880.5,953.53,699.06
2018,7,28,13,30,629.0,271.0,2.9,24.7,841.0,917.18,675.29
2018,7,28,13,45,633.5,260.0,3.0,24.65,822.5,906.51,670.23
2018,7,28,14,0,638.0,249.0,3.1,24.6,804.0,893.2,663.17
2018,7,28,14,15,698.5,214.5,3.15,24.45,803.5,906.03,673.96
2018,7,28,14,30,759.0,180.0,3.2,24.3,803.0,913.46,680.56
2018,7,28,14,45,759.0,171.5,3.25,24.1,772.0,888.09,665.28
2018,7,28,15,0,759.0,163.0,3.3,23.9,741.0,860.07,648.35
2018,7,28,15,15,744.5,159.5,3.3,23.9,701.5,822.49,623.91
2018,7,28,15,30,730.0,156.0,3.3,23.9,662.0,783.39,598.26
2018,7,28,15,45,718.0,148.5,3.3,23.45,619.0,740.65,570.75
2018,7,28,16,0,706.0,141.0,3.3,23.0,576.0,696.67,541.74
2018,7,28,16,15,685.5,135.5,3.3,22.65,529.5,647.77,507.33
2018,7,28,16,30,665.0,130.0,3.3,22.3,483.0,598.78,472.01
2018,7,28,16,45,634.5,123.0,3.3,21.95,433.0,542.09,429.88
2018,7,28,17,0,604.0,116.0,3.3,21.6,383.0,486.77,387.62
2018,7,28,17,15,562.5,109.0,3.3,21.05,333.0,427.27,341.07
2018,7,28,17,30,521.0,102.0,3.3,20.5,283.0,368.68,293.88
2018,7,28,17,45,453.0,93.0,3.25,19.95,231.5,302.73,239.55
2018,7,28,18,0,385.0,84.0,3.2,19.4,180.0,243.36,189.53
2018,7,28,18,15,328.5,69.0,3.2,18.85,138.0,188.06,142.13
2018,7,28,18,30,272.0,54.0,3.2,18.3,96.0,138.73,99.5
2018,7,28,18,45,184.5,37.0,3.15,17.75,61.0,86.74,55.52
2018,7,28,19,0,97.0,20.0,3.1,17.2,26.0,40.06,0.38
2018,7,28,19,15,48.5,10.0,3.1,16.9,13.0,15.05,0.0
2018,7,28,19,30,0.0,0.0,3.1,16.6,0.0,0.0,0.0
2018,7,28,19,45,0.0,0.0,3.15,16.3,0.0,0.0,0.0
2018,7,28,20,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2018,7,28,20,15,0.0,0.0,3.15,15.85,0.0,0.0,0.0
2018,7,28,20,30,0.0,0.0,3.1,15.7,0.0,0.0,0.0
2018,7,28,20,45,0.0,0.0,3.1,15.55,0.0,0.0,0.0
2018,7,28,21,0,0.0,0.0,3.1,15.4,0.0,0.0,0.0
2018,7,28,21,15,0.0,0.0,3.05,15.3,0.0,0.0,0.0
2018,7,28,21,30,0.0,0.0,3.0,15.2,0.0,0.0,0.0
2018,7,28,21,45,0.0,0.0,3.0,15.1,0.0,0.0,0.0
2018,7,28,22,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2018,7,28,22,15,0.0,0.0,2.95,14.95,0.0,0.0,0.0
2018,7,28,22,30,0.0,0.0,2.9,14.9,0.0,0.0,0.0
2018,7,28,22,45,0.0,0.0,2.85,14.85,0.0,0.0,0.0
2018,7,28,23,0,0.0,0.0,2.8,14.8,0.0,0.0,0.0
2018,7,28,23,15,0.0,0.0,2.8,14.75,0.0,0.0,0.0
2018,7,28,23,30,0.0,0.0,2.8,14.7,0.0,0.0,0.0
2018,7,28,23,45,0.0,0.0,2.75,14.65,0.0,0.0,0.0
2018,7,29,0,0,0.0,0.0,2.7,14.6,0.0,0.0,0.0
2018,7,29,0,15,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2018,7,29,0,30,0.0,0.0,2.6,14.4,0.0,0.0,0.0
2018,7,29,0,45,0.0,0.0,2.6,14.35,0.0,0.0,0.0
2018,7,29,1,0,0.0,0.0,2.6,14.3,0.0,0.0,0.0
2018,7,29,1,15,0.0,0.0,2.55,14.3,0.0,0.0,0.0
2018,7,29,1,30,0.0,0.0,2.5,14.3,0.0,0.0,0.0
2018,7,29,1,45,0.0,0.0,2.5,14.25,0.0,0.0,0.0
2018,7,29,2,0,0.0,0.0,2.5,14.2,0.0,0.0,0.0
2018,7,29,2,15,0.0,0.0,2.45,14.2,0.0,0.0,0.0
2018,7,29,2,30,0.0,0.0,2.4,14.2,0.0,0.0,0.0
2018,7,29,2,45,0.0,0.0,2.4,14.2,0.0,0.0,0.0
2018,7,29,3,0,0.0,0.0,2.4,14.2,0.0,0.0,0.0
2018,7,29,3,15,0.0,0.0,2.4,14.2,0.0,0.0,0.0
2018,7,29,3,30,0.0,0.0,2.4,14.2,0.0,0.0,0.0
2018,7,29,3,45,0.0,0.0,2.35,14.2,0.0,0.0,0.0
2018,7,29,4,0,0.0,0.0,2.3,14.2,0.0,0.0,0.0
2018,7,29,4,15,0.0,0.0,2.3,14.25,0.0,0.0,0.0
2018,7,29,4,30,0.0,0.0,2.3,14.3,0.0,0.0,0.0
2018,7,29,4,45,0.0,0.0,2.3,14.35,0.0,0.0,0.0
2018,7,29,5,0,0.0,0.0,2.3,14.4,0.0,0.0,0.0
2018,7,29,5,15,5.5,7.5,2.3,14.55,8.0,7.37,0.0
2018,7,29,5,30,11.0,15.0,2.3,14.7,16.0,14.38,0.0
2018,7,29,5,45,33.0,33.0,2.3,14.9,37.5,28.9,17.88
2018,7,29,6,0,55.0,51.0,2.3,15.1,59.0,43.67,32.3
2018,7,29,6,15,70.0,69.5,2.3,15.35,84.0,58.44,45.89
2018,7,29,6,30,85.0,88.0,2.3,15.6,109.0,76.11,57.29
2018,7,29,6,45,139.5,110.0,2.3,15.9,153.5,105.35,77.93
2018,7,29,7,0,194.0,132.0,2.3,16.2,198.0,137.52,101.32
2018,7,29,7,15,222.0,149.0,2.3,16.65,236.5,170.56,127.46
2018,7,29,7,30,250.0,166.0,2.3,17.1,275.0,206.73,156.8
2018,7,29,7,45,246.0,190.5,2.25,17.5,308.5,242.84,187.06
2018,7,29,8,0,242.0,215.0,2.2,17.9,342.0,278.64,216.46
2018,7,29,8,15,273.0,232.5,2.2,18.35,388.5,322.18,250.9
2018,7,29,8,30,304.0,250.0,2.2,18.8,435.0,368.81,287.25
2018,7,29,8,45,343.0,260.0,2.2,19.25,484.0,415.69,323.29
2018,7,29,9,0,382.0,270.0,2.2,19.7,533.0,465.96,361.31
2018,7,29,9,15,389.0,286.0,2.2,19.95,567.5,505.48,390.57
2018,7,29,9,30,396.0,302.0,2.2,20.2,602.0,544.63,419.01
2018,7,29,9,45,480.0,282.5,2.25,20.4,662.5,604.89,464.19
2018,7,29,10,0,564.0,263.0,2.3,20.6,723.0,670.69,512.57
2018,7,29,10,15,647.5,232.5,2.35,20.65,779.0,730.65,556.66
2018,7,29,10,30,731.0,202.0,2.4,20.7,835.0,794.4,602.63
2018,7,29,10,45,746.0,199.5,2.45,20.75,859.5,830.81,626.74
2018,7,29,11,0,761.0,197.0,2.5,20.8,884.0,864.32,648.96
2018,7,29,11,15,743.5,210.0,2.55,20.75,890.5,885.55,663.08
2018,7,29,11,30,726.0,223.0,2.6,20.7,897.0,902.05,674.17
2018,7,29,11,45,766.0,202.0,2.65,20.6,918.5,932.8,695.06
2018,7,29,12,0,806.0,181.0,2.7,20.5,940.0,964.95,716.73
2018,7,29,12,15,801.0,183.5,2.8,20.45,938.0,974.89,723.98
2018,7,29,12,30,796.0,186.0,2.9,20.4,936.0,981.86,729.57
2018,7,29,12,45,757.5,205.0,2.95,20.3,914.5,969.3,722.0
2018,7,29,13,0,719.0,224.0,3.0,20.2,893.0,958.46,715.81
2018,7,29,13,15,623.0,275.5,3.05,20.1,848.5,916.93,687.7
2018,7,29,13,30,527.0,327.0,3.1,20.0,804.0,872.59,655.56
2018,7,29,13,45,483.5,337.5,3.15,19.9,767.0,837.99,631.97
2018,7,29,14,0,440.0,348.0,3.2,19.8,730.0,802.35,607.32
2018,7,29,14,15,344.0,364.0,3.25,19.7,656.5,714.87,544.59
2018,7,29,14,30,248.0,380.0,3.3,19.6,583.0,637.04,487.47
2018,7,29,14,45,192.5,367.5,3.35,19.5,521.0,560.49,431.86
2018,7,29,15,0,137.0,355.0,3.4,19.4,459.0,494.23,382.56
2018,7,29,15,15,130.5,333.5,3.4,19.4,428.5,462.73,359.99
2018,7,29,15,30,124.0,312.0,3.4,19.4,398.0,431.12,336.95
2018,7,29,15,45,115.0,290.0,3.5,19.15,365.5,396.97,312.08
2018,7,29,16,0,106.0,268.0,3.6,18.9,333.0,355.86,281.53
2018,7,29,16,15,206.5,224.0,3.65,18.7,338.0,383.53,306.95
2018,7,29,16,30,307.0,180.0,3.7,18.5,343.0,401.66,324.11
2018,7,29,16,45,456.0,143.0,3.75,18.3,357.5,448.25,363.18
2018,7,29,17,0,605.0,106.0,3.8,18.1,372.0,475.96,385.99
2018,7,29,17,15,555.5,100.0,3.75,17.8,320.0,413.36,335.17
2018,7,29,17,30,506.0,94.0,3.7,17.5,268.0,354.6,286.54
2018,7,29,17,45,463.0,84.0,3.7,17.15,223.0,296.5,237.4
2018,7,29,18,0,420.0,74.0,3.7,16.8,178.0,244.96,192.45
2018,7,29,18,15,354.0,62.5,3.6,16.55,136.0,188.62,143.28
2018,7,29,18,30,288.0,51.0,3.5,16.3,94.0,139.32,100.13
2018,7,29,18,45,189.0,35.5,3.4,16.0,59.5,85.82,54.58
2018,7,29,19,0,90.0,20.0,3.3,15.7,25.0,38.61,0.0
2018,7,29,19,15,45.0,10.0,3.25,15.55,12.5,14.6,0.0
2018,7,29,19,30,0.0,0.0,3.2,15.4,0.0,0.0,0.0
2018,7,29,19,45,0.0,0.0,3.15,15.25,0.0,0.0,0.0
2018,7,29,20,0,0.0,0.0,3.1,15.1,0.0,0.0,0.0
2018,7,29,20,15,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2018,7,29,20,30,0.0,0.0,3.1,14.9,0.0,0.0,0.0
2018,7,29,20,45,0.0,0.0,3.1,14.8,0.0,0.0,0.0
2018,7,29,21,0,0.0,0.0,3.1,14.7,0.0,0.0,0.0
2018,7,29,21,15,0.0,0.0,3.1,14.6,0.0,0.0,0.0
2018,7,29,21,30,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2018,7,29,21,45,0.0,0.0,3.15,14.45,0.0,0.0,0.0
2018,7,29,22,0,0.0,0.0,3.2,14.4,0.0,0.0,0.0
2018,7,29,22,15,0.0,0.0,3.15,14.4,0.0,0.0,0.0
2018,7,29,22,30,0.0,0.0,3.1,14.4,0.0,0.0,0.0
2018,7,29,22,45,0.0,0.0,3.1,14.4,0.0,0.0,0.0
2018,7,29,23,0,0.0,0.0,3.1,14.4,0.0,0.0,0.0
2018,7,29,23,15,0.0,0.0,3.1,14.4,0.0,0.0,0.0
2018,7,29,23,30,0.0,0.0,3.1,14.4,0.0,0.0,0.0
2018,7,29,23,45,0.0,0.0,3.05,14.4,0.0,0.0,0.0
2018,7,30,0,0,0.0,0.0,3.0,14.4,0.0,0.0,0.0
2018,7,30,0,15,0.0,0.0,2.95,14.35,0.0,0.0,0.0
2018,7,30,0,30,0.0,0.0,2.9,14.3,0.0,0.0,0.0
2018,7,30,0,45,0.0,0.0,2.85,14.25,0.0,0.0,0.0
2018,7,30,1,0,0.0,0.0,2.8,14.2,0.0,0.0,0.0
2018,7,30,1,15,0.0,0.0,2.8,14.15,0.0,0.0,0.0
2018,7,30,1,30,0.0,0.0,2.8,14.1,0.0,0.0,0.0
2018,7,30,1,45,0.0,0.0,2.75,14.1,0.0,0.0,0.0
2018,7,30,2,0,0.0,0.0,2.7,14.1,0.0,0.0,0.0
2018,7,30,2,15,0.0,0.0,2.7,14.05,0.0,0.0,0.0
2018,7,30,2,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2018,7,30,2,45,0.0,0.0,2.65,13.95,0.0,0.0,0.0
2018,7,30,3,0,0.0,0.0,2.6,13.9,0.0,0.0,0.0
2018,7,30,3,15,0.0,0.0,2.6,13.85,0.0,0.0,0.0
2018,7,30,3,30,0.0,0.0,2.6,13.8,0.0,0.0,0.0
2018,7,30,3,45,0.0,0.0,2.55,13.7,0.0,0.0,0.0
2018,7,30,4,0,0.0,0.0,2.5,13.6,0.0,0.0,0.0
2018,7,30,4,15,0.0,0.0,2.5,13.6,0.0,0.0,0.0
2018,7,30,4,30,0.0,0.0,2.5,13.6,0.0,0.0,0.0
2018,7,30,4,45,0.0,0.0,2.55,13.6,0.0,0.0,0.0
2018,7,30,5,0,0.0,0.0,2.6,13.6,0.0,0.0,0.0
2018,7,30,5,15,22.0,8.0,2.6,13.85,9.0,7.86,0.0
2018,7,30,5,30,44.0,16.0,2.6,14.1,18.0,13.62,0.0
2018,7,30,5,45,91.0,34.5,2.65,14.35,45.5,28.49,17.36
2018,7,30,6,0,138.0,53.0,2.7,14.6,73.0,42.84,31.59
2018,7,30,6,15,102.0,65.0,2.65,15.0,83.0,55.16,43.04
2018,7,30,6,30,66.0,77.0,2.6,15.4,93.0,67.29,50.32
2018,7,30,6,45,46.0,97.5,2.55,15.8,110.0,91.48,69.99
2018,7,30,7,0,26.0,118.0,2.5,16.2,127.0,110.45,86.26
2018,7,30,7,15,40.5,141.5,2.4,16.7,158.0,136.4,106.81
2018,7,30,7,30,55.0,165.0,2.3,17.2,189.0,164.25,128.78
2018,7,30,7,45,76.0,190.0,2.25,17.7,227.5,197.14,154.53
2018,7,30,8,0,97.0,215.0,2.2,18.2,266.0,232.54,182.13
2018,7,30,8,15,120.0,240.0,2.15,18.7,309.0,268.82,210.17
2018,7,30,8,30,143.0,265.0,2.1,19.2,352.0,310.25,241.87
2018,7,30,8,45,214.0,278.0,2.1,19.7,419.0,367.81,285.81
2018,7,30,9,0,285.0,291.0,2.1,20.2,486.0,430.61,333.22
2018,7,30,9,15,356.0,291.0,2.15,20.55,549.5,489.77,377.75
2018,7,30,9,30,427.0,291.0,2.2,20.9,613.0,554.34,425.66
2018,7,30,9,45,508.5,274.5,2.25,21.25,676.0,616.85,471.75
2018,7,30,10,0,590.0,258.0,2.3,21.6,739.0,684.82,520.96
2018,7,30,10,15,612.5,257.0,2.35,21.85,772.0,726.51,550.0
2018,7,30,10,30,635.0,256.0,2.4,22.1,805.0,768.24,578.83
2018,7,30,10,45,646.0,257.0,2.5,22.35,828.0,801.94,601.89
2018,7,30,11,0,657.0,258.0,2.6,22.6,851.0,834.42,623.95
2018,7,30,11,15,665.0,259.0,2.65,22.7,867.5,862.78,643.03
2018,7,30,11,30,673.0,260.0,2.7,22.8,884.0,889.39,660.84
2018,7,30,11,45,605.0,295.5,2.75,22.95,860.0,876.27,649.64
2018,7,30,12,0,537.0,331.0,2.8,23.1,836.0,859.15,636.0
2018,7,30,12,15,545.5,326.0,2.85,23.2,839.0,872.2,645.36
2018,7,30,12,30,554.0,321.0,2.9,23.3,842.0,883.29,653.19
2018,7,30,12,45,671.0,254.5,2.9,23.4,881.0,938.24,693.38
2018,7,30,13,0,788.0,188.0,2.9,23.5,920.0,985.46,724.08
2018,7,30,13,15,786.0,186.0,2.95,23.45,906.0,981.89,722.26
2018,7,30,13,30,784.0,184.0,3.0,23.4,892.0,975.36,719.06
2018,7,30,13,45,763.5,190.5,3.0,23.35,866.5,956.53,707.42
2018,7,30,14,0,743.0,197.0,3.0,23.3,841.0,939.67,697.24
2018,7,30,14,15,735.0,193.5,3.0,23.2,812.5,917.8,683.86
