Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,30,14,30,727.0,190.0,3.0,23.1,784.0,893.49,668.88
2018,7,30,14,45,734.5,176.5,3.0,23.0,755.0,870.27,654.63
2018,7,30,15,0,742.0,163.0,3.0,22.9,726.0,844.03,638.27
2018,7,30,15,15,727.0,159.5,3.0,22.9,686.5,806.46,613.74
2018,7,30,15,30,712.0,156.0,3.0,22.9,647.0,767.45,588.06
2018,7,30,15,45,684.5,155.0,3.05,22.45,601.5,720.07,557.33
2018,7,30,16,0,657.0,154.0,3.1,22.0,556.0,672.61,524.82
2018,7,30,16,15,619.0,152.0,3.1,21.65,506.0,616.83,484.83
2018,7,30,16,30,581.0,150.0,3.1,21.3,456.0,562.46,444.96
2018,7,30,16,45,532.5,145.5,3.1,20.9,404.0,498.23,396.7
2018,7,30,17,0,484.0,141.0,3.1,20.5,352.0,440.34,352.04
2018,7,30,17,15,437.5,130.5,3.1,19.9,303.0,380.69,305.2
2018,7,30,17,30,391.0,120.0,3.1,19.3,254.0,324.89,260.16
2018,7,30,17,45,329.0,105.0,3.1,18.75,205.0,261.82,208.25
2018,7,30,18,0,267.0,90.0,3.1,18.2,156.0,200.5,156.96
2018,7,30,18,15,214.0,70.5,3.1,17.65,115.5,148.29,112.54
2018,7,30,18,30,161.0,51.0,3.1,17.1,75.0,101.58,72.8
2018,7,30,18,45,104.5,32.5,3.1,16.6,46.0,60.86,37.72
2018,7,30,19,0,48.0,14.0,3.1,16.1,17.0,23.22,0.0
2018,7,30,19,15,24.0,7.0,3.1,15.85,8.5,9.38,0.0
2018,7,30,19,30,0.0,0.0,3.1,15.6,0.0,0.0,0.0
2018,7,30,19,45,0.0,0.0,3.1,15.35,0.0,0.0,0.0
2018,7,30,20,0,0.0,0.0,3.1,15.1,0.0,0.0,0.0
2018,7,30,20,15,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2018,7,30,20,30,0.0,0.0,3.1,14.9,0.0,0.0,0.0
2018,7,30,20,45,0.0,0.0,3.15,14.75,0.0,0.0,0.0
2018,7,30,21,0,0.0,0.0,3.2,14.6,0.0,0.0,0.0
2018,7,30,21,15,0.0,0.0,3.15,14.5,0.0,0.0,0.0
2018,7,30,21,30,0.0,0.0,3.1,14.4,0.0,0.0,0.0
2018,7,30,21,45,0.0,0.0,3.1,14.3,0.0,0.0,0.0
2018,7,30,22,0,0.0,0.0,3.1,14.2,0.0,0.0,0.0
2018,7,30,22,15,0.0,0.0,3.05,14.1,0.0,0.0,0.0
2018,7,30,22,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2018,7,30,22,45,0.0,0.0,2.95,13.9,0.0,0.0,0.0
2018,7,30,23,0,0.0,0.0,2.9,13.8,0.0,0.0,0.0
2018,7,30,23,15,0.0,0.0,2.85,13.75,0.0,0.0,0.0
2018,7,30,23,30,0.0,0.0,2.8,13.7,0.0,0.0,0.0
2018,7,30,23,45,0.0,0.0,2.75,13.6,0.0,0.0,0.0
2018,7,31,0,0,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2018,7,31,0,15,0.0,0.0,2.65,13.45,0.0,0.0,0.0
2018,7,31,0,30,0.0,0.0,2.6,13.4,0.0,0.0,0.0
2018,7,31,0,45,0.0,0.0,2.55,13.3,0.0,0.0,0.0
2018,7,31,1,0,0.0,0.0,2.5,13.2,0.0,0.0,0.0
2018,7,31,1,15,0.0,0.0,2.45,13.15,0.0,0.0,0.0
2018,7,31,1,30,0.0,0.0,2.4,13.1,0.0,0.0,0.0
2018,7,31,1,45,0.0,0.0,2.35,13.05,0.0,0.0,0.0
2018,7,31,2,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2018,7,31,2,15,0.0,0.0,2.25,12.95,0.0,0.0,0.0
2018,7,31,2,30,0.0,0.0,2.2,12.9,0.0,0.0,0.0
2018,7,31,2,45,0.0,0.0,2.2,12.9,0.0,0.0,0.0
2018,7,31,3,0,0.0,0.0,2.2,12.9,0.0,0.0,0.0
2018,7,31,3,15,0.0,0.0,2.15,12.85,0.0,0.0,0.0
2018,7,31,3,30,0.0,0.0,2.1,12.8,0.0,0.0,0.0
2018,7,31,3,45,0.0,0.0,2.1,12.8,0.0,0.0,0.0
2018,7,31,4,0,0.0,0.0,2.1,12.8,0.0,0.0,0.0
2018,7,31,4,15,0.0,0.0,2.1,12.85,0.0,0.0,0.0
2018,7,31,4,30,0.0,0.0,2.1,12.9,0.0,0.0,0.0
2018,7,31,4,45,0.0,0.0,2.1,12.95,0.0,0.0,0.0
2018,7,31,5,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2018,7,31,5,15,21.0,6.5,2.1,13.4,7.5,6.39,0.0
2018,7,31,5,30,42.0,13.0,2.1,13.8,15.0,11.16,0.0
2018,7,31,5,45,86.5,31.0,2.15,14.15,41.5,25.75,14.95
2018,7,31,6,0,131.0,49.0,2.2,14.5,68.0,39.82,28.95
2018,7,31,6,15,110.0,67.0,2.15,14.9,87.0,56.55,44.26
2018,7,31,6,30,89.0,85.0,2.1,15.3,106.0,73.41,55.2
2018,7,31,6,45,85.5,107.5,2.05,15.7,132.0,98.68,74.54
2018,7,31,7,0,82.0,130.0,2.0,16.1,158.0,127.2,97.69
2018,7,31,7,15,97.5,152.0,1.95,16.55,190.5,152.36,117.55
2018,7,31,7,30,113.0,174.0,1.9,17.0,223.0,182.68,141.76
2018,7,31,7,45,147.5,196.0,1.85,17.4,268.0,220.52,171.46
2018,7,31,8,0,182.0,218.0,1.8,17.8,313.0,262.23,204.21
2018,7,31,8,15,234.5,234.5,1.8,18.3,369.0,307.71,239.53
2018,7,31,8,30,287.0,251.0,1.8,18.8,425.0,361.27,280.85
2018,7,31,8,45,331.5,262.5,1.8,19.25,478.0,411.42,319.12
2018,7,31,9,0,376.0,274.0,1.8,19.7,531.0,465.56,359.78
2018,7,31,9,15,400.0,281.5,1.85,20.15,570.0,506.58,390.12
2018,7,31,9,30,424.0,289.0,1.9,20.6,609.0,550.22,421.87
2018,7,31,9,45,501.5,271.5,1.9,21.05,667.0,608.81,464.72
2018,7,31,10,0,579.0,254.0,1.9,21.5,725.0,672.56,510.3
2018,7,31,10,15,631.5,239.0,2.0,21.8,769.5,723.67,546.79
2018,7,31,10,30,684.0,224.0,2.1,22.1,814.0,776.77,584.24
2018,7,31,10,45,716.0,213.0,2.15,22.45,845.0,817.89,611.84
2018,7,31,11,0,748.0,202.0,2.2,22.8,876.0,858.67,637.97
2018,7,31,11,15,755.0,201.5,2.25,22.95,891.5,886.69,655.89
2018,7,31,11,30,762.0,201.0,2.3,23.1,907.0,910.15,670.87
2018,7,31,11,45,770.0,198.0,2.4,23.25,916.5,931.91,685.25
2018,7,31,12,0,778.0,195.0,2.5,23.4,926.0,951.27,698.11
2018,7,31,12,15,780.5,193.0,2.55,23.45,926.5,963.73,706.35
2018,7,31,12,30,783.0,191.0,2.6,23.5,927.0,973.4,712.92
2018,7,31,12,45,786.0,187.5,2.7,23.5,921.0,979.17,717.67
2018,7,31,13,0,789.0,184.0,2.8,23.5,915.0,981.99,720.63
2018,7,31,13,15,789.5,179.5,2.85,23.4,901.5,978.3,719.29
2018,7,31,13,30,790.0,175.0,2.9,23.3,888.0,971.59,716.12
2018,7,31,13,45,792.0,168.5,2.95,23.25,868.5,961.24,710.52
2018,7,31,14,0,794.0,162.0,3.0,23.2,849.0,947.85,702.99
2018,7,31,14,15,789.5,157.5,3.0,23.0,821.5,927.36,690.82
2018,7,31,14,30,785.0,153.0,3.0,22.8,794.0,904.16,676.87
2018,7,31,14,45,782.0,147.0,3.05,22.65,762.0,878.12,661.2
2018,7,31,15,0,779.0,141.0,3.1,22.5,730.0,849.52,643.67
2018,7,31,15,15,765.5,137.5,3.1,22.5,690.5,812.17,619.28
2018,7,31,15,30,752.0,134.0,3.1,22.5,651.0,773.19,593.58
2018,7,31,15,45,742.5,127.0,3.1,22.0,609.0,734.54,568.95
2018,7,31,16,0,733.0,120.0,3.1,21.5,567.0,691.93,541.05
2018,7,31,16,15,717.0,113.5,3.15,21.15,521.0,644.01,508.13
2018,7,31,16,30,701.0,107.0,3.2,20.8,475.0,595.58,473.16
2018,7,31,16,45,677.0,100.5,3.2,20.4,426.5,541.92,433.04
2018,7,31,17,0,653.0,94.0,3.2,20.0,378.0,488.99,392.27
2018,7,31,17,15,616.5,88.0,3.2,19.55,328.5,431.05,346.26
2018,7,31,17,30,580.0,82.0,3.2,19.1,279.0,375.64,300.8
2018,7,31,17,45,531.5,74.0,3.2,18.6,231.0,315.78,250.51
2018,7,31,18,0,483.0,66.0,3.2,18.1,183.0,260.31,202.48
2018,7,31,18,15,409.0,56.0,3.15,17.65,139.0,199.3,149.64
2018,7,31,18,30,335.0,46.0,3.1,17.2,95.0,146.0,103.26
2018,7,31,18,45,230.5,33.0,3.05,16.7,60.5,91.22,55.85
2018,7,31,19,0,126.0,20.0,3.0,16.2,26.0,43.45,0.0
2018,7,31,19,15,63.0,10.0,3.05,16.0,13.0,16.3,0.0
2018,7,31,19,30,0.0,0.0,3.1,15.8,0.0,0.0,0.0
2018,7,31,19,45,0.0,0.0,3.1,15.55,0.0,0.0,0.0
2018,7,31,20,0,0.0,0.0,3.1,15.3,0.0,0.0,0.0
2018,7,31,20,15,0.0,0.0,3.1,15.15,0.0,0.0,0.0
2018,7,31,20,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2018,7,31,20,45,0.0,0.0,3.1,14.85,0.0,0.0,0.0
2018,7,31,21,0,0.0,0.0,3.1,14.7,0.0,0.0,0.0
2018,7,31,21,15,0.0,0.0,3.1,14.65,0.0,0.0,0.0
2018,7,31,21,30,0.0,0.0,3.1,14.6,0.0,0.0,0.0
2018,7,31,21,45,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2018,7,31,22,0,0.0,0.0,3.1,14.4,0.0,0.0,0.0
2018,7,31,22,15,0.0,0.0,3.1,14.3,0.0,0.0,0.0
2018,7,31,22,30,0.0,0.0,3.1,14.2,0.0,0.0,0.0
2018,7,31,22,45,0.0,0.0,3.1,14.1,0.0,0.0,0.0
2018,7,31,23,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2018,7,31,23,15,0.0,0.0,3.05,13.9,0.0,0.0,0.0
2018,7,31,23,30,0.0,0.0,3.0,13.8,0.0,0.0,0.0
2018,7,31,23,45,0.0,0.0,3.0,13.7,0.0,0.0,0.0
2018,8,1,0,0,0.0,0.0,3.0,13.6,0.0,0.0,0.0
2018,8,1,0,15,0.0,0.0,2.95,13.55,0.0,0.0,0.0
2018,8,1,0,30,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2018,8,1,0,45,0.0,0.0,2.9,13.4,0.0,0.0,0.0
2018,8,1,1,0,0.0,0.0,2.9,13.3,0.0,0.0,0.0
2018,8,1,1,15,0.0,0.0,2.85,13.25,0.0,0.0,0.0
2018,8,1,1,30,0.0,0.0,2.8,13.2,0.0,0.0,0.0
2018,8,1,1,45,0.0,0.0,2.7,13.15,0.0,0.0,0.0
2018,8,1,2,0,0.0,0.0,2.6,13.1,0.0,0.0,0.0
2018,8,1,2,15,0.0,0.0,2.6,13.05,0.0,0.0,0.0
2018,8,1,2,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2018,8,1,2,45,0.0,0.0,2.55,12.95,0.0,0.0,0.0
2018,8,1,3,0,0.0,0.0,2.5,12.9,0.0,0.0,0.0
2018,8,1,3,15,0.0,0.0,2.45,12.85,0.0,0.0,0.0
2018,8,1,3,30,0.0,0.0,2.4,12.8,0.0,0.0,0.0
2018,8,1,3,45,0.0,0.0,2.35,12.8,0.0,0.0,0.0
2018,8,1,4,0,0.0,0.0,2.3,12.8,0.0,0.0,0.0
2018,8,1,4,15,0.0,0.0,2.3,12.85,0.0,0.0,0.0
2018,8,1,4,30,0.0,0.0,2.3,12.9,0.0,0.0,0.0
2018,8,1,4,45,0.0,0.0,2.3,12.95,0.0,0.0,0.0
2018,8,1,5,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2018,8,1,5,15,40.0,8.5,2.3,13.35,10.5,8.36,0.0
2018,8,1,5,30,80.0,17.0,2.3,13.7,21.0,13.36,0.0
2018,8,1,5,45,159.0,34.0,2.3,14.05,52.5,26.52,15.28
2018,8,1,6,0,238.0,51.0,2.3,14.4,84.0,39.05,28.24
2018,8,1,6,15,177.0,64.0,2.25,14.85,94.0,51.16,39.51
2018,8,1,6,30,116.0,77.0,2.2,15.3,104.0,67.72,50.17
2018,8,1,6,45,78.5,99.5,2.1,15.75,120.0,91.79,69.06
2018,8,1,7,0,41.0,122.0,2.0,16.2,136.0,115.34,89.63
2018,8,1,7,15,70.5,147.5,1.95,16.65,176.0,146.58,113.89
2018,8,1,7,30,100.0,173.0,1.9,17.1,216.0,178.51,138.77
2018,8,1,7,45,140.5,195.5,1.85,17.6,264.0,217.78,169.32
2018,8,1,8,0,181.0,218.0,1.8,18.1,312.0,261.61,203.51
2018,8,1,8,15,219.0,237.0,1.85,18.65,361.5,305.81,237.89
2018,8,1,8,30,257.0,256.0,1.9,19.2,411.0,351.75,273.33
2018,8,1,8,45,279.5,273.5,1.95,19.7,454.0,394.67,306.04
2018,8,1,9,0,302.0,291.0,2.0,20.2,497.0,439.57,339.66
2018,8,1,9,15,317.5,305.5,2.05,20.6,533.5,479.3,368.97
2018,8,1,9,30,333.0,320.0,2.1,21.0,570.0,519.98,398.47
2018,8,1,9,45,463.5,279.0,2.2,21.4,645.0,589.17,451.0
2018,8,1,10,0,594.0,238.0,2.3,21.8,720.0,668.01,509.52
2018,8,1,10,15,730.5,180.0,2.4,22.1,794.5,742.98,565.05
2018,8,1,10,30,867.0,122.0,2.5,22.4,869.0,823.31,619.28
2018,8,1,10,45,874.0,122.0,2.6,22.65,891.5,858.57,642.01
2018,8,1,11,0,881.0,122.0,2.7,22.9,914.0,891.63,663.53
2018,8,1,11,15,885.5,122.5,2.8,23.05,930.0,920.58,682.51
2018,8,1,11,30,890.0,123.0,2.9,23.2,946.0,946.89,699.75
2018,8,1,11,45,894.0,122.5,2.95,23.35,955.0,968.98,713.83
2018,8,1,12,0,898.0,122.0,3.0,23.5,964.0,988.16,726.07
2018,8,1,12,15,897.5,122.5,3.1,23.6,964.0,1000.97,734.77
2018,8,1,12,30,897.0,123.0,3.2,23.7,964.0,1010.58,741.53
2018,8,1,12,45,894.0,123.0,3.25,23.75,956.0,1013.99,744.11
2018,8,1,13,0,891.0,123.0,3.3,23.8,948.0,1014.13,744.71
2018,8,1,13,15,889.5,121.5,3.3,23.85,933.5,1010.94,742.89
2018,8,1,13,30,888.0,120.0,3.3,23.9,919.0,1004.49,739.06
2018,8,1,13,45,886.0,117.0,3.35,23.9,898.0,992.74,732.4
2018,8,1,14,0,884.0,114.0,3.4,23.9,877.0,977.78,723.73
2018,8,1,14,15,877.5,112.5,3.45,23.85,848.5,957.0,711.38
2018,8,1,14,30,871.0,111.0,3.5,23.8,820.0,933.36,697.14
2018,8,1,14,45,863.0,108.5,3.55,23.7,785.5,904.55,679.49
2018,8,1,15,0,855.0,106.0,3.6,23.6,751.0,873.22,660.03
2018,8,1,15,15,842.5,103.5,3.6,23.6,710.5,835.72,635.62
2018,8,1,15,30,830.0,101.0,3.6,23.6,670.0,796.34,609.73
2018,8,1,15,45,813.0,99.0,3.65,23.15,625.5,756.46,584.46
2018,8,1,16,0,796.0,97.0,3.7,22.7,581.0,711.15,554.8
2018,8,1,16,15,771.5,95.5,3.7,22.35,532.5,660.22,520.09
2018,8,1,16,30,747.0,94.0,3.7,22.0,484.0,609.35,483.45
2018,8,1,16,45,713.5,91.0,3.75,21.65,433.0,553.12,441.21
2018,8,1,17,0,680.0,88.0,3.8,21.3,382.0,496.96,397.78
2018,8,1,17,15,635.5,84.5,3.8,20.65,331.0,436.31,349.81
2018,8,1,17,30,591.0,81.0,3.8,20.0,280.0,378.91,302.88
2018,8,1,17,45,525.5,74.5,3.8,19.4,229.5,312.95,247.82
2018,8,1,18,0,460.0,68.0,3.8,18.8,179.0,253.09,196.53
2018,8,1,18,15,382.5,57.5,3.75,18.2,135.0,190.49,142.71
2018,8,1,18,30,305.0,47.0,3.7,17.6,91.0,138.07,97.43
2018,8,1,18,45,203.0,32.5,3.65,16.95,57.0,84.71,51.07
2018,8,1,19,0,101.0,18.0,3.6,16.3,23.0,36.99,0.0
2018,8,1,19,15,50.5,9.0,3.6,16.05,11.5,13.94,0.0
2018,8,1,19,30,0.0,0.0,3.6,15.8,0.0,0.0,0.0
2018,8,1,19,45,0.0,0.0,3.65,15.5,0.0,0.0,0.0
2018,8,1,20,0,0.0,0.0,3.7,15.2,0.0,0.0,0.0
2018,8,1,20,15,0.0,0.0,3.65,15.1,0.0,0.0,0.0
2018,8,1,20,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2018,8,1,20,45,0.0,0.0,3.6,14.9,0.0,0.0,0.0
2018,8,1,21,0,0.0,0.0,3.6,14.8,0.0,0.0,0.0
2018,8,1,21,15,0.0,0.0,3.55,14.7,0.0,0.0,0.0
2018,8,1,21,30,0.0,0.0,3.5,14.6,0.0,0.0,0.0
2018,8,1,21,45,0.0,0.0,3.45,14.45,0.0,0.0,0.0
2018,8,1,22,0,0.0,0.0,3.4,14.3,0.0,0.0,0.0
2018,8,1,22,15,0.0,0.0,3.4,14.2,0.0,0.0,0.0
2018,8,1,22,30,0.0,0.0,3.4,14.1,0.0,0.0,0.0
2018,8,1,22,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2018,8,1,23,0,0.0,0.0,3.4,13.9,0.0,0.0,0.0
2018,8,1,23,15,0.0,0.0,3.35,13.8,0.0,0.0,0.0
2018,8,1,23,30,0.0,0.0,3.3,13.7,0.0,0.0,0.0
2018,8,1,23,45,0.0,0.0,3.25,13.6,0.0,0.0,0.0
2018,8,2,0,0,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2018,8,2,0,15,0.0,0.0,3.2,13.45,0.0,0.0,0.0
2018,8,2,0,30,0.0,0.0,3.2,13.4,0.0,0.0,0.0
2018,8,2,0,45,0.0,0.0,3.2,13.3,0.0,0.0,0.0
2018,8,2,1,0,0.0,0.0,3.2,13.2,0.0,0.0,0.0
2018,8,2,1,15,0.0,0.0,3.15,13.15,0.0,0.0,0.0
2018,8,2,1,30,0.0,0.0,3.1,13.1,0.0,0.0,0.0
2018,8,2,1,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2018,8,2,2,0,0.0,0.0,3.0,12.9,0.0,0.0,0.0
2018,8,2,2,15,0.0,0.0,2.95,12.85,0.0,0.0,0.0
2018,8,2,2,30,0.0,0.0,2.9,12.8,0.0,0.0,0.0
2018,8,2,2,45,0.0,0.0,2.85,12.75,0.0,0.0,0.0
2018,8,2,3,0,0.0,0.0,2.8,12.7,0.0,0.0,0.0
2018,8,2,3,15,0.0,0.0,2.75,12.65,0.0,0.0,0.0
2018,8,2,3,30,0.0,0.0,2.7,12.6,0.0,0.0,0.0
2018,8,2,3,45,0.0,0.0,2.65,12.55,0.0,0.0,0.0
2018,8,2,4,0,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2018,8,2,4,15,0.0,0.0,2.55,12.55,0.0,0.0,0.0
2018,8,2,4,30,0.0,0.0,2.5,12.6,0.0,0.0,0.0
2018,8,2,4,45,0.0,0.0,2.5,12.65,0.0,0.0,0.0
2018,8,2,5,0,0.0,0.0,2.5,12.7,0.0,0.0,0.0
2018,8,2,5,15,38.0,9.0,2.55,13.05,10.5,8.85,0.0
2018,8,2,5,30,76.0,18.0,2.6,13.4,21.0,17.69,0.0
2018,8,2,5,45,155.0,34.5,2.7,13.75,52.0,27.02,15.35
2018,8,2,6,0,234.0,51.0,2.8,14.1,83.0,39.15,28.3
2018,8,2,6,15,231.0,59.0,2.75,14.5,101.5,43.75,33.02
2018,8,2,6,30,228.0,67.0,2.7,14.9,120.0,53.05,36.67
2018,8,2,6,45,116.5,85.0,2.7,15.3,112.5,82.92,60.41
2018,8,2,7,0,5.0,103.0,2.7,15.7,105.0,97.4,76.5
2018,8,2,7,15,11.5,126.0,2.7,16.2,131.0,120.34,95.0
2018,8,2,7,30,18.0,149.0,2.7,16.7,157.0,144.2,114.0
2018,8,2,7,45,40.0,175.0,2.75,17.2,195.0,173.28,136.65
2018,8,2,8,0,62.0,201.0,2.8,17.7,233.0,207.73,163.6
2018,8,2,8,15,164.0,221.5,2.85,18.15,317.5,269.86,211.77
2018,8,2,8,30,266.0,242.0,2.9,18.6,402.0,343.08,268.81
2018,8,2,8,45,371.0,239.0,2.95,19.05,481.0,409.45,320.53
2018,8,2,9,0,476.0,236.0,3.0,19.5,560.0,484.46,378.46
2018,8,2,9,15,549.5,223.0,3.05,19.9,618.5,541.88,422.51
2018,8,2,9,30,623.0,210.0,3.1,20.3,677.0,604.99,470.17
2018,8,2,9,45,721.0,177.0,3.15,20.7,742.5,670.73,519.64
2018,8,2,10,0,819.0,144.0,3.2,21.1,808.0,742.81,572.21
2018,8,2,10,15,829.5,145.0,3.25,21.35,838.0,784.93,600.33
2018,8,2,10,30,840.0,146.0,3.3,21.6,868.0,825.58,627.35
2018,8,2,10,45,849.5,145.5,3.35,21.9,892.0,862.24,651.25
2018,8,2,11,0,859.0,145.0,3.4,22.2,916.0,894.23,671.83
2018,8,2,11,15,865.5,144.0,3.45,22.3,932.0,923.08,690.73
2018,8,2,11,30,872.0,143.0,3.5,22.4,948.0,949.44,707.95
2018,8,2,11,45,880.0,139.5,3.55,22.55,957.5,972.11,722.57
2018,8,2,12,0,888.0,136.0,3.6,22.7,967.0,992.03,735.42
2018,8,2,12,15,890.5,135.0,3.6,22.7,968.5,1006.2,744.62
2018,8,2,12,30,893.0,134.0,3.6,22.7,970.0,1017.26,751.88
2018,8,2,12,45,897.5,130.5,3.65,22.7,965.0,1024.57,757.16
2018,8,2,13,0,902.0,127.0,3.7,22.7,960.0,1028.6,760.43
2018,8,2,13,15,902.0,124.0,3.7,22.65,946.0,1025.35,758.81
2018,8,2,13,30,902.0,121.0,3.7,22.6,932.0,1018.74,755.15
2018,8,2,13,45,902.5,116.5,3.7,22.55,911.0,1007.72,748.7
2018,8,2,14,0,903.0,112.0,3.7,22.5,890.0,993.35,740.13
2018,8,2,14,15,896.5,111.0,3.7,22.35,861.5,972.77,727.78
2018,8,2,14,30,890.0,110.0,3.7,22.2,833.0,949.26,713.5
2018,8,2,14,45,882.0,107.5,3.65,22.05,798.0,919.98,694.98
2018,8,2,15,0,874.0,105.0,3.6,21.9,763.0,888.12,674.67
2018,8,2,15,15,862.0,102.5,3.6,21.9,722.0,850.45,650.11
2018,8,2,15,30,850.0,100.0,3.6,21.9,681.0,810.81,623.99
2018,8,2,15,45,831.0,99.5,3.65,21.45,635.5,770.29,598.23
2018,8,2,16,0,812.0,99.0,3.7,21.0,590.0,724.42,568.14
2018,8,2,16,15,784.0,98.5,3.7,20.65,540.5,671.43,531.82
2018,8,2,16,30,756.0,98.0,3.7,20.3,491.0,618.72,493.53
2018,8,2,16,45,718.0,96.0,3.75,19.9,438.5,560.57,449.66
2018,8,2,17,0,680.0,94.0,3.8,19.5,386.0,502.68,404.7
2018,8,2,17,15,631.5,90.0,3.8,19.0,333.5,439.32,354.15
2018,8,2,17,30,583.0,86.0,3.8,18.5,281.0,379.6,304.96
2018,8,2,17,45,512.0,79.5,3.8,17.95,229.5,311.69,248.05
2018,8,2,18,0,441.0,73.0,3.8,17.4,178.0,249.12,194.4
2018,8,2,18,15,363.0,61.0,3.7,16.9,133.5,187.71,141.34
2018,8,2,18,30,285.0,49.0,3.6,16.4,89.0,134.7,95.48
2018,8,2,18,45,186.5,33.5,3.5,15.95,55.5,82.32,49.13
2018,8,2,19,0,88.0,18.0,3.4,15.5,22.0,34.66,0.0
2018,8,2,19,15,44.0,9.0,3.35,15.25,11.0,13.21,0.0
2018,8,2,19,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2018,8,2,19,45,0.0,0.0,3.25,14.75,0.0,0.0,0.0
2018,8,2,20,0,0.0,0.0,3.2,14.5,0.0,0.0,0.0
2018,8,2,20,15,0.0,0.0,3.15,14.4,0.0,0.0,0.0
2018,8,2,20,30,0.0,0.0,3.1,14.3,0.0,0.0,0.0
2018,8,2,20,45,0.0,0.0,3.1,14.2,0.0,0.0,0.0
2018,8,2,21,0,0.0,0.0,3.1,14.1,0.0,0.0,0.0
2018,8,2,21,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2018,8,2,21,30,0.0,0.0,2.9,13.9,0.0,0.0,0.0
2018,8,2,21,45,0.0,0.0,2.8,13.8,0.0,0.0,0.0
2018,8,2,22,0,0.0,0.0,2.7,13.7,0.0,0.0,0.0
2018,8,2,22,15,0.0,0.0,2.7,13.6,0.0,0.0,0.0
2018,8,2,22,30,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2018,8,2,22,45,0.0,0.0,2.65,13.4,0.0,0.0,0.0
2018,8,2,23,0,0.0,0.0,2.6,13.3,0.0,0.0,0.0
2018,8,2,23,15,0.0,0.0,2.55,13.15,0.0,0.0,0.0
2018,8,2,23,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2018,8,2,23,45,0.0,0.0,2.5,12.9,0.0,0.0,0.0
2018,8,3,0,0,0.0,0.0,2.5,12.8,0.0,0.0,0.0
2018,8,3,0,15,0.0,0.0,2.4,12.75,0.0,0.0,0.0
2018,8,3,0,30,0.0,0.0,2.3,12.7,0.0,0.0,0.0
2018,8,3,0,45,0.0,0.0,2.25,12.6,0.0,0.0,0.0
2018,8,3,1,0,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2018,8,3,1,15,0.0,0.0,2.15,12.45,0.0,0.0,0.0
2018,8,3,1,30,0.0,0.0,2.1,12.4,0.0,0.0,0.0
2018,8,3,1,45,0.0,0.0,2.05,12.35,0.0,0.0,0.0
2018,8,3,2,0,0.0,0.0,2.0,12.3,0.0,0.0,0.0
2018,8,3,2,15,0.0,0.0,2.0,12.3,0.0,0.0,0.0
2018,8,3,2,30,0.0,0.0,2.0,12.3,0.0,0.0,0.0
2018,8,3,2,45,0.0,0.0,2.0,12.3,0.0,0.0,0.0
2018,8,3,3,0,0.0,0.0,2.0,12.3,0.0,0.0,0.0
2018,8,3,3,15,0.0,0.0,2.0,12.25,0.0,0.0,0.0
2018,8,3,3,30,0.0,0.0,2.0,12.2,0.0,0.0,0.0
2018,8,3,3,45,0.0,0.0,2.0,12.15,0.0,0.0,0.0
2018,8,3,4,0,0.0,0.0,2.0,12.1,0.0,0.0,0.0
2018,8,3,4,15,0.0,0.0,2.05,12.2,0.0,0.0,0.0
2018,8,3,4,30,0.0,0.0,2.1,12.3,0.0,0.0,0.0
2018,8,3,4,45,0.0,0.0,2.1,12.4,0.0,0.0,0.0
2018,8,3,5,0,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2018,8,3,5,15,11.0,4.0,2.1,12.85,4.5,3.93,0.0
2018,8,3,5,30,22.0,8.0,2.1,13.2,9.0,7.86,0.0
2018,8,3,5,45,48.5,22.5,2.1,13.6,28.0,20.37,9.91
2018,8,3,6,0,75.0,37.0,2.1,14.0,47.0,32.75,22.75
2018,8,3,6,15,105.5,60.5,2.1,14.4,81.5,51.64,39.95
2018,8,3,6,30,136.0,84.0,2.1,14.8,116.0,72.44,54.3
2018,8,3,6,45,163.5,110.5,2.05,15.2,158.0,105.55,77.7
2018,8,3,7,0,191.0,137.0,2.0,15.6,200.0,142.4,105.73
2018,8,3,7,15,218.5,161.5,1.85,16.05,245.0,181.23,136.36
2018,8,3,7,30,246.0,186.0,1.7,16.5,290.0,220.56,167.88
2018,8,3,7,45,272.5,206.5,1.6,16.95,335.5,262.45,201.59
2018,8,3,8,0,299.0,227.0,1.5,17.4,381.0,307.23,237.23
2018,8,3,8,15,321.5,245.5,1.45,18.05,426.0,351.41,271.76
2018,8,3,8,30,344.0,264.0,1.4,18.7,471.0,397.76,307.15
2018,8,3,8,45,365.0,279.0,1.3,19.35,513.5,442.22,340.08
2018,8,3,9,0,386.0,294.0,1.2,20.0,556.0,488.32,373.23
2018,8,3,9,15,438.5,289.5,1.2,20.75,604.5,536.19,407.68
2018,8,3,9,30,491.0,285.0,1.2,21.5,653.0,588.97,444.87
2018,8,3,9,45,579.0,255.0,1.15,22.25,708.5,645.77,484.54
2018,8,3,10,0,667.0,225.0,1.1,23.0,764.0,708.31,527.06
2018,8,3,10,15,678.5,228.0,1.15,23.55,793.5,748.19,553.0
2018,8,3,10,30,690.0,231.0,1.2,24.1,823.0,787.13,578.05
2018,8,3,10,45,701.0,231.0,1.2,24.7,846.0,821.59,599.09
2018,8,3,11,0,712.0,231.0,1.2,25.3,869.0,854.63,618.67
2018,8,3,11,15,718.0,231.5,1.35,25.6,884.0,882.05,636.74
2018,8,3,11,30,724.0,232.0,1.5,25.9,899.0,907.43,653.5
2018,8,3,11,45,729.5,230.0,1.6,26.25,907.0,927.63,666.21
2018,8,3,12,0,735.0,228.0,1.7,26.6,915.0,945.44,677.47
2018,8,3,12,15,727.0,233.5,1.85,26.7,913.0,955.24,684.98
2018,8,3,12,30,719.0,239.0,2.0,26.8,911.0,962.21,690.81
2018,8,3,12,45,700.5,247.5,2.15,26.9,898.0,959.06,690.24
2018,8,3,13,0,682.0,256.0,2.3,27.0,885.0,953.08,687.95
2018,8,3,13,15,678.0,253.0,2.4,26.95,870.0,947.01,685.56
2018,8,3,13,30,674.0,250.0,2.5,26.9,855.0,938.26,681.49
2018,8,3,13,45,668.5,246.5,2.65,26.85,834.0,924.92,674.88
2018,8,3,14,0,663.0,243.0,2.8,26.8,813.0,909.07,666.59
2018,8,3,14,15,656.0,237.5,2.85,26.65,785.5,887.31,653.74
2018,8,3,14,30,649.0,232.0,2.9,26.5,758.0,863.3,639.32
2018,8,3,14,45,641.0,224.5,3.0,26.3,725.0,834.17,621.79
2018,8,3,15,0,633.0,217.0,3.1,26.1,692.0,803.1,602.69
2018,8,3,15,15,616.5,210.5,3.1,26.1,652.5,764.06,576.62
2018,8,3,15,30,600.0,204.0,3.1,26.1,613.0,723.93,549.5
2018,8,3,15,45,587.5,193.0,3.2,25.5,571.0,678.52,520.11
2018,8,3,16,0,575.0,182.0,3.3,24.9,529.0,635.25,491.4
2018,8,3,16,15,556.5,170.0,3.35,24.4,483.0,586.04,457.1
2018,8,3,16,30,538.0,158.0,3.4,23.9,437.0,536.93,421.95
2018,8,3,16,45,511.0,147.0,3.4,23.4,390.0,484.01,382.68
2018,8,3,17,0,484.0,136.0,3.4,22.9,343.0,432.47,343.37
2018,8,3,17,15,444.0,124.5,3.4,22.25,295.0,375.27,298.61
2018,8,3,17,30,404.0,113.0,3.4,21.6,247.0,321.3,255.14
2018,8,3,17,45,353.5,98.0,3.4,20.95,200.5,262.66,206.86
2018,8,3,18,0,303.0,83.0,3.4,20.3,154.0,208.95,161.6
2018,8,3,18,15,243.0,65.0,3.3,19.75,113.0,154.16,115.16
2018,8,3,18,30,183.0,47.0,3.2,19.2,72.0,105.79,74.17
2018,8,3,18,45,119.5,30.5,3.1,18.65,44.0,61.57,34.82
2018,8,3,19,0,56.0,14.0,3.0,18.1,16.0,22.05,0.0
2018,8,3,19,15,28.0,7.0,2.95,17.85,8.0,6.88,0.0
2018,8,3,19,30,0.0,0.0,2.9,17.6,0.0,0.0,0.0
2018,8,3,19,45,0.0,0.0,2.85,17.4,0.0,0.0,0.0
2018,8,3,20,0,0.0,0.0,2.8,17.2,0.0,0.0,0.0
2018,8,3,20,15,0.0,0.0,2.75,17.05,0.0,0.0,0.0
2018,8,3,20,30,0.0,0.0,2.7,16.9,0.0,0.0,0.0
2018,8,3,20,45,0.0,0.0,2.6,16.8,0.0,0.0,0.0
2018,8,3,21,0,0.0,0.0,2.5,16.7,0.0,0.0,0.0
2018,8,3,21,15,0.0,0.0,2.45,16.6,0.0,0.0,0.0
2018,8,3,21,30,0.0,0.0,2.4,16.5,0.0,0.0,0.0
2018,8,3,21,45,0.0,0.0,2.3,16.4,0.0,0.0,0.0
2018,8,3,22,0,0.0,0.0,2.2,16.3,0.0,0.0,0.0
2018,8,3,22,15,0.0,0.0,2.2,16.2,0.0,0.0,0.0
2018,8,3,22,30,0.0,0.0,2.2,16.1,0.0,0.0,0.0
2018,8,3,22,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2018,8,3,23,0,0.0,0.0,2.1,15.9,0.0,0.0,0.0
2018,8,3,23,15,0.0,0.0,2.05,15.85,0.0,0.0,0.0
2018,8,3,23,30,0.0,0.0,2.0,15.8,0.0,0.0,0.0
2018,8,3,23,45,0.0,0.0,2.0,15.7,0.0,0.0,0.0
2018,8,4,0,0,0.0,0.0,2.0,15.6,0.0,0.0,0.0
2018,8,4,0,15,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2018,8,4,0,30,0.0,0.0,2.0,15.4,0.0,0.0,0.0
2018,8,4,0,45,0.0,0.0,2.0,15.3,0.0,0.0,0.0
2018,8,4,1,0,0.0,0.0,2.0,15.2,0.0,0.0,0.0
2018,8,4,1,15,0.0,0.0,2.0,15.1,0.0,0.0,0.0
2018,8,4,1,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2018,8,4,1,45,0.0,0.0,1.95,14.95,0.0,0.0,0.0
2018,8,4,2,0,0.0,0.0,1.9,14.9,0.0,0.0,0.0
2018,8,4,2,15,0.0,0.0,1.9,14.8,0.0,0.0,0.0
2018,8,4,2,30,0.0,0.0,1.9,14.7,0.0,0.0,0.0
2018,8,4,2,45,0.0,0.0,1.9,14.65,0.0,0.0,0.0
2018,8,4,3,0,0.0,0.0,1.9,14.6,0.0,0.0,0.0
2018,8,4,3,15,0.0,0.0,1.9,14.55,0.0,0.0,0.0
2018,8,4,3,30,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2018,8,4,3,45,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2018,8,4,4,0,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2018,8,4,4,15,0.0,0.0,1.85,14.55,0.0,0.0,0.0
2018,8,4,4,30,0.0,0.0,1.8,14.6,0.0,0.0,0.0
2018,8,4,4,45,0.0,0.0,1.8,14.65,0.0,0.0,0.0
2018,8,4,5,0,0.0,0.0,1.8,14.7,0.0,0.0,0.0
2018,8,4,5,15,10.5,3.5,1.85,15.05,4.0,0.0,0.0
2018,8,4,5,30,21.0,7.0,1.9,15.4,8.0,6.88,0.0
2018,8,4,5,45,47.0,21.0,1.95,15.75,26.5,17.77,7.51
2018,8,4,6,0,73.0,35.0,2.0,16.1,45.0,28.98,19.25
2018,8,4,6,15,104.5,58.5,2.0,16.45,79.0,50.1,38.25
2018,8,4,6,30,136.0,82.0,2.0,16.8,113.0,70.59,52.49
2018,8,4,6,45,167.5,108.0,2.05,17.1,156.0,103.54,75.38
2018,8,4,7,0,199.0,134.0,2.1,17.4,199.0,140.65,103.25
2018,8,4,7,15,232.0,158.0,2.1,17.9,246.5,177.37,131.78
2018,8,4,7,30,265.0,182.0,2.1,18.4,294.0,221.3,166.83
2018,8,4,7,45,301.5,200.0,2.1,18.85,343.0,264.95,201.81
2018,8,4,8,0,338.0,218.0,2.1,19.3,392.0,312.51,239.78
2018,8,4,8,15,368.0,231.0,2.15,19.95,437.0,356.84,274.85
2018,8,4,8,30,398.0,244.0,2.2,20.6,482.0,403.95,311.49
2018,8,4,8,45,434.0,250.0,2.25,21.25,528.0,449.03,346.01
2018,8,4,9,0,470.0,256.0,2.3,21.9,574.0,498.65,383.23
2018,8,4,9,15,526.5,246.5,2.4,22.6,623.0,548.93,420.7
2018,8,4,9,30,583.0,237.0,2.5,23.3,672.0,603.24,460.44
2018,8,4,9,45,675.5,201.0,2.55,23.95,728.5,661.07,502.83
2018,8,4,10,0,768.0,165.0,2.6,24.6,785.0,724.45,548.35
2018,8,4,10,15,785.0,164.0,2.75,24.95,817.5,767.84,577.82
2018,8,4,10,30,802.0,163.0,2.9,25.3,850.0,810.36,606.0
2018,8,4,10,45,823.5,156.0,3.0,25.6,877.5,849.61,631.56
2018,8,4,11,0,845.0,149.0,3.1,25.9,905.0,887.63,656.13
2018,8,4,11,15,854.0,148.0,3.25,26.0,923.0,915.57,674.71
2018,8,4,11,30,863.0,147.0,3.4,26.1,941.0,944.0,693.71
2018,8,4,11,45,816.5,178.5,3.5,26.15,934.5,954.67,700.78
2018,8,4,12,0,770.0,210.0,3.6,26.2,928.0,960.31,704.76
2018,8,4,12,15,773.5,208.0,3.7,26.15,929.5,970.29,712.03
2018,8,4,12,30,777.0,206.0,3.8,26.1,931.0,980.93,719.82
2018,8,4,12,45,770.0,206.0,3.9,26.0,919.5,980.37,720.44
2018,8,4,13,0,763.0,206.0,4.0,25.9,908.0,981.15,722.14
2018,8,4,13,15,760.5,203.5,4.05,25.85,893.5,976.7,720.02
2018,8,4,13,30,758.0,201.0,4.1,25.8,879.0,969.31,716.08
2018,8,4,13,45,821.0,162.5,4.15,25.7,880.5,981.18,725.29
2018,8,4,14,0,884.0,124.0,4.2,25.6,882.0,986.32,730.0
2018,8,4,14,15,872.0,125.0,4.25,25.4,851.5,962.94,716.05
2018,8,4,14,30,860.0,126.0,4.3,25.2,821.0,936.91,700.47
2018,8,4,14,45,840.5,128.5,4.35,25.0,783.0,908.61,683.29
2018,8,4,15,0,821.0,131.0,4.4,24.8,745.0,872.94,660.9
2018,8,4,15,15,807.0,128.5,4.4,24.8,704.5,834.89,635.96
2018,8,4,15,30,793.0,126.0,4.4,24.8,664.0,795.11,609.6
2018,8,4,15,45,744.0,132.5,4.35,24.2,610.0,738.66,572.18
2018,8,4,16,0,695.0,139.0,4.3,23.6,556.0,681.21,532.88
2018,8,4,16,15,667.5,135.5,4.25,23.15,509.0,629.81,496.05
2018,8,4,16,30,640.0,132.0,4.2,22.7,462.0,578.91,458.67
2018,8,4,16,45,597.5,127.5,4.15,22.3,410.5,518.49,412.9
2018,8,4,17,0,555.0,123.0,4.1,21.9,359.0,457.96,365.95
2018,8,4,17,15,519.5,112.5,4.0,21.3,310.0,400.73,320.6
2018,8,4,17,30,484.0,102.0,3.9,20.7,261.0,346.19,276.02
2018,8,4,17,45,441.5,89.0,3.8,20.1,214.5,288.95,228.08
2018,8,4,18,0,399.0,76.0,3.7,19.5,168.0,235.7,182.23
2018,8,4,18,15,335.5,61.5,3.65,18.95,125.5,178.55,132.99
2018,8,4,18,30,272.0,47.0,3.6,18.4,83.0,128.26,89.4
2018,8,4,18,45,191.5,32.5,3.5,17.8,52.5,81.41,45.44
2018,8,4,19,0,111.0,18.0,3.4,17.2,22.0,33.88,0.0
2018,8,4,19,15,55.5,9.0,3.4,16.9,11.0,0.0,0.0
2018,8,4,19,30,0.0,0.0,3.4,16.6,0.0,0.0,0.0
2018,8,4,19,45,0.0,0.0,3.4,16.3,0.0,0.0,0.0
2018,8,4,20,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2018,8,4,20,15,0.0,0.0,3.4,15.85,0.0,0.0,0.0
2018,8,4,20,30,0.0,0.0,3.4,15.7,0.0,0.0,0.0
2018,8,4,20,45,0.0,0.0,3.35,15.55,0.0,0.0,0.0
2018,8,4,21,0,0.0,0.0,3.3,15.4,0.0,0.0,0.0
2018,8,4,21,15,0.0,0.0,3.3,15.3,0.0,0.0,0.0
2018,8,4,21,30,0.0,0.0,3.3,15.2,0.0,0.0,0.0
2018,8,4,21,45,0.0,0.0,3.3,15.1,0.0,0.0,0.0
2018,8,4,22,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2018,8,4,22,15,0.0,0.0,3.25,14.9,0.0,0.0,0.0
2018,8,4,22,30,0.0,0.0,3.2,14.8,0.0,0.0,0.0
2018,8,4,22,45,0.0,0.0,3.2,14.7,0.0,0.0,0.0
2018,8,4,23,0,0.0,0.0,3.2,14.6,0.0,0.0,0.0
2018,8,4,23,15,0.0,0.0,3.15,14.55,0.0,0.0,0.0
2018,8,4,23,30,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2018,8,4,23,45,0.0,0.0,3.0,14.4,0.0,0.0,0.0
2018,8,5,0,0,0.0,0.0,2.9,14.3,0.0,0.0,0.0
2018,8,5,0,15,0.0,0.0,2.9,14.2,0.0,0.0,0.0
2018,8,5,0,30,0.0,0.0,2.9,14.1,0.0,0.0,0.0
2018,8,5,0,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2018,8,5,1,0,0.0,0.0,2.8,13.9,0.0,0.0,0.0
2018,8,5,1,15,0.0,0.0,2.75,13.8,0.0,0.0,0.0
2018,8,5,1,30,0.0,0.0,2.7,13.7,0.0,0.0,0.0
2018,8,5,1,45,0.0,0.0,2.7,13.6,0.0,0.0,0.0
2018,8,5,2,0,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2018,8,5,2,15,0.0,0.0,2.65,13.45,0.0,0.0,0.0
2018,8,5,2,30,0.0,0.0,2.6,13.4,0.0,0.0,0.0
2018,8,5,2,45,0.0,0.0,2.55,13.35,0.0,0.0,0.0
2018,8,5,3,0,0.0,0.0,2.5,13.3,0.0,0.0,0.0
2018,8,5,3,15,0.0,0.0,2.45,13.2,0.0,0.0,0.0
2018,8,5,3,30,0.0,0.0,2.4,13.1,0.0,0.0,0.0
2018,8,5,3,45,0.0,0.0,2.4,13.05,0.0,0.0,0.0
2018,8,5,4,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2018,8,5,4,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2018,8,5,4,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2018,8,5,4,45,0.0,0.0,2.4,13.05,0.0,0.0,0.0
2018,8,5,5,0,0.0,0.0,2.4,13.1,0.0,0.0,0.0
2018,8,5,5,15,14.0,5.5,2.45,13.4,6.0,0.0,0.0
2018,8,5,5,30,28.0,11.0,2.5,13.7,12.0,10.81,0.0
2018,8,5,5,45,69.0,29.0,2.55,14.05,36.5,24.12,11.81
2018,8,5,6,0,110.0,47.0,2.6,14.4,61.0,38.24,27.3
2018,8,5,6,15,160.0,69.5,2.55,14.8,100.5,55.2,42.92
2018,8,5,6,30,210.0,92.0,2.5,15.2,140.0,74.53,55.71
2018,8,5,6,45,257.0,113.0,2.45,15.6,186.5,109.41,77.66
2018,8,5,7,0,304.0,134.0,2.4,16.0,233.0,149.83,106.89
2018,8,5,7,15,344.0,150.0,2.3,16.45,280.0,190.37,138.54
2018,8,5,7,30,384.0,166.0,2.2,16.9,327.0,235.32,174.99
2018,8,5,7,45,421.0,178.5,2.15,17.35,376.0,278.22,210.43
2018,8,5,8,0,458.0,191.0,2.1,17.8,425.0,327.53,250.88
2018,8,5,8,15,485.5,202.0,2.05,18.3,472.0,375.42,289.73
2018,8,5,8,30,513.0,213.0,2.0,18.8,519.0,425.76,329.59
2018,8,5,8,45,536.5,220.5,2.0,19.35,562.5,473.16,366.34
2018,8,5,9,0,560.0,228.0,2.0,19.9,606.0,522.13,403.32
2018,8,5,9,15,583.5,232.5,2.05,20.4,647.5,569.66,438.63
2018,8,5,9,30,607.0,237.0,2.1,20.9,689.0,618.61,474.13
2018,8,5,9,45,633.5,235.0,2.1,21.45,727.0,663.86,506.04
2018,8,5,10,0,660.0,233.0,2.1,22.0,765.0,709.88,537.77
2018,8,5,10,15,672.5,235.0,2.15,22.4,794.0,749.38,564.69
2018,8,5,10,30,685.0,237.0,2.2,22.8,823.0,788.03,590.61
2018,8,5,10,45,696.5,236.5,2.25,23.25,845.5,822.33,613.13
2018,8,5,11,0,708.0,236.0,2.3,23.7,868.0,855.25,634.44
2018,8,5,11,15,717.5,234.5,2.4,23.95,884.5,883.79,652.99
2018,8,5,11,30,727.0,233.0,2.5,24.2,901.0,910.42,670.22
2018,8,5,11,45,738.5,228.0,2.55,24.5,911.5,933.33,684.44
2018,8,5,12,0,750.0,223.0,2.6,24.8,922.0,953.97,697.22
2018,8,5,12,15,761.0,216.5,2.65,24.95,925.5,970.13,707.54
2018,8,5,12,30,772.0,210.0,2.7,25.1,929.0,983.61,716.24
2018,8,5,12,45,792.0,196.0,2.75,25.25,928.5,991.53,721.45
2018,8,5,13,0,812.0,182.0,2.8,25.4,928.0,1000.42,727.45
2018,8,5,13,15,810.5,179.0,2.85,25.5,913.5,996.16,725.17
2018,8,5,13,30,809.0,176.0,2.9,25.6,899.0,988.8,721.11
2018,8,5,13,45,807.0,172.0,2.95,25.65,878.0,976.86,714.31
2018,8,5,14,0,805.0,168.0,3.0,25.7,857.0,961.9,705.63
2018,8,5,14,15,797.5,165.0,3.05,25.6,828.0,939.84,692.74
2018,8,5,14,30,790.0,162.0,3.1,25.5,799.0,915.13,678.1
2018,8,5,14,45,780.5,158.5,3.15,25.45,764.5,885.57,660.01
2018,8,5,15,0,771.0,155.0,3.2,25.4,730.0,853.75,640.29
2018,8,5,15,15,756.0,151.0,3.2,25.4,689.0,817.84,617.19
2018,8,5,15,30,741.0,147.0,3.2,25.4,648.0,777.17,590.61
2018,8,5,15,45,717.0,144.0,3.3,25.0,602.0,729.28,559.95
2018,8,5,16,0,693.0,141.0,3.4,24.6,556.0,681.02,527.77
2018,8,5,16,15,658.0,138.5,3.35,24.2,505.5,625.47,488.17
2018,8,5,16,30,623.0,136.0,3.3,23.8,455.0,571.04,448.47
2018,8,5,16,45,576.5,131.5,3.3,23.45,402.5,508.89,401.92
2018,8,5,17,0,530.0,127.0,3.3,23.1,350.0,447.33,354.66
2018,8,5,17,15,480.0,118.0,3.25,22.4,299.5,385.48,306.27
2018,8,5,17,30,430.0,109.0,3.2,21.7,249.0,327.83,259.82
2018,8,5,17,45,361.0,96.0,3.15,21.05,199.5,262.46,206.18
2018,8,5,18,0,292.0,83.0,3.1,20.4,150.0,203.99,157.28
2018,8,5,18,15,229.5,64.0,3.05,19.7,108.5,144.13,106.99
2018,8,5,18,30,167.0,45.0,3.0,19.0,67.0,95.26,65.83
2018,8,5,18,45,105.0,28.0,2.95,18.35,40.0,54.9,28.43
2018,8,5,19,0,43.0,11.0,2.9,17.7,13.0,16.99,0.0
2018,8,5,19,15,21.5,5.5,2.9,17.4,6.5,0.0,0.0
2018,8,5,19,30,0.0,0.0,2.9,17.1,0.0,0.0,0.0
2018,8,5,19,45,0.0,0.0,2.9,16.75,0.0,0.0,0.0
2018,8,5,20,0,0.0,0.0,2.9,16.4,0.0,0.0,0.0
2018,8,5,20,15,0.0,0.0,2.85,16.2,0.0,0.0,0.0
2018,8,5,20,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2018,8,5,20,45,0.0,0.0,2.8,15.8,0.0,0.0,0.0
2018,8,5,21,0,0.0,0.0,2.8,15.6,0.0,0.0,0.0
2018,8,5,21,15,0.0,0.0,2.75,15.45,0.0,0.0,0.0
2018,8,5,21,30,0.0,0.0,2.7,15.3,0.0,0.0,0.0
2018,8,5,21,45,0.0,0.0,2.65,15.15,0.0,0.0,0.0
2018,8,5,22,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2018,8,5,22,15,0.0,0.0,2.6,14.9,0.0,0.0,0.0
2018,8,5,22,30,0.0,0.0,2.6,14.8,0.0,0.0,0.0
2018,8,5,22,45,0.0,0.0,2.55,14.7,0.0,0.0,0.0
2018,8,5,23,0,0.0,0.0,2.5,14.6,0.0,0.0,0.0
2018,8,5,23,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2018,8,5,23,30,0.0,0.0,2.4,14.4,0.0,0.0,0.0
2018,8,5,23,45,0.0,0.0,2.35,14.3,0.0,0.0,0.0
2018,8,6,0,0,0.0,0.0,2.3,14.2,0.0,0.0,0.0
2018,8,6,0,15,0.0,0.0,2.25,14.1,0.0,0.0,0.0
2018,8,6,0,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2018,8,6,0,45,0.0,0.0,2.2,13.95,0.0,0.0,0.0
2018,8,6,1,0,0.0,0.0,2.2,13.9,0.0,0.0,0.0
2018,8,6,1,15,0.0,0.0,2.15,13.85,0.0,0.0,0.0
2018,8,6,1,30,0.0,0.0,2.1,13.8,0.0,0.0,0.0
2018,8,6,1,45,0.0,0.0,2.1,13.75,0.0,0.0,0.0
2018,8,6,2,0,0.0,0.0,2.1,13.7,0.0,0.0,0.0
2018,8,6,2,15,0.0,0.0,2.05,13.65,0.0,0.0,0.0
2018,8,6,2,30,0.0,0.0,2.0,13.6,0.0,0.0,0.0
2018,8,6,2,45,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2018,8,6,3,0,0.0,0.0,2.0,13.4,0.0,0.0,0.0
2018,8,6,3,15,0.0,0.0,1.95,13.4,0.0,0.0,0.0
2018,8,6,3,30,0.0,0.0,1.9,13.4,0.0,0.0,0.0
2018,8,6,3,45,0.0,0.0,1.85,13.35,0.0,0.0,0.0
2018,8,6,4,0,0.0,0.0,1.8,13.3,0.0,0.0,0.0
2018,8,6,4,15,0.0,0.0,1.8,13.35,0.0,0.0,0.0
2018,8,6,4,30,0.0,0.0,1.8,13.4,0.0,0.0,0.0
2018,8,6,4,45,0.0,0.0,1.75,13.4,0.0,0.0,0.0
2018,8,6,5,0,0.0,0.0,1.7,13.4,0.0,0.0,0.0
2018,8,6,5,15,8.0,3.0,1.65,13.7,3.5,0.0,0.0
2018,8,6,5,30,16.0,6.0,1.6,14.0,7.0,5.9,0.0
2018,8,6,5,45,39.0,19.0,1.6,14.35,23.5,17.37,6.5
2018,8,6,6,0,62.0,32.0,1.6,14.7,40.0,28.65,18.99
2018,8,6,6,15,91.0,53.5,1.5,15.05,71.0,46.25,35.05
2018,8,6,6,30,120.0,75.0,1.4,15.4,102.0,64.58,51.59
2018,8,6,6,45,148.0,101.0,1.35,15.8,143.0,96.17,70.42
2018,8,6,7,0,176.0,127.0,1.3,16.2,184.0,131.57,97.13
2018,8,6,7,15,201.5,152.5,1.2,16.65,228.5,169.75,127.13
2018,8,6,7,30,227.0,178.0,1.1,17.1,273.0,208.27,157.81
2018,8,6,7,45,250.0,201.5,1.05,17.55,318.5,250.53,191.61
2018,8,6,8,0,273.0,225.0,1.0,18.0,364.0,295.41,227.04
2018,8,6,8,15,292.5,245.5,1.0,18.65,408.0,338.76,260.65
2018,8,6,8,30,312.0,266.0,1.0,19.3,452.0,384.04,294.98
2018,8,6,8,45,330.0,283.5,1.0,20.0,493.5,427.67,327.2
2018,8,6,9,0,348.0,301.0,1.0,20.7,535.0,472.73,359.67
2018,8,6,9,15,368.0,312.5,1.05,21.45,573.5,514.77,389.47
2018,8,6,9,30,388.0,324.0,1.1,22.2,612.0,558.01,419.49
2018,8,6,9,45,412.0,328.0,1.15,22.95,647.0,597.98,446.79
2018,8,6,10,0,436.0,332.0,1.2,23.7,682.0,639.52,474.67
2018,8,6,10,15,449.5,338.0,1.3,24.35,710.5,675.65,498.74
2018,8,6,10,30,463.0,344.0,1.4,25.0,739.0,711.62,522.39
2018,8,6,10,45,477.5,346.5,1.5,25.6,763.0,744.73,544.01
2018,8,6,11,0,492.0,349.0,1.6,26.2,787.0,777.31,565.04
2018,8,6,11,15,502.0,349.5,1.75,26.55,803.0,803.18,582.45
2018,8,6,11,30,512.0,350.0,1.9,26.9,819.0,827.86,599.04
2018,8,6,11,45,524.0,346.0,2.0,27.25,829.5,848.59,612.69
2018,8,6,12,0,536.0,342.0,2.1,27.6,840.0,867.79,625.35
2018,8,6,12,15,572.0,320.5,2.25,27.8,852.0,890.82,642.23
2018,8,6,12,30,608.0,299.0,2.4,28.0,864.0,912.76,658.36
2018,8,6,12,45,678.0,255.0,2.55,28.2,880.5,943.39,681.08
2018,8,6,13,0,748.0,211.0,2.7,28.4,897.0,970.62,699.38
2018,8,6,13,15,749.0,207.0,2.8,28.4,884.0,968.05,698.72
2018,8,6,13,30,750.0,203.0,2.9,28.4,871.0,962.53,696.5
2018,8,6,13,45,753.5,195.5,2.95,28.4,852.5,952.79,691.25
2018,8,6,14,0,757.0,188.0,3.0,28.4,834.0,940.04,684.15
2018,8,6,14,15,748.0,185.0,3.05,28.3,805.0,917.33,670.83
2018,8,6,14,30,739.0,182.0,3.1,28.2,776.0,892.16,655.92
2018,8,6,14,45,727.0,178.5,3.15,28.05,741.5,861.45,637.35
2018,8,6,15,0,715.0,175.0,3.2,27.9,707.0,828.77,617.32
2018,8,6,15,15,699.5,170.5,3.2,27.9,667.0,790.27,592.48
2018,8,6,15,30,684.0,166.0,3.2,27.9,627.0,750.42,566.5
2018,8,6,15,45,646.5,166.5,3.25,27.35,578.5,697.62,531.53
2018,8,6,16,0,609.0,167.0,3.3,26.8,530.0,645.51,495.92
2018,8,6,16,15,560.5,166.5,3.25,26.3,478.5,582.92,451.34
2018,8,6,16,30,512.0,166.0,3.2,25.8,427.0,526.34,410.09
2018,8,6,16,45,453.0,160.5,3.15,25.25,373.5,460.92,361.28
2018,8,6,17,0,394.0,155.0,3.1,24.7,320.0,399.94,314.69
2018,8,6,17,15,349.0,139.5,3.05,23.85,271.0,334.75,264.37
2018,8,6,17,30,304.0,124.0,3.0,23.0,222.0,279.67,220.55
2018,8,6,17,45,247.0,103.5,2.95,22.1,174.0,218.23,170.74
2018,8,6,18,0,190.0,83.0,2.9,21.2,126.0,162.48,124.75
2018,8,6,18,15,146.0,61.0,2.85,20.55,89.0,114.82,84.76
2018,8,6,18,30,102.0,39.0,2.8,19.9,52.0,71.56,48.54
2018,8,6,18,45,63.5,23.5,2.75,19.2,30.5,40.79,18.95
2018,8,6,19,0,25.0,8.0,2.7,18.5,9.0,11.4,0.0
2018,8,6,19,15,12.5,4.0,2.75,18.15,4.5,0.0,0.0
2018,8,6,19,30,0.0,0.0,2.8,17.8,0.0,0.0,0.0
2018,8,6,19,45,0.0,0.0,2.8,17.45,0.0,0.0,0.0
2018,8,6,20,0,0.0,0.0,2.8,17.1,0.0,0.0,0.0
2018,8,6,20,15,0.0,0.0,2.8,16.85,0.0,0.0,0.0
2018,8,6,20,30,0.0,0.0,2.8,16.6,0.0,0.0,0.0
2018,8,6,20,45,0.0,0.0,2.8,16.35,0.0,0.0,0.0
2018,8,6,21,0,0.0,0.0,2.8,16.1,0.0,0.0,0.0
2018,8,6,21,15,0.0,0.0,2.8,15.95,0.0,0.0,0.0
2018,8,6,21,30,0.0,0.0,2.8,15.8,0.0,0.0,0.0
2018,8,6,21,45,0.0,0.0,2.8,15.65,0.0,0.0,0.0
2018,8,6,22,0,0.0,0.0,2.8,15.5,0.0,0.0,0.0
2018,8,6,22,15,0.0,0.0,2.75,15.35,0.0,0.0,0.0
2018,8,6,22,30,0.0,0.0,2.7,15.2,0.0,0.0,0.0
2018,8,6,22,45,0.0,0.0,2.7,15.1,0.0,0.0,0.0
2018,8,6,23,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2018,8,6,23,15,0.0,0.0,2.6,14.85,0.0,0.0,0.0
2018,8,6,23,30,0.0,0.0,2.5,14.7,0.0,0.0,0.0
2018,8,6,23,45,0.0,0.0,2.45,14.6,0.0,0.0,0.0
2018,8,7,0,0,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2018,8,7,0,15,0.0,0.0,2.35,14.4,0.0,0.0,0.0
2018,8,7,0,30,0.0,0.0,2.3,14.3,0.0,0.0,0.0
2018,8,7,0,45,0.0,0.0,2.25,14.2,0.0,0.0,0.0
2018,8,7,1,0,0.0,0.0,2.2,14.1,0.0,0.0,0.0
2018,8,7,1,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2018,8,7,1,30,0.0,0.0,2.2,13.9,0.0,0.0,0.0
2018,8,7,1,45,0.0,0.0,2.15,13.8,0.0,0.0,0.0
2018,8,7,2,0,0.0,0.0,2.1,13.7,0.0,0.0,0.0
2018,8,7,2,15,0.0,0.0,2.05,13.65,0.0,0.0,0.0
2018,8,7,2,30,0.0,0.0,2.0,13.6,0.0,0.0,0.0
2018,8,7,2,45,0.0,0.0,2.0,13.55,0.0,0.0,0.0
2018,8,7,3,0,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2018,8,7,3,15,0.0,0.0,1.95,13.45,0.0,0.0,0.0
2018,8,7,3,30,0.0,0.0,1.9,13.4,0.0,0.0,0.0
2018,8,7,3,45,0.0,0.0,1.9,13.35,0.0,0.0,0.0
2018,8,7,4,0,0.0,0.0,1.9,13.3,0.0,0.0,0.0
2018,8,7,4,15,0.0,0.0,1.9,13.35,0.0,0.0,0.0
2018,8,7,4,30,0.0,0.0,1.9,13.4,0.0,0.0,0.0
2018,8,7,4,45,0.0,0.0,1.85,13.45,0.0,0.0,0.0
2018,8,7,5,0,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2018,8,7,5,15,16.5,4.5,1.85,13.85,5.0,0.0,0.0
2018,8,7,5,30,33.0,9.0,1.9,14.2,10.0,8.85,0.0
2018,8,7,5,45,78.5,25.0,1.9,14.6,33.0,20.95,8.35
2018,8,7,6,0,124.0,41.0,1.9,15.0,56.0,33.65,23.17
2018,8,7,6,15,163.0,60.5,1.85,15.3,90.5,48.55,36.97
2018,8,7,6,30,202.0,80.0,1.8,15.6,125.0,64.68,51.61
2018,8,7,6,45,221.0,98.5,1.75,15.9,159.5,94.89,66.91
2018,8,7,7,0,240.0,117.0,1.7,16.2,194.0,127.47,91.08
2018,8,7,7,15,269.5,137.0,1.7,16.65,237.5,165.45,121.0
2018,8,7,7,30,299.0,157.0,1.7,17.1,281.0,206.89,154.66
2018,8,7,7,45,332.5,174.5,1.65,17.55,329.5,250.7,190.33
2018,8,7,8,0,366.0,192.0,1.6,18.0,378.0,298.1,228.68
2018,8,7,8,15,402.5,205.0,1.65,18.5,428.0,344.16,265.63
2018,8,7,8,30,439.0,218.0,1.7,19.0,478.0,396.01,306.44
2018,8,7,8,45,488.5,223.0,1.7,19.55,533.5,450.37,348.22
2018,8,7,9,0,538.0,228.0,1.7,20.1,589.0,508.98,392.26
2018,8,7,9,15,529.5,248.5,1.75,20.35,622.0,551.23,423.39
2018,8,7,9,30,521.0,269.0,1.8,20.6,655.0,591.87,452.63
2018,8,7,9,45,482.0,303.0,1.9,20.9,673.5,622.54,473.58
2018,8,7,10,0,443.0,337.0,2.0,21.2,692.0,649.08,491.11
2018,8,7,10,15,455.5,344.0,2.1,21.4,720.5,685.71,516.94
2018,8,7,10,30,468.0,351.0,2.2,21.6,749.0,722.1,542.24
2018,8,7,10,45,481.0,353.5,2.3,21.75,772.0,754.17,564.53
2018,8,7,11,0,494.0,356.0,2.4,21.9,795.0,785.62,586.26
2018,8,7,11,15,504.0,357.0,2.45,21.95,811.5,812.08,604.34
2018,8,7,11,30,514.0,358.0,2.5,22.0,828.0,837.36,621.56
2018,8,7,11,45,527.0,353.0,2.6,22.05,838.5,858.14,636.3
2018,8,7,12,0,540.0,348.0,2.7,22.1,849.0,877.38,650.05
2018,8,7,12,15,550.0,342.0,2.75,22.15,852.5,890.99,659.66
2018,8,7,12,30,560.0,336.0,2.8,22.2,856.0,902.59,668.03
2018,8,7,12,45,577.0,324.0,2.85,22.25,855.5,912.8,675.84
2018,8,7,13,0,594.0,312.0,2.9,22.3,855.0,920.67,682.18
2018,8,7,13,15,594.0,306.0,2.9,22.3,841.5,915.54,679.19
2018,8,7,13,30,594.0,300.0,2.9,22.3,828.0,907.97,674.76
2018,8,7,13,45,597.5,288.0,2.95,22.35,808.0,896.42,668.17
2018,8,7,14,0,601.0,276.0,3.0,22.4,788.0,881.42,659.32
2018,8,7,14,15,596.5,268.0,3.05,22.3,761.5,860.39,646.49
2018,8,7,14,30,592.0,260.0,3.1,22.2,735.0,835.21,630.83
2018,8,7,14,45,591.5,248.5,3.15,22.1,705.0,809.75,614.98
2018,8,7,15,0,591.0,237.0,3.2,22.0,675.0,782.18,597.47
2018,8,7,15,15,574.5,229.5,3.2,22.0,636.0,743.32,570.92
2018,8,7,15,30,558.0,222.0,3.2,22.0,597.0,703.58,543.46
2018,8,7,15,45,548.0,210.0,3.2,21.6,557.0,663.42,516.31
2018,8,7,16,0,538.0,198.0,3.2,21.2,517.0,622.34,487.92
2018,8,7,16,15,522.0,185.0,3.2,20.85,473.0,575.26,454.26
2018,8,7,16,30,506.0,172.0,3.2,20.5,429.0,528.15,419.78
2018,8,7,16,45,482.5,158.0,3.15,20.15,382.0,475.58,380.03
2018,8,7,17,0,459.0,144.0,3.1,19.8,335.0,424.13,340.11
2018,8,7,17,15,421.0,129.5,3.05,19.3,286.5,366.07,293.97
2018,8,7,17,30,383.0,115.0,3.0,18.8,238.0,311.1,249.07
2018,8,7,17,45,337.5,98.5,2.95,18.25,192.5,254.28,201.6
2018,8,7,18,0,292.0,82.0,2.9,17.7,147.0,201.9,156.82
2018,8,7,18,15,231.5,63.0,2.85,17.25,106.0,146.93,109.8
2018,8,7,18,30,171.0,44.0,2.8,16.8,65.0,94.79,65.34
2018,8,7,18,45,110.0,28.0,2.7,16.3,39.0,55.13,25.24
2018,8,7,19,0,49.0,12.0,2.6,15.8,13.0,18.61,0.0
2018,8,7,19,15,24.5,6.0,2.65,15.55,6.5,0.0,0.0
2018,8,7,19,30,0.0,0.0,2.7,15.3,0.0,0.0,0.0
2018,8,7,19,45,0.0,0.0,2.7,15.05,0.0,0.0,0.0
2018,8,7,20,0,0.0,0.0,2.7,14.8,0.0,0.0,0.0
2018,8,7,20,15,0.0,0.0,2.65,14.65,0.0,0.0,0.0
2018,8,7,20,30,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2018,8,7,20,45,0.0,0.0,2.6,14.35,0.0,0.0,0.0
2018,8,7,21,0,0.0,0.0,2.6,14.2,0.0,0.0,0.0
2018,8,7,21,15,0.0,0.0,2.55,14.1,0.0,0.0,0.0
2018,8,7,21,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2018,8,7,21,45,0.0,0.0,2.5,13.9,0.0,0.0,0.0
2018,8,7,22,0,0.0,0.0,2.5,13.8,0.0,0.0,0.0
2018,8,7,22,15,0.0,0.0,2.45,13.7,0.0,0.0,0.0
2018,8,7,22,30,0.0,0.0,2.4,13.6,0.0,0.0,0.0
2018,8,7,22,45,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2018,8,7,23,0,0.0,0.0,2.3,13.4,0.0,0.0,0.0
2018,8,7,23,15,0.0,0.0,2.3,13.3,0.0,0.0,0.0
2018,8,7,23,30,0.0,0.0,2.3,13.2,0.0,0.0,0.0
2018,8,7,23,45,0.0,0.0,2.25,13.1,0.0,0.0,0.0
2018,8,8,0,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2018,8,8,0,15,0.0,0.0,2.15,12.95,0.0,0.0,0.0
2018,8,8,0,30,0.0,0.0,2.1,12.9,0.0,0.0,0.0
2018,8,8,0,45,0.0,0.0,2.05,12.8,0.0,0.0,0.0
2018,8,8,1,0,0.0,0.0,2.0,12.7,0.0,0.0,0.0
2018,8,8,1,15,0.0,0.0,2.0,12.7,0.0,0.0,0.0
2018,8,8,1,30,0.0,0.0,2.0,12.7,0.0,0.0,0.0
2018,8,8,1,45,0.0,0.0,2.0,12.65,0.0,0.0,0.0
2018,8,8,2,0,0.0,0.0,2.0,12.6,0.0,0.0,0.0
2018,8,8,2,15,0.0,0.0,2.0,12.6,0.0,0.0,0.0
2018,8,8,2,30,0.0,0.0,2.0,12.6,0.0,0.0,0.0
2018,8,8,2,45,0.0,0.0,1.95,12.6,0.0,0.0,0.0
2018,8,8,3,0,0.0,0.0,1.9,12.6,0.0,0.0,0.0
2018,8,8,3,15,0.0,0.0,1.9,12.65,0.0,0.0,0.0
2018,8,8,3,30,0.0,0.0,1.9,12.7,0.0,0.0,0.0
2018,8,8,3,45,0.0,0.0,1.9,12.7,0.0,0.0,0.0
2018,8,8,4,0,0.0,0.0,1.9,12.7,0.0,0.0,0.0
2018,8,8,4,15,0.0,0.0,1.85,12.8,0.0,0.0,0.0
2018,8,8,4,30,0.0,0.0,1.8,12.9,0.0,0.0,0.0
2018,8,8,4,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2018,8,8,5,0,0.0,0.0,1.8,13.1,0.0,0.0,0.0
2018,8,8,5,15,21.5,5.5,1.75,13.5,6.0,0.0,0.0
2018,8,8,5,30,43.0,11.0,1.7,13.9,12.0,10.81,0.0
2018,8,8,5,45,65.5,26.5,1.7,14.25,32.5,22.11,8.36
2018,8,8,6,0,88.0,42.0,1.7,14.6,53.0,34.39,23.77
2018,8,8,6,15,106.0,61.5,1.6,15.05,80.5,52.04,40.03
2018,8,8,6,30,124.0,81.0,1.5,15.5,108.0,68.18,54.67
2018,8,8,6,45,128.0,102.0,1.4,15.9,136.5,94.93,70.17
2018,8,8,7,0,132.0,123.0,1.3,16.3,165.0,122.5,91.54
2018,8,8,7,15,123.0,145.5,1.25,16.8,190.0,149.72,114.02
2018,8,8,7,30,114.0,168.0,1.2,17.3,215.0,176.17,135.94
2018,8,8,7,45,119.0,190.5,1.15,17.8,245.5,205.8,159.66
2018,8,8,8,0,124.0,213.0,1.1,18.3,276.0,236.11,183.52
2018,8,8,8,15,131.0,235.5,1.1,18.8,308.0,267.86,208.08
2018,8,8,8,30,138.0,258.0,1.1,19.3,340.0,300.4,232.79
2018,8,8,8,45,187.0,274.5,1.1,19.8,394.5,349.27,269.56
2018,8,8,9,0,236.0,291.0,1.1,20.3,449.0,401.59,308.38
2018,8,8,9,15,333.0,286.0,1.1,20.8,524.0,468.84,358.24
2018,8,8,9,30,430.0,281.0,1.1,21.3,599.0,544.19,412.89
2018,8,8,9,45,538.0,257.5,1.1,21.75,675.0,617.82,465.62
2018,8,8,10,0,646.0,234.0,1.1,22.2,751.0,699.22,522.43
2018,8,8,10,15,659.5,236.0,1.15,22.55,780.5,739.01,548.74
2018,8,8,10,30,673.0,238.0,1.2,22.9,810.0,778.04,574.53
2018,8,8,10,45,687.5,236.5,1.3,23.3,834.0,813.52,598.19
2018,8,8,11,0,702.0,235.0,1.4,23.7,858.0,847.81,620.82
2018,8,8,11,15,711.0,235.0,1.45,23.95,875.0,877.23,639.34
2018,8,8,11,30,720.0,235.0,1.5,24.2,892.0,904.75,656.46
2018,8,8,11,45,729.5,231.5,1.55,24.4,902.0,927.13,670.4
2018,8,8,12,0,739.0,228.0,1.6,24.6,912.0,947.23,682.96
2018,8,8,12,15,736.5,229.5,1.65,24.75,911.5,958.34,690.01
2018,8,8,12,30,734.0,231.0,1.7,24.9,911.0,966.65,695.47
2018,8,8,12,45,726.5,233.5,1.75,25.0,901.5,968.25,696.94
2018,8,8,13,0,719.0,236.0,1.8,25.1,892.0,966.99,696.76
2018,8,8,13,15,717.0,233.0,1.85,25.15,878.0,962.63,694.87
2018,8,8,13,30,715.0,230.0,1.9,25.2,864.0,955.46,691.3
2018,8,8,13,45,713.0,224.0,1.95,25.2,843.0,942.36,684.15
2018,8,8,14,0,711.0,218.0,2.0,25.2,822.0,926.49,675.31
2018,8,8,14,15,704.0,214.0,2.05,25.05,794.5,905.34,663.43
2018,8,8,14,30,697.0,210.0,2.1,24.9,767.0,881.78,649.97
2018,8,8,14,45,689.0,203.5,2.2,24.75,733.5,852.4,632.98
2018,8,8,15,0,681.0,197.0,2.3,24.6,700.0,820.94,614.38
2018,8,8,15,15,664.5,191.5,2.3,24.6,660.0,781.43,588.73
2018,8,8,15,30,648.0,186.0,2.3,24.6,620.0,740.71,561.55
2018,8,8,15,45,630.5,178.0,2.4,24.05,576.0,695.62,532.62
2018,8,8,16,0,613.0,170.0,2.5,23.5,532.0,649.89,502.38
2018,8,8,16,15,589.5,161.5,2.5,23.05,485.0,599.05,466.83
2018,8,8,16,30,566.0,153.0,2.5,22.6,438.0,546.04,428.79
2018,8,8,16,45,535.5,142.5,2.55,22.15,389.0,490.25,387.61
2018,8,8,17,0,505.0,132.0,2.6,21.7,340.0,436.16,346.42
2018,8,8,17,15,463.5,120.0,2.6,21.05,291.0,376.78,299.92
2018,8,8,17,30,422.0,108.0,2.6,20.4,242.0,320.79,254.69
2018,8,8,17,45,370.0,93.0,2.6,19.75,195.0,260.94,205.17
2018,8,8,18,0,318.0,78.0,2.6,19.1,148.0,206.21,158.76
2018,8,8,18,15,252.0,60.5,2.55,18.5,106.5,149.92,110.92
2018,8,8,18,30,186.0,43.0,2.5,17.9,65.0,100.8,68.99
2018,8,8,18,45,118.5,27.5,2.4,17.3,39.0,58.33,24.18
2018,8,8,19,0,51.0,12.0,2.3,16.7,13.0,18.77,0.0
2018,8,8,19,15,25.5,6.0,2.35,16.4,6.5,0.0,0.0
2018,8,8,19,30,0.0,0.0,2.4,16.1,0.0,0.0,0.0
2018,8,8,19,45,0.0,0.0,2.4,15.8,0.0,0.0,0.0
2018,8,8,20,0,0.0,0.0,2.4,15.5,0.0,0.0,0.0
2018,8,8,20,15,0.0,0.0,2.35,15.35,0.0,0.0,0.0
2018,8,8,20,30,0.0,0.0,2.3,15.2,0.0,0.0,0.0
2018,8,8,20,45,0.0,0.0,2.3,15.05,0.0,0.0,0.0
2018,8,8,21,0,0.0,0.0,2.3,14.9,0.0,0.0,0.0
2018,8,8,21,15,0.0,0.0,2.25,14.75,0.0,0.0,0.0
2018,8,8,21,30,0.0,0.0,2.2,14.6,0.0,0.0,0.0
2018,8,8,21,45,0.0,0.0,2.2,14.45,0.0,0.0,0.0
2018,8,8,22,0,0.0,0.0,2.2,14.3,0.0,0.0,0.0
2018,8,8,22,15,0.0,0.0,2.2,14.2,0.0,0.0,0.0
2018,8,8,22,30,0.0,0.0,2.2,14.1,0.0,0.0,0.0
2018,8,8,22,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2018,8,8,23,0,0.0,0.0,2.1,13.9,0.0,0.0,0.0
2018,8,8,23,15,0.0,0.0,2.1,13.8,0.0,0.0,0.0
2018,8,8,23,30,0.0,0.0,2.1,13.7,0.0,0.0,0.0
2018,8,8,23,45,0.0,0.0,2.1,13.6,0.0,0.0,0.0
2018,8,9,0,0,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2018,8,9,0,15,0.0,0.0,2.1,13.45,0.0,0.0,0.0
2018,8,9,0,30,0.0,0.0,2.1,13.4,0.0,0.0,0.0
2018,8,9,0,45,0.0,0.0,2.05,13.3,0.0,0.0,0.0
2018,8,9,1,0,0.0,0.0,2.0,13.2,0.0,0.0,0.0
2018,8,9,1,15,0.0,0.0,2.0,13.15,0.0,0.0,0.0
2018,8,9,1,30,0.0,0.0,2.0,13.1,0.0,0.0,0.0
2018,8,9,1,45,0.0,0.0,1.95,13.05,0.0,0.0,0.0
2018,8,9,2,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2018,8,9,2,15,0.0,0.0,1.9,12.9,0.0,0.0,0.0
2018,8,9,2,30,0.0,0.0,1.9,12.8,0.0,0.0,0.0
2018,8,9,2,45,0.0,0.0,1.85,12.75,0.0,0.0,0.0
2018,8,9,3,0,0.0,0.0,1.8,12.7,0.0,0.0,0.0
2018,8,9,3,15,0.0,0.0,1.8,12.7,0.0,0.0,0.0
2018,8,9,3,30,0.0,0.0,1.8,12.7,0.0,0.0,0.0
2018,8,9,3,45,0.0,0.0,1.75,12.65,0.0,0.0,0.0
2018,8,9,4,0,0.0,0.0,1.7,12.6,0.0,0.0,0.0
2018,8,9,4,15,0.0,0.0,1.65,12.65,0.0,0.0,0.0
2018,8,9,4,30,0.0,0.0,1.6,12.7,0.0,0.0,0.0
2018,8,9,4,45,0.0,0.0,1.55,12.8,0.0,0.0,0.0
2018,8,9,5,0,0.0,0.0,1.5,12.9,0.0,0.0,0.0
2018,8,9,5,15,19.0,4.5,1.5,13.3,5.0,0.0,0.0
2018,8,9,5,30,38.0,9.0,1.5,13.7,10.0,8.85,0.0
2018,8,9,5,45,89.0,24.0,1.45,14.15,33.0,20.13,6.24
2018,8,9,6,0,140.0,39.0,1.4,14.6,56.0,32.1,21.74
2018,8,9,6,15,194.5,59.5,1.35,15.05,95.0,47.81,36.31
2018,8,9,6,30,249.0,80.0,1.3,15.5,134.0,63.84,50.85
2018,8,9,6,45,287.5,94.5,1.2,16.0,173.0,94.79,64.81
2018,8,9,7,0,326.0,109.0,1.1,16.5,212.0,126.49,86.41
2018,8,9,7,15,368.5,127.0,1.1,17.1,263.0,169.99,120.1
2018,8,9,7,30,411.0,145.0,1.1,17.7,314.0,218.37,159.06
2018,8,9,7,45,451.0,159.0,1.05,18.35,367.0,267.26,198.84
2018,8,9,8,0,491.0,173.0,1.0,19.0,420.0,320.38,241.61
2018,8,9,8,15,518.5,182.5,1.0,19.6,467.0,368.58,280.25
2018,8,9,8,30,546.0,192.0,1.0,20.2,514.0,419.19,319.76
2018,8,9,8,45,570.0,199.0,1.0,20.8,558.5,467.95,356.86
2018,8,9,9,0,594.0,206.0,1.0,21.4,603.0,518.29,393.99
2018,8,9,9,15,618.0,209.0,1.0,22.0,644.5,566.6,428.65
2018,8,9,9,30,642.0,212.0,1.0,22.6,686.0,615.52,462.76
2018,8,9,9,45,669.5,210.0,1.0,23.25,725.0,662.88,494.89
2018,8,9,10,0,697.0,208.0,1.0,23.9,764.0,710.97,526.66
2018,8,9,10,15,707.0,211.0,1.0,24.45,793.0,750.88,552.05
2018,8,9,10,30,717.0,214.0,1.0,25.0,822.0,789.64,576.17
2018,8,9,10,45,725.0,216.0,1.05,25.55,844.5,824.4,597.76
2018,8,9,11,0,733.0,218.0,1.1,26.1,867.0,857.48,617.5
2018,8,9,11,15,738.5,219.0,1.15,26.45,882.5,885.48,634.37
2018,8,9,11,30,744.0,220.0,1.2,26.8,898.0,911.32,649.87
2018,8,9,11,45,748.5,219.5,1.3,27.15,906.5,932.4,663.12
2018,8,9,12,0,753.0,219.0,1.4,27.5,915.0,950.98,674.87
2018,8,9,12,15,752.5,220.0,1.5,27.6,915.5,963.63,683.66
2018,8,9,12,30,752.0,221.0,1.6,27.7,916.0,973.47,690.82
2018,8,9,12,45,747.5,221.5,1.7,27.85,907.5,976.0,693.38
