Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,8,9,13,0,743.0,222.0,1.8,28.0,899.0,975.6,694.25
2018,8,9,13,15,740.0,220.0,1.9,27.95,884.5,971.17,693.22
2018,8,9,13,30,737.0,218.0,2.0,27.9,870.0,963.86,690.45
2018,8,9,13,45,732.0,214.0,2.1,27.9,848.0,949.67,683.19
2018,8,9,14,0,727.0,210.0,2.2,27.9,826.0,932.73,674.22
2018,8,9,14,15,719.0,206.0,2.25,27.75,797.5,910.33,661.6
2018,8,9,14,30,711.0,202.0,2.3,27.6,769.0,885.5,647.38
2018,8,9,14,45,701.0,196.5,2.35,27.5,734.5,855.01,629.2
2018,8,9,15,0,691.0,191.0,2.4,27.4,700.0,822.51,609.53
2018,8,9,15,15,674.5,186.0,2.4,27.4,659.5,783.21,584.47
2018,8,9,15,30,658.0,181.0,2.4,27.4,619.0,742.68,557.73
2018,8,9,15,45,640.5,173.0,2.45,27.05,575.0,697.22,528.11
2018,8,9,16,0,623.0,165.0,2.5,26.7,531.0,651.09,497.3
2018,8,9,16,15,599.0,156.5,2.45,26.3,483.5,599.5,461.35
2018,8,9,16,30,575.0,148.0,2.4,25.9,436.0,545.53,422.85
2018,8,9,16,45,545.5,137.5,2.4,25.5,387.0,489.95,382.17
2018,8,9,17,0,516.0,127.0,2.4,25.1,338.0,435.95,341.43
2018,8,9,17,15,475.5,115.0,2.35,24.35,289.0,376.57,295.6
2018,8,9,17,30,435.0,103.0,2.3,23.6,240.0,320.48,250.89
2018,8,9,17,45,383.5,89.0,2.2,22.85,193.5,261.32,202.48
2018,8,9,18,0,332.0,75.0,2.1,22.1,147.0,207.23,157.08
2018,8,9,18,15,263.0,58.5,2.1,21.4,106.0,150.51,109.53
2018,8,9,18,30,194.0,42.0,2.1,20.7,65.0,101.34,67.95
2018,8,9,18,45,123.5,26.5,2.15,20.0,38.5,57.44,19.86
2018,8,9,19,0,53.0,11.0,2.2,19.3,12.0,17.93,0.0
2018,8,9,19,15,26.5,5.5,2.25,18.95,6.0,0.0,0.0
2018,8,9,19,30,0.0,0.0,2.3,18.6,0.0,0.0,0.0
2018,8,9,19,45,0.0,0.0,2.3,18.3,0.0,0.0,0.0
2018,8,9,20,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2018,8,9,20,15,0.0,0.0,2.35,17.75,0.0,0.0,0.0
2018,8,9,20,30,0.0,0.0,2.4,17.5,0.0,0.0,0.0
2018,8,9,20,45,0.0,0.0,2.4,17.3,0.0,0.0,0.0
2018,8,9,21,0,0.0,0.0,2.4,17.1,0.0,0.0,0.0
2018,8,9,21,15,0.0,0.0,2.4,16.95,0.0,0.0,0.0
2018,8,9,21,30,0.0,0.0,2.4,16.8,0.0,0.0,0.0
2018,8,9,21,45,0.0,0.0,2.35,16.65,0.0,0.0,0.0
2018,8,9,22,0,0.0,0.0,2.3,16.5,0.0,0.0,0.0
2018,8,9,22,15,0.0,0.0,2.3,16.35,0.0,0.0,0.0
2018,8,9,22,30,0.0,0.0,2.3,16.2,0.0,0.0,0.0
2018,8,9,22,45,0.0,0.0,2.25,16.05,0.0,0.0,0.0
2018,8,9,23,0,0.0,0.0,2.2,15.9,0.0,0.0,0.0
2018,8,9,23,15,0.0,0.0,2.2,15.75,0.0,0.0,0.0
2018,8,9,23,30,0.0,0.0,2.2,15.6,0.0,0.0,0.0
2018,8,9,23,45,0.0,0.0,2.15,15.5,0.0,0.0,0.0
2018,8,10,0,0,0.0,0.0,2.1,15.4,0.0,0.0,0.0
2018,8,10,0,15,0.0,0.0,2.1,15.25,0.0,0.0,0.0
2018,8,10,0,30,0.0,0.0,2.1,15.1,0.0,0.0,0.0
2018,8,10,0,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2018,8,10,1,0,0.0,0.0,2.0,14.9,0.0,0.0,0.0
2018,8,10,1,15,0.0,0.0,2.0,14.8,0.0,0.0,0.0
2018,8,10,1,30,0.0,0.0,2.0,14.7,0.0,0.0,0.0
2018,8,10,1,45,0.0,0.0,2.0,14.6,0.0,0.0,0.0
2018,8,10,2,0,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2018,8,10,2,15,0.0,0.0,1.95,14.4,0.0,0.0,0.0
2018,8,10,2,30,0.0,0.0,1.9,14.3,0.0,0.0,0.0
2018,8,10,2,45,0.0,0.0,1.9,14.25,0.0,0.0,0.0
2018,8,10,3,0,0.0,0.0,1.9,14.2,0.0,0.0,0.0
2018,8,10,3,15,0.0,0.0,1.9,14.1,0.0,0.0,0.0
2018,8,10,3,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2018,8,10,3,45,0.0,0.0,1.85,13.9,0.0,0.0,0.0
2018,8,10,4,0,0.0,0.0,1.8,13.8,0.0,0.0,0.0
2018,8,10,4,15,0.0,0.0,1.8,13.8,0.0,0.0,0.0
2018,8,10,4,30,0.0,0.0,1.8,13.8,0.0,0.0,0.0
2018,8,10,4,45,0.0,0.0,1.8,13.8,0.0,0.0,0.0
2018,8,10,5,0,0.0,0.0,1.8,13.8,0.0,0.0,0.0
2018,8,10,5,15,47.0,7.0,1.85,14.3,8.0,0.0,0.0
2018,8,10,5,30,94.0,14.0,1.9,14.8,16.0,13.76,0.0
2018,8,10,5,45,194.5,26.5,1.95,15.25,45.0,20.86,5.52
2018,8,10,6,0,295.0,39.0,2.0,15.7,74.0,30.78,20.41
2018,8,10,6,15,374.0,50.5,1.9,16.15,117.0,38.17,27.71
2018,8,10,6,30,453.0,62.0,1.8,16.6,160.0,45.61,34.63
2018,8,10,6,45,505.5,71.0,1.75,17.05,207.5,83.41,48.2
2018,8,10,7,0,558.0,80.0,1.7,17.5,255.0,127.39,77.06
2018,8,10,7,15,596.5,87.5,1.7,18.1,305.0,173.67,113.36
2018,8,10,7,30,635.0,95.0,1.7,18.7,355.0,224.24,155.73
2018,8,10,7,45,661.5,101.5,1.7,19.35,404.0,274.61,199.15
2018,8,10,8,0,688.0,108.0,1.7,20.0,453.0,327.52,244.22
2018,8,10,8,15,709.0,113.0,1.65,20.7,500.0,379.22,287.31
2018,8,10,8,30,730.0,118.0,1.6,21.4,547.0,432.39,330.14
2018,8,10,8,45,744.0,123.5,1.6,22.05,590.5,483.78,370.41
2018,8,10,9,0,758.0,129.0,1.6,22.7,634.0,537.04,410.57
2018,8,10,9,15,768.0,134.0,1.65,23.25,673.0,585.63,446.48
2018,8,10,9,30,778.0,139.0,1.7,23.8,712.0,633.65,480.93
2018,8,10,9,45,782.0,145.5,1.7,24.3,745.0,678.23,511.69
2018,8,10,10,0,786.0,152.0,1.7,24.8,778.0,721.32,540.57
2018,8,10,10,15,794.0,154.5,1.75,25.2,806.5,761.94,566.81
2018,8,10,10,30,802.0,157.0,1.8,25.6,835.0,800.99,591.49
2018,8,10,10,45,808.0,158.0,1.85,25.95,857.0,835.15,612.81
2018,8,10,11,0,814.0,159.0,1.9,26.3,879.0,867.23,632.65
2018,8,10,11,15,819.0,159.5,2.0,26.45,894.0,895.69,651.03
2018,8,10,11,30,824.0,160.0,2.1,26.6,909.0,921.69,667.85
2018,8,10,11,45,827.5,159.0,2.2,26.75,916.5,942.19,681.16
2018,8,10,12,0,831.0,158.0,2.3,26.9,924.0,959.9,692.77
2018,8,10,12,15,828.0,160.0,2.45,26.95,923.5,971.51,701.32
2018,8,10,12,30,825.0,162.0,2.6,27.0,923.0,980.03,708.02
2018,8,10,12,45,817.0,165.5,2.7,27.0,913.5,982.1,710.35
2018,8,10,13,0,809.0,169.0,2.8,27.0,904.0,981.05,710.82
2018,8,10,13,15,807.0,166.5,2.9,26.9,889.5,976.6,709.48
2018,8,10,13,30,805.0,164.0,3.0,26.8,875.0,969.06,706.23
2018,8,10,13,45,802.5,160.0,3.1,26.75,853.5,956.42,699.57
2018,8,10,14,0,800.0,156.0,3.2,26.7,832.0,940.78,691.01
2018,8,10,14,15,794.0,152.5,3.25,26.5,803.5,919.46,678.75
2018,8,10,14,30,788.0,149.0,3.3,26.3,775.0,895.43,664.68
2018,8,10,14,45,781.5,144.0,3.4,26.15,741.5,866.79,647.6
2018,8,10,15,0,775.0,139.0,3.5,26.0,708.0,835.73,628.71
2018,8,10,15,15,760.5,136.0,3.5,26.0,668.0,797.83,604.02
2018,8,10,15,30,746.0,133.0,3.5,26.0,628.0,761.01,579.92
2018,8,10,15,45,732.0,126.5,3.55,25.55,584.0,716.73,551.42
2018,8,10,16,0,718.0,120.0,3.6,25.1,540.0,671.33,521.61
2018,8,10,16,15,698.0,114.0,3.6,24.7,493.0,621.45,486.42
2018,8,10,16,30,678.0,108.0,3.6,24.3,446.0,571.46,450.08
2018,8,10,16,45,649.5,102.0,3.6,23.95,397.0,516.48,408.74
2018,8,10,17,0,621.0,96.0,3.6,23.6,348.0,462.72,367.1
2018,8,10,17,15,579.0,88.5,3.55,23.05,298.0,401.99,318.92
2018,8,10,17,30,537.0,81.0,3.5,22.5,248.0,344.45,271.77
2018,8,10,17,45,480.0,72.0,3.4,21.95,200.5,282.75,220.06
2018,8,10,18,0,423.0,63.0,3.3,21.4,153.0,226.45,171.67
2018,8,10,18,15,340.5,51.5,3.15,20.85,111.0,164.99,119.38
2018,8,10,18,30,258.0,40.0,3.0,20.3,69.0,114.14,75.56
2018,8,10,18,45,165.0,26.5,2.85,19.7,41.5,64.45,17.49
2018,8,10,19,0,72.0,13.0,2.7,19.1,14.0,22.28,0.0
2018,8,10,19,15,36.0,6.5,2.65,18.85,7.0,0.0,0.0
2018,8,10,19,30,0.0,0.0,2.6,18.6,0.0,0.0,0.0
2018,8,10,19,45,0.0,0.0,2.55,18.35,0.0,0.0,0.0
2018,8,10,20,0,0.0,0.0,2.5,18.1,0.0,0.0,0.0
2018,8,10,20,15,0.0,0.0,2.5,17.95,0.0,0.0,0.0
2018,8,10,20,30,0.0,0.0,2.5,17.8,0.0,0.0,0.0
2018,8,10,20,45,0.0,0.0,2.45,17.65,0.0,0.0,0.0
2018,8,10,21,0,0.0,0.0,2.4,17.5,0.0,0.0,0.0
2018,8,10,21,15,0.0,0.0,2.35,17.4,0.0,0.0,0.0
2018,8,10,21,30,0.0,0.0,2.3,17.3,0.0,0.0,0.0
2018,8,10,21,45,0.0,0.0,2.3,17.2,0.0,0.0,0.0
2018,8,10,22,0,0.0,0.0,2.3,17.1,0.0,0.0,0.0
2018,8,10,22,15,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2018,8,10,22,30,0.0,0.0,2.2,16.9,0.0,0.0,0.0
2018,8,10,22,45,0.0,0.0,2.2,16.85,0.0,0.0,0.0
2018,8,10,23,0,0.0,0.0,2.2,16.8,0.0,0.0,0.0
2018,8,10,23,15,0.0,0.0,2.15,16.7,0.0,0.0,0.0
2018,8,10,23,30,0.0,0.0,2.1,16.6,0.0,0.0,0.0
2018,8,10,23,45,0.0,0.0,2.1,16.55,0.0,0.0,0.0
2018,8,11,0,0,0.0,0.0,2.1,16.5,0.0,0.0,0.0
2018,8,11,0,15,0.0,0.0,2.1,16.4,0.0,0.0,0.0
2018,8,11,0,30,0.0,0.0,2.1,16.3,0.0,0.0,0.0
2018,8,11,0,45,0.0,0.0,2.1,16.25,0.0,0.0,0.0
2018,8,11,1,0,0.0,0.0,2.1,16.2,0.0,0.0,0.0
2018,8,11,1,15,0.0,0.0,2.1,16.1,0.0,0.0,0.0
2018,8,11,1,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2018,8,11,1,45,0.0,0.0,2.15,15.9,0.0,0.0,0.0
2018,8,11,2,0,0.0,0.0,2.2,15.8,0.0,0.0,0.0
2018,8,11,2,15,0.0,0.0,2.2,15.75,0.0,0.0,0.0
2018,8,11,2,30,0.0,0.0,2.2,15.7,0.0,0.0,0.0
2018,8,11,2,45,0.0,0.0,2.2,15.65,0.0,0.0,0.0
2018,8,11,3,0,0.0,0.0,2.2,15.6,0.0,0.0,0.0
2018,8,11,3,15,0.0,0.0,2.2,15.55,0.0,0.0,0.0
2018,8,11,3,30,0.0,0.0,2.2,15.5,0.0,0.0,0.0
2018,8,11,3,45,0.0,0.0,2.2,15.45,0.0,0.0,0.0
2018,8,11,4,0,0.0,0.0,2.2,15.4,0.0,0.0,0.0
2018,8,11,4,15,0.0,0.0,2.25,15.4,0.0,0.0,0.0
2018,8,11,4,30,0.0,0.0,2.3,15.4,0.0,0.0,0.0
2018,8,11,4,45,0.0,0.0,2.35,15.4,0.0,0.0,0.0
2018,8,11,5,0,0.0,0.0,2.4,15.4,0.0,0.0,0.0
2018,8,11,5,15,33.0,6.5,2.5,15.7,7.0,0.0,0.0
2018,8,11,5,30,66.0,13.0,2.6,16.0,14.0,12.78,0.0
2018,8,11,5,45,153.0,27.5,2.7,16.35,41.5,21.78,4.57
2018,8,11,6,0,240.0,42.0,2.8,16.7,69.0,32.49,21.63
2018,8,11,6,15,319.0,55.0,2.75,17.1,111.0,41.43,30.37
2018,8,11,6,30,398.0,68.0,2.7,17.5,153.0,49.91,38.23
2018,8,11,6,45,454.5,78.5,2.7,17.95,200.5,86.23,52.29
2018,8,11,7,0,511.0,89.0,2.7,18.4,248.0,129.44,80.63
2018,8,11,7,15,552.5,97.5,2.7,19.0,298.0,174.42,115.57
2018,8,11,7,30,594.0,106.0,2.7,19.6,348.0,224.09,156.86
2018,8,11,7,45,624.0,113.0,2.75,20.2,397.0,273.65,199.41
2018,8,11,8,0,654.0,120.0,2.8,20.8,446.0,326.19,244.18
2018,8,11,8,15,677.0,125.5,2.85,21.35,493.5,377.37,287.32
2018,8,11,8,30,700.0,131.0,2.9,21.9,541.0,430.3,330.73
2018,8,11,8,45,716.0,137.0,2.9,22.5,585.0,481.72,371.63
2018,8,11,9,0,732.0,143.0,2.9,23.1,629.0,533.68,411.63
2018,8,11,9,15,744.5,147.5,2.95,23.5,668.5,582.45,448.58
2018,8,11,9,30,757.0,152.0,3.0,23.9,708.0,630.94,484.34
2018,8,11,9,45,762.5,158.5,3.0,24.3,741.5,676.71,516.93
2018,8,11,10,0,768.0,165.0,3.0,24.7,775.0,720.16,547.1
2018,8,11,10,15,776.5,167.5,3.0,24.9,804.0,760.55,574.62
2018,8,11,10,30,785.0,170.0,3.0,25.1,833.0,799.45,600.02
2018,8,11,10,45,790.5,172.0,3.05,25.35,854.5,833.7,622.17
2018,8,11,11,0,796.0,174.0,3.1,25.6,876.0,865.9,642.83
2018,8,11,11,15,800.0,175.0,3.15,25.65,891.0,893.57,660.88
2018,8,11,11,30,804.0,176.0,3.2,25.7,906.0,918.8,677.33
2018,8,11,11,45,806.0,176.5,3.25,25.75,913.5,939.1,690.54
2018,8,11,12,0,808.0,177.0,3.3,25.8,921.0,956.65,702.02
2018,8,11,12,15,809.0,176.5,3.35,25.8,921.0,969.36,710.56
2018,8,11,12,30,810.0,176.0,3.4,25.8,921.0,979.11,717.29
2018,8,11,12,45,810.5,173.5,3.45,25.8,913.5,983.3,720.5
2018,8,11,13,0,811.0,171.0,3.5,25.8,906.0,984.39,721.84
2018,8,11,13,15,806.5,170.0,3.55,25.7,890.5,979.02,719.33
2018,8,11,13,30,802.0,169.0,3.6,25.6,875.0,970.59,714.96
2018,8,11,13,45,794.5,167.5,3.6,25.55,852.0,955.74,705.97
2018,8,11,14,0,787.0,166.0,3.6,25.5,829.0,938.04,695.18
2018,8,11,14,15,776.5,164.0,3.6,25.35,799.0,914.27,680.64
2018,8,11,14,30,766.0,162.0,3.6,25.2,769.0,888.0,664.44
2018,8,11,14,45,753.5,159.5,3.65,25.05,734.0,860.53,647.63
2018,8,11,15,0,741.0,157.0,3.7,24.9,699.0,827.62,626.95
2018,8,11,15,15,725.5,153.0,3.7,24.9,658.5,788.74,601.33
2018,8,11,15,30,710.0,149.0,3.7,24.9,618.0,748.44,574.51
2018,8,11,15,45,689.5,144.0,3.65,24.4,573.0,702.03,543.87
2018,8,11,16,0,669.0,139.0,3.6,23.9,528.0,655.08,511.31
2018,8,11,16,15,643.0,133.0,3.55,23.5,480.5,602.97,473.88
2018,8,11,16,30,617.0,127.0,3.5,23.1,433.0,551.35,435.89
2018,8,11,16,45,583.5,120.0,3.5,22.75,384.0,494.92,393.2
2018,8,11,17,0,550.0,113.0,3.5,22.4,335.0,440.26,350.68
2018,8,11,17,15,506.0,103.5,3.4,21.9,285.5,377.45,300.66
2018,8,11,17,30,462.0,94.0,3.3,21.4,236.0,321.08,254.31
2018,8,11,17,45,404.0,82.5,3.25,20.85,189.5,260.81,203.87
2018,8,11,18,0,346.0,71.0,3.2,20.3,143.0,206.32,157.23
2018,8,11,18,15,270.0,56.0,3.2,19.75,102.5,148.76,108.35
2018,8,11,18,30,194.0,41.0,3.2,19.2,62.0,99.64,66.09
2018,8,11,18,45,115.0,24.5,3.15,18.65,35.5,52.23,8.19
2018,8,11,19,0,36.0,8.0,3.1,18.1,9.0,12.53,0.0
2018,8,11,19,15,18.0,4.0,3.1,17.8,4.5,0.0,0.0
2018,8,11,19,30,0.0,0.0,3.1,17.5,0.0,0.0,0.0
2018,8,11,19,45,0.0,0.0,3.1,17.25,0.0,0.0,0.0
2018,8,11,20,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2018,8,11,20,15,0.0,0.0,3.1,16.85,0.0,0.0,0.0
2018,8,11,20,30,0.0,0.0,3.1,16.7,0.0,0.0,0.0
2018,8,11,20,45,0.0,0.0,3.1,16.5,0.0,0.0,0.0
2018,8,11,21,0,0.0,0.0,3.1,16.3,0.0,0.0,0.0
2018,8,11,21,15,0.0,0.0,3.05,16.2,0.0,0.0,0.0
2018,8,11,21,30,0.0,0.0,3.0,16.1,0.0,0.0,0.0
2018,8,11,21,45,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2018,8,11,22,0,0.0,0.0,2.9,15.9,0.0,0.0,0.0
2018,8,11,22,15,0.0,0.0,2.9,15.8,0.0,0.0,0.0
2018,8,11,22,30,0.0,0.0,2.9,15.7,0.0,0.0,0.0
2018,8,11,22,45,0.0,0.0,2.85,15.6,0.0,0.0,0.0
2018,8,11,23,0,0.0,0.0,2.8,15.5,0.0,0.0,0.0
2018,8,11,23,15,0.0,0.0,2.8,15.4,0.0,0.0,0.0
2018,8,11,23,30,0.0,0.0,2.8,15.3,0.0,0.0,0.0
2018,8,11,23,45,0.0,0.0,2.75,15.2,0.0,0.0,0.0
2018,8,12,0,0,0.0,0.0,2.7,15.1,0.0,0.0,0.0
2018,8,12,0,15,0.0,0.0,2.7,15.05,0.0,0.0,0.0
2018,8,12,0,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2018,8,12,0,45,0.0,0.0,2.7,14.9,0.0,0.0,0.0
2018,8,12,1,0,0.0,0.0,2.7,14.8,0.0,0.0,0.0
2018,8,12,1,15,0.0,0.0,2.65,14.75,0.0,0.0,0.0
2018,8,12,1,30,0.0,0.0,2.6,14.7,0.0,0.0,0.0
2018,8,12,1,45,0.0,0.0,2.55,14.6,0.0,0.0,0.0
2018,8,12,2,0,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2018,8,12,2,15,0.0,0.0,2.45,14.45,0.0,0.0,0.0
2018,8,12,2,30,0.0,0.0,2.4,14.4,0.0,0.0,0.0
2018,8,12,2,45,0.0,0.0,2.35,14.35,0.0,0.0,0.0
2018,8,12,3,0,0.0,0.0,2.3,14.3,0.0,0.0,0.0
2018,8,12,3,15,0.0,0.0,2.2,14.3,0.0,0.0,0.0
2018,8,12,3,30,0.0,0.0,2.1,14.3,0.0,0.0,0.0
2018,8,12,3,45,0.0,0.0,2.05,14.3,0.0,0.0,0.0
2018,8,12,4,0,0.0,0.0,2.0,14.3,0.0,0.0,0.0
2018,8,12,4,15,0.0,0.0,1.95,14.35,0.0,0.0,0.0
2018,8,12,4,30,0.0,0.0,1.9,14.4,0.0,0.0,0.0
2018,8,12,4,45,0.0,0.0,1.85,14.45,0.0,0.0,0.0
2018,8,12,5,0,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2018,8,12,5,15,14.5,4.0,1.75,14.8,4.5,0.0,0.0
2018,8,12,5,30,29.0,8.0,1.7,15.1,9.0,7.86,0.0
2018,8,12,5,45,79.0,24.0,1.7,15.45,31.5,20.08,2.26
2018,8,12,6,0,129.0,40.0,1.7,15.8,54.0,32.82,21.91
2018,8,12,6,15,187.0,59.5,1.6,16.2,92.5,47.79,35.98
2018,8,12,6,30,245.0,79.0,1.5,16.6,131.0,62.21,49.12
2018,8,12,6,45,293.5,97.0,1.4,17.0,176.0,95.28,65.26
2018,8,12,7,0,342.0,115.0,1.3,17.4,221.0,131.72,89.87
2018,8,12,7,15,383.0,129.0,1.25,17.95,268.0,172.43,121.03
2018,8,12,7,30,424.0,143.0,1.2,18.5,315.0,217.76,157.51
2018,8,12,7,45,457.5,155.0,1.15,19.1,363.0,263.74,195.28
2018,8,12,8,0,491.0,167.0,1.1,19.7,411.0,313.19,235.52
2018,8,12,8,15,519.0,175.5,1.15,20.25,457.0,360.65,273.95
2018,8,12,8,30,547.0,184.0,1.2,20.8,503.0,410.56,313.41
2018,8,12,8,45,571.0,190.0,1.2,21.35,546.5,458.42,350.22
2018,8,12,9,0,595.0,196.0,1.2,21.9,590.0,508.27,387.42
2018,8,12,9,15,626.5,195.0,1.3,22.35,633.0,556.8,423.56
2018,8,12,9,30,658.0,194.0,1.4,22.8,676.0,607.06,460.17
2018,8,12,9,45,699.5,183.0,1.45,23.3,717.5,655.95,494.96
2018,8,12,10,0,741.0,172.0,1.5,23.8,759.0,706.51,530.19
2018,8,12,10,15,751.0,173.5,1.65,24.05,787.5,746.46,558.22
2018,8,12,10,30,761.0,175.0,1.8,24.3,816.0,784.52,583.66
2018,8,12,10,45,769.0,176.0,1.9,24.6,838.5,819.11,606.08
2018,8,12,11,0,777.0,177.0,2.0,24.9,861.0,851.86,627.18
2018,8,12,11,15,782.5,177.5,2.15,25.05,876.5,879.88,645.92
2018,8,12,11,30,788.0,178.0,2.3,25.2,892.0,905.58,663.17
2018,8,12,11,45,792.0,177.5,2.4,25.3,900.0,926.43,676.96
2018,8,12,12,0,796.0,177.0,2.5,25.4,908.0,944.62,689.12
2018,8,12,12,15,799.5,174.5,2.6,25.35,908.5,957.53,698.34
2018,8,12,12,30,803.0,172.0,2.7,25.3,909.0,967.55,705.83
2018,8,12,12,45,807.5,167.5,2.8,25.25,903.5,973.49,710.79
2018,8,12,13,0,812.0,163.0,2.9,25.2,898.0,976.35,713.88
2018,8,12,13,15,810.5,160.0,3.0,25.05,883.0,971.75,712.5
2018,8,12,13,30,809.0,157.0,3.1,24.9,868.0,964.05,709.21
2018,8,12,13,45,807.5,153.5,3.2,24.7,847.5,952.74,703.74
2018,8,12,14,0,806.0,150.0,3.3,24.5,827.0,938.4,696.31
2018,8,12,14,15,799.5,147.0,3.35,24.25,798.5,916.93,683.92
2018,8,12,14,30,793.0,144.0,3.4,24.0,770.0,892.76,669.71
2018,8,12,14,45,786.0,138.5,3.45,23.75,735.5,862.9,651.54
2018,8,12,15,0,779.0,133.0,3.5,23.5,701.0,830.64,631.57
2018,8,12,15,15,764.0,130.0,3.5,23.5,660.5,792.12,606.18
2018,8,12,15,30,749.0,127.0,3.5,23.5,620.0,752.06,579.48
2018,8,12,15,45,735.5,121.0,3.55,22.9,576.5,710.97,553.25
2018,8,12,16,0,722.0,115.0,3.6,22.3,533.0,666.28,523.84
2018,8,12,16,15,702.0,109.5,3.6,21.9,486.5,616.75,488.5
2018,8,12,16,30,682.0,104.0,3.6,21.5,440.0,567.1,451.87
2018,8,12,16,45,654.0,98.0,3.6,21.1,391.0,512.25,410.13
2018,8,12,17,0,626.0,92.0,3.6,20.7,342.0,458.58,368.02
2018,8,12,17,15,583.0,85.5,3.55,20.2,292.5,398.29,319.37
2018,8,12,17,30,540.0,79.0,3.5,19.7,243.0,341.28,271.88
2018,8,12,17,45,480.5,70.5,3.45,19.2,195.5,279.13,219.08
2018,8,12,18,0,421.0,62.0,3.4,18.7,148.0,222.64,169.89
2018,8,12,18,15,334.5,50.0,3.35,18.25,106.0,160.12,116.21
2018,8,12,18,30,248.0,38.0,3.3,17.8,64.0,108.57,70.98
2018,8,12,18,45,147.5,23.5,3.25,17.3,37.0,56.3,1.33
2018,8,12,19,0,47.0,9.0,3.2,16.8,10.0,14.82,0.0
2018,8,12,19,15,23.5,4.5,3.15,16.6,5.0,0.0,0.0
2018,8,12,19,30,0.0,0.0,3.1,16.4,0.0,0.0,0.0
2018,8,12,19,45,0.0,0.0,3.0,16.15,0.0,0.0,0.0
2018,8,12,20,0,0.0,0.0,2.9,15.9,0.0,0.0,0.0
2018,8,12,20,15,0.0,0.0,2.85,15.75,0.0,0.0,0.0
2018,8,12,20,30,0.0,0.0,2.8,15.6,0.0,0.0,0.0
2018,8,12,20,45,0.0,0.0,2.75,15.5,0.0,0.0,0.0
2018,8,12,21,0,0.0,0.0,2.7,15.4,0.0,0.0,0.0
2018,8,12,21,15,0.0,0.0,2.7,15.25,0.0,0.0,0.0
2018,8,12,21,30,0.0,0.0,2.7,15.1,0.0,0.0,0.0
2018,8,12,21,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2018,8,12,22,0,0.0,0.0,2.6,14.9,0.0,0.0,0.0
2018,8,12,22,15,0.0,0.0,2.6,14.85,0.0,0.0,0.0
2018,8,12,22,30,0.0,0.0,2.6,14.8,0.0,0.0,0.0
2018,8,12,22,45,0.0,0.0,2.55,14.7,0.0,0.0,0.0
2018,8,12,23,0,0.0,0.0,2.5,14.6,0.0,0.0,0.0
2018,8,12,23,15,0.0,0.0,2.5,14.55,0.0,0.0,0.0
2018,8,12,23,30,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2018,8,12,23,45,0.0,0.0,2.5,14.45,0.0,0.0,0.0
2018,8,13,0,0,0.0,0.0,2.5,14.4,0.0,0.0,0.0
2018,8,13,0,15,0.0,0.0,2.5,14.3,0.0,0.0,0.0
2018,8,13,0,30,0.0,0.0,2.5,14.2,0.0,0.0,0.0
2018,8,13,0,45,0.0,0.0,2.5,14.15,0.0,0.0,0.0
2018,8,13,1,0,0.0,0.0,2.5,14.1,0.0,0.0,0.0
2018,8,13,1,15,0.0,0.0,2.5,14.05,0.0,0.0,0.0
2018,8,13,1,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2018,8,13,1,45,0.0,0.0,2.5,13.9,0.0,0.0,0.0
2018,8,13,2,0,0.0,0.0,2.5,13.8,0.0,0.0,0.0
2018,8,13,2,15,0.0,0.0,2.5,13.75,0.0,0.0,0.0
2018,8,13,2,30,0.0,0.0,2.5,13.7,0.0,0.0,0.0
2018,8,13,2,45,0.0,0.0,2.45,13.65,0.0,0.0,0.0
2018,8,13,3,0,0.0,0.0,2.4,13.6,0.0,0.0,0.0
2018,8,13,3,15,0.0,0.0,2.4,13.6,0.0,0.0,0.0
2018,8,13,3,30,0.0,0.0,2.4,13.6,0.0,0.0,0.0
2018,8,13,3,45,0.0,0.0,2.4,13.55,0.0,0.0,0.0
2018,8,13,4,0,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2018,8,13,4,15,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2018,8,13,4,30,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2018,8,13,4,45,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2018,8,13,5,0,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2018,8,13,5,15,19.5,4.5,2.5,13.85,5.0,0.0,0.0
2018,8,13,5,30,39.0,9.0,2.6,14.2,10.0,8.85,0.0
2018,8,13,5,45,60.0,19.5,2.65,14.55,24.5,16.49,0.0
2018,8,13,6,0,81.0,30.0,2.7,14.9,39.0,25.02,15.32
2018,8,13,6,15,68.0,46.0,2.7,15.3,56.0,40.18,29.45
2018,8,13,6,30,55.0,62.0,2.7,15.7,73.0,53.22,41.39
2018,8,13,6,45,28.0,80.5,2.75,16.1,86.0,74.62,56.58
2018,8,13,7,0,1.0,99.0,2.8,16.5,99.0,92.77,72.6
2018,8,13,7,15,1.0,113.0,2.75,16.9,113.0,106.51,83.82
2018,8,13,7,30,1.0,127.0,2.7,17.3,127.0,120.22,94.79
2018,8,13,7,45,2.5,142.0,2.7,17.75,143.0,135.24,106.58
2018,8,13,8,0,4.0,157.0,2.7,18.2,159.0,150.45,118.37
2018,8,13,8,15,8.5,176.5,2.7,18.55,181.5,171.15,134.44
2018,8,13,8,30,13.0,196.0,2.7,18.9,204.0,192.42,150.81
2018,8,13,8,45,17.5,217.0,2.7,19.25,228.5,215.64,168.56
2018,8,13,9,0,22.0,238.0,2.7,19.6,253.0,239.39,186.56
2018,8,13,9,15,34.5,269.0,2.7,19.85,293.5,276.65,215.02
2018,8,13,9,30,47.0,300.0,2.7,20.1,334.0,316.72,245.27
2018,8,13,9,45,101.5,333.5,2.75,20.4,412.0,389.16,300.55
2018,8,13,10,0,156.0,367.0,2.8,20.7,490.0,467.16,358.86
2018,8,13,10,15,264.5,359.0,2.8,20.85,577.0,551.89,422.87
2018,8,13,10,30,373.0,351.0,2.8,21.0,664.0,643.15,490.27
2018,8,13,10,45,535.0,286.5,2.85,21.2,749.0,732.63,557.32
2018,8,13,11,0,697.0,222.0,2.9,21.4,834.0,828.4,627.3
2018,8,13,11,15,733.5,207.0,2.95,21.5,861.0,867.06,652.67
2018,8,13,11,30,770.0,192.0,3.0,21.6,888.0,902.44,676.13
2018,8,13,11,45,771.0,193.5,3.05,21.65,895.0,922.19,689.12
2018,8,13,12,0,772.0,195.0,3.1,21.7,902.0,939.27,700.51
2018,8,13,12,15,782.0,188.5,3.15,21.65,904.5,954.2,710.83
2018,8,13,12,30,792.0,182.0,3.2,21.6,907.0,966.37,719.43
2018,8,13,12,45,810.5,169.0,3.25,21.6,905.5,977.25,727.15
2018,8,13,13,0,829.0,156.0,3.3,21.6,904.0,984.95,732.89
2018,8,13,13,15,826.5,154.0,3.4,21.55,889.0,980.32,731.04
2018,8,13,13,30,824.0,152.0,3.5,21.5,874.0,972.54,727.26
2018,8,13,13,45,821.5,148.0,3.55,21.4,852.0,959.52,719.85
2018,8,13,14,0,819.0,144.0,3.6,21.3,830.0,943.44,710.46
2018,8,13,14,15,812.0,141.0,3.6,21.15,801.0,921.22,696.76
2018,8,13,14,30,805.0,138.0,3.6,21.0,772.0,896.28,681.23
2018,8,13,14,45,796.5,134.5,3.65,20.85,737.5,866.89,662.84
2018,8,13,15,0,788.0,131.0,3.7,20.7,703.0,835.14,642.7
2018,8,13,15,15,773.5,128.0,3.7,20.7,662.5,796.74,617.06
2018,8,13,15,30,759.0,125.0,3.7,20.7,622.0,756.73,590.07
2018,8,13,15,45,741.5,120.5,3.75,20.25,577.5,713.79,561.81
2018,8,13,16,0,724.0,116.0,3.8,19.8,533.0,667.59,530.61
2018,8,13,16,15,700.0,111.0,3.8,19.45,485.0,615.75,492.85
2018,8,13,16,30,676.0,106.0,3.8,19.1,437.0,564.13,454.14
2018,8,13,16,45,643.5,100.5,3.75,18.8,387.0,507.39,410.13
2018,8,13,17,0,611.0,95.0,3.7,18.5,337.0,452.27,366.15
2018,8,13,17,15,565.0,88.0,3.7,18.05,287.0,390.68,315.98
2018,8,13,17,30,519.0,81.0,3.7,17.6,237.0,332.71,267.25
2018,8,13,17,45,455.5,72.0,3.65,17.2,189.5,269.61,213.17
2018,8,13,18,0,392.0,63.0,3.6,16.8,142.0,211.6,162.45
2018,8,13,18,15,306.0,50.0,3.55,16.45,101.0,151.21,110.25
2018,8,13,18,30,220.0,37.0,3.5,16.1,60.0,100.46,65.28
2018,8,13,18,45,129.5,22.5,3.4,15.75,34.0,51.23,0.0
2018,8,13,19,0,39.0,8.0,3.3,15.4,8.0,12.73,0.0
2018,8,13,19,15,19.5,4.0,3.25,15.2,4.0,0.0,0.0
2018,8,13,19,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2018,8,13,19,45,0.0,0.0,3.2,14.85,0.0,0.0,0.0
2018,8,13,20,0,0.0,0.0,3.2,14.7,0.0,0.0,0.0
2018,8,13,20,15,0.0,0.0,3.15,14.6,0.0,0.0,0.0
2018,8,13,20,30,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2018,8,13,20,45,0.0,0.0,3.05,14.4,0.0,0.0,0.0
2018,8,13,21,0,0.0,0.0,3.0,14.3,0.0,0.0,0.0
2018,8,13,21,15,0.0,0.0,2.95,14.25,0.0,0.0,0.0
2018,8,13,21,30,0.0,0.0,2.9,14.2,0.0,0.0,0.0
2018,8,13,21,45,0.0,0.0,2.9,14.15,0.0,0.0,0.0
2018,8,13,22,0,0.0,0.0,2.9,14.1,0.0,0.0,0.0
2018,8,13,22,15,0.0,0.0,2.9,14.05,0.0,0.0,0.0
2018,8,13,22,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2018,8,13,22,45,0.0,0.0,2.9,13.95,0.0,0.0,0.0
2018,8,13,23,0,0.0,0.0,2.9,13.9,0.0,0.0,0.0
2018,8,13,23,15,0.0,0.0,2.9,13.9,0.0,0.0,0.0
2018,8,13,23,30,0.0,0.0,2.9,13.9,0.0,0.0,0.0
2018,8,13,23,45,0.0,0.0,2.95,13.85,0.0,0.0,0.0
2018,8,14,0,0,0.0,0.0,3.0,13.8,0.0,0.0,0.0
2018,8,14,0,15,0.0,0.0,3.0,13.8,0.0,0.0,0.0
2018,8,14,0,30,0.0,0.0,3.0,13.8,0.0,0.0,0.0
2018,8,14,0,45,0.0,0.0,3.0,13.8,0.0,0.0,0.0
2018,8,14,1,0,0.0,0.0,3.0,13.8,0.0,0.0,0.0
2018,8,14,1,15,0.0,0.0,3.0,13.8,0.0,0.0,0.0
2018,8,14,1,30,0.0,0.0,3.0,13.8,0.0,0.0,0.0
2018,8,14,1,45,0.0,0.0,2.95,13.8,0.0,0.0,0.0
2018,8,14,2,0,0.0,0.0,2.9,13.8,0.0,0.0,0.0
2018,8,14,2,15,0.0,0.0,2.9,13.85,0.0,0.0,0.0
2018,8,14,2,30,0.0,0.0,2.9,13.9,0.0,0.0,0.0
2018,8,14,2,45,0.0,0.0,2.85,13.9,0.0,0.0,0.0
2018,8,14,3,0,0.0,0.0,2.8,13.9,0.0,0.0,0.0
2018,8,14,3,15,0.0,0.0,2.8,13.95,0.0,0.0,0.0
2018,8,14,3,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2018,8,14,3,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2018,8,14,4,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2018,8,14,4,15,0.0,0.0,2.8,14.05,0.0,0.0,0.0
2018,8,14,4,30,0.0,0.0,2.8,14.1,0.0,0.0,0.0
2018,8,14,4,45,0.0,0.0,2.8,14.15,0.0,0.0,0.0
2018,8,14,5,0,0.0,0.0,2.8,14.2,0.0,0.0,0.0
2018,8,14,5,15,7.5,3.0,2.85,14.45,3.0,0.0,0.0
2018,8,14,5,30,15.0,6.0,2.9,14.7,6.0,5.9,0.0
2018,8,14,5,45,55.5,23.0,3.0,15.0,28.0,19.24,0.0
2018,8,14,6,0,96.0,40.0,3.1,15.3,50.0,32.78,21.6
2018,8,14,6,15,87.0,56.0,3.15,15.65,69.0,47.61,35.8
2018,8,14,6,30,78.0,72.0,3.2,16.0,88.0,60.52,47.71
2018,8,14,6,45,56.0,91.0,3.3,16.35,104.0,84.02,63.56
2018,8,14,7,0,34.0,110.0,3.4,16.7,120.0,102.87,79.56
2018,8,14,7,15,42.5,132.0,3.35,17.05,147.0,126.85,98.88
2018,8,14,7,30,51.0,154.0,3.3,17.4,174.0,152.04,119.12
2018,8,14,7,45,44.5,155.5,3.3,17.75,175.0,156.58,122.89
2018,8,14,8,0,38.0,157.0,3.3,18.1,176.0,159.77,125.44
2018,8,14,8,15,40.5,180.0,3.3,18.4,202.0,184.76,145.32
2018,8,14,8,30,43.0,203.0,3.3,18.7,228.0,210.19,165.23
2018,8,14,8,45,116.5,237.0,3.25,19.0,312.0,279.71,219.91
2018,8,14,9,0,190.0,271.0,3.2,19.3,396.0,358.48,281.1
2018,8,14,9,15,379.0,246.5,3.2,19.55,516.0,457.39,358.75
2018,8,14,9,30,568.0,222.0,3.2,19.8,636.0,574.73,448.86
2018,8,14,9,45,643.5,203.0,3.2,20.1,693.5,635.82,494.56
2018,8,14,10,0,719.0,184.0,3.2,20.4,751.0,701.03,542.73
2018,8,14,10,15,681.5,208.5,3.25,20.55,762.0,726.42,559.69
2018,8,14,10,30,644.0,233.0,3.3,20.7,773.0,747.31,573.3
2018,8,14,10,45,454.0,314.5,3.3,20.9,700.0,692.29,528.55
2018,8,14,11,0,264.0,396.0,3.3,21.1,627.0,622.48,472.66
2018,8,14,11,15,426.5,333.5,3.35,21.2,714.5,718.45,546.41
2018,8,14,11,30,589.0,271.0,3.4,21.3,802.0,818.12,620.31
2018,8,14,11,45,688.0,227.5,3.45,21.35,852.5,881.48,665.51
2018,8,14,12,0,787.0,184.0,3.5,21.4,903.0,941.85,706.21
2018,8,14,12,15,790.5,181.5,3.5,21.45,903.5,954.65,714.18
2018,8,14,12,30,794.0,179.0,3.5,21.5,904.0,964.56,720.69
2018,8,14,12,45,798.5,174.0,3.55,21.5,898.0,969.92,724.75
2018,8,14,13,0,803.0,169.0,3.6,21.5,892.0,972.21,726.89
2018,8,14,13,15,802.0,166.5,3.65,21.45,878.0,968.6,725.35
2018,8,14,13,30,801.0,164.0,3.7,21.4,864.0,961.9,721.87
2018,8,14,13,45,800.0,159.5,3.75,21.35,843.0,950.03,715.01
2018,8,14,14,0,799.0,155.0,3.8,21.3,822.0,935.12,706.19
2018,8,14,14,15,792.0,152.0,3.8,21.2,793.5,913.22,692.47
2018,8,14,14,30,785.0,149.0,3.8,21.1,765.0,888.66,676.97
2018,8,14,14,45,777.5,144.0,3.85,20.95,730.5,858.99,658.27
2018,8,14,15,0,770.0,139.0,3.9,20.8,696.0,826.96,637.8
2018,8,14,15,15,755.0,135.5,3.9,20.8,655.5,788.09,611.7
2018,8,14,15,30,740.0,132.0,3.9,20.8,615.0,750.42,586.26
2018,8,14,15,45,724.0,127.0,3.85,20.35,571.0,706.32,556.63
2018,8,14,16,0,708.0,122.0,3.8,19.9,527.0,661.29,525.58
2018,8,14,16,15,686.0,115.5,3.8,19.6,479.5,609.79,487.86
2018,8,14,16,30,664.0,109.0,3.8,19.3,432.0,558.38,449.25
2018,8,14,16,45,633.5,103.0,3.8,19.0,383.0,502.82,406.23
2018,8,14,17,0,603.0,97.0,3.8,18.7,334.0,448.72,363.1
2018,8,14,17,15,558.5,89.5,3.75,18.25,284.0,387.76,313.33
2018,8,14,17,30,514.0,82.0,3.7,17.8,234.0,330.28,264.92
2018,8,14,17,45,452.5,72.5,3.65,17.4,187.0,267.78,211.31
2018,8,14,18,0,391.0,63.0,3.6,17.0,140.0,210.37,161.04
2018,8,14,18,15,305.0,49.5,3.5,16.65,99.0,149.71,108.6
2018,8,14,18,30,219.0,36.0,3.4,16.3,58.0,98.71,62.94
2018,8,14,18,45,129.0,22.0,3.3,15.95,33.0,49.88,0.0
2018,8,14,19,0,39.0,8.0,3.2,15.6,8.0,12.63,0.0
2018,8,14,19,15,19.5,4.0,3.15,15.45,4.0,0.0,0.0
2018,8,14,19,30,0.0,0.0,3.1,15.3,0.0,0.0,0.0
2018,8,14,19,45,0.0,0.0,3.05,15.15,0.0,0.0,0.0
2018,8,14,20,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2018,8,14,20,15,0.0,0.0,3.0,14.9,0.0,0.0,0.0
2018,8,14,20,30,0.0,0.0,3.0,14.8,0.0,0.0,0.0
2018,8,14,20,45,0.0,0.0,3.0,14.7,0.0,0.0,0.0
2018,8,14,21,0,0.0,0.0,3.0,14.6,0.0,0.0,0.0
2018,8,14,21,15,0.0,0.0,2.95,14.55,0.0,0.0,0.0
2018,8,14,21,30,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2018,8,14,21,45,0.0,0.0,2.85,14.45,0.0,0.0,0.0
2018,8,14,22,0,0.0,0.0,2.8,14.4,0.0,0.0,0.0
2018,8,14,22,15,0.0,0.0,2.8,14.35,0.0,0.0,0.0
2018,8,14,22,30,0.0,0.0,2.8,14.3,0.0,0.0,0.0
2018,8,14,22,45,0.0,0.0,2.75,14.25,0.0,0.0,0.0
2018,8,14,23,0,0.0,0.0,2.7,14.2,0.0,0.0,0.0
2018,8,14,23,15,0.0,0.0,2.7,14.15,0.0,0.0,0.0
2018,8,14,23,30,0.0,0.0,2.7,14.1,0.0,0.0,0.0
2018,8,14,23,45,0.0,0.0,2.7,14.1,0.0,0.0,0.0
2018,8,15,0,0,0.0,0.0,2.7,14.1,0.0,0.0,0.0
2018,8,15,0,15,0.0,0.0,2.65,14.05,0.0,0.0,0.0
2018,8,15,0,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2018,8,15,0,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2018,8,15,1,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2018,8,15,1,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2018,8,15,1,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2018,8,15,1,45,0.0,0.0,2.45,13.95,0.0,0.0,0.0
2018,8,15,2,0,0.0,0.0,2.4,13.9,0.0,0.0,0.0
2018,8,15,2,15,0.0,0.0,2.4,13.95,0.0,0.0,0.0
2018,8,15,2,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2018,8,15,2,45,0.0,0.0,2.4,14.05,0.0,0.0,0.0
2018,8,15,3,0,0.0,0.0,2.4,14.1,0.0,0.0,0.0
2018,8,15,3,15,0.0,0.0,2.4,14.15,0.0,0.0,0.0
2018,8,15,3,30,0.0,0.0,2.4,14.2,0.0,0.0,0.0
2018,8,15,3,45,0.0,0.0,2.4,14.25,0.0,0.0,0.0
2018,8,15,4,0,0.0,0.0,2.4,14.3,0.0,0.0,0.0
2018,8,15,4,15,0.0,0.0,2.4,14.35,0.0,0.0,0.0
2018,8,15,4,30,0.0,0.0,2.4,14.4,0.0,0.0,0.0
2018,8,15,4,45,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2018,8,15,5,0,0.0,0.0,2.4,14.6,0.0,0.0,0.0
2018,8,15,5,15,4.5,2.5,2.5,14.9,2.5,0.0,0.0
2018,8,15,5,30,9.0,5.0,2.6,15.2,5.0,4.91,0.0
2018,8,15,5,45,68.5,21.0,2.7,15.55,27.5,17.65,0.0
2018,8,15,6,0,128.0,37.0,2.8,15.9,50.0,30.47,19.48
2018,8,15,6,15,164.0,51.5,2.85,16.25,78.5,41.76,30.6
2018,8,15,6,30,200.0,66.0,2.9,16.6,107.0,52.64,40.68
2018,8,15,6,45,126.0,89.5,2.95,16.95,118.0,83.0,60.53
2018,8,15,7,0,52.0,113.0,3.0,17.3,129.0,106.98,82.01
2018,8,15,7,15,69.5,135.5,2.95,17.65,161.0,133.93,103.3
2018,8,15,7,30,87.0,158.0,2.9,18.0,193.0,163.12,126.51
2018,8,15,7,45,96.0,182.0,2.85,18.4,225.0,193.39,150.83
2018,8,15,8,0,105.0,206.0,2.8,18.8,257.0,224.84,175.86
2018,8,15,8,15,209.0,212.0,2.75,19.15,328.0,276.19,215.39
2018,8,15,8,30,313.0,218.0,2.7,19.5,399.0,338.57,264.11
2018,8,15,8,45,331.5,233.0,2.7,19.8,438.5,379.81,296.51
2018,8,15,9,0,350.0,248.0,2.7,20.1,478.0,422.53,329.52
2018,8,15,9,15,385.5,255.0,2.7,20.4,523.0,468.84,364.86
2018,8,15,9,30,421.0,262.0,2.7,20.7,568.0,518.5,402.08
2018,8,15,9,45,622.5,193.0,2.7,20.95,670.0,611.45,473.95
2018,8,15,10,0,824.0,124.0,2.7,21.2,772.0,718.11,553.23
2018,8,15,10,15,779.5,153.5,2.75,21.4,785.0,746.66,571.63
2018,8,15,10,30,735.0,183.0,2.8,21.6,798.0,770.49,587.22
2018,8,15,10,45,799.0,152.5,2.85,21.75,837.0,819.07,620.11
2018,8,15,11,0,863.0,122.0,2.9,21.9,876.0,866.89,651.93
2018,8,15,11,15,868.0,122.0,3.0,21.95,891.5,895.41,670.99
2018,8,15,11,30,873.0,122.0,3.1,22.0,907.0,921.3,688.44
2018,8,15,11,45,877.5,120.5,3.15,22.1,915.0,942.46,702.26
2018,8,15,12,0,882.0,119.0,3.2,22.2,923.0,960.69,714.21
2018,8,15,12,15,881.0,119.5,3.3,22.15,922.5,972.64,722.86
2018,8,15,12,30,880.0,120.0,3.4,22.1,922.0,981.38,729.53
2018,8,15,12,45,877.0,120.5,3.45,22.1,914.0,984.91,732.36
2018,8,15,13,0,874.0,121.0,3.5,22.1,906.0,985.18,733.18
2018,8,15,13,15,872.0,119.5,3.5,22.05,891.0,981.07,731.02
2018,8,15,13,30,870.0,118.0,3.5,22.0,876.0,973.7,726.83
2018,8,15,13,45,867.0,115.5,3.55,21.95,854.0,961.1,719.58
2018,8,15,14,0,864.0,113.0,3.6,21.9,832.0,945.33,710.3
2018,8,15,14,15,857.0,111.0,3.6,21.8,803.0,923.28,696.63
2018,8,15,14,30,850.0,109.0,3.6,21.7,774.0,898.42,681.07
2018,8,15,14,45,842.0,106.0,3.6,21.6,739.0,868.9,662.28
2018,8,15,15,0,834.0,103.0,3.6,21.5,704.0,836.91,641.69
2018,8,15,15,15,820.0,101.5,3.6,21.5,663.5,803.88,620.01
2018,8,15,15,30,806.0,100.0,3.6,21.5,623.0,764.34,593.52
2018,8,15,15,45,791.0,96.0,3.55,21.15,578.5,719.76,563.67
2018,8,15,16,0,776.0,92.0,3.5,20.8,534.0,673.99,532.53
2018,8,15,16,15,754.5,88.5,3.5,20.55,486.5,623.41,496.96
2018,8,15,16,30,733.0,85.0,3.5,20.3,439.0,572.72,458.94
2018,8,15,16,45,704.0,80.5,3.5,20.0,389.0,516.64,415.71
2018,8,15,17,0,675.0,76.0,3.5,19.7,339.0,463.29,373.21
2018,8,15,17,15,632.5,71.0,3.4,19.3,289.0,402.74,323.64
2018,8,15,17,30,590.0,66.0,3.3,18.9,239.0,345.42,275.15
2018,8,15,17,45,528.5,59.0,3.25,18.5,190.5,281.98,220.6
2018,8,15,18,0,467.0,52.0,3.2,18.1,142.0,224.45,169.87
2018,8,15,18,15,374.0,42.0,3.1,17.7,100.5,161.09,115.01
2018,8,15,18,30,281.0,32.0,3.0,17.3,59.0,107.89,66.31
2018,8,15,18,45,168.0,20.0,2.9,16.9,33.5,53.66,0.0
2018,8,15,19,0,55.0,8.0,2.8,16.5,8.0,14.45,0.0
2018,8,15,19,15,27.5,4.0,2.8,16.3,4.0,0.0,0.0
2018,8,15,19,30,0.0,0.0,2.8,16.1,0.0,0.0,0.0
2018,8,15,19,45,0.0,0.0,2.8,15.9,0.0,0.0,0.0
2018,8,15,20,0,0.0,0.0,2.8,15.7,0.0,0.0,0.0
2018,8,15,20,15,0.0,0.0,2.8,15.55,0.0,0.0,0.0
2018,8,15,20,30,0.0,0.0,2.8,15.4,0.0,0.0,0.0
2018,8,15,20,45,0.0,0.0,2.75,15.3,0.0,0.0,0.0
2018,8,15,21,0,0.0,0.0,2.7,15.2,0.0,0.0,0.0
2018,8,15,21,15,0.0,0.0,2.7,15.1,0.0,0.0,0.0
2018,8,15,21,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2018,8,15,21,45,0.0,0.0,2.65,14.9,0.0,0.0,0.0
2018,8,15,22,0,0.0,0.0,2.6,14.8,0.0,0.0,0.0
2018,8,15,22,15,0.0,0.0,2.55,14.7,0.0,0.0,0.0
2018,8,15,22,30,0.0,0.0,2.5,14.6,0.0,0.0,0.0
2018,8,15,22,45,0.0,0.0,2.45,14.55,0.0,0.0,0.0
2018,8,15,23,0,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2018,8,15,23,15,0.0,0.0,2.4,14.45,0.0,0.0,0.0
2018,8,15,23,30,0.0,0.0,2.4,14.4,0.0,0.0,0.0
2018,8,15,23,45,0.0,0.0,2.4,14.35,0.0,0.0,0.0
2018,8,16,0,0,0.0,0.0,2.4,14.3,0.0,0.0,0.0
2018,8,16,0,15,0.0,0.0,2.4,14.25,0.0,0.0,0.0
2018,8,16,0,30,0.0,0.0,2.4,14.2,0.0,0.0,0.0
2018,8,16,0,45,0.0,0.0,2.4,14.15,0.0,0.0,0.0
2018,8,16,1,0,0.0,0.0,2.4,14.1,0.0,0.0,0.0
2018,8,16,1,15,0.0,0.0,2.35,14.1,0.0,0.0,0.0
2018,8,16,1,30,0.0,0.0,2.3,14.1,0.0,0.0,0.0
2018,8,16,1,45,0.0,0.0,2.3,14.05,0.0,0.0,0.0
2018,8,16,2,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2018,8,16,2,15,0.0,0.0,2.25,13.95,0.0,0.0,0.0
2018,8,16,2,30,0.0,0.0,2.2,13.9,0.0,0.0,0.0
2018,8,16,2,45,0.0,0.0,2.15,13.85,0.0,0.0,0.0
2018,8,16,3,0,0.0,0.0,2.1,13.8,0.0,0.0,0.0
2018,8,16,3,15,0.0,0.0,2.05,13.7,0.0,0.0,0.0
2018,8,16,3,30,0.0,0.0,2.0,13.6,0.0,0.0,0.0
2018,8,16,3,45,0.0,0.0,1.95,13.55,0.0,0.0,0.0
2018,8,16,4,0,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2018,8,16,4,15,0.0,0.0,1.85,13.45,0.0,0.0,0.0
2018,8,16,4,30,0.0,0.0,1.8,13.4,0.0,0.0,0.0
2018,8,16,4,45,0.0,0.0,1.8,13.4,0.0,0.0,0.0
2018,8,16,5,0,0.0,0.0,1.8,13.4,0.0,0.0,0.0
2018,8,16,5,15,28.0,4.5,1.9,13.9,4.5,0.0,0.0
2018,8,16,5,30,56.0,9.0,2.0,14.4,9.0,8.85,0.0
2018,8,16,5,45,167.5,22.5,2.15,14.9,36.5,17.86,0.0
2018,8,16,6,0,279.0,36.0,2.3,15.4,64.0,29.01,18.14
2018,8,16,6,15,357.5,46.5,2.35,15.8,104.0,35.5,25.22
2018,8,16,6,30,436.0,57.0,2.4,16.2,144.0,41.62,31.06
2018,8,16,6,45,497.5,65.5,2.45,16.65,192.5,73.02,41.71
2018,8,16,7,0,559.0,74.0,2.5,17.1,241.0,116.8,68.9
2018,8,16,7,15,614.0,77.5,2.45,17.5,293.5,162.15,103.35
2018,8,16,7,30,669.0,81.0,2.4,17.9,346.0,213.65,146.19
2018,8,16,7,45,700.5,86.0,2.4,18.3,397.0,265.95,191.93
2018,8,16,8,0,732.0,91.0,2.4,18.7,448.0,323.5,241.78
2018,8,16,8,15,756.0,94.0,2.4,19.1,496.5,376.66,287.53
2018,8,16,8,30,780.0,97.0,2.4,19.5,545.0,431.54,333.43
2018,8,16,8,45,798.5,99.5,2.35,19.9,590.5,484.69,376.56
2018,8,16,9,0,817.0,102.0,2.3,20.3,636.0,538.43,418.69
2018,8,16,9,15,829.5,104.0,2.25,20.65,676.0,588.49,456.8
2018,8,16,9,30,842.0,106.0,2.2,21.0,716.0,638.75,493.8
2018,8,16,9,45,851.0,108.5,2.2,21.4,751.0,685.2,527.13
2018,8,16,10,0,860.0,111.0,2.2,21.8,786.0,730.34,557.27
2018,8,16,10,15,868.0,112.5,2.2,22.1,815.5,772.21,584.51
2018,8,16,10,30,876.0,114.0,2.2,22.4,845.0,812.25,610.18
2018,8,16,10,45,882.0,114.5,2.2,22.7,867.0,847.64,632.4
2018,8,16,11,0,888.0,115.0,2.2,23.0,889.0,880.67,652.88
2018,8,16,11,15,891.5,115.5,2.25,23.2,904.0,908.99,670.82
2018,8,16,11,30,895.0,116.0,2.3,23.4,919.0,934.52,686.94
2018,8,16,11,45,897.0,116.0,2.4,23.6,926.5,955.25,700.41
2018,8,16,12,0,899.0,116.0,2.5,23.8,934.0,972.9,711.98
2018,8,16,12,15,898.5,117.0,2.6,23.85,934.0,986.02,721.12
2018,8,16,12,30,898.0,118.0,2.7,23.9,934.0,995.87,728.27
2018,8,16,12,45,896.0,117.5,2.75,23.95,925.5,999.41,730.99
2018,8,16,13,0,894.0,117.0,2.8,24.0,917.0,999.59,731.7
2018,8,16,13,15,890.5,115.5,2.85,23.9,901.0,993.91,729.17
2018,8,16,13,30,887.0,114.0,2.9,23.8,885.0,984.91,724.61
2018,8,16,13,45,881.5,113.0,2.95,23.7,862.0,971.25,717.08
2018,8,16,14,0,876.0,112.0,3.0,23.6,839.0,954.46,707.57
2018,8,16,14,15,869.0,110.0,3.05,23.45,809.5,932.16,694.55
2018,8,16,14,30,862.0,108.0,3.1,23.3,780.0,907.0,679.6
2018,8,16,14,45,853.0,105.5,3.1,23.1,744.0,876.79,660.96
2018,8,16,15,0,844.0,103.0,3.1,22.9,708.0,844.13,640.54
2018,8,16,15,15,830.0,101.0,3.1,22.9,667.0,805.59,615.38
2018,8,16,15,30,816.0,99.0,3.1,22.9,626.0,769.74,591.92
2018,8,16,15,45,800.0,95.5,3.1,22.4,581.0,724.54,562.6
2018,8,16,16,0,784.0,92.0,3.1,21.9,536.0,678.22,531.97
2018,8,16,16,15,762.5,88.0,3.1,21.55,487.5,626.73,496.27
2018,8,16,16,30,741.0,84.0,3.1,21.2,439.0,575.11,458.1
2018,8,16,16,45,711.5,79.5,3.1,20.85,388.5,518.37,414.78
2018,8,16,17,0,682.0,75.0,3.1,20.5,338.0,464.38,372.12
2018,8,16,17,15,639.0,70.0,3.05,20.05,287.5,403.29,322.5
2018,8,16,17,30,596.0,65.0,3.0,19.6,237.0,345.47,273.88
2018,8,16,17,45,533.5,58.0,2.95,19.15,188.5,281.45,219.06
2018,8,16,18,0,471.0,51.0,2.9,18.7,140.0,223.46,168.11
2018,8,16,18,15,375.5,41.5,2.8,18.25,98.5,159.94,113.29
2018,8,16,18,30,280.0,32.0,2.7,17.8,57.0,106.78,63.73
2018,8,16,18,45,166.5,20.0,2.6,17.35,32.5,47.75,0.0
2018,8,16,19,0,53.0,8.0,2.5,16.9,8.0,7.86,0.0
2018,8,16,19,15,26.5,4.0,2.55,16.7,4.0,0.0,0.0
2018,8,16,19,30,0.0,0.0,2.6,16.5,0.0,0.0,0.0
2018,8,16,19,45,0.0,0.0,2.6,16.3,0.0,0.0,0.0
2018,8,16,20,0,0.0,0.0,2.6,16.1,0.0,0.0,0.0
2018,8,16,20,15,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2018,8,16,20,30,0.0,0.0,2.6,15.9,0.0,0.0,0.0
2018,8,16,20,45,0.0,0.0,2.6,15.8,0.0,0.0,0.0
2018,8,16,21,0,0.0,0.0,2.6,15.7,0.0,0.0,0.0
2018,8,16,21,15,0.0,0.0,2.5,15.6,0.0,0.0,0.0
2018,8,16,21,30,0.0,0.0,2.4,15.5,0.0,0.0,0.0
2018,8,16,21,45,0.0,0.0,2.35,15.4,0.0,0.0,0.0
2018,8,16,22,0,0.0,0.0,2.3,15.3,0.0,0.0,0.0
2018,8,16,22,15,0.0,0.0,2.2,15.2,0.0,0.0,0.0
2018,8,16,22,30,0.0,0.0,2.1,15.1,0.0,0.0,0.0
2018,8,16,22,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2018,8,16,23,0,0.0,0.0,2.0,14.9,0.0,0.0,0.0
2018,8,16,23,15,0.0,0.0,2.0,14.85,0.0,0.0,0.0
2018,8,16,23,30,0.0,0.0,2.0,14.8,0.0,0.0,0.0
2018,8,16,23,45,0.0,0.0,2.0,14.7,0.0,0.0,0.0
2018,8,17,0,0,0.0,0.0,2.0,14.6,0.0,0.0,0.0
2018,8,17,0,15,0.0,0.0,1.95,14.5,0.0,0.0,0.0
2018,8,17,0,30,0.0,0.0,1.9,14.4,0.0,0.0,0.0
2018,8,17,0,45,0.0,0.0,1.9,14.3,0.0,0.0,0.0
2018,8,17,1,0,0.0,0.0,1.9,14.2,0.0,0.0,0.0
2018,8,17,1,15,0.0,0.0,1.9,14.15,0.0,0.0,0.0
2018,8,17,1,30,0.0,0.0,1.9,14.1,0.0,0.0,0.0
2018,8,17,1,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2018,8,17,2,0,0.0,0.0,1.9,13.9,0.0,0.0,0.0
2018,8,17,2,15,0.0,0.0,1.85,13.85,0.0,0.0,0.0
2018,8,17,2,30,0.0,0.0,1.8,13.8,0.0,0.0,0.0
2018,8,17,2,45,0.0,0.0,1.75,13.75,0.0,0.0,0.0
2018,8,17,3,0,0.0,0.0,1.7,13.7,0.0,0.0,0.0
2018,8,17,3,15,0.0,0.0,1.7,13.65,0.0,0.0,0.0
2018,8,17,3,30,0.0,0.0,1.7,13.6,0.0,0.0,0.0
2018,8,17,3,45,0.0,0.0,1.65,13.6,0.0,0.0,0.0
2018,8,17,4,0,0.0,0.0,1.6,13.6,0.0,0.0,0.0
2018,8,17,4,15,0.0,0.0,1.6,13.6,0.0,0.0,0.0
2018,8,17,4,30,0.0,0.0,1.6,13.6,0.0,0.0,0.0
2018,8,17,4,45,0.0,0.0,1.6,13.65,0.0,0.0,0.0
2018,8,17,5,0,0.0,0.0,1.6,13.7,0.0,0.0,0.0
2018,8,17,5,15,23.0,4.0,1.7,14.15,4.0,0.0,0.0
2018,8,17,5,30,46.0,8.0,1.8,14.6,8.0,7.86,0.0
2018,8,17,5,45,113.5,20.0,1.85,15.05,29.0,15.78,0.0
2018,8,17,6,0,181.0,32.0,1.9,15.5,50.0,24.64,14.39
2018,8,17,6,15,218.0,41.0,1.85,16.0,75.0,30.61,20.94
2018,8,17,6,30,255.0,50.0,1.8,16.5,100.0,36.29,26.34
2018,8,17,6,45,127.5,63.5,1.75,17.0,88.5,58.62,40.26
2018,8,17,7,0,0.0,77.0,1.7,17.5,77.0,73.33,56.14
2018,8,17,7,15,0.0,92.5,1.65,18.05,92.5,88.04,68.19
2018,8,17,7,30,0.0,108.0,1.6,18.6,108.0,102.82,80.04
2018,8,17,7,45,1.0,126.5,1.55,19.1,127.0,120.67,94.15
2018,8,17,8,0,2.0,145.0,1.5,19.6,146.0,138.73,108.18
2018,8,17,8,15,16.0,176.5,1.5,20.15,185.5,173.93,135.49
2018,8,17,8,30,30.0,208.0,1.5,20.7,225.0,208.92,162.26
2018,8,17,8,45,251.5,200.5,1.45,21.25,363.0,310.4,240.83
2018,8,17,9,0,473.0,193.0,1.4,21.8,501.0,436.48,336.56
2018,8,17,9,15,665.5,146.5,1.45,22.3,610.0,530.86,407.67
2018,8,17,9,30,858.0,100.0,1.5,22.8,719.0,642.29,489.59
2018,8,17,9,45,873.0,99.5,1.55,23.3,756.5,690.6,523.15
2018,8,17,10,0,888.0,99.0,1.6,23.8,794.0,738.0,553.9
2018,8,17,10,15,896.5,99.5,1.6,24.2,823.5,780.3,580.44
2018,8,17,10,30,905.0,100.0,1.6,24.6,853.0,820.71,605.37
2018,8,17,10,45,912.5,99.5,1.65,25.0,876.0,857.22,627.94
2018,8,17,11,0,920.0,99.0,1.7,25.4,899.0,891.37,648.83
2018,8,17,11,15,924.5,99.0,1.8,25.7,915.0,920.82,667.4
2018,8,17,11,30,929.0,99.0,1.9,26.0,931.0,947.42,684.15
2018,8,17,11,45,931.5,98.5,1.95,26.25,938.5,968.66,697.06
2018,8,17,12,0,934.0,98.0,2.0,26.5,946.0,986.71,708.04
2018,8,17,12,15,934.5,98.5,2.05,26.6,946.5,1000.59,716.91
2018,8,17,12,30,935.0,99.0,2.1,26.7,947.0,1011.08,723.77
2018,8,17,12,45,934.5,98.5,2.15,26.8,939.5,1016.12,727.33
2018,8,17,13,0,934.0,98.0,2.2,26.9,932.0,1017.67,728.86
2018,8,17,13,15,931.5,97.5,2.3,26.8,917.0,1013.77,728.23
2018,8,17,13,30,929.0,97.0,2.4,26.7,902.0,1006.4,725.51
2018,8,17,13,45,925.5,96.0,2.45,26.65,879.5,994.12,719.08
2018,8,17,14,0,922.0,95.0,2.5,26.6,857.0,978.49,710.6
2018,8,17,14,15,915.5,93.5,2.55,26.45,827.5,956.28,698.17
2018,8,17,14,30,909.0,92.0,2.6,26.3,798.0,931.02,683.76
2018,8,17,14,45,900.5,90.5,2.6,26.15,762.0,901.11,665.79
2018,8,17,15,0,892.0,89.0,2.6,26.0,726.0,868.56,645.99
2018,8,17,15,15,879.5,87.5,2.6,26.0,684.5,830.26,621.77
2018,8,17,15,30,867.0,86.0,2.6,26.0,643.0,789.99,595.99
2018,8,17,15,45,851.5,83.5,2.6,25.45,597.0,744.58,567.56
2018,8,17,16,0,836.0,81.0,2.6,24.9,551.0,697.91,537.69
2018,8,17,16,15,815.0,78.5,2.6,24.4,502.0,650.08,506.22
2018,8,17,16,30,794.0,76.0,2.6,23.9,453.0,598.18,469.13
2018,8,17,16,45,764.5,72.5,2.55,23.45,401.5,540.15,425.69
2018,8,17,17,0,735.0,69.0,2.5,23.0,350.0,483.24,381.62
2018,8,17,17,15,693.0,64.5,2.4,22.35,298.0,420.54,331.64
2018,8,17,17,30,651.0,60.0,2.3,21.7,246.0,362.43,283.43
2018,8,17,17,45,586.5,54.0,2.2,21.05,195.5,296.03,227.32
2018,8,17,18,0,522.0,48.0,2.1,20.4,145.0,235.82,174.95
2018,8,17,18,15,420.5,39.0,2.05,19.75,101.5,168.7,117.6
2018,8,17,18,30,319.0,30.0,2.0,19.1,58.0,112.53,64.04
2018,8,17,18,45,190.5,19.0,1.9,18.45,32.5,50.25,0.0
2018,8,17,19,0,62.0,8.0,1.8,17.8,7.0,0.0,0.0
2018,8,17,19,15,31.0,4.0,1.8,17.55,3.5,0.0,0.0
2018,8,17,19,30,0.0,0.0,1.8,17.3,0.0,0.0,0.0
2018,8,17,19,45,0.0,0.0,1.85,17.05,0.0,0.0,0.0
2018,8,17,20,0,0.0,0.0,1.9,16.8,0.0,0.0,0.0
2018,8,17,20,15,0.0,0.0,1.9,16.65,0.0,0.0,0.0
2018,8,17,20,30,0.0,0.0,1.9,16.5,0.0,0.0,0.0
2018,8,17,20,45,0.0,0.0,1.9,16.35,0.0,0.0,0.0
2018,8,17,21,0,0.0,0.0,1.9,16.2,0.0,0.0,0.0
2018,8,17,21,15,0.0,0.0,1.9,16.05,0.0,0.0,0.0
2018,8,17,21,30,0.0,0.0,1.9,15.9,0.0,0.0,0.0
2018,8,17,21,45,0.0,0.0,1.9,15.8,0.0,0.0,0.0
2018,8,17,22,0,0.0,0.0,1.9,15.7,0.0,0.0,0.0
2018,8,17,22,15,0.0,0.0,1.9,15.6,0.0,0.0,0.0
2018,8,17,22,30,0.0,0.0,1.9,15.5,0.0,0.0,0.0
2018,8,17,22,45,0.0,0.0,1.9,15.35,0.0,0.0,0.0
2018,8,17,23,0,0.0,0.0,1.9,15.2,0.0,0.0,0.0
2018,8,17,23,15,0.0,0.0,1.9,15.1,0.0,0.0,0.0
2018,8,17,23,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2018,8,17,23,45,0.0,0.0,1.85,14.95,0.0,0.0,0.0
2018,8,18,0,0,0.0,0.0,1.8,14.9,0.0,0.0,0.0
2018,8,18,0,15,0.0,0.0,1.8,14.75,0.0,0.0,0.0
2018,8,18,0,30,0.0,0.0,1.8,14.6,0.0,0.0,0.0
2018,8,18,0,45,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2018,8,18,1,0,0.0,0.0,1.8,14.4,0.0,0.0,0.0
2018,8,18,1,15,0.0,0.0,1.8,14.3,0.0,0.0,0.0
2018,8,18,1,30,0.0,0.0,1.8,14.2,0.0,0.0,0.0
2018,8,18,1,45,0.0,0.0,1.8,14.1,0.0,0.0,0.0
2018,8,18,2,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2018,8,18,2,15,0.0,0.0,1.8,13.95,0.0,0.0,0.0
2018,8,18,2,30,0.0,0.0,1.8,13.9,0.0,0.0,0.0
2018,8,18,2,45,0.0,0.0,1.8,13.8,0.0,0.0,0.0
2018,8,18,3,0,0.0,0.0,1.8,13.7,0.0,0.0,0.0
2018,8,18,3,15,0.0,0.0,1.75,13.65,0.0,0.0,0.0
2018,8,18,3,30,0.0,0.0,1.7,13.6,0.0,0.0,0.0
2018,8,18,3,45,0.0,0.0,1.7,13.55,0.0,0.0,0.0
2018,8,18,4,0,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2018,8,18,4,15,0.0,0.0,1.7,13.45,0.0,0.0,0.0
2018,8,18,4,30,0.0,0.0,1.7,13.4,0.0,0.0,0.0
2018,8,18,4,45,0.0,0.0,1.7,13.4,0.0,0.0,0.0
2018,8,18,5,0,0.0,0.0,1.7,13.4,0.0,0.0,0.0
2018,8,18,5,15,22.5,4.0,1.7,13.95,4.0,0.0,0.0
2018,8,18,5,30,45.0,8.0,1.7,14.5,8.0,7.86,0.0
2018,8,18,5,45,145.5,22.0,1.75,15.05,34.0,17.57,0.0
2018,8,18,6,0,246.0,36.0,1.8,15.6,60.0,28.07,16.93
2018,8,18,6,15,339.5,48.5,1.75,16.15,103.0,36.8,26.23
2018,8,18,6,30,433.0,61.0,1.7,16.7,146.0,45.84,34.65
2018,8,18,6,45,500.5,70.0,1.65,17.3,196.0,75.66,44.4
2018,8,18,7,0,568.0,79.0,1.6,17.9,246.0,120.49,71.48
2018,8,18,7,15,616.0,84.5,1.55,18.5,298.0,166.91,106.44
2018,8,18,7,30,664.0,90.0,1.5,19.1,350.0,218.74,149.09
2018,8,18,7,45,702.5,93.5,1.45,19.75,402.5,271.36,193.95
2018,8,18,8,0,741.0,97.0,1.4,20.4,455.0,327.8,241.68
2018,8,18,8,15,766.5,100.0,1.35,20.95,505.0,384.46,288.9
2018,8,18,8,30,792.0,103.0,1.3,21.5,555.0,440.6,334.28
2018,8,18,8,45,812.0,105.5,1.3,22.1,601.5,495.18,377.1
2018,8,18,9,0,832.0,108.0,1.3,22.7,648.0,550.47,418.91
2018,8,18,9,15,839.0,113.0,1.3,23.25,687.5,601.0,455.83
2018,8,18,9,30,846.0,118.0,1.3,23.8,727.0,650.5,490.76
2018,8,18,9,45,843.0,127.0,1.35,24.35,759.5,695.9,521.96
2018,8,18,10,0,840.0,136.0,1.4,24.9,792.0,739.05,550.48
2018,8,18,10,15,848.0,138.5,1.45,25.3,821.5,781.78,577.55
2018,8,18,10,30,856.0,141.0,1.5,25.7,851.0,822.76,603.14
2018,8,18,10,45,861.5,142.5,1.55,26.15,873.5,858.73,625.07
2018,8,18,11,0,867.0,144.0,1.6,26.6,896.0,889.53,643.51
2018,8,18,11,15,870.0,145.0,1.7,26.8,911.0,917.48,661.32
2018,8,18,11,30,873.0,146.0,1.8,27.0,926.0,942.69,677.4
2018,8,18,11,45,873.0,147.5,1.9,27.2,932.5,962.76,690.26
2018,8,18,12,0,873.0,149.0,2.0,27.4,939.0,979.77,701.29
2018,8,18,12,15,873.0,149.0,2.1,27.35,938.5,992.16,710.19
2018,8,18,12,30,873.0,149.0,2.2,27.3,938.0,1001.36,717.22
2018,8,18,12,45,871.0,148.5,2.3,27.3,930.0,1004.88,720.64
2018,8,18,13,0,869.0,148.0,2.4,27.3,922.0,1005.12,722.13
2018,8,18,13,15,864.0,147.5,2.45,27.15,905.5,1005.26,723.61
2018,8,18,13,30,859.0,147.0,2.5,27.0,889.0,996.18,719.31
2018,8,18,13,45,851.0,146.5,2.55,26.8,865.0,981.02,711.39
2018,8,18,14,0,843.0,146.0,2.6,26.6,841.0,962.82,701.59
2018,8,18,14,15,833.0,144.5,2.65,26.35,810.0,938.78,688.12
2018,8,18,14,30,823.0,143.0,2.7,26.1,779.0,912.05,672.83
2018,8,18,14,45,809.5,141.5,2.75,25.85,742.5,879.7,653.68
2018,8,18,15,0,796.0,140.0,2.8,25.6,706.0,845.19,632.89
2018,8,18,15,15,780.0,136.5,2.8,25.6,664.0,804.54,606.72
2018,8,18,15,30,764.0,133.0,2.8,25.6,622.0,765.23,581.25
2018,8,18,15,45,741.5,130.0,2.8,24.9,575.5,717.41,550.96
2018,8,18,16,0,719.0,127.0,2.8,24.2,529.0,669.07,518.96
2018,8,18,16,15,690.0,122.0,2.75,23.75,479.0,613.92,479.73
2018,8,18,16,30,661.0,117.0,2.7,23.3,429.0,559.43,439.93
2018,8,18,16,45,623.5,110.0,2.7,22.8,377.0,498.77,394.49
2018,8,18,17,0,586.0,103.0,2.7,22.3,325.0,440.24,349.2
2018,8,18,17,15,537.5,94.0,2.65,21.7,274.0,376.69,298.55
2018,8,18,17,30,489.0,85.0,2.6,21.1,223.0,315.39,248.13
2018,8,18,17,45,422.5,73.0,2.5,20.45,174.5,250.71,193.84
2018,8,18,18,0,356.0,61.0,2.4,19.8,126.0,192.83,144.23
2018,8,18,18,15,268.5,46.5,2.35,19.2,86.5,133.56,93.91
2018,8,18,18,30,181.0,32.0,2.3,18.6,47.0,83.27,45.73
2018,8,18,18,45,103.5,19.0,2.25,18.05,26.0,35.53,0.0
2018,8,18,19,0,26.0,6.0,2.2,17.5,5.0,0.0,0.0
2018,8,18,19,15,13.0,3.0,2.2,17.2,2.5,0.0,0.0
2018,8,18,19,30,0.0,0.0,2.2,16.9,0.0,0.0,0.0
2018,8,18,19,45,0.0,0.0,2.2,16.65,0.0,0.0,0.0
2018,8,18,20,0,0.0,0.0,2.2,16.4,0.0,0.0,0.0
2018,8,18,20,15,0.0,0.0,2.2,16.25,0.0,0.0,0.0
2018,8,18,20,30,0.0,0.0,2.2,16.1,0.0,0.0,0.0
2018,8,18,20,45,0.0,0.0,2.15,15.95,0.0,0.0,0.0
2018,8,18,21,0,0.0,0.0,2.1,15.8,0.0,0.0,0.0
2018,8,18,21,15,0.0,0.0,2.1,15.65,0.0,0.0,0.0
2018,8,18,21,30,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2018,8,18,21,45,0.0,0.0,2.05,15.4,0.0,0.0,0.0
2018,8,18,22,0,0.0,0.0,2.0,15.3,0.0,0.0,0.0
2018,8,18,22,15,0.0,0.0,2.0,15.15,0.0,0.0,0.0
2018,8,18,22,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2018,8,18,22,45,0.0,0.0,2.0,14.9,0.0,0.0,0.0
2018,8,18,23,0,0.0,0.0,2.0,14.8,0.0,0.0,0.0
2018,8,18,23,15,0.0,0.0,2.0,14.7,0.0,0.0,0.0
2018,8,18,23,30,0.0,0.0,2.0,14.6,0.0,0.0,0.0
2018,8,18,23,45,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2018,8,19,0,0,0.0,0.0,2.0,14.4,0.0,0.0,0.0
2018,8,19,0,15,0.0,0.0,2.05,14.3,0.0,0.0,0.0
2018,8,19,0,30,0.0,0.0,2.1,14.2,0.0,0.0,0.0
2018,8,19,0,45,0.0,0.0,2.1,14.1,0.0,0.0,0.0
2018,8,19,1,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2018,8,19,1,15,0.0,0.0,2.1,13.9,0.0,0.0,0.0
2018,8,19,1,30,0.0,0.0,2.1,13.8,0.0,0.0,0.0
2018,8,19,1,45,0.0,0.0,2.1,13.75,0.0,0.0,0.0
2018,8,19,2,0,0.0,0.0,2.1,13.7,0.0,0.0,0.0
2018,8,19,2,15,0.0,0.0,2.1,13.6,0.0,0.0,0.0
2018,8,19,2,30,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2018,8,19,2,45,0.0,0.0,2.05,13.45,0.0,0.0,0.0
2018,8,19,3,0,0.0,0.0,2.0,13.4,0.0,0.0,0.0
2018,8,19,3,15,0.0,0.0,2.0,13.35,0.0,0.0,0.0
2018,8,19,3,30,0.0,0.0,2.0,13.3,0.0,0.0,0.0
2018,8,19,3,45,0.0,0.0,2.0,13.25,0.0,0.0,0.0
2018,8,19,4,0,0.0,0.0,2.0,13.2,0.0,0.0,0.0
2018,8,19,4,15,0.0,0.0,2.0,13.2,0.0,0.0,0.0
2018,8,19,4,30,0.0,0.0,2.0,13.2,0.0,0.0,0.0
2018,8,19,4,45,0.0,0.0,2.0,13.2,0.0,0.0,0.0
2018,8,19,5,0,0.0,0.0,2.0,13.2,0.0,0.0,0.0
2018,8,19,5,15,3.0,1.5,2.1,13.65,1.5,0.0,0.0
2018,8,19,5,30,6.0,3.0,2.2,14.1,3.0,2.95,0.0
2018,8,19,5,45,6.0,10.5,2.25,14.55,11.0,10.21,0.0
2018,8,19,6,0,6.0,18.0,2.3,15.0,19.0,17.51,8.3
2018,8,19,6,15,3.0,32.0,2.25,15.45,32.5,30.9,21.16
2018,8,19,6,30,0.0,46.0,2.2,15.9,46.0,44.17,33.28
2018,8,19,6,45,0.0,59.0,2.15,16.35,59.0,56.45,42.08
2018,8,19,7,0,0.0,72.0,2.1,16.8,72.0,68.82,52.52
2018,8,19,7,15,0.0,78.0,2.1,17.2,78.0,74.88,57.49
2018,8,19,7,30,0.0,84.0,2.1,17.6,84.0,80.83,62.22
2018,8,19,7,45,0.0,101.5,2.05,18.05,101.5,97.41,75.6
2018,8,19,8,0,0.0,119.0,2.0,18.5,119.0,114.06,88.81
2018,8,19,8,15,2.5,142.5,2.0,18.95,144.0,137.33,107.13
2018,8,19,8,30,5.0,166.0,2.0,19.4,169.0,160.97,125.5
2018,8,19,8,45,15.5,195.0,2.0,19.85,205.0,194.03,151.1
2018,8,19,9,0,26.0,224.0,2.0,20.3,241.0,227.21,176.47
2018,8,19,9,15,39.0,253.5,2.0,20.7,280.5,264.84,205.02
