Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,8,29,7,45,730.0,73.5,1.6,18.55,375.0,252.07,177.64
2018,8,29,8,0,761.0,78.0,1.6,18.9,426.0,308.15,226.54
2018,8,29,8,15,784.5,81.0,1.65,19.25,475.0,362.76,273.81
2018,8,29,8,30,808.0,84.0,1.7,19.6,524.0,418.95,321.1
2018,8,29,8,45,825.0,87.0,1.75,20.0,569.5,473.37,365.63
2018,8,29,9,0,842.0,90.0,1.8,20.4,615.0,529.51,409.95
2018,8,29,9,15,857.0,91.0,1.85,20.7,656.5,580.92,449.65
2018,8,29,9,30,872.0,92.0,1.9,21.0,698.0,631.88,487.9
2018,8,29,9,45,884.0,93.0,1.95,21.3,734.0,680.14,523.17
2018,8,29,10,0,896.0,94.0,2.0,21.6,770.0,727.18,555.2
2018,8,29,10,15,904.0,95.0,2.05,21.85,799.5,769.77,583.36
2018,8,29,10,30,912.0,96.0,2.1,22.1,829.0,810.36,609.89
2018,8,29,10,45,919.0,96.5,2.15,22.3,852.0,847.43,633.93
2018,8,29,11,0,926.0,97.0,2.2,22.5,875.0,882.03,656.18
2018,8,29,11,15,929.5,97.0,2.3,22.6,889.5,910.42,674.93
2018,8,29,11,30,933.0,97.0,2.4,22.7,904.0,935.82,691.77
2018,8,29,11,45,935.5,96.5,2.45,22.8,911.0,956.67,705.21
2018,8,29,12,0,938.0,96.0,2.5,22.9,918.0,974.25,716.6
2018,8,29,12,15,934.0,98.0,2.55,22.95,915.5,984.95,723.75
2018,8,29,12,30,930.0,100.0,2.6,23.0,913.0,992.12,728.78
2018,8,29,12,45,921.0,104.5,2.65,23.0,902.5,993.62,730.41
2018,8,29,13,0,912.0,109.0,2.7,23.0,892.0,991.64,729.93
2018,8,29,13,15,909.0,108.0,2.7,22.9,875.5,986.12,727.11
2018,8,29,13,30,906.0,107.0,2.7,22.8,859.0,977.18,722.2
2018,8,29,13,45,899.5,107.0,2.75,22.75,835.0,962.67,714.03
2018,8,29,14,0,893.0,107.0,2.8,22.7,811.0,944.95,703.83
2018,8,29,14,15,884.5,105.0,2.75,22.5,779.5,920.18,688.55
2018,8,29,14,30,876.0,103.0,2.7,22.3,748.0,892.54,671.37
2018,8,29,14,45,863.5,101.5,2.7,22.15,710.0,859.3,650.58
2018,8,29,15,0,851.0,100.0,2.7,22.0,672.0,823.76,628.08
2018,8,29,15,15,835.5,97.5,2.7,22.0,629.0,787.26,604.35
2018,8,29,15,30,820.0,95.0,2.7,22.0,586.0,744.3,575.8
2018,8,29,15,45,798.0,92.5,2.6,21.5,538.5,695.18,542.98
2018,8,29,16,0,776.0,90.0,2.5,21.0,491.0,645.43,509.14
2018,8,29,16,15,746.0,87.0,2.45,20.7,440.5,589.61,468.01
2018,8,29,16,30,716.0,84.0,2.4,20.4,390.0,536.38,427.6
2018,8,29,16,45,675.5,79.5,2.35,20.1,338.0,474.93,379.64
2018,8,29,17,0,635.0,75.0,2.3,19.8,286.0,415.95,332.04
2018,8,29,17,15,578.0,68.5,2.2,19.4,235.0,350.05,277.52
2018,8,29,17,30,521.0,62.0,2.1,19.0,184.0,289.05,225.36
2018,8,29,17,45,434.5,53.0,2.0,18.55,137.0,220.38,166.51
2018,8,29,18,0,348.0,44.0,1.9,18.1,90.0,160.52,114.44
2018,8,29,18,15,233.5,31.0,1.8,17.75,56.0,99.36,56.05
2018,8,29,18,30,119.0,18.0,1.7,17.4,22.0,39.2,0.0
2018,8,29,18,45,59.5,9.0,1.6,17.05,11.0,0.0,0.0
2018,8,29,19,0,0.0,0.0,1.5,16.7,0.0,0.0,0.0
2018,8,29,19,15,0.0,0.0,1.5,16.55,0.0,0.0,0.0
2018,8,29,19,30,0.0,0.0,1.5,16.4,0.0,0.0,0.0
2018,8,29,19,45,0.0,0.0,1.5,16.25,0.0,0.0,0.0
2018,8,29,20,0,0.0,0.0,1.5,16.1,0.0,0.0,0.0
2018,8,29,20,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2018,8,29,20,30,0.0,0.0,1.4,15.9,0.0,0.0,0.0
2018,8,29,20,45,0.0,0.0,1.4,15.85,0.0,0.0,0.0
2018,8,29,21,0,0.0,0.0,1.4,15.8,0.0,0.0,0.0
2018,8,29,21,15,0.0,0.0,1.3,15.75,0.0,0.0,0.0
2018,8,29,21,30,0.0,0.0,1.2,15.7,0.0,0.0,0.0
2018,8,29,21,45,0.0,0.0,1.15,15.6,0.0,0.0,0.0
2018,8,29,22,0,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2018,8,29,22,15,0.0,0.0,1.05,15.5,0.0,0.0,0.0
2018,8,29,22,30,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2018,8,29,22,45,0.0,0.0,0.95,15.45,0.0,0.0,0.0
2018,8,29,23,0,0.0,0.0,0.9,15.4,0.0,0.0,0.0
2018,8,29,23,15,0.0,0.0,0.85,15.45,0.0,0.0,0.0
2018,8,29,23,30,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2018,8,29,23,45,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2018,8,30,0,0,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2018,8,30,0,15,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2018,8,30,0,30,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2018,8,30,0,45,0.0,0.0,0.85,15.45,0.0,0.0,0.0
2018,8,30,1,0,0.0,0.0,0.9,15.4,0.0,0.0,0.0
2018,8,30,1,15,0.0,0.0,0.95,15.4,0.0,0.0,0.0
2018,8,30,1,30,0.0,0.0,1.0,15.4,0.0,0.0,0.0
2018,8,30,1,45,0.0,0.0,1.05,15.35,0.0,0.0,0.0
2018,8,30,2,0,0.0,0.0,1.1,15.3,0.0,0.0,0.0
2018,8,30,2,15,0.0,0.0,1.1,15.3,0.0,0.0,0.0
2018,8,30,2,30,0.0,0.0,1.1,15.3,0.0,0.0,0.0
2018,8,30,2,45,0.0,0.0,1.15,15.25,0.0,0.0,0.0
2018,8,30,3,0,0.0,0.0,1.2,15.2,0.0,0.0,0.0
2018,8,30,3,15,0.0,0.0,1.2,15.2,0.0,0.0,0.0
2018,8,30,3,30,0.0,0.0,1.2,15.2,0.0,0.0,0.0
2018,8,30,3,45,0.0,0.0,1.25,15.2,0.0,0.0,0.0
2018,8,30,4,0,0.0,0.0,1.3,15.2,0.0,0.0,0.0
2018,8,30,4,15,0.0,0.0,1.3,15.15,0.0,0.0,0.0
2018,8,30,4,30,0.0,0.0,1.3,15.1,0.0,0.0,0.0
2018,8,30,4,45,0.0,0.0,1.25,15.1,0.0,0.0,0.0
2018,8,30,5,0,0.0,0.0,1.2,15.1,0.0,0.0,0.0
2018,8,30,5,15,0.0,0.0,1.25,15.4,0.0,0.0,0.0
2018,8,30,5,30,0.0,0.0,1.3,15.7,0.0,0.0,0.0
2018,8,30,5,45,0.0,2.5,1.35,16.05,2.5,2.46,0.0
2018,8,30,6,0,0.0,5.0,1.4,16.4,5.0,4.82,0.0
2018,8,30,6,15,0.0,9.5,1.4,16.7,9.5,9.16,2.06
2018,8,30,6,30,0.0,14.0,1.4,17.0,14.0,13.5,6.14
2018,8,30,6,45,0.0,20.0,1.4,17.3,20.0,19.29,10.63
2018,8,30,7,0,0.0,26.0,1.4,17.6,26.0,25.09,15.6
2018,8,30,7,15,0.0,34.0,1.3,17.8,34.0,32.82,22.15
2018,8,30,7,30,0.0,42.0,1.2,18.0,42.0,40.56,28.61
2018,8,30,7,45,0.0,48.0,1.1,18.2,48.0,46.37,33.36
2018,8,30,8,0,0.0,54.0,1.0,18.4,54.0,52.18,38.05
2018,8,30,8,15,0.0,68.0,0.95,18.7,68.0,65.74,49.06
2018,8,30,8,30,0.0,82.0,0.9,19.0,82.0,79.32,59.92
2018,8,30,8,45,2.5,108.5,0.85,19.25,110.0,105.97,81.23
2018,8,30,9,0,5.0,135.0,0.8,19.5,138.0,132.82,102.34
2018,8,30,9,15,3.5,130.5,0.85,19.75,132.5,128.06,98.12
2018,8,30,9,30,2.0,126.0,0.9,20.0,127.0,123.07,93.86
2018,8,30,9,45,1.5,129.5,0.9,20.25,130.5,126.29,96.11
2018,8,30,10,0,1.0,133.0,0.9,20.5,134.0,129.46,98.31
2018,8,30,10,15,9.0,186.0,1.0,20.75,193.5,186.86,143.07
2018,8,30,10,30,17.0,239.0,1.1,21.0,253.0,245.12,187.41
2018,8,30,10,45,43.0,290.5,1.2,21.25,326.5,320.14,244.05
2018,8,30,11,0,69.0,342.0,1.3,21.5,400.0,395.55,299.63
2018,8,30,11,15,66.5,339.0,1.4,21.65,395.5,393.52,297.61
2018,8,30,11,30,64.0,336.0,1.5,21.8,391.0,391.07,295.77
2018,8,30,11,45,52.5,333.5,1.6,22.0,379.0,380.5,287.59
2018,8,30,12,0,41.0,331.0,1.7,22.2,367.0,369.27,278.94
2018,8,30,12,15,51.5,352.0,1.8,22.3,397.0,402.31,303.61
2018,8,30,12,30,62.0,373.0,1.9,22.4,427.0,435.66,328.13
2018,8,30,12,45,58.0,355.0,1.95,22.5,405.0,414.68,312.8
2018,8,30,13,0,54.0,337.0,2.0,22.6,383.0,393.26,297.39
2018,8,30,13,15,249.5,304.0,2.1,22.65,511.0,561.77,427.17
2018,8,30,13,30,445.0,271.0,2.2,22.7,639.0,720.18,543.68
2018,8,30,13,45,654.5,194.0,2.25,22.7,717.5,834.33,626.33
2018,8,30,14,0,864.0,117.0,2.3,22.7,796.0,927.11,688.93
2018,8,30,14,15,854.5,115.5,2.4,22.6,764.5,902.49,673.77
2018,8,30,14,30,845.0,114.0,2.5,22.5,733.0,880.42,661.37
2018,8,30,14,45,832.0,112.5,2.6,22.45,695.5,847.39,641.19
2018,8,30,15,0,819.0,111.0,2.7,22.4,658.0,812.14,619.3
2018,8,30,15,15,802.5,108.0,2.7,22.4,615.0,770.45,591.85
2018,8,30,15,30,786.0,105.0,2.7,22.4,572.0,727.24,563.04
2018,8,30,15,45,761.5,102.0,2.9,21.95,524.5,676.96,530.52
2018,8,30,16,0,737.0,99.0,3.1,21.5,477.0,628.45,497.58
2018,8,30,16,15,704.0,95.5,3.2,21.1,426.5,571.87,456.05
2018,8,30,16,30,671.0,92.0,3.3,20.7,376.0,516.37,413.98
2018,8,30,16,45,626.0,88.0,3.4,20.3,325.0,455.12,365.94
2018,8,30,17,0,581.0,84.0,3.5,19.9,274.0,396.78,318.58
2018,8,30,17,15,522.0,76.0,3.5,19.4,224.0,331.08,263.91
2018,8,30,17,30,463.0,68.0,3.5,18.9,174.0,270.52,211.93
2018,8,30,17,45,376.0,57.0,3.55,18.4,128.5,202.03,153.13
2018,8,30,18,0,289.0,46.0,3.6,17.9,83.0,144.64,103.14
2018,8,30,18,15,188.0,31.0,3.5,17.5,51.0,87.25,45.74
2018,8,30,18,30,87.0,16.0,3.4,17.1,19.0,31.15,0.0
2018,8,30,18,45,43.5,8.0,3.35,16.7,9.5,0.0,0.0
2018,8,30,19,0,0.0,0.0,3.3,16.3,0.0,0.0,0.0
2018,8,30,19,15,0.0,0.0,3.2,16.15,0.0,0.0,0.0
2018,8,30,19,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2018,8,30,19,45,0.0,0.0,3.05,15.8,0.0,0.0,0.0
2018,8,30,20,0,0.0,0.0,3.0,15.6,0.0,0.0,0.0
2018,8,30,20,15,0.0,0.0,2.9,15.45,0.0,0.0,0.0
2018,8,30,20,30,0.0,0.0,2.8,15.3,0.0,0.0,0.0
2018,8,30,20,45,0.0,0.0,2.75,15.15,0.0,0.0,0.0
2018,8,30,21,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2018,8,30,21,15,0.0,0.0,2.65,14.9,0.0,0.0,0.0
2018,8,30,21,30,0.0,0.0,2.6,14.8,0.0,0.0,0.0
2018,8,30,21,45,0.0,0.0,2.6,14.7,0.0,0.0,0.0
2018,8,30,22,0,0.0,0.0,2.6,14.6,0.0,0.0,0.0
2018,8,30,22,15,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2018,8,30,22,30,0.0,0.0,2.5,14.4,0.0,0.0,0.0
2018,8,30,22,45,0.0,0.0,2.45,14.3,0.0,0.0,0.0
2018,8,30,23,0,0.0,0.0,2.4,14.2,0.0,0.0,0.0
2018,8,30,23,15,0.0,0.0,2.35,14.05,0.0,0.0,0.0
2018,8,30,23,30,0.0,0.0,2.3,13.9,0.0,0.0,0.0
2018,8,30,23,45,0.0,0.0,2.25,13.8,0.0,0.0,0.0
2018,8,31,0,0,0.0,0.0,2.2,13.7,0.0,0.0,0.0
2018,8,31,0,15,0.0,0.0,2.15,13.6,0.0,0.0,0.0
2018,8,31,0,30,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2018,8,31,0,45,0.0,0.0,2.05,13.4,0.0,0.0,0.0
2018,8,31,1,0,0.0,0.0,2.0,13.3,0.0,0.0,0.0
2018,8,31,1,15,0.0,0.0,1.95,13.3,0.0,0.0,0.0
2018,8,31,1,30,0.0,0.0,1.9,13.3,0.0,0.0,0.0
2018,8,31,1,45,0.0,0.0,1.85,13.3,0.0,0.0,0.0
2018,8,31,2,0,0.0,0.0,1.8,13.3,0.0,0.0,0.0
2018,8,31,2,15,0.0,0.0,1.8,13.3,0.0,0.0,0.0
2018,8,31,2,30,0.0,0.0,1.8,13.3,0.0,0.0,0.0
2018,8,31,2,45,0.0,0.0,1.75,13.35,0.0,0.0,0.0
2018,8,31,3,0,0.0,0.0,1.7,13.4,0.0,0.0,0.0
2018,8,31,3,15,0.0,0.0,1.7,13.45,0.0,0.0,0.0
2018,8,31,3,30,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2018,8,31,3,45,0.0,0.0,1.7,13.55,0.0,0.0,0.0
2018,8,31,4,0,0.0,0.0,1.7,13.6,0.0,0.0,0.0
2018,8,31,4,15,0.0,0.0,1.75,13.65,0.0,0.0,0.0
2018,8,31,4,30,0.0,0.0,1.8,13.7,0.0,0.0,0.0
2018,8,31,4,45,0.0,0.0,1.85,13.75,0.0,0.0,0.0
2018,8,31,5,0,0.0,0.0,1.9,13.8,0.0,0.0,0.0
2018,8,31,5,15,0.0,0.0,1.95,14.2,0.0,0.0,0.0
2018,8,31,5,30,0.0,0.0,2.0,14.6,0.0,0.0,0.0
2018,8,31,5,45,0.0,5.0,2.1,15.0,5.0,4.91,0.0
2018,8,31,6,0,0.0,10.0,2.2,15.4,10.0,9.64,0.0
2018,8,31,6,15,0.0,21.5,2.15,15.8,21.5,20.75,11.77
2018,8,31,6,30,0.0,33.0,2.1,16.2,33.0,31.86,22.17
2018,8,31,6,45,0.0,46.0,2.1,16.65,46.0,44.44,31.78
2018,8,31,7,0,0.0,59.0,2.1,17.1,59.0,56.78,42.31
2018,8,31,7,15,0.0,69.0,2.0,17.55,69.0,66.4,50.35
2018,8,31,7,30,0.0,79.0,1.9,18.0,79.0,76.02,58.21
2018,8,31,7,45,5.0,108.5,1.8,18.45,111.0,104.93,81.65
2018,8,31,8,0,10.0,138.0,1.7,18.9,143.0,134.52,105.23
2018,8,31,8,15,36.0,176.5,1.6,19.5,195.5,179.09,140.05
2018,8,31,8,30,62.0,215.0,1.5,20.1,248.0,228.3,178.0
2018,8,31,8,45,118.5,245.0,1.4,20.75,315.5,286.43,222.18
2018,8,31,9,0,175.0,275.0,1.3,21.4,383.0,351.71,270.98
2018,8,31,9,15,365.0,239.0,1.2,22.0,484.5,436.9,335.39
2018,8,31,9,30,555.0,203.0,1.1,22.6,586.0,539.64,410.98
2018,8,31,9,45,709.5,153.5,1.0,23.25,669.0,621.4,469.24
2018,8,31,10,0,864.0,104.0,0.9,23.9,752.0,712.31,531.06
2018,8,31,10,15,872.5,105.5,0.9,24.35,781.0,754.54,556.53
2018,8,31,10,30,881.0,107.0,0.9,24.8,810.0,794.88,580.9
2018,8,31,10,45,888.0,107.5,0.95,25.25,832.5,830.93,602.88
2018,8,31,11,0,895.0,108.0,1.0,25.7,855.0,864.59,623.2
2018,8,31,11,15,899.0,107.5,1.2,25.9,869.0,892.07,642.33
2018,8,31,11,30,903.0,107.0,1.4,26.1,883.0,916.67,659.62
2018,8,31,11,45,905.5,106.5,1.65,26.25,889.5,936.9,674.85
2018,8,31,12,0,908.0,106.0,1.9,26.4,896.0,953.94,687.99
2018,8,31,12,15,909.5,105.0,2.1,26.4,895.0,966.26,697.92
2018,8,31,12,30,911.0,104.0,2.3,26.4,894.0,975.21,705.75
2018,8,31,12,45,914.0,101.0,2.5,26.4,886.5,980.05,710.99
2018,8,31,13,0,917.0,98.0,2.7,26.4,879.0,981.39,714.03
2018,8,31,13,15,914.0,97.0,2.9,26.25,862.5,975.65,712.92
2018,8,31,13,30,911.0,96.0,3.1,26.1,846.0,966.46,709.58
2018,8,31,13,45,906.5,95.0,3.25,25.95,822.5,952.48,702.71
2018,8,31,14,0,902.0,94.0,3.4,25.8,799.0,935.22,693.65
2018,8,31,14,15,895.0,92.5,3.55,25.55,768.5,911.98,680.8
2018,8,31,14,30,888.0,91.0,3.7,25.3,738.0,885.78,665.83
2018,8,31,14,45,878.0,89.0,3.8,25.0,701.0,853.66,646.47
2018,8,31,15,0,868.0,87.0,3.9,24.7,664.0,819.06,625.18
2018,8,31,15,15,853.5,85.0,3.9,24.7,621.0,778.62,598.35
2018,8,31,15,30,839.0,83.0,3.9,24.7,578.0,736.44,570.02
2018,8,31,15,45,823.0,79.5,4.05,23.9,532.0,694.03,543.34
2018,8,31,16,0,807.0,76.0,4.2,23.1,486.0,646.26,511.94
2018,8,31,16,15,783.5,72.5,4.15,22.65,436.5,592.83,472.72
2018,8,31,16,30,760.0,69.0,4.1,22.2,387.0,539.48,431.89
2018,8,31,16,45,724.0,65.5,4.1,21.7,335.5,479.69,384.76
2018,8,31,17,0,688.0,62.0,4.1,21.2,284.0,421.81,337.46
2018,8,31,17,15,633.5,56.5,4.0,20.55,232.5,357.4,283.4
2018,8,31,17,30,579.0,51.0,3.9,19.9,181.0,296.13,230.24
2018,8,31,17,45,490.5,44.0,3.8,19.3,134.0,226.67,169.87
2018,8,31,18,0,402.0,37.0,3.7,18.7,87.0,166.33,116.3
2018,8,31,18,15,268.5,27.0,3.6,18.2,53.5,99.25,45.79
2018,8,31,18,30,135.0,17.0,3.5,17.7,20.0,40.17,0.0
2018,8,31,18,45,67.5,8.5,3.4,17.25,10.0,0.0,0.0
2018,8,31,19,0,0.0,0.0,3.3,16.8,0.0,0.0,0.0
2018,8,31,19,15,0.0,0.0,3.3,16.6,0.0,0.0,0.0
2018,8,31,19,30,0.0,0.0,3.3,16.4,0.0,0.0,0.0
2018,8,31,19,45,0.0,0.0,3.25,16.25,0.0,0.0,0.0
2018,8,31,20,0,0.0,0.0,3.2,16.1,0.0,0.0,0.0
2018,8,31,20,15,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2018,8,31,20,30,0.0,0.0,3.1,15.9,0.0,0.0,0.0
2018,8,31,20,45,0.0,0.0,3.0,15.8,0.0,0.0,0.0
2018,8,31,21,0,0.0,0.0,2.9,15.7,0.0,0.0,0.0
2018,8,31,21,15,0.0,0.0,2.85,15.6,0.0,0.0,0.0
2018,8,31,21,30,0.0,0.0,2.8,15.5,0.0,0.0,0.0
2018,8,31,21,45,0.0,0.0,2.7,15.4,0.0,0.0,0.0
2018,8,31,22,0,0.0,0.0,2.6,15.3,0.0,0.0,0.0
2018,8,31,22,15,0.0,0.0,2.55,15.15,0.0,0.0,0.0
2018,8,31,22,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2018,8,31,22,45,0.0,0.0,2.45,14.85,0.0,0.0,0.0
2018,8,31,23,0,0.0,0.0,2.4,14.7,0.0,0.0,0.0
2018,8,31,23,15,0.0,0.0,2.3,14.55,0.0,0.0,0.0
2018,8,31,23,30,0.0,0.0,2.2,14.4,0.0,0.0,0.0
2018,8,31,23,45,0.0,0.0,2.1,14.25,0.0,0.0,0.0
2018,9,1,0,0,0.0,0.0,2.0,14.1,0.0,0.0,0.0
2018,9,1,0,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2018,9,1,0,30,0.0,0.0,2.0,13.9,0.0,0.0,0.0
2018,9,1,0,45,0.0,0.0,2.0,13.8,0.0,0.0,0.0
2018,9,1,1,0,0.0,0.0,2.0,13.7,0.0,0.0,0.0
2018,9,1,1,15,0.0,0.0,2.0,13.7,0.0,0.0,0.0
2018,9,1,1,30,0.0,0.0,2.0,13.7,0.0,0.0,0.0
2018,9,1,1,45,0.0,0.0,2.0,13.75,0.0,0.0,0.0
2018,9,1,2,0,0.0,0.0,2.0,13.8,0.0,0.0,0.0
2018,9,1,2,15,0.0,0.0,2.0,13.8,0.0,0.0,0.0
2018,9,1,2,30,0.0,0.0,2.0,13.8,0.0,0.0,0.0
2018,9,1,2,45,0.0,0.0,2.0,13.8,0.0,0.0,0.0
2018,9,1,3,0,0.0,0.0,2.0,13.8,0.0,0.0,0.0
2018,9,1,3,15,0.0,0.0,1.95,13.85,0.0,0.0,0.0
2018,9,1,3,30,0.0,0.0,1.9,13.9,0.0,0.0,0.0
2018,9,1,3,45,0.0,0.0,1.9,13.95,0.0,0.0,0.0
2018,9,1,4,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2018,9,1,4,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2018,9,1,4,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2018,9,1,4,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2018,9,1,5,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2018,9,1,5,15,0.0,0.0,1.8,14.4,0.0,0.0,0.0
2018,9,1,5,30,0.0,0.0,1.8,14.8,0.0,0.0,0.0
2018,9,1,5,45,66.5,11.5,1.85,15.25,15.5,11.3,0.0
2018,9,1,6,0,133.0,23.0,1.9,15.7,31.0,18.13,0.0
2018,9,1,6,15,230.5,38.5,1.85,16.1,68.5,29.76,19.16
2018,9,1,6,30,328.0,54.0,1.8,16.5,106.0,40.8,29.85
2018,9,1,6,45,386.5,68.0,1.75,16.95,151.5,59.73,38.7
2018,9,1,7,0,445.0,82.0,1.7,17.4,197.0,101.05,62.17
2018,9,1,7,15,491.5,92.5,1.6,17.9,246.0,144.53,93.5
2018,9,1,7,30,538.0,103.0,1.5,18.4,295.0,193.61,132.88
2018,9,1,7,45,567.5,113.0,1.35,18.95,343.5,242.54,174.22
2018,9,1,8,0,597.0,123.0,1.2,19.5,392.0,294.49,217.95
2018,9,1,8,15,624.5,130.5,1.15,20.05,440.0,346.16,260.88
2018,9,1,8,30,652.0,138.0,1.1,20.6,488.0,400.15,304.4
2018,9,1,8,45,671.0,145.0,1.05,21.15,532.5,451.71,344.76
2018,9,1,9,0,690.0,152.0,1.0,21.7,577.0,504.17,384.29
2018,9,1,9,15,710.5,155.0,1.1,22.1,618.5,554.27,422.08
2018,9,1,9,30,731.0,158.0,1.2,22.5,660.0,604.84,459.25
2018,9,1,9,45,750.0,158.5,1.3,22.95,696.5,652.16,493.23
2018,9,1,10,0,769.0,159.0,1.4,23.4,733.0,699.19,526.29
2018,9,1,10,15,779.0,160.5,1.55,23.6,761.5,739.66,555.09
2018,9,1,10,30,789.0,162.0,1.7,23.8,790.0,778.61,581.54
2018,9,1,10,45,797.0,163.0,1.8,24.05,812.0,813.75,604.53
2018,9,1,11,0,805.0,164.0,1.9,24.3,834.0,846.86,626.08
2018,9,1,11,15,810.5,164.5,2.1,24.45,849.0,875.07,645.53
2018,9,1,11,30,816.0,165.0,2.3,24.6,864.0,900.77,663.33
2018,9,1,11,45,820.0,165.0,2.45,24.7,871.5,921.93,677.87
2018,9,1,12,0,824.0,165.0,2.6,24.8,879.0,940.23,690.62
2018,9,1,12,15,820.0,167.0,2.7,24.8,876.5,950.13,697.81
2018,9,1,12,30,816.0,169.0,2.8,24.8,874.0,956.85,703.09
2018,9,1,12,45,805.5,172.5,2.9,24.8,862.0,955.76,703.36
2018,9,1,13,0,795.0,176.0,3.0,24.8,850.0,951.48,701.69
2018,9,1,13,15,793.0,172.5,3.1,24.7,833.5,944.9,698.89
2018,9,1,13,30,791.0,169.0,3.2,24.6,817.0,935.21,694.09
2018,9,1,13,45,789.5,163.5,3.25,24.55,794.0,920.8,685.74
2018,9,1,14,0,788.0,158.0,3.3,24.5,771.0,903.34,675.42
2018,9,1,14,15,781.0,154.0,3.3,24.3,741.0,879.55,660.92
2018,9,1,14,30,774.0,150.0,3.3,24.1,711.0,853.11,644.61
2018,9,1,14,45,766.0,144.0,3.3,23.95,675.0,824.48,626.62
2018,9,1,15,0,758.0,138.0,3.3,23.8,639.0,790.15,604.54
2018,9,1,15,15,740.0,134.0,3.3,23.8,596.0,748.0,576.39
2018,9,1,15,30,722.0,130.0,3.3,23.8,553.0,704.61,547.06
2018,9,1,15,45,703.0,124.0,3.35,23.15,507.5,657.32,515.26
2018,9,1,16,0,684.0,118.0,3.4,22.5,462.0,609.42,481.62
2018,9,1,16,15,657.0,110.5,3.4,22.0,413.0,554.43,441.13
2018,9,1,16,30,630.0,103.0,3.4,21.5,364.0,500.12,399.92
2018,9,1,16,45,590.5,95.0,3.4,21.05,313.5,439.44,352.25
2018,9,1,17,0,551.0,87.0,3.4,20.6,263.0,381.29,305.01
2018,9,1,17,15,492.0,77.5,3.35,19.95,213.0,315.75,250.6
2018,9,1,17,30,433.0,68.0,3.3,19.3,163.0,254.23,198.04
2018,9,1,17,45,349.5,55.0,3.25,18.65,118.5,188.5,141.65
2018,9,1,18,0,266.0,42.0,3.2,18.0,74.0,131.9,92.22
2018,9,1,18,15,169.5,27.5,3.2,17.6,44.5,76.17,28.99
2018,9,1,18,30,73.0,13.0,3.2,17.2,15.0,25.21,0.0
2018,9,1,18,45,36.5,6.5,3.2,16.75,7.5,0.0,0.0
2018,9,1,19,0,0.0,0.0,3.2,16.3,0.0,0.0,0.0
2018,9,1,19,15,0.0,0.0,3.15,16.1,0.0,0.0,0.0
2018,9,1,19,30,0.0,0.0,3.1,15.9,0.0,0.0,0.0
2018,9,1,19,45,0.0,0.0,3.1,15.7,0.0,0.0,0.0
2018,9,1,20,0,0.0,0.0,3.1,15.5,0.0,0.0,0.0
2018,9,1,20,15,0.0,0.0,3.1,15.4,0.0,0.0,0.0
2018,9,1,20,30,0.0,0.0,3.1,15.3,0.0,0.0,0.0
2018,9,1,20,45,0.0,0.0,3.1,15.15,0.0,0.0,0.0
2018,9,1,21,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2018,9,1,21,15,0.0,0.0,3.05,14.9,0.0,0.0,0.0
2018,9,1,21,30,0.0,0.0,3.0,14.8,0.0,0.0,0.0
2018,9,1,21,45,0.0,0.0,2.95,14.7,0.0,0.0,0.0
2018,9,1,22,0,0.0,0.0,2.9,14.6,0.0,0.0,0.0
2018,9,1,22,15,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2018,9,1,22,30,0.0,0.0,2.7,14.4,0.0,0.0,0.0
2018,9,1,22,45,0.0,0.0,2.65,14.3,0.0,0.0,0.0
2018,9,1,23,0,0.0,0.0,2.6,14.2,0.0,0.0,0.0
2018,9,1,23,15,0.0,0.0,2.55,14.1,0.0,0.0,0.0
2018,9,1,23,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2018,9,1,23,45,0.0,0.0,2.4,13.95,0.0,0.0,0.0
2018,9,2,0,0,0.0,0.0,2.3,13.9,0.0,0.0,0.0
2018,9,2,0,15,0.0,0.0,2.3,13.85,0.0,0.0,0.0
2018,9,2,0,30,0.0,0.0,2.3,13.8,0.0,0.0,0.0
2018,9,2,0,45,0.0,0.0,2.25,13.7,0.0,0.0,0.0
2018,9,2,1,0,0.0,0.0,2.2,13.6,0.0,0.0,0.0
2018,9,2,1,15,0.0,0.0,2.15,13.55,0.0,0.0,0.0
2018,9,2,1,30,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2018,9,2,1,45,0.0,0.0,2.1,13.4,0.0,0.0,0.0
2018,9,2,2,0,0.0,0.0,2.1,13.3,0.0,0.0,0.0
2018,9,2,2,15,0.0,0.0,2.05,13.3,0.0,0.0,0.0
2018,9,2,2,30,0.0,0.0,2.0,13.3,0.0,0.0,0.0
2018,9,2,2,45,0.0,0.0,1.95,13.25,0.0,0.0,0.0
2018,9,2,3,0,0.0,0.0,1.9,13.2,0.0,0.0,0.0
2018,9,2,3,15,0.0,0.0,1.85,13.2,0.0,0.0,0.0
2018,9,2,3,30,0.0,0.0,1.8,13.2,0.0,0.0,0.0
2018,9,2,3,45,0.0,0.0,1.7,13.2,0.0,0.0,0.0
2018,9,2,4,0,0.0,0.0,1.6,13.2,0.0,0.0,0.0
2018,9,2,4,15,0.0,0.0,1.55,13.25,0.0,0.0,0.0
2018,9,2,4,30,0.0,0.0,1.5,13.3,0.0,0.0,0.0
2018,9,2,4,45,0.0,0.0,1.4,13.3,0.0,0.0,0.0
2018,9,2,5,0,0.0,0.0,1.3,13.3,0.0,0.0,0.0
2018,9,2,5,15,0.0,0.0,1.25,13.7,0.0,0.0,0.0
2018,9,2,5,30,0.0,0.0,1.2,14.1,0.0,0.0,0.0
2018,9,2,5,45,51.0,10.5,1.15,14.45,13.5,10.32,0.0
2018,9,2,6,0,102.0,21.0,1.1,14.8,27.0,16.49,0.0
2018,9,2,6,15,193.5,37.5,1.0,15.3,63.0,29.0,18.48
2018,9,2,6,30,285.0,54.0,0.9,15.8,99.0,40.88,30.0
2018,9,2,6,45,282.0,70.5,0.8,16.25,129.0,59.11,40.14
2018,9,2,7,0,279.0,87.0,0.7,16.7,159.0,91.78,60.98
2018,9,2,7,15,274.5,108.5,0.65,17.2,192.5,131.04,91.84
2018,9,2,7,30,270.0,130.0,0.6,17.7,226.0,166.86,121.61
2018,9,2,7,45,394.0,132.0,0.55,18.2,296.0,215.1,157.48
2018,9,2,8,0,518.0,134.0,0.5,18.7,366.0,279.21,207.06
2018,9,2,8,15,595.0,131.0,0.5,19.3,426.5,335.23,251.66
2018,9,2,8,30,672.0,128.0,0.5,19.9,487.0,398.26,301.07
2018,9,2,8,45,695.5,132.5,0.55,20.5,532.5,450.54,341.99
2018,9,2,9,0,719.0,137.0,0.6,21.1,578.0,504.09,382.63
2018,9,2,9,15,733.5,141.5,0.65,21.65,618.0,553.52,419.12
2018,9,2,9,30,748.0,146.0,0.7,22.2,658.0,602.8,454.41
2018,9,2,9,45,755.5,151.5,0.75,22.75,691.5,648.06,485.85
2018,9,2,10,0,763.0,157.0,0.8,23.3,725.0,692.1,515.65
2018,9,2,10,15,773.0,159.5,0.85,23.7,754.0,733.28,543.24
2018,9,2,10,30,783.0,162.0,0.9,24.1,783.0,772.96,568.47
2018,9,2,10,45,790.5,163.5,1.0,24.5,805.0,807.96,590.83
2018,9,2,11,0,798.0,165.0,1.1,24.9,827.0,840.91,611.77
2018,9,2,11,15,803.0,166.0,1.2,25.15,841.5,868.97,629.85
2018,9,2,11,30,808.0,167.0,1.3,25.4,856.0,894.51,646.35
2018,9,2,11,45,810.5,167.0,1.45,25.65,862.5,914.11,659.75
2018,9,2,12,0,813.0,167.0,1.6,25.9,869.0,930.83,671.39
2018,9,2,12,15,811.5,167.5,1.75,25.9,867.0,941.35,679.78
2018,9,2,12,30,810.0,168.0,1.9,25.9,865.0,948.75,686.29
2018,9,2,12,45,805.5,168.0,2.05,25.95,855.0,949.64,688.56
2018,9,2,13,0,801.0,168.0,2.2,26.0,845.0,947.36,688.88
2018,9,2,13,15,796.5,166.5,2.3,25.9,828.0,940.39,686.12
2018,9,2,13,30,792.0,165.0,2.4,25.8,811.0,930.32,681.44
2018,9,2,13,45,785.5,162.0,2.55,25.65,786.5,913.8,673.11
2018,9,2,14,0,779.0,159.0,2.7,25.5,762.0,894.39,662.81
2018,9,2,14,15,769.0,156.0,2.75,25.25,731.0,869.07,647.98
2018,9,2,14,30,759.0,153.0,2.8,25.0,700.0,844.84,633.85
2018,9,2,14,45,746.5,148.5,2.9,24.75,663.0,810.96,613.26
2018,9,2,15,0,734.0,144.0,3.0,24.5,626.0,775.1,591.05
2018,9,2,15,15,715.0,140.0,3.0,24.5,583.5,732.89,562.95
2018,9,2,15,30,696.0,136.0,3.0,24.5,541.0,689.57,533.64
2018,9,2,15,45,673.5,129.5,3.05,23.7,494.5,640.16,500.23
2018,9,2,16,0,651.0,123.0,3.1,22.9,448.0,590.5,465.58
2018,9,2,16,15,620.0,116.0,3.1,22.3,399.0,534.93,424.8
2018,9,2,16,30,589.0,109.0,3.1,21.7,350.0,480.46,383.57
2018,9,2,16,45,547.0,100.0,3.1,21.15,300.0,419.31,335.69
2018,9,2,17,0,505.0,91.0,3.1,20.6,250.0,361.01,288.51
2018,9,2,17,15,446.0,80.5,3.1,19.9,201.5,295.26,234.1
2018,9,2,17,30,387.0,70.0,3.1,19.2,153.0,237.38,184.66
2018,9,2,17,45,306.0,55.5,3.05,18.5,110.0,173.59,130.09
2018,9,2,18,0,225.0,41.0,3.0,17.8,67.0,118.69,82.21
2018,9,2,18,15,134.0,25.0,2.9,17.4,38.5,64.09,16.56
2018,9,2,18,30,43.0,9.0,2.8,17.0,10.0,16.02,0.0
2018,9,2,18,45,21.5,4.5,2.75,16.6,5.0,0.0,0.0
2018,9,2,19,0,0.0,0.0,2.7,16.2,0.0,0.0,0.0
2018,9,2,19,15,0.0,0.0,2.7,16.1,0.0,0.0,0.0
2018,9,2,19,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2018,9,2,19,45,0.0,0.0,2.7,15.85,0.0,0.0,0.0
2018,9,2,20,0,0.0,0.0,2.7,15.7,0.0,0.0,0.0
2018,9,2,20,15,0.0,0.0,2.7,15.6,0.0,0.0,0.0
2018,9,2,20,30,0.0,0.0,2.7,15.5,0.0,0.0,0.0
2018,9,2,20,45,0.0,0.0,2.7,15.4,0.0,0.0,0.0
2018,9,2,21,0,0.0,0.0,2.7,15.3,0.0,0.0,0.0
2018,9,2,21,15,0.0,0.0,2.65,15.15,0.0,0.0,0.0
2018,9,2,21,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2018,9,2,21,45,0.0,0.0,2.6,14.85,0.0,0.0,0.0
2018,9,2,22,0,0.0,0.0,2.6,14.7,0.0,0.0,0.0
2018,9,2,22,15,0.0,0.0,2.55,14.55,0.0,0.0,0.0
2018,9,2,22,30,0.0,0.0,2.5,14.4,0.0,0.0,0.0
2018,9,2,22,45,0.0,0.0,2.5,14.3,0.0,0.0,0.0
2018,9,2,23,0,0.0,0.0,2.5,14.2,0.0,0.0,0.0
2018,9,2,23,15,0.0,0.0,2.45,14.15,0.0,0.0,0.0
2018,9,2,23,30,0.0,0.0,2.4,14.1,0.0,0.0,0.0
2018,9,2,23,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2018,9,3,0,0,0.0,0.0,2.3,13.9,0.0,0.0,0.0
2018,9,3,0,15,0.0,0.0,2.3,13.8,0.0,0.0,0.0
2018,9,3,0,30,0.0,0.0,2.3,13.7,0.0,0.0,0.0
2018,9,3,0,45,0.0,0.0,2.25,13.6,0.0,0.0,0.0
2018,9,3,1,0,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2018,9,3,1,15,0.0,0.0,2.2,13.45,0.0,0.0,0.0
2018,9,3,1,30,0.0,0.0,2.2,13.4,0.0,0.0,0.0
2018,9,3,1,45,0.0,0.0,2.15,13.3,0.0,0.0,0.0
2018,9,3,2,0,0.0,0.0,2.1,13.2,0.0,0.0,0.0
2018,9,3,2,15,0.0,0.0,2.05,13.15,0.0,0.0,0.0
2018,9,3,2,30,0.0,0.0,2.0,13.1,0.0,0.0,0.0
2018,9,3,2,45,0.0,0.0,1.95,13.05,0.0,0.0,0.0
2018,9,3,3,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2018,9,3,3,15,0.0,0.0,1.85,12.95,0.0,0.0,0.0
2018,9,3,3,30,0.0,0.0,1.8,12.9,0.0,0.0,0.0
2018,9,3,3,45,0.0,0.0,1.75,12.9,0.0,0.0,0.0
2018,9,3,4,0,0.0,0.0,1.7,12.9,0.0,0.0,0.0
2018,9,3,4,15,0.0,0.0,1.65,12.85,0.0,0.0,0.0
2018,9,3,4,30,0.0,0.0,1.6,12.8,0.0,0.0,0.0
2018,9,3,4,45,0.0,0.0,1.6,12.8,0.0,0.0,0.0
2018,9,3,5,0,0.0,0.0,1.6,12.8,0.0,0.0,0.0
2018,9,3,5,15,0.0,0.0,1.65,13.15,0.0,0.0,0.0
2018,9,3,5,30,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2018,9,3,5,45,15.5,5.5,1.75,13.9,6.5,5.41,0.0
2018,9,3,6,0,31.0,11.0,1.8,14.3,13.0,9.51,0.0
2018,9,3,6,15,40.0,20.5,1.8,14.75,25.5,18.86,9.96
2018,9,3,6,30,49.0,30.0,1.8,15.2,38.0,27.23,18.15
2018,9,3,6,45,24.5,44.0,1.8,15.65,48.0,42.15,29.63
2018,9,3,7,0,0.0,58.0,1.8,16.1,58.0,55.79,41.63
2018,9,3,7,15,0.0,77.0,1.75,16.6,77.0,73.58,56.56
2018,9,3,7,30,0.0,96.0,1.7,17.1,96.0,91.5,71.32
2018,9,3,7,45,6.5,123.0,1.7,17.6,126.0,118.43,92.98
2018,9,3,8,0,13.0,150.0,1.7,18.1,156.0,146.29,115.08
2018,9,3,8,15,29.5,180.0,1.65,18.6,195.0,179.76,141.2
2018,9,3,8,30,46.0,210.0,1.6,19.1,234.0,216.96,169.98
2018,9,3,8,45,95.0,232.0,1.6,19.55,288.0,264.02,206.22
2018,9,3,9,0,144.0,254.0,1.6,20.0,342.0,315.89,245.91
2018,9,3,9,15,170.5,282.0,1.65,20.45,393.0,366.14,283.67
2018,9,3,9,30,197.0,310.0,1.7,20.9,444.0,418.91,322.67
2018,9,3,9,45,323.0,292.5,1.7,21.3,526.0,496.91,381.55
2018,9,3,10,0,449.0,275.0,1.7,21.7,608.0,585.69,446.89
2018,9,3,10,15,607.0,221.5,1.75,22.0,690.0,671.26,510.15
2018,9,3,10,30,765.0,168.0,1.8,22.3,772.0,763.94,576.59
2018,9,3,10,45,773.0,169.5,1.85,22.65,794.0,798.74,598.43
2018,9,3,11,0,781.0,171.0,1.9,23.0,816.0,831.58,619.35
2018,9,3,11,15,786.5,171.5,2.0,23.2,830.5,859.12,637.45
2018,9,3,11,30,792.0,172.0,2.1,23.4,845.0,884.2,653.96
2018,9,3,11,45,795.5,171.5,2.15,23.6,852.0,903.86,666.46
2018,9,3,12,0,799.0,171.0,2.2,23.8,859.0,920.72,677.22
2018,9,3,12,15,801.0,169.5,2.3,23.9,858.0,932.24,685.32
2018,9,3,12,30,803.0,168.0,2.4,24.0,857.0,940.73,691.57
2018,9,3,12,45,804.5,165.0,2.45,24.05,848.5,944.08,694.27
2018,9,3,13,0,806.0,162.0,2.5,24.1,840.0,944.27,695.06
2018,9,3,13,15,801.0,160.5,2.6,23.95,822.5,936.72,691.86
2018,9,3,13,30,796.0,159.0,2.7,23.8,805.0,926.07,686.73
2018,9,3,13,45,788.5,156.5,2.8,23.7,780.5,909.03,677.24
2018,9,3,14,0,781.0,154.0,2.9,23.6,756.0,889.12,665.85
2018,9,3,14,15,771.0,151.0,2.95,23.3,724.5,863.7,650.84
2018,9,3,14,30,761.0,148.0,3.0,23.0,693.0,839.17,636.38
2018,9,3,14,45,748.0,144.0,3.1,22.7,656.0,805.32,615.59
2018,9,3,15,0,735.0,140.0,3.2,22.4,619.0,769.52,593.17
2018,9,3,15,15,716.0,135.5,3.2,22.4,576.5,726.71,564.25
2018,9,3,15,30,697.0,131.0,3.2,22.4,534.0,682.8,534.22
2018,9,3,15,45,674.5,125.0,3.25,21.5,488.0,633.91,500.85
2018,9,3,16,0,652.0,119.0,3.3,20.6,442.0,584.78,466.22
2018,9,3,16,15,562.0,120.0,3.25,20.15,377.0,500.69,401.95
2018,9,3,16,30,472.0,121.0,3.2,19.7,312.0,420.25,339.04
2018,9,3,16,45,375.5,113.0,3.1,19.2,251.5,337.14,272.53
2018,9,3,17,0,279.0,105.0,3.0,18.7,191.0,256.2,206.45
2018,9,3,17,15,278.5,87.5,2.9,18.25,159.5,228.77,182.57
2018,9,3,17,30,278.0,70.0,2.8,17.8,128.0,194.44,151.83
2018,9,3,17,45,252.0,55.0,2.7,17.3,96.5,154.39,115.81
2018,9,3,18,0,226.0,40.0,2.6,16.8,65.0,117.26,80.46
2018,9,3,18,15,133.5,24.5,2.55,16.5,37.0,62.31,5.88
2018,9,3,18,30,41.0,9.0,2.5,16.2,9.0,15.55,0.0
2018,9,3,18,45,20.5,4.5,2.45,15.9,4.5,0.0,0.0
2018,9,3,19,0,0.0,0.0,2.4,15.6,0.0,0.0,0.0
2018,9,3,19,15,0.0,0.0,2.35,15.5,0.0,0.0,0.0
2018,9,3,19,30,0.0,0.0,2.3,15.4,0.0,0.0,0.0
2018,9,3,19,45,0.0,0.0,2.3,15.3,0.0,0.0,0.0
2018,9,3,20,0,0.0,0.0,2.3,15.2,0.0,0.0,0.0
2018,9,3,20,15,0.0,0.0,2.3,15.1,0.0,0.0,0.0
2018,9,3,20,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2018,9,3,20,45,0.0,0.0,2.25,14.9,0.0,0.0,0.0
2018,9,3,21,0,0.0,0.0,2.2,14.8,0.0,0.0,0.0
2018,9,3,21,15,0.0,0.0,2.2,14.65,0.0,0.0,0.0
2018,9,3,21,30,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2018,9,3,21,45,0.0,0.0,2.15,14.35,0.0,0.0,0.0
2018,9,3,22,0,0.0,0.0,2.1,14.2,0.0,0.0,0.0
2018,9,3,22,15,0.0,0.0,2.1,14.05,0.0,0.0,0.0
2018,9,3,22,30,0.0,0.0,2.1,13.9,0.0,0.0,0.0
2018,9,3,22,45,0.0,0.0,2.1,13.8,0.0,0.0,0.0
2018,9,3,23,0,0.0,0.0,2.1,13.7,0.0,0.0,0.0
2018,9,3,23,15,0.0,0.0,2.1,13.65,0.0,0.0,0.0
2018,9,3,23,30,0.0,0.0,2.1,13.6,0.0,0.0,0.0
2018,9,3,23,45,0.0,0.0,2.1,13.55,0.0,0.0,0.0
2018,9,4,0,0,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2018,9,4,0,15,0.0,0.0,2.1,13.45,0.0,0.0,0.0
2018,9,4,0,30,0.0,0.0,2.1,13.4,0.0,0.0,0.0
2018,9,4,0,45,0.0,0.0,2.1,13.35,0.0,0.0,0.0
2018,9,4,1,0,0.0,0.0,2.1,13.3,0.0,0.0,0.0
2018,9,4,1,15,0.0,0.0,2.1,13.25,0.0,0.0,0.0
2018,9,4,1,30,0.0,0.0,2.1,13.2,0.0,0.0,0.0
2018,9,4,1,45,0.0,0.0,2.1,13.2,0.0,0.0,0.0
2018,9,4,2,0,0.0,0.0,2.1,13.2,0.0,0.0,0.0
2018,9,4,2,15,0.0,0.0,2.05,13.15,0.0,0.0,0.0
2018,9,4,2,30,0.0,0.0,2.0,13.1,0.0,0.0,0.0
2018,9,4,2,45,0.0,0.0,2.0,13.1,0.0,0.0,0.0
2018,9,4,3,0,0.0,0.0,2.0,13.1,0.0,0.0,0.0
2018,9,4,3,15,0.0,0.0,2.0,13.1,0.0,0.0,0.0
2018,9,4,3,30,0.0,0.0,2.0,13.1,0.0,0.0,0.0
2018,9,4,3,45,0.0,0.0,1.95,13.15,0.0,0.0,0.0
2018,9,4,4,0,0.0,0.0,1.9,13.2,0.0,0.0,0.0
2018,9,4,4,15,0.0,0.0,1.9,13.2,0.0,0.0,0.0
2018,9,4,4,30,0.0,0.0,1.9,13.2,0.0,0.0,0.0
2018,9,4,4,45,0.0,0.0,1.9,13.2,0.0,0.0,0.0
2018,9,4,5,0,0.0,0.0,1.9,13.2,0.0,0.0,0.0
2018,9,4,5,15,0.0,0.0,1.95,13.6,0.0,0.0,0.0
2018,9,4,5,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2018,9,4,5,45,16.5,4.5,2.05,14.4,5.5,4.42,0.0
2018,9,4,6,0,33.0,9.0,2.1,14.8,11.0,7.82,0.0
2018,9,4,6,15,60.5,17.5,2.1,15.25,25.0,14.91,6.57
2018,9,4,6,30,88.0,26.0,2.1,15.7,39.0,21.77,13.32
2018,9,4,6,45,62.5,30.5,2.15,16.15,41.5,26.55,16.02
2018,9,4,7,0,37.0,35.0,2.2,16.6,44.0,35.27,22.87
2018,9,4,7,15,18.5,41.0,2.15,17.1,45.5,42.23,29.33
2018,9,4,7,30,0.0,47.0,2.1,17.6,47.0,45.39,32.71
2018,9,4,7,45,0.0,56.5,2.05,18.05,56.5,54.59,40.26
2018,9,4,8,0,0.0,66.0,2.0,18.5,66.0,63.8,47.7
2018,9,4,8,15,0.0,81.0,1.95,18.95,81.0,78.34,59.42
2018,9,4,8,30,0.0,96.0,1.9,19.4,96.0,92.76,70.88
2018,9,4,8,45,0.0,116.0,1.9,19.85,116.0,111.93,86.02
2018,9,4,9,0,0.0,136.0,1.9,20.3,136.0,131.17,100.99
2018,9,4,9,15,1.5,154.5,1.9,20.7,155.5,149.9,115.42
2018,9,4,9,30,3.0,173.0,1.9,21.1,175.0,168.84,129.87
2018,9,4,9,45,10.5,211.0,1.9,21.5,218.5,210.7,162.1
2018,9,4,10,0,18.0,249.0,1.9,21.9,262.0,253.42,194.41
2018,9,4,10,15,54.0,297.0,1.9,22.2,339.0,329.52,252.2
2018,9,4,10,30,90.0,345.0,1.9,22.5,416.0,407.66,310.02
2018,9,4,10,45,216.5,343.0,1.95,22.85,519.5,518.74,393.29
2018,9,4,11,0,343.0,341.0,2.0,23.2,623.0,631.29,475.01
2018,9,4,11,15,566.0,253.0,2.05,23.35,728.0,752.22,564.23
2018,9,4,11,30,789.0,165.0,2.1,23.5,833.0,873.26,647.6
2018,9,4,11,45,839.5,142.5,2.15,23.65,858.0,912.58,672.32
2018,9,4,12,0,890.0,120.0,2.2,23.8,883.0,945.8,693.71
2018,9,4,12,15,889.5,120.0,2.25,23.85,881.0,956.92,701.0
2018,9,4,12,30,889.0,120.0,2.3,23.9,879.0,964.69,706.45
2018,9,4,12,45,887.0,119.0,2.35,23.9,869.5,966.63,708.4
2018,9,4,13,0,885.0,118.0,2.4,23.9,860.0,965.16,708.3
2018,9,4,13,15,880.0,117.5,2.5,23.8,842.0,958.02,705.38
2018,9,4,13,30,875.0,117.0,2.6,23.7,824.0,947.57,700.39
2018,9,4,13,45,868.0,115.5,2.65,23.6,799.0,930.97,690.95
2018,9,4,14,0,861.0,114.0,2.7,23.5,774.0,911.28,679.53
2018,9,4,14,15,851.0,113.0,2.8,23.25,742.5,886.5,665.44
2018,9,4,14,30,841.0,112.0,2.9,23.0,711.0,864.28,653.01
2018,9,4,14,45,827.0,110.0,2.95,22.7,673.0,829.7,631.7
2018,9,4,15,0,813.0,108.0,3.0,22.4,635.0,793.0,608.71
2018,9,4,15,15,795.5,105.5,3.0,22.4,592.0,751.09,580.78
2018,9,4,15,30,778.0,103.0,3.0,22.4,549.0,707.77,551.52
2018,9,4,15,45,754.0,99.5,3.05,21.7,501.5,657.58,518.4
2018,9,4,16,0,730.0,96.0,3.1,21.0,454.0,609.24,484.47
2018,9,4,16,15,697.5,92.0,3.05,20.55,404.0,552.9,442.26
2018,9,4,16,30,665.0,88.0,3.0,20.1,354.0,497.66,399.64
2018,9,4,16,45,620.5,82.5,3.0,19.65,303.0,435.76,350.51
2018,9,4,17,0,576.0,77.0,3.0,19.2,252.0,376.84,302.09
2018,9,4,17,15,513.0,69.0,2.9,18.6,202.5,310.53,246.34
2018,9,4,17,30,450.0,61.0,2.8,18.0,153.0,249.85,193.79
2018,9,4,17,45,357.0,49.0,2.65,17.45,109.0,181.39,134.8
2018,9,4,18,0,264.0,37.0,2.5,16.9,65.0,123.33,82.89
2018,9,4,18,15,157.0,23.0,2.45,16.55,37.0,64.5,0.0
2018,9,4,18,30,50.0,9.0,2.4,16.2,9.0,16.85,0.0
2018,9,4,18,45,25.0,4.5,2.35,15.9,4.5,0.0,0.0
2018,9,4,19,0,0.0,0.0,2.3,15.6,0.0,0.0,0.0
2018,9,4,19,15,0.0,0.0,2.3,15.45,0.0,0.0,0.0
2018,9,4,19,30,0.0,0.0,2.3,15.3,0.0,0.0,0.0
2018,9,4,19,45,0.0,0.0,2.3,15.2,0.0,0.0,0.0
2018,9,4,20,0,0.0,0.0,2.3,15.1,0.0,0.0,0.0
2018,9,4,20,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2018,9,4,20,30,0.0,0.0,2.4,14.9,0.0,0.0,0.0
2018,9,4,20,45,0.0,0.0,2.4,14.8,0.0,0.0,0.0
2018,9,4,21,0,0.0,0.0,2.4,14.7,0.0,0.0,0.0
2018,9,4,21,15,0.0,0.0,2.35,14.6,0.0,0.0,0.0
2018,9,4,21,30,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2018,9,4,21,45,0.0,0.0,2.3,14.4,0.0,0.0,0.0
2018,9,4,22,0,0.0,0.0,2.3,14.3,0.0,0.0,0.0
2018,9,4,22,15,0.0,0.0,2.25,14.2,0.0,0.0,0.0
2018,9,4,22,30,0.0,0.0,2.2,14.1,0.0,0.0,0.0
2018,9,4,22,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2018,9,4,23,0,0.0,0.0,2.1,13.9,0.0,0.0,0.0
2018,9,4,23,15,0.0,0.0,2.1,13.85,0.0,0.0,0.0
2018,9,4,23,30,0.0,0.0,2.1,13.8,0.0,0.0,0.0
2018,9,4,23,45,0.0,0.0,2.05,13.7,0.0,0.0,0.0
2018,9,5,0,0,0.0,0.0,2.0,13.6,0.0,0.0,0.0
2018,9,5,0,15,0.0,0.0,2.05,13.55,0.0,0.0,0.0
2018,9,5,0,30,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2018,9,5,0,45,0.0,0.0,2.1,13.45,0.0,0.0,0.0
2018,9,5,1,0,0.0,0.0,2.1,13.4,0.0,0.0,0.0
2018,9,5,1,15,0.0,0.0,2.1,13.35,0.0,0.0,0.0
2018,9,5,1,30,0.0,0.0,2.1,13.3,0.0,0.0,0.0
2018,9,5,1,45,0.0,0.0,2.1,13.25,0.0,0.0,0.0
2018,9,5,2,0,0.0,0.0,2.1,13.2,0.0,0.0,0.0
2018,9,5,2,15,0.0,0.0,2.1,13.15,0.0,0.0,0.0
2018,9,5,2,30,0.0,0.0,2.1,13.1,0.0,0.0,0.0
2018,9,5,2,45,0.0,0.0,2.05,13.05,0.0,0.0,0.0
2018,9,5,3,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2018,9,5,3,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2018,9,5,3,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2018,9,5,3,45,0.0,0.0,2.0,12.95,0.0,0.0,0.0
2018,9,5,4,0,0.0,0.0,2.0,12.9,0.0,0.0,0.0
2018,9,5,4,15,0.0,0.0,1.95,12.85,0.0,0.0,0.0
2018,9,5,4,30,0.0,0.0,1.9,12.8,0.0,0.0,0.0
2018,9,5,4,45,0.0,0.0,1.9,12.8,0.0,0.0,0.0
2018,9,5,5,0,0.0,0.0,1.9,12.8,0.0,0.0,0.0
2018,9,5,5,15,0.0,0.0,1.95,13.1,0.0,0.0,0.0
2018,9,5,5,30,0.0,0.0,2.0,13.4,0.0,0.0,0.0
2018,9,5,5,45,28.5,6.5,2.05,13.75,8.0,6.39,0.0
2018,9,5,6,0,57.0,13.0,2.1,14.1,16.0,11.16,0.0
2018,9,5,6,15,69.5,22.0,2.2,14.55,29.5,18.6,9.47
2018,9,5,6,30,82.0,31.0,2.3,15.0,43.0,25.79,16.83
2018,9,5,6,45,58.5,39.0,2.35,15.45,49.5,36.04,24.16
2018,9,5,7,0,35.0,47.0,2.4,15.9,56.0,47.55,33.4
2018,9,5,7,15,17.5,53.0,2.4,16.3,57.5,53.16,38.7
2018,9,5,7,30,0.0,59.0,2.4,16.7,59.0,57.01,42.62
2018,9,5,7,45,0.0,66.5,2.4,17.1,66.5,64.28,48.53
2018,9,5,8,0,0.0,74.0,2.4,17.5,74.0,71.55,54.35
2018,9,5,8,15,0.0,88.0,2.4,17.9,88.0,85.05,65.23
2018,9,5,8,30,0.0,102.0,2.4,18.3,102.0,98.47,75.89
2018,9,5,8,45,0.0,118.0,2.45,18.7,118.0,113.84,88.01
2018,9,5,9,0,0.0,134.0,2.5,19.1,134.0,129.26,100.04
2018,9,5,9,15,2.5,157.0,2.55,19.4,158.5,152.85,118.54
2018,9,5,9,30,5.0,180.0,2.6,19.7,183.0,176.78,137.11
2018,9,5,9,45,16.0,210.0,2.65,20.05,221.5,213.34,165.57
2018,9,5,10,0,27.0,240.0,2.7,20.4,260.0,252.15,195.42
2018,9,5,10,15,41.5,272.5,2.75,20.6,304.5,296.44,229.32
2018,9,5,10,30,56.0,305.0,2.8,20.8,349.0,342.09,263.81
2018,9,5,10,45,59.5,323.0,2.9,21.0,371.0,365.77,281.2
2018,9,5,11,0,63.0,341.0,3.0,21.2,393.0,389.69,298.76
2018,9,5,11,15,102.0,348.5,3.05,21.3,434.0,438.49,336.04
2018,9,5,11,30,141.0,356.0,3.1,21.4,475.0,484.74,371.04
2018,9,5,11,45,141.5,383.0,3.2,21.5,503.0,517.47,394.44
2018,9,5,12,0,142.0,410.0,3.3,21.6,531.0,550.07,417.67
2018,9,5,12,15,283.5,362.5,3.4,21.55,604.0,642.89,489.82
2018,9,5,12,30,425.0,315.0,3.5,21.5,677.0,737.61,561.69
2018,9,5,12,45,509.5,283.5,3.55,21.45,712.5,788.38,599.96
2018,9,5,13,0,594.0,252.0,3.6,21.4,748.0,839.39,638.31
2018,9,5,13,15,560.5,247.5,3.65,21.25,707.5,803.0,613.09
2018,9,5,13,30,527.0,243.0,3.7,21.1,667.0,761.78,584.88
2018,9,5,13,45,655.0,195.5,3.75,20.95,706.0,828.1,635.79
2018,9,5,14,0,783.0,148.0,3.8,20.8,745.0,880.8,673.8
2018,9,5,14,15,808.5,131.0,3.85,20.55,725.0,871.67,669.0
2018,9,5,14,30,834.0,114.0,3.9,20.3,705.0,858.21,661.69
2018,9,5,14,45,822.0,111.5,3.9,20.0,667.5,824.9,640.21
2018,9,5,15,0,810.0,109.0,3.9,19.7,630.0,789.36,617.08
2018,9,5,15,15,792.5,106.0,3.9,19.7,587.0,746.97,588.04
2018,9,5,15,30,775.0,103.0,3.9,19.7,544.0,703.18,557.66
2018,9,5,15,45,753.5,99.0,3.9,19.05,497.0,654.32,524.36
2018,9,5,16,0,732.0,95.0,3.9,18.4,450.0,607.11,490.12
2018,9,5,16,15,702.0,90.0,3.85,18.0,400.5,551.15,447.28
2018,9,5,16,30,672.0,85.0,3.8,17.6,351.0,496.08,403.88
2018,9,5,16,45,629.0,79.0,3.75,17.2,300.0,434.21,353.66
2018,9,5,17,0,586.0,73.0,3.7,16.8,249.0,375.2,304.14
2018,9,5,17,15,522.0,65.5,3.6,16.35,199.5,308.74,247.18
2018,9,5,17,30,458.0,58.0,3.5,15.9,150.0,248.03,193.67
2018,9,5,17,45,361.5,47.5,3.45,15.45,106.5,179.92,134.2
2018,9,5,18,0,265.0,37.0,3.4,15.0,63.0,122.99,81.77
2018,9,5,18,15,156.5,23.0,3.25,14.75,36.0,63.26,0.0
2018,9,5,18,30,48.0,9.0,3.1,14.5,9.0,16.37,0.0
2018,9,5,18,45,24.0,4.5,3.0,14.25,4.5,0.0,0.0
2018,9,5,19,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2018,9,5,19,15,0.0,0.0,2.8,13.9,0.0,0.0,0.0
2018,9,5,19,30,0.0,0.0,2.7,13.8,0.0,0.0,0.0
2018,9,5,19,45,0.0,0.0,2.65,13.7,0.0,0.0,0.0
2018,9,5,20,0,0.0,0.0,2.6,13.6,0.0,0.0,0.0
2018,9,5,20,15,0.0,0.0,2.55,13.55,0.0,0.0,0.0
2018,9,5,20,30,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2018,9,5,20,45,0.0,0.0,2.5,13.45,0.0,0.0,0.0
2018,9,5,21,0,0.0,0.0,2.5,13.4,0.0,0.0,0.0
2018,9,5,21,15,0.0,0.0,2.5,13.35,0.0,0.0,0.0
2018,9,5,21,30,0.0,0.0,2.5,13.3,0.0,0.0,0.0
2018,9,5,21,45,0.0,0.0,2.45,13.3,0.0,0.0,0.0
2018,9,5,22,0,0.0,0.0,2.4,13.3,0.0,0.0,0.0
2018,9,5,22,15,0.0,0.0,2.4,13.25,0.0,0.0,0.0
2018,9,5,22,30,0.0,0.0,2.4,13.2,0.0,0.0,0.0
2018,9,5,22,45,0.0,0.0,2.4,13.2,0.0,0.0,0.0
2018,9,5,23,0,0.0,0.0,2.4,13.2,0.0,0.0,0.0
2018,9,5,23,15,0.0,0.0,2.4,13.2,0.0,0.0,0.0
2018,9,5,23,30,0.0,0.0,2.4,13.2,0.0,0.0,0.0
2018,9,5,23,45,0.0,0.0,2.35,13.2,0.0,0.0,0.0
2018,9,6,0,0,0.0,0.0,2.3,13.2,0.0,0.0,0.0
2018,9,6,0,15,0.0,0.0,2.3,13.15,0.0,0.0,0.0
2018,9,6,0,30,0.0,0.0,2.3,13.1,0.0,0.0,0.0
2018,9,6,0,45,0.0,0.0,2.3,13.05,0.0,0.0,0.0
2018,9,6,1,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2018,9,6,1,15,0.0,0.0,2.3,12.95,0.0,0.0,0.0
2018,9,6,1,30,0.0,0.0,2.3,12.9,0.0,0.0,0.0
2018,9,6,1,45,0.0,0.0,2.3,12.8,0.0,0.0,0.0
2018,9,6,2,0,0.0,0.0,2.3,12.7,0.0,0.0,0.0
2018,9,6,2,15,0.0,0.0,2.3,12.65,0.0,0.0,0.0
2018,9,6,2,30,0.0,0.0,2.3,12.6,0.0,0.0,0.0
2018,9,6,2,45,0.0,0.0,2.3,12.55,0.0,0.0,0.0
2018,9,6,3,0,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2018,9,6,3,15,0.0,0.0,2.25,12.45,0.0,0.0,0.0
2018,9,6,3,30,0.0,0.0,2.2,12.4,0.0,0.0,0.0
2018,9,6,3,45,0.0,0.0,2.15,12.3,0.0,0.0,0.0
2018,9,6,4,0,0.0,0.0,2.1,12.2,0.0,0.0,0.0
2018,9,6,4,15,0.0,0.0,2.1,12.1,0.0,0.0,0.0
2018,9,6,4,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2018,9,6,4,45,0.0,0.0,2.05,11.9,0.0,0.0,0.0
2018,9,6,5,0,0.0,0.0,2.0,11.8,0.0,0.0,0.0
2018,9,6,5,15,0.0,0.0,2.05,12.15,0.0,0.0,0.0
2018,9,6,5,30,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2018,9,6,5,45,54.0,8.5,2.15,12.8,11.0,8.36,0.0
2018,9,6,6,0,108.0,17.0,2.2,13.1,22.0,13.35,0.0
2018,9,6,6,15,202.0,24.0,2.25,13.55,48.0,17.71,8.63
2018,9,6,6,30,296.0,31.0,2.3,14.0,74.0,21.68,13.29
2018,9,6,6,45,170.0,33.5,2.3,14.4,60.5,26.55,15.27
2018,9,6,7,0,44.0,36.0,2.3,14.8,47.0,36.52,23.88
2018,9,6,7,15,22.0,44.5,2.35,15.25,50.0,45.88,32.5
2018,9,6,7,30,0.0,53.0,2.4,15.7,53.0,51.2,37.9
2018,9,6,7,45,0.0,63.5,2.4,16.15,63.5,61.37,46.29
2018,9,6,8,0,0.0,74.0,2.4,16.6,74.0,71.55,54.56
2018,9,6,8,15,5.5,109.5,2.45,17.05,112.5,107.33,83.78
2018,9,6,8,30,11.0,145.0,2.5,17.5,151.0,143.59,112.91
2018,9,6,8,45,20.5,183.0,2.5,17.95,195.0,184.77,145.52
2018,9,6,9,0,30.0,221.0,2.5,18.4,239.0,226.54,178.07
2018,9,6,9,15,104.0,251.0,2.55,18.75,320.0,299.35,235.34
2018,9,6,9,30,178.0,281.0,2.6,19.1,401.0,379.47,297.33
2018,9,6,9,45,272.0,291.0,2.65,19.5,485.0,461.32,360.0
2018,9,6,10,0,366.0,301.0,2.7,19.9,569.0,549.96,426.48
2018,9,6,10,15,464.0,273.0,2.7,20.25,626.5,613.58,474.14
2018,9,6,10,30,562.0,245.0,2.7,20.6,684.0,680.68,523.72
2018,9,6,10,45,729.0,179.0,2.75,20.95,764.5,771.01,590.49
2018,9,6,11,0,896.0,113.0,2.8,21.3,845.0,862.49,652.2
2018,9,6,11,15,899.0,114.0,2.75,21.55,859.0,890.4,668.97
2018,9,6,11,30,902.0,115.0,2.7,21.8,873.0,915.35,684.18
2018,9,6,11,45,903.5,115.0,2.7,22.1,879.0,934.87,695.99
2018,9,6,12,0,905.0,115.0,2.7,22.4,885.0,951.16,705.72
2018,9,6,12,15,909.5,112.5,2.7,22.6,884.5,964.32,713.75
2018,9,6,12,30,914.0,110.0,2.7,22.8,884.0,974.12,719.68
2018,9,6,12,45,922.0,104.0,2.7,23.0,877.0,980.05,723.21
2018,9,6,13,0,930.0,98.0,2.7,23.2,870.0,982.4,724.54
2018,9,6,13,15,926.0,97.0,2.7,23.25,852.0,975.25,720.21
2018,9,6,13,30,922.0,96.0,2.7,23.3,834.0,964.6,713.78
2018,9,6,13,45,916.0,95.0,2.7,23.4,809.0,948.68,703.87
2018,9,6,14,0,910.0,94.0,2.7,23.5,784.0,929.49,691.91
2018,9,6,14,15,901.5,92.5,2.7,23.4,752.0,904.37,676.57
2018,9,6,14,30,893.0,91.0,2.7,23.3,720.0,876.34,659.27
2018,9,6,14,45,882.0,89.0,2.75,23.25,682.0,842.91,638.44
2018,9,6,15,0,871.0,87.0,2.8,23.2,644.0,807.06,615.75
2018,9,6,15,15,855.5,85.0,2.8,23.2,600.5,765.51,588.4
2018,9,6,15,30,840.0,83.0,2.8,23.2,557.0,726.56,562.6
2018,9,6,15,45,820.0,80.0,2.8,22.8,509.5,677.46,529.89
2018,9,6,16,0,800.0,77.0,2.8,22.4,462.0,627.56,495.42
2018,9,6,16,15,772.5,73.0,2.8,22.0,411.0,571.39,453.82
2018,9,6,16,30,745.0,69.0,2.8,21.6,360.0,515.72,411.19
2018,9,6,16,45,705.5,64.5,2.75,21.25,308.0,454.0,362.1
2018,9,6,17,0,666.0,60.0,2.7,20.9,256.0,394.62,313.09
2018,9,6,17,15,605.0,54.0,2.6,20.15,205.0,329.18,258.02
2018,9,6,17,30,544.0,48.0,2.5,19.4,154.0,267.41,204.28
2018,9,6,17,45,446.0,40.0,2.4,18.7,109.5,197.53,143.79
2018,9,6,18,0,348.0,32.0,2.3,18.0,65.0,137.95,87.46
2018,9,6,18,15,210.0,20.5,2.3,17.55,37.0,69.66,0.0
2018,9,6,18,30,72.0,9.0,2.3,17.1,9.0,8.85,0.0
2018,9,6,18,45,36.0,4.5,2.35,16.65,4.5,0.0,0.0
2018,9,6,19,0,0.0,0.0,2.4,16.2,0.0,0.0,0.0
2018,9,6,19,15,0.0,0.0,2.4,15.95,0.0,0.0,0.0
2018,9,6,19,30,0.0,0.0,2.4,15.7,0.0,0.0,0.0
2018,9,6,19,45,0.0,0.0,2.35,15.5,0.0,0.0,0.0
2018,9,6,20,0,0.0,0.0,2.3,15.3,0.0,0.0,0.0
2018,9,6,20,15,0.0,0.0,2.3,15.15,0.0,0.0,0.0
2018,9,6,20,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2018,9,6,20,45,0.0,0.0,2.3,14.85,0.0,0.0,0.0
2018,9,6,21,0,0.0,0.0,2.3,14.7,0.0,0.0,0.0
2018,9,6,21,15,0.0,0.0,2.3,14.55,0.0,0.0,0.0
2018,9,6,21,30,0.0,0.0,2.3,14.4,0.0,0.0,0.0
2018,9,6,21,45,0.0,0.0,2.3,14.3,0.0,0.0,0.0
2018,9,6,22,0,0.0,0.0,2.3,14.2,0.0,0.0,0.0
2018,9,6,22,15,0.0,0.0,2.25,14.1,0.0,0.0,0.0
2018,9,6,22,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2018,9,6,22,45,0.0,0.0,2.2,13.85,0.0,0.0,0.0
2018,9,6,23,0,0.0,0.0,2.2,13.7,0.0,0.0,0.0
2018,9,6,23,15,0.0,0.0,2.2,13.6,0.0,0.0,0.0
2018,9,6,23,30,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2018,9,6,23,45,0.0,0.0,2.2,13.4,0.0,0.0,0.0
2018,9,7,0,0,0.0,0.0,2.2,13.3,0.0,0.0,0.0
2018,9,7,0,15,0.0,0.0,2.2,13.3,0.0,0.0,0.0
2018,9,7,0,30,0.0,0.0,2.2,13.3,0.0,0.0,0.0
2018,9,7,0,45,0.0,0.0,2.2,13.25,0.0,0.0,0.0
2018,9,7,1,0,0.0,0.0,2.2,13.2,0.0,0.0,0.0
2018,9,7,1,15,0.0,0.0,2.2,13.15,0.0,0.0,0.0
2018,9,7,1,30,0.0,0.0,2.2,13.1,0.0,0.0,0.0
2018,9,7,1,45,0.0,0.0,2.15,13.05,0.0,0.0,0.0
2018,9,7,2,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2018,9,7,2,15,0.0,0.0,2.05,12.95,0.0,0.0,0.0
2018,9,7,2,30,0.0,0.0,2.0,12.9,0.0,0.0,0.0
2018,9,7,2,45,0.0,0.0,2.0,12.9,0.0,0.0,0.0
2018,9,7,3,0,0.0,0.0,2.0,12.9,0.0,0.0,0.0
2018,9,7,3,15,0.0,0.0,1.95,12.85,0.0,0.0,0.0
2018,9,7,3,30,0.0,0.0,1.9,12.8,0.0,0.0,0.0
2018,9,7,3,45,0.0,0.0,1.8,12.8,0.0,0.0,0.0
2018,9,7,4,0,0.0,0.0,1.7,12.8,0.0,0.0,0.0
2018,9,7,4,15,0.0,0.0,1.65,12.85,0.0,0.0,0.0
2018,9,7,4,30,0.0,0.0,1.6,12.9,0.0,0.0,0.0
2018,9,7,4,45,0.0,0.0,1.55,12.9,0.0,0.0,0.0
2018,9,7,5,0,0.0,0.0,1.5,12.9,0.0,0.0,0.0
2018,9,7,5,15,0.0,0.0,1.45,13.25,0.0,0.0,0.0
2018,9,7,5,30,0.0,0.0,1.4,13.6,0.0,0.0,0.0
2018,9,7,5,45,84.0,10.5,1.35,13.95,14.0,10.32,0.0
2018,9,7,6,0,168.0,21.0,1.3,14.3,28.0,20.64,0.0
2018,9,7,6,15,295.0,32.0,1.25,14.9,65.5,25.63,14.65
2018,9,7,6,30,422.0,43.0,1.2,15.5,103.0,32.76,22.78
2018,9,7,6,45,302.0,56.0,1.15,16.1,108.0,45.2,29.92
2018,9,7,7,0,182.0,69.0,1.1,16.7,113.0,71.27,47.89
2018,9,7,7,15,111.0,98.0,1.05,17.3,127.0,101.98,75.11
2018,9,7,7,30,40.0,127.0,1.0,17.9,141.0,124.18,96.26
2018,9,7,7,45,83.0,151.5,0.95,18.5,186.0,160.16,123.81
2018,9,7,8,0,126.0,176.0,0.9,19.1,231.0,199.68,154.25
2018,9,7,8,15,270.5,175.5,0.9,19.75,311.0,258.13,198.04
2018,9,7,8,30,415.0,175.0,0.9,20.4,391.0,332.47,254.78
2018,9,7,8,45,628.5,132.5,0.9,21.0,493.5,415.38,317.98
2018,9,7,9,0,842.0,90.0,0.9,21.6,596.0,518.44,395.42
2018,9,7,9,15,857.0,92.0,1.0,22.2,637.5,571.81,435.26
2018,9,7,9,30,872.0,94.0,1.1,22.8,679.0,623.52,473.19
2018,9,7,9,45,884.0,95.5,1.15,23.35,715.0,672.05,507.47
2018,9,7,10,0,896.0,97.0,1.2,23.9,751.0,719.3,539.15
2018,9,7,10,15,904.5,97.5,1.3,24.25,780.0,761.48,566.67
2018,9,7,10,30,913.0,98.0,1.4,24.6,809.0,801.64,592.63
2018,9,7,10,45,919.0,99.0,1.5,24.95,831.0,838.06,615.93
2018,9,7,11,0,925.0,100.0,1.6,25.3,853.0,871.91,637.45
2018,9,7,11,15,928.5,100.5,1.75,25.45,867.0,900.35,656.47
2018,9,7,11,30,932.0,101.0,1.9,25.6,881.0,925.76,673.57
2018,9,7,11,45,934.0,100.5,2.0,25.8,887.0,945.62,686.47
2018,9,7,12,0,936.0,100.0,2.1,26.0,893.0,962.16,697.34
2018,9,7,12,15,937.0,99.0,2.2,26.05,891.0,973.82,705.62
2018,9,7,12,30,938.0,98.0,2.3,26.1,889.0,981.97,711.78
2018,9,7,12,45,938.5,96.5,2.45,26.15,880.0,985.56,715.66
2018,9,7,13,0,939.0,95.0,2.6,26.2,871.0,985.55,717.32
2018,9,7,13,15,935.0,94.0,2.7,26.1,853.0,978.27,714.32
2018,9,7,13,30,931.0,93.0,2.8,26.0,835.0,967.46,709.16
2018,9,7,13,45,925.0,92.0,2.85,25.95,809.5,951.36,700.03
2018,9,7,14,0,919.0,91.0,2.9,25.9,784.0,931.94,688.8
2018,9,7,14,15,910.5,90.0,3.0,25.75,752.0,907.13,674.62
2018,9,7,14,30,902.0,89.0,3.1,25.6,720.0,879.38,658.37
2018,9,7,14,45,891.5,86.5,3.15,25.45,681.5,845.51,637.47
2018,9,7,15,0,881.0,84.0,3.2,25.3,643.0,809.17,614.68
2018,9,7,15,15,865.0,82.0,3.2,25.3,599.0,766.87,586.83
2018,9,7,15,30,849.0,80.0,3.2,25.3,555.0,722.92,557.5
2018,9,7,15,45,829.5,76.5,3.25,24.8,507.0,677.45,527.87
2018,9,7,16,0,810.0,73.0,3.3,24.3,459.0,626.92,493.3
2018,9,7,16,15,783.0,69.5,3.25,23.9,408.5,571.23,451.85
2018,9,7,16,30,756.0,66.0,3.2,23.5,358.0,515.99,409.37
2018,9,7,16,45,717.0,62.0,3.15,23.05,306.0,454.68,360.74
2018,9,7,17,0,678.0,58.0,3.1,22.6,254.0,395.64,312.09
2018,9,7,17,15,617.0,51.5,2.95,21.85,202.5,329.13,256.14
2018,9,7,17,30,556.0,45.0,2.8,21.1,151.0,266.4,201.64
2018,9,7,17,45,456.0,37.5,2.65,20.35,106.5,196.26,141.03
2018,9,7,18,0,356.0,30.0,2.5,19.6,62.0,136.7,82.92
2018,9,7,18,15,215.0,19.5,2.55,19.1,35.0,62.56,0.0
2018,9,7,18,30,74.0,9.0,2.6,18.6,8.0,0.0,0.0
2018,9,7,18,45,37.0,4.5,2.6,18.1,4.0,0.0,0.0
2018,9,7,19,0,0.0,0.0,2.6,17.6,0.0,0.0,0.0
2018,9,7,19,15,0.0,0.0,2.6,17.35,0.0,0.0,0.0
2018,9,7,19,30,0.0,0.0,2.6,17.1,0.0,0.0,0.0
2018,9,7,19,45,0.0,0.0,2.65,16.85,0.0,0.0,0.0
2018,9,7,20,0,0.0,0.0,2.7,16.6,0.0,0.0,0.0
2018,9,7,20,15,0.0,0.0,2.7,16.4,0.0,0.0,0.0
2018,9,7,20,30,0.0,0.0,2.7,16.2,0.0,0.0,0.0
2018,9,7,20,45,0.0,0.0,2.7,16.05,0.0,0.0,0.0
2018,9,7,21,0,0.0,0.0,2.7,15.9,0.0,0.0,0.0
2018,9,7,21,15,0.0,0.0,2.7,15.75,0.0,0.0,0.0
2018,9,7,21,30,0.0,0.0,2.7,15.6,0.0,0.0,0.0
2018,9,7,21,45,0.0,0.0,2.7,15.45,0.0,0.0,0.0
2018,9,7,22,0,0.0,0.0,2.7,15.3,0.0,0.0,0.0
2018,9,7,22,15,0.0,0.0,2.7,15.2,0.0,0.0,0.0
2018,9,7,22,30,0.0,0.0,2.7,15.1,0.0,0.0,0.0
2018,9,7,22,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2018,9,7,23,0,0.0,0.0,2.6,14.9,0.0,0.0,0.0
2018,9,7,23,15,0.0,0.0,2.6,14.8,0.0,0.0,0.0
2018,9,7,23,30,0.0,0.0,2.6,14.7,0.0,0.0,0.0
2018,9,7,23,45,0.0,0.0,2.55,14.65,0.0,0.0,0.0
2018,9,8,0,0,0.0,0.0,2.5,14.6,0.0,0.0,0.0
2018,9,8,0,15,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2018,9,8,0,30,0.0,0.0,2.5,14.4,0.0,0.0,0.0
2018,9,8,0,45,0.0,0.0,2.5,14.35,0.0,0.0,0.0
2018,9,8,1,0,0.0,0.0,2.5,14.3,0.0,0.0,0.0
2018,9,8,1,15,0.0,0.0,2.5,14.25,0.0,0.0,0.0
2018,9,8,1,30,0.0,0.0,2.5,14.2,0.0,0.0,0.0
2018,9,8,1,45,0.0,0.0,2.45,14.15,0.0,0.0,0.0
2018,9,8,2,0,0.0,0.0,2.4,14.1,0.0,0.0,0.0
2018,9,8,2,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2018,9,8,2,30,0.0,0.0,2.4,13.9,0.0,0.0,0.0
2018,9,8,2,45,0.0,0.0,2.4,13.85,0.0,0.0,0.0
2018,9,8,3,0,0.0,0.0,2.4,13.8,0.0,0.0,0.0
2018,9,8,3,15,0.0,0.0,2.4,13.75,0.0,0.0,0.0
2018,9,8,3,30,0.0,0.0,2.4,13.7,0.0,0.0,0.0
2018,9,8,3,45,0.0,0.0,2.45,13.6,0.0,0.0,0.0
2018,9,8,4,0,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2018,9,8,4,15,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2018,9,8,4,30,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2018,9,8,4,45,0.0,0.0,2.5,13.45,0.0,0.0,0.0
2018,9,8,5,0,0.0,0.0,2.5,13.4,0.0,0.0,0.0
2018,9,8,5,15,0.0,0.0,2.55,13.75,0.0,0.0,0.0
2018,9,8,5,30,0.0,0.0,2.6,14.1,0.0,0.0,0.0
2018,9,8,5,45,98.0,10.0,2.65,14.45,14.0,0.0,0.0
2018,9,8,6,0,196.0,20.0,2.7,14.8,28.0,19.66,0.0
2018,9,8,6,15,332.5,29.0,2.7,15.25,66.0,22.81,12.07
2018,9,8,6,30,469.0,38.0,2.7,15.7,104.0,28.24,18.77
2018,9,8,6,45,544.5,44.5,2.7,16.15,152.0,36.75,21.5
2018,9,8,7,0,620.0,51.0,2.7,16.6,200.0,83.5,42.69
2018,9,8,7,15,668.5,55.5,2.65,17.15,251.5,131.02,75.18
2018,9,8,7,30,717.0,60.0,2.6,17.7,303.0,183.99,118.1
2018,9,8,7,45,749.0,64.5,2.5,18.3,354.5,238.16,165.35
2018,9,8,8,0,781.0,69.0,2.4,18.9,406.0,295.36,215.59
2018,9,8,8,15,805.0,72.0,2.4,19.55,455.5,351.06,264.23
2018,9,8,8,30,829.0,75.0,2.4,20.2,505.0,410.18,314.19
2018,9,8,8,45,845.0,78.0,2.4,20.85,550.5,464.75,359.18
2018,9,8,9,0,861.0,81.0,2.4,21.5,596.0,519.44,402.65
2018,9,8,9,15,872.5,84.0,2.35,22.1,636.5,571.48,442.52
2018,9,8,9,30,884.0,87.0,2.3,22.7,677.0,622.68,480.32
