Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,9,8,9,45,891.0,90.0,2.3,23.25,711.5,669.88,514.29
2018,9,8,10,0,898.0,93.0,2.3,23.8,746.0,715.38,545.19
2018,9,8,10,15,905.0,94.5,2.35,24.25,774.5,757.46,572.63
2018,9,8,10,30,912.0,96.0,2.4,24.7,803.0,797.42,598.3
2018,9,8,10,45,917.0,97.0,2.45,25.1,824.5,832.95,620.84
2018,9,8,11,0,922.0,98.0,2.5,25.5,846.0,865.84,641.46
2018,9,8,11,15,925.5,98.0,2.65,25.75,859.5,893.61,659.74
2018,9,8,11,30,929.0,98.0,2.8,26.0,873.0,918.36,676.06
2018,9,8,11,45,930.5,99.0,2.95,26.2,879.5,939.19,689.98
2018,9,8,12,0,932.0,100.0,3.1,26.4,886.0,956.7,701.8
2018,9,8,12,15,933.5,98.0,3.2,26.5,884.0,967.65,709.33
2018,9,8,12,30,935.0,96.0,3.3,26.6,882.0,975.08,714.71
2018,9,8,12,45,937.0,93.5,3.45,26.65,873.0,978.89,718.36
2018,9,8,13,0,939.0,91.0,3.6,26.7,864.0,979.1,719.75
2018,9,8,13,15,937.0,90.0,3.7,26.75,847.0,973.58,717.16
2018,9,8,13,30,935.0,89.0,3.8,26.8,830.0,964.5,712.34
2018,9,8,13,45,930.5,87.5,3.9,26.8,805.5,949.07,703.53
2018,9,8,14,0,926.0,86.0,4.0,26.8,781.0,930.27,692.52
2018,9,8,14,15,919.0,84.5,4.05,26.65,749.5,906.0,677.96
2018,9,8,14,30,912.0,83.0,4.1,26.5,718.0,878.7,661.32
2018,9,8,14,45,903.0,80.5,4.15,26.35,680.0,845.73,640.67
2018,9,8,15,0,894.0,78.0,4.2,26.2,642.0,810.17,618.06
2018,9,8,15,15,879.0,76.5,4.2,26.2,598.5,768.73,590.49
2018,9,8,15,30,864.0,75.0,4.2,26.2,555.0,725.54,561.38
2018,9,8,15,45,846.5,72.5,4.2,25.45,508.0,678.0,530.26
2018,9,8,16,0,829.0,70.0,4.2,24.7,461.0,633.21,499.97
2018,9,8,16,15,803.0,67.0,4.2,24.1,410.5,577.92,458.89
2018,9,8,16,30,777.0,64.0,4.2,23.5,360.0,522.94,416.6
2018,9,8,16,45,736.0,60.0,4.15,22.9,307.0,459.68,366.16
2018,9,8,17,0,695.0,56.0,4.1,22.3,254.0,398.87,315.76
2018,9,8,17,15,629.5,51.0,4.0,21.45,202.0,329.54,257.15
2018,9,8,17,30,564.0,46.0,3.9,20.6,150.0,268.37,203.42
2018,9,8,17,45,450.5,38.5,3.8,19.8,104.5,193.91,139.11
2018,9,8,18,0,337.0,31.0,3.7,19.0,59.0,130.45,75.55
2018,9,8,18,15,199.5,19.5,3.7,18.5,33.0,58.68,0.0
2018,9,8,18,30,62.0,8.0,3.7,18.0,7.0,0.0,0.0
2018,9,8,18,45,31.0,4.0,3.65,17.45,3.5,0.0,0.0
2018,9,8,19,0,0.0,0.0,3.6,16.9,0.0,0.0,0.0
2018,9,8,19,15,0.0,0.0,3.6,16.65,0.0,0.0,0.0
2018,9,8,19,30,0.0,0.0,3.6,16.4,0.0,0.0,0.0
2018,9,8,19,45,0.0,0.0,3.6,16.15,0.0,0.0,0.0
2018,9,8,20,0,0.0,0.0,3.6,15.9,0.0,0.0,0.0
2018,9,8,20,15,0.0,0.0,3.55,15.75,0.0,0.0,0.0
2018,9,8,20,30,0.0,0.0,3.5,15.6,0.0,0.0,0.0
2018,9,8,20,45,0.0,0.0,3.45,15.4,0.0,0.0,0.0
2018,9,8,21,0,0.0,0.0,3.4,15.2,0.0,0.0,0.0
2018,9,8,21,15,0.0,0.0,3.3,15.1,0.0,0.0,0.0
2018,9,8,21,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2018,9,8,21,45,0.0,0.0,3.15,14.85,0.0,0.0,0.0
2018,9,8,22,0,0.0,0.0,3.1,14.7,0.0,0.0,0.0
2018,9,8,22,15,0.0,0.0,3.0,14.55,0.0,0.0,0.0
2018,9,8,22,30,0.0,0.0,2.9,14.4,0.0,0.0,0.0
2018,9,8,22,45,0.0,0.0,2.85,14.3,0.0,0.0,0.0
2018,9,8,23,0,0.0,0.0,2.8,14.2,0.0,0.0,0.0
2018,9,8,23,15,0.0,0.0,2.7,14.1,0.0,0.0,0.0
2018,9,8,23,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2018,9,8,23,45,0.0,0.0,2.55,13.9,0.0,0.0,0.0
2018,9,9,0,0,0.0,0.0,2.5,13.8,0.0,0.0,0.0
2018,9,9,0,15,0.0,0.0,2.45,13.7,0.0,0.0,0.0
2018,9,9,0,30,0.0,0.0,2.4,13.6,0.0,0.0,0.0
2018,9,9,0,45,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2018,9,9,1,0,0.0,0.0,2.4,13.4,0.0,0.0,0.0
2018,9,9,1,15,0.0,0.0,2.4,13.3,0.0,0.0,0.0
2018,9,9,1,30,0.0,0.0,2.4,13.2,0.0,0.0,0.0
2018,9,9,1,45,0.0,0.0,2.4,13.1,0.0,0.0,0.0
2018,9,9,2,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2018,9,9,2,15,0.0,0.0,2.35,13.05,0.0,0.0,0.0
2018,9,9,2,30,0.0,0.0,2.3,13.1,0.0,0.0,0.0
2018,9,9,2,45,0.0,0.0,2.3,13.1,0.0,0.0,0.0
2018,9,9,3,0,0.0,0.0,2.3,13.1,0.0,0.0,0.0
2018,9,9,3,15,0.0,0.0,2.25,13.1,0.0,0.0,0.0
2018,9,9,3,30,0.0,0.0,2.2,13.1,0.0,0.0,0.0
2018,9,9,3,45,0.0,0.0,2.2,13.1,0.0,0.0,0.0
2018,9,9,4,0,0.0,0.0,2.2,13.1,0.0,0.0,0.0
2018,9,9,4,15,0.0,0.0,2.15,13.05,0.0,0.0,0.0
2018,9,9,4,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2018,9,9,4,45,0.0,0.0,2.05,12.95,0.0,0.0,0.0
2018,9,9,5,0,0.0,0.0,2.0,12.9,0.0,0.0,0.0
2018,9,9,5,15,0.0,0.0,1.95,13.2,0.0,0.0,0.0
2018,9,9,5,30,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2018,9,9,5,45,75.0,9.5,1.85,13.8,12.5,0.0,0.0
2018,9,9,6,0,150.0,19.0,1.8,14.1,25.0,18.68,0.0
2018,9,9,6,15,279.5,31.0,1.8,14.7,62.0,25.04,13.46
2018,9,9,6,30,409.0,43.0,1.8,15.3,99.0,33.18,23.04
2018,9,9,6,45,492.5,51.5,1.75,15.95,148.0,41.76,31.11
2018,9,9,7,0,576.0,60.0,1.7,16.6,197.0,85.18,45.87
2018,9,9,7,15,628.5,66.0,1.6,17.15,248.5,132.25,77.85
2018,9,9,7,30,681.0,72.0,1.5,17.7,300.0,185.24,120.15
2018,9,9,7,45,717.5,76.0,1.4,18.25,351.5,238.24,165.63
2018,9,9,8,0,754.0,80.0,1.3,18.8,403.0,296.66,215.91
2018,9,9,8,15,779.5,84.0,1.25,19.4,453.0,352.38,263.58
2018,9,9,8,30,805.0,88.0,1.2,20.0,503.0,409.89,311.21
2018,9,9,8,45,823.5,91.0,1.15,20.65,549.0,464.71,355.13
2018,9,9,9,0,842.0,94.0,1.1,21.3,595.0,519.98,397.61
2018,9,9,9,15,860.0,95.0,1.1,21.95,637.5,573.92,437.78
2018,9,9,9,30,878.0,96.0,1.1,22.6,680.0,626.56,475.6
2018,9,9,9,45,894.5,94.5,1.15,23.25,716.5,675.24,509.94
2018,9,9,10,0,911.0,93.0,1.2,23.9,753.0,722.95,541.81
2018,9,9,10,15,904.5,100.5,1.3,24.35,777.0,761.67,566.75
2018,9,9,10,30,898.0,108.0,1.4,24.8,801.0,797.31,589.49
2018,9,9,10,45,915.5,103.0,1.45,25.25,826.5,836.3,613.77
2018,9,9,11,0,933.0,98.0,1.5,25.7,852.0,873.33,636.48
2018,9,9,11,15,935.5,99.0,1.65,26.0,865.5,901.51,654.89
2018,9,9,11,30,938.0,100.0,1.8,26.3,879.0,926.57,671.37
2018,9,9,11,45,937.5,101.0,2.0,26.55,884.0,945.74,684.77
2018,9,9,12,0,937.0,102.0,2.2,26.8,889.0,961.48,696.03
2018,9,9,12,15,935.5,102.5,2.35,26.9,886.5,972.29,704.09
2018,9,9,12,30,934.0,103.0,2.5,27.0,884.0,979.57,710.0
2018,9,9,12,45,929.5,103.5,2.7,27.05,873.0,980.48,712.49
2018,9,9,13,0,925.0,104.0,2.9,27.1,862.0,977.83,712.75
2018,9,9,13,15,920.0,103.5,3.0,27.0,843.5,970.13,709.38
2018,9,9,13,30,915.0,103.0,3.1,26.9,825.0,958.96,703.84
2018,9,9,13,45,907.5,102.0,3.25,26.85,799.0,941.59,694.49
2018,9,9,14,0,900.0,101.0,3.4,26.8,773.0,921.01,682.99
2018,9,9,14,15,891.0,99.5,3.45,26.6,740.5,895.5,667.89
2018,9,9,14,30,882.0,98.0,3.5,26.4,708.0,867.12,650.81
2018,9,9,14,45,870.0,95.5,3.55,26.2,669.0,832.48,629.28
2018,9,9,15,0,858.0,93.0,3.6,26.0,630.0,795.51,605.93
2018,9,9,15,15,840.5,91.0,3.6,26.0,586.0,757.3,580.75
2018,9,9,15,30,823.0,89.0,3.6,26.0,542.0,712.89,550.85
2018,9,9,15,45,803.0,85.0,3.7,25.3,494.0,663.26,518.48
2018,9,9,16,0,783.0,81.0,3.8,24.6,446.0,612.89,483.43
2018,9,9,16,15,756.0,76.5,3.8,24.0,396.0,557.26,442.11
2018,9,9,16,30,729.0,72.0,3.8,23.4,346.0,502.12,399.7
2018,9,9,16,45,688.5,66.5,3.8,22.85,294.0,441.66,351.41
2018,9,9,17,0,648.0,61.0,3.8,22.3,242.0,381.98,301.96
2018,9,9,17,15,581.5,54.0,3.75,21.5,191.0,312.8,243.61
2018,9,9,17,30,515.0,47.0,3.7,20.7,140.0,249.74,188.65
2018,9,9,17,45,406.0,38.5,3.6,19.9,96.5,178.59,127.19
2018,9,9,18,0,297.0,30.0,3.5,19.1,53.0,116.93,62.66
2018,9,9,18,15,173.5,18.5,3.5,18.55,29.5,51.89,0.0
2018,9,9,18,30,50.0,7.0,3.5,18.0,6.0,0.0,0.0
2018,9,9,18,45,25.0,3.5,3.45,17.5,3.0,0.0,0.0
2018,9,9,19,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2018,9,9,19,15,0.0,0.0,3.35,16.75,0.0,0.0,0.0
2018,9,9,19,30,0.0,0.0,3.3,16.5,0.0,0.0,0.0
2018,9,9,19,45,0.0,0.0,3.25,16.25,0.0,0.0,0.0
2018,9,9,20,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2018,9,9,20,15,0.0,0.0,3.15,15.8,0.0,0.0,0.0
2018,9,9,20,30,0.0,0.0,3.1,15.6,0.0,0.0,0.0
2018,9,9,20,45,0.0,0.0,3.05,15.45,0.0,0.0,0.0
2018,9,9,21,0,0.0,0.0,3.0,15.3,0.0,0.0,0.0
2018,9,9,21,15,0.0,0.0,2.95,15.15,0.0,0.0,0.0
2018,9,9,21,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2018,9,9,21,45,0.0,0.0,2.85,14.85,0.0,0.0,0.0
2018,9,9,22,0,0.0,0.0,2.8,14.7,0.0,0.0,0.0
2018,9,9,22,15,0.0,0.0,2.75,14.6,0.0,0.0,0.0
2018,9,9,22,30,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2018,9,9,22,45,0.0,0.0,2.7,14.4,0.0,0.0,0.0
2018,9,9,23,0,0.0,0.0,2.7,14.3,0.0,0.0,0.0
2018,9,9,23,15,0.0,0.0,2.6,14.15,0.0,0.0,0.0
2018,9,9,23,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2018,9,9,23,45,0.0,0.0,2.45,13.9,0.0,0.0,0.0
2018,9,10,0,0,0.0,0.0,2.4,13.8,0.0,0.0,0.0
2018,9,10,0,15,0.0,0.0,2.35,13.65,0.0,0.0,0.0
2018,9,10,0,30,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2018,9,10,0,45,0.0,0.0,2.25,13.4,0.0,0.0,0.0
2018,9,10,1,0,0.0,0.0,2.2,13.3,0.0,0.0,0.0
2018,9,10,1,15,0.0,0.0,2.2,13.2,0.0,0.0,0.0
2018,9,10,1,30,0.0,0.0,2.2,13.1,0.0,0.0,0.0
2018,9,10,1,45,0.0,0.0,2.2,13.05,0.0,0.0,0.0
2018,9,10,2,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2018,9,10,2,15,0.0,0.0,2.15,12.95,0.0,0.0,0.0
2018,9,10,2,30,0.0,0.0,2.1,12.9,0.0,0.0,0.0
2018,9,10,2,45,0.0,0.0,2.1,12.85,0.0,0.0,0.0
2018,9,10,3,0,0.0,0.0,2.1,12.8,0.0,0.0,0.0
2018,9,10,3,15,0.0,0.0,2.1,12.75,0.0,0.0,0.0
2018,9,10,3,30,0.0,0.0,2.1,12.7,0.0,0.0,0.0
2018,9,10,3,45,0.0,0.0,2.1,12.65,0.0,0.0,0.0
2018,9,10,4,0,0.0,0.0,2.1,12.6,0.0,0.0,0.0
2018,9,10,4,15,0.0,0.0,2.1,12.6,0.0,0.0,0.0
2018,9,10,4,30,0.0,0.0,2.1,12.6,0.0,0.0,0.0
2018,9,10,4,45,0.0,0.0,2.1,12.55,0.0,0.0,0.0
2018,9,10,5,0,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2018,9,10,5,15,0.0,0.0,2.1,12.8,0.0,0.0,0.0
2018,9,10,5,30,0.0,0.0,2.1,13.1,0.0,0.0,0.0
2018,9,10,5,45,79.0,9.0,2.1,13.45,12.0,0.0,0.0
2018,9,10,6,0,158.0,18.0,2.1,13.8,24.0,17.69,0.0
2018,9,10,6,15,286.0,29.0,2.1,14.4,60.0,23.19,11.63
2018,9,10,6,30,414.0,40.0,2.1,15.0,96.0,30.47,20.67
2018,9,10,6,45,491.0,49.5,2.1,15.55,144.0,39.17,28.87
2018,9,10,7,0,568.0,59.0,2.1,16.1,192.0,82.91,44.6
2018,9,10,7,15,619.5,65.0,2.0,16.75,243.0,129.33,76.02
2018,9,10,7,30,671.0,71.0,1.9,17.4,294.0,181.55,117.75
2018,9,10,7,45,703.5,77.0,1.75,18.05,345.0,234.8,163.63
2018,9,10,8,0,736.0,83.0,1.6,18.7,396.0,293.15,213.97
2018,9,10,8,15,761.0,87.5,1.55,19.45,445.5,348.16,261.11
2018,9,10,8,30,786.0,92.0,1.5,20.2,495.0,404.93,308.23
2018,9,10,8,45,802.5,96.0,1.4,20.95,540.0,458.8,351.38
2018,9,10,9,0,819.0,100.0,1.3,21.7,585.0,512.97,392.91
2018,9,10,9,15,839.5,100.5,1.3,22.35,627.5,565.96,432.63
2018,9,10,9,30,860.0,101.0,1.3,23.0,670.0,619.28,471.2
2018,9,10,9,45,881.0,98.5,1.25,23.7,708.0,669.1,505.6
2018,9,10,10,0,902.0,96.0,1.2,24.4,746.0,718.32,537.78
2018,9,10,10,15,910.0,97.0,1.25,24.9,775.0,760.72,564.52
2018,9,10,10,30,918.0,98.0,1.3,25.4,804.0,801.03,589.6
2018,9,10,10,45,923.0,99.0,1.4,25.95,825.5,836.65,611.82
2018,9,10,11,0,928.0,100.0,1.5,26.5,847.0,869.61,632.18
2018,9,10,11,15,931.0,100.5,1.6,26.85,860.5,897.52,649.71
2018,9,10,11,30,934.0,101.0,1.7,27.2,874.0,922.35,665.29
2018,9,10,11,45,934.5,102.0,1.8,27.55,879.5,942.26,677.77
2018,9,10,12,0,935.0,103.0,1.9,27.9,885.0,958.8,688.2
2018,9,10,12,15,930.5,104.5,2.05,28.05,881.0,967.83,695.07
2018,9,10,12,30,926.0,106.0,2.2,28.2,877.0,973.28,699.8
2018,9,10,12,45,918.0,108.0,2.3,28.35,864.5,972.46,700.11
2018,9,10,13,0,910.0,110.0,2.4,28.5,852.0,968.11,698.31
2018,9,10,13,15,905.0,110.0,2.55,28.45,834.0,960.96,695.82
2018,9,10,13,30,900.0,110.0,2.7,28.4,816.0,950.41,691.17
2018,9,10,13,45,893.0,108.0,2.8,28.35,789.5,932.55,681.36
2018,9,10,14,0,886.0,106.0,2.9,28.3,763.0,911.52,669.49
2018,9,10,14,15,875.5,104.5,3.05,28.0,730.0,884.92,654.85
2018,9,10,14,30,865.0,103.0,3.2,27.7,697.0,855.59,638.18
2018,9,10,14,45,852.0,100.5,3.3,27.45,658.0,825.46,620.32
2018,9,10,15,0,839.0,98.0,3.4,27.2,619.0,788.04,597.16
2018,9,10,15,15,821.5,95.0,3.4,27.2,575.0,744.6,568.43
2018,9,10,15,30,804.0,92.0,3.4,27.2,531.0,699.71,538.32
2018,9,10,15,45,781.0,88.5,3.6,26.25,483.0,649.28,506.27
2018,9,10,16,0,758.0,85.0,3.8,25.3,435.0,598.4,471.12
2018,9,10,16,15,726.0,81.0,3.9,24.6,384.5,541.38,429.03
2018,9,10,16,30,694.0,77.0,4.0,23.9,334.0,487.53,387.73
2018,9,10,16,45,647.5,71.0,4.1,23.15,282.0,423.38,336.89
2018,9,10,17,0,601.0,65.0,4.2,22.4,230.0,362.47,286.68
2018,9,10,17,15,528.5,57.5,4.2,21.45,180.0,292.86,228.11
2018,9,10,17,30,456.0,50.0,4.2,20.5,130.0,230.0,173.63
2018,9,10,17,45,342.0,40.0,4.2,19.6,88.5,159.19,112.86
2018,9,10,18,0,228.0,30.0,4.2,18.7,47.0,98.93,47.31
2018,9,10,18,15,128.5,18.0,4.15,18.2,26.0,42.17,0.0
2018,9,10,18,30,29.0,6.0,4.1,17.7,5.0,0.0,0.0
2018,9,10,18,45,14.5,3.0,4.05,17.2,2.5,0.0,0.0
2018,9,10,19,0,0.0,0.0,4.0,16.7,0.0,0.0,0.0
2018,9,10,19,15,0.0,0.0,3.95,16.55,0.0,0.0,0.0
2018,9,10,19,30,0.0,0.0,3.9,16.4,0.0,0.0,0.0
2018,9,10,19,45,0.0,0.0,3.85,16.25,0.0,0.0,0.0
2018,9,10,20,0,0.0,0.0,3.8,16.1,0.0,0.0,0.0
2018,9,10,20,15,0.0,0.0,3.8,15.95,0.0,0.0,0.0
2018,9,10,20,30,0.0,0.0,3.8,15.8,0.0,0.0,0.0
2018,9,10,20,45,0.0,0.0,3.8,15.7,0.0,0.0,0.0
2018,9,10,21,0,0.0,0.0,3.8,15.6,0.0,0.0,0.0
2018,9,10,21,15,0.0,0.0,3.75,15.5,0.0,0.0,0.0
2018,9,10,21,30,0.0,0.0,3.7,15.4,0.0,0.0,0.0
2018,9,10,21,45,0.0,0.0,3.7,15.25,0.0,0.0,0.0
2018,9,10,22,0,0.0,0.0,3.7,15.1,0.0,0.0,0.0
2018,9,10,22,15,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2018,9,10,22,30,0.0,0.0,3.5,14.9,0.0,0.0,0.0
2018,9,10,22,45,0.0,0.0,3.45,14.8,0.0,0.0,0.0
2018,9,10,23,0,0.0,0.0,3.4,14.7,0.0,0.0,0.0
2018,9,10,23,15,0.0,0.0,3.35,14.6,0.0,0.0,0.0
2018,9,10,23,30,0.0,0.0,3.3,14.5,0.0,0.0,0.0
2018,9,10,23,45,0.0,0.0,3.25,14.4,0.0,0.0,0.0
2018,9,11,0,0,0.0,0.0,3.2,14.3,0.0,0.0,0.0
2018,9,11,0,15,0.0,0.0,3.15,14.15,0.0,0.0,0.0
2018,9,11,0,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2018,9,11,0,45,0.0,0.0,3.1,13.9,0.0,0.0,0.0
2018,9,11,1,0,0.0,0.0,3.1,13.8,0.0,0.0,0.0
2018,9,11,1,15,0.0,0.0,3.1,13.65,0.0,0.0,0.0
2018,9,11,1,30,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2018,9,11,1,45,0.0,0.0,3.1,13.4,0.0,0.0,0.0
2018,9,11,2,0,0.0,0.0,3.1,13.3,0.0,0.0,0.0
2018,9,11,2,15,0.0,0.0,3.1,13.2,0.0,0.0,0.0
2018,9,11,2,30,0.0,0.0,3.1,13.1,0.0,0.0,0.0
2018,9,11,2,45,0.0,0.0,3.1,13.05,0.0,0.0,0.0
2018,9,11,3,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2018,9,11,3,15,0.0,0.0,3.1,12.9,0.0,0.0,0.0
2018,9,11,3,30,0.0,0.0,3.1,12.8,0.0,0.0,0.0
2018,9,11,3,45,0.0,0.0,3.1,12.75,0.0,0.0,0.0
2018,9,11,4,0,0.0,0.0,3.1,12.7,0.0,0.0,0.0
2018,9,11,4,15,0.0,0.0,3.1,12.65,0.0,0.0,0.0
2018,9,11,4,30,0.0,0.0,3.1,12.6,0.0,0.0,0.0
2018,9,11,4,45,0.0,0.0,3.1,12.55,0.0,0.0,0.0
2018,9,11,5,0,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2018,9,11,5,15,0.0,0.0,3.15,12.7,0.0,0.0,0.0
2018,9,11,5,30,0.0,0.0,3.2,12.9,0.0,0.0,0.0
2018,9,11,5,45,67.0,9.0,3.25,13.1,11.0,0.0,0.0
2018,9,11,6,0,134.0,18.0,3.3,13.3,22.0,17.69,0.0
2018,9,11,6,15,254.0,30.5,3.3,13.75,57.0,24.97,12.41
2018,9,11,6,30,374.0,43.0,3.3,14.2,92.0,33.62,23.39
2018,9,11,6,45,452.0,53.0,3.35,14.6,139.0,41.52,31.0
2018,9,11,7,0,530.0,63.0,3.4,15.0,186.0,83.35,46.73
2018,9,11,7,15,583.5,70.0,3.35,15.6,236.5,128.61,77.45
2018,9,11,7,30,637.0,77.0,3.3,16.2,287.0,179.96,118.61
2018,9,11,7,45,670.0,83.5,3.25,16.75,337.5,231.85,163.75
2018,9,11,8,0,703.0,90.0,3.2,17.3,388.0,286.97,212.24
2018,9,11,8,15,730.5,94.5,3.1,17.95,437.0,341.28,259.66
2018,9,11,8,30,758.0,99.0,3.0,18.6,486.0,399.28,308.81
2018,9,11,8,45,777.5,103.0,2.9,19.25,531.0,453.06,353.28
2018,9,11,9,0,797.0,107.0,2.8,19.9,576.0,507.48,396.68
2018,9,11,9,15,813.5,108.5,2.75,20.4,616.5,558.17,436.2
2018,9,11,9,30,830.0,110.0,2.7,20.9,657.0,608.62,474.26
2018,9,11,9,45,844.5,111.0,2.65,21.4,693.0,656.77,509.46
2018,9,11,10,0,859.0,112.0,2.6,21.9,729.0,703.22,542.41
2018,9,11,10,15,870.0,112.0,2.65,22.25,758.0,745.2,570.69
2018,9,11,10,30,881.0,112.0,2.7,22.6,787.0,785.41,597.24
2018,9,11,10,45,891.5,110.5,2.75,22.95,809.5,821.71,620.85
2018,9,11,11,0,902.0,109.0,2.8,23.3,832.0,855.74,642.75
2018,9,11,11,15,908.5,108.5,2.9,23.55,847.0,884.91,661.86
2018,9,11,11,30,915.0,108.0,3.0,23.8,862.0,911.23,679.07
2018,9,11,11,45,922.5,105.0,3.15,24.05,869.5,932.84,693.5
2018,9,11,12,0,930.0,102.0,3.3,24.3,877.0,951.29,705.92
2018,9,11,12,15,932.5,100.5,3.45,24.35,875.5,963.44,714.79
2018,9,11,12,30,935.0,99.0,3.6,24.4,874.0,972.09,721.49
2018,9,11,12,45,939.0,95.0,3.75,24.45,865.0,975.91,725.1
2018,9,11,13,0,943.0,91.0,3.9,24.5,856.0,976.09,726.43
2018,9,11,13,15,940.0,89.5,4.05,24.35,838.0,968.85,723.45
2018,9,11,13,30,937.0,88.0,4.2,24.2,820.0,958.03,718.17
2018,9,11,13,45,933.5,85.5,4.3,24.05,794.5,942.15,709.24
2018,9,11,14,0,930.0,83.0,4.4,23.9,769.0,922.84,698.02
2018,9,11,14,15,922.0,81.5,4.45,23.65,736.5,897.4,682.59
2018,9,11,14,30,914.0,80.0,4.5,23.4,704.0,868.97,665.15
2018,9,11,14,45,903.5,78.0,4.6,23.15,665.5,835.09,644.11
2018,9,11,15,0,893.0,76.0,4.7,22.9,627.0,798.71,621.01
2018,9,11,15,15,877.0,74.0,4.7,22.9,582.5,755.86,591.74
2018,9,11,15,30,861.0,72.0,4.7,22.9,538.0,711.36,560.94
2018,9,11,15,45,840.5,69.0,4.7,22.2,489.5,661.24,526.96
2018,9,11,16,0,820.0,66.0,4.7,21.5,441.0,610.39,490.82
2018,9,11,16,15,790.0,63.5,4.65,21.05,390.0,557.48,449.83
2018,9,11,16,30,760.0,61.0,4.6,20.6,339.0,501.58,405.25
2018,9,11,16,45,715.0,57.0,4.55,20.15,286.5,437.42,352.6
2018,9,11,17,0,670.0,53.0,4.5,19.7,234.0,376.19,300.48
2018,9,11,17,15,600.5,48.0,4.4,19.1,183.5,307.19,240.73
2018,9,11,17,30,531.0,43.0,4.3,18.5,133.0,246.96,186.75
2018,9,11,17,45,409.0,35.0,4.2,17.9,90.0,172.62,121.61
2018,9,11,18,0,287.0,27.0,4.1,17.3,47.0,107.06,42.37
2018,9,11,18,15,165.0,17.0,4.1,16.9,26.0,47.53,0.0
2018,9,11,18,30,43.0,7.0,4.1,16.5,5.0,0.0,0.0
2018,9,11,18,45,21.5,3.5,4.05,16.1,2.5,0.0,0.0
2018,9,11,19,0,0.0,0.0,4.0,15.7,0.0,0.0,0.0
2018,9,11,19,15,0.0,0.0,4.0,15.55,0.0,0.0,0.0
2018,9,11,19,30,0.0,0.0,4.0,15.4,0.0,0.0,0.0
2018,9,11,19,45,0.0,0.0,4.0,15.2,0.0,0.0,0.0
2018,9,11,20,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2018,9,11,20,15,0.0,0.0,3.95,14.9,0.0,0.0,0.0
2018,9,11,20,30,0.0,0.0,3.9,14.8,0.0,0.0,0.0
2018,9,11,20,45,0.0,0.0,3.9,14.7,0.0,0.0,0.0
2018,9,11,21,0,0.0,0.0,3.9,14.6,0.0,0.0,0.0
2018,9,11,21,15,0.0,0.0,3.85,14.5,0.0,0.0,0.0
2018,9,11,21,30,0.0,0.0,3.8,14.4,0.0,0.0,0.0
2018,9,11,21,45,0.0,0.0,3.8,14.35,0.0,0.0,0.0
2018,9,11,22,0,0.0,0.0,3.8,14.3,0.0,0.0,0.0
2018,9,11,22,15,0.0,0.0,3.8,14.25,0.0,0.0,0.0
2018,9,11,22,30,0.0,0.0,3.8,14.2,0.0,0.0,0.0
2018,9,11,22,45,0.0,0.0,3.85,14.2,0.0,0.0,0.0
2018,9,11,23,0,0.0,0.0,3.9,14.2,0.0,0.0,0.0
2018,9,11,23,15,0.0,0.0,3.9,14.2,0.0,0.0,0.0
2018,9,11,23,30,0.0,0.0,3.9,14.2,0.0,0.0,0.0
2018,9,11,23,45,0.0,0.0,3.9,14.2,0.0,0.0,0.0
2018,9,12,0,0,0.0,0.0,3.9,14.2,0.0,0.0,0.0
2018,9,12,0,15,0.0,0.0,3.85,14.15,0.0,0.0,0.0
2018,9,12,0,30,0.0,0.0,3.8,14.1,0.0,0.0,0.0
2018,9,12,0,45,0.0,0.0,3.75,14.05,0.0,0.0,0.0
2018,9,12,1,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2018,9,12,1,15,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2018,9,12,1,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2018,9,12,1,45,0.0,0.0,3.85,13.95,0.0,0.0,0.0
2018,9,12,2,0,0.0,0.0,3.9,13.9,0.0,0.0,0.0
2018,9,12,2,15,0.0,0.0,3.85,13.9,0.0,0.0,0.0
2018,9,12,2,30,0.0,0.0,3.8,13.9,0.0,0.0,0.0
2018,9,12,2,45,0.0,0.0,3.8,13.9,0.0,0.0,0.0
2018,9,12,3,0,0.0,0.0,3.8,13.9,0.0,0.0,0.0
2018,9,12,3,15,0.0,0.0,3.7,13.95,0.0,0.0,0.0
2018,9,12,3,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2018,9,12,3,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2018,9,12,4,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2018,9,12,4,15,0.0,0.0,3.4,13.85,0.0,0.0,0.0
2018,9,12,4,30,0.0,0.0,3.3,13.7,0.0,0.0,0.0
2018,9,12,4,45,0.0,0.0,3.2,13.55,0.0,0.0,0.0
2018,9,12,5,0,0.0,0.0,3.1,13.4,0.0,0.0,0.0
2018,9,12,5,15,0.0,0.0,3.15,13.55,0.0,0.0,0.0
2018,9,12,5,30,0.0,0.0,3.2,13.7,0.0,0.0,0.0
2018,9,12,5,45,54.5,8.0,3.2,13.85,9.5,0.0,0.0
2018,9,12,6,0,109.0,16.0,3.2,14.0,19.0,15.73,0.0
2018,9,12,6,15,180.0,29.5,3.3,14.45,47.0,23.11,10.39
2018,9,12,6,30,251.0,43.0,3.4,14.9,75.0,32.83,22.57
2018,9,12,6,45,305.5,56.0,3.55,15.3,113.5,42.6,31.83
2018,9,12,7,0,360.0,69.0,3.7,15.7,152.0,77.28,47.47
2018,9,12,7,15,381.0,85.0,3.7,16.15,192.5,116.86,76.31
2018,9,12,7,30,402.0,101.0,3.7,16.6,233.0,158.92,110.8
2018,9,12,7,45,414.0,116.0,3.65,17.1,271.5,200.33,146.65
2018,9,12,8,0,426.0,131.0,3.6,17.6,310.0,242.89,183.71
2018,9,12,8,15,359.0,163.5,3.55,18.1,327.0,276.23,214.23
2018,9,12,8,30,292.0,196.0,3.5,18.6,344.0,300.65,235.83
2018,9,12,8,45,415.5,187.5,3.45,19.1,419.5,365.93,287.68
2018,9,12,9,0,539.0,179.0,3.4,19.6,495.0,443.42,348.74
2018,9,12,9,15,572.0,180.5,3.4,20.0,537.0,492.42,387.11
2018,9,12,9,30,605.0,182.0,3.4,20.4,579.0,542.33,425.48
2018,9,12,9,45,497.0,234.0,3.35,20.8,571.5,551.04,429.88
2018,9,12,10,0,389.0,286.0,3.3,21.2,564.0,548.62,425.34
2018,9,12,10,15,344.5,314.5,3.35,21.35,568.0,561.82,433.85
2018,9,12,10,30,300.0,343.0,3.4,21.5,572.0,571.1,439.09
2018,9,12,10,45,309.0,350.0,3.45,21.7,591.5,597.64,458.19
2018,9,12,11,0,318.0,357.0,3.5,21.9,611.0,623.78,476.77
2018,9,12,11,15,394.5,335.5,3.55,21.95,655.5,677.51,517.39
2018,9,12,11,30,471.0,314.0,3.6,22.0,700.0,738.59,562.54
2018,9,12,11,45,348.0,324.0,3.65,22.05,610.5,645.39,493.17
2018,9,12,12,0,225.0,334.0,3.7,22.1,521.0,552.29,422.96
2018,9,12,12,15,289.0,339.0,3.75,22.0,578.0,620.7,475.15
2018,9,12,12,30,353.0,344.0,3.8,21.9,635.0,689.22,525.98
2018,9,12,12,45,450.5,309.5,3.85,21.85,676.0,754.03,575.07
2018,9,12,13,0,548.0,275.0,3.9,21.8,717.0,809.9,617.57
2018,9,12,13,15,477.0,275.0,3.95,21.7,653.5,744.07,570.17
2018,9,12,13,30,406.0,275.0,4.0,21.6,590.0,677.08,521.87
2018,9,12,13,45,259.5,302.5,4.05,21.45,501.5,562.4,435.32
2018,9,12,14,0,113.0,330.0,4.1,21.3,413.0,450.85,348.75
2018,9,12,14,15,94.5,310.5,4.1,20.9,378.0,403.87,314.35
2018,9,12,14,30,76.0,291.0,4.1,20.5,343.0,366.24,286.28
2018,9,12,14,45,128.5,272.0,4.15,20.15,353.5,396.59,312.52
2018,9,12,15,0,181.0,253.0,4.2,19.8,364.0,414.68,329.13
2018,9,12,15,15,147.0,237.0,4.2,19.8,323.0,366.65,291.66
2018,9,12,15,30,113.0,221.0,4.2,19.8,282.0,320.44,255.4
2018,9,12,15,45,80.0,189.5,4.25,19.0,230.5,252.16,202.01
2018,9,12,16,0,47.0,158.0,4.3,18.2,179.0,194.07,155.57
2018,9,12,16,15,59.0,132.5,4.25,17.85,156.0,172.27,138.64
2018,9,12,16,30,71.0,107.0,4.2,17.5,133.0,154.87,124.79
2018,9,12,16,45,99.0,100.5,4.2,17.2,130.5,159.59,128.8
2018,9,12,17,0,127.0,94.0,4.2,16.9,128.0,161.79,129.9
2018,9,12,17,15,99.0,72.5,4.1,16.6,95.5,120.75,94.63
2018,9,12,17,30,71.0,51.0,4.0,16.3,63.0,82.23,61.42
2018,9,12,17,45,46.5,34.0,3.9,16.0,40.5,52.93,35.63
2018,9,12,18,0,22.0,17.0,3.8,15.7,18.0,24.27,3.17
2018,9,12,18,15,11.0,8.5,3.7,15.55,9.0,10.37,0.0
2018,9,12,18,30,0.0,0.0,3.6,15.4,0.0,0.0,0.0
2018,9,12,18,45,0.0,0.0,3.5,15.25,0.0,0.0,0.0
2018,9,12,19,0,0.0,0.0,3.4,15.1,0.0,0.0,0.0
2018,9,12,19,15,0.0,0.0,3.4,15.05,0.0,0.0,0.0
2018,9,12,19,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2018,9,12,19,45,0.0,0.0,3.35,14.95,0.0,0.0,0.0
2018,9,12,20,0,0.0,0.0,3.3,14.9,0.0,0.0,0.0
2018,9,12,20,15,0.0,0.0,3.3,14.85,0.0,0.0,0.0
2018,9,12,20,30,0.0,0.0,3.3,14.8,0.0,0.0,0.0
2018,9,12,20,45,0.0,0.0,3.3,14.7,0.0,0.0,0.0
2018,9,12,21,0,0.0,0.0,3.3,14.6,0.0,0.0,0.0
2018,9,12,21,15,0.0,0.0,3.25,14.55,0.0,0.0,0.0
2018,9,12,21,30,0.0,0.0,3.2,14.5,0.0,0.0,0.0
2018,9,12,21,45,0.0,0.0,3.15,14.45,0.0,0.0,0.0
2018,9,12,22,0,0.0,0.0,3.1,14.4,0.0,0.0,0.0
2018,9,12,22,15,0.0,0.0,3.1,14.35,0.0,0.0,0.0
2018,9,12,22,30,0.0,0.0,3.1,14.3,0.0,0.0,0.0
2018,9,12,22,45,0.0,0.0,3.05,14.25,0.0,0.0,0.0
2018,9,12,23,0,0.0,0.0,3.0,14.2,0.0,0.0,0.0
2018,9,12,23,15,0.0,0.0,3.0,14.15,0.0,0.0,0.0
2018,9,12,23,30,0.0,0.0,3.0,14.1,0.0,0.0,0.0
2018,9,12,23,45,0.0,0.0,3.0,14.05,0.0,0.0,0.0
2018,9,13,0,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2018,9,13,0,15,0.0,0.0,3.0,13.95,0.0,0.0,0.0
2018,9,13,0,30,0.0,0.0,3.0,13.9,0.0,0.0,0.0
2018,9,13,0,45,0.0,0.0,2.95,13.85,0.0,0.0,0.0
2018,9,13,1,0,0.0,0.0,2.9,13.8,0.0,0.0,0.0
2018,9,13,1,15,0.0,0.0,2.9,13.75,0.0,0.0,0.0
2018,9,13,1,30,0.0,0.0,2.9,13.7,0.0,0.0,0.0
2018,9,13,1,45,0.0,0.0,2.85,13.65,0.0,0.0,0.0
2018,9,13,2,0,0.0,0.0,2.8,13.6,0.0,0.0,0.0
2018,9,13,2,15,0.0,0.0,2.75,13.55,0.0,0.0,0.0
2018,9,13,2,30,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2018,9,13,2,45,0.0,0.0,2.7,13.45,0.0,0.0,0.0
2018,9,13,3,0,0.0,0.0,2.7,13.4,0.0,0.0,0.0
2018,9,13,3,15,0.0,0.0,2.7,13.4,0.0,0.0,0.0
2018,9,13,3,30,0.0,0.0,2.7,13.4,0.0,0.0,0.0
2018,9,13,3,45,0.0,0.0,2.65,13.4,0.0,0.0,0.0
2018,9,13,4,0,0.0,0.0,2.6,13.4,0.0,0.0,0.0
2018,9,13,4,15,0.0,0.0,2.6,13.35,0.0,0.0,0.0
2018,9,13,4,30,0.0,0.0,2.6,13.3,0.0,0.0,0.0
2018,9,13,4,45,0.0,0.0,2.6,13.25,0.0,0.0,0.0
2018,9,13,5,0,0.0,0.0,2.6,13.2,0.0,0.0,0.0
2018,9,13,5,15,0.0,0.0,2.7,13.4,0.0,0.0,0.0
2018,9,13,5,30,0.0,0.0,2.8,13.6,0.0,0.0,0.0
2018,9,13,5,45,0.0,2.0,2.9,13.8,2.0,0.0,0.0
2018,9,13,6,0,0.0,4.0,3.0,14.0,4.0,3.93,0.0
2018,9,13,6,15,84.0,18.0,3.1,14.4,28.5,13.68,3.39
2018,9,13,6,30,168.0,32.0,3.2,14.8,53.0,23.98,14.93
2018,9,13,6,45,370.5,42.5,3.35,15.2,118.0,30.48,21.19
2018,9,13,7,0,573.0,53.0,3.5,15.6,183.0,75.26,38.91
2018,9,13,7,15,628.0,57.5,3.55,16.05,233.5,120.87,69.03
2018,9,13,7,30,683.0,62.0,3.6,16.5,284.0,174.62,112.07
2018,9,13,7,45,720.5,65.5,3.6,16.95,335.0,227.02,157.85
2018,9,13,8,0,758.0,69.0,3.6,17.4,386.0,283.07,207.64
2018,9,13,8,15,784.5,72.0,3.55,17.9,435.0,338.2,256.61
2018,9,13,8,30,811.0,75.0,3.5,18.4,484.0,395.17,305.96
2018,9,13,8,45,831.0,77.5,3.45,18.85,530.0,451.71,353.66
2018,9,13,9,0,851.0,80.0,3.4,19.3,576.0,507.04,398.93
2018,9,13,9,15,864.0,82.5,3.35,19.7,616.5,558.76,440.07
2018,9,13,9,30,877.0,85.0,3.3,20.1,657.0,609.76,479.37
2018,9,13,9,45,884.0,88.0,3.2,20.45,691.0,656.45,514.16
2018,9,13,10,0,891.0,91.0,3.1,20.8,725.0,701.43,546.16
2018,9,13,10,15,899.0,92.0,3.1,21.05,753.5,743.2,574.45
2018,9,13,10,30,907.0,93.0,3.1,21.3,782.0,782.9,600.96
2018,9,13,10,45,912.5,94.0,3.1,21.5,803.0,818.35,624.37
2018,9,13,11,0,918.0,95.0,3.1,21.7,824.0,851.18,645.81
2018,9,13,11,15,921.5,95.5,3.15,21.8,837.5,879.02,664.29
2018,9,13,11,30,925.0,96.0,3.2,21.9,851.0,903.82,680.73
2018,9,13,11,45,927.5,95.5,3.25,22.0,857.0,923.53,693.77
2018,9,13,12,0,930.0,95.0,3.3,22.1,863.0,939.92,704.67
2018,9,13,12,15,932.0,94.0,3.35,22.1,861.5,951.92,713.01
2018,9,13,12,30,934.0,93.0,3.4,22.1,860.0,960.42,719.15
2018,9,13,12,45,935.5,90.5,3.45,22.05,850.5,963.3,721.8
2018,9,13,13,0,937.0,88.0,3.5,22.0,841.0,962.56,722.21
2018,9,13,13,15,933.5,87.5,3.55,21.95,823.0,955.79,718.69
2018,9,13,13,30,930.0,87.0,3.6,21.9,805.0,945.5,712.93
2018,9,13,13,45,925.0,85.0,3.6,21.8,779.5,928.73,702.71
2018,9,13,14,0,920.0,83.0,3.6,21.7,754.0,908.63,690.29
2018,9,13,14,15,912.0,82.0,3.65,21.55,722.0,883.81,675.09
2018,9,13,14,30,904.0,81.0,3.7,21.4,690.0,856.05,657.79
2018,9,13,14,45,893.0,79.0,3.7,21.25,651.5,821.93,635.65
2018,9,13,15,0,882.0,77.0,3.7,21.1,613.0,785.38,611.62
2018,9,13,15,15,865.5,75.0,3.7,21.1,568.5,742.47,582.4
2018,9,13,15,30,849.0,73.0,3.7,21.1,524.0,697.99,551.69
2018,9,13,15,45,827.5,71.0,3.7,20.6,476.5,648.83,518.0
2018,9,13,16,0,806.0,69.0,3.7,20.1,429.0,602.79,484.45
2018,9,13,16,15,776.0,65.0,3.65,19.7,378.0,545.12,439.93
2018,9,13,16,30,746.0,61.0,3.6,19.3,327.0,488.23,394.53
2018,9,13,16,45,701.0,57.0,3.55,18.95,275.0,424.98,342.37
2018,9,13,17,0,656.0,53.0,3.5,18.6,223.0,364.68,290.73
2018,9,13,17,15,583.0,47.5,3.35,18.1,173.0,297.09,231.89
2018,9,13,17,30,510.0,42.0,3.2,17.6,123.0,234.5,175.97
2018,9,13,17,45,369.5,33.0,3.0,17.05,80.0,155.89,107.22
2018,9,13,18,0,229.0,24.0,2.8,16.5,37.0,86.36,8.25
2018,9,13,18,15,114.5,12.0,2.75,16.15,18.5,32.35,0.0
2018,9,13,18,30,0.0,0.0,2.7,15.8,0.0,0.0,0.0
2018,9,13,18,45,0.0,0.0,2.65,15.45,0.0,0.0,0.0
2018,9,13,19,0,0.0,0.0,2.6,15.1,0.0,0.0,0.0
2018,9,13,19,15,0.0,0.0,2.55,14.9,0.0,0.0,0.0
2018,9,13,19,30,0.0,0.0,2.5,14.7,0.0,0.0,0.0
2018,9,13,19,45,0.0,0.0,2.5,14.55,0.0,0.0,0.0
2018,9,13,20,0,0.0,0.0,2.5,14.4,0.0,0.0,0.0
2018,9,13,20,15,0.0,0.0,2.45,14.25,0.0,0.0,0.0
2018,9,13,20,30,0.0,0.0,2.4,14.1,0.0,0.0,0.0
2018,9,13,20,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2018,9,13,21,0,0.0,0.0,2.3,13.9,0.0,0.0,0.0
2018,9,13,21,15,0.0,0.0,2.3,13.8,0.0,0.0,0.0
2018,9,13,21,30,0.0,0.0,2.3,13.7,0.0,0.0,0.0
2018,9,13,21,45,0.0,0.0,2.3,13.6,0.0,0.0,0.0
2018,9,13,22,0,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2018,9,13,22,15,0.0,0.0,2.25,13.4,0.0,0.0,0.0
2018,9,13,22,30,0.0,0.0,2.2,13.3,0.0,0.0,0.0
2018,9,13,22,45,0.0,0.0,2.2,13.25,0.0,0.0,0.0
2018,9,13,23,0,0.0,0.0,2.2,13.2,0.0,0.0,0.0
2018,9,13,23,15,0.0,0.0,2.2,13.1,0.0,0.0,0.0
2018,9,13,23,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2018,9,13,23,45,0.0,0.0,2.2,12.95,0.0,0.0,0.0
2018,9,14,0,0,0.0,0.0,2.2,12.9,0.0,0.0,0.0
2018,9,14,0,15,0.0,0.0,2.15,12.8,0.0,0.0,0.0
2018,9,14,0,30,0.0,0.0,2.1,12.7,0.0,0.0,0.0
2018,9,14,0,45,0.0,0.0,2.1,12.6,0.0,0.0,0.0
2018,9,14,1,0,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2018,9,14,1,15,0.0,0.0,2.1,12.4,0.0,0.0,0.0
2018,9,14,1,30,0.0,0.0,2.1,12.3,0.0,0.0,0.0
2018,9,14,1,45,0.0,0.0,2.1,12.2,0.0,0.0,0.0
2018,9,14,2,0,0.0,0.0,2.1,12.1,0.0,0.0,0.0
2018,9,14,2,15,0.0,0.0,2.1,12.05,0.0,0.0,0.0
2018,9,14,2,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2018,9,14,2,45,0.0,0.0,2.05,11.95,0.0,0.0,0.0
2018,9,14,3,0,0.0,0.0,2.0,11.9,0.0,0.0,0.0
2018,9,14,3,15,0.0,0.0,2.0,11.85,0.0,0.0,0.0
2018,9,14,3,30,0.0,0.0,2.0,11.8,0.0,0.0,0.0
2018,9,14,3,45,0.0,0.0,2.0,11.75,0.0,0.0,0.0
2018,9,14,4,0,0.0,0.0,2.0,11.7,0.0,0.0,0.0
2018,9,14,4,15,0.0,0.0,2.0,11.65,0.0,0.0,0.0
2018,9,14,4,30,0.0,0.0,2.0,11.6,0.0,0.0,0.0
2018,9,14,4,45,0.0,0.0,2.0,11.55,0.0,0.0,0.0
2018,9,14,5,0,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2018,9,14,5,15,0.0,0.0,2.05,11.75,0.0,0.0,0.0
2018,9,14,5,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2018,9,14,5,45,34.5,3.5,2.1,12.3,4.5,0.0,0.0
2018,9,14,6,0,69.0,7.0,2.1,12.6,9.0,6.88,0.0
2018,9,14,6,15,48.5,17.0,2.2,13.15,19.5,14.5,3.39
2018,9,14,6,30,28.0,27.0,2.3,13.7,30.0,24.49,15.41
2018,9,14,6,45,93.5,41.5,2.35,14.25,61.0,34.01,24.37
2018,9,14,7,0,159.0,56.0,2.4,14.8,92.0,57.03,37.52
2018,9,14,7,15,85.5,81.0,2.35,15.25,101.0,83.28,61.27
2018,9,14,7,30,12.0,106.0,2.3,15.7,110.0,102.14,80.16
2018,9,14,7,45,32.5,134.0,2.25,16.15,147.0,132.21,104.17
2018,9,14,8,0,53.0,162.0,2.2,16.6,184.0,166.5,131.51
2018,9,14,8,15,78.0,187.0,2.1,17.05,224.0,202.26,159.75
2018,9,14,8,30,103.0,212.0,2.0,17.5,264.0,240.92,190.11
2018,9,14,8,45,183.5,228.5,1.95,18.0,331.0,299.15,235.45
2018,9,14,9,0,264.0,245.0,1.9,18.5,398.0,366.23,287.26
2018,9,14,9,15,379.0,232.5,1.8,19.05,469.5,432.66,338.22
2018,9,14,9,30,494.0,220.0,1.7,19.6,541.0,510.09,396.49
2018,9,14,9,45,553.0,211.5,1.65,20.1,589.0,563.65,435.72
2018,9,14,10,0,612.0,203.0,1.6,20.6,637.0,621.85,477.5
2018,9,14,10,15,610.5,215.0,1.55,21.05,662.0,658.43,501.91
2018,9,14,10,30,609.0,227.0,1.5,21.5,687.0,693.2,524.58
2018,9,14,10,45,591.5,241.5,1.5,21.95,698.5,715.94,538.61
2018,9,14,11,0,574.0,256.0,1.5,22.4,710.0,734.6,549.72
2018,9,14,11,15,536.0,277.5,1.55,22.65,707.0,741.65,553.13
2018,9,14,11,30,498.0,299.0,1.6,22.9,704.0,745.15,554.16
2018,9,14,11,45,475.0,310.5,1.65,23.1,699.0,748.49,555.72
2018,9,14,12,0,452.0,322.0,1.7,23.3,694.0,749.32,555.58
2018,9,14,12,15,488.0,307.5,1.85,23.35,707.5,774.69,575.09
2018,9,14,12,30,524.0,293.0,2.0,23.4,721.0,798.51,593.33
2018,9,14,12,45,529.0,286.0,2.1,23.5,713.5,799.73,595.06
2018,9,14,13,0,534.0,279.0,2.2,23.6,706.0,798.71,595.52
2018,9,14,13,15,610.0,238.0,2.3,23.5,715.0,826.9,618.52
2018,9,14,13,30,686.0,197.0,2.4,23.4,724.0,849.39,636.51
2018,9,14,13,45,682.0,189.5,2.5,23.35,698.5,830.93,625.39
2018,9,14,14,0,678.0,182.0,2.6,23.3,673.0,809.83,612.77
2018,9,14,14,15,716.5,158.0,2.65,23.1,656.0,804.82,611.32
2018,9,14,14,30,755.0,134.0,2.7,22.9,639.0,794.99,606.49
2018,9,14,14,45,690.0,144.5,2.8,22.75,585.5,734.8,566.32
2018,9,14,15,0,625.0,155.0,2.9,22.6,532.0,675.46,525.48
2018,9,14,15,15,510.5,173.0,2.9,22.6,466.0,585.28,458.51
2018,9,14,15,30,396.0,191.0,2.9,22.6,400.0,505.38,397.71
2018,9,14,15,45,404.0,169.5,3.0,21.95,365.0,472.17,375.02
2018,9,14,16,0,412.0,148.0,3.1,21.3,330.0,437.0,349.76
2018,9,14,16,15,408.0,129.5,3.15,20.8,291.5,396.16,318.68
2018,9,14,16,30,404.0,111.0,3.2,20.3,253.0,354.59,285.91
2018,9,14,16,45,385.5,95.0,3.25,19.8,212.5,308.06,247.83
2018,9,14,17,0,367.0,79.0,3.3,19.3,172.0,262.57,209.23
2018,9,14,17,15,298.0,65.5,3.25,18.7,129.5,201.46,157.16
2018,9,14,17,30,229.0,52.0,3.2,18.1,87.0,147.41,110.49
2018,9,14,17,45,148.5,36.0,3.15,17.5,55.5,94.67,64.13
2018,9,14,18,0,68.0,20.0,3.1,16.9,24.0,40.88,0.0
2018,9,14,18,15,34.0,10.0,3.05,16.6,12.0,15.81,0.0
2018,9,14,18,30,0.0,0.0,3.0,16.3,0.0,0.0,0.0
2018,9,14,18,45,0.0,0.0,2.95,15.95,0.0,0.0,0.0
2018,9,14,19,0,0.0,0.0,2.9,15.6,0.0,0.0,0.0
2018,9,14,19,15,0.0,0.0,2.9,15.45,0.0,0.0,0.0
2018,9,14,19,30,0.0,0.0,2.9,15.3,0.0,0.0,0.0
2018,9,14,19,45,0.0,0.0,2.85,15.2,0.0,0.0,0.0
2018,9,14,20,0,0.0,0.0,2.8,15.1,0.0,0.0,0.0
2018,9,14,20,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2018,9,14,20,30,0.0,0.0,2.8,14.9,0.0,0.0,0.0
2018,9,14,20,45,0.0,0.0,2.8,14.8,0.0,0.0,0.0
2018,9,14,21,0,0.0,0.0,2.8,14.7,0.0,0.0,0.0
2018,9,14,21,15,0.0,0.0,2.85,14.6,0.0,0.0,0.0
2018,9,14,21,30,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2018,9,14,21,45,0.0,0.0,2.9,14.4,0.0,0.0,0.0
2018,9,14,22,0,0.0,0.0,2.9,14.3,0.0,0.0,0.0
2018,9,14,22,15,0.0,0.0,2.9,14.15,0.0,0.0,0.0
2018,9,14,22,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2018,9,14,22,45,0.0,0.0,2.85,13.85,0.0,0.0,0.0
2018,9,14,23,0,0.0,0.0,2.8,13.7,0.0,0.0,0.0
2018,9,14,23,15,0.0,0.0,2.8,13.6,0.0,0.0,0.0
2018,9,14,23,30,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2018,9,14,23,45,0.0,0.0,2.8,13.4,0.0,0.0,0.0
2018,9,15,0,0,0.0,0.0,2.8,13.3,0.0,0.0,0.0
2018,9,15,0,15,0.0,0.0,2.8,13.25,0.0,0.0,0.0
2018,9,15,0,30,0.0,0.0,2.8,13.2,0.0,0.0,0.0
2018,9,15,0,45,0.0,0.0,2.8,13.15,0.0,0.0,0.0
2018,9,15,1,0,0.0,0.0,2.8,13.1,0.0,0.0,0.0
2018,9,15,1,15,0.0,0.0,2.8,13.05,0.0,0.0,0.0
2018,9,15,1,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2018,9,15,1,45,0.0,0.0,2.8,12.95,0.0,0.0,0.0
2018,9,15,2,0,0.0,0.0,2.8,12.9,0.0,0.0,0.0
2018,9,15,2,15,0.0,0.0,2.8,12.9,0.0,0.0,0.0
2018,9,15,2,30,0.0,0.0,2.8,12.9,0.0,0.0,0.0
2018,9,15,2,45,0.0,0.0,2.8,12.9,0.0,0.0,0.0
2018,9,15,3,0,0.0,0.0,2.8,12.9,0.0,0.0,0.0
2018,9,15,3,15,0.0,0.0,2.85,12.9,0.0,0.0,0.0
2018,9,15,3,30,0.0,0.0,2.9,12.9,0.0,0.0,0.0
2018,9,15,3,45,0.0,0.0,2.9,12.9,0.0,0.0,0.0
2018,9,15,4,0,0.0,0.0,2.9,12.9,0.0,0.0,0.0
2018,9,15,4,15,0.0,0.0,2.95,12.9,0.0,0.0,0.0
2018,9,15,4,30,0.0,0.0,3.0,12.9,0.0,0.0,0.0
2018,9,15,4,45,0.0,0.0,3.0,12.9,0.0,0.0,0.0
2018,9,15,5,0,0.0,0.0,3.0,12.9,0.0,0.0,0.0
2018,9,15,5,15,0.0,0.0,3.1,13.1,0.0,0.0,0.0
2018,9,15,5,30,0.0,0.0,3.2,13.3,0.0,0.0,0.0
2018,9,15,5,45,71.5,8.0,3.3,13.5,9.5,0.0,0.0
2018,9,15,6,0,143.0,16.0,3.4,13.7,19.0,15.73,0.0
2018,9,15,6,15,278.0,26.0,3.55,14.1,52.5,21.14,6.41
2018,9,15,6,30,413.0,36.0,3.7,14.5,86.0,27.59,17.9
2018,9,15,6,45,500.0,43.5,3.85,14.85,133.5,31.39,21.96
2018,9,15,7,0,587.0,51.0,4.0,15.2,181.0,72.53,36.8
2018,9,15,7,15,642.0,56.0,4.0,15.6,232.0,121.49,69.19
2018,9,15,7,30,697.0,61.0,4.0,16.0,283.0,174.07,111.12
2018,9,15,7,45,733.5,65.0,4.0,16.4,334.5,227.39,157.84
2018,9,15,8,0,770.0,69.0,4.0,16.8,386.0,284.25,208.6
2018,9,15,8,15,796.0,72.0,4.0,17.2,435.5,339.79,258.35
2018,9,15,8,30,822.0,75.0,4.0,17.6,485.0,397.08,308.51
2018,9,15,8,45,841.5,77.0,4.0,17.95,530.5,453.35,356.64
2018,9,15,9,0,861.0,79.0,4.0,18.3,576.0,508.37,402.39
2018,9,15,9,15,875.0,81.0,3.95,18.65,617.0,560.53,444.48
2018,9,15,9,30,889.0,83.0,3.9,19.0,658.0,612.03,484.76
2018,9,15,9,45,899.5,84.5,3.9,19.3,693.0,659.88,521.39
2018,9,15,10,0,910.0,86.0,3.9,19.6,728.0,706.24,555.4
2018,9,15,10,15,918.0,87.0,3.95,19.85,756.5,748.59,584.74
2018,9,15,10,30,926.0,88.0,4.0,20.1,785.0,788.79,612.27
2018,9,15,10,45,932.5,88.0,4.0,20.3,806.0,824.45,636.25
2018,9,15,11,0,939.0,88.0,4.0,20.5,827.0,857.46,658.23
2018,9,15,11,15,942.5,88.0,4.05,20.6,840.5,885.13,676.89
2018,9,15,11,30,946.0,88.0,4.1,20.7,854.0,909.67,693.4
2018,9,15,11,45,948.0,88.0,4.1,20.85,859.5,929.64,706.41
2018,9,15,12,0,950.0,88.0,4.1,21.0,865.0,946.2,717.15
2018,9,15,12,15,950.5,87.5,4.15,21.0,863.0,957.38,725.01
2018,9,15,12,30,951.0,87.0,4.2,21.0,861.0,964.97,730.58
2018,9,15,12,45,950.0,86.0,4.25,21.05,850.5,967.01,732.38
2018,9,15,13,0,949.0,85.0,4.3,21.1,840.0,965.39,731.85
2018,9,15,13,15,945.5,84.0,4.3,21.05,821.5,957.85,727.42
2018,9,15,13,30,942.0,83.0,4.3,21.0,803.0,946.73,720.7
2018,9,15,13,45,936.0,82.0,4.35,20.95,777.0,929.87,710.38
2018,9,15,14,0,930.0,81.0,4.4,20.9,751.0,909.67,697.79
2018,9,15,14,15,922.0,79.5,4.4,20.8,718.0,883.97,681.34
2018,9,15,14,30,914.0,78.0,4.4,20.7,685.0,855.28,662.77
2018,9,15,14,45,904.0,75.5,4.4,20.55,646.5,821.03,640.28
2018,9,15,15,0,894.0,73.0,4.4,20.4,608.0,784.26,615.8
2018,9,15,15,15,877.5,71.5,4.4,20.4,563.5,741.48,586.32
2018,9,15,15,30,861.0,70.0,4.4,20.4,519.0,697.11,555.31
2018,9,15,15,45,839.5,67.0,4.45,19.9,470.5,646.33,520.2
2018,9,15,16,0,818.0,64.0,4.5,19.4,422.0,594.94,482.22
2018,9,15,16,15,788.0,60.5,4.5,19.0,370.5,541.13,439.95
2018,9,15,16,30,758.0,57.0,4.5,18.6,319.0,484.42,393.97
2018,9,15,16,45,714.0,53.0,4.5,18.2,267.5,421.38,341.24
2018,9,15,17,0,670.0,49.0,4.5,17.8,216.0,361.21,288.9
2018,9,15,17,15,595.5,43.5,4.35,17.25,166.0,290.74,226.88
2018,9,15,17,30,521.0,38.0,4.2,16.7,116.0,229.7,171.39
2018,9,15,17,45,377.0,30.0,4.05,16.15,74.5,151.94,100.83
2018,9,15,18,0,233.0,22.0,3.9,15.6,33.0,81.55,0.0
2018,9,15,18,15,116.5,11.0,3.8,15.25,16.5,30.9,0.0
2018,9,15,18,30,0.0,0.0,3.7,14.9,0.0,0.0,0.0
2018,9,15,18,45,0.0,0.0,3.55,14.55,0.0,0.0,0.0
2018,9,15,19,0,0.0,0.0,3.4,14.2,0.0,0.0,0.0
2018,9,15,19,15,0.0,0.0,3.25,14.05,0.0,0.0,0.0
2018,9,15,19,30,0.0,0.0,3.1,13.9,0.0,0.0,0.0
2018,9,15,19,45,0.0,0.0,3.0,13.8,0.0,0.0,0.0
2018,9,15,20,0,0.0,0.0,2.9,13.7,0.0,0.0,0.0
2018,9,15,20,15,0.0,0.0,2.8,13.6,0.0,0.0,0.0
2018,9,15,20,30,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2018,9,15,20,45,0.0,0.0,2.6,13.4,0.0,0.0,0.0
2018,9,15,21,0,0.0,0.0,2.5,13.3,0.0,0.0,0.0
2018,9,15,21,15,0.0,0.0,2.45,13.15,0.0,0.0,0.0
2018,9,15,21,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2018,9,15,21,45,0.0,0.0,2.3,12.9,0.0,0.0,0.0
2018,9,15,22,0,0.0,0.0,2.2,12.8,0.0,0.0,0.0
2018,9,15,22,15,0.0,0.0,2.2,12.75,0.0,0.0,0.0
2018,9,15,22,30,0.0,0.0,2.2,12.7,0.0,0.0,0.0
2018,9,15,22,45,0.0,0.0,2.2,12.6,0.0,0.0,0.0
2018,9,15,23,0,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2018,9,15,23,15,0.0,0.0,2.2,12.4,0.0,0.0,0.0
2018,9,15,23,30,0.0,0.0,2.2,12.3,0.0,0.0,0.0
2018,9,15,23,45,0.0,0.0,2.2,12.25,0.0,0.0,0.0
2018,9,16,0,0,0.0,0.0,2.2,12.2,0.0,0.0,0.0
2018,9,16,0,15,0.0,0.0,2.2,12.15,0.0,0.0,0.0
2018,9,16,0,30,0.0,0.0,2.2,12.1,0.0,0.0,0.0
2018,9,16,0,45,0.0,0.0,2.2,12.05,0.0,0.0,0.0
2018,9,16,1,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2018,9,16,1,15,0.0,0.0,2.2,11.95,0.0,0.0,0.0
2018,9,16,1,30,0.0,0.0,2.2,11.9,0.0,0.0,0.0
2018,9,16,1,45,0.0,0.0,2.2,11.9,0.0,0.0,0.0
2018,9,16,2,0,0.0,0.0,2.2,11.9,0.0,0.0,0.0
2018,9,16,2,15,0.0,0.0,2.2,11.85,0.0,0.0,0.0
2018,9,16,2,30,0.0,0.0,2.2,11.8,0.0,0.0,0.0
2018,9,16,2,45,0.0,0.0,2.2,11.75,0.0,0.0,0.0
2018,9,16,3,0,0.0,0.0,2.2,11.7,0.0,0.0,0.0
2018,9,16,3,15,0.0,0.0,2.2,11.65,0.0,0.0,0.0
2018,9,16,3,30,0.0,0.0,2.2,11.6,0.0,0.0,0.0
2018,9,16,3,45,0.0,0.0,2.15,11.55,0.0,0.0,0.0
2018,9,16,4,0,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2018,9,16,4,15,0.0,0.0,2.1,11.45,0.0,0.0,0.0
2018,9,16,4,30,0.0,0.0,2.1,11.4,0.0,0.0,0.0
2018,9,16,4,45,0.0,0.0,2.1,11.4,0.0,0.0,0.0
2018,9,16,5,0,0.0,0.0,2.1,11.4,0.0,0.0,0.0
2018,9,16,5,15,0.0,0.0,2.1,11.65,0.0,0.0,0.0
2018,9,16,5,30,0.0,0.0,2.1,11.9,0.0,0.0,0.0
2018,9,16,5,45,82.0,8.0,2.15,12.2,9.5,0.0,0.0
2018,9,16,6,0,164.0,16.0,2.2,12.5,19.0,15.73,0.0
2018,9,16,6,15,307.0,25.0,2.25,13.1,53.0,20.32,4.74
2018,9,16,6,30,450.0,34.0,2.3,13.7,87.0,25.87,16.44
2018,9,16,6,45,537.5,40.0,2.4,14.3,134.5,28.47,19.44
2018,9,16,7,0,625.0,46.0,2.5,14.9,182.0,71.59,35.18
2018,9,16,7,15,678.5,50.5,2.45,15.45,234.0,119.48,65.98
2018,9,16,7,30,732.0,55.0,2.4,16.0,286.0,173.38,108.77
2018,9,16,7,45,768.0,57.5,2.4,16.55,337.5,227.12,155.67
2018,9,16,8,0,804.0,60.0,2.4,17.1,389.0,284.25,206.42
2018,9,16,8,15,828.5,63.0,2.35,17.65,438.5,343.01,258.27
2018,9,16,8,30,853.0,66.0,2.3,18.2,488.0,401.08,308.29
2018,9,16,8,45,871.0,68.0,2.2,18.7,534.0,456.48,354.67
2018,9,16,9,0,889.0,70.0,2.1,19.2,580.0,512.1,399.46
2018,9,16,9,15,902.5,71.0,2.05,19.65,620.5,564.23,440.23
2018,9,16,9,30,916.0,72.0,2.0,20.1,661.0,615.57,478.97
2018,9,16,9,45,925.5,73.5,1.9,20.55,696.0,663.82,513.81
2018,9,16,10,0,935.0,75.0,1.8,21.0,731.0,710.43,545.26
2018,9,16,10,15,942.0,76.0,1.75,21.35,759.5,752.88,572.47
2018,9,16,10,30,949.0,77.0,1.7,21.7,788.0,793.04,597.66
2018,9,16,10,45,954.0,77.5,1.65,22.05,809.0,828.63,619.37
2018,9,16,11,0,959.0,78.0,1.6,22.4,830.0,861.41,638.94
2018,9,16,11,15,961.5,78.5,1.65,22.6,843.0,889.13,656.53
2018,9,16,11,30,964.0,79.0,1.7,22.8,856.0,913.62,672.03
2018,9,16,11,45,965.5,79.0,1.75,23.05,861.0,933.34,684.35
2018,9,16,12,0,967.0,79.0,1.8,23.3,866.0,949.56,694.52
2018,9,16,12,15,965.0,80.0,1.9,23.35,863.0,960.13,702.3
2018,9,16,12,30,963.0,81.0,2.0,23.4,860.0,967.03,707.86
2018,9,16,12,45,958.5,81.5,2.1,23.5,848.5,967.42,709.2
2018,9,16,13,0,954.0,82.0,2.2,23.6,837.0,964.12,708.31
2018,9,16,13,15,950.0,81.5,2.35,23.55,818.0,956.56,705.64
2018,9,16,13,30,946.0,81.0,2.5,23.5,799.0,945.41,700.65
2018,9,16,13,45,939.5,79.5,2.6,23.45,772.5,927.42,690.68
2018,9,16,14,0,933.0,78.0,2.7,23.4,746.0,906.08,678.48
2018,9,16,14,15,924.0,77.0,2.8,23.2,713.0,879.95,663.37
2018,9,16,14,30,915.0,76.0,2.9,23.0,680.0,850.88,646.11
2018,9,16,14,45,903.0,74.5,3.0,22.8,640.5,816.07,624.66
2018,9,16,15,0,891.0,73.0,3.1,22.6,601.0,778.87,601.23
2018,9,16,15,15,874.0,71.0,3.1,22.6,556.5,735.23,571.86
2018,9,16,15,30,857.0,69.0,3.1,22.6,512.0,690.04,541.0
2018,9,16,15,45,834.5,66.5,3.3,21.85,463.5,639.34,507.72
2018,9,16,16,0,812.0,64.0,3.5,21.1,415.0,591.82,473.85
2018,9,16,16,15,780.5,60.5,3.5,20.6,363.5,533.77,429.19
2018,9,16,16,30,749.0,57.0,3.5,20.1,312.0,476.66,383.64
2018,9,16,16,45,701.5,53.0,3.5,19.6,260.0,412.48,330.72
2018,9,16,17,0,654.0,49.0,3.5,19.1,208.0,351.53,278.41
2018,9,16,17,15,577.5,43.5,3.4,18.5,159.0,281.36,217.35
2018,9,16,17,30,501.0,38.0,3.3,17.9,110.0,221.03,162.99
2018,9,16,17,45,359.0,29.5,3.15,17.3,70.0,144.95,92.9
2018,9,16,18,0,217.0,21.0,3.0,16.7,30.0,68.54,0.0
2018,9,16,18,15,108.5,10.5,2.9,16.35,15.0,10.32,0.0
2018,9,16,18,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2018,9,16,18,45,0.0,0.0,2.7,15.65,0.0,0.0,0.0
2018,9,16,19,0,0.0,0.0,2.6,15.3,0.0,0.0,0.0
2018,9,16,19,15,0.0,0.0,2.55,15.1,0.0,0.0,0.0
2018,9,16,19,30,0.0,0.0,2.5,14.9,0.0,0.0,0.0
2018,9,16,19,45,0.0,0.0,2.4,14.7,0.0,0.0,0.0
2018,9,16,20,0,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2018,9,16,20,15,0.0,0.0,2.3,14.4,0.0,0.0,0.0
2018,9,16,20,30,0.0,0.0,2.3,14.3,0.0,0.0,0.0
2018,9,16,20,45,0.0,0.0,2.25,14.15,0.0,0.0,0.0
2018,9,16,21,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2018,9,16,21,15,0.0,0.0,2.2,13.9,0.0,0.0,0.0
2018,9,16,21,30,0.0,0.0,2.2,13.8,0.0,0.0,0.0
2018,9,16,21,45,0.0,0.0,2.15,13.7,0.0,0.0,0.0
2018,9,16,22,0,0.0,0.0,2.1,13.6,0.0,0.0,0.0
2018,9,16,22,15,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2018,9,16,22,30,0.0,0.0,2.1,13.4,0.0,0.0,0.0
2018,9,16,22,45,0.0,0.0,2.1,13.3,0.0,0.0,0.0
2018,9,16,23,0,0.0,0.0,2.1,13.2,0.0,0.0,0.0
2018,9,16,23,15,0.0,0.0,2.1,13.15,0.0,0.0,0.0
2018,9,16,23,30,0.0,0.0,2.1,13.1,0.0,0.0,0.0
2018,9,16,23,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2018,9,17,0,0,0.0,0.0,2.1,12.9,0.0,0.0,0.0
2018,9,17,0,15,0.0,0.0,2.1,12.85,0.0,0.0,0.0
2018,9,17,0,30,0.0,0.0,2.1,12.8,0.0,0.0,0.0
2018,9,17,0,45,0.0,0.0,2.1,12.75,0.0,0.0,0.0
2018,9,17,1,0,0.0,0.0,2.1,12.7,0.0,0.0,0.0
2018,9,17,1,15,0.0,0.0,2.1,12.7,0.0,0.0,0.0
2018,9,17,1,30,0.0,0.0,2.1,12.7,0.0,0.0,0.0
2018,9,17,1,45,0.0,0.0,2.15,12.65,0.0,0.0,0.0
2018,9,17,2,0,0.0,0.0,2.2,12.6,0.0,0.0,0.0
2018,9,17,2,15,0.0,0.0,2.2,12.55,0.0,0.0,0.0
2018,9,17,2,30,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2018,9,17,2,45,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2018,9,17,3,0,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2018,9,17,3,15,0.0,0.0,2.2,12.45,0.0,0.0,0.0
2018,9,17,3,30,0.0,0.0,2.2,12.4,0.0,0.0,0.0
2018,9,17,3,45,0.0,0.0,2.2,12.4,0.0,0.0,0.0
2018,9,17,4,0,0.0,0.0,2.2,12.4,0.0,0.0,0.0
2018,9,17,4,15,0.0,0.0,2.2,12.35,0.0,0.0,0.0
2018,9,17,4,30,0.0,0.0,2.2,12.3,0.0,0.0,0.0
2018,9,17,4,45,0.0,0.0,2.2,12.25,0.0,0.0,0.0
2018,9,17,5,0,0.0,0.0,2.2,12.2,0.0,0.0,0.0
2018,9,17,5,15,0.0,0.0,2.25,12.45,0.0,0.0,0.0
2018,9,17,5,30,0.0,0.0,2.3,12.7,0.0,0.0,0.0
2018,9,17,5,45,51.5,6.0,2.3,12.95,7.0,0.0,0.0
2018,9,17,6,0,103.0,12.0,2.3,13.2,14.0,11.8,0.0
2018,9,17,6,15,265.0,23.0,2.45,13.7,48.5,18.45,2.35
2018,9,17,6,30,427.0,34.0,2.6,14.2,83.0,26.04,16.45
2018,9,17,6,45,403.5,38.0,2.7,14.7,103.5,26.81,17.92
2018,9,17,7,0,380.0,42.0,2.8,15.2,124.0,51.86,26.46
2018,9,17,7,15,190.5,65.0,2.75,15.6,106.0,78.44,52.6
2018,9,17,7,30,1.0,88.0,2.7,16.0,88.0,84.0,65.39
2018,9,17,7,45,17.0,119.5,2.65,16.4,126.0,117.09,92.2
2018,9,17,8,0,33.0,151.0,2.6,16.8,164.0,150.81,119.26
2018,9,17,8,15,34.0,167.0,2.55,17.15,182.0,169.02,133.79
2018,9,17,8,30,35.0,183.0,2.5,17.5,200.0,187.34,148.23
2018,9,17,8,45,65.5,212.0,2.45,17.9,248.0,230.98,182.58
2018,9,17,9,0,96.0,241.0,2.4,18.3,296.0,277.98,219.19
2018,9,17,9,15,206.5,243.0,2.4,18.65,372.0,346.76,273.3
2018,9,17,9,30,317.0,245.0,2.4,19.0,448.0,426.2,335.02
2018,9,17,9,45,570.5,181.0,2.4,19.35,570.5,543.77,426.89
2018,9,17,10,0,824.0,117.0,2.4,19.7,693.0,676.74,527.52
2018,9,17,10,15,875.5,102.0,2.5,20.0,735.5,730.0,564.88
2018,9,17,10,30,927.0,87.0,2.6,20.3,778.0,784.98,602.49
2018,9,17,10,45,932.0,87.5,2.65,20.55,798.5,819.86,625.44
2018,9,17,11,0,937.0,88.0,2.7,20.8,819.0,852.0,646.52
2018,9,17,11,15,939.5,88.0,2.75,20.95,831.5,878.63,664.02
2018,9,17,11,30,942.0,88.0,2.8,21.1,844.0,902.08,679.41
2018,9,17,11,45,942.5,88.5,2.9,21.2,848.5,921.04,692.32
2018,9,17,12,0,943.0,89.0,3.0,21.3,853.0,936.55,703.04
2018,9,17,12,15,942.5,89.5,3.1,21.3,851.0,947.66,711.2
2018,9,17,12,30,942.0,90.0,3.2,21.3,849.0,955.2,717.11
2018,9,17,12,45,939.5,90.0,3.3,21.3,838.0,956.78,719.15
2018,9,17,13,0,937.0,90.0,3.4,21.3,827.0,954.75,718.93
2018,9,17,13,15,933.0,88.5,3.45,21.2,808.0,946.14,714.31
2018,9,17,13,30,929.0,87.0,3.5,21.1,789.0,933.99,707.44
2018,9,17,13,45,923.0,86.0,3.6,21.0,763.0,917.18,697.77
2018,9,17,14,0,917.0,85.0,3.7,20.9,737.0,897.07,685.86
2018,9,17,14,15,908.5,82.5,3.75,20.7,703.5,869.98,669.05
2018,9,17,14,30,900.0,80.0,3.8,20.5,670.0,839.97,650.11
2018,9,17,14,45,889.0,79.0,3.85,20.3,632.0,806.91,628.86
2018,9,17,15,0,878.0,78.0,3.9,20.1,594.0,771.47,605.68
2018,9,17,15,15,861.0,75.5,3.9,20.1,549.5,727.7,575.47
2018,9,17,15,30,844.0,73.0,3.9,20.1,505.0,682.43,543.78
2018,9,17,15,45,821.5,70.0,3.95,19.5,456.5,635.62,511.6
2018,9,17,16,0,799.0,67.0,4.0,18.9,408.0,584.18,473.04
2018,9,17,16,15,767.5,63.0,4.0,18.5,357.0,526.17,427.54
2018,9,17,16,30,736.0,59.0,4.0,18.1,306.0,469.14,381.19
2018,9,17,16,45,687.5,55.0,3.95,17.7,254.5,405.21,327.52
2018,9,17,17,0,639.0,51.0,3.9,17.3,203.0,344.59,274.68
2018,9,17,17,15,557.5,44.5,3.8,16.8,153.5,274.83,213.3
2018,9,17,17,30,476.0,38.0,3.7,16.3,104.0,210.88,155.67
2018,9,17,17,45,333.5,29.0,3.55,15.8,65.5,136.05,84.32
2018,9,17,18,0,191.0,20.0,3.4,15.3,27.0,61.06,0.0
2018,9,17,18,15,95.5,10.0,3.3,15.0,13.5,0.0,0.0
2018,9,17,18,30,0.0,0.0,3.2,14.7,0.0,0.0,0.0
2018,9,17,18,45,0.0,0.0,3.1,14.45,0.0,0.0,0.0
2018,9,17,19,0,0.0,0.0,3.0,14.2,0.0,0.0,0.0
2018,9,17,19,15,0.0,0.0,2.95,14.05,0.0,0.0,0.0
2018,9,17,19,30,0.0,0.0,2.9,13.9,0.0,0.0,0.0
2018,9,17,19,45,0.0,0.0,2.85,13.8,0.0,0.0,0.0
2018,9,17,20,0,0.0,0.0,2.8,13.7,0.0,0.0,0.0
2018,9,17,20,15,0.0,0.0,2.8,13.6,0.0,0.0,0.0
2018,9,17,20,30,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2018,9,17,20,45,0.0,0.0,2.75,13.45,0.0,0.0,0.0
2018,9,17,21,0,0.0,0.0,2.7,13.4,0.0,0.0,0.0
2018,9,17,21,15,0.0,0.0,2.7,13.3,0.0,0.0,0.0
2018,9,17,21,30,0.0,0.0,2.7,13.2,0.0,0.0,0.0
2018,9,17,21,45,0.0,0.0,2.65,13.15,0.0,0.0,0.0
2018,9,17,22,0,0.0,0.0,2.6,13.1,0.0,0.0,0.0
2018,9,17,22,15,0.0,0.0,2.6,13.05,0.0,0.0,0.0
2018,9,17,22,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2018,9,17,22,45,0.0,0.0,2.6,12.95,0.0,0.0,0.0
2018,9,17,23,0,0.0,0.0,2.6,12.9,0.0,0.0,0.0
2018,9,17,23,15,0.0,0.0,2.55,12.85,0.0,0.0,0.0
2018,9,17,23,30,0.0,0.0,2.5,12.8,0.0,0.0,0.0
2018,9,17,23,45,0.0,0.0,2.5,12.75,0.0,0.0,0.0
2018,9,18,0,0,0.0,0.0,2.5,12.7,0.0,0.0,0.0
2018,9,18,0,15,0.0,0.0,2.45,12.65,0.0,0.0,0.0
2018,9,18,0,30,0.0,0.0,2.4,12.6,0.0,0.0,0.0
2018,9,18,0,45,0.0,0.0,2.35,12.55,0.0,0.0,0.0
2018,9,18,1,0,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2018,9,18,1,15,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2018,9,18,1,30,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2018,9,18,1,45,0.0,0.0,2.25,12.45,0.0,0.0,0.0
2018,9,18,2,0,0.0,0.0,2.2,12.4,0.0,0.0,0.0
2018,9,18,2,15,0.0,0.0,2.2,12.35,0.0,0.0,0.0
2018,9,18,2,30,0.0,0.0,2.2,12.3,0.0,0.0,0.0
2018,9,18,2,45,0.0,0.0,2.2,12.25,0.0,0.0,0.0
2018,9,18,3,0,0.0,0.0,2.2,12.2,0.0,0.0,0.0
2018,9,18,3,15,0.0,0.0,2.2,12.15,0.0,0.0,0.0
2018,9,18,3,30,0.0,0.0,2.2,12.1,0.0,0.0,0.0
2018,9,18,3,45,0.0,0.0,2.2,12.1,0.0,0.0,0.0
2018,9,18,4,0,0.0,0.0,2.2,12.1,0.0,0.0,0.0
2018,9,18,4,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2018,9,18,4,30,0.0,0.0,2.2,11.9,0.0,0.0,0.0
2018,9,18,4,45,0.0,0.0,2.2,11.85,0.0,0.0,0.0
2018,9,18,5,0,0.0,0.0,2.2,11.8,0.0,0.0,0.0
2018,9,18,5,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2018,9,18,5,30,0.0,0.0,2.2,12.2,0.0,0.0,0.0
2018,9,18,5,45,34.0,5.5,2.25,12.4,6.0,0.0,0.0
2018,9,18,6,0,68.0,11.0,2.3,12.6,12.0,10.81,0.0
2018,9,18,6,15,132.5,19.5,2.4,13.1,31.0,15.13,0.0
2018,9,18,6,30,197.0,28.0,2.5,13.6,50.0,21.1,12.22
2018,9,18,6,45,134.5,30.5,2.55,14.15,49.0,22.12,13.82
2018,9,18,7,0,72.0,33.0,2.6,14.7,48.0,32.26,19.55
2018,9,18,7,15,36.0,49.5,2.5,15.05,57.0,51.46,36.62
2018,9,18,7,30,0.0,66.0,2.4,15.4,66.0,63.67,48.5
2018,9,18,7,45,4.0,94.0,2.3,15.8,95.5,90.88,71.05
2018,9,18,8,0,8.0,122.0,2.2,16.2,125.0,118.67,93.72
2018,9,18,8,15,23.0,147.0,2.1,16.6,158.0,148.01,117.13
2018,9,18,8,30,38.0,172.0,2.0,17.0,191.0,178.35,141.16
2018,9,18,8,45,72.0,204.5,1.95,17.4,244.0,226.82,179.41
2018,9,18,9,0,106.0,237.0,1.9,17.8,297.0,279.33,220.33
