Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,9,28,8,45,31.5,175.0,2.8,17.05,191.5,181.1,143.74
2018,9,28,9,0,53.0,205.0,2.8,17.4,233.0,222.31,176.41
2018,9,28,9,15,85.0,229.0,2.85,17.75,278.0,265.64,210.57
2018,9,28,9,30,117.0,253.0,2.9,18.1,323.0,313.62,248.06
2018,9,28,9,45,111.0,270.5,2.9,18.45,340.0,333.82,263.0
2018,9,28,10,0,105.0,288.0,2.9,18.8,357.0,350.77,275.31
2018,9,28,10,15,198.0,294.5,3.0,19.05,431.5,429.67,337.19
2018,9,28,10,30,291.0,301.0,3.1,19.3,506.0,515.84,403.27
2018,9,28,10,45,520.5,228.5,3.15,19.5,607.5,631.68,493.97
2018,9,28,11,0,750.0,156.0,3.2,19.7,709.0,756.15,587.65
2018,9,28,11,15,817.5,129.0,3.25,19.8,741.0,801.21,618.45
2018,9,28,11,30,885.0,102.0,3.3,19.9,773.0,843.82,647.86
2018,9,28,11,45,886.0,102.5,3.35,19.95,777.0,861.4,659.8
2018,9,28,12,0,887.0,103.0,3.4,20.0,781.0,875.76,669.78
2018,9,28,12,15,885.5,103.0,3.4,20.0,777.0,884.1,675.54
2018,9,28,12,30,884.0,103.0,3.4,20.0,773.0,889.06,679.13
2018,9,28,12,45,881.0,102.5,3.45,20.0,761.5,888.77,679.55
2018,9,28,13,0,878.0,102.0,3.5,20.0,750.0,885.09,677.78
2018,9,28,13,15,873.0,101.0,3.5,19.95,730.5,875.77,672.07
2018,9,28,13,30,868.0,100.0,3.5,19.9,711.0,863.18,664.23
2018,9,28,13,45,861.5,98.0,3.55,19.85,685.0,845.03,652.86
2018,9,28,14,0,855.0,96.0,3.6,19.8,659.0,823.85,639.4
2018,9,28,14,15,844.0,94.0,3.6,19.6,626.0,800.99,624.88
2018,9,28,14,30,833.0,92.0,3.6,19.4,593.0,770.62,604.88
2018,9,28,14,45,819.0,89.5,3.6,19.25,554.5,735.02,580.84
2018,9,28,15,0,805.0,87.0,3.6,19.1,516.0,697.42,555.1
2018,9,28,15,15,783.0,84.0,3.6,19.1,472.0,651.92,522.78
2018,9,28,15,30,761.0,81.0,3.6,19.1,428.0,605.5,488.22
2018,9,28,15,45,733.5,76.5,3.55,18.5,380.5,553.36,448.72
2018,9,28,16,0,706.0,72.0,3.5,17.9,333.0,501.38,408.05
2018,9,28,16,15,665.0,67.0,3.45,17.5,284.0,444.42,361.61
2018,9,28,16,30,624.0,62.0,3.4,17.1,235.0,387.54,313.69
2018,9,28,16,45,560.0,55.5,3.35,16.7,186.5,321.45,256.81
2018,9,28,17,0,496.0,49.0,3.3,16.3,138.0,260.64,202.78
2018,9,28,17,15,389.0,39.5,3.15,15.9,95.5,187.98,138.85
2018,9,28,17,30,282.0,30.0,3.0,15.5,53.0,124.4,71.56
2018,9,28,17,45,165.0,18.5,2.85,15.05,29.5,55.46,0.0
2018,9,28,18,0,48.0,7.0,2.7,14.6,6.0,0.0,0.0
2018,9,28,18,15,24.0,3.5,2.65,14.45,3.0,0.0,0.0
2018,9,28,18,30,0.0,0.0,2.6,14.3,0.0,0.0,0.0
2018,9,28,18,45,0.0,0.0,2.55,14.1,0.0,0.0,0.0
2018,9,28,19,0,0.0,0.0,2.5,13.9,0.0,0.0,0.0
2018,9,28,19,15,0.0,0.0,2.5,13.9,0.0,0.0,0.0
2018,9,28,19,30,0.0,0.0,2.5,13.9,0.0,0.0,0.0
2018,9,28,19,45,0.0,0.0,2.45,13.9,0.0,0.0,0.0
2018,9,28,20,0,0.0,0.0,2.4,13.9,0.0,0.0,0.0
2018,9,28,20,15,0.0,0.0,2.4,13.9,0.0,0.0,0.0
2018,9,28,20,30,0.0,0.0,2.4,13.9,0.0,0.0,0.0
2018,9,28,20,45,0.0,0.0,2.35,13.95,0.0,0.0,0.0
2018,9,28,21,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2018,9,28,21,15,0.0,0.0,2.25,13.95,0.0,0.0,0.0
2018,9,28,21,30,0.0,0.0,2.2,13.9,0.0,0.0,0.0
2018,9,28,21,45,0.0,0.0,2.1,13.9,0.0,0.0,0.0
2018,9,28,22,0,0.0,0.0,2.0,13.9,0.0,0.0,0.0
2018,9,28,22,15,0.0,0.0,2.0,13.9,0.0,0.0,0.0
2018,9,28,22,30,0.0,0.0,2.0,13.9,0.0,0.0,0.0
2018,9,28,22,45,0.0,0.0,2.0,13.9,0.0,0.0,0.0
2018,9,28,23,0,0.0,0.0,2.0,13.9,0.0,0.0,0.0
2018,9,28,23,15,0.0,0.0,2.0,13.95,0.0,0.0,0.0
2018,9,28,23,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2018,9,28,23,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2018,9,29,0,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2018,9,29,0,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2018,9,29,0,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2018,9,29,0,45,0.0,0.0,1.85,13.95,0.0,0.0,0.0
2018,9,29,1,0,0.0,0.0,1.8,13.9,0.0,0.0,0.0
2018,9,29,1,15,0.0,0.0,1.75,13.85,0.0,0.0,0.0
2018,9,29,1,30,0.0,0.0,1.7,13.8,0.0,0.0,0.0
2018,9,29,1,45,0.0,0.0,1.7,13.75,0.0,0.0,0.0
2018,9,29,2,0,0.0,0.0,1.7,13.7,0.0,0.0,0.0
2018,9,29,2,15,0.0,0.0,1.7,13.7,0.0,0.0,0.0
2018,9,29,2,30,0.0,0.0,1.7,13.7,0.0,0.0,0.0
2018,9,29,2,45,0.0,0.0,1.7,13.65,0.0,0.0,0.0
2018,9,29,3,0,0.0,0.0,1.7,13.6,0.0,0.0,0.0
2018,9,29,3,15,0.0,0.0,1.75,13.6,0.0,0.0,0.0
2018,9,29,3,30,0.0,0.0,1.8,13.6,0.0,0.0,0.0
2018,9,29,3,45,0.0,0.0,1.85,13.6,0.0,0.0,0.0
2018,9,29,4,0,0.0,0.0,1.9,13.6,0.0,0.0,0.0
2018,9,29,4,15,0.0,0.0,1.9,13.6,0.0,0.0,0.0
2018,9,29,4,30,0.0,0.0,1.9,13.6,0.0,0.0,0.0
2018,9,29,4,45,0.0,0.0,1.95,13.6,0.0,0.0,0.0
2018,9,29,5,0,0.0,0.0,2.0,13.6,0.0,0.0,0.0
2018,9,29,5,15,0.0,0.0,2.0,13.7,0.0,0.0,0.0
2018,9,29,5,30,0.0,0.0,2.0,13.8,0.0,0.0,0.0
2018,9,29,5,45,24.5,3.5,2.05,13.95,3.0,0.0,0.0
2018,9,29,6,0,49.0,7.0,2.1,14.1,6.0,0.0,0.0
2018,9,29,6,15,168.0,18.0,2.2,14.65,29.0,17.69,0.0
2018,9,29,6,30,287.0,29.0,2.3,15.2,52.0,23.52,10.96
2018,9,29,6,45,212.5,25.5,2.45,15.75,49.5,17.64,9.51
2018,9,29,7,0,138.0,22.0,2.6,16.3,47.0,21.41,9.27
2018,9,29,7,15,69.0,31.0,2.6,16.7,43.5,33.99,20.28
2018,9,29,7,30,0.0,40.0,2.6,17.1,40.0,38.62,27.07
2018,9,29,7,45,0.0,61.5,2.6,17.5,61.5,59.44,44.54
2018,9,29,8,0,0.0,83.0,2.6,17.9,83.0,79.96,61.51
2018,9,29,8,15,13.5,121.0,2.55,18.25,127.0,120.24,94.2
2018,9,29,8,30,27.0,159.0,2.5,18.6,171.0,161.7,127.41
2018,9,29,8,45,40.0,187.0,2.45,19.0,207.0,195.91,154.38
2018,9,29,9,0,53.0,215.0,2.4,19.4,243.0,231.73,182.3
2018,9,29,9,15,70.0,238.5,2.4,19.7,278.5,266.82,209.45
2018,9,29,9,30,87.0,262.0,2.4,20.0,314.0,303.62,237.64
2018,9,29,9,45,94.5,278.0,2.35,20.3,337.5,328.86,256.49
2018,9,29,10,0,102.0,294.0,2.3,20.6,361.0,354.63,275.56
2018,9,29,10,15,170.0,295.5,2.35,20.8,412.5,411.14,319.32
2018,9,29,10,30,238.0,297.0,2.4,21.0,464.0,473.1,366.5
2018,9,29,10,45,312.5,294.5,2.45,21.25,520.0,536.3,414.1
2018,9,29,11,0,387.0,292.0,2.5,21.5,576.0,602.77,463.34
2018,9,29,11,15,337.0,311.5,2.55,21.6,561.5,594.28,455.42
2018,9,29,11,30,287.0,331.0,2.6,21.7,547.0,582.55,445.54
2018,9,29,11,45,213.0,345.0,2.65,21.8,506.0,535.49,409.54
2018,9,29,12,0,139.0,359.0,2.7,21.9,465.0,491.65,375.48
2018,9,29,12,15,135.0,356.5,2.7,21.9,459.0,488.82,373.64
2018,9,29,12,30,131.0,354.0,2.7,21.9,453.0,485.35,371.16
2018,9,29,12,45,120.0,343.0,2.75,21.95,432.5,466.01,356.98
2018,9,29,13,0,109.0,332.0,2.8,22.0,412.0,437.54,336.16
2018,9,29,13,15,121.5,315.0,2.8,21.9,402.0,439.47,338.69
2018,9,29,13,30,134.0,298.0,2.8,21.8,392.0,432.07,334.26
2018,9,29,13,45,294.5,262.0,2.8,21.75,457.5,537.01,417.67
2018,9,29,14,0,455.0,226.0,2.8,21.7,523.0,636.19,494.24
2018,9,29,14,15,563.0,179.0,2.8,21.55,527.5,667.35,520.09
2018,9,29,14,30,671.0,132.0,2.8,21.4,532.0,688.04,538.09
2018,9,29,14,45,456.0,166.5,2.8,21.25,430.0,541.41,427.5
2018,9,29,15,0,241.0,201.0,2.8,21.1,328.0,401.48,318.31
2018,9,29,15,15,246.0,181.0,2.8,21.1,301.0,375.36,299.53
2018,9,29,15,30,251.0,161.0,2.8,21.1,274.0,348.0,278.91
2018,9,29,15,45,270.0,147.0,2.7,20.7,256.0,335.01,269.5
2018,9,29,16,0,289.0,133.0,2.6,20.3,238.0,319.75,257.7
2018,9,29,16,15,287.5,112.5,2.55,19.9,204.0,283.57,228.52
2018,9,29,16,30,286.0,92.0,2.5,19.5,170.0,253.75,203.38
2018,9,29,16,45,217.5,77.0,2.4,19.15,129.0,187.02,147.57
2018,9,29,17,0,149.0,62.0,2.3,18.8,88.0,133.97,102.57
2018,9,29,17,15,156.0,44.0,2.1,18.25,63.0,108.87,78.71
2018,9,29,17,30,163.0,26.0,1.9,17.7,38.0,85.24,43.1
2018,9,29,17,45,101.0,16.0,1.7,17.2,21.5,38.15,0.0
2018,9,29,18,0,39.0,6.0,1.5,16.7,5.0,0.0,0.0
2018,9,29,18,15,19.5,3.0,1.45,16.5,2.5,0.0,0.0
2018,9,29,18,30,0.0,0.0,1.4,16.3,0.0,0.0,0.0
2018,9,29,18,45,0.0,0.0,1.4,16.1,0.0,0.0,0.0
2018,9,29,19,0,0.0,0.0,1.4,15.9,0.0,0.0,0.0
2018,9,29,19,15,0.0,0.0,1.4,15.7,0.0,0.0,0.0
2018,9,29,19,30,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2018,9,29,19,45,0.0,0.0,1.35,15.3,0.0,0.0,0.0
2018,9,29,20,0,0.0,0.0,1.3,15.1,0.0,0.0,0.0
2018,9,29,20,15,0.0,0.0,1.3,15.05,0.0,0.0,0.0
2018,9,29,20,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2018,9,29,20,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2018,9,29,21,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2018,9,29,21,15,0.0,0.0,1.3,15.05,0.0,0.0,0.0
2018,9,29,21,30,0.0,0.0,1.3,15.1,0.0,0.0,0.0
2018,9,29,21,45,0.0,0.0,1.25,15.1,0.0,0.0,0.0
2018,9,29,22,0,0.0,0.0,1.2,15.1,0.0,0.0,0.0
2018,9,29,22,15,0.0,0.0,1.2,15.15,0.0,0.0,0.0
2018,9,29,22,30,0.0,0.0,1.2,15.2,0.0,0.0,0.0
2018,9,29,22,45,0.0,0.0,1.2,15.25,0.0,0.0,0.0
2018,9,29,23,0,0.0,0.0,1.2,15.3,0.0,0.0,0.0
2018,9,29,23,15,0.0,0.0,1.2,15.3,0.0,0.0,0.0
2018,9,29,23,30,0.0,0.0,1.2,15.3,0.0,0.0,0.0
2018,9,29,23,45,0.0,0.0,1.2,15.3,0.0,0.0,0.0
2018,9,30,0,0,0.0,0.0,1.2,15.3,0.0,0.0,0.0
2018,9,30,0,15,0.0,0.0,1.2,15.3,0.0,0.0,0.0
2018,9,30,0,30,0.0,0.0,1.2,15.3,0.0,0.0,0.0
2018,9,30,0,45,0.0,0.0,1.2,15.3,0.0,0.0,0.0
2018,9,30,1,0,0.0,0.0,1.2,15.3,0.0,0.0,0.0
2018,9,30,1,15,0.0,0.0,1.2,15.25,0.0,0.0,0.0
2018,9,30,1,30,0.0,0.0,1.2,15.2,0.0,0.0,0.0
2018,9,30,1,45,0.0,0.0,1.2,15.15,0.0,0.0,0.0
2018,9,30,2,0,0.0,0.0,1.2,15.1,0.0,0.0,0.0
2018,9,30,2,15,0.0,0.0,1.2,15.1,0.0,0.0,0.0
2018,9,30,2,30,0.0,0.0,1.2,15.1,0.0,0.0,0.0
2018,9,30,2,45,0.0,0.0,1.2,15.1,0.0,0.0,0.0
2018,9,30,3,0,0.0,0.0,1.2,15.1,0.0,0.0,0.0
2018,9,30,3,15,0.0,0.0,1.2,15.1,0.0,0.0,0.0
2018,9,30,3,30,0.0,0.0,1.2,15.1,0.0,0.0,0.0
2018,9,30,3,45,0.0,0.0,1.2,15.1,0.0,0.0,0.0
2018,9,30,4,0,0.0,0.0,1.2,15.1,0.0,0.0,0.0
2018,9,30,4,15,0.0,0.0,1.15,15.1,0.0,0.0,0.0
2018,9,30,4,30,0.0,0.0,1.1,15.1,0.0,0.0,0.0
2018,9,30,4,45,0.0,0.0,1.1,15.1,0.0,0.0,0.0
2018,9,30,5,0,0.0,0.0,1.1,15.1,0.0,0.0,0.0
2018,9,30,5,15,0.0,0.0,1.05,15.2,0.0,0.0,0.0
2018,9,30,5,30,0.0,0.0,1.0,15.3,0.0,0.0,0.0
2018,9,30,5,45,15.0,3.0,1.0,15.4,2.5,0.0,0.0
2018,9,30,6,0,30.0,6.0,1.0,15.5,5.0,0.0,0.0
2018,9,30,6,15,126.0,18.5,1.0,15.85,26.5,18.18,0.0
2018,9,30,6,30,222.0,31.0,1.0,16.2,48.0,24.45,10.77
2018,9,30,6,45,328.0,41.5,0.95,16.6,88.0,32.51,22.12
2018,9,30,7,0,434.0,52.0,0.9,17.0,128.0,54.89,31.01
2018,9,30,7,15,454.0,63.5,0.9,17.35,166.0,94.1,54.9
2018,9,30,7,30,474.0,75.0,0.9,17.7,204.0,135.53,86.83
2018,9,30,7,45,454.5,94.5,0.85,18.05,238.5,177.85,123.95
2018,9,30,8,0,435.0,114.0,0.8,18.4,273.0,218.13,159.82
2018,9,30,8,15,587.0,99.0,0.8,18.9,345.0,278.27,206.87
2018,9,30,8,30,739.0,84.0,0.8,19.4,417.0,354.15,266.87
2018,9,30,8,45,764.5,86.5,0.8,19.85,461.5,406.81,310.1
2018,9,30,9,0,790.0,89.0,0.8,20.3,506.0,460.61,352.93
2018,9,30,9,15,808.0,91.0,0.85,20.75,545.0,510.86,392.07
2018,9,30,9,30,826.0,93.0,0.9,21.2,584.0,560.93,429.88
2018,9,30,9,45,840.5,94.0,0.95,21.6,618.0,607.38,464.1
2018,9,30,10,0,855.0,95.0,1.0,22.0,652.0,651.91,496.12
2018,9,30,10,15,863.5,96.0,1.1,22.2,678.5,691.47,524.55
2018,9,30,10,30,872.0,97.0,1.2,22.4,705.0,729.01,549.89
2018,9,30,10,45,878.5,97.5,1.3,22.65,724.5,762.32,572.1
2018,9,30,11,0,885.0,98.0,1.4,22.9,744.0,793.12,592.57
2018,9,30,11,15,692.5,177.5,1.45,23.05,688.0,748.86,561.9
2018,9,30,11,30,500.0,257.0,1.5,23.2,632.0,686.63,515.01
2018,9,30,11,45,521.0,249.0,1.55,23.35,641.5,706.84,530.32
2018,9,30,12,0,542.0,241.0,1.6,23.5,651.0,725.55,543.79
2018,9,30,12,15,625.5,208.5,1.65,23.55,679.0,773.64,579.09
2018,9,30,12,30,709.0,176.0,1.7,23.6,707.0,817.44,609.6
2018,9,30,12,45,644.5,198.5,1.75,23.6,675.0,788.25,590.06
2018,9,30,13,0,580.0,221.0,1.8,23.6,643.0,756.07,567.57
2018,9,30,13,15,508.5,233.5,1.85,23.45,596.5,703.13,531.05
2018,9,30,13,30,437.0,246.0,1.9,23.3,550.0,652.11,495.26
2018,9,30,13,45,325.0,269.5,1.9,23.1,490.5,570.11,435.5
2018,9,30,14,0,213.0,293.0,1.9,22.9,431.0,490.77,376.36
2018,9,30,14,15,216.0,270.0,1.95,22.65,403.5,464.85,359.33
2018,9,30,14,30,219.0,247.0,2.0,22.4,376.0,437.87,340.9
2018,9,30,14,45,241.0,231.5,2.0,22.15,364.5,441.32,345.05
2018,9,30,15,0,263.0,216.0,2.0,21.9,353.0,433.74,340.82
2018,9,30,15,15,209.5,196.0,2.0,21.9,299.0,358.48,283.34
2018,9,30,15,30,156.0,176.0,2.0,21.9,245.0,294.72,233.76
2018,9,30,15,45,85.0,145.5,2.05,21.3,182.5,204.7,162.55
2018,9,30,16,0,14.0,115.0,2.1,20.7,120.0,123.06,96.13
2018,9,30,16,15,9.5,95.5,2.05,20.35,98.5,100.29,77.74
2018,9,30,16,30,5.0,76.0,2.0,20.0,77.0,77.85,59.23
2018,9,30,16,45,2.5,58.0,1.95,19.65,58.5,58.25,42.81
2018,9,30,17,0,0.0,40.0,1.9,19.3,40.0,38.79,26.35
2018,9,30,17,15,17.5,27.5,1.75,18.95,28.5,33.31,20.72
2018,9,30,17,30,35.0,15.0,1.6,18.6,17.0,29.35,9.31
2018,9,30,17,45,35.0,10.0,1.5,18.25,10.5,17.46,0.0
2018,9,30,18,0,35.0,5.0,1.4,17.9,4.0,0.0,0.0
2018,9,30,18,15,17.5,2.5,1.25,17.7,2.0,0.0,0.0
2018,9,30,18,30,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2018,9,30,18,45,0.0,0.0,1.0,17.3,0.0,0.0,0.0
2018,9,30,19,0,0.0,0.0,0.9,17.1,0.0,0.0,0.0
2018,9,30,19,15,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2018,9,30,19,30,0.0,0.0,0.8,16.9,0.0,0.0,0.0
2018,9,30,19,45,0.0,0.0,0.75,16.8,0.0,0.0,0.0
2018,9,30,20,0,0.0,0.0,0.7,16.7,0.0,0.0,0.0
2018,9,30,20,15,0.0,0.0,0.7,16.65,0.0,0.0,0.0
2018,9,30,20,30,0.0,0.0,0.7,16.6,0.0,0.0,0.0
2018,9,30,20,45,0.0,0.0,0.7,16.5,0.0,0.0,0.0
2018,9,30,21,0,0.0,0.0,0.7,16.4,0.0,0.0,0.0
2018,9,30,21,15,0.0,0.0,0.7,16.35,0.0,0.0,0.0
2018,9,30,21,30,0.0,0.0,0.7,16.3,0.0,0.0,0.0
2018,9,30,21,45,0.0,0.0,0.7,16.25,0.0,0.0,0.0
2018,9,30,22,0,0.0,0.0,0.7,16.2,0.0,0.0,0.0
2018,9,30,22,15,0.0,0.0,0.7,16.15,0.0,0.0,0.0
2018,9,30,22,30,0.0,0.0,0.7,16.1,0.0,0.0,0.0
2018,9,30,22,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2018,9,30,23,0,0.0,0.0,0.7,15.9,0.0,0.0,0.0
2018,9,30,23,15,0.0,0.0,0.75,15.8,0.0,0.0,0.0
2018,9,30,23,30,0.0,0.0,0.8,15.7,0.0,0.0,0.0
2018,9,30,23,45,0.0,0.0,0.85,15.6,0.0,0.0,0.0
2018,10,1,0,0,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2018,10,1,0,15,0.0,0.0,0.9,15.4,0.0,0.0,0.0
2018,10,1,0,30,0.0,0.0,0.9,15.3,0.0,0.0,0.0
2018,10,1,0,45,0.0,0.0,0.95,15.2,0.0,0.0,0.0
2018,10,1,1,0,0.0,0.0,1.0,15.1,0.0,0.0,0.0
2018,10,1,1,15,0.0,0.0,1.05,14.95,0.0,0.0,0.0
2018,10,1,1,30,0.0,0.0,1.1,14.8,0.0,0.0,0.0
2018,10,1,1,45,0.0,0.0,1.15,14.7,0.0,0.0,0.0
2018,10,1,2,0,0.0,0.0,1.2,14.6,0.0,0.0,0.0
2018,10,1,2,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2018,10,1,2,30,0.0,0.0,1.3,14.4,0.0,0.0,0.0
2018,10,1,2,45,0.0,0.0,1.3,14.3,0.0,0.0,0.0
2018,10,1,3,0,0.0,0.0,1.3,14.2,0.0,0.0,0.0
2018,10,1,3,15,0.0,0.0,1.3,14.25,0.0,0.0,0.0
2018,10,1,3,30,0.0,0.0,1.3,14.3,0.0,0.0,0.0
2018,10,1,3,45,0.0,0.0,1.25,14.3,0.0,0.0,0.0
2018,10,1,4,0,0.0,0.0,1.2,14.3,0.0,0.0,0.0
2018,10,1,4,15,0.0,0.0,1.15,14.35,0.0,0.0,0.0
2018,10,1,4,30,0.0,0.0,1.1,14.4,0.0,0.0,0.0
2018,10,1,4,45,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2018,10,1,5,0,0.0,0.0,1.1,14.6,0.0,0.0,0.0
2018,10,1,5,15,0.0,0.0,1.05,14.65,0.0,0.0,0.0
2018,10,1,5,30,0.0,0.0,1.0,14.7,0.0,0.0,0.0
2018,10,1,5,45,0.5,0.5,1.0,14.75,0.5,0.0,0.0
2018,10,1,6,0,1.0,1.0,1.0,14.8,1.0,0.0,0.0
2018,10,1,6,15,1.0,3.0,0.95,15.05,3.0,2.95,0.0
2018,10,1,6,30,1.0,5.0,0.9,15.3,5.0,4.82,0.0
2018,10,1,6,45,0.5,7.5,0.85,15.55,7.5,7.23,0.54
2018,10,1,7,0,0.0,10.0,0.8,15.8,10.0,9.64,2.46
2018,10,1,7,15,0.0,12.5,0.8,16.2,12.5,12.05,4.59
2018,10,1,7,30,0.0,15.0,0.8,16.6,15.0,14.46,6.68
2018,10,1,7,45,0.0,18.5,0.75,16.95,18.5,17.85,9.56
2018,10,1,8,0,0.0,22.0,0.7,17.3,22.0,21.23,12.39
2018,10,1,8,15,0.0,26.0,0.75,17.8,26.0,25.1,15.58
2018,10,1,8,30,0.0,30.0,0.8,18.3,30.0,28.97,18.73
2018,10,1,8,45,0.0,46.0,0.85,18.85,46.0,44.44,31.49
2018,10,1,9,0,0.0,62.0,0.9,19.4,62.0,59.94,44.06
2018,10,1,9,15,4.0,107.5,0.85,19.75,110.0,106.03,81.34
2018,10,1,9,30,8.0,153.0,0.8,20.1,158.0,152.5,118.01
2018,10,1,9,45,22.5,205.0,0.8,20.5,219.5,212.25,164.36
2018,10,1,10,0,37.0,257.0,0.8,20.9,281.0,275.99,212.51
2018,10,1,10,15,41.0,272.0,0.85,21.25,299.5,296.04,226.88
2018,10,1,10,30,45.0,287.0,0.9,21.6,318.0,316.41,241.64
2018,10,1,10,45,91.0,309.0,0.9,21.95,374.0,375.53,285.89
2018,10,1,11,0,137.0,331.0,0.9,22.3,430.0,442.38,334.55
2018,10,1,11,15,135.5,343.5,0.95,22.55,443.0,459.3,345.82
2018,10,1,11,30,134.0,356.0,1.0,22.8,456.0,475.84,357.17
2018,10,1,11,45,168.0,354.0,1.05,23.05,480.0,506.46,379.73
2018,10,1,12,0,202.0,352.0,1.1,23.3,504.0,537.45,402.3
2018,10,1,12,15,231.5,346.0,1.15,23.4,519.0,560.27,419.23
2018,10,1,12,30,261.0,340.0,1.2,23.5,534.0,590.55,441.27
2018,10,1,12,45,278.5,332.0,1.3,23.6,536.0,599.76,448.77
2018,10,1,13,0,296.0,324.0,1.4,23.7,538.0,607.74,455.65
2018,10,1,13,15,312.0,311.5,1.45,23.6,531.5,608.11,457.36
2018,10,1,13,30,328.0,299.0,1.5,23.5,525.0,606.86,458.04
2018,10,1,13,45,303.5,290.5,1.55,23.4,493.5,574.3,435.61
2018,10,1,14,0,279.0,282.0,1.6,23.3,462.0,541.25,412.78
2018,10,1,14,15,237.5,271.5,1.6,23.0,419.0,483.23,371.34
2018,10,1,14,30,196.0,261.0,1.6,22.7,376.0,435.24,336.48
2018,10,1,14,45,170.0,242.5,1.55,22.45,337.5,391.25,304.26
2018,10,1,15,0,144.0,224.0,1.5,22.2,299.0,348.14,272.16
2018,10,1,15,15,130.0,203.0,1.5,22.2,266.0,311.54,244.71
2018,10,1,15,30,116.0,182.0,1.5,22.2,233.0,275.46,217.17
2018,10,1,15,45,121.0,162.0,1.4,21.5,210.0,252.79,200.44
2018,10,1,16,0,126.0,142.0,1.3,20.8,187.0,229.35,182.54
2018,10,1,16,15,108.5,120.5,1.25,20.4,155.0,191.58,152.21
2018,10,1,16,30,91.0,99.0,1.2,20.0,123.0,155.06,122.28
2018,10,1,16,45,64.5,78.5,1.2,19.55,93.5,112.2,86.67
2018,10,1,17,0,38.0,58.0,1.2,19.1,64.0,77.25,57.24
2018,10,1,17,15,22.0,39.0,1.2,18.8,42.0,49.89,33.54
2018,10,1,17,30,6.0,20.0,1.2,18.5,20.0,22.41,3.52
2018,10,1,17,45,3.0,10.0,1.2,18.15,10.0,10.47,0.0
2018,10,1,18,0,0.0,0.0,1.2,17.8,0.0,0.0,0.0
2018,10,1,18,15,0.0,0.0,1.2,17.7,0.0,0.0,0.0
2018,10,1,18,30,0.0,0.0,1.2,17.6,0.0,0.0,0.0
2018,10,1,18,45,0.0,0.0,1.15,17.45,0.0,0.0,0.0
2018,10,1,19,0,0.0,0.0,1.1,17.3,0.0,0.0,0.0
2018,10,1,19,15,0.0,0.0,1.05,17.3,0.0,0.0,0.0
2018,10,1,19,30,0.0,0.0,1.0,17.3,0.0,0.0,0.0
2018,10,1,19,45,0.0,0.0,0.9,17.25,0.0,0.0,0.0
2018,10,1,20,0,0.0,0.0,0.8,17.2,0.0,0.0,0.0
2018,10,1,20,15,0.0,0.0,0.75,17.2,0.0,0.0,0.0
2018,10,1,20,30,0.0,0.0,0.7,17.2,0.0,0.0,0.0
2018,10,1,20,45,0.0,0.0,0.65,17.2,0.0,0.0,0.0
2018,10,1,21,0,0.0,0.0,0.6,17.2,0.0,0.0,0.0
2018,10,1,21,15,0.0,0.0,0.65,17.25,0.0,0.0,0.0
2018,10,1,21,30,0.0,0.0,0.7,17.3,0.0,0.0,0.0
2018,10,1,21,45,0.0,0.0,0.7,17.3,0.0,0.0,0.0
2018,10,1,22,0,0.0,0.0,0.7,17.3,0.0,0.0,0.0
2018,10,1,22,15,0.0,0.0,0.8,17.35,0.0,0.0,0.0
2018,10,1,22,30,0.0,0.0,0.9,17.4,0.0,0.0,0.0
2018,10,1,22,45,0.0,0.0,0.95,17.4,0.0,0.0,0.0
2018,10,1,23,0,0.0,0.0,1.0,17.4,0.0,0.0,0.0
2018,10,1,23,15,0.0,0.0,1.05,17.4,0.0,0.0,0.0
2018,10,1,23,30,0.0,0.0,1.1,17.4,0.0,0.0,0.0
2018,10,1,23,45,0.0,0.0,1.15,17.45,0.0,0.0,0.0
2018,10,2,0,0,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2018,10,2,0,15,0.0,0.0,1.2,17.45,0.0,0.0,0.0
2018,10,2,0,30,0.0,0.0,1.2,17.4,0.0,0.0,0.0
2018,10,2,0,45,0.0,0.0,1.15,17.4,0.0,0.0,0.0
2018,10,2,1,0,0.0,0.0,1.1,17.4,0.0,0.0,0.0
2018,10,2,1,15,0.0,0.0,1.1,17.35,0.0,0.0,0.0
2018,10,2,1,30,0.0,0.0,1.1,17.3,0.0,0.0,0.0
2018,10,2,1,45,0.0,0.0,1.05,17.3,0.0,0.0,0.0
2018,10,2,2,0,0.0,0.0,1.0,17.3,0.0,0.0,0.0
2018,10,2,2,15,0.0,0.0,0.95,17.3,0.0,0.0,0.0
2018,10,2,2,30,0.0,0.0,0.9,17.3,0.0,0.0,0.0
2018,10,2,2,45,0.0,0.0,0.85,17.25,0.0,0.0,0.0
2018,10,2,3,0,0.0,0.0,0.8,17.2,0.0,0.0,0.0
2018,10,2,3,15,0.0,0.0,0.8,17.2,0.0,0.0,0.0
2018,10,2,3,30,0.0,0.0,0.8,17.2,0.0,0.0,0.0
2018,10,2,3,45,0.0,0.0,0.75,17.15,0.0,0.0,0.0
2018,10,2,4,0,0.0,0.0,0.7,17.1,0.0,0.0,0.0
2018,10,2,4,15,0.0,0.0,0.7,17.1,0.0,0.0,0.0
2018,10,2,4,30,0.0,0.0,0.7,17.1,0.0,0.0,0.0
2018,10,2,4,45,0.0,0.0,0.7,17.05,0.0,0.0,0.0
2018,10,2,5,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2018,10,2,5,15,0.0,0.0,0.75,16.95,0.0,0.0,0.0
2018,10,2,5,30,0.0,0.0,0.8,16.9,0.0,0.0,0.0
2018,10,2,5,45,0.0,0.0,0.85,16.85,0.0,0.0,0.0
2018,10,2,6,0,0.0,0.0,0.9,16.8,0.0,0.0,0.0
2018,10,2,6,15,0.0,1.5,0.9,17.1,1.5,1.47,0.0
2018,10,2,6,30,0.0,3.0,0.9,17.4,3.0,2.89,0.0
2018,10,2,6,45,0.0,5.0,0.95,17.7,5.0,4.82,0.0
2018,10,2,7,0,0.0,7.0,1.0,18.0,7.0,6.74,0.0
2018,10,2,7,15,0.0,9.0,0.95,18.55,9.0,8.67,1.65
2018,10,2,7,30,0.0,11.0,0.9,19.1,11.0,10.6,3.3
2018,10,2,7,45,59.0,49.5,0.85,19.65,70.5,58.96,41.5
2018,10,2,8,0,118.0,88.0,0.8,20.2,130.0,113.7,84.9
2018,10,2,8,15,176.5,123.5,0.85,20.7,196.5,171.46,130.64
2018,10,2,8,30,235.0,159.0,0.9,21.2,263.0,236.97,182.1
2018,10,2,8,45,155.0,184.5,1.0,21.7,256.0,241.55,186.81
2018,10,2,9,0,75.0,210.0,1.1,22.2,249.0,237.06,183.41
2018,10,2,9,15,83.0,218.5,1.2,22.6,264.5,254.07,196.4
2018,10,2,9,30,91.0,227.0,1.3,23.0,280.0,271.6,209.6
2018,10,2,9,45,79.5,244.0,1.4,23.35,292.5,286.22,220.13
2018,10,2,10,0,68.0,261.0,1.5,23.7,305.0,299.84,229.73
2018,10,2,10,15,92.0,289.0,1.55,24.05,351.0,347.62,265.39
2018,10,2,10,30,116.0,317.0,1.6,24.4,397.0,401.12,304.52
2018,10,2,10,45,122.0,322.0,1.65,24.7,408.0,416.17,314.97
2018,10,2,11,0,128.0,327.0,1.7,25.0,419.0,431.17,325.57
2018,10,2,11,15,185.0,334.0,1.7,25.2,469.5,488.7,368.09
2018,10,2,11,30,242.0,341.0,1.7,25.4,520.0,554.39,415.33
2018,10,2,11,45,299.0,331.0,1.7,25.65,553.5,597.94,446.58
2018,10,2,12,0,356.0,321.0,1.7,25.9,587.0,641.89,477.9
2018,10,2,12,15,318.5,328.0,1.7,26.0,565.0,622.74,463.28
2018,10,2,12,30,281.0,335.0,1.7,26.1,543.0,601.83,447.89
2018,10,2,12,45,236.0,323.5,1.7,26.2,496.0,553.15,413.17
2018,10,2,13,0,191.0,312.0,1.7,26.3,449.0,494.74,371.39
2018,10,2,13,15,115.5,286.5,1.7,26.2,368.5,402.71,303.95
2018,10,2,13,30,40.0,261.0,1.7,26.1,288.0,302.6,228.77
2018,10,2,13,45,117.0,266.5,1.75,26.0,342.0,382.22,291.28
2018,10,2,14,0,194.0,272.0,1.8,25.9,396.0,450.79,343.89
2018,10,2,14,15,210.5,263.5,1.85,25.7,391.5,452.1,345.85
2018,10,2,14,30,227.0,255.0,1.9,25.5,387.0,451.97,347.16
2018,10,2,14,45,211.0,233.5,1.95,25.25,349.5,411.23,317.94
2018,10,2,15,0,195.0,212.0,2.0,25.0,312.0,370.6,288.48
2018,10,2,15,15,305.5,177.5,2.0,25.0,318.0,409.65,320.97
2018,10,2,15,30,416.0,143.0,2.0,25.0,324.0,439.89,345.58
2018,10,2,15,45,457.0,119.5,2.05,24.3,297.0,422.04,333.4
2018,10,2,16,0,498.0,96.0,2.1,23.6,270.0,402.39,319.06
2018,10,2,16,15,473.0,84.0,2.1,23.15,228.5,353.53,280.06
2018,10,2,16,30,448.0,72.0,2.1,22.7,187.0,305.81,240.66
2018,10,2,16,45,378.5,62.0,2.15,22.2,144.0,241.25,186.86
2018,10,2,17,0,309.0,52.0,2.2,21.7,101.0,185.79,139.35
2018,10,2,17,15,205.0,37.5,2.1,21.2,65.0,121.06,83.93
2018,10,2,17,30,101.0,23.0,2.0,20.7,29.0,60.94,7.9
2018,10,2,17,45,50.5,11.5,1.95,20.2,14.5,21.94,0.0
2018,10,2,18,0,0.0,0.0,1.9,19.7,0.0,0.0,0.0
2018,10,2,18,15,0.0,0.0,1.85,19.45,0.0,0.0,0.0
2018,10,2,18,30,0.0,0.0,1.8,19.2,0.0,0.0,0.0
2018,10,2,18,45,0.0,0.0,1.7,18.95,0.0,0.0,0.0
2018,10,2,19,0,0.0,0.0,1.6,18.7,0.0,0.0,0.0
2018,10,2,19,15,0.0,0.0,1.55,18.55,0.0,0.0,0.0
2018,10,2,19,30,0.0,0.0,1.5,18.4,0.0,0.0,0.0
2018,10,2,19,45,0.0,0.0,1.4,18.3,0.0,0.0,0.0
2018,10,2,20,0,0.0,0.0,1.3,18.2,0.0,0.0,0.0
2018,10,2,20,15,0.0,0.0,1.25,18.1,0.0,0.0,0.0
2018,10,2,20,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2018,10,2,20,45,0.0,0.0,1.15,17.85,0.0,0.0,0.0
2018,10,2,21,0,0.0,0.0,1.1,17.7,0.0,0.0,0.0
2018,10,2,21,15,0.0,0.0,1.15,17.6,0.0,0.0,0.0
2018,10,2,21,30,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2018,10,2,21,45,0.0,0.0,1.2,17.45,0.0,0.0,0.0
2018,10,2,22,0,0.0,0.0,1.2,17.4,0.0,0.0,0.0
2018,10,2,22,15,0.0,0.0,1.25,17.35,0.0,0.0,0.0
2018,10,2,22,30,0.0,0.0,1.3,17.3,0.0,0.0,0.0
2018,10,2,22,45,0.0,0.0,1.35,17.3,0.0,0.0,0.0
2018,10,2,23,0,0.0,0.0,1.4,17.3,0.0,0.0,0.0
2018,10,2,23,15,0.0,0.0,1.45,17.3,0.0,0.0,0.0
2018,10,2,23,30,0.0,0.0,1.5,17.3,0.0,0.0,0.0
2018,10,2,23,45,0.0,0.0,1.5,17.35,0.0,0.0,0.0
2018,10,3,0,0,0.0,0.0,1.5,17.4,0.0,0.0,0.0
2018,10,3,0,15,0.0,0.0,1.5,17.4,0.0,0.0,0.0
2018,10,3,0,30,0.0,0.0,1.5,17.4,0.0,0.0,0.0
2018,10,3,0,45,0.0,0.0,1.45,17.4,0.0,0.0,0.0
2018,10,3,1,0,0.0,0.0,1.4,17.4,0.0,0.0,0.0
2018,10,3,1,15,0.0,0.0,1.4,17.4,0.0,0.0,0.0
2018,10,3,1,30,0.0,0.0,1.4,17.4,0.0,0.0,0.0
2018,10,3,1,45,0.0,0.0,1.35,17.4,0.0,0.0,0.0
2018,10,3,2,0,0.0,0.0,1.3,17.4,0.0,0.0,0.0
2018,10,3,2,15,0.0,0.0,1.25,17.4,0.0,0.0,0.0
2018,10,3,2,30,0.0,0.0,1.2,17.4,0.0,0.0,0.0
2018,10,3,2,45,0.0,0.0,1.1,17.35,0.0,0.0,0.0
2018,10,3,3,0,0.0,0.0,1.0,17.3,0.0,0.0,0.0
2018,10,3,3,15,0.0,0.0,0.95,17.3,0.0,0.0,0.0
2018,10,3,3,30,0.0,0.0,0.9,17.3,0.0,0.0,0.0
2018,10,3,3,45,0.0,0.0,0.9,17.3,0.0,0.0,0.0
2018,10,3,4,0,0.0,0.0,0.9,17.3,0.0,0.0,0.0
2018,10,3,4,15,0.0,0.0,0.85,17.3,0.0,0.0,0.0
2018,10,3,4,30,0.0,0.0,0.8,17.3,0.0,0.0,0.0
2018,10,3,4,45,0.0,0.0,0.75,17.35,0.0,0.0,0.0
2018,10,3,5,0,0.0,0.0,0.7,17.4,0.0,0.0,0.0
2018,10,3,5,15,0.0,0.0,0.7,17.45,0.0,0.0,0.0
2018,10,3,5,30,0.0,0.0,0.7,17.5,0.0,0.0,0.0
2018,10,3,5,45,13.5,2.5,0.65,17.55,2.0,0.0,0.0
2018,10,3,6,0,27.0,5.0,0.6,17.6,4.0,0.0,0.0
2018,10,3,6,15,27.0,6.5,0.55,17.75,7.0,6.39,0.0
2018,10,3,6,30,27.0,8.0,0.5,17.9,10.0,6.97,0.0
2018,10,3,6,45,101.5,20.0,0.5,18.05,35.5,14.73,6.78
2018,10,3,7,0,176.0,32.0,0.5,18.2,61.0,29.19,15.45
2018,10,3,7,15,156.0,32.0,0.55,18.45,64.5,39.58,21.46
2018,10,3,7,30,136.0,32.0,0.6,18.7,68.0,47.04,28.02
2018,10,3,7,45,89.5,50.5,0.6,18.95,76.0,64.65,45.1
2018,10,3,8,0,43.0,69.0,0.6,19.2,84.0,77.38,57.68
2018,10,3,8,15,196.5,89.0,0.65,19.45,173.5,145.18,109.75
2018,10,3,8,30,350.0,109.0,0.7,19.7,263.0,231.11,177.03
2018,10,3,8,45,577.0,90.0,0.8,19.95,374.5,327.0,251.63
2018,10,3,9,0,804.0,71.0,0.9,20.2,486.0,445.01,342.65
2018,10,3,9,15,559.0,110.0,0.95,20.45,409.0,396.7,308.28
2018,10,3,9,30,314.0,149.0,1.0,20.7,332.0,324.62,253.81
2018,10,3,9,45,160.0,161.5,1.05,20.95,255.0,257.3,201.18
2018,10,3,10,0,6.0,174.0,1.1,21.2,178.0,172.65,132.53
2018,10,3,10,15,31.5,224.5,1.15,21.4,246.0,242.34,187.08
2018,10,3,10,30,57.0,275.0,1.2,21.6,314.0,312.89,240.53
2018,10,3,10,45,137.0,301.5,1.25,21.75,399.0,406.3,311.38
2018,10,3,11,0,217.0,328.0,1.3,21.9,484.0,500.43,380.8
2018,10,3,11,15,350.5,293.0,1.35,22.0,549.0,582.83,442.53
2018,10,3,11,30,484.0,258.0,1.4,22.1,614.0,670.7,506.88
2018,10,3,11,45,463.0,263.0,1.45,22.15,605.0,668.96,504.76
2018,10,3,12,0,442.0,268.0,1.5,22.2,596.0,664.82,501.83
2018,10,3,12,15,449.5,256.5,1.6,22.2,588.5,665.48,503.71
2018,10,3,12,30,457.0,245.0,1.7,22.2,581.0,664.26,504.25
2018,10,3,12,45,649.5,173.5,1.75,22.15,642.0,759.77,575.96
2018,10,3,13,0,842.0,102.0,1.8,22.1,703.0,839.58,630.62
2018,10,3,13,15,835.0,101.0,1.85,22.0,683.0,828.49,623.62
2018,10,3,13,30,828.0,100.0,1.9,21.9,663.0,814.32,615.53
2018,10,3,13,45,817.0,99.5,1.95,21.75,636.5,799.39,607.09
2018,10,3,14,0,806.0,99.0,2.0,21.6,610.0,776.79,593.35
2018,10,3,14,15,794.0,96.5,1.95,21.5,577.0,748.55,574.77
2018,10,3,14,30,782.0,94.0,1.9,21.4,544.0,717.97,554.5
2018,10,3,14,45,767.0,90.0,1.9,21.3,506.0,681.32,530.11
2018,10,3,15,0,752.0,86.0,1.9,21.2,468.0,642.93,504.18
2018,10,3,15,15,727.5,83.0,1.9,21.2,425.0,597.75,472.1
2018,10,3,15,30,703.0,80.0,1.9,21.2,382.0,552.02,438.02
2018,10,3,15,45,673.5,75.0,1.85,20.9,336.5,502.96,400.7
2018,10,3,16,0,644.0,70.0,1.8,20.6,291.0,452.4,361.09
2018,10,3,16,15,600.5,64.0,1.7,20.4,244.5,394.42,314.1
2018,10,3,16,30,557.0,58.0,1.6,20.2,198.0,339.06,267.66
2018,10,3,16,45,488.0,51.0,1.55,19.95,153.0,274.95,213.19
2018,10,3,17,0,419.0,44.0,1.5,19.7,108.0,216.78,162.31
2018,10,3,17,15,294.5,33.5,1.4,19.3,70.0,144.07,98.77
2018,10,3,17,30,170.0,23.0,1.3,18.9,32.0,77.74,0.0
2018,10,3,17,45,85.0,11.5,1.25,18.5,16.0,28.9,0.0
2018,10,3,18,0,0.0,0.0,1.2,18.1,0.0,0.0,0.0
2018,10,3,18,15,0.0,0.0,1.2,17.95,0.0,0.0,0.0
2018,10,3,18,30,0.0,0.0,1.2,17.8,0.0,0.0,0.0
2018,10,3,18,45,0.0,0.0,1.2,17.6,0.0,0.0,0.0
2018,10,3,19,0,0.0,0.0,1.2,17.4,0.0,0.0,0.0
2018,10,3,19,15,0.0,0.0,1.25,17.25,0.0,0.0,0.0
2018,10,3,19,30,0.0,0.0,1.3,17.1,0.0,0.0,0.0
2018,10,3,19,45,0.0,0.0,1.3,16.95,0.0,0.0,0.0
2018,10,3,20,0,0.0,0.0,1.3,16.8,0.0,0.0,0.0
2018,10,3,20,15,0.0,0.0,1.3,16.7,0.0,0.0,0.0
2018,10,3,20,30,0.0,0.0,1.3,16.6,0.0,0.0,0.0
2018,10,3,20,45,0.0,0.0,1.25,16.5,0.0,0.0,0.0
2018,10,3,21,0,0.0,0.0,1.2,16.4,0.0,0.0,0.0
2018,10,3,21,15,0.0,0.0,1.2,16.3,0.0,0.0,0.0
2018,10,3,21,30,0.0,0.0,1.2,16.2,0.0,0.0,0.0
2018,10,3,21,45,0.0,0.0,1.15,16.15,0.0,0.0,0.0
2018,10,3,22,0,0.0,0.0,1.1,16.1,0.0,0.0,0.0
2018,10,3,22,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2018,10,3,22,30,0.0,0.0,1.1,15.9,0.0,0.0,0.0
2018,10,3,22,45,0.0,0.0,1.05,15.85,0.0,0.0,0.0
2018,10,3,23,0,0.0,0.0,1.0,15.8,0.0,0.0,0.0
2018,10,3,23,15,0.0,0.0,1.0,15.8,0.0,0.0,0.0
2018,10,3,23,30,0.0,0.0,1.0,15.8,0.0,0.0,0.0
2018,10,3,23,45,0.0,0.0,1.0,15.75,0.0,0.0,0.0
2018,10,4,0,0,0.0,0.0,1.0,15.7,0.0,0.0,0.0
2018,10,4,0,15,0.0,0.0,1.0,15.7,0.0,0.0,0.0
2018,10,4,0,30,0.0,0.0,1.0,15.7,0.0,0.0,0.0
2018,10,4,0,45,0.0,0.0,1.0,15.7,0.0,0.0,0.0
2018,10,4,1,0,0.0,0.0,1.0,15.7,0.0,0.0,0.0
2018,10,4,1,15,0.0,0.0,1.0,15.7,0.0,0.0,0.0
2018,10,4,1,30,0.0,0.0,1.0,15.7,0.0,0.0,0.0
2018,10,4,1,45,0.0,0.0,1.0,15.65,0.0,0.0,0.0
2018,10,4,2,0,0.0,0.0,1.0,15.6,0.0,0.0,0.0
2018,10,4,2,15,0.0,0.0,1.05,15.6,0.0,0.0,0.0
2018,10,4,2,30,0.0,0.0,1.1,15.6,0.0,0.0,0.0
2018,10,4,2,45,0.0,0.0,1.1,15.55,0.0,0.0,0.0
2018,10,4,3,0,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2018,10,4,3,15,0.0,0.0,1.15,15.5,0.0,0.0,0.0
2018,10,4,3,30,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2018,10,4,3,45,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2018,10,4,4,0,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2018,10,4,4,15,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2018,10,4,4,30,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2018,10,4,4,45,0.0,0.0,1.45,15.5,0.0,0.0,0.0
2018,10,4,5,0,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2018,10,4,5,15,0.0,0.0,1.55,15.55,0.0,0.0,0.0
2018,10,4,5,30,0.0,0.0,1.6,15.6,0.0,0.0,0.0
2018,10,4,5,45,0.0,0.0,1.65,15.65,0.0,0.0,0.0
2018,10,4,6,0,0.0,0.0,1.7,15.7,0.0,0.0,0.0
2018,10,4,6,15,19.5,11.0,1.8,15.9,12.5,10.81,0.0
2018,10,4,6,30,39.0,22.0,1.9,16.1,25.0,19.59,2.9
2018,10,4,6,45,92.5,40.5,2.0,16.3,54.0,33.21,22.28
2018,10,4,7,0,146.0,59.0,2.1,16.5,83.0,52.55,35.54
2018,10,4,7,15,175.5,77.5,2.15,16.65,116.0,81.75,56.08
2018,10,4,7,30,205.0,96.0,2.2,16.8,149.0,114.47,81.49
2018,10,4,7,45,181.0,115.0,2.25,16.95,169.0,140.56,104.85
2018,10,4,8,0,157.0,134.0,2.3,17.1,189.0,164.84,126.75
2018,10,4,8,15,134.5,158.0,2.4,17.3,210.0,190.25,148.95
2018,10,4,8,30,112.0,182.0,2.5,17.5,231.0,213.34,168.54
2018,10,4,8,45,101.5,195.5,2.6,17.7,243.5,228.95,181.39
2018,10,4,9,0,91.0,209.0,2.7,17.9,256.0,243.26,192.85
2018,10,4,9,15,100.5,226.5,2.8,18.1,282.0,270.41,214.3
2018,10,4,9,30,110.0,244.0,2.9,18.3,308.0,300.13,237.5
2018,10,4,9,45,105.5,264.0,2.95,18.5,328.0,321.15,253.44
2018,10,4,10,0,101.0,284.0,3.0,18.7,348.0,343.5,270.2
2018,10,4,10,15,113.0,291.0,3.1,18.8,365.5,366.93,288.23
2018,10,4,10,30,125.0,298.0,3.2,18.9,383.0,388.08,304.47
2018,10,4,10,45,96.0,300.0,3.25,19.0,366.5,369.79,289.49
2018,10,4,11,0,67.0,302.0,3.3,19.1,350.0,353.41,275.97
2018,10,4,11,15,120.0,324.5,3.35,19.15,412.0,426.87,333.25
2018,10,4,11,30,173.0,347.0,3.4,19.2,474.0,497.55,387.3
2018,10,4,11,45,266.0,324.5,3.4,19.2,520.5,562.41,438.0
2018,10,4,12,0,359.0,302.0,3.4,19.2,567.0,622.47,484.69
2018,10,4,12,15,396.0,288.0,3.4,19.15,578.5,651.65,506.93
2018,10,4,12,30,433.0,274.0,3.4,19.1,590.0,672.98,523.74
2018,10,4,12,45,507.5,234.0,3.4,19.1,598.5,697.03,543.95
2018,10,4,13,0,582.0,194.0,3.4,19.1,607.0,721.86,564.58
2018,10,4,13,15,584.5,193.5,3.35,19.05,598.0,721.36,564.43
2018,10,4,13,30,587.0,193.0,3.3,19.0,589.0,718.42,562.72
2018,10,4,13,45,647.0,164.0,3.25,18.95,584.5,730.14,573.34
2018,10,4,14,0,707.0,135.0,3.2,18.9,580.0,736.62,578.84
2018,10,4,14,15,759.5,111.5,3.2,18.85,565.5,735.1,578.92
2018,10,4,14,30,812.0,88.0,3.2,18.8,551.0,731.1,577.38
2018,10,4,14,45,800.5,84.0,3.2,18.7,513.5,696.21,553.29
2018,10,4,15,0,789.0,80.0,3.2,18.6,476.0,659.27,527.63
2018,10,4,15,15,765.0,77.5,3.2,18.6,432.5,613.82,494.63
2018,10,4,15,30,741.0,75.0,3.2,18.6,389.0,567.69,459.18
2018,10,4,15,45,714.5,70.0,3.15,18.25,343.5,516.85,419.6
2018,10,4,16,0,688.0,65.0,3.1,17.9,298.0,466.21,378.88
2018,10,4,16,15,645.0,60.0,3.0,17.55,250.5,409.9,332.04
2018,10,4,16,30,602.0,55.0,2.9,17.2,203.0,354.06,284.02
2018,10,4,16,45,527.5,49.0,2.85,16.85,156.5,286.96,225.7
2018,10,4,17,0,453.0,43.0,2.8,16.5,110.0,226.23,171.35
2018,10,4,17,15,318.5,32.5,2.7,16.05,70.5,149.21,101.86
2018,10,4,17,30,184.0,22.0,2.6,15.6,31.0,78.75,0.0
2018,10,4,17,45,92.0,11.0,2.5,15.1,15.5,29.54,0.0
2018,10,4,18,0,0.0,0.0,2.4,14.6,0.0,0.0,0.0
2018,10,4,18,15,0.0,0.0,2.4,14.45,0.0,0.0,0.0
2018,10,4,18,30,0.0,0.0,2.4,14.3,0.0,0.0,0.0
2018,10,4,18,45,0.0,0.0,2.4,14.15,0.0,0.0,0.0
2018,10,4,19,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2018,10,4,19,15,0.0,0.0,2.35,13.85,0.0,0.0,0.0
2018,10,4,19,30,0.0,0.0,2.3,13.7,0.0,0.0,0.0
2018,10,4,19,45,0.0,0.0,2.3,13.6,0.0,0.0,0.0
2018,10,4,20,0,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2018,10,4,20,15,0.0,0.0,2.3,13.35,0.0,0.0,0.0
2018,10,4,20,30,0.0,0.0,2.3,13.2,0.0,0.0,0.0
2018,10,4,20,45,0.0,0.0,2.35,13.1,0.0,0.0,0.0
2018,10,4,21,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2018,10,4,21,15,0.0,0.0,2.4,12.95,0.0,0.0,0.0
2018,10,4,21,30,0.0,0.0,2.4,12.9,0.0,0.0,0.0
2018,10,4,21,45,0.0,0.0,2.4,12.85,0.0,0.0,0.0
2018,10,4,22,0,0.0,0.0,2.4,12.8,0.0,0.0,0.0
2018,10,4,22,15,0.0,0.0,2.4,12.75,0.0,0.0,0.0
2018,10,4,22,30,0.0,0.0,2.4,12.7,0.0,0.0,0.0
2018,10,4,22,45,0.0,0.0,2.4,12.6,0.0,0.0,0.0
2018,10,4,23,0,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2018,10,4,23,15,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2018,10,4,23,30,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2018,10,4,23,45,0.0,0.0,2.4,12.45,0.0,0.0,0.0
2018,10,5,0,0,0.0,0.0,2.4,12.4,0.0,0.0,0.0
2018,10,5,0,15,0.0,0.0,2.4,12.35,0.0,0.0,0.0
2018,10,5,0,30,0.0,0.0,2.4,12.3,0.0,0.0,0.0
2018,10,5,0,45,0.0,0.0,2.35,12.25,0.0,0.0,0.0
2018,10,5,1,0,0.0,0.0,2.3,12.2,0.0,0.0,0.0
2018,10,5,1,15,0.0,0.0,2.25,12.2,0.0,0.0,0.0
2018,10,5,1,30,0.0,0.0,2.2,12.2,0.0,0.0,0.0
2018,10,5,1,45,0.0,0.0,2.2,12.15,0.0,0.0,0.0
2018,10,5,2,0,0.0,0.0,2.2,12.1,0.0,0.0,0.0
2018,10,5,2,15,0.0,0.0,2.15,12.1,0.0,0.0,0.0
2018,10,5,2,30,0.0,0.0,2.1,12.1,0.0,0.0,0.0
2018,10,5,2,45,0.0,0.0,2.1,12.05,0.0,0.0,0.0
2018,10,5,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2018,10,5,3,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2018,10,5,3,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2018,10,5,3,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2018,10,5,4,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2018,10,5,4,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2018,10,5,4,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2018,10,5,4,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2018,10,5,5,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2018,10,5,5,15,0.0,0.0,1.85,12.05,0.0,0.0,0.0
2018,10,5,5,30,0.0,0.0,1.8,12.1,0.0,0.0,0.0
2018,10,5,5,45,0.0,0.0,1.75,12.15,0.0,0.0,0.0
2018,10,5,6,0,0.0,0.0,1.7,12.2,0.0,0.0,0.0
2018,10,5,6,15,116.0,12.0,1.55,12.75,19.0,11.8,0.0
2018,10,5,6,30,232.0,24.0,1.4,13.3,38.0,19.68,1.06
2018,10,5,6,45,368.5,33.0,1.3,13.85,80.5,25.29,15.74
2018,10,5,7,0,505.0,42.0,1.2,14.4,123.0,43.5,22.77
2018,10,5,7,15,574.5,47.5,1.1,14.7,170.5,85.03,43.94
2018,10,5,7,30,644.0,53.0,1.0,15.0,218.0,136.08,80.7
2018,10,5,7,45,686.5,57.0,0.9,15.3,266.5,185.93,122.24
2018,10,5,8,0,729.0,61.0,0.8,15.6,315.0,239.91,169.13
2018,10,5,8,15,758.5,64.0,0.8,16.15,361.5,292.78,215.68
2018,10,5,8,30,788.0,67.0,0.8,16.7,408.0,347.7,263.02
2018,10,5,8,45,767.5,80.5,0.85,17.2,441.0,394.3,303.3
2018,10,5,9,0,747.0,94.0,0.9,17.7,474.0,437.49,339.3
2018,10,5,9,15,683.5,123.0,0.85,18.25,491.5,470.17,365.02
2018,10,5,9,30,620.0,152.0,0.8,18.8,509.0,496.49,384.43
2018,10,5,9,45,744.5,118.0,0.8,19.4,571.0,564.7,435.66
2018,10,5,10,0,869.0,84.0,0.8,20.0,633.0,639.24,489.82
2018,10,5,10,15,876.5,85.5,0.7,20.5,659.0,678.63,515.38
2018,10,5,10,30,884.0,87.0,0.6,21.0,685.0,715.9,537.37
2018,10,5,10,45,888.5,87.5,0.5,21.5,703.0,747.6,555.05
2018,10,5,11,0,893.0,88.0,0.4,22.0,721.0,776.62,570.6
2018,10,5,11,15,790.0,133.5,0.45,22.25,700.0,768.57,564.76
2018,10,5,11,30,687.0,179.0,0.5,22.5,679.0,752.7,554.29
2018,10,5,11,45,540.5,239.5,0.5,22.8,634.0,705.76,519.25
2018,10,5,12,0,394.0,300.0,0.5,23.1,589.0,648.69,477.25
2018,10,5,12,15,515.5,248.0,0.7,23.15,623.5,709.74,525.04
2018,10,5,12,30,637.0,196.0,0.9,23.2,658.0,766.04,568.02
2018,10,5,12,45,726.5,156.0,1.1,23.25,674.5,802.32,594.85
2018,10,5,13,0,816.0,116.0,1.3,23.3,691.0,831.91,617.01
2018,10,5,13,15,751.0,137.5,1.5,23.25,655.0,796.43,595.9
2018,10,5,13,30,686.0,159.0,1.7,23.2,619.0,762.66,576.01
2018,10,5,13,45,756.5,126.0,1.85,23.2,614.0,772.96,585.58
2018,10,5,14,0,827.0,93.0,2.0,23.2,609.0,780.92,593.22
2018,10,5,14,15,825.0,87.0,2.15,22.95,578.0,756.06,578.68
2018,10,5,14,30,823.0,81.0,2.3,22.7,547.0,723.69,558.82
2018,10,5,14,45,806.0,79.0,2.45,22.5,508.0,691.33,538.51
2018,10,5,15,0,789.0,77.0,2.6,22.3,469.0,652.68,513.13
2018,10,5,15,15,752.0,76.5,2.6,22.3,422.5,600.92,475.93
2018,10,5,15,30,715.0,76.0,2.6,22.3,376.0,549.41,436.98
2018,10,5,15,45,693.0,70.0,2.8,21.7,332.0,501.22,401.19
2018,10,5,16,0,671.0,64.0,3.0,21.1,288.0,452.91,363.65
2018,10,5,16,15,516.0,70.0,3.1,20.55,225.5,353.92,283.93
2018,10,5,16,30,361.0,76.0,3.2,20.0,163.0,263.32,209.44
2018,10,5,16,45,330.5,59.5,3.3,19.5,124.5,214.65,167.31
2018,10,5,17,0,300.0,43.0,3.4,19.0,86.0,168.4,125.87
2018,10,5,17,15,231.5,32.0,3.4,18.45,57.0,120.83,79.56
2018,10,5,17,30,163.0,21.0,3.4,17.9,28.0,70.91,0.0
2018,10,5,17,45,81.5,10.5,3.4,17.4,14.0,10.32,0.0
2018,10,5,18,0,0.0,0.0,3.4,16.9,0.0,0.0,0.0
2018,10,5,18,15,0.0,0.0,3.35,16.65,0.0,0.0,0.0
2018,10,5,18,30,0.0,0.0,3.3,16.4,0.0,0.0,0.0
2018,10,5,18,45,0.0,0.0,3.25,16.1,0.0,0.0,0.0
2018,10,5,19,0,0.0,0.0,3.2,15.8,0.0,0.0,0.0
2018,10,5,19,15,0.0,0.0,3.15,15.7,0.0,0.0,0.0
2018,10,5,19,30,0.0,0.0,3.1,15.6,0.0,0.0,0.0
2018,10,5,19,45,0.0,0.0,3.05,15.5,0.0,0.0,0.0
2018,10,5,20,0,0.0,0.0,3.0,15.4,0.0,0.0,0.0
2018,10,5,20,15,0.0,0.0,2.95,15.35,0.0,0.0,0.0
2018,10,5,20,30,0.0,0.0,2.9,15.3,0.0,0.0,0.0
2018,10,5,20,45,0.0,0.0,2.85,15.25,0.0,0.0,0.0
2018,10,5,21,0,0.0,0.0,2.8,15.2,0.0,0.0,0.0
2018,10,5,21,15,0.0,0.0,2.8,15.2,0.0,0.0,0.0
2018,10,5,21,30,0.0,0.0,2.8,15.2,0.0,0.0,0.0
2018,10,5,21,45,0.0,0.0,2.8,15.2,0.0,0.0,0.0
2018,10,5,22,0,0.0,0.0,2.8,15.2,0.0,0.0,0.0
2018,10,5,22,15,0.0,0.0,2.8,15.15,0.0,0.0,0.0
2018,10,5,22,30,0.0,0.0,2.8,15.1,0.0,0.0,0.0
2018,10,5,22,45,0.0,0.0,2.75,15.05,0.0,0.0,0.0
2018,10,5,23,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2018,10,5,23,15,0.0,0.0,2.75,14.9,0.0,0.0,0.0
2018,10,5,23,30,0.0,0.0,2.8,14.8,0.0,0.0,0.0
2018,10,5,23,45,0.0,0.0,2.8,14.75,0.0,0.0,0.0
2018,10,6,0,0,0.0,0.0,2.8,14.7,0.0,0.0,0.0
2018,10,6,0,15,0.0,0.0,2.8,14.65,0.0,0.0,0.0
2018,10,6,0,30,0.0,0.0,2.8,14.6,0.0,0.0,0.0
2018,10,6,0,45,0.0,0.0,2.85,14.55,0.0,0.0,0.0
2018,10,6,1,0,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2018,10,6,1,15,0.0,0.0,2.85,14.45,0.0,0.0,0.0
2018,10,6,1,30,0.0,0.0,2.8,14.4,0.0,0.0,0.0
2018,10,6,1,45,0.0,0.0,2.75,14.35,0.0,0.0,0.0
2018,10,6,2,0,0.0,0.0,2.7,14.3,0.0,0.0,0.0
2018,10,6,2,15,0.0,0.0,2.65,14.25,0.0,0.0,0.0
2018,10,6,2,30,0.0,0.0,2.6,14.2,0.0,0.0,0.0
2018,10,6,2,45,0.0,0.0,2.55,14.15,0.0,0.0,0.0
2018,10,6,3,0,0.0,0.0,2.5,14.1,0.0,0.0,0.0
2018,10,6,3,15,0.0,0.0,2.4,14.05,0.0,0.0,0.0
2018,10,6,3,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2018,10,6,3,45,0.0,0.0,2.25,13.9,0.0,0.0,0.0
2018,10,6,4,0,0.0,0.0,2.2,13.8,0.0,0.0,0.0
2018,10,6,4,15,0.0,0.0,2.15,13.75,0.0,0.0,0.0
2018,10,6,4,30,0.0,0.0,2.1,13.7,0.0,0.0,0.0
2018,10,6,4,45,0.0,0.0,2.1,13.65,0.0,0.0,0.0
2018,10,6,5,0,0.0,0.0,2.1,13.6,0.0,0.0,0.0
2018,10,6,5,15,0.0,0.0,2.1,13.6,0.0,0.0,0.0
2018,10,6,5,30,0.0,0.0,2.1,13.6,0.0,0.0,0.0
2018,10,6,5,45,0.0,0.0,2.1,13.6,0.0,0.0,0.0
2018,10,6,6,0,0.0,0.0,2.1,13.6,0.0,0.0,0.0
2018,10,6,6,15,121.0,11.5,2.2,14.1,18.5,11.3,0.0
2018,10,6,6,30,242.0,23.0,2.3,14.6,37.0,18.86,0.0
2018,10,6,6,45,385.0,30.5,2.4,15.1,79.0,23.11,13.66
2018,10,6,7,0,528.0,38.0,2.5,15.6,121.0,41.67,21.31
2018,10,6,7,15,600.5,42.5,2.5,16.15,169.5,83.26,41.44
2018,10,6,7,30,673.0,47.0,2.5,16.7,218.0,133.07,76.6
2018,10,6,7,45,720.0,51.0,2.5,17.25,268.5,185.3,119.96
2018,10,6,8,0,767.0,55.0,2.5,17.8,319.0,242.1,169.44
2018,10,6,8,15,798.5,57.5,2.55,18.4,367.5,297.0,218.36
2018,10,6,8,30,830.0,60.0,2.6,19.0,416.0,355.37,269.35
2018,10,6,8,45,853.0,61.5,2.6,19.65,461.0,409.63,315.92
2018,10,6,9,0,876.0,63.0,2.6,20.3,506.0,464.51,361.48
2018,10,6,9,15,889.0,65.5,2.55,20.7,545.0,515.7,402.96
2018,10,6,9,30,902.0,68.0,2.5,21.1,584.0,566.01,442.35
2018,10,6,9,45,908.0,72.0,2.5,21.5,617.0,612.57,477.82
2018,10,6,10,0,914.0,76.0,2.5,21.9,650.0,657.21,510.82
2018,10,6,10,15,922.5,76.5,2.45,22.2,676.5,697.74,539.67
2018,10,6,10,30,931.0,77.0,2.4,22.5,703.0,736.08,564.91
2018,10,6,10,45,936.5,77.0,2.4,22.75,722.0,769.27,586.68
2018,10,6,11,0,942.0,77.0,2.4,23.0,741.0,799.67,606.39
2018,10,6,11,15,945.5,77.5,2.45,23.2,752.5,826.08,623.77
2018,10,6,11,30,949.0,78.0,2.5,23.4,764.0,849.32,639.0
2018,10,6,11,45,950.5,78.0,2.5,23.55,768.0,867.08,650.32
2018,10,6,12,0,952.0,78.0,2.5,23.7,772.0,881.37,659.41
2018,10,6,12,15,949.5,77.5,2.6,23.8,766.0,888.22,664.53
2018,10,6,12,30,947.0,77.0,2.7,23.9,760.0,891.42,667.39
2018,10,6,12,45,943.0,77.0,2.75,24.0,747.0,890.27,667.09
2018,10,6,13,0,939.0,77.0,2.8,24.1,734.0,885.52,664.52
2018,10,6,13,15,933.5,76.5,2.85,24.15,713.5,875.41,658.58
2018,10,6,13,30,928.0,76.0,2.9,24.2,693.0,861.84,650.43
2018,10,6,13,45,919.5,74.0,2.95,24.2,664.5,840.76,637.31
2018,10,6,14,0,911.0,72.0,3.0,24.2,636.0,816.53,622.06
2018,10,6,14,15,898.0,71.0,3.1,24.15,601.0,786.94,603.4
2018,10,6,14,30,885.0,70.0,3.2,24.1,566.0,754.78,582.74
2018,10,6,14,45,869.5,68.0,3.25,24.05,526.0,717.29,557.77
2018,10,6,15,0,854.0,66.0,3.3,24.0,486.0,677.83,531.04
2018,10,6,15,15,831.0,64.0,3.3,24.0,441.0,631.7,498.68
2018,10,6,15,30,808.0,62.0,3.3,24.0,396.0,588.64,466.26
2018,10,6,15,45,775.5,59.0,3.3,23.6,348.0,534.14,424.72
2018,10,6,16,0,743.0,56.0,3.3,23.2,300.0,480.21,382.18
2018,10,6,16,15,693.0,52.5,3.15,22.6,250.0,417.88,331.52
2018,10,6,16,30,643.0,49.0,3.0,22.0,200.0,358.44,281.34
2018,10,6,16,45,560.5,43.5,2.85,21.4,152.0,289.63,222.4
2018,10,6,17,0,478.0,38.0,2.7,20.8,104.0,225.9,166.24
2018,10,6,17,15,336.5,29.0,2.75,20.25,66.0,148.52,93.67
2018,10,6,17,30,195.0,20.0,2.8,19.7,28.0,67.75,0.0
2018,10,6,17,45,97.5,10.0,2.8,19.1,14.0,0.0,0.0
2018,10,6,18,0,0.0,0.0,2.8,18.5,0.0,0.0,0.0
2018,10,6,18,15,0.0,0.0,2.8,18.4,0.0,0.0,0.0
2018,10,6,18,30,0.0,0.0,2.8,18.3,0.0,0.0,0.0
2018,10,6,18,45,0.0,0.0,2.85,18.2,0.0,0.0,0.0
2018,10,6,19,0,0.0,0.0,2.9,18.1,0.0,0.0,0.0
2018,10,6,19,15,0.0,0.0,2.9,18.1,0.0,0.0,0.0
2018,10,6,19,30,0.0,0.0,2.9,18.1,0.0,0.0,0.0
2018,10,6,19,45,0.0,0.0,2.95,18.1,0.0,0.0,0.0
2018,10,6,20,0,0.0,0.0,3.0,18.1,0.0,0.0,0.0
2018,10,6,20,15,0.0,0.0,3.0,18.2,0.0,0.0,0.0
2018,10,6,20,30,0.0,0.0,3.0,18.3,0.0,0.0,0.0
2018,10,6,20,45,0.0,0.0,3.0,18.35,0.0,0.0,0.0
2018,10,6,21,0,0.0,0.0,3.0,18.4,0.0,0.0,0.0
2018,10,6,21,15,0.0,0.0,3.0,18.5,0.0,0.0,0.0
2018,10,6,21,30,0.0,0.0,3.0,18.6,0.0,0.0,0.0
2018,10,6,21,45,0.0,0.0,3.0,18.7,0.0,0.0,0.0
2018,10,6,22,0,0.0,0.0,3.0,18.8,0.0,0.0,0.0
2018,10,6,22,15,0.0,0.0,3.1,18.75,0.0,0.0,0.0
2018,10,6,22,30,0.0,0.0,3.2,18.7,0.0,0.0,0.0
2018,10,6,22,45,0.0,0.0,3.25,18.7,0.0,0.0,0.0
2018,10,6,23,0,0.0,0.0,3.3,18.7,0.0,0.0,0.0
2018,10,6,23,15,0.0,0.0,3.35,18.5,0.0,0.0,0.0
2018,10,6,23,30,0.0,0.0,3.4,18.3,0.0,0.0,0.0
2018,10,6,23,45,0.0,0.0,3.45,18.1,0.0,0.0,0.0
2018,10,7,0,0,0.0,0.0,3.5,17.9,0.0,0.0,0.0
2018,10,7,0,15,0.0,0.0,3.5,17.7,0.0,0.0,0.0
2018,10,7,0,30,0.0,0.0,3.5,17.5,0.0,0.0,0.0
2018,10,7,0,45,0.0,0.0,3.5,17.35,0.0,0.0,0.0
2018,10,7,1,0,0.0,0.0,3.5,17.2,0.0,0.0,0.0
2018,10,7,1,15,0.0,0.0,3.5,17.1,0.0,0.0,0.0
2018,10,7,1,30,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2018,10,7,1,45,0.0,0.0,3.45,16.95,0.0,0.0,0.0
2018,10,7,2,0,0.0,0.0,3.4,16.9,0.0,0.0,0.0
2018,10,7,2,15,0.0,0.0,3.4,16.8,0.0,0.0,0.0
2018,10,7,2,30,0.0,0.0,3.4,16.7,0.0,0.0,0.0
2018,10,7,2,45,0.0,0.0,3.35,16.65,0.0,0.0,0.0
2018,10,7,3,0,0.0,0.0,3.3,16.6,0.0,0.0,0.0
2018,10,7,3,15,0.0,0.0,3.3,16.55,0.0,0.0,0.0
2018,10,7,3,30,0.0,0.0,3.3,16.5,0.0,0.0,0.0
2018,10,7,3,45,0.0,0.0,3.3,16.45,0.0,0.0,0.0
2018,10,7,4,0,0.0,0.0,3.3,16.4,0.0,0.0,0.0
2018,10,7,4,15,0.0,0.0,3.3,16.3,0.0,0.0,0.0
2018,10,7,4,30,0.0,0.0,3.3,16.2,0.0,0.0,0.0
2018,10,7,4,45,0.0,0.0,3.3,16.15,0.0,0.0,0.0
2018,10,7,5,0,0.0,0.0,3.3,16.1,0.0,0.0,0.0
2018,10,7,5,15,0.0,0.0,3.35,16.05,0.0,0.0,0.0
2018,10,7,5,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2018,10,7,5,45,0.0,0.0,3.4,15.95,0.0,0.0,0.0
2018,10,7,6,0,0.0,0.0,3.4,15.9,0.0,0.0,0.0
2018,10,7,6,15,128.0,11.5,3.55,16.25,18.5,11.3,0.0
2018,10,7,6,30,256.0,23.0,3.7,16.6,37.0,19.1,0.0
2018,10,7,6,45,402.0,31.0,3.8,17.0,80.0,23.78,13.93
2018,10,7,7,0,548.0,39.0,3.9,17.4,123.0,42.13,21.82
2018,10,7,7,15,618.5,44.0,4.05,17.75,172.0,84.96,42.14
2018,10,7,7,30,689.0,49.0,4.2,18.1,221.0,135.82,77.84
2018,10,7,7,45,732.5,52.5,4.3,18.5,271.0,187.68,120.98
2018,10,7,8,0,776.0,56.0,4.4,18.9,321.0,243.71,170.2
2018,10,7,8,15,805.0,59.0,4.4,19.35,369.0,298.74,219.66
2018,10,7,8,30,834.0,62.0,4.4,19.8,417.0,356.91,271.09
2018,10,7,8,45,853.5,64.5,4.4,20.2,461.0,410.87,318.27
2018,10,7,9,0,873.0,67.0,4.4,20.6,505.0,465.12,364.31
2018,10,7,9,15,887.5,69.0,4.4,21.0,544.5,516.35,406.67
2018,10,7,9,30,902.0,71.0,4.4,21.4,584.0,566.84,447.15
2018,10,7,9,45,912.5,72.5,4.4,21.75,617.0,613.44,483.63
2018,10,7,10,0,923.0,74.0,4.4,22.1,650.0,658.42,517.91
2018,10,7,10,15,930.0,75.5,4.35,22.4,676.5,699.22,547.86
2018,10,7,10,30,937.0,77.0,4.3,22.7,703.0,737.7,574.1
2018,10,7,10,45,939.0,78.0,4.25,23.0,720.5,769.48,595.27
2018,10,7,11,0,941.0,79.0,4.2,23.3,738.0,798.28,614.19
2018,10,7,11,15,942.0,80.5,4.15,23.6,749.0,823.71,630.64
2018,10,7,11,30,943.0,82.0,4.1,23.9,760.0,845.88,644.77
2018,10,7,11,45,940.0,83.0,4.05,24.15,761.5,860.89,654.06
2018,10,7,12,0,937.0,84.0,4.0,24.4,763.0,872.35,660.99
2018,10,7,12,15,934.5,84.5,3.9,24.6,757.5,880.12,665.38
2018,10,7,12,30,932.0,85.0,3.8,24.8,752.0,884.33,667.43
2018,10,7,12,45,926.0,85.5,3.75,24.95,738.5,882.01,665.54
2018,10,7,13,0,920.0,86.0,3.7,25.1,725.0,876.17,661.41
2018,10,7,13,15,914.0,84.5,3.7,25.2,704.0,864.65,653.93
2018,10,7,13,30,908.0,83.0,3.7,25.3,683.0,849.75,644.26
2018,10,7,13,45,900.0,81.5,3.65,25.4,655.0,829.94,631.04
2018,10,7,14,0,892.0,80.0,3.6,25.5,627.0,807.05,615.76
2018,10,7,14,15,880.0,78.0,3.6,25.5,592.5,777.56,596.32
2018,10,7,14,30,868.0,76.0,3.6,25.5,558.0,745.49,574.99
2018,10,7,14,45,851.5,74.0,3.6,25.5,518.0,707.81,549.45
2018,10,7,15,0,835.0,72.0,3.6,25.5,478.0,672.56,525.43
2018,10,7,15,15,811.5,69.0,3.6,25.5,433.0,625.51,491.96
2018,10,7,15,30,788.0,66.0,3.6,25.5,388.0,577.64,455.86
2018,10,7,15,45,755.5,62.5,3.3,25.15,340.0,523.45,413.81
2018,10,7,16,0,723.0,59.0,3.0,24.8,292.0,469.85,371.0
2018,10,7,16,15,675.0,54.0,2.75,24.15,242.5,407.83,320.8
2018,10,7,16,30,627.0,49.0,2.5,23.5,193.0,348.6,271.05
2018,10,7,16,45,549.0,42.5,2.25,22.8,146.0,281.64,213.97
2018,10,7,17,0,471.0,36.0,2.0,22.1,99.0,219.33,159.19
2018,10,7,17,15,331.0,27.0,2.0,21.55,62.0,142.69,84.96
2018,10,7,17,30,191.0,18.0,2.0,21.0,25.0,64.05,0.0
2018,10,7,17,45,95.5,9.0,1.95,20.4,12.5,0.0,0.0
2018,10,7,18,0,0.0,0.0,1.9,19.8,0.0,0.0,0.0
2018,10,7,18,15,0.0,0.0,1.95,19.6,0.0,0.0,0.0
2018,10,7,18,30,0.0,0.0,2.0,19.4,0.0,0.0,0.0
2018,10,7,18,45,0.0,0.0,2.0,19.2,0.0,0.0,0.0
2018,10,7,19,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2018,10,7,19,15,0.0,0.0,2.0,18.9,0.0,0.0,0.0
2018,10,7,19,30,0.0,0.0,2.0,18.8,0.0,0.0,0.0
2018,10,7,19,45,0.0,0.0,2.05,18.7,0.0,0.0,0.0
2018,10,7,20,0,0.0,0.0,2.1,18.6,0.0,0.0,0.0
2018,10,7,20,15,0.0,0.0,2.1,18.55,0.0,0.0,0.0
2018,10,7,20,30,0.0,0.0,2.1,18.5,0.0,0.0,0.0
2018,10,7,20,45,0.0,0.0,2.1,18.5,0.0,0.0,0.0
2018,10,7,21,0,0.0,0.0,2.1,18.5,0.0,0.0,0.0
2018,10,7,21,15,0.0,0.0,2.05,18.45,0.0,0.0,0.0
2018,10,7,21,30,0.0,0.0,2.0,18.4,0.0,0.0,0.0
2018,10,7,21,45,0.0,0.0,2.0,18.35,0.0,0.0,0.0
2018,10,7,22,0,0.0,0.0,2.0,18.3,0.0,0.0,0.0
2018,10,7,22,15,0.0,0.0,2.0,18.2,0.0,0.0,0.0
2018,10,7,22,30,0.0,0.0,2.0,18.1,0.0,0.0,0.0
2018,10,7,22,45,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2018,10,7,23,0,0.0,0.0,2.1,17.9,0.0,0.0,0.0
2018,10,7,23,15,0.0,0.0,2.1,17.85,0.0,0.0,0.0
2018,10,7,23,30,0.0,0.0,2.1,17.8,0.0,0.0,0.0
2018,10,7,23,45,0.0,0.0,2.15,17.8,0.0,0.0,0.0
2018,10,8,0,0,0.0,0.0,2.2,17.8,0.0,0.0,0.0
2018,10,8,0,15,0.0,0.0,2.2,17.7,0.0,0.0,0.0
2018,10,8,0,30,0.0,0.0,2.2,17.6,0.0,0.0,0.0
2018,10,8,0,45,0.0,0.0,2.2,17.55,0.0,0.0,0.0
2018,10,8,1,0,0.0,0.0,2.2,17.5,0.0,0.0,0.0
2018,10,8,1,15,0.0,0.0,2.2,17.45,0.0,0.0,0.0
2018,10,8,1,30,0.0,0.0,2.2,17.4,0.0,0.0,0.0
2018,10,8,1,45,0.0,0.0,2.25,17.4,0.0,0.0,0.0
2018,10,8,2,0,0.0,0.0,2.3,17.4,0.0,0.0,0.0
2018,10,8,2,15,0.0,0.0,2.3,17.35,0.0,0.0,0.0
2018,10,8,2,30,0.0,0.0,2.3,17.3,0.0,0.0,0.0
2018,10,8,2,45,0.0,0.0,2.3,17.25,0.0,0.0,0.0
2018,10,8,3,0,0.0,0.0,2.3,17.2,0.0,0.0,0.0
2018,10,8,3,15,0.0,0.0,2.3,17.15,0.0,0.0,0.0
2018,10,8,3,30,0.0,0.0,2.3,17.1,0.0,0.0,0.0
2018,10,8,3,45,0.0,0.0,2.3,17.05,0.0,0.0,0.0
2018,10,8,4,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2018,10,8,4,15,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2018,10,8,4,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2018,10,8,4,45,0.0,0.0,2.4,16.95,0.0,0.0,0.0
2018,10,8,5,0,0.0,0.0,2.4,16.9,0.0,0.0,0.0
2018,10,8,5,15,0.0,0.0,2.4,16.95,0.0,0.0,0.0
2018,10,8,5,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2018,10,8,5,45,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2018,10,8,6,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2018,10,8,6,15,125.5,11.0,2.45,17.55,17.5,10.81,0.0
2018,10,8,6,30,251.0,22.0,2.5,18.1,35.0,18.27,0.0
2018,10,8,6,45,396.5,29.0,2.6,18.6,76.5,22.06,12.25
2018,10,8,7,0,542.0,36.0,2.7,19.1,118.0,38.05,19.08
2018,10,8,7,15,612.5,41.0,2.85,19.55,166.0,80.47,38.58
2018,10,8,7,30,683.0,46.0,3.0,20.0,214.0,130.83,73.34
2018,10,8,7,45,727.0,49.5,3.15,20.45,263.5,182.31,115.59
2018,10,8,8,0,771.0,53.0,3.3,20.9,313.0,238.01,163.9
2018,10,8,8,15,799.5,55.0,3.35,21.35,359.5,292.96,212.75
2018,10,8,8,30,828.0,57.0,3.4,21.8,406.0,348.08,261.23
2018,10,8,8,45,848.0,59.0,3.45,22.2,449.5,401.27,307.32
2018,10,8,9,0,868.0,61.0,3.5,22.6,493.0,454.81,352.35
2018,10,8,9,15,882.0,62.5,3.45,22.95,531.5,504.9,393.35
2018,10,8,9,30,896.0,64.0,3.4,23.3,570.0,554.2,432.42
