Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,10,8,9,45,906.0,65.0,3.4,23.7,602.0,599.58,467.45
2018,10,8,10,0,916.0,66.0,3.4,24.1,634.0,643.32,500.27
2018,10,8,10,15,923.5,67.0,3.35,24.4,660.0,683.52,529.25
2018,10,8,10,30,931.0,68.0,3.3,24.7,686.0,721.45,554.64
2018,10,8,10,45,935.5,69.0,3.25,25.0,705.0,754.72,576.45
2018,10,8,11,0,940.0,70.0,3.2,25.3,724.0,785.16,596.1
2018,10,8,11,15,943.0,70.0,3.1,25.5,735.0,810.38,611.98
2018,10,8,11,30,946.0,70.0,3.0,25.7,746.0,832.4,625.59
2018,10,8,11,45,946.5,70.5,2.95,25.95,749.0,849.62,636.09
2018,10,8,12,0,947.0,71.0,2.9,26.2,752.0,863.37,644.3
2018,10,8,12,15,944.0,71.5,2.8,26.35,746.5,870.67,648.16
2018,10,8,12,30,941.0,72.0,2.7,26.5,741.0,874.36,649.74
2018,10,8,12,45,936.5,71.5,2.65,26.6,727.5,872.08,647.93
2018,10,8,13,0,932.0,71.0,2.6,26.7,714.0,866.23,643.92
2018,10,8,13,15,926.0,71.0,2.5,26.75,694.0,856.17,636.99
2018,10,8,13,30,920.0,71.0,2.4,26.8,674.0,842.72,627.92
2018,10,8,13,45,911.0,70.0,2.35,26.85,646.0,822.4,614.71
2018,10,8,14,0,902.0,69.0,2.3,26.9,618.0,799.0,599.51
2018,10,8,14,15,889.0,68.0,2.25,26.85,583.5,769.59,580.45
2018,10,8,14,30,876.0,67.0,2.2,26.8,549.0,737.66,559.59
2018,10,8,14,45,858.5,65.5,2.2,26.7,509.0,699.58,534.68
2018,10,8,15,0,841.0,64.0,2.2,26.6,469.0,659.72,508.2
2018,10,8,15,15,818.5,61.5,2.2,26.6,424.5,613.9,476.66
2018,10,8,15,30,796.0,59.0,2.2,26.6,380.0,571.13,444.85
2018,10,8,15,45,762.5,56.0,2.1,26.15,332.5,516.78,403.88
2018,10,8,16,0,729.0,53.0,2.0,25.7,285.0,463.13,362.07
2018,10,8,16,15,678.5,49.5,1.9,24.9,236.0,401.62,313.14
2018,10,8,16,30,628.0,46.0,1.8,24.1,187.0,343.13,264.64
2018,10,8,16,45,545.5,40.5,1.7,23.3,140.5,273.16,205.85
2018,10,8,17,0,463.0,35.0,1.6,22.5,94.0,213.61,153.49
2018,10,8,17,15,322.0,26.0,1.7,21.7,58.5,136.41,75.47
2018,10,8,17,30,181.0,17.0,1.8,20.9,23.0,59.95,0.0
2018,10,8,17,45,90.5,8.5,1.9,20.1,11.5,0.0,0.0
2018,10,8,18,0,0.0,0.0,2.0,19.3,0.0,0.0,0.0
2018,10,8,18,15,0.0,0.0,2.0,18.9,0.0,0.0,0.0
2018,10,8,18,30,0.0,0.0,2.0,18.5,0.0,0.0,0.0
2018,10,8,18,45,0.0,0.0,2.0,18.1,0.0,0.0,0.0
2018,10,8,19,0,0.0,0.0,2.0,17.7,0.0,0.0,0.0
2018,10,8,19,15,0.0,0.0,1.9,17.5,0.0,0.0,0.0
2018,10,8,19,30,0.0,0.0,1.8,17.3,0.0,0.0,0.0
2018,10,8,19,45,0.0,0.0,1.7,17.05,0.0,0.0,0.0
2018,10,8,20,0,0.0,0.0,1.6,16.8,0.0,0.0,0.0
2018,10,8,20,15,0.0,0.0,1.55,16.65,0.0,0.0,0.0
2018,10,8,20,30,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2018,10,8,20,45,0.0,0.0,1.45,16.35,0.0,0.0,0.0
2018,10,8,21,0,0.0,0.0,1.4,16.2,0.0,0.0,0.0
2018,10,8,21,15,0.0,0.0,1.35,16.1,0.0,0.0,0.0
2018,10,8,21,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2018,10,8,21,45,0.0,0.0,1.25,15.9,0.0,0.0,0.0
2018,10,8,22,0,0.0,0.0,1.2,15.8,0.0,0.0,0.0
2018,10,8,22,15,0.0,0.0,1.15,15.8,0.0,0.0,0.0
2018,10,8,22,30,0.0,0.0,1.1,15.8,0.0,0.0,0.0
2018,10,8,22,45,0.0,0.0,1.1,15.75,0.0,0.0,0.0
2018,10,8,23,0,0.0,0.0,1.1,15.7,0.0,0.0,0.0
2018,10,8,23,15,0.0,0.0,1.0,15.7,0.0,0.0,0.0
2018,10,8,23,30,0.0,0.0,0.9,15.7,0.0,0.0,0.0
2018,10,8,23,45,0.0,0.0,0.85,15.65,0.0,0.0,0.0
2018,10,9,0,0,0.0,0.0,0.8,15.6,0.0,0.0,0.0
2018,10,9,0,15,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2018,10,9,0,30,0.0,0.0,0.6,15.4,0.0,0.0,0.0
2018,10,9,0,45,0.0,0.0,0.55,15.35,0.0,0.0,0.0
2018,10,9,1,0,0.0,0.0,0.5,15.3,0.0,0.0,0.0
2018,10,9,1,15,0.0,0.0,0.4,15.2,0.0,0.0,0.0
2018,10,9,1,30,0.0,0.0,0.3,15.1,0.0,0.0,0.0
2018,10,9,1,45,0.0,0.0,0.25,15.0,0.0,0.0,0.0
2018,10,9,2,0,0.0,0.0,0.2,14.9,0.0,0.0,0.0
2018,10,9,2,15,0.0,0.0,0.2,14.85,0.0,0.0,0.0
2018,10,9,2,30,0.0,0.0,0.2,14.8,0.0,0.0,0.0
2018,10,9,2,45,0.0,0.0,0.25,14.7,0.0,0.0,0.0
2018,10,9,3,0,0.0,0.0,0.3,14.6,0.0,0.0,0.0
2018,10,9,3,15,0.0,0.0,0.3,14.55,0.0,0.0,0.0
2018,10,9,3,30,0.0,0.0,0.3,14.5,0.0,0.0,0.0
2018,10,9,3,45,0.0,0.0,0.3,14.4,0.0,0.0,0.0
2018,10,9,4,0,0.0,0.0,0.3,14.3,0.0,0.0,0.0
2018,10,9,4,15,0.0,0.0,0.3,14.25,0.0,0.0,0.0
2018,10,9,4,30,0.0,0.0,0.3,14.2,0.0,0.0,0.0
2018,10,9,4,45,0.0,0.0,0.3,14.2,0.0,0.0,0.0
2018,10,9,5,0,0.0,0.0,0.3,14.2,0.0,0.0,0.0
2018,10,9,5,15,0.0,0.0,0.35,14.2,0.0,0.0,0.0
2018,10,9,5,30,0.0,0.0,0.4,14.2,0.0,0.0,0.0
2018,10,9,5,45,0.0,0.0,0.4,14.2,0.0,0.0,0.0
2018,10,9,6,0,0.0,0.0,0.4,14.2,0.0,0.0,0.0
2018,10,9,6,15,103.0,11.0,0.55,14.6,16.0,10.81,0.0
2018,10,9,6,30,206.0,22.0,0.7,15.0,32.0,18.5,0.0
2018,10,9,6,45,345.0,30.5,0.8,15.4,71.0,23.69,13.64
2018,10,9,7,0,484.0,39.0,0.9,15.8,110.0,36.79,19.71
2018,10,9,7,15,560.5,44.5,1.05,16.3,157.5,76.99,38.36
2018,10,9,7,30,637.0,50.0,1.2,16.8,205.0,127.37,73.24
2018,10,9,7,45,686.5,53.5,1.3,17.35,254.0,177.14,113.77
2018,10,9,8,0,736.0,57.0,1.4,17.9,303.0,231.81,160.78
2018,10,9,8,15,767.5,60.5,1.35,18.5,350.5,285.67,208.11
2018,10,9,8,30,799.0,64.0,1.3,19.1,398.0,341.78,256.46
2018,10,9,8,45,821.5,65.5,1.2,19.7,441.0,395.15,301.32
2018,10,9,9,0,844.0,67.0,1.1,20.3,484.0,447.97,344.07
2018,10,9,9,15,859.5,69.5,1.0,20.9,523.0,498.65,383.47
2018,10,9,9,30,875.0,72.0,0.9,21.5,562.0,548.73,420.7
2018,10,9,9,45,887.0,73.0,0.75,22.1,595.0,594.36,452.69
2018,10,9,10,0,899.0,74.0,0.6,22.7,628.0,638.56,482.07
2018,10,9,10,15,907.5,75.0,0.55,23.25,654.5,678.77,508.69
2018,10,9,10,30,916.0,76.0,0.5,23.8,681.0,716.81,531.41
2018,10,9,10,45,898.0,86.5,0.4,24.35,693.0,743.31,545.21
2018,10,9,11,0,880.0,97.0,0.3,24.9,705.0,765.86,556.32
2018,10,9,11,15,824.5,121.5,0.55,25.15,698.5,773.38,564.03
2018,10,9,11,30,769.0,146.0,0.8,25.4,692.0,772.81,566.53
2018,10,9,11,45,681.0,183.5,1.0,25.6,668.5,757.56,558.23
2018,10,9,12,0,593.0,221.0,1.2,25.8,645.0,734.41,542.74
2018,10,9,12,15,593.5,218.0,1.45,25.7,640.0,739.04,549.12
2018,10,9,12,30,594.0,215.0,1.7,25.6,635.0,741.24,553.35
2018,10,9,12,45,624.0,199.0,1.9,25.55,633.0,752.27,563.79
2018,10,9,13,0,654.0,183.0,2.1,25.5,631.0,760.45,572.19
2018,10,9,13,15,661.5,173.5,2.35,25.25,615.0,753.75,570.53
2018,10,9,13,30,669.0,164.0,2.6,25.0,599.0,744.19,566.7
2018,10,9,13,45,673.5,154.0,2.8,24.75,576.0,728.76,558.38
2018,10,9,14,0,678.0,144.0,3.0,24.5,553.0,710.5,547.96
2018,10,9,14,15,610.0,151.0,3.15,24.1,503.5,652.31,507.42
2018,10,9,14,30,542.0,158.0,3.3,23.7,454.0,591.09,463.61
2018,10,9,14,45,616.5,129.5,3.4,23.25,442.0,602.45,475.44
2018,10,9,15,0,691.0,101.0,3.5,22.8,430.0,602.8,478.48
2018,10,9,15,15,721.5,85.5,3.5,22.8,400.0,581.55,463.02
2018,10,9,15,30,752.0,70.0,3.5,22.8,370.0,553.79,442.09
2018,10,9,15,45,716.5,66.0,3.5,21.7,322.5,498.93,400.51
2018,10,9,16,0,681.0,62.0,3.5,20.6,275.0,445.0,358.07
2018,10,9,16,15,626.5,57.0,3.45,20.0,226.5,384.43,307.86
2018,10,9,16,30,572.0,52.0,3.4,19.4,178.0,325.31,257.15
2018,10,9,16,45,483.0,45.0,3.3,18.75,132.5,254.44,195.97
2018,10,9,17,0,394.0,38.0,3.2,18.1,87.0,191.53,139.83
2018,10,9,17,15,260.5,28.0,3.15,17.55,54.0,117.84,59.75
2018,10,9,17,30,127.0,18.0,3.1,17.0,21.0,47.56,0.0
2018,10,9,17,45,63.5,9.0,3.05,16.45,10.5,0.0,0.0
2018,10,9,18,0,0.0,0.0,3.0,15.9,0.0,0.0,0.0
2018,10,9,18,15,0.0,0.0,2.95,15.7,0.0,0.0,0.0
2018,10,9,18,30,0.0,0.0,2.9,15.5,0.0,0.0,0.0
2018,10,9,18,45,0.0,0.0,2.85,15.3,0.0,0.0,0.0
2018,10,9,19,0,0.0,0.0,2.8,15.1,0.0,0.0,0.0
2018,10,9,19,15,0.0,0.0,2.75,14.95,0.0,0.0,0.0
2018,10,9,19,30,0.0,0.0,2.7,14.8,0.0,0.0,0.0
2018,10,9,19,45,0.0,0.0,2.65,14.6,0.0,0.0,0.0
2018,10,9,20,0,0.0,0.0,2.6,14.4,0.0,0.0,0.0
2018,10,9,20,15,0.0,0.0,2.5,14.25,0.0,0.0,0.0
2018,10,9,20,30,0.0,0.0,2.4,14.1,0.0,0.0,0.0
2018,10,9,20,45,0.0,0.0,2.3,13.95,0.0,0.0,0.0
2018,10,9,21,0,0.0,0.0,2.2,13.8,0.0,0.0,0.0
2018,10,9,21,15,0.0,0.0,2.1,13.65,0.0,0.0,0.0
2018,10,9,21,30,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2018,10,9,21,45,0.0,0.0,1.9,13.4,0.0,0.0,0.0
2018,10,9,22,0,0.0,0.0,1.8,13.3,0.0,0.0,0.0
2018,10,9,22,15,0.0,0.0,1.7,13.15,0.0,0.0,0.0
2018,10,9,22,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2018,10,9,22,45,0.0,0.0,1.5,12.9,0.0,0.0,0.0
2018,10,9,23,0,0.0,0.0,1.4,12.8,0.0,0.0,0.0
2018,10,9,23,15,0.0,0.0,1.25,12.75,0.0,0.0,0.0
2018,10,9,23,30,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,10,9,23,45,0.0,0.0,1.0,12.6,0.0,0.0,0.0
2018,10,10,0,0,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,10,10,0,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2018,10,10,0,30,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2018,10,10,0,45,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2018,10,10,1,0,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2018,10,10,1,15,0.0,0.0,0.8,12.55,0.0,0.0,0.0
2018,10,10,1,30,0.0,0.0,0.8,12.6,0.0,0.0,0.0
2018,10,10,1,45,0.0,0.0,0.75,12.6,0.0,0.0,0.0
2018,10,10,2,0,0.0,0.0,0.7,12.6,0.0,0.0,0.0
2018,10,10,2,15,0.0,0.0,0.7,12.65,0.0,0.0,0.0
2018,10,10,2,30,0.0,0.0,0.7,12.7,0.0,0.0,0.0
2018,10,10,2,45,0.0,0.0,0.65,12.7,0.0,0.0,0.0
2018,10,10,3,0,0.0,0.0,0.6,12.7,0.0,0.0,0.0
2018,10,10,3,15,0.0,0.0,0.55,12.7,0.0,0.0,0.0
2018,10,10,3,30,0.0,0.0,0.5,12.7,0.0,0.0,0.0
2018,10,10,3,45,0.0,0.0,0.45,12.7,0.0,0.0,0.0
2018,10,10,4,0,0.0,0.0,0.4,12.7,0.0,0.0,0.0
2018,10,10,4,15,0.0,0.0,0.4,12.75,0.0,0.0,0.0
2018,10,10,4,30,0.0,0.0,0.4,12.8,0.0,0.0,0.0
2018,10,10,4,45,0.0,0.0,0.35,12.85,0.0,0.0,0.0
2018,10,10,5,0,0.0,0.0,0.3,12.9,0.0,0.0,0.0
2018,10,10,5,15,0.0,0.0,0.35,12.95,0.0,0.0,0.0
2018,10,10,5,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2018,10,10,5,45,0.0,0.0,0.4,13.05,0.0,0.0,0.0
2018,10,10,6,0,0.0,0.0,0.4,13.1,0.0,0.0,0.0
2018,10,10,6,15,56.5,10.5,0.5,13.4,13.0,10.32,0.0
2018,10,10,6,30,113.0,21.0,0.6,13.7,26.0,16.73,0.0
2018,10,10,6,45,213.5,34.0,0.65,14.05,59.0,26.41,15.68
2018,10,10,7,0,314.0,47.0,0.7,14.4,92.0,40.56,25.18
2018,10,10,7,15,249.5,61.5,0.75,14.8,106.0,69.21,43.59
2018,10,10,7,30,185.0,76.0,0.8,15.2,120.0,92.04,63.97
2018,10,10,7,45,116.5,99.0,0.8,15.55,129.0,113.48,85.15
2018,10,10,8,0,48.0,122.0,0.8,15.9,138.0,126.62,98.97
2018,10,10,8,15,86.5,144.0,0.75,16.4,178.0,162.04,126.94
2018,10,10,8,30,125.0,166.0,0.7,16.9,218.0,201.81,158.31
2018,10,10,8,45,358.5,147.5,0.65,17.35,318.5,286.17,222.9
2018,10,10,9,0,592.0,129.0,0.6,17.8,419.0,393.37,304.99
2018,10,10,9,15,704.5,109.0,0.5,18.3,481.5,458.78,354.41
2018,10,10,9,30,817.0,89.0,0.4,18.8,544.0,532.64,408.92
2018,10,10,9,45,834.5,89.5,0.3,19.25,577.5,578.93,441.38
2018,10,10,10,0,852.0,90.0,0.2,19.7,611.0,623.41,471.65
2018,10,10,10,15,860.0,91.0,0.25,20.05,636.0,661.6,498.53
2018,10,10,10,30,868.0,92.0,0.3,20.4,661.0,697.74,522.86
2018,10,10,10,45,872.5,93.5,0.4,20.75,679.0,729.62,544.04
2018,10,10,11,0,877.0,95.0,0.5,21.1,697.0,758.88,563.5
2018,10,10,11,15,879.0,96.0,0.6,21.3,707.5,782.91,579.85
2018,10,10,11,30,881.0,97.0,0.7,21.5,718.0,803.95,594.33
2018,10,10,11,45,881.0,97.0,0.85,21.7,720.5,819.19,605.87
2018,10,10,12,0,881.0,97.0,1.0,21.9,723.0,831.19,615.37
2018,10,10,12,15,879.0,97.5,1.15,21.95,718.0,838.78,622.35
2018,10,10,12,30,877.0,98.0,1.3,22.0,713.0,843.02,627.19
2018,10,10,12,45,872.0,97.5,1.4,22.05,700.0,840.31,626.84
2018,10,10,13,0,867.0,97.0,1.5,22.1,687.0,834.29,624.4
2018,10,10,13,15,859.0,97.0,1.7,22.0,666.5,823.07,619.93
2018,10,10,13,30,851.0,97.0,1.9,21.9,646.0,808.74,613.19
2018,10,10,13,45,839.0,96.0,2.05,21.85,618.0,791.94,604.05
2018,10,10,14,0,827.0,95.0,2.2,21.8,590.0,767.55,589.48
2018,10,10,14,15,811.5,93.0,2.3,21.55,555.5,736.76,570.31
2018,10,10,14,30,796.0,91.0,2.4,21.3,521.0,703.76,549.3
2018,10,10,14,45,773.5,89.5,2.55,21.1,481.5,664.36,523.37
2018,10,10,15,0,751.0,88.0,2.7,20.9,442.0,623.64,495.48
2018,10,10,15,15,723.5,84.0,2.7,20.9,398.0,578.23,461.36
2018,10,10,15,30,696.0,80.0,2.7,20.9,354.0,530.32,424.54
2018,10,10,15,45,653.5,76.5,2.8,20.15,307.5,474.52,381.85
2018,10,10,16,0,611.0,73.0,2.9,19.4,261.0,420.39,338.82
2018,10,10,16,15,550.0,67.0,2.95,18.8,213.5,356.55,286.19
2018,10,10,16,30,489.0,61.0,3.0,18.2,166.0,296.9,235.26
2018,10,10,16,45,397.0,51.5,3.0,17.6,122.0,226.18,174.48
2018,10,10,17,0,305.0,42.0,3.0,17.0,78.0,164.56,119.79
2018,10,10,17,15,192.5,28.5,2.95,16.5,47.5,98.21,42.02
2018,10,10,17,30,80.0,15.0,2.9,16.0,17.0,33.27,0.0
2018,10,10,17,45,40.0,7.5,2.85,15.55,8.5,0.0,0.0
2018,10,10,18,0,0.0,0.0,2.8,15.1,0.0,0.0,0.0
2018,10,10,18,15,0.0,0.0,2.65,14.9,0.0,0.0,0.0
2018,10,10,18,30,0.0,0.0,2.5,14.7,0.0,0.0,0.0
2018,10,10,18,45,0.0,0.0,2.4,14.55,0.0,0.0,0.0
2018,10,10,19,0,0.0,0.0,2.3,14.4,0.0,0.0,0.0
2018,10,10,19,15,0.0,0.0,2.2,14.25,0.0,0.0,0.0
2018,10,10,19,30,0.0,0.0,2.1,14.1,0.0,0.0,0.0
2018,10,10,19,45,0.0,0.0,2.0,13.95,0.0,0.0,0.0
2018,10,10,20,0,0.0,0.0,1.9,13.8,0.0,0.0,0.0
2018,10,10,20,15,0.0,0.0,1.85,13.7,0.0,0.0,0.0
2018,10,10,20,30,0.0,0.0,1.8,13.6,0.0,0.0,0.0
2018,10,10,20,45,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2018,10,10,21,0,0.0,0.0,1.8,13.4,0.0,0.0,0.0
2018,10,10,21,15,0.0,0.0,1.75,13.35,0.0,0.0,0.0
2018,10,10,21,30,0.0,0.0,1.7,13.3,0.0,0.0,0.0
2018,10,10,21,45,0.0,0.0,1.7,13.2,0.0,0.0,0.0
2018,10,10,22,0,0.0,0.0,1.7,13.1,0.0,0.0,0.0
2018,10,10,22,15,0.0,0.0,1.7,13.05,0.0,0.0,0.0
2018,10,10,22,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2018,10,10,22,45,0.0,0.0,1.7,12.95,0.0,0.0,0.0
2018,10,10,23,0,0.0,0.0,1.7,12.9,0.0,0.0,0.0
2018,10,10,23,15,0.0,0.0,1.7,12.8,0.0,0.0,0.0
2018,10,10,23,30,0.0,0.0,1.7,12.7,0.0,0.0,0.0
2018,10,10,23,45,0.0,0.0,1.7,12.65,0.0,0.0,0.0
2018,10,11,0,0,0.0,0.0,1.7,12.6,0.0,0.0,0.0
2018,10,11,0,15,0.0,0.0,1.7,12.55,0.0,0.0,0.0
2018,10,11,0,30,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2018,10,11,0,45,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2018,10,11,1,0,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2018,10,11,1,15,0.0,0.0,1.65,12.45,0.0,0.0,0.0
2018,10,11,1,30,0.0,0.0,1.6,12.4,0.0,0.0,0.0
2018,10,11,1,45,0.0,0.0,1.6,12.35,0.0,0.0,0.0
2018,10,11,2,0,0.0,0.0,1.6,12.3,0.0,0.0,0.0
2018,10,11,2,15,0.0,0.0,1.55,12.25,0.0,0.0,0.0
2018,10,11,2,30,0.0,0.0,1.5,12.2,0.0,0.0,0.0
2018,10,11,2,45,0.0,0.0,1.5,12.2,0.0,0.0,0.0
2018,10,11,3,0,0.0,0.0,1.5,12.2,0.0,0.0,0.0
2018,10,11,3,15,0.0,0.0,1.45,12.2,0.0,0.0,0.0
2018,10,11,3,30,0.0,0.0,1.4,12.2,0.0,0.0,0.0
2018,10,11,3,45,0.0,0.0,1.4,12.2,0.0,0.0,0.0
2018,10,11,4,0,0.0,0.0,1.4,12.2,0.0,0.0,0.0
2018,10,11,4,15,0.0,0.0,1.35,12.25,0.0,0.0,0.0
2018,10,11,4,30,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,10,11,4,45,0.0,0.0,1.25,12.4,0.0,0.0,0.0
2018,10,11,5,0,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,10,11,5,15,0.0,0.0,1.15,12.55,0.0,0.0,0.0
2018,10,11,5,30,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,10,11,5,45,0.0,0.0,1.1,12.65,0.0,0.0,0.0
2018,10,11,6,0,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,10,11,6,15,56.0,10.0,1.05,13.05,12.5,9.83,0.0
2018,10,11,6,30,112.0,20.0,1.0,13.4,25.0,15.95,0.0
2018,10,11,6,45,221.0,34.5,1.0,13.75,60.0,26.93,15.75
2018,10,11,7,0,330.0,49.0,1.0,14.1,95.0,41.74,26.44
2018,10,11,7,15,345.0,61.0,0.95,14.5,126.5,74.79,44.99
2018,10,11,7,30,360.0,73.0,0.9,14.9,158.0,109.31,70.78
2018,10,11,7,45,242.5,99.5,0.85,15.25,162.5,135.43,98.15
2018,10,11,8,0,125.0,126.0,0.8,15.6,167.0,147.74,113.74
2018,10,11,8,15,223.0,135.5,0.7,16.05,222.0,193.2,148.77
2018,10,11,8,30,321.0,145.0,0.6,16.5,277.0,249.4,192.85
2018,10,11,8,45,519.5,123.5,0.5,16.95,364.0,325.95,251.75
2018,10,11,9,0,718.0,102.0,0.4,17.4,451.0,421.41,324.57
2018,10,11,9,15,743.0,103.0,0.4,17.85,489.5,469.99,362.13
2018,10,11,9,30,768.0,104.0,0.4,18.3,528.0,519.44,399.55
2018,10,11,9,45,792.5,102.0,0.45,18.75,562.5,565.21,433.77
2018,10,11,10,0,817.0,100.0,0.5,19.2,597.0,610.75,466.99
2018,10,11,10,15,827.5,101.5,0.5,19.6,623.0,650.19,494.45
2018,10,11,10,30,838.0,103.0,0.5,20.0,649.0,687.86,520.03
2018,10,11,10,45,846.5,103.0,0.5,20.45,668.0,720.52,540.34
2018,10,11,11,0,855.0,103.0,0.5,20.9,687.0,748.2,557.09
2018,10,11,11,15,859.5,103.5,0.45,21.3,698.0,773.1,571.2
2018,10,11,11,30,864.0,104.0,0.4,21.7,709.0,795.16,583.35
2018,10,11,11,45,867.0,103.0,0.35,22.05,712.5,811.46,591.82
2018,10,11,12,0,870.0,102.0,0.3,22.4,716.0,824.64,598.38
2018,10,11,12,15,870.5,101.5,0.35,22.6,712.0,833.08,604.15
2018,10,11,12,30,871.0,101.0,0.4,22.8,708.0,838.24,608.03
2018,10,11,12,45,869.5,99.0,0.4,23.05,695.5,836.78,606.8
2018,10,11,13,0,868.0,97.0,0.4,23.3,683.0,831.99,603.66
2018,10,11,13,15,863.0,95.0,0.55,23.3,663.0,821.0,599.98
2018,10,11,13,30,858.0,93.0,0.7,23.3,643.0,806.81,594.18
2018,10,11,13,45,849.5,91.5,0.8,23.35,616.0,787.29,583.81
2018,10,11,14,0,841.0,90.0,0.9,23.4,589.0,769.64,574.6
2018,10,11,14,15,827.5,87.5,1.0,23.3,555.0,739.52,557.06
2018,10,11,14,30,814.0,85.0,1.1,23.2,521.0,707.06,537.65
2018,10,11,14,45,796.5,82.5,1.25,23.1,482.0,669.64,514.75
2018,10,11,15,0,779.0,80.0,1.4,23.0,443.0,630.58,489.83
2018,10,11,15,15,752.0,76.5,1.4,23.0,399.0,582.87,455.26
2018,10,11,15,30,725.0,73.0,1.4,23.0,355.0,534.76,419.46
2018,10,11,15,45,687.5,68.5,1.65,22.4,308.0,481.75,380.73
2018,10,11,16,0,650.0,64.0,1.9,21.8,261.0,427.91,339.3
2018,10,11,16,15,592.0,58.5,2.05,21.1,213.0,364.73,288.41
2018,10,11,16,30,534.0,53.0,2.2,20.4,165.0,305.52,238.61
2018,10,11,16,45,441.0,45.5,2.35,19.65,121.0,235.08,178.72
2018,10,11,17,0,348.0,38.0,2.5,18.9,77.0,172.89,123.34
2018,10,11,17,15,212.0,24.5,2.65,18.25,44.5,96.59,30.1
2018,10,11,17,30,76.0,11.0,2.8,17.6,12.0,28.14,0.0
2018,10,11,17,45,38.0,5.5,2.95,16.95,6.0,0.0,0.0
2018,10,11,18,0,0.0,0.0,3.1,16.3,0.0,0.0,0.0
2018,10,11,18,15,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2018,10,11,18,30,0.0,0.0,3.1,15.7,0.0,0.0,0.0
2018,10,11,18,45,0.0,0.0,3.05,15.4,0.0,0.0,0.0
2018,10,11,19,0,0.0,0.0,3.0,15.1,0.0,0.0,0.0
2018,10,11,19,15,0.0,0.0,2.95,14.95,0.0,0.0,0.0
2018,10,11,19,30,0.0,0.0,2.9,14.8,0.0,0.0,0.0
2018,10,11,19,45,0.0,0.0,2.8,14.6,0.0,0.0,0.0
2018,10,11,20,0,0.0,0.0,2.7,14.4,0.0,0.0,0.0
2018,10,11,20,15,0.0,0.0,2.65,14.3,0.0,0.0,0.0
2018,10,11,20,30,0.0,0.0,2.6,14.2,0.0,0.0,0.0
2018,10,11,20,45,0.0,0.0,2.5,14.1,0.0,0.0,0.0
2018,10,11,21,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2018,10,11,21,15,0.0,0.0,2.35,13.9,0.0,0.0,0.0
2018,10,11,21,30,0.0,0.0,2.3,13.8,0.0,0.0,0.0
2018,10,11,21,45,0.0,0.0,2.3,13.75,0.0,0.0,0.0
2018,10,11,22,0,0.0,0.0,2.3,13.7,0.0,0.0,0.0
2018,10,11,22,15,0.0,0.0,2.25,13.65,0.0,0.0,0.0
2018,10,11,22,30,0.0,0.0,2.2,13.6,0.0,0.0,0.0
2018,10,11,22,45,0.0,0.0,2.15,13.55,0.0,0.0,0.0
2018,10,11,23,0,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2018,10,11,23,15,0.0,0.0,2.1,13.45,0.0,0.0,0.0
2018,10,11,23,30,0.0,0.0,2.1,13.4,0.0,0.0,0.0
2018,10,11,23,45,0.0,0.0,2.05,13.3,0.0,0.0,0.0
2018,10,12,0,0,0.0,0.0,2.0,13.2,0.0,0.0,0.0
2018,10,12,0,15,0.0,0.0,1.95,13.15,0.0,0.0,0.0
2018,10,12,0,30,0.0,0.0,1.9,13.1,0.0,0.0,0.0
2018,10,12,0,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2018,10,12,1,0,0.0,0.0,1.8,12.9,0.0,0.0,0.0
2018,10,12,1,15,0.0,0.0,1.7,12.85,0.0,0.0,0.0
2018,10,12,1,30,0.0,0.0,1.6,12.8,0.0,0.0,0.0
2018,10,12,1,45,0.0,0.0,1.55,12.75,0.0,0.0,0.0
2018,10,12,2,0,0.0,0.0,1.5,12.7,0.0,0.0,0.0
2018,10,12,2,15,0.0,0.0,1.45,12.75,0.0,0.0,0.0
2018,10,12,2,30,0.0,0.0,1.4,12.8,0.0,0.0,0.0
2018,10,12,2,45,0.0,0.0,1.35,12.8,0.0,0.0,0.0
2018,10,12,3,0,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,10,12,3,15,0.0,0.0,1.3,12.85,0.0,0.0,0.0
2018,10,12,3,30,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,10,12,3,45,0.0,0.0,1.3,12.95,0.0,0.0,0.0
2018,10,12,4,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2018,10,12,4,15,0.0,0.0,1.35,13.05,0.0,0.0,0.0
2018,10,12,4,30,0.0,0.0,1.4,13.1,0.0,0.0,0.0
2018,10,12,4,45,0.0,0.0,1.45,13.15,0.0,0.0,0.0
2018,10,12,5,0,0.0,0.0,1.5,13.2,0.0,0.0,0.0
2018,10,12,5,15,0.0,0.0,1.55,13.15,0.0,0.0,0.0
2018,10,12,5,30,0.0,0.0,1.6,13.1,0.0,0.0,0.0
2018,10,12,5,45,0.0,0.0,1.65,13.1,0.0,0.0,0.0
2018,10,12,6,0,0.0,0.0,1.7,13.1,0.0,0.0,0.0
2018,10,12,6,15,77.0,10.0,1.8,13.6,13.0,0.0,0.0
2018,10,12,6,30,154.0,20.0,1.9,14.1,26.0,19.66,0.0
2018,10,12,6,45,283.0,30.5,1.95,14.55,62.0,24.36,13.24
2018,10,12,7,0,412.0,41.0,2.0,15.0,98.0,35.38,24.97
2018,10,12,7,15,494.0,48.5,2.0,15.6,144.0,73.02,38.28
2018,10,12,7,30,576.0,56.0,2.0,16.2,190.0,119.9,69.97
2018,10,12,7,45,629.0,61.0,2.0,16.8,238.5,168.14,108.78
2018,10,12,8,0,682.0,66.0,2.0,17.4,287.0,221.68,154.47
2018,10,12,8,15,718.0,70.0,1.95,18.2,334.0,275.57,201.55
2018,10,12,8,30,754.0,74.0,1.9,19.0,381.0,330.81,249.15
2018,10,12,8,45,780.5,76.0,1.85,19.8,424.5,382.79,293.22
2018,10,12,9,0,807.0,78.0,1.8,20.6,468.0,435.91,336.71
2018,10,12,9,15,828.5,79.5,1.75,21.25,507.5,486.89,377.3
2018,10,12,9,30,850.0,81.0,1.7,21.9,547.0,537.71,416.31
2018,10,12,9,45,869.0,80.5,1.65,22.55,581.5,584.58,451.12
2018,10,12,10,0,888.0,80.0,1.6,23.2,616.0,630.59,484.14
2018,10,12,10,15,898.0,80.5,1.55,23.8,642.5,670.61,511.91
2018,10,12,10,30,908.0,81.0,1.5,24.4,669.0,708.6,536.46
2018,10,12,10,45,914.0,82.0,1.5,25.0,688.0,741.99,557.18
2018,10,12,11,0,920.0,83.0,1.5,25.6,707.0,772.71,575.87
2018,10,12,11,15,923.5,83.5,1.45,25.95,718.0,798.14,590.93
2018,10,12,11,30,927.0,84.0,1.4,26.3,729.0,820.47,603.85
2018,10,12,11,45,929.0,83.5,1.35,26.7,732.5,837.31,613.0
2018,10,12,12,0,931.0,83.0,1.3,27.1,736.0,850.77,620.0
2018,10,12,12,15,929.5,83.5,1.4,27.25,731.0,859.02,626.2
2018,10,12,12,30,928.0,84.0,1.5,27.4,726.0,863.74,630.26
2018,10,12,12,45,924.0,83.5,1.6,27.5,713.0,861.76,630.2
2018,10,12,13,0,920.0,83.0,1.7,27.6,700.0,856.26,627.98
2018,10,12,13,15,914.0,82.0,1.85,27.5,679.0,845.11,623.1
2018,10,12,13,30,908.0,81.0,2.0,27.4,658.0,830.6,615.96
2018,10,12,13,45,899.0,79.5,2.15,27.3,630.0,809.9,604.56
2018,10,12,14,0,890.0,78.0,2.3,27.2,602.0,786.17,590.98
2018,10,12,14,15,877.0,76.5,2.4,26.95,567.5,756.56,573.14
2018,10,12,14,30,864.0,75.0,2.5,26.7,533.0,724.47,553.32
2018,10,12,14,45,846.5,72.5,2.6,26.4,492.5,685.8,528.57
2018,10,12,15,0,829.0,70.0,2.7,26.1,452.0,649.59,505.12
2018,10,12,15,15,803.0,67.0,2.7,26.1,407.0,601.51,470.08
2018,10,12,15,30,777.0,64.0,2.7,26.1,362.0,552.84,433.37
2018,10,12,15,45,741.5,60.5,2.7,25.15,314.5,498.01,392.31
2018,10,12,16,0,706.0,57.0,2.7,24.2,267.0,444.06,350.2
2018,10,12,16,15,652.0,52.0,2.65,23.25,218.5,380.9,299.02
2018,10,12,16,30,598.0,47.0,2.6,22.3,170.0,323.81,250.58
2018,10,12,16,45,507.0,40.5,2.55,21.35,124.5,252.74,189.96
2018,10,12,17,0,416.0,34.0,2.5,20.4,79.0,189.82,132.77
2018,10,12,17,15,256.5,23.0,2.55,19.7,46.0,105.5,16.9
2018,10,12,17,30,97.0,12.0,2.6,19.0,13.0,33.57,0.0
2018,10,12,17,45,48.5,6.0,2.65,18.3,6.5,0.0,0.0
2018,10,12,18,0,0.0,0.0,2.7,17.6,0.0,0.0,0.0
2018,10,12,18,15,0.0,0.0,2.65,17.3,0.0,0.0,0.0
2018,10,12,18,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2018,10,12,18,45,0.0,0.0,2.5,16.75,0.0,0.0,0.0
2018,10,12,19,0,0.0,0.0,2.4,16.5,0.0,0.0,0.0
2018,10,12,19,15,0.0,0.0,2.35,16.35,0.0,0.0,0.0
2018,10,12,19,30,0.0,0.0,2.3,16.2,0.0,0.0,0.0
2018,10,12,19,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2018,10,12,20,0,0.0,0.0,2.1,15.8,0.0,0.0,0.0
2018,10,12,20,15,0.0,0.0,2.05,15.7,0.0,0.0,0.0
2018,10,12,20,30,0.0,0.0,2.0,15.6,0.0,0.0,0.0
2018,10,12,20,45,0.0,0.0,1.95,15.45,0.0,0.0,0.0
2018,10,12,21,0,0.0,0.0,1.9,15.3,0.0,0.0,0.0
2018,10,12,21,15,0.0,0.0,1.9,15.2,0.0,0.0,0.0
2018,10,12,21,30,0.0,0.0,1.9,15.1,0.0,0.0,0.0
2018,10,12,21,45,0.0,0.0,1.85,15.05,0.0,0.0,0.0
2018,10,12,22,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2018,10,12,22,15,0.0,0.0,1.8,14.95,0.0,0.0,0.0
2018,10,12,22,30,0.0,0.0,1.8,14.9,0.0,0.0,0.0
2018,10,12,22,45,0.0,0.0,1.75,14.9,0.0,0.0,0.0
2018,10,12,23,0,0.0,0.0,1.7,14.9,0.0,0.0,0.0
2018,10,12,23,15,0.0,0.0,1.7,14.85,0.0,0.0,0.0
2018,10,12,23,30,0.0,0.0,1.7,14.8,0.0,0.0,0.0
2018,10,12,23,45,0.0,0.0,1.7,14.8,0.0,0.0,0.0
2018,10,13,0,0,0.0,0.0,1.7,14.8,0.0,0.0,0.0
2018,10,13,0,15,0.0,0.0,1.7,14.75,0.0,0.0,0.0
2018,10,13,0,30,0.0,0.0,1.7,14.7,0.0,0.0,0.0
2018,10,13,0,45,0.0,0.0,1.7,14.65,0.0,0.0,0.0
2018,10,13,1,0,0.0,0.0,1.7,14.6,0.0,0.0,0.0
2018,10,13,1,15,0.0,0.0,1.65,14.55,0.0,0.0,0.0
2018,10,13,1,30,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2018,10,13,1,45,0.0,0.0,1.6,14.4,0.0,0.0,0.0
2018,10,13,2,0,0.0,0.0,1.6,14.3,0.0,0.0,0.0
2018,10,13,2,15,0.0,0.0,1.6,14.2,0.0,0.0,0.0
2018,10,13,2,30,0.0,0.0,1.6,14.1,0.0,0.0,0.0
2018,10,13,2,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2018,10,13,3,0,0.0,0.0,1.5,13.9,0.0,0.0,0.0
2018,10,13,3,15,0.0,0.0,1.5,13.85,0.0,0.0,0.0
2018,10,13,3,30,0.0,0.0,1.5,13.8,0.0,0.0,0.0
2018,10,13,3,45,0.0,0.0,1.45,13.7,0.0,0.0,0.0
2018,10,13,4,0,0.0,0.0,1.4,13.6,0.0,0.0,0.0
2018,10,13,4,15,0.0,0.0,1.35,13.55,0.0,0.0,0.0
2018,10,13,4,30,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2018,10,13,4,45,0.0,0.0,1.25,13.45,0.0,0.0,0.0
2018,10,13,5,0,0.0,0.0,1.2,13.4,0.0,0.0,0.0
2018,10,13,5,15,0.0,0.0,1.1,13.35,0.0,0.0,0.0
2018,10,13,5,30,0.0,0.0,1.0,13.3,0.0,0.0,0.0
2018,10,13,5,45,0.0,0.0,0.9,13.25,0.0,0.0,0.0
2018,10,13,6,0,0.0,0.0,0.8,13.2,0.0,0.0,0.0
2018,10,13,6,15,101.0,9.5,0.8,13.6,13.5,0.0,0.0
2018,10,13,6,30,202.0,19.0,0.8,14.0,27.0,18.68,0.0
2018,10,13,6,45,346.0,28.0,0.75,14.4,65.0,22.08,11.09
2018,10,13,7,0,490.0,37.0,0.7,14.8,103.0,31.34,21.5
2018,10,13,7,15,571.0,42.5,0.7,15.3,150.5,73.36,36.25
2018,10,13,7,30,652.0,48.0,0.7,15.8,198.0,122.13,68.51
2018,10,13,7,45,701.0,52.0,0.65,16.35,247.0,172.55,108.93
2018,10,13,8,0,750.0,56.0,0.6,16.9,296.0,227.76,155.87
2018,10,13,8,15,782.5,59.0,0.6,17.55,343.5,281.69,202.93
2018,10,13,8,30,815.0,62.0,0.6,18.2,391.0,337.92,251.1
2018,10,13,8,45,837.5,64.5,0.6,18.9,435.0,392.55,296.8
2018,10,13,9,0,860.0,67.0,0.6,19.6,479.0,446.68,340.51
2018,10,13,9,15,875.5,69.0,0.65,20.15,517.5,497.2,380.55
2018,10,13,9,30,891.0,71.0,0.7,20.7,556.0,547.06,418.77
2018,10,13,9,45,901.0,73.0,0.75,21.2,588.5,592.84,452.93
2018,10,13,10,0,911.0,75.0,0.8,21.7,621.0,636.99,484.94
2018,10,13,10,15,919.0,76.0,0.85,22.15,647.0,676.94,513.28
2018,10,13,10,30,927.0,77.0,0.9,22.6,673.0,714.65,538.42
2018,10,13,10,45,931.5,78.0,0.95,23.05,691.5,747.43,559.31
2018,10,13,11,0,936.0,79.0,1.0,23.5,710.0,777.4,578.21
2018,10,13,11,15,939.0,79.5,1.1,23.7,721.0,802.71,595.19
2018,10,13,11,30,942.0,80.0,1.2,23.9,732.0,824.85,610.14
2018,10,13,11,45,942.5,81.0,1.25,24.15,735.0,842.26,621.28
2018,10,13,12,0,943.0,82.0,1.3,24.4,738.0,856.22,630.3
2018,10,13,12,15,941.5,81.5,1.4,24.45,732.5,863.41,636.13
2018,10,13,12,30,940.0,81.0,1.5,24.5,727.0,867.02,639.78
2018,10,13,12,45,937.0,79.5,1.6,24.55,713.5,864.7,639.65
2018,10,13,13,0,934.0,78.0,1.7,24.6,700.0,858.81,637.29
2018,10,13,13,15,927.5,77.5,1.75,24.55,679.0,847.66,631.24
2018,10,13,13,30,921.0,77.0,1.8,24.5,658.0,833.13,623.03
2018,10,13,13,45,911.5,76.5,1.9,24.45,630.0,812.96,611.51
2018,10,13,14,0,902.0,76.0,2.0,24.4,602.0,789.75,597.86
2018,10,13,14,15,889.0,74.0,2.0,24.2,567.0,759.32,578.64
2018,10,13,14,30,876.0,72.0,2.0,24.0,532.0,726.36,557.53
2018,10,13,14,45,857.5,70.0,2.05,23.85,491.5,687.27,532.01
2018,10,13,15,0,839.0,68.0,2.1,23.7,451.0,650.66,507.85
2018,10,13,15,15,813.5,65.0,2.1,23.7,405.5,602.64,472.8
2018,10,13,15,30,788.0,62.0,2.1,23.7,360.0,553.99,436.07
2018,10,13,15,45,751.0,58.5,2.2,22.9,312.0,498.03,394.16
2018,10,13,16,0,714.0,55.0,2.3,22.1,264.0,443.07,351.1
2018,10,13,16,15,656.5,50.5,2.3,21.3,215.0,378.72,298.56
2018,10,13,16,30,599.0,46.0,2.3,20.5,166.0,318.0,246.88
2018,10,13,16,45,503.5,39.5,2.25,19.7,120.5,248.34,186.85
2018,10,13,17,0,408.0,33.0,2.2,18.9,75.0,184.56,127.8
2018,10,13,17,15,250.5,21.5,2.25,18.2,43.0,100.45,0.0
2018,10,13,17,30,93.0,10.0,2.3,17.5,11.0,30.39,0.0
2018,10,13,17,45,46.5,5.0,2.3,16.8,5.5,0.0,0.0
2018,10,13,18,0,0.0,0.0,2.3,16.1,0.0,0.0,0.0
2018,10,13,18,15,0.0,0.0,2.25,15.75,0.0,0.0,0.0
2018,10,13,18,30,0.0,0.0,2.2,15.4,0.0,0.0,0.0
2018,10,13,18,45,0.0,0.0,2.15,15.05,0.0,0.0,0.0
2018,10,13,19,0,0.0,0.0,2.1,14.7,0.0,0.0,0.0
2018,10,13,19,15,0.0,0.0,2.0,14.55,0.0,0.0,0.0
2018,10,13,19,30,0.0,0.0,1.9,14.4,0.0,0.0,0.0
2018,10,13,19,45,0.0,0.0,1.85,14.2,0.0,0.0,0.0
2018,10,13,20,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2018,10,13,20,15,0.0,0.0,1.75,13.95,0.0,0.0,0.0
2018,10,13,20,30,0.0,0.0,1.7,13.9,0.0,0.0,0.0
2018,10,13,20,45,0.0,0.0,1.65,13.8,0.0,0.0,0.0
2018,10,13,21,0,0.0,0.0,1.6,13.7,0.0,0.0,0.0
2018,10,13,21,15,0.0,0.0,1.65,13.65,0.0,0.0,0.0
2018,10,13,21,30,0.0,0.0,1.7,13.6,0.0,0.0,0.0
2018,10,13,21,45,0.0,0.0,1.7,13.55,0.0,0.0,0.0
2018,10,13,22,0,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2018,10,13,22,15,0.0,0.0,1.7,13.45,0.0,0.0,0.0
2018,10,13,22,30,0.0,0.0,1.7,13.4,0.0,0.0,0.0
2018,10,13,22,45,0.0,0.0,1.7,13.3,0.0,0.0,0.0
2018,10,13,23,0,0.0,0.0,1.7,13.2,0.0,0.0,0.0
2018,10,13,23,15,0.0,0.0,1.7,13.15,0.0,0.0,0.0
2018,10,13,23,30,0.0,0.0,1.7,13.1,0.0,0.0,0.0
2018,10,13,23,45,0.0,0.0,1.65,13.05,0.0,0.0,0.0
2018,10,14,0,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2018,10,14,0,15,0.0,0.0,1.6,12.95,0.0,0.0,0.0
2018,10,14,0,30,0.0,0.0,1.6,12.9,0.0,0.0,0.0
2018,10,14,0,45,0.0,0.0,1.55,12.8,0.0,0.0,0.0
2018,10,14,1,0,0.0,0.0,1.5,12.7,0.0,0.0,0.0
2018,10,14,1,15,0.0,0.0,1.5,12.65,0.0,0.0,0.0
2018,10,14,1,30,0.0,0.0,1.5,12.6,0.0,0.0,0.0
2018,10,14,1,45,0.0,0.0,1.45,12.55,0.0,0.0,0.0
2018,10,14,2,0,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2018,10,14,2,15,0.0,0.0,1.4,12.45,0.0,0.0,0.0
2018,10,14,2,30,0.0,0.0,1.4,12.4,0.0,0.0,0.0
2018,10,14,2,45,0.0,0.0,1.4,12.4,0.0,0.0,0.0
2018,10,14,3,0,0.0,0.0,1.4,12.4,0.0,0.0,0.0
2018,10,14,3,15,0.0,0.0,1.35,12.35,0.0,0.0,0.0
2018,10,14,3,30,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,10,14,3,45,0.0,0.0,1.25,12.25,0.0,0.0,0.0
2018,10,14,4,0,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,10,14,4,15,0.0,0.0,1.2,12.15,0.0,0.0,0.0
2018,10,14,4,30,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,10,14,4,45,0.0,0.0,1.2,12.05,0.0,0.0,0.0
2018,10,14,5,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,10,14,5,15,0.0,0.0,1.25,11.9,0.0,0.0,0.0
2018,10,14,5,30,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,10,14,5,45,0.0,0.0,1.3,11.75,0.0,0.0,0.0
2018,10,14,6,0,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,10,14,6,15,90.0,9.5,1.3,12.2,12.5,0.0,0.0
2018,10,14,6,30,180.0,19.0,1.3,12.7,25.0,18.68,0.0
2018,10,14,6,45,321.0,29.0,1.3,13.2,62.0,23.33,11.51
2018,10,14,7,0,462.0,39.0,1.3,13.7,99.0,32.19,22.23
2018,10,14,7,15,455.0,49.5,1.3,14.3,130.0,69.62,37.5
2018,10,14,7,30,448.0,60.0,1.3,14.9,161.0,106.12,64.37
2018,10,14,7,45,313.5,91.5,1.3,15.5,170.5,138.13,97.27
2018,10,14,8,0,179.0,123.0,1.3,16.1,180.0,156.61,119.0
2018,10,14,8,15,201.0,140.5,1.45,16.75,213.5,190.17,146.84
2018,10,14,8,30,223.0,158.0,1.6,17.4,247.0,226.52,176.75
2018,10,14,8,45,356.0,154.0,1.75,18.05,314.5,287.43,224.73
2018,10,14,9,0,489.0,150.0,1.9,18.7,382.0,361.94,283.67
2018,10,14,9,15,695.5,112.0,1.9,19.25,472.0,450.43,353.05
2018,10,14,9,30,902.0,74.0,1.9,19.8,562.0,553.51,432.44
2018,10,14,9,45,916.0,75.5,1.9,20.35,596.5,601.45,468.51
2018,10,14,10,0,930.0,77.0,1.9,20.9,631.0,648.03,502.82
2018,10,14,10,15,940.0,77.5,1.9,21.35,658.0,689.35,532.61
2018,10,14,10,30,950.0,78.0,1.9,21.8,685.0,728.51,559.16
2018,10,14,10,45,959.0,78.0,1.9,22.25,705.5,764.03,581.99
2018,10,14,11,0,968.0,78.0,1.9,22.7,726.0,796.88,602.77
2018,10,14,11,15,973.0,78.5,1.95,23.1,738.5,824.38,620.3
2018,10,14,11,30,978.0,79.0,2.0,23.5,751.0,848.66,635.68
2018,10,14,11,45,980.0,78.5,2.0,23.9,754.0,866.13,646.05
2018,10,14,12,0,982.0,78.0,2.0,24.3,757.0,880.05,654.15
2018,10,14,12,15,981.0,78.0,2.0,24.55,752.0,888.45,659.09
2018,10,14,12,30,980.0,78.0,2.0,24.8,747.0,893.15,661.75
2018,10,14,12,45,976.5,77.5,2.0,25.1,733.5,891.51,660.26
2018,10,14,13,0,973.0,77.0,2.0,25.4,720.0,886.18,656.52
2018,10,14,13,15,967.5,76.0,2.0,25.55,698.5,875.0,649.45
2018,10,14,13,30,962.0,75.0,2.0,25.7,677.0,860.27,640.18
2018,10,14,13,45,953.5,73.5,2.0,25.85,648.0,839.16,626.74
2018,10,14,14,0,945.0,72.0,2.0,26.0,619.0,814.82,611.21
2018,10,14,14,15,932.5,70.5,2.0,25.95,583.5,784.42,591.99
2018,10,14,14,30,920.0,69.0,2.0,25.9,548.0,751.35,570.82
2018,10,14,14,45,903.5,67.0,2.0,25.9,506.5,712.45,545.23
2018,10,14,15,0,887.0,65.0,2.0,25.9,465.0,671.6,517.91
2018,10,14,15,15,862.0,62.5,2.0,25.9,418.5,623.11,483.25
2018,10,14,15,30,837.0,60.0,2.0,25.9,372.0,577.63,449.15
2018,10,14,15,45,803.5,56.5,1.75,25.25,323.0,521.81,406.3
2018,10,14,16,0,770.0,53.0,1.5,24.6,274.0,466.58,362.39
2018,10,14,16,15,715.0,48.5,1.5,23.4,223.5,401.14,310.6
2018,10,14,16,30,660.0,44.0,1.5,22.2,173.0,339.01,258.94
2018,10,14,16,45,562.0,38.0,1.5,21.05,125.5,263.0,194.85
2018,10,14,17,0,464.0,32.0,1.5,19.9,78.0,199.81,134.8
2018,10,14,17,15,286.5,22.0,1.65,19.3,45.0,108.35,0.0
2018,10,14,17,30,109.0,12.0,1.8,18.7,12.0,35.53,0.0
2018,10,14,17,45,54.5,6.0,2.0,18.05,6.0,0.0,0.0
2018,10,14,18,0,0.0,0.0,2.2,17.4,0.0,0.0,0.0
2018,10,14,18,15,0.0,0.0,2.25,17.25,0.0,0.0,0.0
2018,10,14,18,30,0.0,0.0,2.3,17.1,0.0,0.0,0.0
2018,10,14,18,45,0.0,0.0,2.4,16.95,0.0,0.0,0.0
2018,10,14,19,0,0.0,0.0,2.5,16.8,0.0,0.0,0.0
2018,10,14,19,15,0.0,0.0,2.4,16.55,0.0,0.0,0.0
2018,10,14,19,30,0.0,0.0,2.3,16.3,0.0,0.0,0.0
2018,10,14,19,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2018,10,14,20,0,0.0,0.0,2.2,15.7,0.0,0.0,0.0
2018,10,14,20,15,0.0,0.0,2.2,15.5,0.0,0.0,0.0
2018,10,14,20,30,0.0,0.0,2.2,15.3,0.0,0.0,0.0
2018,10,14,20,45,0.0,0.0,2.2,15.1,0.0,0.0,0.0
2018,10,14,21,0,0.0,0.0,2.2,14.9,0.0,0.0,0.0
2018,10,14,21,15,0.0,0.0,2.2,14.8,0.0,0.0,0.0
2018,10,14,21,30,0.0,0.0,2.2,14.7,0.0,0.0,0.0
2018,10,14,21,45,0.0,0.0,2.25,14.6,0.0,0.0,0.0
2018,10,14,22,0,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2018,10,14,22,15,0.0,0.0,2.3,14.35,0.0,0.0,0.0
2018,10,14,22,30,0.0,0.0,2.3,14.2,0.0,0.0,0.0
2018,10,14,22,45,0.0,0.0,2.35,14.1,0.0,0.0,0.0
2018,10,14,23,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2018,10,14,23,15,0.0,0.0,2.4,13.9,0.0,0.0,0.0
2018,10,14,23,30,0.0,0.0,2.4,13.8,0.0,0.0,0.0
2018,10,14,23,45,0.0,0.0,2.45,13.7,0.0,0.0,0.0
2018,10,15,0,0,0.0,0.0,2.5,13.6,0.0,0.0,0.0
2018,10,15,0,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2018,10,15,0,30,0.0,0.0,2.6,13.4,0.0,0.0,0.0
2018,10,15,0,45,0.0,0.0,2.65,13.35,0.0,0.0,0.0
2018,10,15,1,0,0.0,0.0,2.7,13.3,0.0,0.0,0.0
2018,10,15,1,15,0.0,0.0,2.75,13.3,0.0,0.0,0.0
2018,10,15,1,30,0.0,0.0,2.8,13.3,0.0,0.0,0.0
2018,10,15,1,45,0.0,0.0,2.85,13.3,0.0,0.0,0.0
2018,10,15,2,0,0.0,0.0,2.9,13.3,0.0,0.0,0.0
2018,10,15,2,15,0.0,0.0,2.9,13.3,0.0,0.0,0.0
2018,10,15,2,30,0.0,0.0,2.9,13.3,0.0,0.0,0.0
2018,10,15,2,45,0.0,0.0,2.95,13.3,0.0,0.0,0.0
2018,10,15,3,0,0.0,0.0,3.0,13.3,0.0,0.0,0.0
2018,10,15,3,15,0.0,0.0,3.0,13.25,0.0,0.0,0.0
2018,10,15,3,30,0.0,0.0,3.0,13.2,0.0,0.0,0.0
2018,10,15,3,45,0.0,0.0,3.0,13.15,0.0,0.0,0.0
2018,10,15,4,0,0.0,0.0,3.0,13.1,0.0,0.0,0.0
2018,10,15,4,15,0.0,0.0,3.0,13.05,0.0,0.0,0.0
2018,10,15,4,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2018,10,15,4,45,0.0,0.0,3.0,12.95,0.0,0.0,0.0
2018,10,15,5,0,0.0,0.0,3.0,12.9,0.0,0.0,0.0
2018,10,15,5,15,0.0,0.0,3.05,12.85,0.0,0.0,0.0
2018,10,15,5,30,0.0,0.0,3.1,12.8,0.0,0.0,0.0
2018,10,15,5,45,0.0,0.0,3.1,12.75,0.0,0.0,0.0
2018,10,15,6,0,0.0,0.0,3.1,12.7,0.0,0.0,0.0
2018,10,15,6,15,108.0,9.5,3.15,13.2,13.0,0.0,0.0
2018,10,15,6,30,216.0,19.0,3.2,13.7,26.0,18.68,0.0
2018,10,15,6,45,367.0,27.5,3.3,14.15,64.0,22.04,9.81
2018,10,15,7,0,518.0,36.0,3.4,14.6,102.0,28.6,18.94
2018,10,15,7,15,598.5,41.5,3.4,15.2,150.0,71.76,34.66
2018,10,15,7,30,679.0,47.0,3.4,15.8,198.0,121.59,67.21
2018,10,15,7,45,726.5,51.0,3.4,16.4,247.5,172.95,108.67
2018,10,15,8,0,774.0,55.0,3.4,17.0,297.0,228.9,157.19
2018,10,15,8,15,806.5,58.0,3.25,17.65,345.0,283.85,206.37
2018,10,15,8,30,839.0,61.0,3.1,18.3,393.0,342.1,257.73
2018,10,15,8,45,861.5,63.0,2.95,19.0,437.0,396.13,304.66
2018,10,15,9,0,884.0,65.0,2.8,19.7,481.0,450.68,350.42
2018,10,15,9,15,899.5,67.0,2.6,20.3,520.5,502.09,392.14
2018,10,15,9,30,915.0,69.0,2.4,20.9,560.0,552.78,431.61
2018,10,15,9,45,925.0,71.0,2.2,21.5,593.0,599.35,466.4
2018,10,15,10,0,935.0,73.0,2.0,22.1,626.0,644.23,498.46
2018,10,15,10,15,943.0,74.0,1.9,22.55,652.0,684.84,527.1
2018,10,15,10,30,951.0,75.0,1.8,23.0,678.0,723.14,552.29
2018,10,15,10,45,956.5,75.5,1.65,23.5,697.0,756.63,572.22
2018,10,15,11,0,962.0,76.0,1.5,24.0,716.0,787.27,589.73
2018,10,15,11,15,964.5,76.5,1.4,24.45,726.5,812.64,603.95
2018,10,15,11,30,967.0,77.0,1.3,24.9,737.0,834.72,615.82
2018,10,15,11,45,967.5,77.0,1.15,25.3,739.5,851.28,623.35
2018,10,15,12,0,968.0,77.0,1.0,25.7,742.0,864.31,628.43
2018,10,15,12,15,967.0,77.0,0.85,25.95,737.0,872.52,630.64
2018,10,15,12,30,966.0,77.0,0.7,26.2,732.0,877.08,630.46
2018,10,15,12,45,963.0,76.0,0.55,26.45,718.5,875.23,626.21
2018,10,15,13,0,960.0,75.0,0.4,26.7,705.0,869.73,619.8
2018,10,15,13,15,954.5,74.5,0.4,26.75,684.0,859.16,613.78
2018,10,15,13,30,949.0,74.0,0.4,26.8,663.0,845.1,605.73
2018,10,15,13,45,940.5,73.0,0.45,26.8,635.0,824.73,594.81
2018,10,15,14,0,932.0,72.0,0.5,26.8,607.0,801.19,581.88
2018,10,15,14,15,920.0,70.5,0.6,26.65,572.0,771.47,565.95
2018,10,15,14,30,908.0,69.0,0.7,26.5,537.0,739.09,547.92
2018,10,15,14,45,889.5,67.0,0.85,26.35,495.5,699.2,524.91
2018,10,15,15,0,871.0,65.0,1.0,26.2,454.0,657.52,499.79
2018,10,15,15,15,845.5,62.5,1.0,26.2,408.0,609.36,465.93
2018,10,15,15,30,820.0,60.0,1.0,26.2,362.0,564.28,432.88
2018,10,15,15,45,782.0,57.0,1.2,25.25,313.0,507.37,392.74
2018,10,15,16,0,744.0,54.0,1.4,24.3,264.0,451.48,350.84
2018,10,15,16,15,685.0,49.0,1.45,23.25,213.5,384.98,298.07
2018,10,15,16,30,626.0,44.0,1.5,22.2,163.0,322.23,245.8
2018,10,15,16,45,524.5,37.5,1.6,21.1,117.0,249.93,184.6
2018,10,15,17,0,423.0,31.0,1.7,20.0,71.0,184.06,121.33
2018,10,15,17,15,258.5,20.5,1.8,19.3,40.5,97.6,0.0
2018,10,15,17,30,94.0,10.0,1.9,18.6,10.0,30.0,0.0
2018,10,15,17,45,47.0,5.0,2.05,17.9,5.0,0.0,0.0
2018,10,15,18,0,0.0,0.0,2.2,17.2,0.0,0.0,0.0
2018,10,15,18,15,0.0,0.0,2.2,16.85,0.0,0.0,0.0
2018,10,15,18,30,0.0,0.0,2.2,16.5,0.0,0.0,0.0
2018,10,15,18,45,0.0,0.0,2.2,16.2,0.0,0.0,0.0
2018,10,15,19,0,0.0,0.0,2.2,15.9,0.0,0.0,0.0
2018,10,15,19,15,0.0,0.0,2.2,15.65,0.0,0.0,0.0
2018,10,15,19,30,0.0,0.0,2.2,15.4,0.0,0.0,0.0
2018,10,15,19,45,0.0,0.0,2.15,15.2,0.0,0.0,0.0
2018,10,15,20,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2018,10,15,20,15,0.0,0.0,2.05,14.85,0.0,0.0,0.0
2018,10,15,20,30,0.0,0.0,2.0,14.7,0.0,0.0,0.0
2018,10,15,20,45,0.0,0.0,1.95,14.5,0.0,0.0,0.0
2018,10,15,21,0,0.0,0.0,1.9,14.3,0.0,0.0,0.0
2018,10,15,21,15,0.0,0.0,1.9,14.25,0.0,0.0,0.0
2018,10,15,21,30,0.0,0.0,1.9,14.2,0.0,0.0,0.0
2018,10,15,21,45,0.0,0.0,1.85,14.1,0.0,0.0,0.0
2018,10,15,22,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2018,10,15,22,15,0.0,0.0,1.75,13.95,0.0,0.0,0.0
2018,10,15,22,30,0.0,0.0,1.7,13.9,0.0,0.0,0.0
2018,10,15,22,45,0.0,0.0,1.7,13.85,0.0,0.0,0.0
2018,10,15,23,0,0.0,0.0,1.7,13.8,0.0,0.0,0.0
2018,10,15,23,15,0.0,0.0,1.7,13.75,0.0,0.0,0.0
2018,10,15,23,30,0.0,0.0,1.7,13.7,0.0,0.0,0.0
2018,10,15,23,45,0.0,0.0,1.7,13.65,0.0,0.0,0.0
2018,10,16,0,0,0.0,0.0,1.7,13.6,0.0,0.0,0.0
2018,10,16,0,15,0.0,0.0,1.65,13.6,0.0,0.0,0.0
2018,10,16,0,30,0.0,0.0,1.6,13.6,0.0,0.0,0.0
2018,10,16,0,45,0.0,0.0,1.6,13.6,0.0,0.0,0.0
2018,10,16,1,0,0.0,0.0,1.6,13.6,0.0,0.0,0.0
2018,10,16,1,15,0.0,0.0,1.55,13.6,0.0,0.0,0.0
2018,10,16,1,30,0.0,0.0,1.5,13.6,0.0,0.0,0.0
2018,10,16,1,45,0.0,0.0,1.45,13.55,0.0,0.0,0.0
2018,10,16,2,0,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2018,10,16,2,15,0.0,0.0,1.35,13.4,0.0,0.0,0.0
2018,10,16,2,30,0.0,0.0,1.3,13.3,0.0,0.0,0.0
2018,10,16,2,45,0.0,0.0,1.3,13.2,0.0,0.0,0.0
2018,10,16,3,0,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,10,16,3,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2018,10,16,3,30,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,10,16,3,45,0.0,0.0,1.15,12.8,0.0,0.0,0.0
2018,10,16,4,0,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,10,16,4,15,0.0,0.0,1.05,12.65,0.0,0.0,0.0
2018,10,16,4,30,0.0,0.0,1.0,12.6,0.0,0.0,0.0
2018,10,16,4,45,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2018,10,16,5,0,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,10,16,5,15,0.0,0.0,0.85,12.35,0.0,0.0,0.0
2018,10,16,5,30,0.0,0.0,0.8,12.3,0.0,0.0,0.0
2018,10,16,5,45,0.0,0.0,0.75,12.25,0.0,0.0,0.0
2018,10,16,6,0,0.0,0.0,0.7,12.2,0.0,0.0,0.0
2018,10,16,6,15,99.5,9.0,0.65,12.6,12.0,0.0,0.0
2018,10,16,6,30,199.0,18.0,0.6,13.0,24.0,17.69,0.0
2018,10,16,6,45,348.0,26.5,0.55,13.35,60.5,21.25,8.54
2018,10,16,7,0,497.0,35.0,0.5,13.7,97.0,26.62,17.33
2018,10,16,7,15,581.0,40.5,0.5,14.25,144.5,68.55,33.09
2018,10,16,7,30,665.0,46.0,0.5,14.8,192.0,117.58,64.54
2018,10,16,7,45,716.0,50.5,0.5,15.4,242.0,169.08,105.33
2018,10,16,8,0,767.0,55.0,0.5,16.0,292.0,225.55,153.17
2018,10,16,8,15,798.5,58.0,0.5,16.7,339.0,279.72,200.53
2018,10,16,8,30,830.0,61.0,0.5,17.4,386.0,336.04,248.95
2018,10,16,8,45,852.5,62.5,0.5,18.1,429.5,390.02,294.39
2018,10,16,9,0,875.0,64.0,0.5,18.8,473.0,443.5,337.86
2018,10,16,9,15,891.0,66.5,0.45,19.45,512.5,495.11,377.97
2018,10,16,9,30,907.0,69.0,0.4,20.1,552.0,546.08,415.88
2018,10,16,9,45,918.0,70.5,0.35,20.75,584.5,592.27,448.85
2018,10,16,10,0,929.0,72.0,0.3,21.4,617.0,636.85,479.4
2018,10,16,10,15,937.5,72.5,0.35,21.95,643.0,676.94,507.34
2018,10,16,10,30,946.0,73.0,0.4,22.5,669.0,714.76,532.33
2018,10,16,10,45,951.0,74.0,0.4,23.0,687.5,748.18,552.46
2018,10,16,11,0,956.0,75.0,0.4,23.5,706.0,778.74,570.53
2018,10,16,11,15,957.5,75.5,0.45,23.95,716.0,803.13,585.44
2018,10,16,11,30,959.0,76.0,0.5,24.4,726.0,824.22,598.31
2018,10,16,11,45,959.5,75.5,0.5,24.85,728.0,840.04,606.96
2018,10,16,12,0,960.0,75.0,0.5,25.3,730.0,852.34,613.5
2018,10,16,12,15,958.0,75.0,0.55,25.55,724.5,859.6,618.4
2018,10,16,12,30,956.0,75.0,0.6,25.8,719.0,863.24,621.19
2018,10,16,12,45,951.5,75.5,0.65,26.0,705.5,861.79,621.03
2018,10,16,13,0,947.0,76.0,0.7,26.2,692.0,856.75,618.78
2018,10,16,13,15,940.5,75.0,0.75,26.25,670.5,844.87,612.64
2018,10,16,13,30,934.0,74.0,0.8,26.3,649.0,829.58,604.42
2018,10,16,13,45,924.5,73.0,0.85,26.3,620.5,808.63,592.67
2018,10,16,14,0,915.0,72.0,0.9,26.3,592.0,784.62,578.88
2018,10,16,14,15,901.5,70.5,1.05,26.15,557.0,754.17,562.26
2018,10,16,14,30,888.0,69.0,1.2,26.0,522.0,721.2,543.41
2018,10,16,14,45,869.5,66.5,1.3,25.85,481.0,681.34,518.69
2018,10,16,15,0,851.0,64.0,1.4,25.7,440.0,639.75,492.09
2018,10,16,15,15,824.5,61.5,1.4,25.7,394.5,595.71,460.12
2018,10,16,15,30,798.0,59.0,1.4,25.7,349.0,546.96,423.83
2018,10,16,15,45,758.0,56.0,1.65,24.7,300.5,490.01,382.8
2018,10,16,16,0,718.0,53.0,1.9,23.7,252.0,434.3,340.2
2018,10,16,16,15,655.5,48.5,2.0,22.65,203.0,368.18,286.93
2018,10,16,16,30,593.0,44.0,2.1,21.6,154.0,306.13,234.58
2018,10,16,16,45,489.5,36.5,2.2,20.55,109.0,234.16,173.02
2018,10,16,17,0,386.0,29.0,2.3,19.5,64.0,168.95,108.28
2018,10,16,17,15,234.0,19.0,2.45,18.85,36.5,79.56,0.0
2018,10,16,17,30,82.0,9.0,2.6,18.2,9.0,8.85,0.0
2018,10,16,17,45,41.0,4.5,2.7,17.55,4.5,0.0,0.0
2018,10,16,18,0,0.0,0.0,2.8,16.9,0.0,0.0,0.0
2018,10,16,18,15,0.0,0.0,2.75,16.6,0.0,0.0,0.0
2018,10,16,18,30,0.0,0.0,2.7,16.3,0.0,0.0,0.0
2018,10,16,18,45,0.0,0.0,2.6,15.95,0.0,0.0,0.0
2018,10,16,19,0,0.0,0.0,2.5,15.6,0.0,0.0,0.0
2018,10,16,19,15,0.0,0.0,2.4,15.4,0.0,0.0,0.0
2018,10,16,19,30,0.0,0.0,2.3,15.2,0.0,0.0,0.0
2018,10,16,19,45,0.0,0.0,2.2,14.95,0.0,0.0,0.0
2018,10,16,20,0,0.0,0.0,2.1,14.7,0.0,0.0,0.0
2018,10,16,20,15,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2018,10,16,20,30,0.0,0.0,1.9,14.3,0.0,0.0,0.0
2018,10,16,20,45,0.0,0.0,1.85,14.1,0.0,0.0,0.0
2018,10,16,21,0,0.0,0.0,1.8,13.9,0.0,0.0,0.0
2018,10,16,21,15,0.0,0.0,1.75,13.75,0.0,0.0,0.0
2018,10,16,21,30,0.0,0.0,1.7,13.6,0.0,0.0,0.0
2018,10,16,21,45,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2018,10,16,22,0,0.0,0.0,1.6,13.4,0.0,0.0,0.0
2018,10,16,22,15,0.0,0.0,1.6,13.35,0.0,0.0,0.0
2018,10,16,22,30,0.0,0.0,1.6,13.3,0.0,0.0,0.0
2018,10,16,22,45,0.0,0.0,1.6,13.25,0.0,0.0,0.0
2018,10,16,23,0,0.0,0.0,1.6,13.2,0.0,0.0,0.0
2018,10,16,23,15,0.0,0.0,1.55,13.25,0.0,0.0,0.0
2018,10,16,23,30,0.0,0.0,1.5,13.3,0.0,0.0,0.0
2018,10,16,23,45,0.0,0.0,1.5,13.3,0.0,0.0,0.0
2018,10,17,0,0,0.0,0.0,1.5,13.3,0.0,0.0,0.0
2018,10,17,0,15,0.0,0.0,1.5,13.25,0.0,0.0,0.0
2018,10,17,0,30,0.0,0.0,1.5,13.2,0.0,0.0,0.0
2018,10,17,0,45,0.0,0.0,1.45,13.2,0.0,0.0,0.0
2018,10,17,1,0,0.0,0.0,1.4,13.2,0.0,0.0,0.0
2018,10,17,1,15,0.0,0.0,1.35,13.15,0.0,0.0,0.0
2018,10,17,1,30,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,10,17,1,45,0.0,0.0,1.25,13.05,0.0,0.0,0.0
2018,10,17,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,10,17,2,15,0.0,0.0,1.15,12.95,0.0,0.0,0.0
2018,10,17,2,30,0.0,0.0,1.1,12.9,0.0,0.0,0.0
2018,10,17,2,45,0.0,0.0,1.0,12.85,0.0,0.0,0.0
2018,10,17,3,0,0.0,0.0,0.9,12.8,0.0,0.0,0.0
2018,10,17,3,15,0.0,0.0,0.8,12.7,0.0,0.0,0.0
2018,10,17,3,30,0.0,0.0,0.7,12.6,0.0,0.0,0.0
2018,10,17,3,45,0.0,0.0,0.6,12.55,0.0,0.0,0.0
2018,10,17,4,0,0.0,0.0,0.5,12.5,0.0,0.0,0.0
2018,10,17,4,15,0.0,0.0,0.45,12.45,0.0,0.0,0.0
2018,10,17,4,30,0.0,0.0,0.4,12.4,0.0,0.0,0.0
2018,10,17,4,45,0.0,0.0,0.35,12.35,0.0,0.0,0.0
2018,10,17,5,0,0.0,0.0,0.3,12.3,0.0,0.0,0.0
2018,10,17,5,15,0.0,0.0,0.3,12.25,0.0,0.0,0.0
2018,10,17,5,30,0.0,0.0,0.3,12.2,0.0,0.0,0.0
2018,10,17,5,45,0.0,0.0,0.35,12.1,0.0,0.0,0.0
2018,10,17,6,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2018,10,17,6,15,75.0,8.5,0.45,12.35,10.5,0.0,0.0
2018,10,17,6,30,150.0,17.0,0.5,12.7,21.0,16.71,0.0
2018,10,17,6,45,285.5,27.0,0.55,13.0,54.5,22.0,7.99
2018,10,17,7,0,421.0,37.0,0.6,13.3,88.0,28.53,18.9
2018,10,17,7,15,408.0,46.5,0.65,13.75,114.5,61.44,33.07
2018,10,17,7,30,395.0,56.0,0.7,14.2,141.0,93.62,56.42
2018,10,17,7,45,219.5,82.5,0.7,14.7,131.5,113.11,80.47
2018,10,17,8,0,44.0,109.0,0.7,15.2,122.0,113.03,88.02
2018,10,17,8,15,46.5,127.5,0.75,15.75,143.5,134.33,105.65
2018,10,17,8,30,49.0,146.0,0.8,16.3,165.0,155.99,123.21
2018,10,17,8,45,216.0,149.5,0.8,16.9,247.5,227.45,178.58
2018,10,17,9,0,383.0,153.0,0.8,17.5,330.0,315.87,247.39
2018,10,17,9,15,622.5,115.0,0.8,18.05,431.0,413.36,322.64
2018,10,17,9,30,862.0,77.0,0.8,18.6,532.0,528.35,409.58
2018,10,17,9,45,875.0,79.0,0.85,19.2,565.0,574.28,443.64
2018,10,17,10,0,888.0,81.0,0.9,19.8,598.0,618.87,476.38
2018,10,17,10,15,898.5,82.0,0.9,20.3,624.5,659.25,504.94
2018,10,17,10,30,909.0,83.0,0.9,20.8,651.0,697.62,531.22
2018,10,17,10,45,915.5,83.0,0.9,21.35,669.5,729.92,551.25
2018,10,17,11,0,922.0,83.0,0.9,21.9,688.0,759.54,569.31
2018,10,17,11,15,925.0,84.0,0.85,22.35,699.0,784.79,583.82
2018,10,17,11,30,928.0,85.0,0.8,22.8,710.0,806.92,596.15
2018,10,17,11,45,929.5,84.5,0.8,23.25,712.5,823.03,605.27
2018,10,17,12,0,931.0,84.0,0.8,23.7,715.0,835.77,612.32
2018,10,17,12,15,929.0,84.0,0.75,23.95,709.5,842.8,615.42
2018,10,17,12,30,927.0,84.0,0.7,24.2,704.0,846.32,616.41
2018,10,17,12,45,922.5,83.5,0.7,24.5,690.0,843.74,614.37
2018,10,17,13,0,918.0,83.0,0.7,24.8,676.0,837.68,610.31
2018,10,17,13,15,911.0,82.5,0.75,24.85,655.0,826.2,604.32
2018,10,17,13,30,904.0,82.0,0.8,24.9,634.0,811.42,596.29
2018,10,17,13,45,894.0,80.0,0.85,24.95,605.5,789.43,583.53
2018,10,17,14,0,884.0,78.0,0.9,25.0,577.0,764.49,568.8
2018,10,17,14,15,869.5,76.5,1.0,24.8,542.0,734.03,551.36
2018,10,17,14,30,855.0,75.0,1.1,24.6,507.0,701.22,531.92
2018,10,17,14,45,834.5,73.0,1.2,24.4,466.5,665.89,510.22
2018,10,17,15,0,814.0,71.0,1.3,24.2,426.0,624.61,482.9
2018,10,17,15,15,786.0,67.5,1.3,24.2,381.0,575.69,447.31
2018,10,17,15,30,758.0,64.0,1.3,24.2,336.0,526.39,410.36
2018,10,17,15,45,716.0,60.5,1.5,23.3,288.5,469.46,368.56
2018,10,17,16,0,674.0,57.0,1.7,22.4,241.0,413.99,325.55
2018,10,17,16,15,609.5,52.0,1.8,21.45,193.0,351.32,274.52
2018,10,17,16,30,545.0,47.0,1.9,20.5,145.0,290.76,223.15
2018,10,17,16,45,438.0,39.0,2.05,19.5,102.0,216.62,159.93
2018,10,17,17,0,331.0,31.0,2.2,18.5,59.0,151.57,93.51
2018,10,17,17,15,197.0,19.5,2.25,17.85,33.0,69.72,0.0
2018,10,17,17,30,63.0,8.0,2.3,17.2,7.0,0.0,0.0
2018,10,17,17,45,31.5,4.0,2.4,16.55,3.5,0.0,0.0
2018,10,17,18,0,0.0,0.0,2.5,15.9,0.0,0.0,0.0
2018,10,17,18,15,0.0,0.0,2.4,15.6,0.0,0.0,0.0
2018,10,17,18,30,0.0,0.0,2.3,15.3,0.0,0.0,0.0
2018,10,17,18,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2018,10,17,19,0,0.0,0.0,2.1,14.7,0.0,0.0,0.0
2018,10,17,19,15,0.0,0.0,2.05,14.45,0.0,0.0,0.0
2018,10,17,19,30,0.0,0.0,2.0,14.2,0.0,0.0,0.0
2018,10,17,19,45,0.0,0.0,1.9,13.95,0.0,0.0,0.0
2018,10,17,20,0,0.0,0.0,1.8,13.7,0.0,0.0,0.0
2018,10,17,20,15,0.0,0.0,1.75,13.55,0.0,0.0,0.0
2018,10,17,20,30,0.0,0.0,1.7,13.4,0.0,0.0,0.0
2018,10,17,20,45,0.0,0.0,1.65,13.3,0.0,0.0,0.0
2018,10,17,21,0,0.0,0.0,1.6,13.2,0.0,0.0,0.0
2018,10,17,21,15,0.0,0.0,1.6,13.1,0.0,0.0,0.0
2018,10,17,21,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2018,10,17,21,45,0.0,0.0,1.6,12.95,0.0,0.0,0.0
2018,10,17,22,0,0.0,0.0,1.6,12.9,0.0,0.0,0.0
2018,10,17,22,15,0.0,0.0,1.6,12.9,0.0,0.0,0.0
2018,10,17,22,30,0.0,0.0,1.6,12.9,0.0,0.0,0.0
2018,10,17,22,45,0.0,0.0,1.6,12.85,0.0,0.0,0.0
2018,10,17,23,0,0.0,0.0,1.6,12.8,0.0,0.0,0.0
2018,10,17,23,15,0.0,0.0,1.6,12.75,0.0,0.0,0.0
2018,10,17,23,30,0.0,0.0,1.6,12.7,0.0,0.0,0.0
2018,10,17,23,45,0.0,0.0,1.65,12.65,0.0,0.0,0.0
2018,10,18,0,0,0.0,0.0,1.7,12.6,0.0,0.0,0.0
2018,10,18,0,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2018,10,18,0,30,0.0,0.0,1.7,12.4,0.0,0.0,0.0
2018,10,18,0,45,0.0,0.0,1.7,12.35,0.0,0.0,0.0
2018,10,18,1,0,0.0,0.0,1.7,12.3,0.0,0.0,0.0
2018,10,18,1,15,0.0,0.0,1.7,12.25,0.0,0.0,0.0
2018,10,18,1,30,0.0,0.0,1.7,12.2,0.0,0.0,0.0
2018,10,18,1,45,0.0,0.0,1.7,12.1,0.0,0.0,0.0
2018,10,18,2,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2018,10,18,2,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2018,10,18,2,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2018,10,18,2,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2018,10,18,3,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2018,10,18,3,15,0.0,0.0,1.65,12.05,0.0,0.0,0.0
2018,10,18,3,30,0.0,0.0,1.6,12.1,0.0,0.0,0.0
2018,10,18,3,45,0.0,0.0,1.6,12.15,0.0,0.0,0.0
2018,10,18,4,0,0.0,0.0,1.6,12.2,0.0,0.0,0.0
2018,10,18,4,15,0.0,0.0,1.55,12.25,0.0,0.0,0.0
2018,10,18,4,30,0.0,0.0,1.5,12.3,0.0,0.0,0.0
2018,10,18,4,45,0.0,0.0,1.45,12.3,0.0,0.0,0.0
2018,10,18,5,0,0.0,0.0,1.4,12.3,0.0,0.0,0.0
2018,10,18,5,15,0.0,0.0,1.35,12.35,0.0,0.0,0.0
2018,10,18,5,30,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,10,18,5,45,0.0,0.0,1.25,12.45,0.0,0.0,0.0
2018,10,18,6,0,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,10,18,6,15,72.5,8.0,1.1,12.8,9.5,0.0,0.0
2018,10,18,6,30,145.0,16.0,1.0,13.1,19.0,15.73,0.0
2018,10,18,6,45,122.5,17.0,0.9,13.45,24.5,12.98,1.58
2018,10,18,7,0,100.0,18.0,0.8,13.8,30.0,13.21,5.66
