Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,11,17,6,45,22.5,4.5,1.8,7.55,5.0,0.0,0.0
2018,11,17,7,0,45.0,9.0,1.8,7.5,10.0,8.85,0.0
2018,11,17,7,15,130.5,24.5,1.75,8.0,36.0,19.37,0.0
2018,11,17,7,30,216.0,40.0,1.7,8.5,62.0,41.3,23.14
2018,11,17,7,45,293.0,53.5,1.7,9.0,99.5,74.03,45.25
2018,11,17,8,0,370.0,67.0,1.7,9.5,137.0,114.64,75.72
2018,11,17,8,15,426.5,77.0,1.65,10.0,177.0,155.66,109.59
2018,11,17,8,30,483.0,87.0,1.6,10.5,217.0,201.84,149.1
2018,11,17,8,45,525.5,94.5,1.5,11.0,256.0,247.56,189.08
2018,11,17,9,0,568.0,102.0,1.4,11.5,295.0,295.32,230.39
2018,11,17,9,15,612.0,104.0,1.35,12.2,332.5,340.95,269.21
2018,11,17,9,30,656.0,106.0,1.3,12.9,370.0,389.01,309.1
2018,11,17,9,45,706.0,102.0,1.2,13.65,405.5,435.7,346.69
2018,11,17,10,0,756.0,98.0,1.1,14.4,441.0,484.23,384.57
2018,11,17,10,15,770.0,99.5,1.0,14.9,465.0,520.71,412.43
2018,11,17,10,30,784.0,101.0,0.9,15.4,489.0,555.04,437.81
2018,11,17,10,45,791.5,102.0,0.8,15.95,505.5,584.08,458.33
2018,11,17,11,0,799.0,103.0,0.7,16.5,522.0,611.0,476.61
2018,11,17,11,15,804.0,104.0,0.65,16.8,532.0,634.03,492.53
2018,11,17,11,30,809.0,105.0,0.6,17.1,542.0,654.54,506.32
2018,11,17,11,45,811.0,104.5,0.5,17.45,544.5,668.77,514.69
2018,11,17,12,0,813.0,104.0,0.4,17.8,547.0,680.16,520.89
2018,11,17,12,15,786.5,112.5,0.45,17.95,537.5,680.83,521.51
2018,11,17,12,30,760.0,121.0,0.5,18.1,528.0,676.52,518.82
2018,11,17,12,45,705.5,135.0,0.5,18.2,506.0,655.57,503.49
2018,11,17,13,0,651.0,149.0,0.5,18.3,484.0,631.72,486.2
2018,11,17,13,15,640.0,146.0,0.6,18.3,464.5,617.74,478.1
2018,11,17,13,30,629.0,143.0,0.7,18.3,445.0,601.48,467.99
2018,11,17,13,45,614.5,138.0,0.75,18.25,419.5,578.63,452.47
2018,11,17,14,0,600.0,133.0,0.8,18.2,394.0,553.89,435.29
2018,11,17,14,15,577.0,127.0,0.85,18.0,362.5,518.83,410.33
2018,11,17,14,30,554.0,121.0,0.9,17.8,331.0,485.37,385.92
2018,11,17,14,45,523.0,113.5,0.95,17.6,295.5,444.89,355.41
2018,11,17,15,0,492.0,106.0,1.0,17.4,260.0,404.53,324.11
2018,11,17,15,15,447.0,96.0,1.0,17.4,221.0,354.53,283.87
2018,11,17,15,30,402.0,86.0,1.0,17.4,182.0,306.38,244.07
2018,11,17,15,45,342.0,73.0,1.1,16.0,143.0,250.39,198.34
2018,11,17,16,0,282.0,60.0,1.2,14.6,104.0,198.46,154.42
2018,11,17,16,15,204.5,44.0,1.3,13.85,70.5,141.24,104.29
2018,11,17,16,30,127.0,28.0,1.4,13.1,37.0,85.5,39.04
2018,11,17,16,45,71.0,15.5,1.55,12.4,20.0,34.4,0.0
2018,11,17,17,0,15.0,3.0,1.7,11.7,3.0,0.0,0.0
2018,11,17,17,15,7.5,1.5,1.65,11.35,1.5,0.0,0.0
2018,11,17,17,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2018,11,17,17,45,0.0,0.0,1.6,10.65,0.0,0.0,0.0
2018,11,17,18,0,0.0,0.0,1.6,10.3,0.0,0.0,0.0
2018,11,17,18,15,0.0,0.0,1.55,10.15,0.0,0.0,0.0
2018,11,17,18,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2018,11,17,18,45,0.0,0.0,1.45,9.85,0.0,0.0,0.0
2018,11,17,19,0,0.0,0.0,1.4,9.7,0.0,0.0,0.0
2018,11,17,19,15,0.0,0.0,1.35,9.65,0.0,0.0,0.0
2018,11,17,19,30,0.0,0.0,1.3,9.6,0.0,0.0,0.0
2018,11,17,19,45,0.0,0.0,1.3,9.6,0.0,0.0,0.0
2018,11,17,20,0,0.0,0.0,1.3,9.6,0.0,0.0,0.0
2018,11,17,20,15,0.0,0.0,1.25,9.6,0.0,0.0,0.0
2018,11,17,20,30,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,11,17,20,45,0.0,0.0,1.15,9.65,0.0,0.0,0.0
2018,11,17,21,0,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,11,17,21,15,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,11,17,21,30,0.0,0.0,0.9,9.7,0.0,0.0,0.0
2018,11,17,21,45,0.0,0.0,0.85,9.75,0.0,0.0,0.0
2018,11,17,22,0,0.0,0.0,0.8,9.8,0.0,0.0,0.0
2018,11,17,22,15,0.0,0.0,0.8,9.85,0.0,0.0,0.0
2018,11,17,22,30,0.0,0.0,0.8,9.9,0.0,0.0,0.0
2018,11,17,22,45,0.0,0.0,0.75,9.95,0.0,0.0,0.0
2018,11,17,23,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2018,11,17,23,15,0.0,0.0,0.7,10.05,0.0,0.0,0.0
2018,11,17,23,30,0.0,0.0,0.7,10.1,0.0,0.0,0.0
2018,11,17,23,45,0.0,0.0,0.65,10.1,0.0,0.0,0.0
2018,11,18,0,0,0.0,0.0,0.6,10.1,0.0,0.0,0.0
2018,11,18,0,15,0.0,0.0,0.6,10.1,0.0,0.0,0.0
2018,11,18,0,30,0.0,0.0,0.6,10.1,0.0,0.0,0.0
2018,11,18,0,45,0.0,0.0,0.6,10.05,0.0,0.0,0.0
2018,11,18,1,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2018,11,18,1,15,0.0,0.0,0.6,9.9,0.0,0.0,0.0
2018,11,18,1,30,0.0,0.0,0.6,9.8,0.0,0.0,0.0
2018,11,18,1,45,0.0,0.0,0.6,9.75,0.0,0.0,0.0
2018,11,18,2,0,0.0,0.0,0.6,9.7,0.0,0.0,0.0
2018,11,18,2,15,0.0,0.0,0.6,9.6,0.0,0.0,0.0
2018,11,18,2,30,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2018,11,18,2,45,0.0,0.0,0.65,9.4,0.0,0.0,0.0
2018,11,18,3,0,0.0,0.0,0.7,9.3,0.0,0.0,0.0
2018,11,18,3,15,0.0,0.0,0.7,9.25,0.0,0.0,0.0
2018,11,18,3,30,0.0,0.0,0.7,9.2,0.0,0.0,0.0
2018,11,18,3,45,0.0,0.0,0.7,9.1,0.0,0.0,0.0
2018,11,18,4,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2018,11,18,4,15,0.0,0.0,0.65,8.95,0.0,0.0,0.0
2018,11,18,4,30,0.0,0.0,0.6,8.9,0.0,0.0,0.0
2018,11,18,4,45,0.0,0.0,0.6,8.8,0.0,0.0,0.0
2018,11,18,5,0,0.0,0.0,0.6,8.7,0.0,0.0,0.0
2018,11,18,5,15,0.0,0.0,0.55,8.65,0.0,0.0,0.0
2018,11,18,5,30,0.0,0.0,0.5,8.6,0.0,0.0,0.0
2018,11,18,5,45,0.0,0.0,0.5,8.55,0.0,0.0,0.0
2018,11,18,6,0,0.0,0.0,0.5,8.5,0.0,0.0,0.0
2018,11,18,6,15,0.0,0.0,0.45,8.5,0.0,0.0,0.0
2018,11,18,6,30,0.0,0.0,0.4,8.5,0.0,0.0,0.0
2018,11,18,6,45,19.5,4.0,0.4,8.5,4.5,0.0,0.0
2018,11,18,7,0,39.0,8.0,0.4,8.5,9.0,7.86,0.0
2018,11,18,7,15,124.5,24.5,0.5,8.85,35.5,19.46,0.0
2018,11,18,7,30,210.0,41.0,0.6,9.2,62.0,41.35,23.28
2018,11,18,7,45,290.0,54.0,0.7,9.55,99.0,73.38,44.79
2018,11,18,8,0,370.0,67.0,0.8,9.9,136.0,113.56,74.51
2018,11,18,8,15,260.0,77.0,0.9,10.2,131.5,123.26,88.82
2018,11,18,8,30,150.0,87.0,1.0,10.5,127.0,120.74,92.5
2018,11,18,8,45,84.0,105.5,1.05,10.85,128.5,127.42,101.1
2018,11,18,9,0,18.0,124.0,1.1,11.2,130.0,126.11,101.71
2018,11,18,9,15,28.0,140.5,1.2,11.65,151.0,148.47,120.16
2018,11,18,9,30,38.0,157.0,1.3,12.1,172.0,170.85,138.4
2018,11,18,9,45,56.5,173.0,1.35,12.55,197.5,197.53,160.02
2018,11,18,10,0,75.0,189.0,1.4,13.0,223.0,225.68,182.68
2018,11,18,10,15,102.5,202.5,1.4,13.55,251.5,257.34,207.94
2018,11,18,10,30,130.0,216.0,1.4,14.1,280.0,294.83,237.54
2018,11,18,10,45,166.0,223.0,1.45,14.65,307.5,328.26,263.88
2018,11,18,11,0,202.0,230.0,1.5,15.2,335.0,363.2,291.18
2018,11,18,11,15,224.0,232.0,1.4,15.6,350.5,385.01,307.67
2018,11,18,11,30,246.0,234.0,1.3,16.0,366.0,413.06,328.71
2018,11,18,11,45,385.5,204.0,1.25,16.4,412.0,479.5,381.18
2018,11,18,12,0,525.0,174.0,1.2,16.8,458.0,555.46,439.04
2018,11,18,12,15,600.5,158.5,1.15,17.05,480.5,599.44,471.33
2018,11,18,12,30,676.0,143.0,1.1,17.3,503.0,639.68,500.72
2018,11,18,12,45,622.0,153.5,1.05,17.6,478.5,615.01,480.98
2018,11,18,13,0,568.0,164.0,1.0,17.9,454.0,585.7,458.54
2018,11,18,13,15,532.0,159.0,0.95,18.0,422.5,553.06,434.47
2018,11,18,13,30,496.0,154.0,0.9,18.1,391.0,519.01,409.16
2018,11,18,13,45,510.5,145.0,0.85,18.2,377.0,513.0,405.07
2018,11,18,14,0,525.0,136.0,0.8,18.3,363.0,504.65,398.84
2018,11,18,14,15,518.5,132.5,0.8,18.15,342.5,486.99,385.86
2018,11,18,14,30,512.0,129.0,0.8,18.0,322.0,467.85,371.53
2018,11,18,14,45,474.0,119.5,0.8,17.85,284.0,422.32,336.7
2018,11,18,15,0,436.0,110.0,0.8,17.7,246.0,377.44,301.7
2018,11,18,15,15,399.0,99.0,0.8,17.7,210.0,332.41,265.49
2018,11,18,15,30,362.0,88.0,0.8,17.7,174.0,288.8,229.4
2018,11,18,15,45,277.5,73.5,0.95,16.4,131.5,221.97,175.3
2018,11,18,16,0,193.0,59.0,1.1,15.1,89.0,155.13,119.98
2018,11,18,16,15,133.0,41.5,1.2,14.55,59.0,106.0,77.01
2018,11,18,16,30,73.0,24.0,1.3,14.0,29.0,57.28,22.11
2018,11,18,16,45,42.5,13.5,1.4,13.4,16.0,24.68,0.0
2018,11,18,17,0,12.0,3.0,1.5,12.8,3.0,0.0,0.0
2018,11,18,17,15,6.0,1.5,1.55,12.55,1.5,0.0,0.0
2018,11,18,17,30,0.0,0.0,1.6,12.3,0.0,0.0,0.0
2018,11,18,17,45,0.0,0.0,1.6,12.05,0.0,0.0,0.0
2018,11,18,18,0,0.0,0.0,1.6,11.8,0.0,0.0,0.0
2018,11,18,18,15,0.0,0.0,1.55,11.75,0.0,0.0,0.0
2018,11,18,18,30,0.0,0.0,1.5,11.7,0.0,0.0,0.0
2018,11,18,18,45,0.0,0.0,1.4,11.65,0.0,0.0,0.0
2018,11,18,19,0,0.0,0.0,1.3,11.6,0.0,0.0,0.0
2018,11,18,19,15,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,11,18,19,30,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,11,18,19,45,0.0,0.0,1.0,11.85,0.0,0.0,0.0
2018,11,18,20,0,0.0,0.0,0.9,11.9,0.0,0.0,0.0
2018,11,18,20,15,0.0,0.0,0.8,11.95,0.0,0.0,0.0
2018,11,18,20,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2018,11,18,20,45,0.0,0.0,0.6,12.05,0.0,0.0,0.0
2018,11,18,21,0,0.0,0.0,0.5,12.1,0.0,0.0,0.0
2018,11,18,21,15,0.0,0.0,0.45,12.05,0.0,0.0,0.0
2018,11,18,21,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2018,11,18,21,45,0.0,0.0,0.4,11.95,0.0,0.0,0.0
2018,11,18,22,0,0.0,0.0,0.4,11.9,0.0,0.0,0.0
2018,11,18,22,15,0.0,0.0,0.35,11.85,0.0,0.0,0.0
2018,11,18,22,30,0.0,0.0,0.3,11.8,0.0,0.0,0.0
2018,11,18,22,45,0.0,0.0,0.25,11.75,0.0,0.0,0.0
2018,11,18,23,0,0.0,0.0,0.2,11.7,0.0,0.0,0.0
2018,11,18,23,15,0.0,0.0,0.2,11.65,0.0,0.0,0.0
2018,11,18,23,30,0.0,0.0,0.2,11.6,0.0,0.0,0.0
2018,11,18,23,45,0.0,0.0,0.2,11.55,0.0,0.0,0.0
2018,11,19,0,0,0.0,0.0,0.2,11.5,0.0,0.0,0.0
2018,11,19,0,15,0.0,0.0,0.35,11.4,0.0,0.0,0.0
2018,11,19,0,30,0.0,0.0,0.5,11.3,0.0,0.0,0.0
2018,11,19,0,45,0.0,0.0,0.6,11.2,0.0,0.0,0.0
2018,11,19,1,0,0.0,0.0,0.7,11.1,0.0,0.0,0.0
2018,11,19,1,15,0.0,0.0,0.85,10.9,0.0,0.0,0.0
2018,11,19,1,30,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,11,19,1,45,0.0,0.0,1.1,10.45,0.0,0.0,0.0
2018,11,19,2,0,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,11,19,2,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,11,19,2,30,0.0,0.0,1.4,9.8,0.0,0.0,0.0
2018,11,19,2,45,0.0,0.0,1.55,9.6,0.0,0.0,0.0
2018,11,19,3,0,0.0,0.0,1.7,9.4,0.0,0.0,0.0
2018,11,19,3,15,0.0,0.0,1.75,9.2,0.0,0.0,0.0
2018,11,19,3,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2018,11,19,3,45,0.0,0.0,1.9,8.85,0.0,0.0,0.0
2018,11,19,4,0,0.0,0.0,2.0,8.7,0.0,0.0,0.0
2018,11,19,4,15,0.0,0.0,2.0,8.6,0.0,0.0,0.0
2018,11,19,4,30,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2018,11,19,4,45,0.0,0.0,2.0,8.35,0.0,0.0,0.0
2018,11,19,5,0,0.0,0.0,2.0,8.2,0.0,0.0,0.0
2018,11,19,5,15,0.0,0.0,2.0,8.15,0.0,0.0,0.0
2018,11,19,5,30,0.0,0.0,2.0,8.1,0.0,0.0,0.0
2018,11,19,5,45,0.0,0.0,1.95,8.05,0.0,0.0,0.0
2018,11,19,6,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2018,11,19,6,15,0.0,0.0,1.9,8.05,0.0,0.0,0.0
2018,11,19,6,30,0.0,0.0,1.9,8.1,0.0,0.0,0.0
2018,11,19,6,45,0.0,3.0,1.9,8.15,3.0,0.0,0.0
2018,11,19,7,0,0.0,6.0,1.9,8.2,6.0,5.9,0.0
2018,11,19,7,15,49.5,21.0,1.95,8.75,26.0,17.63,0.0
2018,11,19,7,30,99.0,36.0,2.0,9.3,46.0,34.19,19.53
2018,11,19,7,45,183.5,49.0,2.1,9.9,78.5,59.93,37.65
2018,11,19,8,0,268.0,62.0,2.2,10.5,111.0,94.22,62.64
2018,11,19,8,15,283.5,76.5,2.2,11.0,140.0,126.34,90.28
2018,11,19,8,30,299.0,91.0,2.2,11.5,169.0,159.79,119.81
2018,11,19,8,45,358.0,99.5,2.2,12.0,208.0,200.84,154.57
2018,11,19,9,0,417.0,108.0,2.2,12.5,247.0,246.86,193.67
2018,11,19,9,15,412.0,121.5,2.25,13.1,271.5,278.57,221.81
2018,11,19,9,30,407.0,135.0,2.3,13.7,296.0,309.08,248.18
2018,11,19,9,45,419.5,145.0,2.3,14.35,322.0,342.77,276.17
2018,11,19,10,0,432.0,155.0,2.3,15.0,348.0,376.43,303.47
2018,11,19,10,15,499.5,150.0,2.25,15.5,385.0,423.46,341.12
2018,11,19,10,30,567.0,145.0,2.2,16.0,422.0,473.31,380.31
2018,11,19,10,45,583.5,146.0,2.1,16.5,439.5,504.1,403.63
2018,11,19,11,0,600.0,147.0,2.0,17.0,457.0,531.78,424.21
2018,11,19,11,15,564.5,158.5,1.95,17.3,454.5,533.67,424.92
2018,11,19,11,30,529.0,170.0,1.9,17.6,452.0,534.89,425.02
2018,11,19,11,45,555.5,162.5,1.85,17.9,460.0,554.17,439.63
2018,11,19,12,0,582.0,155.0,1.8,18.2,468.0,575.03,455.06
2018,11,19,12,15,562.0,159.5,1.75,18.4,459.5,569.35,450.18
2018,11,19,12,30,542.0,164.0,1.7,18.6,451.0,564.4,445.94
2018,11,19,12,45,497.5,171.5,1.65,18.75,430.0,543.66,429.65
2018,11,19,13,0,453.0,179.0,1.6,18.9,409.0,521.15,412.07
2018,11,19,13,15,381.0,183.5,1.55,18.95,372.0,467.18,370.79
2018,11,19,13,30,309.0,188.0,1.5,19.0,335.0,421.43,335.21
2018,11,19,13,45,272.5,181.5,1.45,19.1,305.5,387.26,308.79
2018,11,19,14,0,236.0,175.0,1.4,19.2,276.0,353.27,282.16
2018,11,19,14,15,284.5,156.0,1.3,19.05,269.0,358.31,287.25
2018,11,19,14,30,333.0,137.0,1.2,18.9,262.0,360.09,289.24
2018,11,19,14,45,333.0,122.0,1.05,18.8,236.0,335.1,269.22
2018,11,19,15,0,333.0,107.0,0.9,18.7,210.0,316.91,254.06
2018,11,19,15,15,335.0,92.0,0.9,18.7,183.0,290.65,232.39
2018,11,19,15,30,337.0,77.0,0.9,18.7,156.0,263.17,208.92
2018,11,19,15,45,295.0,64.0,0.85,17.9,123.0,217.71,170.78
2018,11,19,16,0,253.0,51.0,0.8,17.1,90.0,174.92,133.93
2018,11,19,16,15,188.5,38.5,0.75,16.95,62.0,128.02,92.02
2018,11,19,16,30,124.0,26.0,0.7,16.8,34.0,80.77,29.01
2018,11,19,16,45,70.0,14.5,0.65,16.65,18.5,32.94,0.0
2018,11,19,17,0,16.0,3.0,0.6,16.5,3.0,0.0,0.0
2018,11,19,17,15,8.0,1.5,0.55,16.35,1.5,0.0,0.0
2018,11,19,17,30,0.0,0.0,0.5,16.2,0.0,0.0,0.0
2018,11,19,17,45,0.0,0.0,0.5,16.1,0.0,0.0,0.0
2018,11,19,18,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2018,11,19,18,15,0.0,0.0,0.55,15.75,0.0,0.0,0.0
2018,11,19,18,30,0.0,0.0,0.6,15.5,0.0,0.0,0.0
2018,11,19,18,45,0.0,0.0,0.65,15.25,0.0,0.0,0.0
2018,11,19,19,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2018,11,19,19,15,0.0,0.0,0.7,14.75,0.0,0.0,0.0
2018,11,19,19,30,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2018,11,19,19,45,0.0,0.0,0.75,14.25,0.0,0.0,0.0
2018,11,19,20,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2018,11,19,20,15,0.0,0.0,0.8,13.9,0.0,0.0,0.0
2018,11,19,20,30,0.0,0.0,0.8,13.8,0.0,0.0,0.0
2018,11,19,20,45,0.0,0.0,0.8,13.7,0.0,0.0,0.0
2018,11,19,21,0,0.0,0.0,0.8,13.6,0.0,0.0,0.0
2018,11,19,21,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2018,11,19,21,30,0.0,0.0,0.8,13.4,0.0,0.0,0.0
2018,11,19,21,45,0.0,0.0,0.85,13.25,0.0,0.0,0.0
2018,11,19,22,0,0.0,0.0,0.9,13.1,0.0,0.0,0.0
2018,11,19,22,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2018,11,19,22,30,0.0,0.0,0.9,12.9,0.0,0.0,0.0
2018,11,19,22,45,0.0,0.0,0.95,12.75,0.0,0.0,0.0
2018,11,19,23,0,0.0,0.0,1.0,12.6,0.0,0.0,0.0
2018,11,19,23,15,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,11,19,23,30,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,11,19,23,45,0.0,0.0,1.25,11.95,0.0,0.0,0.0
2018,11,20,0,0,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,11,20,0,15,0.0,0.0,1.4,11.4,0.0,0.0,0.0
2018,11,20,0,30,0.0,0.0,1.5,11.1,0.0,0.0,0.0
2018,11,20,0,45,0.0,0.0,1.6,10.8,0.0,0.0,0.0
2018,11,20,1,0,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2018,11,20,1,15,0.0,0.0,1.75,10.3,0.0,0.0,0.0
2018,11,20,1,30,0.0,0.0,1.8,10.1,0.0,0.0,0.0
2018,11,20,1,45,0.0,0.0,1.85,9.85,0.0,0.0,0.0
2018,11,20,2,0,0.0,0.0,1.9,9.6,0.0,0.0,0.0
2018,11,20,2,15,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2018,11,20,2,30,0.0,0.0,1.9,9.4,0.0,0.0,0.0
2018,11,20,2,45,0.0,0.0,1.9,9.25,0.0,0.0,0.0
2018,11,20,3,0,0.0,0.0,1.9,9.1,0.0,0.0,0.0
2018,11,20,3,15,0.0,0.0,1.85,9.05,0.0,0.0,0.0
2018,11,20,3,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2018,11,20,3,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2018,11,20,4,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2018,11,20,4,15,0.0,0.0,1.65,8.9,0.0,0.0,0.0
2018,11,20,4,30,0.0,0.0,1.6,8.8,0.0,0.0,0.0
2018,11,20,4,45,0.0,0.0,1.55,8.75,0.0,0.0,0.0
2018,11,20,5,0,0.0,0.0,1.5,8.7,0.0,0.0,0.0
2018,11,20,5,15,0.0,0.0,1.5,8.6,0.0,0.0,0.0
2018,11,20,5,30,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2018,11,20,5,45,0.0,0.0,1.5,8.4,0.0,0.0,0.0
2018,11,20,6,0,0.0,0.0,1.5,8.3,0.0,0.0,0.0
2018,11,20,6,15,0.0,0.0,1.5,8.25,0.0,0.0,0.0
2018,11,20,6,30,0.0,0.0,1.5,8.2,0.0,0.0,0.0
2018,11,20,6,45,28.5,4.5,1.55,8.15,4.5,0.0,0.0
2018,11,20,7,0,57.0,9.0,1.6,8.1,9.0,8.85,0.0
2018,11,20,7,15,169.5,22.0,1.6,8.6,35.0,17.5,0.0
2018,11,20,7,30,282.0,35.0,1.6,9.1,61.0,37.61,18.99
2018,11,20,7,45,371.0,45.0,1.6,9.6,99.0,70.5,39.43
2018,11,20,8,0,460.0,55.0,1.6,10.1,137.0,112.59,69.66
2018,11,20,8,15,419.0,65.0,1.55,10.6,154.5,139.92,95.93
2018,11,20,8,30,378.0,75.0,1.5,11.1,172.0,161.63,118.37
2018,11,20,8,45,235.0,103.5,1.45,11.65,167.0,168.11,130.5
2018,11,20,9,0,92.0,132.0,1.4,12.2,162.0,160.35,128.4
2018,11,20,9,15,160.0,143.5,1.35,12.9,203.0,201.99,162.09
2018,11,20,9,30,228.0,155.0,1.3,13.6,244.0,251.59,202.11
2018,11,20,9,45,422.5,138.0,1.25,14.3,319.5,335.76,269.08
2018,11,20,10,0,617.0,121.0,1.2,15.0,395.0,432.8,344.99
2018,11,20,10,15,635.5,122.5,1.2,15.5,418.0,466.95,371.54
2018,11,20,10,30,654.0,124.0,1.2,16.0,441.0,500.45,397.42
2018,11,20,10,45,598.0,141.5,1.2,16.5,439.0,506.13,401.16
2018,11,20,11,0,542.0,159.0,1.2,17.0,437.0,504.74,399.41
2018,11,20,11,15,539.0,163.0,1.35,17.25,444.0,520.65,412.26
2018,11,20,11,30,536.0,167.0,1.5,17.5,451.0,534.65,423.35
2018,11,20,11,45,551.0,163.0,1.6,17.8,456.0,550.06,435.45
2018,11,20,12,0,566.0,159.0,1.7,18.1,461.0,563.84,446.25
2018,11,20,12,15,561.5,158.5,1.7,18.2,456.0,566.29,448.11
2018,11,20,12,30,557.0,158.0,1.7,18.3,451.0,566.61,448.46
2018,11,20,12,45,542.5,158.0,1.75,18.4,438.0,558.5,442.67
2018,11,20,13,0,528.0,158.0,1.8,18.5,425.0,548.4,435.4
2018,11,20,13,15,535.5,148.0,1.75,18.5,409.5,540.32,429.83
2018,11,20,13,30,543.0,138.0,1.7,18.5,394.0,530.03,422.52
2018,11,20,13,45,531.5,132.0,1.65,18.5,371.0,509.54,407.11
2018,11,20,14,0,520.0,126.0,1.6,18.5,348.0,487.47,390.38
2018,11,20,14,15,482.0,122.0,1.5,18.4,315.5,449.81,361.14
2018,11,20,14,30,444.0,118.0,1.4,18.3,283.0,412.18,331.6
2018,11,20,14,45,466.5,103.5,1.3,18.2,261.0,397.46,320.01
2018,11,20,15,0,489.0,89.0,1.2,18.1,239.0,379.83,305.37
2018,11,20,15,15,358.5,85.0,1.2,18.1,186.5,293.74,235.79
2018,11,20,15,30,228.0,81.0,1.2,18.1,134.0,208.3,165.93
2018,11,20,15,45,230.0,65.5,0.9,17.3,109.5,183.54,144.3
2018,11,20,16,0,232.0,50.0,0.6,16.5,85.0,165.02,126.31
2018,11,20,16,15,213.5,37.5,0.5,16.3,61.5,135.44,97.03
2018,11,20,16,30,195.0,25.0,0.4,16.1,38.0,100.97,32.31
2018,11,20,16,45,113.5,15.0,0.35,15.85,21.0,44.9,0.0
2018,11,20,17,0,32.0,5.0,0.3,15.6,4.0,0.0,0.0
2018,11,20,17,15,16.0,2.5,0.3,15.55,2.0,0.0,0.0
2018,11,20,17,30,0.0,0.0,0.3,15.5,0.0,0.0,0.0
2018,11,20,17,45,0.0,0.0,0.3,15.45,0.0,0.0,0.0
2018,11,20,18,0,0.0,0.0,0.3,15.4,0.0,0.0,0.0
2018,11,20,18,15,0.0,0.0,0.45,15.25,0.0,0.0,0.0
2018,11,20,18,30,0.0,0.0,0.6,15.1,0.0,0.0,0.0
2018,11,20,18,45,0.0,0.0,0.7,14.95,0.0,0.0,0.0
2018,11,20,19,0,0.0,0.0,0.8,14.8,0.0,0.0,0.0
2018,11,20,19,15,0.0,0.0,0.9,14.6,0.0,0.0,0.0
2018,11,20,19,30,0.0,0.0,1.0,14.4,0.0,0.0,0.0
2018,11,20,19,45,0.0,0.0,1.1,14.2,0.0,0.0,0.0
2018,11,20,20,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2018,11,20,20,15,0.0,0.0,1.25,13.85,0.0,0.0,0.0
2018,11,20,20,30,0.0,0.0,1.3,13.7,0.0,0.0,0.0
2018,11,20,20,45,0.0,0.0,1.3,13.6,0.0,0.0,0.0
2018,11,20,21,0,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2018,11,20,21,15,0.0,0.0,1.35,13.45,0.0,0.0,0.0
2018,11,20,21,30,0.0,0.0,1.4,13.4,0.0,0.0,0.0
2018,11,20,21,45,0.0,0.0,1.4,13.4,0.0,0.0,0.0
2018,11,20,22,0,0.0,0.0,1.4,13.4,0.0,0.0,0.0
2018,11,20,22,15,0.0,0.0,1.45,13.35,0.0,0.0,0.0
2018,11,20,22,30,0.0,0.0,1.5,13.3,0.0,0.0,0.0
2018,11,20,22,45,0.0,0.0,1.5,13.25,0.0,0.0,0.0
2018,11,20,23,0,0.0,0.0,1.5,13.2,0.0,0.0,0.0
2018,11,20,23,15,0.0,0.0,1.55,13.2,0.0,0.0,0.0
2018,11,20,23,30,0.0,0.0,1.6,13.2,0.0,0.0,0.0
2018,11,20,23,45,0.0,0.0,1.65,13.2,0.0,0.0,0.0
2018,11,21,0,0,0.0,0.0,1.7,13.2,0.0,0.0,0.0
2018,11,21,0,15,0.0,0.0,1.75,13.2,0.0,0.0,0.0
2018,11,21,0,30,0.0,0.0,1.8,13.2,0.0,0.0,0.0
2018,11,21,0,45,0.0,0.0,1.9,13.25,0.0,0.0,0.0
2018,11,21,1,0,0.0,0.0,2.0,13.3,0.0,0.0,0.0
2018,11,21,1,15,0.0,0.0,1.95,13.3,0.0,0.0,0.0
2018,11,21,1,30,0.0,0.0,1.9,13.3,0.0,0.0,0.0
2018,11,21,1,45,0.0,0.0,1.9,13.3,0.0,0.0,0.0
2018,11,21,2,0,0.0,0.0,1.9,13.3,0.0,0.0,0.0
2018,11,21,2,15,0.0,0.0,1.9,13.3,0.0,0.0,0.0
2018,11,21,2,30,0.0,0.0,1.9,13.3,0.0,0.0,0.0
2018,11,21,2,45,0.0,0.0,1.85,13.25,0.0,0.0,0.0
2018,11,21,3,0,0.0,0.0,1.8,13.2,0.0,0.0,0.0
2018,11,21,3,15,0.0,0.0,1.85,13.15,0.0,0.0,0.0
2018,11,21,3,30,0.0,0.0,1.9,13.1,0.0,0.0,0.0
2018,11,21,3,45,0.0,0.0,1.9,13.1,0.0,0.0,0.0
2018,11,21,4,0,0.0,0.0,1.9,13.1,0.0,0.0,0.0
2018,11,21,4,15,0.0,0.0,1.95,13.1,0.0,0.0,0.0
2018,11,21,4,30,0.0,0.0,2.0,13.1,0.0,0.0,0.0
2018,11,21,4,45,0.0,0.0,2.0,13.15,0.0,0.0,0.0
2018,11,21,5,0,0.0,0.0,2.0,13.2,0.0,0.0,0.0
2018,11,21,5,15,0.0,0.0,2.05,13.2,0.0,0.0,0.0
2018,11,21,5,30,0.0,0.0,2.1,13.2,0.0,0.0,0.0
2018,11,21,5,45,0.0,0.0,2.1,13.25,0.0,0.0,0.0
2018,11,21,6,0,0.0,0.0,2.1,13.3,0.0,0.0,0.0
2018,11,21,6,15,0.0,0.0,2.15,13.35,0.0,0.0,0.0
2018,11,21,6,30,0.0,0.0,2.2,13.4,0.0,0.0,0.0
2018,11,21,6,45,0.0,1.0,2.25,13.45,1.0,0.0,0.0
2018,11,21,7,0,0.0,2.0,2.3,13.5,2.0,1.97,0.0
2018,11,21,7,15,0.0,5.5,2.35,13.7,5.5,5.3,0.0
2018,11,21,7,30,0.0,9.0,2.4,13.9,9.0,8.67,0.86
2018,11,21,7,45,0.0,12.5,2.5,14.05,12.5,12.05,4.32
2018,11,21,8,0,0.0,16.0,2.6,14.2,16.0,15.43,7.38
2018,11,21,8,15,0.0,17.0,2.6,14.3,17.0,16.39,8.32
2018,11,21,8,30,0.0,18.0,2.6,14.4,18.0,17.36,9.21
2018,11,21,8,45,0.0,18.0,2.6,14.55,18.0,17.36,9.23
2018,11,21,9,0,0.0,18.0,2.6,14.7,18.0,17.36,9.23
2018,11,21,9,15,0.0,27.5,2.65,15.0,27.5,26.54,17.04
2018,11,21,9,30,0.0,37.0,2.7,15.3,37.0,35.73,24.78
2018,11,21,9,45,0.0,44.5,2.8,15.55,44.5,42.98,30.84
2018,11,21,10,0,0.0,52.0,2.9,15.8,52.0,50.24,36.86
2018,11,21,10,15,0.0,63.5,3.05,16.05,63.5,61.38,46.09
2018,11,21,10,30,0.0,75.0,3.2,16.3,75.0,72.52,55.27
2018,11,21,10,45,0.0,77.5,3.4,16.55,77.5,74.95,57.15
2018,11,21,11,0,0.0,80.0,3.6,16.8,80.0,77.37,59.05
2018,11,21,11,15,0.0,85.0,3.65,16.85,85.0,82.22,63.0
2018,11,21,11,30,0.0,90.0,3.7,16.9,90.0,87.11,66.99
2018,11,21,11,45,0.0,81.5,3.75,17.0,81.5,78.83,60.1
2018,11,21,12,0,0.0,73.0,3.8,17.1,73.0,70.6,53.26
2018,11,21,12,15,13.5,79.5,3.7,17.05,86.5,88.02,68.14
2018,11,21,12,30,27.0,86.0,3.6,17.0,100.0,104.08,81.86
2018,11,21,12,45,45.5,110.0,3.5,16.95,133.0,141.82,113.45
2018,11,21,13,0,64.0,134.0,3.4,16.9,166.0,180.1,145.22
2018,11,21,13,15,43.0,113.0,3.3,16.85,134.0,143.46,114.82
2018,11,21,13,30,22.0,92.0,3.2,16.8,102.0,107.1,84.47
2018,11,21,13,45,11.0,79.0,3.05,16.75,84.0,83.62,64.83
2018,11,21,14,0,0.0,66.0,2.9,16.7,66.0,63.8,48.09
2018,11,21,14,15,0.0,60.0,2.8,16.6,60.0,57.98,43.33
2018,11,21,14,30,0.0,54.0,2.7,16.5,54.0,52.17,38.54
2018,11,21,14,45,0.0,58.5,2.65,16.45,58.5,56.53,42.27
2018,11,21,15,0,0.0,63.0,2.6,16.4,63.0,60.97,46.03
2018,11,21,15,15,91.5,49.0,2.6,16.4,70.0,105.12,83.96
2018,11,21,15,30,183.0,35.0,2.6,16.4,77.0,135.72,108.94
2018,11,21,15,45,183.0,34.5,2.15,15.9,69.0,129.76,102.2
2018,11,21,16,0,183.0,34.0,1.7,15.4,61.0,124.01,94.87
2018,11,21,16,15,114.0,21.0,1.55,14.85,36.0,76.11,52.92
2018,11,21,16,30,45.0,8.0,1.4,14.3,11.0,28.26,3.79
2018,11,21,16,45,45.0,7.0,1.25,13.7,7.5,18.79,0.0
2018,11,21,17,0,45.0,6.0,1.1,13.1,4.0,0.0,0.0
2018,11,21,17,15,22.5,3.0,1.1,12.95,2.0,0.0,0.0
2018,11,21,17,30,0.0,0.0,1.1,12.8,0.0,0.0,0.0
2018,11,21,17,45,0.0,0.0,1.1,12.65,0.0,0.0,0.0
2018,11,21,18,0,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,11,21,18,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,11,21,18,30,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,11,21,18,45,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,11,21,19,0,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,11,21,19,15,0.0,0.0,1.15,12.45,0.0,0.0,0.0
2018,11,21,19,30,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,11,21,19,45,0.0,0.0,1.2,12.35,0.0,0.0,0.0
2018,11,21,20,0,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,11,21,20,15,0.0,0.0,1.25,12.2,0.0,0.0,0.0
2018,11,21,20,30,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,11,21,20,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2018,11,21,21,0,0.0,0.0,1.5,11.9,0.0,0.0,0.0
2018,11,21,21,15,0.0,0.0,1.5,11.9,0.0,0.0,0.0
2018,11,21,21,30,0.0,0.0,1.5,11.9,0.0,0.0,0.0
2018,11,21,21,45,0.0,0.0,1.55,11.9,0.0,0.0,0.0
2018,11,21,22,0,0.0,0.0,1.6,11.9,0.0,0.0,0.0
2018,11,21,22,15,0.0,0.0,1.6,12.1,0.0,0.0,0.0
2018,11,21,22,30,0.0,0.0,1.6,12.3,0.0,0.0,0.0
2018,11,21,22,45,0.0,0.0,1.65,12.45,0.0,0.0,0.0
2018,11,21,23,0,0.0,0.0,1.7,12.6,0.0,0.0,0.0
2018,11,21,23,15,0.0,0.0,1.7,12.8,0.0,0.0,0.0
2018,11,21,23,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2018,11,21,23,45,0.0,0.0,1.75,13.15,0.0,0.0,0.0
2018,11,22,0,0,0.0,0.0,1.8,13.3,0.0,0.0,0.0
2018,11,22,0,15,0.0,0.0,1.8,13.4,0.0,0.0,0.0
2018,11,22,0,30,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2018,11,22,0,45,0.0,0.0,1.75,13.55,0.0,0.0,0.0
2018,11,22,1,0,0.0,0.0,1.7,13.6,0.0,0.0,0.0
2018,11,22,1,15,0.0,0.0,1.75,13.6,0.0,0.0,0.0
2018,11,22,1,30,0.0,0.0,1.8,13.6,0.0,0.0,0.0
2018,11,22,1,45,0.0,0.0,1.8,13.6,0.0,0.0,0.0
2018,11,22,2,0,0.0,0.0,1.8,13.6,0.0,0.0,0.0
2018,11,22,2,15,0.0,0.0,1.8,13.45,0.0,0.0,0.0
2018,11,22,2,30,0.0,0.0,1.8,13.3,0.0,0.0,0.0
2018,11,22,2,45,0.0,0.0,1.85,13.1,0.0,0.0,0.0
2018,11,22,3,0,0.0,0.0,1.9,12.9,0.0,0.0,0.0
2018,11,22,3,15,0.0,0.0,1.9,12.7,0.0,0.0,0.0
2018,11,22,3,30,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2018,11,22,3,45,0.0,0.0,1.9,12.35,0.0,0.0,0.0
2018,11,22,4,0,0.0,0.0,1.9,12.2,0.0,0.0,0.0
2018,11,22,4,15,0.0,0.0,1.9,12.05,0.0,0.0,0.0
2018,11,22,4,30,0.0,0.0,1.9,11.9,0.0,0.0,0.0
2018,11,22,4,45,0.0,0.0,1.95,11.75,0.0,0.0,0.0
2018,11,22,5,0,0.0,0.0,2.0,11.6,0.0,0.0,0.0
2018,11,22,5,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2018,11,22,5,30,0.0,0.0,1.9,11.4,0.0,0.0,0.0
2018,11,22,5,45,0.0,0.0,1.9,11.3,0.0,0.0,0.0
2018,11,22,6,0,0.0,0.0,1.9,11.2,0.0,0.0,0.0
2018,11,22,6,15,0.0,0.0,1.85,11.2,0.0,0.0,0.0
2018,11,22,6,30,0.0,0.0,1.8,11.2,0.0,0.0,0.0
2018,11,22,6,45,36.5,4.5,1.8,11.25,4.5,0.0,0.0
2018,11,22,7,0,73.0,9.0,1.8,11.3,9.0,8.85,0.0
2018,11,22,7,15,210.5,20.0,1.85,11.85,35.0,16.77,0.0
2018,11,22,7,30,348.0,31.0,1.9,12.4,61.0,33.36,14.57
2018,11,22,7,45,445.5,37.5,1.9,13.0,99.0,66.46,33.14
2018,11,22,8,0,543.0,44.0,1.9,13.6,137.0,109.53,62.53
2018,11,22,8,15,603.0,48.5,2.0,13.85,178.0,153.55,98.12
2018,11,22,8,30,663.0,53.0,2.1,14.1,219.0,203.47,141.04
2018,11,22,8,45,703.0,56.0,2.2,14.35,258.5,250.43,183.28
2018,11,22,9,0,743.0,59.0,2.3,14.6,298.0,299.88,227.62
2018,11,22,9,15,752.0,64.5,2.4,14.85,330.0,342.76,266.69
2018,11,22,9,30,761.0,70.0,2.5,15.1,362.0,384.8,304.13
2018,11,22,9,45,778.0,72.5,2.55,15.35,392.0,426.24,340.01
2018,11,22,10,0,795.0,75.0,2.6,15.6,422.0,467.0,374.44
2018,11,22,10,15,758.5,87.0,2.7,15.85,433.0,489.15,393.55
2018,11,22,10,30,722.0,99.0,2.8,16.1,444.0,507.54,409.05
2018,11,22,10,45,690.5,111.5,2.9,16.3,451.0,524.63,423.03
2018,11,22,11,0,659.0,124.0,3.0,16.5,458.0,537.89,433.61
2018,11,22,11,15,770.5,97.0,3.15,16.65,495.0,593.3,478.38
2018,11,22,11,30,882.0,70.0,3.3,16.8,532.0,648.25,522.23
2018,11,22,11,45,858.5,76.5,3.45,16.9,528.0,654.17,527.03
2018,11,22,12,0,835.0,83.0,3.6,17.0,524.0,659.82,531.67
2018,11,22,12,15,603.0,136.5,3.7,16.95,453.5,570.86,461.2
2018,11,22,12,30,371.0,190.0,3.8,16.9,383.0,463.58,375.26
2018,11,22,12,45,318.5,192.5,3.9,16.9,355.5,432.18,350.65
2018,11,22,13,0,266.0,195.0,4.0,16.9,328.0,399.78,324.63
2018,11,22,13,15,278.5,187.0,4.1,16.8,321.5,399.03,324.98
2018,11,22,13,30,291.0,179.0,4.2,16.7,315.0,397.04,324.23
2018,11,22,13,45,206.5,178.0,4.3,16.6,271.5,330.48,270.11
2018,11,22,14,0,122.0,177.0,4.4,16.5,228.0,273.85,223.22
2018,11,22,14,15,161.5,160.0,4.4,16.35,222.5,277.75,227.68
2018,11,22,14,30,201.0,143.0,4.4,16.2,217.0,286.86,235.89
2018,11,22,14,45,173.0,128.0,4.45,16.0,187.0,242.3,199.18
2018,11,22,15,0,145.0,113.0,4.5,15.8,157.0,206.27,169.02
2018,11,22,15,15,113.0,98.0,4.5,15.8,129.0,169.5,137.68
2018,11,22,15,30,81.0,83.0,4.5,15.8,101.0,134.59,107.65
2018,11,22,15,45,43.0,65.5,4.3,15.35,75.0,90.32,69.93
2018,11,22,16,0,5.0,48.0,4.1,14.9,49.0,51.48,36.96
2018,11,22,16,15,12.5,32.5,4.1,14.7,33.5,40.07,25.82
2018,11,22,16,30,20.0,17.0,4.1,14.5,18.0,26.34,1.79
2018,11,22,16,45,20.0,10.5,4.1,14.3,10.5,15.59,0.0
2018,11,22,17,0,20.0,4.0,4.1,14.1,3.0,0.0,0.0
2018,11,22,17,15,10.0,2.0,4.2,14.05,1.5,0.0,0.0
2018,11,22,17,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2018,11,22,17,45,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2018,11,22,18,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2018,11,22,18,15,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2018,11,22,18,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2018,11,22,18,45,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2018,11,22,19,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2018,11,22,19,15,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2018,11,22,19,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2018,11,22,19,45,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2018,11,22,20,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2018,11,22,20,15,0.0,0.0,4.4,14.05,0.0,0.0,0.0
2018,11,22,20,30,0.0,0.0,4.4,14.1,0.0,0.0,0.0
2018,11,22,20,45,0.0,0.0,4.4,14.15,0.0,0.0,0.0
2018,11,22,21,0,0.0,0.0,4.4,14.2,0.0,0.0,0.0
2018,11,22,21,15,0.0,0.0,4.3,14.25,0.0,0.0,0.0
2018,11,22,21,30,0.0,0.0,4.2,14.3,0.0,0.0,0.0
2018,11,22,21,45,0.0,0.0,4.1,14.4,0.0,0.0,0.0
2018,11,22,22,0,0.0,0.0,4.0,14.5,0.0,0.0,0.0
2018,11,22,22,15,0.0,0.0,3.8,14.5,0.0,0.0,0.0
2018,11,22,22,30,0.0,0.0,3.6,14.5,0.0,0.0,0.0
2018,11,22,22,45,0.0,0.0,3.4,14.5,0.0,0.0,0.0
2018,11,22,23,0,0.0,0.0,3.2,14.5,0.0,0.0,0.0
2018,11,22,23,15,0.0,0.0,3.05,14.5,0.0,0.0,0.0
2018,11,22,23,30,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2018,11,22,23,45,0.0,0.0,2.7,14.45,0.0,0.0,0.0
2018,11,23,0,0,0.0,0.0,2.5,14.4,0.0,0.0,0.0
2018,11,23,0,15,0.0,0.0,2.35,14.3,0.0,0.0,0.0
2018,11,23,0,30,0.0,0.0,2.2,14.2,0.0,0.0,0.0
2018,11,23,0,45,0.0,0.0,2.1,14.15,0.0,0.0,0.0
2018,11,23,1,0,0.0,0.0,2.0,14.1,0.0,0.0,0.0
2018,11,23,1,15,0.0,0.0,1.85,14.05,0.0,0.0,0.0
2018,11,23,1,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2018,11,23,1,45,0.0,0.0,1.6,13.9,0.0,0.0,0.0
2018,11,23,2,0,0.0,0.0,1.5,13.8,0.0,0.0,0.0
2018,11,23,2,15,0.0,0.0,1.4,13.75,0.0,0.0,0.0
2018,11,23,2,30,0.0,0.0,1.3,13.7,0.0,0.0,0.0
2018,11,23,2,45,0.0,0.0,1.25,13.6,0.0,0.0,0.0
2018,11,23,3,0,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,11,23,3,15,0.0,0.0,1.15,13.45,0.0,0.0,0.0
2018,11,23,3,30,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,11,23,3,45,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,11,23,4,0,0.0,0.0,1.1,13.2,0.0,0.0,0.0
2018,11,23,4,15,0.0,0.0,1.1,13.2,0.0,0.0,0.0
2018,11,23,4,30,0.0,0.0,1.1,13.2,0.0,0.0,0.0
2018,11,23,4,45,0.0,0.0,1.1,13.2,0.0,0.0,0.0
2018,11,23,5,0,0.0,0.0,1.1,13.2,0.0,0.0,0.0
2018,11,23,5,15,0.0,0.0,1.2,13.25,0.0,0.0,0.0
2018,11,23,5,30,0.0,0.0,1.3,13.3,0.0,0.0,0.0
2018,11,23,5,45,0.0,0.0,1.35,13.35,0.0,0.0,0.0
2018,11,23,6,0,0.0,0.0,1.4,13.4,0.0,0.0,0.0
2018,11,23,6,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2018,11,23,6,30,0.0,0.0,1.6,13.6,0.0,0.0,0.0
2018,11,23,6,45,0.0,1.0,1.7,13.7,1.0,0.0,0.0
2018,11,23,7,0,0.0,2.0,1.8,13.8,2.0,1.97,0.0
2018,11,23,7,15,0.0,6.5,1.9,13.95,6.5,6.39,0.0
2018,11,23,7,30,0.0,11.0,2.0,14.1,11.0,10.6,1.92
2018,11,23,7,45,0.0,16.0,2.15,14.25,16.0,15.43,7.04
2018,11,23,8,0,0.0,21.0,2.3,14.4,21.0,20.26,11.4
2018,11,23,8,15,0.0,22.5,2.4,14.55,22.5,21.7,12.8
2018,11,23,8,30,0.0,24.0,2.5,14.7,24.0,23.15,14.13
2018,11,23,8,45,0.0,40.0,2.6,14.85,40.0,38.62,27.35
2018,11,23,9,0,0.0,56.0,2.7,15.0,56.0,54.11,40.49
2018,11,23,9,15,0.0,59.0,2.85,15.2,59.0,57.01,42.87
2018,11,23,9,30,0.0,62.0,3.0,15.4,62.0,59.92,45.23
2018,11,23,9,45,0.0,66.0,3.1,15.55,66.0,63.79,48.39
2018,11,23,10,0,0.0,70.0,3.2,15.7,70.0,67.67,51.53
2018,11,23,10,15,0.0,81.0,3.35,15.85,81.0,78.34,60.33
2018,11,23,10,30,0.0,92.0,3.5,16.0,92.0,89.12,69.18
2018,11,23,10,45,0.0,93.0,3.65,16.15,93.0,90.1,69.86
2018,11,23,11,0,0.0,94.0,3.8,16.3,94.0,91.08,70.56
2018,11,23,11,15,0.0,86.0,3.9,16.35,86.0,83.19,63.95
2018,11,23,11,30,0.0,78.0,4.0,16.4,78.0,75.44,57.48
2018,11,23,11,45,0.0,73.0,4.1,16.45,73.0,70.59,53.44
2018,11,23,12,0,0.0,68.0,4.2,16.5,68.0,65.75,49.4
2018,11,23,12,15,0.0,79.5,4.2,16.5,79.5,76.89,58.67
2018,11,23,12,30,0.0,91.0,4.2,16.5,91.0,88.14,68.02
2018,11,23,12,45,1.0,81.5,4.25,16.55,82.0,79.51,60.92
2018,11,23,13,0,2.0,72.0,4.3,16.6,73.0,70.98,53.91
2018,11,23,13,15,1.0,64.5,4.25,16.6,65.0,63.03,47.31
2018,11,23,13,30,0.0,57.0,4.2,16.6,57.0,55.09,40.71
2018,11,23,13,45,6.5,80.5,4.2,16.6,83.0,82.11,63.55
2018,11,23,14,0,13.0,104.0,4.2,16.6,109.0,110.41,87.36
2018,11,23,14,15,8.0,80.0,4.15,16.5,83.0,82.58,64.15
2018,11,23,14,30,3.0,56.0,4.1,16.4,57.0,55.89,41.74
2018,11,23,14,45,7.0,56.0,4.05,16.35,58.0,58.07,43.72
2018,11,23,15,0,11.0,56.0,4.0,16.3,59.0,60.02,45.41
2018,11,23,15,15,9.5,46.0,4.0,16.3,48.5,49.23,36.18
2018,11,23,15,30,8.0,36.0,4.0,16.3,38.0,38.51,26.95
2018,11,23,15,45,4.5,28.5,3.95,16.05,29.5,29.45,19.08
2018,11,23,16,0,1.0,21.0,3.9,15.8,21.0,20.65,11.43
2018,11,23,16,15,0.5,14.0,3.9,15.75,14.0,13.68,5.07
2018,11,23,16,30,0.0,7.0,3.9,15.7,7.0,6.75,0.0
2018,11,23,16,45,0.0,3.5,3.85,15.6,3.5,3.44,0.0
2018,11,23,17,0,0.0,0.0,3.8,15.5,0.0,0.0,0.0
2018,11,23,17,15,0.0,0.0,3.8,15.45,0.0,0.0,0.0
2018,11,23,17,30,0.0,0.0,3.8,15.4,0.0,0.0,0.0
2018,11,23,17,45,0.0,0.0,3.75,15.4,0.0,0.0,0.0
2018,11,23,18,0,0.0,0.0,3.7,15.4,0.0,0.0,0.0
2018,11,23,18,15,0.0,0.0,3.65,15.35,0.0,0.0,0.0
2018,11,23,18,30,0.0,0.0,3.6,15.3,0.0,0.0,0.0
2018,11,23,18,45,0.0,0.0,3.55,15.3,0.0,0.0,0.0
2018,11,23,19,0,0.0,0.0,3.5,15.3,0.0,0.0,0.0
2018,11,23,19,15,0.0,0.0,3.5,15.3,0.0,0.0,0.0
2018,11,23,19,30,0.0,0.0,3.5,15.3,0.0,0.0,0.0
2018,11,23,19,45,0.0,0.0,3.5,15.25,0.0,0.0,0.0
2018,11,23,20,0,0.0,0.0,3.5,15.2,0.0,0.0,0.0
2018,11,23,20,15,0.0,0.0,3.4,15.2,0.0,0.0,0.0
2018,11,23,20,30,0.0,0.0,3.3,15.2,0.0,0.0,0.0
2018,11,23,20,45,0.0,0.0,3.25,15.2,0.0,0.0,0.0
2018,11,23,21,0,0.0,0.0,3.2,15.2,0.0,0.0,0.0
2018,11,23,21,15,0.0,0.0,3.1,15.15,0.0,0.0,0.0
2018,11,23,21,30,0.0,0.0,3.0,15.1,0.0,0.0,0.0
2018,11,23,21,45,0.0,0.0,2.95,15.05,0.0,0.0,0.0
2018,11,23,22,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2018,11,23,22,15,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2018,11,23,22,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2018,11,23,22,45,0.0,0.0,2.75,14.95,0.0,0.0,0.0
2018,11,23,23,0,0.0,0.0,2.7,14.9,0.0,0.0,0.0
2018,11,23,23,15,0.0,0.0,2.65,14.9,0.0,0.0,0.0
2018,11,23,23,30,0.0,0.0,2.6,14.9,0.0,0.0,0.0
2018,11,23,23,45,0.0,0.0,2.55,14.85,0.0,0.0,0.0
2018,11,24,0,0,0.0,0.0,2.5,14.8,0.0,0.0,0.0
2018,11,24,0,15,0.0,0.0,2.45,14.8,0.0,0.0,0.0
2018,11,24,0,30,0.0,0.0,2.4,14.8,0.0,0.0,0.0
2018,11,24,0,45,0.0,0.0,2.4,14.75,0.0,0.0,0.0
2018,11,24,1,0,0.0,0.0,2.4,14.7,0.0,0.0,0.0
2018,11,24,1,15,0.0,0.0,2.35,14.65,0.0,0.0,0.0
2018,11,24,1,30,0.0,0.0,2.3,14.6,0.0,0.0,0.0
2018,11,24,1,45,0.0,0.0,2.25,14.6,0.0,0.0,0.0
2018,11,24,2,0,0.0,0.0,2.2,14.6,0.0,0.0,0.0
2018,11,24,2,15,0.0,0.0,2.2,14.55,0.0,0.0,0.0
2018,11,24,2,30,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2018,11,24,2,45,0.0,0.0,2.15,14.45,0.0,0.0,0.0
2018,11,24,3,0,0.0,0.0,2.1,14.4,0.0,0.0,0.0
2018,11,24,3,15,0.0,0.0,2.1,14.4,0.0,0.0,0.0
2018,11,24,3,30,0.0,0.0,2.1,14.4,0.0,0.0,0.0
2018,11,24,3,45,0.0,0.0,2.05,14.35,0.0,0.0,0.0
2018,11,24,4,0,0.0,0.0,2.0,14.3,0.0,0.0,0.0
2018,11,24,4,15,0.0,0.0,1.95,14.25,0.0,0.0,0.0
2018,11,24,4,30,0.0,0.0,1.9,14.2,0.0,0.0,0.0
2018,11,24,4,45,0.0,0.0,1.85,14.1,0.0,0.0,0.0
2018,11,24,5,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2018,11,24,5,15,0.0,0.0,1.8,13.9,0.0,0.0,0.0
2018,11,24,5,30,0.0,0.0,1.8,13.8,0.0,0.0,0.0
2018,11,24,5,45,0.0,0.0,1.8,13.65,0.0,0.0,0.0
2018,11,24,6,0,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2018,11,24,6,15,0.0,0.0,1.8,13.45,0.0,0.0,0.0
2018,11,24,6,30,0.0,0.0,1.8,13.4,0.0,0.0,0.0
2018,11,24,6,45,36.5,4.0,1.85,13.4,4.0,0.0,0.0
2018,11,24,7,0,73.0,8.0,1.9,13.4,8.0,7.86,0.0
2018,11,24,7,15,212.5,18.0,2.0,13.65,32.0,17.69,0.0
2018,11,24,7,30,352.0,28.0,2.1,13.9,56.0,28.46,10.88
2018,11,24,7,45,452.5,33.5,2.25,14.2,93.0,60.56,28.34
2018,11,24,8,0,553.0,39.0,2.4,14.5,130.0,103.71,57.07
2018,11,24,8,15,612.5,43.0,2.45,14.7,170.5,147.04,91.7
2018,11,24,8,30,672.0,47.0,2.5,14.9,211.0,195.55,133.32
2018,11,24,8,45,710.5,49.5,2.5,15.05,249.5,241.7,174.98
2018,11,24,9,0,749.0,52.0,2.5,15.2,288.0,290.17,218.69
2018,11,24,9,15,775.0,54.5,2.5,15.45,323.5,336.16,260.05
2018,11,24,9,30,801.0,57.0,2.5,15.7,359.0,382.68,300.97
2018,11,24,9,45,818.5,58.5,2.5,16.0,389.0,423.98,336.81
2018,11,24,10,0,836.0,60.0,2.5,16.3,419.0,464.9,371.38
2018,11,24,10,15,848.0,61.0,2.4,16.6,443.0,501.45,401.4
2018,11,24,10,30,860.0,62.0,2.3,16.9,467.0,536.35,429.27
2018,11,24,10,45,868.0,63.0,2.25,17.2,484.5,567.12,453.42
2018,11,24,11,0,876.0,64.0,2.2,17.5,502.0,595.61,475.27
2018,11,24,11,15,880.0,65.0,2.15,17.65,512.5,619.2,493.24
2018,11,24,11,30,884.0,66.0,2.1,17.8,523.0,640.04,508.84
2018,11,24,11,45,884.0,66.5,2.0,17.95,525.5,654.84,519.44
2018,11,24,12,0,884.0,67.0,1.9,18.1,528.0,666.59,527.2
2018,11,24,12,15,850.0,76.0,1.9,18.15,516.0,661.95,523.69
2018,11,24,12,30,816.0,85.0,1.9,18.2,504.0,657.52,520.5
2018,11,24,12,45,744.5,101.5,1.85,18.3,477.0,631.35,500.08
2018,11,24,13,0,673.0,118.0,1.8,18.4,450.0,600.77,476.44
2018,11,24,13,15,695.5,107.0,1.8,18.3,438.5,600.67,477.6
2018,11,24,13,30,718.0,96.0,1.8,18.2,427.0,597.46,476.1
2018,11,24,13,45,749.0,83.5,1.75,18.15,411.5,592.48,472.98
2018,11,24,14,0,780.0,71.0,1.7,18.1,396.0,586.29,468.66
2018,11,24,14,15,700.5,78.0,1.7,17.95,353.0,533.09,427.86
2018,11,24,14,30,621.0,85.0,1.7,17.8,310.0,478.89,385.87
2018,11,24,14,45,629.5,74.5,1.7,17.6,282.0,455.87,368.03
2018,11,24,15,0,638.0,64.0,1.7,17.4,254.0,430.26,347.12
2018,11,24,15,15,627.5,57.5,1.7,17.4,221.5,397.37,319.11
2018,11,24,15,30,617.0,51.0,1.7,17.4,189.0,363.42,289.06
2018,11,24,15,45,546.0,45.5,1.65,16.55,148.5,303.78,238.47
2018,11,24,16,0,475.0,40.0,1.6,15.7,108.0,248.28,189.8
2018,11,24,16,15,343.5,31.5,1.7,15.15,71.5,173.21,122.44
2018,11,24,16,30,212.0,23.0,1.8,14.6,35.0,100.85,9.47
2018,11,24,16,45,106.0,11.5,1.85,14.05,17.5,39.02,0.0
2018,11,24,17,0,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2018,11,24,17,15,0.0,0.0,1.95,13.25,0.0,0.0,0.0
2018,11,24,17,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2018,11,24,17,45,0.0,0.0,2.05,12.8,0.0,0.0,0.0
2018,11,24,18,0,0.0,0.0,2.1,12.6,0.0,0.0,0.0
2018,11,24,18,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2018,11,24,18,30,0.0,0.0,2.0,12.4,0.0,0.0,0.0
2018,11,24,18,45,0.0,0.0,1.95,12.3,0.0,0.0,0.0
2018,11,24,19,0,0.0,0.0,1.9,12.2,0.0,0.0,0.0
2018,11,24,19,15,0.0,0.0,1.85,12.2,0.0,0.0,0.0
2018,11,24,19,30,0.0,0.0,1.8,12.2,0.0,0.0,0.0
2018,11,24,19,45,0.0,0.0,1.75,12.2,0.0,0.0,0.0
2018,11,24,20,0,0.0,0.0,1.7,12.2,0.0,0.0,0.0
2018,11,24,20,15,0.0,0.0,1.7,12.2,0.0,0.0,0.0
2018,11,24,20,30,0.0,0.0,1.7,12.2,0.0,0.0,0.0
2018,11,24,20,45,0.0,0.0,1.65,12.25,0.0,0.0,0.0
2018,11,24,21,0,0.0,0.0,1.6,12.3,0.0,0.0,0.0
2018,11,24,21,15,0.0,0.0,1.55,12.35,0.0,0.0,0.0
2018,11,24,21,30,0.0,0.0,1.5,12.4,0.0,0.0,0.0
2018,11,24,21,45,0.0,0.0,1.45,12.45,0.0,0.0,0.0
2018,11,24,22,0,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2018,11,24,22,15,0.0,0.0,1.35,12.55,0.0,0.0,0.0
2018,11,24,22,30,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,11,24,22,45,0.0,0.0,1.3,12.65,0.0,0.0,0.0
2018,11,24,23,0,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,11,24,23,15,0.0,0.0,1.3,12.75,0.0,0.0,0.0
2018,11,24,23,30,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,11,24,23,45,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,11,25,0,0,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,11,25,0,15,0.0,0.0,1.25,12.85,0.0,0.0,0.0
2018,11,25,0,30,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,11,25,0,45,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,11,25,1,0,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,11,25,1,15,0.0,0.0,1.15,12.85,0.0,0.0,0.0
2018,11,25,1,30,0.0,0.0,1.1,12.8,0.0,0.0,0.0
2018,11,25,1,45,0.0,0.0,1.05,12.75,0.0,0.0,0.0
2018,11,25,2,0,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,11,25,2,15,0.0,0.0,0.95,12.65,0.0,0.0,0.0
2018,11,25,2,30,0.0,0.0,0.9,12.6,0.0,0.0,0.0
2018,11,25,2,45,0.0,0.0,0.8,12.55,0.0,0.0,0.0
2018,11,25,3,0,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2018,11,25,3,15,0.0,0.0,0.55,12.4,0.0,0.0,0.0
2018,11,25,3,30,0.0,0.0,0.4,12.3,0.0,0.0,0.0
2018,11,25,3,45,0.0,0.0,0.25,12.2,0.0,0.0,0.0
2018,11,25,4,0,0.0,0.0,0.1,12.1,0.0,0.0,0.0
2018,11,25,4,15,0.0,0.0,0.15,12.05,0.0,0.0,0.0
2018,11,25,4,30,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2018,11,25,4,45,0.0,0.0,0.25,11.9,0.0,0.0,0.0
2018,11,25,5,0,0.0,0.0,0.3,11.8,0.0,0.0,0.0
2018,11,25,5,15,0.0,0.0,0.35,11.7,0.0,0.0,0.0
2018,11,25,5,30,0.0,0.0,0.4,11.6,0.0,0.0,0.0
2018,11,25,5,45,0.0,0.0,0.45,11.5,0.0,0.0,0.0
2018,11,25,6,0,0.0,0.0,0.5,11.4,0.0,0.0,0.0
2018,11,25,6,15,0.0,0.0,0.55,11.3,0.0,0.0,0.0
2018,11,25,6,30,0.0,0.0,0.6,11.2,0.0,0.0,0.0
2018,11,25,6,45,34.0,4.0,0.65,11.05,3.5,0.0,0.0
2018,11,25,7,0,68.0,8.0,0.7,10.9,7.0,0.0,0.0
2018,11,25,7,15,205.0,17.5,0.65,11.25,30.5,17.2,0.0
2018,11,25,7,30,342.0,27.0,0.6,11.6,54.0,26.4,9.56
2018,11,25,7,45,420.0,33.5,0.55,11.95,87.5,57.24,27.25
2018,11,25,8,0,498.0,40.0,0.5,12.3,121.0,95.82,53.29
2018,11,25,8,15,327.0,53.5,0.5,12.8,113.0,106.58,70.36
2018,11,25,8,30,156.0,67.0,0.5,13.3,105.0,99.59,72.94
2018,11,25,8,45,80.5,86.0,0.45,13.75,106.0,105.81,81.63
2018,11,25,9,0,5.0,105.0,0.4,14.2,107.0,103.28,81.67
2018,11,25,9,15,16.5,123.5,0.45,14.75,129.5,125.87,100.05
2018,11,25,9,30,28.0,142.0,0.5,15.3,152.0,151.32,120.5
2018,11,25,9,45,55.5,161.0,0.55,15.8,183.5,184.11,146.67
2018,11,25,10,0,83.0,180.0,0.6,16.3,215.0,219.14,174.41
2018,11,25,10,15,137.0,186.5,0.65,16.6,248.5,260.23,207.04
2018,11,25,10,30,191.0,193.0,0.7,16.9,282.0,301.45,239.57
2018,11,25,10,45,257.5,187.5,0.75,17.2,312.5,344.51,273.5
2018,11,25,11,0,324.0,182.0,0.8,17.5,343.0,386.03,306.05
2018,11,25,11,15,316.5,185.0,0.8,17.7,345.0,393.11,311.12
2018,11,25,11,30,309.0,188.0,0.8,17.9,347.0,398.85,315.36
2018,11,25,11,45,308.0,189.5,0.85,18.1,348.5,405.92,320.9
2018,11,25,12,0,307.0,191.0,0.9,18.3,350.0,411.91,325.57
2018,11,25,12,15,372.0,181.0,0.9,18.35,372.0,455.91,359.79
2018,11,25,12,30,437.0,171.0,0.9,18.4,394.0,492.32,387.79
2018,11,25,12,45,549.0,145.0,0.85,18.5,418.5,541.46,425.42
2018,11,25,13,0,661.0,119.0,0.8,18.6,443.0,592.14,463.17
2018,11,25,13,15,760.5,92.0,0.75,18.65,451.0,623.21,486.3
2018,11,25,13,30,860.0,65.0,0.7,18.7,459.0,647.78,504.53
2018,11,25,13,45,748.5,83.0,0.7,18.7,412.0,589.98,461.51
2018,11,25,14,0,637.0,101.0,0.7,18.7,365.0,531.15,417.79
2018,11,25,14,15,651.5,89.0,0.7,18.65,341.0,514.58,406.38
2018,11,25,14,30,666.0,77.0,0.7,18.6,317.0,494.95,391.8
2018,11,25,14,45,706.0,65.0,0.7,18.55,295.0,484.17,383.35
2018,11,25,15,0,746.0,53.0,0.7,18.5,273.0,471.53,372.44
2018,11,25,15,15,585.5,60.0,0.7,18.5,217.0,378.31,298.93
2018,11,25,15,30,425.0,67.0,0.7,18.5,161.0,289.13,227.58
2018,11,25,15,45,320.0,58.0,0.7,17.75,120.0,218.77,170.33
2018,11,25,16,0,215.0,49.0,0.7,17.0,79.0,156.09,118.24
2018,11,25,16,15,145.0,34.5,0.8,16.55,51.5,107.05,74.22
2018,11,25,16,30,75.0,20.0,0.9,16.1,24.0,50.87,0.0
2018,11,25,16,45,37.5,10.0,0.95,15.7,12.0,19.6,0.0
2018,11,25,17,0,0.0,0.0,1.0,15.3,0.0,0.0,0.0
2018,11,25,17,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2018,11,25,17,30,0.0,0.0,1.1,14.7,0.0,0.0,0.0
2018,11,25,17,45,0.0,0.0,1.15,14.45,0.0,0.0,0.0
2018,11,25,18,0,0.0,0.0,1.2,14.2,0.0,0.0,0.0
2018,11,25,18,15,0.0,0.0,1.2,14.05,0.0,0.0,0.0
2018,11,25,18,30,0.0,0.0,1.2,13.9,0.0,0.0,0.0
2018,11,25,18,45,0.0,0.0,1.2,13.8,0.0,0.0,0.0
2018,11,25,19,0,0.0,0.0,1.2,13.7,0.0,0.0,0.0
2018,11,25,19,15,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,11,25,19,30,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,11,25,19,45,0.0,0.0,1.15,13.45,0.0,0.0,0.0
2018,11,25,20,0,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,11,25,20,15,0.0,0.0,1.1,13.35,0.0,0.0,0.0
2018,11,25,20,30,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,11,25,20,45,0.0,0.0,1.15,13.2,0.0,0.0,0.0
2018,11,25,21,0,0.0,0.0,1.2,13.1,0.0,0.0,0.0
2018,11,25,21,15,0.0,0.0,1.2,13.05,0.0,0.0,0.0
2018,11,25,21,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,11,25,21,45,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,11,25,22,0,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,11,25,22,15,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,11,25,22,30,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,11,25,22,45,0.0,0.0,1.2,12.55,0.0,0.0,0.0
2018,11,25,23,0,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,11,25,23,15,0.0,0.0,1.25,12.35,0.0,0.0,0.0
2018,11,25,23,30,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,11,25,23,45,0.0,0.0,1.35,12.1,0.0,0.0,0.0
2018,11,26,0,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2018,11,26,0,15,0.0,0.0,1.4,11.85,0.0,0.0,0.0
2018,11,26,0,30,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,11,26,0,45,0.0,0.0,1.45,11.6,0.0,0.0,0.0
2018,11,26,1,0,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2018,11,26,1,15,0.0,0.0,1.5,11.4,0.0,0.0,0.0
2018,11,26,1,30,0.0,0.0,1.5,11.3,0.0,0.0,0.0
2018,11,26,1,45,0.0,0.0,1.55,11.15,0.0,0.0,0.0
2018,11,26,2,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2018,11,26,2,15,0.0,0.0,1.55,10.9,0.0,0.0,0.0
2018,11,26,2,30,0.0,0.0,1.5,10.8,0.0,0.0,0.0
2018,11,26,2,45,0.0,0.0,1.5,10.65,0.0,0.0,0.0
2018,11,26,3,0,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2018,11,26,3,15,0.0,0.0,1.5,10.4,0.0,0.0,0.0
2018,11,26,3,30,0.0,0.0,1.5,10.3,0.0,0.0,0.0
2018,11,26,3,45,0.0,0.0,1.5,10.2,0.0,0.0,0.0
2018,11,26,4,0,0.0,0.0,1.5,10.1,0.0,0.0,0.0
2018,11,26,4,15,0.0,0.0,1.55,9.95,0.0,0.0,0.0
2018,11,26,4,30,0.0,0.0,1.6,9.8,0.0,0.0,0.0
2018,11,26,4,45,0.0,0.0,1.65,9.65,0.0,0.0,0.0
2018,11,26,5,0,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2018,11,26,5,15,0.0,0.0,1.75,9.4,0.0,0.0,0.0
2018,11,26,5,30,0.0,0.0,1.8,9.3,0.0,0.0,0.0
2018,11,26,5,45,0.0,0.0,1.85,9.2,0.0,0.0,0.0
2018,11,26,6,0,0.0,0.0,1.9,9.1,0.0,0.0,0.0
2018,11,26,6,15,0.0,0.0,1.9,9.15,0.0,0.0,0.0
2018,11,26,6,30,0.0,0.0,1.9,9.2,0.0,0.0,0.0
2018,11,26,6,45,4.0,1.5,1.95,9.3,1.5,0.0,0.0
2018,11,26,7,0,8.0,3.0,2.0,9.4,3.0,0.0,0.0
2018,11,26,7,15,9.5,13.5,2.0,9.85,14.0,13.27,0.0
2018,11,26,7,30,11.0,24.0,2.0,10.3,25.0,22.55,8.47
2018,11,26,7,45,16.0,40.5,2.05,10.8,42.5,39.11,25.98
2018,11,26,8,0,21.0,57.0,2.1,11.3,60.0,56.57,41.22
2018,11,26,8,15,34.0,74.0,2.0,11.65,81.0,76.52,58.07
2018,11,26,8,30,47.0,91.0,1.9,12.0,102.0,97.92,76.17
2018,11,26,8,45,98.5,106.5,1.8,12.35,135.0,130.25,102.23
2018,11,26,9,0,150.0,122.0,1.7,12.7,168.0,166.82,132.18
2018,11,26,9,15,270.5,124.5,1.7,13.2,220.0,221.04,175.71
2018,11,26,9,30,391.0,127.0,1.7,13.7,272.0,286.21,228.52
2018,11,26,9,45,395.0,137.5,1.75,14.2,294.5,315.75,253.41
2018,11,26,10,0,399.0,148.0,1.8,14.7,317.0,344.7,277.38
2018,11,26,10,15,376.5,163.5,1.75,15.15,330.0,364.67,293.44
2018,11,26,10,30,354.0,179.0,1.7,15.6,343.0,377.97,303.79
2018,11,26,10,45,323.5,190.0,1.65,16.1,344.5,383.77,307.82
2018,11,26,11,0,293.0,201.0,1.6,16.6,346.0,387.07,309.63
2018,11,26,11,15,212.5,213.5,1.55,16.9,320.0,353.55,282.31
2018,11,26,11,30,132.0,226.0,1.5,17.2,294.0,321.34,255.68
2018,11,26,11,45,265.5,202.5,1.45,17.55,339.5,391.76,312.63
2018,11,26,12,0,399.0,179.0,1.4,17.9,385.0,465.91,370.6
2018,11,26,12,15,454.5,169.5,1.4,18.05,402.0,497.68,394.96
2018,11,26,12,30,510.0,160.0,1.4,18.2,419.0,528.38,418.61
2018,11,26,12,45,492.0,160.0,1.35,18.35,405.5,518.3,410.42
2018,11,26,13,0,474.0,160.0,1.3,18.5,392.0,506.42,401.19
2018,11,26,13,15,494.0,150.5,1.15,18.3,383.5,507.73,402.42
2018,11,26,13,30,514.0,141.0,1.0,18.1,375.0,506.82,401.74
2018,11,26,13,45,500.0,134.5,0.9,17.85,351.5,484.98,385.26
2018,11,26,14,0,486.0,128.0,0.8,17.6,328.0,461.75,367.7
2018,11,26,14,15,563.0,103.0,0.75,17.35,317.5,475.07,378.91
2018,11,26,14,30,640.0,78.0,0.7,17.1,307.0,479.68,382.74
2018,11,26,14,45,550.5,68.5,0.7,16.8,250.5,402.32,323.05
2018,11,26,15,0,461.0,59.0,0.7,16.5,194.0,328.01,264.73
2018,11,26,15,15,317.5,44.0,0.7,16.5,130.5,223.6,180.38
2018,11,26,15,30,174.0,29.0,0.7,16.5,67.0,122.3,96.71
2018,11,26,15,45,306.0,34.5,0.65,16.2,84.0,185.91,146.1
2018,11,26,16,0,438.0,40.0,0.6,15.9,101.0,232.79,176.63
2018,11,26,16,15,313.5,31.0,0.65,15.7,66.5,161.56,112.02
2018,11,26,16,30,189.0,22.0,0.7,15.5,32.0,91.93,0.0
2018,11,26,16,45,94.5,11.0,0.75,15.3,16.0,35.37,0.0
2018,11,26,17,0,0.0,0.0,0.8,15.1,0.0,0.0,0.0
2018,11,26,17,15,0.0,0.0,0.85,14.95,0.0,0.0,0.0
2018,11,26,17,30,0.0,0.0,0.9,14.8,0.0,0.0,0.0
2018,11,26,17,45,0.0,0.0,0.9,14.6,0.0,0.0,0.0
2018,11,26,18,0,0.0,0.0,0.9,14.4,0.0,0.0,0.0
2018,11,26,18,15,0.0,0.0,0.85,14.4,0.0,0.0,0.0
2018,11,26,18,30,0.0,0.0,0.8,14.4,0.0,0.0,0.0
2018,11,26,18,45,0.0,0.0,0.75,14.4,0.0,0.0,0.0
2018,11,26,19,0,0.0,0.0,0.7,14.4,0.0,0.0,0.0
2018,11,26,19,15,0.0,0.0,0.6,14.35,0.0,0.0,0.0
2018,11,26,19,30,0.0,0.0,0.5,14.3,0.0,0.0,0.0
2018,11,26,19,45,0.0,0.0,0.45,14.3,0.0,0.0,0.0
2018,11,26,20,0,0.0,0.0,0.4,14.3,0.0,0.0,0.0
2018,11,26,20,15,0.0,0.0,0.45,14.2,0.0,0.0,0.0
2018,11,26,20,30,0.0,0.0,0.5,14.1,0.0,0.0,0.0
2018,11,26,20,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2018,11,26,21,0,0.0,0.0,0.6,13.9,0.0,0.0,0.0
2018,11,26,21,15,0.0,0.0,0.65,13.75,0.0,0.0,0.0
2018,11,26,21,30,0.0,0.0,0.7,13.6,0.0,0.0,0.0
2018,11,26,21,45,0.0,0.0,0.75,13.45,0.0,0.0,0.0
2018,11,26,22,0,0.0,0.0,0.8,13.3,0.0,0.0,0.0
2018,11,26,22,15,0.0,0.0,0.8,13.15,0.0,0.0,0.0
2018,11,26,22,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2018,11,26,22,45,0.0,0.0,0.85,12.9,0.0,0.0,0.0
2018,11,26,23,0,0.0,0.0,0.9,12.8,0.0,0.0,0.0
2018,11,26,23,15,0.0,0.0,0.95,12.7,0.0,0.0,0.0
2018,11,26,23,30,0.0,0.0,1.0,12.6,0.0,0.0,0.0
2018,11,26,23,45,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2018,11,27,0,0,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,11,27,0,15,0.0,0.0,1.1,12.25,0.0,0.0,0.0
2018,11,27,0,30,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,11,27,0,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,11,27,1,0,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,11,27,1,15,0.0,0.0,1.1,11.75,0.0,0.0,0.0
2018,11,27,1,30,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,11,27,1,45,0.0,0.0,1.15,11.45,0.0,0.0,0.0
2018,11,27,2,0,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,11,27,2,15,0.0,0.0,1.15,11.25,0.0,0.0,0.0
2018,11,27,2,30,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,11,27,2,45,0.0,0.0,1.1,11.15,0.0,0.0,0.0
2018,11,27,3,0,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,11,27,3,15,0.0,0.0,1.1,11.05,0.0,0.0,0.0
2018,11,27,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,11,27,3,45,0.0,0.0,1.1,10.95,0.0,0.0,0.0
2018,11,27,4,0,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,11,27,4,15,0.0,0.0,1.15,10.85,0.0,0.0,0.0
2018,11,27,4,30,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,11,27,4,45,0.0,0.0,1.25,10.75,0.0,0.0,0.0
2018,11,27,5,0,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,11,27,5,15,0.0,0.0,1.35,10.7,0.0,0.0,0.0
2018,11,27,5,30,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,11,27,5,45,0.0,0.0,1.45,10.7,0.0,0.0,0.0
2018,11,27,6,0,0.0,0.0,1.5,10.7,0.0,0.0,0.0
2018,11,27,6,15,0.0,0.0,1.55,10.7,0.0,0.0,0.0
2018,11,27,6,30,0.0,0.0,1.6,10.7,0.0,0.0,0.0
2018,11,27,6,45,5.0,1.0,1.65,10.75,1.0,0.0,0.0
2018,11,27,7,0,10.0,2.0,1.7,10.8,2.0,0.0,0.0
2018,11,27,7,15,10.0,9.5,1.7,11.1,10.0,9.34,0.0
2018,11,27,7,30,10.0,17.0,1.7,11.4,18.0,16.52,4.39
2018,11,27,7,45,5.0,30.0,1.7,11.65,30.5,29.18,18.03
2018,11,27,8,0,0.0,43.0,1.7,11.9,43.0,41.34,29.22
2018,11,27,8,15,0.0,58.0,1.8,12.35,58.0,55.8,41.86
