Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,11,27,8,30,0.0,73.0,1.9,12.8,73.0,70.37,54.45
2018,11,27,8,45,0.0,81.5,2.0,13.2,81.5,78.75,61.65
2018,11,27,9,0,0.0,90.0,2.1,13.6,90.0,87.13,68.69
2018,11,27,9,15,0.0,95.0,2.2,13.85,95.0,92.09,72.77
2018,11,27,9,30,0.0,100.0,2.3,14.1,100.0,97.04,76.77
2018,11,27,9,45,0.0,76.0,2.35,14.35,76.0,73.5,56.82
2018,11,27,10,0,0.0,52.0,2.4,14.6,52.0,50.24,37.08
2018,11,27,10,15,0.0,57.5,2.5,14.8,57.5,55.57,41.5
2018,11,27,10,30,0.0,63.0,2.6,15.0,63.0,60.89,45.88
2018,11,27,10,45,0.0,67.0,2.7,15.2,67.0,64.77,49.03
2018,11,27,11,0,0.0,71.0,2.8,15.4,71.0,68.65,52.18
2018,11,27,11,15,0.0,82.0,2.9,15.4,82.0,79.31,61.03
2018,11,27,11,30,0.0,93.0,3.0,15.4,93.0,90.11,69.97
2018,11,27,11,45,0.5,123.5,3.1,15.45,124.0,120.94,95.45
2018,11,27,12,0,1.0,154.0,3.2,15.5,155.0,152.43,121.26
2018,11,27,12,15,1.0,134.5,3.25,15.55,135.5,132.65,105.0
2018,11,27,12,30,1.0,115.0,3.3,15.6,116.0,112.96,88.83
2018,11,27,12,45,0.5,90.0,3.35,15.6,90.5,87.53,67.82
2018,11,27,13,0,0.0,65.0,3.4,15.6,65.0,62.84,47.28
2018,11,27,13,15,0.0,68.5,3.3,15.55,68.5,66.22,50.2
2018,11,27,13,30,0.0,72.0,3.2,15.5,72.0,69.61,53.12
2018,11,27,13,45,3.5,79.5,3.1,15.5,81.0,79.15,61.28
2018,11,27,14,0,7.0,87.0,3.0,15.5,90.0,89.07,69.76
2018,11,27,14,15,3.5,72.5,2.85,15.4,74.0,72.22,55.64
2018,11,27,14,30,0.0,58.0,2.7,15.3,58.0,56.04,42.02
2018,11,27,14,45,0.0,37.0,2.55,15.2,37.0,35.72,24.84
2018,11,27,15,0,0.0,16.0,2.4,15.1,16.0,15.43,7.55
2018,11,27,15,15,0.0,14.0,2.4,15.1,14.0,13.5,5.88
2018,11,27,15,30,0.0,12.0,2.4,15.1,12.0,11.57,4.19
2018,11,27,15,45,0.0,9.5,2.0,14.85,9.5,9.16,2.08
2018,11,27,16,0,0.0,7.0,1.6,14.6,7.0,6.74,0.0
2018,11,27,16,15,0.0,5.0,1.55,14.5,5.0,4.82,0.0
2018,11,27,16,30,0.0,3.0,1.5,14.4,3.0,2.89,0.0
2018,11,27,16,45,0.0,1.5,1.45,14.25,1.5,1.47,0.0
2018,11,27,17,0,0.0,0.0,1.4,14.1,0.0,0.0,0.0
2018,11,27,17,15,0.0,0.0,1.4,14.1,0.0,0.0,0.0
2018,11,27,17,30,0.0,0.0,1.4,14.1,0.0,0.0,0.0
2018,11,27,17,45,0.0,0.0,1.35,14.1,0.0,0.0,0.0
2018,11,27,18,0,0.0,0.0,1.3,14.1,0.0,0.0,0.0
2018,11,27,18,15,0.0,0.0,1.25,14.05,0.0,0.0,0.0
2018,11,27,18,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2018,11,27,18,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2018,11,27,19,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2018,11,27,19,15,0.0,0.0,1.05,13.95,0.0,0.0,0.0
2018,11,27,19,30,0.0,0.0,1.0,13.9,0.0,0.0,0.0
2018,11,27,19,45,0.0,0.0,0.95,13.85,0.0,0.0,0.0
2018,11,27,20,0,0.0,0.0,0.9,13.8,0.0,0.0,0.0
2018,11,27,20,15,0.0,0.0,0.9,13.8,0.0,0.0,0.0
2018,11,27,20,30,0.0,0.0,0.9,13.8,0.0,0.0,0.0
2018,11,27,20,45,0.0,0.0,0.85,13.75,0.0,0.0,0.0
2018,11,27,21,0,0.0,0.0,0.8,13.7,0.0,0.0,0.0
2018,11,27,21,15,0.0,0.0,0.8,13.65,0.0,0.0,0.0
2018,11,27,21,30,0.0,0.0,0.8,13.6,0.0,0.0,0.0
2018,11,27,21,45,0.0,0.0,0.8,13.55,0.0,0.0,0.0
2018,11,27,22,0,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2018,11,27,22,15,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2018,11,27,22,30,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2018,11,27,22,45,0.0,0.0,0.9,13.45,0.0,0.0,0.0
2018,11,27,23,0,0.0,0.0,0.9,13.4,0.0,0.0,0.0
2018,11,27,23,15,0.0,0.0,0.9,13.35,0.0,0.0,0.0
2018,11,27,23,30,0.0,0.0,0.9,13.3,0.0,0.0,0.0
2018,11,27,23,45,0.0,0.0,0.95,13.3,0.0,0.0,0.0
2018,11,28,0,0,0.0,0.0,1.0,13.3,0.0,0.0,0.0
2018,11,28,0,15,0.0,0.0,0.9,13.35,0.0,0.0,0.0
2018,11,28,0,30,0.0,0.0,0.8,13.4,0.0,0.0,0.0
2018,11,28,0,45,0.0,0.0,0.75,13.45,0.0,0.0,0.0
2018,11,28,1,0,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2018,11,28,1,15,0.0,0.0,0.7,13.45,0.0,0.0,0.0
2018,11,28,1,30,0.0,0.0,0.7,13.4,0.0,0.0,0.0
2018,11,28,1,45,0.0,0.0,0.75,13.35,0.0,0.0,0.0
2018,11,28,2,0,0.0,0.0,0.8,13.3,0.0,0.0,0.0
2018,11,28,2,15,0.0,0.0,0.85,13.15,0.0,0.0,0.0
2018,11,28,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2018,11,28,2,45,0.0,0.0,1.0,12.85,0.0,0.0,0.0
2018,11,28,3,0,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,11,28,3,15,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,11,28,3,30,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,11,28,3,45,0.0,0.0,1.05,12.7,0.0,0.0,0.0
2018,11,28,4,0,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,11,28,4,15,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,11,28,4,30,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,11,28,4,45,0.0,0.0,0.95,12.7,0.0,0.0,0.0
2018,11,28,5,0,0.0,0.0,0.9,12.7,0.0,0.0,0.0
2018,11,28,5,15,0.0,0.0,0.8,12.8,0.0,0.0,0.0
2018,11,28,5,30,0.0,0.0,0.7,12.9,0.0,0.0,0.0
2018,11,28,5,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2018,11,28,6,0,0.0,0.0,0.4,13.1,0.0,0.0,0.0
2018,11,28,6,15,0.0,0.0,0.4,13.1,0.0,0.0,0.0
2018,11,28,6,30,0.0,0.0,0.4,13.1,0.0,0.0,0.0
2018,11,28,6,45,22.0,3.5,0.4,13.05,3.0,0.0,0.0
2018,11,28,7,0,44.0,7.0,0.4,13.0,6.0,0.0,0.0
2018,11,28,7,15,78.0,15.5,0.4,13.2,19.0,15.24,0.0
2018,11,28,7,30,112.0,24.0,0.4,13.4,32.0,19.38,4.91
2018,11,28,7,45,132.0,39.5,0.4,13.6,55.0,43.38,25.35
2018,11,28,8,0,152.0,55.0,0.4,13.8,78.0,68.26,44.87
2018,11,28,8,15,204.0,66.5,0.55,14.15,107.5,96.49,66.63
2018,11,28,8,30,256.0,78.0,0.7,14.5,137.0,129.68,93.49
2018,11,28,8,45,229.0,87.0,0.85,14.9,147.0,144.95,108.87
2018,11,28,9,0,202.0,96.0,1.0,15.3,157.0,157.31,121.41
2018,11,28,9,15,116.5,112.5,1.0,15.6,148.5,152.43,120.07
2018,11,28,9,30,31.0,129.0,1.0,15.9,140.0,139.28,110.59
2018,11,28,9,45,35.5,144.0,1.0,16.25,158.0,157.93,125.73
2018,11,28,10,0,40.0,159.0,1.0,16.6,176.0,177.02,140.97
2018,11,28,10,15,49.0,162.0,1.1,16.8,184.0,186.37,148.45
2018,11,28,10,30,58.0,165.0,1.2,17.0,192.0,196.18,156.37
2018,11,28,10,45,316.5,134.0,1.25,17.15,288.0,324.28,261.18
2018,11,28,11,0,575.0,103.0,1.3,17.3,384.0,455.1,364.67
2018,11,28,11,15,710.0,91.5,1.35,17.45,445.5,537.67,427.88
2018,11,28,11,30,845.0,80.0,1.4,17.6,507.0,624.33,493.06
2018,11,28,11,45,767.0,98.0,1.45,17.75,487.5,608.07,480.13
2018,11,28,12,0,689.0,116.0,1.5,17.9,468.0,589.02,465.75
2018,11,28,12,15,765.0,98.5,1.6,17.9,486.0,625.38,494.92
2018,11,28,12,30,841.0,81.0,1.7,17.9,504.0,661.75,523.39
2018,11,28,12,45,831.5,80.5,1.85,17.9,491.0,657.04,520.97
2018,11,28,13,0,822.0,80.0,2.0,17.9,478.0,649.33,516.55
2018,11,28,13,15,809.5,79.5,2.05,17.8,458.5,636.74,507.97
2018,11,28,13,30,797.0,79.0,2.1,17.7,439.0,621.42,497.23
2018,11,28,13,45,778.5,78.0,2.2,17.6,413.0,599.12,481.25
2018,11,28,14,0,760.0,77.0,2.3,17.5,387.0,574.6,463.25
2018,11,28,14,15,736.0,74.5,2.25,17.35,355.5,543.06,438.96
2018,11,28,14,30,712.0,72.0,2.2,17.2,324.0,512.54,414.9
2018,11,28,14,45,587.0,78.0,2.15,17.05,271.0,432.12,350.87
2018,11,28,15,0,462.0,84.0,2.1,16.9,218.0,353.3,287.09
2018,11,28,15,15,292.5,79.5,2.1,16.9,160.0,250.2,202.49
2018,11,28,15,30,123.0,75.0,2.1,16.9,102.0,143.9,114.25
2018,11,28,15,45,214.0,60.0,1.75,16.35,94.5,168.06,132.2
2018,11,28,16,0,305.0,45.0,1.4,15.8,87.0,185.29,141.28
2018,11,28,16,15,224.5,33.5,1.45,15.6,58.5,133.1,91.67
2018,11,28,16,30,144.0,22.0,1.5,15.4,30.0,78.27,0.0
2018,11,28,16,45,72.0,11.0,1.5,15.2,15.0,29.44,0.0
2018,11,28,17,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2018,11,28,17,15,0.0,0.0,1.75,14.95,0.0,0.0,0.0
2018,11,28,17,30,0.0,0.0,2.0,14.9,0.0,0.0,0.0
2018,11,28,17,45,0.0,0.0,2.25,14.9,0.0,0.0,0.0
2018,11,28,18,0,0.0,0.0,2.5,14.9,0.0,0.0,0.0
2018,11,28,18,15,0.0,0.0,2.75,14.8,0.0,0.0,0.0
2018,11,28,18,30,0.0,0.0,3.0,14.7,0.0,0.0,0.0
2018,11,28,18,45,0.0,0.0,3.2,14.6,0.0,0.0,0.0
2018,11,28,19,0,0.0,0.0,3.4,14.5,0.0,0.0,0.0
2018,11,28,19,15,0.0,0.0,3.5,14.35,0.0,0.0,0.0
2018,11,28,19,30,0.0,0.0,3.6,14.2,0.0,0.0,0.0
2018,11,28,19,45,0.0,0.0,3.65,14.05,0.0,0.0,0.0
2018,11,28,20,0,0.0,0.0,3.7,13.9,0.0,0.0,0.0
2018,11,28,20,15,0.0,0.0,3.65,13.95,0.0,0.0,0.0
2018,11,28,20,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2018,11,28,20,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2018,11,28,21,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2018,11,28,21,15,0.0,0.0,3.4,14.1,0.0,0.0,0.0
2018,11,28,21,30,0.0,0.0,3.3,14.2,0.0,0.0,0.0
2018,11,28,21,45,0.0,0.0,3.25,14.3,0.0,0.0,0.0
2018,11,28,22,0,0.0,0.0,3.2,14.4,0.0,0.0,0.0
2018,11,28,22,15,0.0,0.0,3.45,14.5,0.0,0.0,0.0
2018,11,28,22,30,0.0,0.0,3.7,14.6,0.0,0.0,0.0
2018,11,28,22,45,0.0,0.0,3.95,14.75,0.0,0.0,0.0
2018,11,28,23,0,0.0,0.0,4.2,14.9,0.0,0.0,0.0
2018,11,28,23,15,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2018,11,28,23,30,0.0,0.0,4.8,15.1,0.0,0.0,0.0
2018,11,28,23,45,0.0,0.0,5.1,15.2,0.0,0.0,0.0
2018,11,29,0,0,0.0,0.0,5.4,15.3,0.0,0.0,0.0
2018,11,29,0,15,0.0,0.0,5.4,15.3,0.0,0.0,0.0
2018,11,29,0,30,0.0,0.0,5.4,15.3,0.0,0.0,0.0
2018,11,29,0,45,0.0,0.0,5.45,15.3,0.0,0.0,0.0
2018,11,29,1,0,0.0,0.0,5.5,15.3,0.0,0.0,0.0
2018,11,29,1,15,0.0,0.0,5.4,15.15,0.0,0.0,0.0
2018,11,29,1,30,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2018,11,29,1,45,0.0,0.0,5.2,14.85,0.0,0.0,0.0
2018,11,29,2,0,0.0,0.0,5.1,14.7,0.0,0.0,0.0
2018,11,29,2,15,0.0,0.0,5.1,14.55,0.0,0.0,0.0
2018,11,29,2,30,0.0,0.0,5.1,14.4,0.0,0.0,0.0
2018,11,29,2,45,0.0,0.0,5.1,14.3,0.0,0.0,0.0
2018,11,29,3,0,0.0,0.0,5.1,14.2,0.0,0.0,0.0
2018,11,29,3,15,0.0,0.0,5.25,14.15,0.0,0.0,0.0
2018,11,29,3,30,0.0,0.0,5.4,14.1,0.0,0.0,0.0
2018,11,29,3,45,0.0,0.0,5.5,14.05,0.0,0.0,0.0
2018,11,29,4,0,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2018,11,29,4,15,0.0,0.0,5.65,14.0,0.0,0.0,0.0
2018,11,29,4,30,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2018,11,29,4,45,0.0,0.0,5.75,14.0,0.0,0.0,0.0
2018,11,29,5,0,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2018,11,29,5,15,0.0,0.0,5.85,14.05,0.0,0.0,0.0
2018,11,29,5,30,0.0,0.0,5.9,14.1,0.0,0.0,0.0
2018,11,29,5,45,0.0,0.0,5.95,14.15,0.0,0.0,0.0
2018,11,29,6,0,0.0,0.0,6.0,14.2,0.0,0.0,0.0
2018,11,29,6,15,0.0,0.0,6.05,14.2,0.0,0.0,0.0
2018,11,29,6,30,0.0,0.0,6.1,14.2,0.0,0.0,0.0
2018,11,29,6,45,0.0,1.0,6.2,14.2,1.0,0.0,0.0
2018,11,29,7,0,0.0,2.0,6.3,14.2,2.0,0.0,0.0
2018,11,29,7,15,0.0,8.0,6.3,14.2,8.0,7.86,0.0
2018,11,29,7,30,0.0,14.0,6.3,14.2,14.0,13.51,0.65
2018,11,29,7,45,0.0,19.0,6.3,14.2,19.0,18.33,9.0
2018,11,29,8,0,0.0,24.0,6.3,14.2,24.0,23.16,13.65
2018,11,29,8,15,0.0,31.0,6.15,14.25,31.0,29.92,19.65
2018,11,29,8,30,0.0,38.0,6.0,14.3,38.0,36.69,25.59
2018,11,29,8,45,4.0,49.0,5.9,14.35,50.0,48.35,35.49
2018,11,29,9,0,8.0,60.0,5.8,14.4,62.0,60.38,45.7
2018,11,29,9,15,23.0,84.0,5.8,14.4,92.0,90.1,70.69
2018,11,29,9,30,38.0,108.0,5.8,14.4,122.0,120.88,96.56
2018,11,29,9,45,37.5,108.5,5.8,14.45,123.0,122.88,98.33
2018,11,29,10,0,37.0,109.0,5.8,14.5,124.0,124.73,99.93
2018,11,29,10,15,48.0,127.5,5.8,14.55,148.5,150.41,121.45
2018,11,29,10,30,59.0,146.0,5.8,14.6,173.0,176.95,143.57
2018,11,29,10,45,73.5,149.5,5.8,14.65,184.5,190.64,155.1
2018,11,29,11,0,88.0,153.0,5.8,14.7,196.0,209.44,170.86
2018,11,29,11,15,107.5,168.0,5.8,14.75,221.5,239.81,196.14
2018,11,29,11,30,127.0,183.0,5.8,14.8,247.0,270.91,221.87
2018,11,29,11,45,101.5,163.0,5.75,14.9,214.5,235.88,192.83
2018,11,29,12,0,76.0,143.0,5.7,15.0,182.0,199.67,162.69
2018,11,29,12,15,174.0,166.5,5.6,15.05,254.0,291.33,239.93
2018,11,29,12,30,272.0,190.0,5.5,15.1,326.0,391.55,322.42
2018,11,29,12,45,393.0,170.0,5.4,15.15,362.0,459.81,379.16
2018,11,29,13,0,514.0,150.0,5.3,15.2,398.0,518.93,428.07
2018,11,29,13,15,531.5,134.0,5.15,15.2,381.5,510.93,422.1
2018,11,29,13,30,549.0,118.0,5.0,15.2,365.0,504.42,417.35
2018,11,29,13,45,431.0,131.5,4.8,15.2,318.5,434.65,359.75
2018,11,29,14,0,313.0,145.0,4.6,15.2,272.0,362.29,299.69
2018,11,29,14,15,377.5,128.0,4.45,15.05,269.5,385.28,319.28
2018,11,29,14,30,442.0,111.0,4.3,14.9,267.0,395.82,328.19
2018,11,29,14,45,407.5,103.0,4.1,14.75,235.0,357.02,295.65
2018,11,29,15,0,373.0,95.0,3.9,14.6,203.0,318.85,263.33
2018,11,29,15,15,419.5,77.5,3.9,14.6,182.0,310.51,255.09
2018,11,29,15,30,466.0,60.0,3.9,14.6,161.0,300.16,243.75
2018,11,29,15,45,448.5,50.5,3.7,14.15,130.5,264.88,211.1
2018,11,29,16,0,431.0,41.0,3.5,13.7,100.0,229.88,177.19
2018,11,29,16,15,308.5,31.0,3.55,13.45,65.5,159.03,110.43
2018,11,29,16,30,186.0,21.0,3.6,13.2,31.0,88.99,0.0
2018,11,29,16,45,93.0,10.5,3.6,12.95,15.5,34.34,0.0
2018,11,29,17,0,0.0,0.0,3.6,12.7,0.0,0.0,0.0
2018,11,29,17,15,0.0,0.0,3.75,12.6,0.0,0.0,0.0
2018,11,29,17,30,0.0,0.0,3.9,12.5,0.0,0.0,0.0
2018,11,29,17,45,0.0,0.0,4.05,12.45,0.0,0.0,0.0
2018,11,29,18,0,0.0,0.0,4.2,12.4,0.0,0.0,0.0
2018,11,29,18,15,0.0,0.0,4.3,12.4,0.0,0.0,0.0
2018,11,29,18,30,0.0,0.0,4.4,12.4,0.0,0.0,0.0
2018,11,29,18,45,0.0,0.0,4.5,12.4,0.0,0.0,0.0
2018,11,29,19,0,0.0,0.0,4.6,12.4,0.0,0.0,0.0
2018,11,29,19,15,0.0,0.0,4.6,12.4,0.0,0.0,0.0
2018,11,29,19,30,0.0,0.0,4.6,12.4,0.0,0.0,0.0
2018,11,29,19,45,0.0,0.0,4.6,12.4,0.0,0.0,0.0
2018,11,29,20,0,0.0,0.0,4.6,12.4,0.0,0.0,0.0
2018,11,29,20,15,0.0,0.0,4.6,12.35,0.0,0.0,0.0
2018,11,29,20,30,0.0,0.0,4.6,12.3,0.0,0.0,0.0
2018,11,29,20,45,0.0,0.0,4.55,12.25,0.0,0.0,0.0
2018,11,29,21,0,0.0,0.0,4.5,12.2,0.0,0.0,0.0
2018,11,29,21,15,0.0,0.0,4.45,12.1,0.0,0.0,0.0
2018,11,29,21,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2018,11,29,21,45,0.0,0.0,4.4,11.95,0.0,0.0,0.0
2018,11,29,22,0,0.0,0.0,4.4,11.9,0.0,0.0,0.0
2018,11,29,22,15,0.0,0.0,4.35,11.85,0.0,0.0,0.0
2018,11,29,22,30,0.0,0.0,4.3,11.8,0.0,0.0,0.0
2018,11,29,22,45,0.0,0.0,4.3,11.75,0.0,0.0,0.0
2018,11,29,23,0,0.0,0.0,4.3,11.7,0.0,0.0,0.0
2018,11,29,23,15,0.0,0.0,4.25,11.6,0.0,0.0,0.0
2018,11,29,23,30,0.0,0.0,4.2,11.5,0.0,0.0,0.0
2018,11,29,23,45,0.0,0.0,4.15,11.45,0.0,0.0,0.0
2018,11,30,0,0,0.0,0.0,4.1,11.4,0.0,0.0,0.0
2018,11,30,0,15,0.0,0.0,4.05,11.3,0.0,0.0,0.0
2018,11,30,0,30,0.0,0.0,4.0,11.2,0.0,0.0,0.0
2018,11,30,0,45,0.0,0.0,3.9,11.1,0.0,0.0,0.0
2018,11,30,1,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2018,11,30,1,15,0.0,0.0,3.75,10.95,0.0,0.0,0.0
2018,11,30,1,30,0.0,0.0,3.7,10.9,0.0,0.0,0.0
2018,11,30,1,45,0.0,0.0,3.7,10.8,0.0,0.0,0.0
2018,11,30,2,0,0.0,0.0,3.7,10.7,0.0,0.0,0.0
2018,11,30,2,15,0.0,0.0,3.65,10.7,0.0,0.0,0.0
2018,11,30,2,30,0.0,0.0,3.6,10.7,0.0,0.0,0.0
2018,11,30,2,45,0.0,0.0,3.6,10.7,0.0,0.0,0.0
2018,11,30,3,0,0.0,0.0,3.6,10.7,0.0,0.0,0.0
2018,11,30,3,15,0.0,0.0,3.55,10.65,0.0,0.0,0.0
2018,11,30,3,30,0.0,0.0,3.5,10.6,0.0,0.0,0.0
2018,11,30,3,45,0.0,0.0,3.45,10.55,0.0,0.0,0.0
2018,11,30,4,0,0.0,0.0,3.4,10.5,0.0,0.0,0.0
2018,11,30,4,15,0.0,0.0,3.4,10.4,0.0,0.0,0.0
2018,11,30,4,30,0.0,0.0,3.4,10.3,0.0,0.0,0.0
2018,11,30,4,45,0.0,0.0,3.4,10.25,0.0,0.0,0.0
2018,11,30,5,0,0.0,0.0,3.4,10.2,0.0,0.0,0.0
2018,11,30,5,15,0.0,0.0,3.4,10.15,0.0,0.0,0.0
2018,11,30,5,30,0.0,0.0,3.4,10.1,0.0,0.0,0.0
2018,11,30,5,45,0.0,0.0,3.35,10.05,0.0,0.0,0.0
2018,11,30,6,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2018,11,30,6,15,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2018,11,30,6,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2018,11,30,6,45,27.0,3.5,3.25,10.0,2.5,0.0,0.0
2018,11,30,7,0,54.0,7.0,3.2,10.0,5.0,0.0,0.0
2018,11,30,7,15,56.0,13.5,3.3,10.45,14.5,13.27,0.0
2018,11,30,7,30,58.0,20.0,3.4,10.9,24.0,16.9,0.84
2018,11,30,7,45,40.5,36.5,3.45,11.35,40.0,35.86,21.95
2018,11,30,8,0,23.0,53.0,3.5,11.8,56.0,52.69,37.55
2018,11,30,8,15,36.5,69.0,3.6,12.1,76.0,71.73,53.62
2018,11,30,8,30,50.0,85.0,3.7,12.4,96.0,92.23,70.99
2018,11,30,8,45,157.0,97.0,3.8,12.75,141.5,134.52,103.72
2018,11,30,9,0,264.0,109.0,3.9,13.1,187.0,187.47,146.53
2018,11,30,9,15,420.0,102.5,3.85,13.4,245.0,249.01,196.44
2018,11,30,9,30,576.0,96.0,3.8,13.7,303.0,322.85,257.3
2018,11,30,9,45,694.0,83.5,3.75,14.0,354.0,384.22,308.68
2018,11,30,10,0,812.0,71.0,3.7,14.3,405.0,452.21,365.06
2018,11,30,10,15,824.5,72.5,3.65,14.55,429.0,489.02,396.25
2018,11,30,10,30,837.0,74.0,3.6,14.8,453.0,524.32,425.58
2018,11,30,10,45,844.0,75.5,3.55,15.05,470.5,554.86,450.5
2018,11,30,11,0,851.0,77.0,3.5,15.3,488.0,583.17,473.14
2018,11,30,11,15,855.5,77.5,3.5,15.45,498.5,606.51,491.84
2018,11,30,11,30,860.0,78.0,3.5,15.6,509.0,627.21,508.21
2018,11,30,11,45,858.5,79.0,3.45,15.75,511.5,641.88,519.56
2018,11,30,12,0,857.0,80.0,3.4,15.9,514.0,653.55,528.47
2018,11,30,12,15,858.5,78.5,3.4,15.9,510.0,661.36,534.92
2018,11,30,12,30,860.0,77.0,3.4,15.9,506.0,666.11,539.0
2018,11,30,12,45,862.0,74.0,3.45,15.95,495.5,662.71,537.07
2018,11,30,13,0,864.0,71.0,3.5,16.0,485.0,659.76,535.35
2018,11,30,13,15,856.0,69.5,3.5,16.0,466.5,648.84,527.42
2018,11,30,13,30,848.0,68.0,3.5,16.0,448.0,638.93,519.94
2018,11,30,13,45,834.5,66.0,3.5,15.95,422.0,618.24,504.23
2018,11,30,14,0,821.0,64.0,3.5,15.9,396.0,595.03,486.34
2018,11,30,14,15,801.0,62.0,3.45,15.75,365.0,565.58,463.22
2018,11,30,14,30,781.0,60.0,3.4,15.6,334.0,534.28,438.15
2018,11,30,14,45,753.0,57.0,3.4,15.45,298.0,495.81,406.84
2018,11,30,15,0,725.0,54.0,3.4,15.3,262.0,456.48,373.94
2018,11,30,15,15,681.0,50.5,3.4,15.3,223.0,408.13,332.57
2018,11,30,15,30,637.0,47.0,3.4,15.3,184.0,360.65,290.7
2018,11,30,15,45,568.5,42.0,3.1,14.45,144.5,302.39,239.69
2018,11,30,16,0,500.0,37.0,2.8,13.6,105.0,251.74,193.31
2018,11,30,16,15,364.5,29.0,2.75,13.1,69.0,176.06,121.69
2018,11,30,16,30,229.0,21.0,2.7,12.6,33.0,101.6,0.0
2018,11,30,16,45,114.5,10.5,2.65,12.15,16.5,39.85,0.0
2018,11,30,17,0,0.0,0.0,2.6,11.7,0.0,0.0,0.0
2018,11,30,17,15,0.0,0.0,2.6,11.6,0.0,0.0,0.0
2018,11,30,17,30,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2018,11,30,17,45,0.0,0.0,2.55,11.4,0.0,0.0,0.0
2018,11,30,18,0,0.0,0.0,2.5,11.3,0.0,0.0,0.0
2018,11,30,18,15,0.0,0.0,2.5,11.15,0.0,0.0,0.0
2018,11,30,18,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2018,11,30,18,45,0.0,0.0,2.45,10.85,0.0,0.0,0.0
2018,11,30,19,0,0.0,0.0,2.4,10.7,0.0,0.0,0.0
2018,11,30,19,15,0.0,0.0,2.35,10.55,0.0,0.0,0.0
2018,11,30,19,30,0.0,0.0,2.3,10.4,0.0,0.0,0.0
2018,11,30,19,45,0.0,0.0,2.25,10.3,0.0,0.0,0.0
2018,11,30,20,0,0.0,0.0,2.2,10.2,0.0,0.0,0.0
2018,11,30,20,15,0.0,0.0,2.15,10.05,0.0,0.0,0.0
2018,11,30,20,30,0.0,0.0,2.1,9.9,0.0,0.0,0.0
2018,11,30,20,45,0.0,0.0,2.05,9.75,0.0,0.0,0.0
2018,11,30,21,0,0.0,0.0,2.0,9.6,0.0,0.0,0.0
2018,11,30,21,15,0.0,0.0,2.0,9.6,0.0,0.0,0.0
2018,11,30,21,30,0.0,0.0,2.0,9.6,0.0,0.0,0.0
2018,11,30,21,45,0.0,0.0,1.95,9.6,0.0,0.0,0.0
2018,11,30,22,0,0.0,0.0,1.9,9.6,0.0,0.0,0.0
2018,11,30,22,15,0.0,0.0,1.95,9.6,0.0,0.0,0.0
2018,11,30,22,30,0.0,0.0,2.0,9.6,0.0,0.0,0.0
2018,11,30,22,45,0.0,0.0,2.05,9.65,0.0,0.0,0.0
2018,11,30,23,0,0.0,0.0,2.1,9.7,0.0,0.0,0.0
2018,11,30,23,15,0.0,0.0,2.15,9.75,0.0,0.0,0.0
2018,11,30,23,30,0.0,0.0,2.2,9.8,0.0,0.0,0.0
2018,11,30,23,45,0.0,0.0,2.25,9.85,0.0,0.0,0.0
2018,12,1,0,0,0.0,0.0,2.3,9.9,0.0,0.0,0.0
2018,12,1,0,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2018,12,1,0,30,0.0,0.0,2.4,10.1,0.0,0.0,0.0
2018,12,1,0,45,0.0,0.0,2.5,10.2,0.0,0.0,0.0
2018,12,1,1,0,0.0,0.0,2.6,10.3,0.0,0.0,0.0
2018,12,1,1,15,0.0,0.0,2.7,10.55,0.0,0.0,0.0
2018,12,1,1,30,0.0,0.0,2.8,10.8,0.0,0.0,0.0
2018,12,1,1,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2018,12,1,2,0,0.0,0.0,3.1,11.2,0.0,0.0,0.0
2018,12,1,2,15,0.0,0.0,3.2,11.3,0.0,0.0,0.0
2018,12,1,2,30,0.0,0.0,3.3,11.4,0.0,0.0,0.0
2018,12,1,2,45,0.0,0.0,3.35,11.55,0.0,0.0,0.0
2018,12,1,3,0,0.0,0.0,3.4,11.7,0.0,0.0,0.0
2018,12,1,3,15,0.0,0.0,3.5,11.8,0.0,0.0,0.0
2018,12,1,3,30,0.0,0.0,3.6,11.9,0.0,0.0,0.0
2018,12,1,3,45,0.0,0.0,3.65,11.95,0.0,0.0,0.0
2018,12,1,4,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2018,12,1,4,15,0.0,0.0,3.65,11.95,0.0,0.0,0.0
2018,12,1,4,30,0.0,0.0,3.6,11.9,0.0,0.0,0.0
2018,12,1,4,45,0.0,0.0,3.6,11.85,0.0,0.0,0.0
2018,12,1,5,0,0.0,0.0,3.6,11.8,0.0,0.0,0.0
2018,12,1,5,15,0.0,0.0,3.55,11.8,0.0,0.0,0.0
2018,12,1,5,30,0.0,0.0,3.5,11.8,0.0,0.0,0.0
2018,12,1,5,45,0.0,0.0,3.45,11.8,0.0,0.0,0.0
2018,12,1,6,0,0.0,0.0,3.4,11.8,0.0,0.0,0.0
2018,12,1,6,15,0.0,0.0,3.35,11.9,0.0,0.0,0.0
2018,12,1,6,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2018,12,1,6,45,2.0,2.0,3.3,12.1,2.0,0.0,0.0
2018,12,1,7,0,4.0,4.0,3.3,12.2,4.0,0.0,0.0
2018,12,1,7,15,20.5,9.0,3.35,12.4,10.0,8.85,0.0
2018,12,1,7,30,37.0,14.0,3.4,12.6,16.0,12.01,0.0
2018,12,1,7,45,94.5,24.5,3.5,12.8,36.5,27.02,13.18
2018,12,1,8,0,152.0,35.0,3.6,13.0,57.0,48.0,28.11
2018,12,1,8,15,106.0,27.5,3.7,13.05,45.0,42.76,25.97
2018,12,1,8,30,60.0,20.0,3.8,13.1,33.0,31.78,19.15
2018,12,1,8,45,37.5,40.0,3.95,13.2,48.5,48.76,34.91
2018,12,1,9,0,15.0,60.0,4.1,13.3,64.0,62.9,47.87
2018,12,1,9,15,16.5,72.5,4.2,13.35,77.5,76.44,59.47
2018,12,1,9,30,18.0,85.0,4.3,13.4,91.0,90.19,71.15
2018,12,1,9,45,111.5,97.5,4.4,13.5,142.5,144.93,116.89
2018,12,1,10,0,205.0,110.0,4.5,13.6,194.0,207.75,169.66
2018,12,1,10,15,471.0,103.0,4.65,13.7,311.0,345.69,284.41
2018,12,1,10,30,737.0,96.0,4.8,13.8,428.0,493.83,405.5
2018,12,1,10,45,559.5,116.0,4.9,13.95,373.5,439.63,362.27
2018,12,1,11,0,382.0,136.0,5.0,14.1,319.0,371.3,306.67
2018,12,1,11,15,394.5,136.5,5.05,14.2,329.5,389.33,322.1
2018,12,1,11,30,407.0,137.0,5.1,14.3,340.0,406.56,336.52
2018,12,1,11,45,521.0,126.5,5.1,14.35,388.0,478.83,396.24
2018,12,1,12,0,635.0,116.0,5.1,14.4,436.0,549.17,453.58
2018,12,1,12,15,448.0,156.0,5.1,14.45,381.0,473.42,390.56
2018,12,1,12,30,261.0,196.0,5.1,14.5,326.0,389.87,320.57
2018,12,1,12,45,379.0,172.5,5.1,14.5,356.0,451.63,372.82
2018,12,1,13,0,497.0,149.0,5.1,14.5,386.0,504.54,417.21
2018,12,1,13,15,351.5,160.0,5.05,14.45,324.5,411.45,340.7
2018,12,1,13,30,206.0,171.0,5.0,14.4,263.0,320.25,264.67
2018,12,1,13,45,251.5,144.5,5.0,14.35,250.5,325.21,270.22
2018,12,1,14,0,297.0,118.0,5.0,14.3,238.0,328.91,274.34
2018,12,1,14,15,490.0,97.5,4.9,14.2,277.0,420.49,351.31
2018,12,1,14,30,683.0,77.0,4.8,14.1,316.0,498.66,415.06
2018,12,1,14,45,674.5,71.0,4.75,13.95,286.0,470.2,390.76
2018,12,1,15,0,666.0,65.0,4.7,13.8,256.0,440.08,364.69
2018,12,1,15,15,617.0,60.5,4.7,13.8,217.0,390.21,321.46
2018,12,1,15,30,568.0,56.0,4.7,13.8,178.0,341.75,278.35
2018,12,1,15,45,496.0,49.5,4.3,13.25,139.0,283.14,226.32
2018,12,1,16,0,424.0,43.0,3.9,12.7,100.0,228.57,176.61
2018,12,1,16,15,299.0,32.5,3.75,12.35,65.5,156.72,108.33
2018,12,1,16,30,174.0,22.0,3.6,12.0,31.0,86.72,0.0
2018,12,1,16,45,87.0,11.0,3.5,11.6,15.5,33.22,0.0
2018,12,1,17,0,0.0,0.0,3.4,11.2,0.0,0.0,0.0
2018,12,1,17,15,0.0,0.0,3.4,11.1,0.0,0.0,0.0
2018,12,1,17,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2018,12,1,17,45,0.0,0.0,3.35,10.85,0.0,0.0,0.0
2018,12,1,18,0,0.0,0.0,3.3,10.7,0.0,0.0,0.0
2018,12,1,18,15,0.0,0.0,3.3,10.6,0.0,0.0,0.0
2018,12,1,18,30,0.0,0.0,3.3,10.5,0.0,0.0,0.0
2018,12,1,18,45,0.0,0.0,3.3,10.35,0.0,0.0,0.0
2018,12,1,19,0,0.0,0.0,3.3,10.2,0.0,0.0,0.0
2018,12,1,19,15,0.0,0.0,3.25,10.1,0.0,0.0,0.0
2018,12,1,19,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2018,12,1,19,45,0.0,0.0,3.2,9.9,0.0,0.0,0.0
2018,12,1,20,0,0.0,0.0,3.2,9.8,0.0,0.0,0.0
2018,12,1,20,15,0.0,0.0,3.15,9.7,0.0,0.0,0.0
2018,12,1,20,30,0.0,0.0,3.1,9.6,0.0,0.0,0.0
2018,12,1,20,45,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2018,12,1,21,0,0.0,0.0,3.1,9.4,0.0,0.0,0.0
2018,12,1,21,15,0.0,0.0,3.05,9.3,0.0,0.0,0.0
2018,12,1,21,30,0.0,0.0,3.0,9.2,0.0,0.0,0.0
2018,12,1,21,45,0.0,0.0,2.95,9.1,0.0,0.0,0.0
2018,12,1,22,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2018,12,1,22,15,0.0,0.0,2.9,8.9,0.0,0.0,0.0
2018,12,1,22,30,0.0,0.0,2.9,8.8,0.0,0.0,0.0
2018,12,1,22,45,0.0,0.0,2.9,8.75,0.0,0.0,0.0
2018,12,1,23,0,0.0,0.0,2.9,8.7,0.0,0.0,0.0
2018,12,1,23,15,0.0,0.0,2.85,8.6,0.0,0.0,0.0
2018,12,1,23,30,0.0,0.0,2.8,8.5,0.0,0.0,0.0
2018,12,1,23,45,0.0,0.0,2.8,8.4,0.0,0.0,0.0
2018,12,2,0,0,0.0,0.0,2.8,8.3,0.0,0.0,0.0
2018,12,2,0,15,0.0,0.0,2.75,8.25,0.0,0.0,0.0
2018,12,2,0,30,0.0,0.0,2.7,8.2,0.0,0.0,0.0
2018,12,2,0,45,0.0,0.0,2.65,8.1,0.0,0.0,0.0
2018,12,2,1,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2018,12,2,1,15,0.0,0.0,2.6,7.95,0.0,0.0,0.0
2018,12,2,1,30,0.0,0.0,2.6,7.9,0.0,0.0,0.0
2018,12,2,1,45,0.0,0.0,2.6,7.8,0.0,0.0,0.0
2018,12,2,2,0,0.0,0.0,2.6,7.7,0.0,0.0,0.0
2018,12,2,2,15,0.0,0.0,2.55,7.65,0.0,0.0,0.0
2018,12,2,2,30,0.0,0.0,2.5,7.6,0.0,0.0,0.0
2018,12,2,2,45,0.0,0.0,2.5,7.55,0.0,0.0,0.0
2018,12,2,3,0,0.0,0.0,2.5,7.5,0.0,0.0,0.0
2018,12,2,3,15,0.0,0.0,2.45,7.4,0.0,0.0,0.0
2018,12,2,3,30,0.0,0.0,2.4,7.3,0.0,0.0,0.0
2018,12,2,3,45,0.0,0.0,2.35,7.25,0.0,0.0,0.0
2018,12,2,4,0,0.0,0.0,2.3,7.2,0.0,0.0,0.0
2018,12,2,4,15,0.0,0.0,2.25,7.2,0.0,0.0,0.0
2018,12,2,4,30,0.0,0.0,2.2,7.2,0.0,0.0,0.0
2018,12,2,4,45,0.0,0.0,2.15,7.2,0.0,0.0,0.0
2018,12,2,5,0,0.0,0.0,2.1,7.2,0.0,0.0,0.0
2018,12,2,5,15,0.0,0.0,2.05,7.2,0.0,0.0,0.0
2018,12,2,5,30,0.0,0.0,2.0,7.2,0.0,0.0,0.0
2018,12,2,5,45,0.0,0.0,1.9,7.2,0.0,0.0,0.0
2018,12,2,6,0,0.0,0.0,1.8,7.2,0.0,0.0,0.0
2018,12,2,6,15,0.0,0.0,1.75,7.15,0.0,0.0,0.0
2018,12,2,6,30,0.0,0.0,1.7,7.1,0.0,0.0,0.0
2018,12,2,6,45,0.0,0.0,1.6,7.1,0.0,0.0,0.0
2018,12,2,7,0,0.0,0.0,1.5,7.1,0.0,0.0,0.0
2018,12,2,7,15,137.0,11.0,1.45,7.4,19.0,10.81,0.0
2018,12,2,7,30,274.0,22.0,1.4,7.7,38.0,17.92,0.0
2018,12,2,7,45,416.0,29.0,1.3,8.05,76.5,44.72,19.06
2018,12,2,8,0,558.0,36.0,1.2,8.4,115.0,89.1,46.36
2018,12,2,8,15,624.0,40.5,1.15,8.75,155.5,132.61,79.71
2018,12,2,8,30,690.0,45.0,1.1,9.1,196.0,182.0,121.35
2018,12,2,8,45,731.5,47.5,1.1,9.4,235.5,228.75,163.53
2018,12,2,9,0,773.0,50.0,1.1,9.7,275.0,278.13,208.24
2018,12,2,9,15,797.5,53.5,1.1,10.1,311.0,325.08,250.84
2018,12,2,9,30,822.0,57.0,1.1,10.5,347.0,372.46,292.79
2018,12,2,9,45,835.5,60.0,1.05,10.85,377.0,414.84,329.6
2018,12,2,10,0,849.0,63.0,1.0,11.2,407.0,456.2,364.39
2018,12,2,10,15,860.5,64.5,1.0,11.4,431.5,492.5,394.72
2018,12,2,10,30,872.0,66.0,1.0,11.6,456.0,528.06,423.62
2018,12,2,10,45,881.0,66.5,1.0,11.8,474.0,559.29,448.53
2018,12,2,11,0,890.0,67.0,1.0,12.0,492.0,588.3,471.2
2018,12,2,11,15,895.0,67.5,0.95,12.3,503.0,612.54,489.17
2018,12,2,11,30,900.0,68.0,0.9,12.6,514.0,634.05,504.72
2018,12,2,11,45,901.5,68.0,0.85,12.85,517.5,649.95,515.91
2018,12,2,12,0,903.0,68.0,0.8,13.1,521.0,662.8,524.69
2018,12,2,12,15,885.5,71.5,0.8,13.25,512.5,664.09,525.54
2018,12,2,12,30,868.0,75.0,0.8,13.4,504.0,662.05,524.03
2018,12,2,12,45,881.5,70.0,0.8,13.55,497.5,667.66,528.38
2018,12,2,13,0,895.0,65.0,0.8,13.7,491.0,670.05,530.17
2018,12,2,13,15,802.5,81.0,0.75,13.6,452.0,627.77,498.34
2018,12,2,13,30,710.0,97.0,0.7,13.5,413.0,582.26,464.02
2018,12,2,13,45,779.0,79.0,0.7,13.45,407.5,595.33,475.35
2018,12,2,14,0,848.0,61.0,0.7,13.4,402.0,601.88,480.92
2018,12,2,14,15,789.0,65.5,0.7,13.2,363.0,560.27,449.25
2018,12,2,14,30,730.0,70.0,0.7,13.0,324.0,514.28,414.22
2018,12,2,14,45,638.5,71.5,0.7,12.75,276.5,450.14,364.38
2018,12,2,15,0,547.0,73.0,0.7,12.5,229.0,386.22,313.58
2018,12,2,15,15,486.0,69.0,0.7,12.5,192.5,334.65,271.09
2018,12,2,15,30,425.0,65.0,0.7,12.5,156.0,285.36,229.26
2018,12,2,15,45,379.0,52.5,0.85,12.0,120.5,236.57,187.53
2018,12,2,16,0,333.0,40.0,1.0,11.5,85.0,190.41,146.35
2018,12,2,16,15,250.5,31.0,1.1,11.2,57.5,138.65,95.19
2018,12,2,16,30,168.0,22.0,1.2,10.9,30.0,84.79,0.0
2018,12,2,16,45,84.0,11.0,1.3,10.6,15.0,32.43,0.0
2018,12,2,17,0,0.0,0.0,1.4,10.3,0.0,0.0,0.0
2018,12,2,17,15,0.0,0.0,1.45,10.2,0.0,0.0,0.0
2018,12,2,17,30,0.0,0.0,1.5,10.1,0.0,0.0,0.0
2018,12,2,17,45,0.0,0.0,1.5,9.95,0.0,0.0,0.0
2018,12,2,18,0,0.0,0.0,1.5,9.8,0.0,0.0,0.0
2018,12,2,18,15,0.0,0.0,1.55,9.75,0.0,0.0,0.0
2018,12,2,18,30,0.0,0.0,1.6,9.7,0.0,0.0,0.0
2018,12,2,18,45,0.0,0.0,1.6,9.6,0.0,0.0,0.0
2018,12,2,19,0,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2018,12,2,19,15,0.0,0.0,1.6,9.45,0.0,0.0,0.0
2018,12,2,19,30,0.0,0.0,1.6,9.4,0.0,0.0,0.0
2018,12,2,19,45,0.0,0.0,1.65,9.3,0.0,0.0,0.0
2018,12,2,20,0,0.0,0.0,1.7,9.2,0.0,0.0,0.0
2018,12,2,20,15,0.0,0.0,1.7,9.1,0.0,0.0,0.0
2018,12,2,20,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2018,12,2,20,45,0.0,0.0,1.65,8.85,0.0,0.0,0.0
2018,12,2,21,0,0.0,0.0,1.6,8.7,0.0,0.0,0.0
2018,12,2,21,15,0.0,0.0,1.65,8.6,0.0,0.0,0.0
2018,12,2,21,30,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2018,12,2,21,45,0.0,0.0,1.7,8.35,0.0,0.0,0.0
2018,12,2,22,0,0.0,0.0,1.7,8.2,0.0,0.0,0.0
2018,12,2,22,15,0.0,0.0,1.75,8.15,0.0,0.0,0.0
2018,12,2,22,30,0.0,0.0,1.8,8.1,0.0,0.0,0.0
2018,12,2,22,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2018,12,2,23,0,0.0,0.0,1.9,7.9,0.0,0.0,0.0
2018,12,2,23,15,0.0,0.0,1.9,7.8,0.0,0.0,0.0
2018,12,2,23,30,0.0,0.0,1.9,7.7,0.0,0.0,0.0
2018,12,2,23,45,0.0,0.0,1.9,7.6,0.0,0.0,0.0
2018,12,3,0,0,0.0,0.0,1.9,7.5,0.0,0.0,0.0
2018,12,3,0,15,0.0,0.0,1.9,7.35,0.0,0.0,0.0
2018,12,3,0,30,0.0,0.0,1.9,7.2,0.0,0.0,0.0
2018,12,3,0,45,0.0,0.0,1.95,7.1,0.0,0.0,0.0
2018,12,3,1,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2018,12,3,1,15,0.0,0.0,2.0,6.8,0.0,0.0,0.0
2018,12,3,1,30,0.0,0.0,2.0,6.6,0.0,0.0,0.0
2018,12,3,1,45,0.0,0.0,2.05,6.45,0.0,0.0,0.0
2018,12,3,2,0,0.0,0.0,2.1,6.3,0.0,0.0,0.0
2018,12,3,2,15,0.0,0.0,2.15,6.2,0.0,0.0,0.0
2018,12,3,2,30,0.0,0.0,2.2,6.1,0.0,0.0,0.0
2018,12,3,2,45,0.0,0.0,2.3,5.95,0.0,0.0,0.0
2018,12,3,3,0,0.0,0.0,2.4,5.8,0.0,0.0,0.0
2018,12,3,3,15,0.0,0.0,2.4,5.7,0.0,0.0,0.0
2018,12,3,3,30,0.0,0.0,2.4,5.6,0.0,0.0,0.0
2018,12,3,3,45,0.0,0.0,2.45,5.55,0.0,0.0,0.0
2018,12,3,4,0,0.0,0.0,2.5,5.5,0.0,0.0,0.0
2018,12,3,4,15,0.0,0.0,2.55,5.45,0.0,0.0,0.0
2018,12,3,4,30,0.0,0.0,2.6,5.4,0.0,0.0,0.0
2018,12,3,4,45,0.0,0.0,2.65,5.35,0.0,0.0,0.0
2018,12,3,5,0,0.0,0.0,2.7,5.3,0.0,0.0,0.0
2018,12,3,5,15,0.0,0.0,2.7,5.25,0.0,0.0,0.0
2018,12,3,5,30,0.0,0.0,2.7,5.2,0.0,0.0,0.0
2018,12,3,5,45,0.0,0.0,2.7,5.1,0.0,0.0,0.0
2018,12,3,6,0,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2018,12,3,6,15,0.0,0.0,2.7,4.95,0.0,0.0,0.0
2018,12,3,6,30,0.0,0.0,2.7,4.9,0.0,0.0,0.0
2018,12,3,6,45,0.0,0.0,2.65,4.9,0.0,0.0,0.0
2018,12,3,7,0,0.0,0.0,2.6,4.9,0.0,0.0,0.0
2018,12,3,7,15,20.0,10.0,2.7,5.35,11.0,9.83,0.0
2018,12,3,7,30,40.0,20.0,2.8,5.8,22.0,17.79,0.0
2018,12,3,7,45,56.5,32.5,2.9,6.25,38.5,32.51,18.75
2018,12,3,8,0,73.0,45.0,3.0,6.7,55.0,49.62,33.48
2018,12,3,8,15,37.5,59.0,3.0,7.2,64.0,62.14,46.25
2018,12,3,8,30,2.0,73.0,3.0,7.7,73.0,70.7,55.6
2018,12,3,8,45,48.0,93.5,2.95,8.2,107.0,102.56,81.6
2018,12,3,9,0,94.0,114.0,2.9,8.7,141.0,139.93,112.64
2018,12,3,9,15,340.0,102.5,2.85,9.2,218.5,218.99,175.16
2018,12,3,9,30,586.0,91.0,2.8,9.7,296.0,316.84,254.77
2018,12,3,9,45,705.5,78.0,2.8,10.2,346.5,377.68,305.93
2018,12,3,10,0,825.0,65.0,2.8,10.7,397.0,445.29,362.29
2018,12,3,10,15,773.0,79.5,2.8,10.9,406.0,464.9,380.23
2018,12,3,10,30,721.0,94.0,2.8,11.1,415.0,479.66,393.52
2018,12,3,10,45,535.5,139.0,2.85,11.35,382.5,445.25,366.05
2018,12,3,11,0,350.0,184.0,2.9,11.6,350.0,396.54,325.98
2018,12,3,11,15,301.5,197.5,2.9,11.8,343.0,391.39,321.58
2018,12,3,11,30,253.0,211.0,2.9,12.0,336.0,383.42,314.46
2018,12,3,11,45,324.5,198.5,2.9,12.15,360.0,420.43,345.32
2018,12,3,12,0,396.0,186.0,2.9,12.3,384.0,464.89,381.52
2018,12,3,12,15,441.0,175.0,2.85,12.4,393.5,487.62,400.05
2018,12,3,12,30,486.0,164.0,2.8,12.5,403.0,509.19,417.68
2018,12,3,12,45,504.0,155.0,2.75,12.6,398.0,513.52,421.4
2018,12,3,13,0,522.0,146.0,2.7,12.7,393.0,515.89,423.64
2018,12,3,13,15,428.5,149.5,2.7,12.8,347.0,457.23,376.47
2018,12,3,13,30,335.0,153.0,2.7,12.9,301.0,389.95,322.18
2018,12,3,13,45,201.0,156.5,2.7,12.95,244.0,306.46,253.06
2018,12,3,14,0,67.0,160.0,2.7,13.0,187.0,211.44,173.2
2018,12,3,14,15,48.5,143.5,2.75,12.9,162.0,181.57,148.62
2018,12,3,14,30,30.0,127.0,2.8,12.8,137.0,152.27,124.08
2018,12,3,14,45,16.5,97.0,2.8,12.7,102.5,106.26,85.33
2018,12,3,15,0,3.0,67.0,2.8,12.6,68.0,67.05,51.9
2018,12,3,15,15,6.5,56.0,2.8,12.6,57.5,57.59,43.78
2018,12,3,15,30,10.0,45.0,2.8,12.6,47.0,48.06,35.43
2018,12,3,15,45,10.0,38.0,2.65,11.85,39.5,42.55,30.44
2018,12,3,16,0,10.0,31.0,2.5,11.1,32.0,35.32,23.75
2018,12,3,16,15,5.0,18.5,2.5,10.8,19.0,19.56,9.24
2018,12,3,16,30,0.0,6.0,2.5,10.5,6.0,5.78,0.0
2018,12,3,16,45,0.0,3.0,2.5,10.2,3.0,2.95,0.0
2018,12,3,17,0,0.0,0.0,2.5,9.9,0.0,0.0,0.0
2018,12,3,17,15,0.0,0.0,2.5,9.75,0.0,0.0,0.0
2018,12,3,17,30,0.0,0.0,2.5,9.6,0.0,0.0,0.0
2018,12,3,17,45,0.0,0.0,2.45,9.45,0.0,0.0,0.0
2018,12,3,18,0,0.0,0.0,2.4,9.3,0.0,0.0,0.0
2018,12,3,18,15,0.0,0.0,2.45,9.2,0.0,0.0,0.0
2018,12,3,18,30,0.0,0.0,2.5,9.1,0.0,0.0,0.0
2018,12,3,18,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2018,12,3,19,0,0.0,0.0,2.5,8.9,0.0,0.0,0.0
2018,12,3,19,15,0.0,0.0,2.55,8.9,0.0,0.0,0.0
2018,12,3,19,30,0.0,0.0,2.6,8.9,0.0,0.0,0.0
2018,12,3,19,45,0.0,0.0,2.65,8.95,0.0,0.0,0.0
2018,12,3,20,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2018,12,3,20,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2018,12,3,20,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2018,12,3,20,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2018,12,3,21,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2018,12,3,21,15,0.0,0.0,3.05,8.95,0.0,0.0,0.0
2018,12,3,21,30,0.0,0.0,3.1,8.9,0.0,0.0,0.0
2018,12,3,21,45,0.0,0.0,3.15,8.9,0.0,0.0,0.0
2018,12,3,22,0,0.0,0.0,3.2,8.9,0.0,0.0,0.0
2018,12,3,22,15,0.0,0.0,3.25,8.85,0.0,0.0,0.0
2018,12,3,22,30,0.0,0.0,3.3,8.8,0.0,0.0,0.0
2018,12,3,22,45,0.0,0.0,3.3,8.8,0.0,0.0,0.0
2018,12,3,23,0,0.0,0.0,3.3,8.8,0.0,0.0,0.0
2018,12,3,23,15,0.0,0.0,3.25,8.75,0.0,0.0,0.0
2018,12,3,23,30,0.0,0.0,3.2,8.7,0.0,0.0,0.0
2018,12,3,23,45,0.0,0.0,3.15,8.7,0.0,0.0,0.0
2018,12,4,0,0,0.0,0.0,3.1,8.7,0.0,0.0,0.0
2018,12,4,0,15,0.0,0.0,3.1,8.65,0.0,0.0,0.0
2018,12,4,0,30,0.0,0.0,3.1,8.6,0.0,0.0,0.0
2018,12,4,0,45,0.0,0.0,3.1,8.6,0.0,0.0,0.0
2018,12,4,1,0,0.0,0.0,3.1,8.6,0.0,0.0,0.0
2018,12,4,1,15,0.0,0.0,3.1,8.55,0.0,0.0,0.0
2018,12,4,1,30,0.0,0.0,3.1,8.5,0.0,0.0,0.0
2018,12,4,1,45,0.0,0.0,3.1,8.5,0.0,0.0,0.0
2018,12,4,2,0,0.0,0.0,3.1,8.5,0.0,0.0,0.0
2018,12,4,2,15,0.0,0.0,3.1,8.45,0.0,0.0,0.0
2018,12,4,2,30,0.0,0.0,3.1,8.4,0.0,0.0,0.0
2018,12,4,2,45,0.0,0.0,3.1,8.35,0.0,0.0,0.0
2018,12,4,3,0,0.0,0.0,3.1,8.3,0.0,0.0,0.0
2018,12,4,3,15,0.0,0.0,3.1,8.25,0.0,0.0,0.0
2018,12,4,3,30,0.0,0.0,3.1,8.2,0.0,0.0,0.0
2018,12,4,3,45,0.0,0.0,3.15,8.15,0.0,0.0,0.0
2018,12,4,4,0,0.0,0.0,3.2,8.1,0.0,0.0,0.0
2018,12,4,4,15,0.0,0.0,3.25,8.1,0.0,0.0,0.0
2018,12,4,4,30,0.0,0.0,3.3,8.1,0.0,0.0,0.0
2018,12,4,4,45,0.0,0.0,3.4,8.1,0.0,0.0,0.0
2018,12,4,5,0,0.0,0.0,3.5,8.1,0.0,0.0,0.0
2018,12,4,5,15,0.0,0.0,3.55,8.1,0.0,0.0,0.0
2018,12,4,5,30,0.0,0.0,3.6,8.1,0.0,0.0,0.0
2018,12,4,5,45,0.0,0.0,3.65,8.1,0.0,0.0,0.0
2018,12,4,6,0,0.0,0.0,3.7,8.1,0.0,0.0,0.0
2018,12,4,6,15,0.0,0.0,3.7,8.05,0.0,0.0,0.0
2018,12,4,6,30,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2018,12,4,6,45,0.0,0.0,3.65,7.95,0.0,0.0,0.0
2018,12,4,7,0,0.0,0.0,3.6,7.9,0.0,0.0,0.0
2018,12,4,7,15,0.0,7.0,3.7,8.05,7.0,6.88,0.0
2018,12,4,7,30,0.0,14.0,3.8,8.2,14.0,13.51,0.0
2018,12,4,7,45,0.0,28.0,3.85,8.4,28.0,26.8,15.22
2018,12,4,8,0,0.0,42.0,3.9,8.6,42.0,40.22,28.24
2018,12,4,8,15,2.0,57.5,3.9,9.0,58.0,55.48,41.77
2018,12,4,8,30,4.0,73.0,3.9,9.4,74.0,71.07,55.44
2018,12,4,8,45,3.5,76.0,3.95,9.8,77.0,74.28,58.44
2018,12,4,9,0,3.0,79.0,4.0,10.2,80.0,77.31,61.12
2018,12,4,9,15,5.5,96.5,4.0,10.75,98.5,95.43,76.49
2018,12,4,9,30,8.0,114.0,4.0,11.3,117.0,113.9,91.96
2018,12,4,9,45,8.0,119.0,4.0,11.8,122.0,119.24,96.23
2018,12,4,10,0,8.0,124.0,4.0,12.3,127.0,124.55,100.43
2018,12,4,10,15,4.0,125.5,3.95,12.65,127.0,124.43,100.06
2018,12,4,10,30,0.0,127.0,3.9,13.0,127.0,124.03,99.42
2018,12,4,10,45,0.0,134.0,3.8,13.3,134.0,131.1,105.08
2018,12,4,11,0,0.0,141.0,3.7,13.6,141.0,138.23,110.76
2018,12,4,11,15,0.5,145.5,3.5,13.85,145.5,143.17,114.64
2018,12,4,11,30,1.0,150.0,3.3,14.1,150.0,148.19,118.58
2018,12,4,11,45,18.0,162.0,3.1,14.35,170.5,171.37,137.88
2018,12,4,12,0,35.0,174.0,2.9,14.6,191.0,200.24,161.66
2018,12,4,12,15,68.0,192.5,2.75,14.65,226.0,242.85,196.87
2018,12,4,12,30,101.0,211.0,2.6,14.7,261.0,286.39,232.39
2018,12,4,12,45,98.0,206.0,2.4,14.75,253.5,280.15,227.15
2018,12,4,13,0,95.0,201.0,2.2,14.8,246.0,273.64,221.87
2018,12,4,13,15,90.0,192.5,2.25,14.6,234.0,261.59,212.54
2018,12,4,13,30,85.0,184.0,2.3,14.4,222.0,249.36,203.01
2018,12,4,13,45,81.5,174.0,2.35,14.25,208.5,236.21,192.68
2018,12,4,14,0,78.0,164.0,2.4,14.1,195.0,222.95,182.16
2018,12,4,14,15,53.0,137.5,2.5,13.85,158.0,177.21,144.5
2018,12,4,14,30,28.0,111.0,2.6,13.6,121.0,132.36,107.07
2018,12,4,14,45,14.0,90.5,2.65,13.3,95.5,97.76,77.95
2018,12,4,15,0,0.0,70.0,2.7,13.0,70.0,68.71,53.19
2018,12,4,15,15,0.0,59.0,2.7,13.0,59.0,57.63,43.68
2018,12,4,15,30,0.0,48.0,2.7,13.0,48.0,46.54,34.04
2018,12,4,15,45,0.0,38.0,2.7,12.3,38.0,36.7,25.46
2018,12,4,16,0,0.0,28.0,2.7,11.6,28.0,27.03,16.88
2018,12,4,16,15,0.0,19.0,2.6,11.3,19.0,18.34,8.32
2018,12,4,16,30,0.0,10.0,2.5,11.0,10.0,9.64,0.0
2018,12,4,16,45,0.0,5.0,2.45,10.65,5.0,4.91,0.0
2018,12,4,17,0,0.0,0.0,2.4,10.3,0.0,0.0,0.0
2018,12,4,17,15,0.0,0.0,2.35,10.15,0.0,0.0,0.0
2018,12,4,17,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2018,12,4,17,45,0.0,0.0,2.3,9.85,0.0,0.0,0.0
2018,12,4,18,0,0.0,0.0,2.3,9.7,0.0,0.0,0.0
2018,12,4,18,15,0.0,0.0,2.3,9.7,0.0,0.0,0.0
2018,12,4,18,30,0.0,0.0,2.3,9.7,0.0,0.0,0.0
2018,12,4,18,45,0.0,0.0,2.35,9.75,0.0,0.0,0.0
2018,12,4,19,0,0.0,0.0,2.4,9.8,0.0,0.0,0.0
2018,12,4,19,15,0.0,0.0,2.45,9.85,0.0,0.0,0.0
2018,12,4,19,30,0.0,0.0,2.5,9.9,0.0,0.0,0.0
2018,12,4,19,45,0.0,0.0,2.6,9.95,0.0,0.0,0.0
2018,12,4,20,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2018,12,4,20,15,0.0,0.0,2.7,10.05,0.0,0.0,0.0
2018,12,4,20,30,0.0,0.0,2.7,10.1,0.0,0.0,0.0
2018,12,4,20,45,0.0,0.0,2.7,10.1,0.0,0.0,0.0
2018,12,4,21,0,0.0,0.0,2.7,10.1,0.0,0.0,0.0
2018,12,4,21,15,0.0,0.0,2.65,10.1,0.0,0.0,0.0
2018,12,4,21,30,0.0,0.0,2.6,10.1,0.0,0.0,0.0
2018,12,4,21,45,0.0,0.0,2.55,10.1,0.0,0.0,0.0
2018,12,4,22,0,0.0,0.0,2.5,10.1,0.0,0.0,0.0
2018,12,4,22,15,0.0,0.0,2.5,10.05,0.0,0.0,0.0
2018,12,4,22,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2018,12,4,22,45,0.0,0.0,2.45,9.95,0.0,0.0,0.0
2018,12,4,23,0,0.0,0.0,2.4,9.9,0.0,0.0,0.0
2018,12,4,23,15,0.0,0.0,2.4,9.85,0.0,0.0,0.0
2018,12,4,23,30,0.0,0.0,2.4,9.8,0.0,0.0,0.0
2018,12,4,23,45,0.0,0.0,2.35,9.8,0.0,0.0,0.0
2018,12,5,0,0,0.0,0.0,2.3,9.8,0.0,0.0,0.0
2018,12,5,0,15,0.0,0.0,2.4,9.75,0.0,0.0,0.0
2018,12,5,0,30,0.0,0.0,2.5,9.7,0.0,0.0,0.0
2018,12,5,0,45,0.0,0.0,2.6,9.7,0.0,0.0,0.0
2018,12,5,1,0,0.0,0.0,2.7,9.7,0.0,0.0,0.0
2018,12,5,1,15,0.0,0.0,2.8,9.7,0.0,0.0,0.0
2018,12,5,1,30,0.0,0.0,2.9,9.7,0.0,0.0,0.0
2018,12,5,1,45,0.0,0.0,3.05,9.7,0.0,0.0,0.0
2018,12,5,2,0,0.0,0.0,3.2,9.7,0.0,0.0,0.0
2018,12,5,2,15,0.0,0.0,3.3,9.75,0.0,0.0,0.0
2018,12,5,2,30,0.0,0.0,3.4,9.8,0.0,0.0,0.0
2018,12,5,2,45,0.0,0.0,3.5,9.8,0.0,0.0,0.0
2018,12,5,3,0,0.0,0.0,3.6,9.8,0.0,0.0,0.0
2018,12,5,3,15,0.0,0.0,3.65,9.85,0.0,0.0,0.0
2018,12,5,3,30,0.0,0.0,3.7,9.9,0.0,0.0,0.0
2018,12,5,3,45,0.0,0.0,3.75,9.9,0.0,0.0,0.0
2018,12,5,4,0,0.0,0.0,3.8,9.9,0.0,0.0,0.0
2018,12,5,4,15,0.0,0.0,3.8,9.9,0.0,0.0,0.0
2018,12,5,4,30,0.0,0.0,3.8,9.9,0.0,0.0,0.0
2018,12,5,4,45,0.0,0.0,3.8,9.85,0.0,0.0,0.0
2018,12,5,5,0,0.0,0.0,3.8,9.8,0.0,0.0,0.0
2018,12,5,5,15,0.0,0.0,3.8,9.8,0.0,0.0,0.0
2018,12,5,5,30,0.0,0.0,3.8,9.8,0.0,0.0,0.0
2018,12,5,5,45,0.0,0.0,3.75,9.8,0.0,0.0,0.0
2018,12,5,6,0,0.0,0.0,3.7,9.8,0.0,0.0,0.0
2018,12,5,6,15,0.0,0.0,3.65,9.75,0.0,0.0,0.0
2018,12,5,6,30,0.0,0.0,3.6,9.7,0.0,0.0,0.0
2018,12,5,6,45,0.0,0.0,3.6,9.65,0.0,0.0,0.0
2018,12,5,7,0,0.0,0.0,3.6,9.6,0.0,0.0,0.0
2018,12,5,7,15,0.0,1.5,3.65,9.65,1.5,1.47,0.0
2018,12,5,7,30,0.0,3.0,3.7,9.7,3.0,2.89,0.0
2018,12,5,7,45,0.0,6.5,3.7,9.75,6.5,6.26,0.0
2018,12,5,8,0,0.0,10.0,3.7,9.8,10.0,9.64,2.43
2018,12,5,8,15,0.0,14.0,3.7,9.95,14.0,13.5,5.9
2018,12,5,8,30,0.0,18.0,3.7,10.1,18.0,17.36,9.35
2018,12,5,8,45,0.0,19.0,3.7,10.2,19.0,18.32,10.26
2018,12,5,9,0,0.0,20.0,3.7,10.3,20.0,19.29,11.13
2018,12,5,9,15,0.0,31.0,3.65,10.55,31.0,29.92,20.34
2018,12,5,9,30,0.0,42.0,3.6,10.8,42.0,40.56,29.49
2018,12,5,9,45,0.0,42.5,3.6,11.1,42.5,41.04,29.83
2018,12,5,10,0,0.0,43.0,3.6,11.4,43.0,41.53,30.17
2018,12,5,10,15,0.0,46.0,3.5,11.7,46.0,44.43,32.57
2018,12,5,10,30,0.0,49.0,3.4,12.0,49.0,47.34,34.97
2018,12,5,10,45,0.0,57.5,3.3,12.35,57.5,55.57,41.87
2018,12,5,11,0,0.0,66.0,3.2,12.7,66.0,63.8,48.74
2018,12,5,11,15,0.5,86.5,3.1,12.95,86.5,84.01,65.7
2018,12,5,11,30,1.0,107.0,3.0,13.2,107.0,104.72,82.93
2018,12,5,11,45,1.0,95.5,2.9,13.5,95.5,93.27,73.22
2018,12,5,12,0,1.0,84.0,2.8,13.8,84.0,81.89,63.61
2018,12,5,12,15,0.5,83.5,2.7,13.9,83.5,81.09,62.92
2018,12,5,12,30,0.0,83.0,2.6,14.0,83.0,80.28,62.22
2018,12,5,12,45,14.5,106.0,2.55,14.15,113.0,112.9,89.87
2018,12,5,13,0,29.0,129.0,2.5,14.3,143.0,150.39,121.27
2018,12,5,13,15,36.0,146.0,2.45,14.35,162.5,173.95,140.81
2018,12,5,13,30,43.0,163.0,2.4,14.4,182.0,198.19,160.83
2018,12,5,13,45,53.0,162.0,2.4,14.4,184.0,204.23,166.1
2018,12,5,14,0,63.0,161.0,2.4,14.4,186.0,210.15,171.29
2018,12,5,14,15,80.5,143.0,2.4,14.3,172.5,200.12,163.64
2018,12,5,14,30,98.0,125.0,2.4,14.2,159.0,195.86,160.57
2018,12,5,14,45,51.0,102.0,2.4,14.1,119.5,135.43,109.72
2018,12,5,15,0,4.0,79.0,2.4,14.0,80.0,80.6,63.04
2018,12,5,15,15,3.0,68.5,2.4,14.0,69.0,69.54,53.59
2018,12,5,15,30,2.0,58.0,2.4,14.0,58.0,58.56,44.04
2018,12,5,15,45,1.0,45.5,2.25,13.3,45.5,45.36,32.61
2018,12,5,16,0,0.0,33.0,2.1,12.6,33.0,32.13,21.02
2018,12,5,16,15,0.0,22.0,2.15,12.25,22.0,21.24,10.44
2018,12,5,16,30,0.0,11.0,2.2,11.9,11.0,10.61,0.0
2018,12,5,16,45,0.0,5.5,2.25,11.6,5.5,5.41,0.0
2018,12,5,17,0,0.0,0.0,2.3,11.3,0.0,0.0,0.0
2018,12,5,17,15,0.0,0.0,2.3,11.1,0.0,0.0,0.0
2018,12,5,17,30,0.0,0.0,2.3,10.9,0.0,0.0,0.0
2018,12,5,17,45,0.0,0.0,2.3,10.7,0.0,0.0,0.0
2018,12,5,18,0,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2018,12,5,18,15,0.0,0.0,2.3,10.35,0.0,0.0,0.0
2018,12,5,18,30,0.0,0.0,2.3,10.2,0.0,0.0,0.0
2018,12,5,18,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2018,12,5,19,0,0.0,0.0,2.3,9.8,0.0,0.0,0.0
2018,12,5,19,15,0.0,0.0,2.3,9.7,0.0,0.0,0.0
2018,12,5,19,30,0.0,0.0,2.3,9.6,0.0,0.0,0.0
2018,12,5,19,45,0.0,0.0,2.3,9.55,0.0,0.0,0.0
2018,12,5,20,0,0.0,0.0,2.3,9.5,0.0,0.0,0.0
2018,12,5,20,15,0.0,0.0,2.3,9.4,0.0,0.0,0.0
2018,12,5,20,30,0.0,0.0,2.3,9.3,0.0,0.0,0.0
2018,12,5,20,45,0.0,0.0,2.3,9.25,0.0,0.0,0.0
2018,12,5,21,0,0.0,0.0,2.3,9.2,0.0,0.0,0.0
2018,12,5,21,15,0.0,0.0,2.3,9.15,0.0,0.0,0.0
2018,12,5,21,30,0.0,0.0,2.3,9.1,0.0,0.0,0.0
2018,12,5,21,45,0.0,0.0,2.35,9.05,0.0,0.0,0.0
2018,12,5,22,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2018,12,5,22,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2018,12,5,22,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2018,12,5,22,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2018,12,5,23,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2018,12,5,23,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2018,12,5,23,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2018,12,5,23,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2018,12,6,0,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2018,12,6,0,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2018,12,6,0,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2018,12,6,0,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2018,12,6,1,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2018,12,6,1,15,0.0,0.0,2.4,8.95,0.0,0.0,0.0
2018,12,6,1,30,0.0,0.0,2.4,8.9,0.0,0.0,0.0
2018,12,6,1,45,0.0,0.0,2.4,8.9,0.0,0.0,0.0
2018,12,6,2,0,0.0,0.0,2.4,8.9,0.0,0.0,0.0
2018,12,6,2,15,0.0,0.0,2.4,8.85,0.0,0.0,0.0
2018,12,6,2,30,0.0,0.0,2.4,8.8,0.0,0.0,0.0
2018,12,6,2,45,0.0,0.0,2.4,8.8,0.0,0.0,0.0
2018,12,6,3,0,0.0,0.0,2.4,8.8,0.0,0.0,0.0
2018,12,6,3,15,0.0,0.0,2.4,8.75,0.0,0.0,0.0
2018,12,6,3,30,0.0,0.0,2.4,8.7,0.0,0.0,0.0
2018,12,6,3,45,0.0,0.0,2.4,8.65,0.0,0.0,0.0
2018,12,6,4,0,0.0,0.0,2.4,8.6,0.0,0.0,0.0
2018,12,6,4,15,0.0,0.0,2.4,8.5,0.0,0.0,0.0
2018,12,6,4,30,0.0,0.0,2.4,8.4,0.0,0.0,0.0
2018,12,6,4,45,0.0,0.0,2.4,8.35,0.0,0.0,0.0
2018,12,6,5,0,0.0,0.0,2.4,8.3,0.0,0.0,0.0
2018,12,6,5,15,0.0,0.0,2.4,8.2,0.0,0.0,0.0
2018,12,6,5,30,0.0,0.0,2.4,8.1,0.0,0.0,0.0
2018,12,6,5,45,0.0,0.0,2.4,8.05,0.0,0.0,0.0
2018,12,6,6,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2018,12,6,6,15,0.0,0.0,2.4,7.95,0.0,0.0,0.0
2018,12,6,6,30,0.0,0.0,2.4,7.9,0.0,0.0,0.0
2018,12,6,6,45,0.0,0.0,2.4,7.8,0.0,0.0,0.0
2018,12,6,7,0,0.0,0.0,2.4,7.7,0.0,0.0,0.0
2018,12,6,7,15,90.5,10.5,2.45,8.1,14.5,10.32,0.0
2018,12,6,7,30,181.0,21.0,2.5,8.5,29.0,17.64,0.0
2018,12,6,7,45,308.5,30.0,2.6,8.85,62.5,37.62,16.27
2018,12,6,8,0,436.0,39.0,2.7,9.2,96.0,74.7,39.55
2018,12,6,8,15,509.0,45.0,2.7,9.6,134.0,113.99,68.65
2018,12,6,8,30,582.0,51.0,2.7,10.0,172.0,159.97,106.47
2018,12,6,8,45,631.0,55.0,2.7,10.45,210.5,204.6,146.05
2018,12,6,9,0,680.0,59.0,2.7,10.9,249.0,253.13,189.6
2018,12,6,9,15,714.5,61.0,2.7,11.4,284.5,297.56,230.05
2018,12,6,9,30,749.0,63.0,2.7,11.9,320.0,343.45,271.08
2018,12,6,9,45,777.5,63.5,2.65,12.4,351.5,386.42,308.94
2018,12,6,10,0,806.0,64.0,2.6,12.9,383.0,429.64,346.02
2018,12,6,10,15,820.5,65.0,2.55,13.3,407.5,466.59,377.38
2018,12,6,10,30,835.0,66.0,2.5,13.7,432.0,502.22,406.84
2018,12,6,10,45,844.0,67.5,2.45,14.1,450.5,532.11,431.09
2018,12,6,11,0,853.0,69.0,2.4,14.5,469.0,561.4,454.22
2018,12,6,11,15,858.0,70.0,2.3,14.75,480.0,585.55,472.93
2018,12,6,11,30,863.0,71.0,2.2,15.0,491.0,607.13,489.25
2018,12,6,11,45,864.5,71.0,2.1,15.3,494.5,622.72,500.63
2018,12,6,12,0,866.0,71.0,2.0,15.6,498.0,635.41,509.61
2018,12,6,12,15,864.5,70.5,2.0,15.7,494.5,642.64,515.3
2018,12,6,12,30,863.0,70.0,2.0,15.8,491.0,646.82,518.65
2018,12,6,12,45,859.5,69.0,1.95,15.95,480.5,646.06,517.89
2018,12,6,13,0,856.0,68.0,1.9,16.1,470.0,642.25,514.82
2018,12,6,13,15,848.0,67.0,1.85,16.15,452.5,632.53,507.44
2018,12,6,13,30,840.0,66.0,1.8,16.2,435.0,623.8,500.58
2018,12,6,13,45,826.5,64.5,1.75,16.2,410.5,604.44,485.81
2018,12,6,14,0,813.0,63.0,1.7,16.2,386.0,582.58,468.98
2018,12,6,14,15,792.5,61.0,1.6,16.1,355.5,553.65,446.33
2018,12,6,14,30,772.0,59.0,1.5,16.0,325.0,522.91,421.86
2018,12,6,14,45,743.0,56.5,1.4,15.9,290.0,485.38,391.53
2018,12,6,15,0,714.0,54.0,1.3,15.8,255.0,447.03,359.78
2018,12,6,15,15,670.5,50.5,1.3,15.8,217.0,399.93,320.51
2018,12,6,15,30,627.0,47.0,1.3,15.8,179.0,353.61,280.63
2018,12,6,15,45,559.0,41.5,1.1,14.8,140.0,296.0,231.23
2018,12,6,16,0,491.0,36.0,0.9,13.8,101.0,245.97,186.18
2018,12,6,16,15,358.0,28.5,0.9,13.55,66.5,172.69,116.16
2018,12,6,16,30,225.0,21.0,0.9,13.3,32.0,99.43,0.0
2018,12,6,16,45,112.5,10.5,0.95,13.1,16.0,39.27,0.0
2018,12,6,17,0,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,12,6,17,15,0.0,0.0,0.95,12.8,0.0,0.0,0.0
2018,12,6,17,30,0.0,0.0,0.9,12.7,0.0,0.0,0.0
2018,12,6,17,45,0.0,0.0,0.9,12.6,0.0,0.0,0.0
2018,12,6,18,0,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,12,6,18,15,0.0,0.0,0.95,12.35,0.0,0.0,0.0
2018,12,6,18,30,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,12,6,18,45,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,12,6,19,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,12,6,19,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,12,6,19,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,12,6,19,45,0.0,0.0,1.0,11.95,0.0,0.0,0.0
2018,12,6,20,0,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,12,6,20,15,0.0,0.0,0.95,11.95,0.0,0.0,0.0
2018,12,6,20,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2018,12,6,20,45,0.0,0.0,0.8,12.05,0.0,0.0,0.0
2018,12,6,21,0,0.0,0.0,0.7,12.1,0.0,0.0,0.0
2018,12,6,21,15,0.0,0.0,0.65,12.05,0.0,0.0,0.0
2018,12,6,21,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2018,12,6,21,45,0.0,0.0,0.55,11.95,0.0,0.0,0.0
2018,12,6,22,0,0.0,0.0,0.5,11.9,0.0,0.0,0.0
2018,12,6,22,15,0.0,0.0,0.7,11.7,0.0,0.0,0.0
2018,12,6,22,30,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,12,6,22,45,0.0,0.0,1.05,11.3,0.0,0.0,0.0
2018,12,6,23,0,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,12,6,23,15,0.0,0.0,1.35,10.8,0.0,0.0,0.0
2018,12,6,23,30,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2018,12,6,23,45,0.0,0.0,1.6,10.2,0.0,0.0,0.0
2018,12,7,0,0,0.0,0.0,1.7,9.9,0.0,0.0,0.0
2018,12,7,0,15,0.0,0.0,1.7,9.75,0.0,0.0,0.0
2018,12,7,0,30,0.0,0.0,1.7,9.6,0.0,0.0,0.0
2018,12,7,0,45,0.0,0.0,1.7,9.45,0.0,0.0,0.0
2018,12,7,1,0,0.0,0.0,1.7,9.3,0.0,0.0,0.0
2018,12,7,1,15,0.0,0.0,1.7,9.2,0.0,0.0,0.0
2018,12,7,1,30,0.0,0.0,1.7,9.1,0.0,0.0,0.0
2018,12,7,1,45,0.0,0.0,1.65,9.05,0.0,0.0,0.0
2018,12,7,2,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2018,12,7,2,15,0.0,0.0,1.6,8.85,0.0,0.0,0.0
2018,12,7,2,30,0.0,0.0,1.6,8.7,0.0,0.0,0.0
2018,12,7,2,45,0.0,0.0,1.55,8.6,0.0,0.0,0.0
2018,12,7,3,0,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2018,12,7,3,15,0.0,0.0,1.55,8.35,0.0,0.0,0.0
2018,12,7,3,30,0.0,0.0,1.6,8.2,0.0,0.0,0.0
2018,12,7,3,45,0.0,0.0,1.6,8.05,0.0,0.0,0.0
2018,12,7,4,0,0.0,0.0,1.6,7.9,0.0,0.0,0.0
2018,12,7,4,15,0.0,0.0,1.6,7.75,0.0,0.0,0.0
2018,12,7,4,30,0.0,0.0,1.6,7.6,0.0,0.0,0.0
2018,12,7,4,45,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2018,12,7,5,0,0.0,0.0,1.6,7.4,0.0,0.0,0.0
2018,12,7,5,15,0.0,0.0,1.6,7.35,0.0,0.0,0.0
2018,12,7,5,30,0.0,0.0,1.6,7.3,0.0,0.0,0.0
2018,12,7,5,45,0.0,0.0,1.65,7.2,0.0,0.0,0.0
2018,12,7,6,0,0.0,0.0,1.7,7.1,0.0,0.0,0.0
2018,12,7,6,15,0.0,0.0,1.75,7.1,0.0,0.0,0.0
2018,12,7,6,30,0.0,0.0,1.8,7.1,0.0,0.0,0.0
2018,12,7,6,45,0.0,0.0,1.9,7.1,0.0,0.0,0.0
2018,12,7,7,0,0.0,0.0,2.0,7.1,0.0,0.0,0.0
2018,12,7,7,15,1.0,7.0,2.05,7.5,7.0,6.88,0.0
2018,12,7,7,30,2.0,14.0,2.1,7.9,14.0,13.52,0.0
2018,12,7,7,45,72.5,30.0,2.15,8.25,39.0,29.24,14.6
2018,12,7,8,0,143.0,46.0,2.2,8.6,64.0,55.17,34.92
2018,12,7,8,15,126.5,59.5,2.15,8.85,80.0,74.3,52.13
2018,12,7,8,30,110.0,73.0,2.1,9.1,96.0,91.25,68.16
2018,12,7,8,45,110.5,91.5,2.05,9.35,118.5,115.44,89.74
2018,12,7,9,0,111.0,110.0,2.0,9.6,141.0,139.74,111.26
2018,12,7,9,15,187.5,120.5,1.9,9.9,181.0,182.35,146.25
2018,12,7,9,30,264.0,131.0,1.8,10.2,221.0,229.91,185.66
2018,12,7,9,45,406.5,121.5,1.7,10.5,274.5,292.51,236.91
2018,12,7,10,0,549.0,112.0,1.6,10.8,328.0,364.27,295.45
2018,12,7,10,15,695.5,89.5,1.5,11.35,381.0,431.48,349.59
2018,12,7,10,30,842.0,67.0,1.4,11.9,434.0,504.98,407.67
2018,12,7,10,45,852.5,68.0,1.35,12.5,452.5,535.38,431.23
2018,12,7,11,0,863.0,69.0,1.3,13.1,471.0,565.24,453.94
2018,12,7,11,15,868.5,69.5,1.15,13.7,482.5,589.41,471.0
2018,12,7,11,30,874.0,70.0,1.0,14.3,494.0,611.0,485.47
2018,12,7,11,45,876.5,70.0,0.85,14.85,498.0,627.46,495.68
2018,12,7,12,0,879.0,70.0,0.7,15.4,502.0,641.01,503.32
2018,12,7,12,15,877.5,69.5,0.65,15.7,498.5,648.43,507.91
2018,12,7,12,30,876.0,69.0,0.6,16.0,495.0,652.76,510.22
2018,12,7,12,45,872.0,68.0,0.55,16.3,484.0,651.79,508.67
2018,12,7,13,0,868.0,67.0,0.5,16.6,473.0,647.74,504.9
2018,12,7,13,15,859.0,66.0,0.5,16.65,455.0,637.41,497.71
2018,12,7,13,30,850.0,65.0,0.5,16.7,437.0,624.19,488.38
2018,12,7,13,45,836.0,63.5,0.5,16.75,412.5,608.34,476.86
2018,12,7,14,0,822.0,62.0,0.5,16.8,388.0,586.14,460.62
2018,12,7,14,15,801.0,60.5,0.5,16.65,357.5,557.45,439.62
2018,12,7,14,30,780.0,59.0,0.5,16.5,327.0,526.93,416.73
2018,12,7,14,45,749.5,56.5,0.5,16.4,291.5,488.48,387.13
2018,12,7,15,0,719.0,54.0,0.5,16.3,256.0,449.27,356.04
