Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,12,17,21,0,0.0,0.0,1.5,10.9,0.0,0.0,0.0
2018,12,17,21,15,0.0,0.0,1.55,10.85,0.0,0.0,0.0
2018,12,17,21,30,0.0,0.0,1.6,10.8,0.0,0.0,0.0
2018,12,17,21,45,0.0,0.0,1.6,10.75,0.0,0.0,0.0
2018,12,17,22,0,0.0,0.0,1.6,10.7,0.0,0.0,0.0
2018,12,17,22,15,0.0,0.0,1.6,10.7,0.0,0.0,0.0
2018,12,17,22,30,0.0,0.0,1.6,10.7,0.0,0.0,0.0
2018,12,17,22,45,0.0,0.0,1.6,10.7,0.0,0.0,0.0
2018,12,17,23,0,0.0,0.0,1.6,10.7,0.0,0.0,0.0
2018,12,17,23,15,0.0,0.0,1.6,10.65,0.0,0.0,0.0
2018,12,17,23,30,0.0,0.0,1.6,10.6,0.0,0.0,0.0
2018,12,17,23,45,0.0,0.0,1.6,10.6,0.0,0.0,0.0
2018,12,18,0,0,0.0,0.0,1.6,10.6,0.0,0.0,0.0
2018,12,18,0,15,0.0,0.0,1.6,10.6,0.0,0.0,0.0
2018,12,18,0,30,0.0,0.0,1.6,10.6,0.0,0.0,0.0
2018,12,18,0,45,0.0,0.0,1.6,10.6,0.0,0.0,0.0
2018,12,18,1,0,0.0,0.0,1.6,10.6,0.0,0.0,0.0
2018,12,18,1,15,0.0,0.0,1.6,10.55,0.0,0.0,0.0
2018,12,18,1,30,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2018,12,18,1,45,0.0,0.0,1.6,10.45,0.0,0.0,0.0
2018,12,18,2,0,0.0,0.0,1.6,10.4,0.0,0.0,0.0
2018,12,18,2,15,0.0,0.0,1.65,10.35,0.0,0.0,0.0
2018,12,18,2,30,0.0,0.0,1.7,10.3,0.0,0.0,0.0
2018,12,18,2,45,0.0,0.0,1.7,10.2,0.0,0.0,0.0
2018,12,18,3,0,0.0,0.0,1.7,10.1,0.0,0.0,0.0
2018,12,18,3,15,0.0,0.0,1.7,10.1,0.0,0.0,0.0
2018,12,18,3,30,0.0,0.0,1.7,10.1,0.0,0.0,0.0
2018,12,18,3,45,0.0,0.0,1.7,10.05,0.0,0.0,0.0
2018,12,18,4,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2018,12,18,4,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2018,12,18,4,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2018,12,18,4,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2018,12,18,5,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2018,12,18,5,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2018,12,18,5,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2018,12,18,5,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2018,12,18,6,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2018,12,18,6,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2018,12,18,6,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2018,12,18,6,45,0.0,0.0,1.7,10.05,0.0,0.0,0.0
2018,12,18,7,0,0.0,0.0,1.7,10.1,0.0,0.0,0.0
2018,12,18,7,15,27.5,5.5,1.7,10.5,6.0,0.0,0.0
2018,12,18,7,30,55.0,11.0,1.7,10.9,12.0,10.81,0.0
2018,12,18,7,45,153.5,24.0,1.65,11.35,37.5,20.83,1.55
2018,12,18,8,0,252.0,37.0,1.6,11.8,63.0,48.96,25.49
2018,12,18,8,15,384.0,42.5,1.65,12.15,102.5,83.76,47.93
2018,12,18,8,30,516.0,48.0,1.7,12.5,142.0,130.63,82.02
2018,12,18,8,45,583.5,51.0,1.75,12.8,181.0,173.79,118.2
2018,12,18,9,0,651.0,54.0,1.8,13.1,220.0,222.75,160.61
2018,12,18,9,15,615.0,66.5,1.8,13.35,242.0,254.69,192.27
2018,12,18,9,30,579.0,79.0,1.8,13.6,264.0,282.72,219.7
2018,12,18,9,45,472.0,105.0,1.75,13.85,266.0,291.49,231.13
2018,12,18,10,0,365.0,131.0,1.7,14.1,268.0,292.53,234.62
2018,12,18,10,15,359.5,143.5,1.65,14.35,286.0,317.42,255.67
2018,12,18,10,30,354.0,156.0,1.6,14.6,304.0,337.01,271.9
2018,12,18,10,45,468.0,141.0,1.55,14.85,346.0,396.94,320.11
2018,12,18,11,0,582.0,126.0,1.5,15.1,388.0,459.89,369.82
2018,12,18,11,15,717.0,98.0,1.45,15.3,430.0,522.57,418.98
2018,12,18,11,30,852.0,70.0,1.4,15.5,472.0,584.04,466.47
2018,12,18,11,45,855.5,70.0,1.4,15.65,477.5,601.62,479.69
2018,12,18,12,0,859.0,70.0,1.4,15.8,483.0,616.44,491.02
2018,12,18,12,15,858.0,69.5,1.4,15.95,480.5,625.0,497.58
2018,12,18,12,30,857.0,69.0,1.4,16.1,478.0,630.57,501.87
2018,12,18,12,45,758.0,88.5,1.4,16.2,445.0,596.13,475.31
2018,12,18,13,0,659.0,108.0,1.4,16.3,412.0,557.44,445.59
2018,12,18,13,15,465.0,138.0,1.45,16.3,348.5,461.77,371.5
2018,12,18,13,30,271.0,168.0,1.5,16.3,285.0,362.78,292.92
2018,12,18,13,45,161.5,158.5,1.5,16.35,227.0,274.69,222.45
2018,12,18,14,0,52.0,149.0,1.5,16.4,169.0,189.17,152.1
2018,12,18,14,15,46.5,138.0,1.5,16.25,155.0,173.85,140.0
2018,12,18,14,30,41.0,127.0,1.5,16.1,141.0,158.63,127.63
2018,12,18,14,45,127.5,115.5,1.5,16.0,152.5,200.06,162.81
2018,12,18,15,0,214.0,104.0,1.5,15.9,164.0,236.97,193.01
2018,12,18,15,15,323.0,81.0,1.5,15.9,157.0,265.76,215.4
2018,12,18,15,30,432.0,58.0,1.5,15.9,150.0,281.49,225.49
2018,12,18,15,45,447.0,48.0,1.35,15.0,125.5,261.62,206.0
2018,12,18,16,0,462.0,38.0,1.2,14.1,101.0,239.64,182.99
2018,12,18,16,15,345.0,29.5,1.2,13.8,67.5,171.57,119.42
2018,12,18,16,30,228.0,21.0,1.2,13.5,34.0,103.78,0.0
2018,12,18,16,45,114.0,10.5,1.25,13.15,17.0,40.52,0.0
2018,12,18,17,0,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,12,18,17,15,0.0,0.0,1.3,12.65,0.0,0.0,0.0
2018,12,18,17,30,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,12,18,17,45,0.0,0.0,1.35,12.4,0.0,0.0,0.0
2018,12,18,18,0,0.0,0.0,1.4,12.3,0.0,0.0,0.0
2018,12,18,18,15,0.0,0.0,1.35,12.2,0.0,0.0,0.0
2018,12,18,18,30,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,12,18,18,45,0.0,0.0,1.3,12.05,0.0,0.0,0.0
2018,12,18,19,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,12,18,19,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,12,18,19,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,12,18,19,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2018,12,18,20,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,12,18,20,15,0.0,0.0,1.2,11.95,0.0,0.0,0.0
2018,12,18,20,30,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,12,18,20,45,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,12,18,21,0,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,12,18,21,15,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,12,18,21,30,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,12,18,21,45,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,12,18,22,0,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,12,18,22,15,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,12,18,22,30,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,12,18,22,45,0.0,0.0,1.2,11.95,0.0,0.0,0.0
2018,12,18,23,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,12,18,23,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,12,18,23,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,12,18,23,45,0.0,0.0,1.2,12.05,0.0,0.0,0.0
2018,12,19,0,0,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,12,19,0,15,0.0,0.0,1.15,12.15,0.0,0.0,0.0
2018,12,19,0,30,0.0,0.0,1.1,12.2,0.0,0.0,0.0
2018,12,19,0,45,0.0,0.0,1.1,12.25,0.0,0.0,0.0
2018,12,19,1,0,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,12,19,1,15,0.0,0.0,1.05,12.35,0.0,0.0,0.0
2018,12,19,1,30,0.0,0.0,1.0,12.4,0.0,0.0,0.0
2018,12,19,1,45,0.0,0.0,0.95,12.45,0.0,0.0,0.0
2018,12,19,2,0,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,12,19,2,15,0.0,0.0,0.9,12.45,0.0,0.0,0.0
2018,12,19,2,30,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,12,19,2,45,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,12,19,3,0,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,12,19,3,15,0.0,0.0,0.95,12.2,0.0,0.0,0.0
2018,12,19,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,12,19,3,45,0.0,0.0,1.0,11.85,0.0,0.0,0.0
2018,12,19,4,0,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,12,19,4,15,0.0,0.0,1.05,11.6,0.0,0.0,0.0
2018,12,19,4,30,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,12,19,4,45,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,12,19,5,0,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,12,19,5,15,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,12,19,5,30,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,12,19,5,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2018,12,19,6,0,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,12,19,6,15,0.0,0.0,1.15,10.9,0.0,0.0,0.0
2018,12,19,6,30,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,12,19,6,45,0.0,0.0,1.1,10.85,0.0,0.0,0.0
2018,12,19,7,0,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,12,19,7,15,30.5,3.5,1.05,11.1,4.0,0.0,0.0
2018,12,19,7,30,61.0,7.0,1.0,11.4,8.0,6.88,0.0
2018,12,19,7,45,30.5,12.0,0.95,11.75,12.5,10.71,0.0
2018,12,19,8,0,0.0,17.0,0.9,12.1,17.0,16.4,7.43
2018,12,19,8,15,0.0,23.5,0.95,12.45,23.5,22.68,13.37
2018,12,19,8,30,0.0,30.0,1.0,12.8,30.0,28.96,18.98
2018,12,19,8,45,1.0,44.5,1.1,13.15,45.0,43.19,31.24
2018,12,19,9,0,2.0,59.0,1.2,13.5,60.0,57.54,43.51
2018,12,19,9,15,2.0,71.5,1.25,13.9,72.5,69.8,53.91
2018,12,19,9,30,2.0,84.0,1.3,14.3,85.0,82.12,64.24
2018,12,19,9,45,1.5,92.5,1.4,14.7,93.0,90.38,71.03
2018,12,19,10,0,1.0,101.0,1.5,15.1,101.0,98.63,77.74
2018,12,19,10,15,0.5,97.5,1.55,15.35,97.5,94.95,74.5
2018,12,19,10,30,0.0,94.0,1.6,15.6,94.0,91.24,71.25
2018,12,19,10,45,0.0,95.5,1.65,15.9,95.5,92.71,72.31
2018,12,19,11,0,0.0,97.0,1.7,16.2,97.0,94.19,73.37
2018,12,19,11,15,1.0,116.5,1.7,16.35,117.0,114.26,89.85
2018,12,19,11,30,2.0,136.0,1.7,16.5,137.0,134.65,106.43
2018,12,19,11,45,7.0,146.5,1.7,16.65,150.0,148.57,117.73
2018,12,19,12,0,12.0,157.0,1.7,16.8,163.0,162.78,129.27
2018,12,19,12,15,19.0,164.0,1.7,16.9,173.0,174.87,139.15
2018,12,19,12,30,26.0,171.0,1.7,17.0,183.0,192.67,153.62
2018,12,19,12,45,15.0,153.5,1.65,17.05,160.5,162.18,128.73
2018,12,19,13,0,4.0,136.0,1.6,17.1,138.0,137.11,108.21
2018,12,19,13,15,2.0,130.0,1.55,17.1,131.0,129.89,102.4
2018,12,19,13,30,0.0,124.0,1.5,17.1,124.0,122.71,96.57
2018,12,19,13,45,2.0,124.0,1.45,17.1,125.0,124.44,98.17
2018,12,19,14,0,4.0,124.0,1.4,17.1,126.0,126.29,99.84
2018,12,19,14,15,102.0,109.0,1.3,16.95,144.5,179.7,145.7
2018,12,19,14,30,200.0,94.0,1.2,16.8,163.0,224.39,183.24
2018,12,19,14,45,309.5,77.5,1.1,16.65,171.5,269.89,220.36
2018,12,19,15,0,419.0,61.0,1.0,16.5,180.0,304.28,247.13
2018,12,19,15,15,528.5,54.5,1.0,16.5,182.5,338.84,272.29
2018,12,19,15,30,638.0,48.0,1.0,16.5,185.0,362.21,286.53
2018,12,19,15,45,572.0,43.0,0.9,15.8,146.5,309.49,240.95
2018,12,19,16,0,506.0,38.0,0.8,15.1,108.0,257.2,194.8
2018,12,19,16,15,372.5,30.5,0.8,14.85,72.0,182.58,126.93
2018,12,19,16,30,239.0,23.0,0.8,14.6,36.0,109.37,2.09
2018,12,19,16,45,119.5,11.5,0.8,14.4,18.0,43.1,0.0
2018,12,19,17,0,0.0,0.0,0.8,14.2,0.0,0.0,0.0
2018,12,19,17,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2018,12,19,17,30,0.0,0.0,0.8,13.8,0.0,0.0,0.0
2018,12,19,17,45,0.0,0.0,0.8,13.6,0.0,0.0,0.0
2018,12,19,18,0,0.0,0.0,0.8,13.4,0.0,0.0,0.0
2018,12,19,18,15,0.0,0.0,0.8,13.3,0.0,0.0,0.0
2018,12,19,18,30,0.0,0.0,0.8,13.2,0.0,0.0,0.0
2018,12,19,18,45,0.0,0.0,0.8,13.05,0.0,0.0,0.0
2018,12,19,19,0,0.0,0.0,0.8,12.9,0.0,0.0,0.0
2018,12,19,19,15,0.0,0.0,0.85,12.75,0.0,0.0,0.0
2018,12,19,19,30,0.0,0.0,0.9,12.6,0.0,0.0,0.0
2018,12,19,19,45,0.0,0.0,0.95,12.45,0.0,0.0,0.0
2018,12,19,20,0,0.0,0.0,1.0,12.3,0.0,0.0,0.0
2018,12,19,20,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,12,19,20,30,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,12,19,20,45,0.0,0.0,1.3,11.45,0.0,0.0,0.0
2018,12,19,21,0,0.0,0.0,1.4,11.2,0.0,0.0,0.0
2018,12,19,21,15,0.0,0.0,1.55,10.95,0.0,0.0,0.0
2018,12,19,21,30,0.0,0.0,1.7,10.7,0.0,0.0,0.0
2018,12,19,21,45,0.0,0.0,1.8,10.45,0.0,0.0,0.0
2018,12,19,22,0,0.0,0.0,1.9,10.2,0.0,0.0,0.0
2018,12,19,22,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2018,12,19,22,30,0.0,0.0,1.9,9.8,0.0,0.0,0.0
2018,12,19,22,45,0.0,0.0,1.95,9.6,0.0,0.0,0.0
2018,12,19,23,0,0.0,0.0,2.0,9.4,0.0,0.0,0.0
2018,12,19,23,15,0.0,0.0,2.0,9.3,0.0,0.0,0.0
2018,12,19,23,30,0.0,0.0,2.0,9.2,0.0,0.0,0.0
2018,12,19,23,45,0.0,0.0,2.0,9.05,0.0,0.0,0.0
2018,12,20,0,0,0.0,0.0,2.0,8.9,0.0,0.0,0.0
2018,12,20,0,15,0.0,0.0,1.95,8.8,0.0,0.0,0.0
2018,12,20,0,30,0.0,0.0,1.9,8.7,0.0,0.0,0.0
2018,12,20,0,45,0.0,0.0,1.85,8.65,0.0,0.0,0.0
2018,12,20,1,0,0.0,0.0,1.8,8.6,0.0,0.0,0.0
2018,12,20,1,15,0.0,0.0,1.75,8.55,0.0,0.0,0.0
2018,12,20,1,30,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2018,12,20,1,45,0.0,0.0,1.65,8.5,0.0,0.0,0.0
2018,12,20,2,0,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2018,12,20,2,15,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2018,12,20,2,30,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2018,12,20,2,45,0.0,0.0,1.55,8.5,0.0,0.0,0.0
2018,12,20,3,0,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2018,12,20,3,15,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2018,12,20,3,30,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2018,12,20,3,45,0.0,0.0,1.55,8.45,0.0,0.0,0.0
2018,12,20,4,0,0.0,0.0,1.6,8.4,0.0,0.0,0.0
2018,12,20,4,15,0.0,0.0,1.65,8.45,0.0,0.0,0.0
2018,12,20,4,30,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2018,12,20,4,45,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2018,12,20,5,0,0.0,0.0,1.9,8.5,0.0,0.0,0.0
2018,12,20,5,15,0.0,0.0,2.0,8.55,0.0,0.0,0.0
2018,12,20,5,30,0.0,0.0,2.1,8.6,0.0,0.0,0.0
2018,12,20,5,45,0.0,0.0,2.2,8.6,0.0,0.0,0.0
2018,12,20,6,0,0.0,0.0,2.3,8.6,0.0,0.0,0.0
2018,12,20,6,15,0.0,0.0,2.3,8.6,0.0,0.0,0.0
2018,12,20,6,30,0.0,0.0,2.3,8.6,0.0,0.0,0.0
2018,12,20,6,45,0.0,0.0,2.3,8.55,0.0,0.0,0.0
2018,12,20,7,0,0.0,0.0,2.3,8.5,0.0,0.0,0.0
2018,12,20,7,15,24.0,3.5,2.3,8.6,4.0,0.0,0.0
2018,12,20,7,30,48.0,7.0,2.3,8.7,8.0,6.88,0.0
2018,12,20,7,45,24.0,11.5,2.3,8.75,12.0,10.95,0.0
2018,12,20,8,0,0.0,16.0,2.3,8.8,16.0,15.43,6.72
2018,12,20,8,15,0.0,25.0,2.25,8.95,25.0,24.13,14.79
2018,12,20,8,30,0.0,34.0,2.2,9.1,34.0,32.83,22.59
2018,12,20,8,45,0.0,36.0,2.15,9.25,36.0,34.76,24.48
2018,12,20,9,0,0.0,38.0,2.1,9.4,38.0,36.69,26.27
2018,12,20,9,15,0.0,45.5,2.05,9.6,45.5,43.94,32.6
2018,12,20,9,30,0.0,53.0,2.0,9.8,53.0,51.2,38.86
2018,12,20,9,45,0.0,64.5,1.95,10.05,64.5,62.34,48.39
2018,12,20,10,0,0.0,76.0,1.9,10.3,76.0,73.54,57.87
2018,12,20,10,15,3.0,97.0,1.8,10.45,98.0,95.59,76.54
2018,12,20,10,30,6.0,118.0,1.7,10.6,120.0,118.07,95.38
2018,12,20,10,45,7.5,135.5,1.6,10.75,138.5,136.66,110.78
2018,12,20,11,0,9.0,153.0,1.5,10.9,157.0,155.53,126.27
2018,12,20,11,15,8.0,156.0,1.5,11.05,159.5,158.35,128.39
2018,12,20,11,30,7.0,159.0,1.5,11.2,162.0,161.15,130.53
2018,12,20,11,45,6.5,160.5,1.45,11.3,163.5,162.69,131.67
2018,12,20,12,0,6.0,162.0,1.4,11.4,165.0,164.23,132.84
2018,12,20,12,15,3.0,151.0,1.45,11.45,152.5,151.21,122.02
2018,12,20,12,30,0.0,140.0,1.5,11.5,140.0,138.15,111.17
2018,12,20,12,45,0.5,134.0,1.5,11.6,134.0,132.49,106.52
2018,12,20,13,0,1.0,128.0,1.5,11.7,128.0,126.84,101.89
2018,12,20,13,15,1.0,127.0,1.55,11.7,127.0,126.1,101.38
2018,12,20,13,30,1.0,126.0,1.6,11.7,126.0,125.43,100.94
2018,12,20,13,45,1.0,122.5,1.6,11.75,122.5,122.21,98.34
2018,12,20,14,0,1.0,119.0,1.6,11.8,119.0,119.06,95.82
2018,12,20,14,15,7.5,115.5,1.6,11.75,118.0,119.89,96.8
2018,12,20,14,30,14.0,112.0,1.6,11.7,117.0,120.63,97.65
2018,12,20,14,45,8.5,99.5,1.55,11.65,102.5,104.63,84.08
2018,12,20,15,0,3.0,87.0,1.5,11.6,88.0,88.88,70.66
2018,12,20,15,15,1.5,79.5,1.5,11.6,80.0,81.1,63.91
2018,12,20,15,30,0.0,72.0,1.5,11.6,72.0,73.68,57.32
2018,12,20,15,45,0.0,57.0,1.45,11.25,57.0,58.24,43.85
2018,12,20,16,0,0.0,42.0,1.4,10.9,42.0,42.62,30.08
2018,12,20,16,15,0.0,28.0,1.4,10.8,28.0,27.91,16.38
2018,12,20,16,30,0.0,14.0,1.4,10.7,14.0,13.51,0.0
2018,12,20,16,45,0.0,7.0,1.4,10.6,7.0,6.88,0.0
2018,12,20,17,0,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,12,20,17,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,12,20,17,30,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,12,20,17,45,0.0,0.0,1.4,10.45,0.0,0.0,0.0
2018,12,20,18,0,0.0,0.0,1.4,10.4,0.0,0.0,0.0
2018,12,20,18,15,0.0,0.0,1.35,10.4,0.0,0.0,0.0
2018,12,20,18,30,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,12,20,18,45,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,12,20,19,0,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,12,20,19,15,0.0,0.0,1.3,10.45,0.0,0.0,0.0
2018,12,20,19,30,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,12,20,19,45,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,12,20,20,0,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,12,20,20,15,0.0,0.0,1.3,10.55,0.0,0.0,0.0
2018,12,20,20,30,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,12,20,20,45,0.0,0.0,1.3,10.65,0.0,0.0,0.0
2018,12,20,21,0,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,12,20,21,15,0.0,0.0,1.25,10.8,0.0,0.0,0.0
2018,12,20,21,30,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,12,20,21,45,0.0,0.0,1.2,10.95,0.0,0.0,0.0
2018,12,20,22,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,12,20,22,15,0.0,0.0,1.15,11.05,0.0,0.0,0.0
2018,12,20,22,30,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,12,20,22,45,0.0,0.0,1.1,11.15,0.0,0.0,0.0
2018,12,20,23,0,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,12,20,23,15,0.0,0.0,1.15,11.15,0.0,0.0,0.0
2018,12,20,23,30,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,12,20,23,45,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,12,21,0,0,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,12,21,0,15,0.0,0.0,1.25,11.05,0.0,0.0,0.0
2018,12,21,0,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,12,21,0,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,12,21,1,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,12,21,1,15,0.0,0.0,1.2,11.05,0.0,0.0,0.0
2018,12,21,1,30,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,12,21,1,45,0.0,0.0,1.0,11.15,0.0,0.0,0.0
2018,12,21,2,0,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,12,21,2,15,0.0,0.0,0.75,11.3,0.0,0.0,0.0
2018,12,21,2,30,0.0,0.0,0.6,11.4,0.0,0.0,0.0
2018,12,21,2,45,0.0,0.0,0.4,11.5,0.0,0.0,0.0
2018,12,21,3,0,0.0,0.0,0.2,11.6,0.0,0.0,0.0
2018,12,21,3,15,0.0,0.0,0.3,11.6,0.0,0.0,0.0
2018,12,21,3,30,0.0,0.0,0.4,11.6,0.0,0.0,0.0
2018,12,21,3,45,0.0,0.0,0.5,11.55,0.0,0.0,0.0
2018,12,21,4,0,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2018,12,21,4,15,0.0,0.0,0.65,11.5,0.0,0.0,0.0
2018,12,21,4,30,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2018,12,21,4,45,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2018,12,21,5,0,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2018,12,21,5,15,0.0,0.0,0.75,11.45,0.0,0.0,0.0
2018,12,21,5,30,0.0,0.0,0.8,11.4,0.0,0.0,0.0
2018,12,21,5,45,0.0,0.0,0.85,11.4,0.0,0.0,0.0
2018,12,21,6,0,0.0,0.0,0.9,11.4,0.0,0.0,0.0
2018,12,21,6,15,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,12,21,6,30,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,12,21,6,45,0.0,0.0,1.15,11.1,0.0,0.0,0.0
2018,12,21,7,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,12,21,7,15,77.0,7.0,1.3,11.2,8.5,0.0,0.0
2018,12,21,7,30,154.0,14.0,1.4,11.4,17.0,13.76,0.0
2018,12,21,7,45,289.5,22.5,1.5,11.55,45.0,19.62,0.0
2018,12,21,8,0,425.0,31.0,1.6,11.7,73.0,51.75,22.62
2018,12,21,8,15,300.5,27.5,1.65,11.9,64.0,58.1,30.26
2018,12,21,8,30,176.0,24.0,1.7,12.1,55.0,51.36,30.3
2018,12,21,8,45,88.0,28.5,1.8,12.35,44.0,46.26,30.48
2018,12,21,9,0,0.0,33.0,1.9,12.6,33.0,31.85,21.76
2018,12,21,9,15,0.0,45.5,1.9,12.8,45.5,43.94,32.17
2018,12,21,9,30,0.0,58.0,1.9,13.0,58.0,56.05,42.49
2018,12,21,9,45,0.0,76.0,1.9,13.2,76.0,73.57,57.31
2018,12,21,10,0,0.0,94.0,1.9,13.4,94.0,91.28,72.14
2018,12,21,10,15,0.0,101.0,1.9,13.65,101.0,98.2,77.76
2018,12,21,10,30,0.0,108.0,1.9,13.9,108.0,105.16,83.39
2018,12,21,10,45,0.0,107.0,1.85,14.15,107.0,104.16,82.36
2018,12,21,11,0,0.0,106.0,1.8,14.4,106.0,103.16,81.36
2018,12,21,11,15,17.5,139.5,1.8,14.55,147.5,146.88,117.71
2018,12,21,11,30,35.0,173.0,1.8,14.7,189.0,196.55,158.35
2018,12,21,11,45,78.5,188.5,1.8,14.9,226.0,240.75,194.59
2018,12,21,12,0,122.0,204.0,1.8,15.1,263.0,292.5,236.41
2018,12,21,12,15,169.5,205.5,1.8,15.2,286.5,326.63,264.14
2018,12,21,12,30,217.0,207.0,1.8,15.3,310.0,361.17,292.04
2018,12,21,12,45,310.5,184.0,1.8,15.4,328.5,404.6,327.72
2018,12,21,13,0,404.0,161.0,1.8,15.5,347.0,448.14,362.98
2018,12,21,13,15,376.0,158.5,1.8,15.5,327.0,427.48,346.58
2018,12,21,13,30,348.0,156.0,1.8,15.5,307.0,397.77,323.51
2018,12,21,13,45,472.0,128.5,1.8,15.45,321.5,449.88,366.37
2018,12,21,14,0,596.0,101.0,1.8,15.4,336.0,492.62,400.75
2018,12,21,14,15,590.5,93.5,1.75,15.25,312.0,471.63,384.02
2018,12,21,14,30,585.0,86.0,1.7,15.1,288.0,448.76,365.88
2018,12,21,14,45,623.5,73.0,1.65,14.9,268.5,442.05,360.22
2018,12,21,15,0,662.0,60.0,1.6,14.7,249.0,431.11,350.33
2018,12,21,15,15,539.5,63.5,1.6,14.7,203.0,355.82,288.34
2018,12,21,15,30,417.0,67.0,1.6,14.7,157.0,284.08,228.52
2018,12,21,15,45,351.5,54.5,1.6,13.65,119.5,227.74,181.02
2018,12,21,16,0,286.0,42.0,1.6,12.6,82.0,175.23,135.52
2018,12,21,16,15,260.0,33.5,1.65,12.35,60.5,146.96,104.87
2018,12,21,16,30,234.0,25.0,1.7,12.1,39.0,110.72,15.83
2018,12,21,16,45,135.0,15.0,1.75,11.8,21.5,51.01,0.0
2018,12,21,17,0,36.0,5.0,1.8,11.5,4.0,0.0,0.0
2018,12,21,17,15,18.0,2.5,1.8,11.35,2.0,0.0,0.0
2018,12,21,17,30,0.0,0.0,1.8,11.2,0.0,0.0,0.0
2018,12,21,17,45,0.0,0.0,1.85,11.05,0.0,0.0,0.0
2018,12,21,18,0,0.0,0.0,1.9,10.9,0.0,0.0,0.0
2018,12,21,18,15,0.0,0.0,1.9,10.6,0.0,0.0,0.0
2018,12,21,18,30,0.0,0.0,1.9,10.3,0.0,0.0,0.0
2018,12,21,18,45,0.0,0.0,1.95,10.05,0.0,0.0,0.0
2018,12,21,19,0,0.0,0.0,2.0,9.8,0.0,0.0,0.0
2018,12,21,19,15,0.0,0.0,2.0,9.65,0.0,0.0,0.0
2018,12,21,19,30,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2018,12,21,19,45,0.0,0.0,2.0,9.35,0.0,0.0,0.0
2018,12,21,20,0,0.0,0.0,2.0,9.2,0.0,0.0,0.0
2018,12,21,20,15,0.0,0.0,2.05,9.1,0.0,0.0,0.0
2018,12,21,20,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2018,12,21,20,45,0.0,0.0,2.1,8.9,0.0,0.0,0.0
2018,12,21,21,0,0.0,0.0,2.1,8.8,0.0,0.0,0.0
2018,12,21,21,15,0.0,0.0,2.1,8.75,0.0,0.0,0.0
2018,12,21,21,30,0.0,0.0,2.1,8.7,0.0,0.0,0.0
2018,12,21,21,45,0.0,0.0,2.15,8.65,0.0,0.0,0.0
2018,12,21,22,0,0.0,0.0,2.2,8.6,0.0,0.0,0.0
2018,12,21,22,15,0.0,0.0,2.2,8.45,0.0,0.0,0.0
2018,12,21,22,30,0.0,0.0,2.2,8.3,0.0,0.0,0.0
2018,12,21,22,45,0.0,0.0,2.2,8.15,0.0,0.0,0.0
2018,12,21,23,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2018,12,21,23,15,0.0,0.0,2.2,7.9,0.0,0.0,0.0
2018,12,21,23,30,0.0,0.0,2.2,7.8,0.0,0.0,0.0
2018,12,21,23,45,0.0,0.0,2.2,7.65,0.0,0.0,0.0
2018,12,22,0,0,0.0,0.0,2.2,7.5,0.0,0.0,0.0
2018,12,22,0,15,0.0,0.0,2.2,7.4,0.0,0.0,0.0
2018,12,22,0,30,0.0,0.0,2.2,7.3,0.0,0.0,0.0
2018,12,22,0,45,0.0,0.0,2.2,7.25,0.0,0.0,0.0
2018,12,22,1,0,0.0,0.0,2.2,7.2,0.0,0.0,0.0
2018,12,22,1,15,0.0,0.0,2.15,7.15,0.0,0.0,0.0
2018,12,22,1,30,0.0,0.0,2.1,7.1,0.0,0.0,0.0
2018,12,22,1,45,0.0,0.0,2.05,7.05,0.0,0.0,0.0
2018,12,22,2,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2018,12,22,2,15,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2018,12,22,2,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2018,12,22,2,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2018,12,22,3,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2018,12,22,3,15,0.0,0.0,1.85,7.05,0.0,0.0,0.0
2018,12,22,3,30,0.0,0.0,1.8,7.1,0.0,0.0,0.0
2018,12,22,3,45,0.0,0.0,1.8,7.1,0.0,0.0,0.0
2018,12,22,4,0,0.0,0.0,1.8,7.1,0.0,0.0,0.0
2018,12,22,4,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2018,12,22,4,30,0.0,0.0,1.8,6.9,0.0,0.0,0.0
2018,12,22,4,45,0.0,0.0,1.8,6.8,0.0,0.0,0.0
2018,12,22,5,0,0.0,0.0,1.8,6.7,0.0,0.0,0.0
2018,12,22,5,15,0.0,0.0,1.75,6.65,0.0,0.0,0.0
2018,12,22,5,30,0.0,0.0,1.7,6.6,0.0,0.0,0.0
2018,12,22,5,45,0.0,0.0,1.7,6.55,0.0,0.0,0.0
2018,12,22,6,0,0.0,0.0,1.7,6.5,0.0,0.0,0.0
2018,12,22,6,15,0.0,0.0,1.7,6.45,0.0,0.0,0.0
2018,12,22,6,30,0.0,0.0,1.7,6.4,0.0,0.0,0.0
2018,12,22,6,45,0.0,0.0,1.7,6.4,0.0,0.0,0.0
2018,12,22,7,0,0.0,0.0,1.7,6.4,0.0,0.0,0.0
2018,12,22,7,15,33.5,5.0,1.65,6.8,5.5,0.0,0.0
2018,12,22,7,30,67.0,10.0,1.6,7.2,11.0,9.83,0.0
2018,12,22,7,45,164.0,22.0,1.6,7.6,35.5,17.78,0.0
2018,12,22,8,0,261.0,34.0,1.6,8.0,60.0,44.63,22.23
2018,12,22,8,15,317.5,44.5,1.65,8.4,90.5,75.31,44.45
2018,12,22,8,30,374.0,55.0,1.7,8.8,121.0,111.31,72.83
2018,12,22,8,45,373.5,67.0,1.75,9.15,146.5,142.41,101.25
2018,12,22,9,0,373.0,79.0,1.8,9.5,172.0,173.0,129.79
2018,12,22,9,15,344.5,95.5,1.75,9.8,192.0,199.29,155.29
2018,12,22,9,30,316.0,112.0,1.7,10.1,212.0,220.31,175.56
2018,12,22,9,45,333.5,123.0,1.7,10.4,238.0,252.02,203.25
2018,12,22,10,0,351.0,134.0,1.7,10.7,264.0,284.45,231.04
2018,12,22,10,15,395.5,135.0,1.6,11.0,291.5,322.95,263.08
2018,12,22,10,30,440.0,136.0,1.5,11.3,319.0,360.24,293.69
2018,12,22,10,45,508.0,130.0,1.4,11.55,350.5,403.81,328.99
2018,12,22,11,0,576.0,124.0,1.3,11.8,382.0,452.14,367.31
2018,12,22,11,15,489.5,147.5,1.2,12.2,371.5,441.04,357.46
2018,12,22,11,30,403.0,171.0,1.1,12.6,361.0,427.0,345.23
2018,12,22,11,45,360.5,182.0,1.05,13.05,353.5,415.81,335.83
2018,12,22,12,0,318.0,193.0,1.0,13.5,346.0,408.04,328.77
2018,12,22,12,15,269.5,197.0,0.95,13.75,326.0,386.75,311.4
2018,12,22,12,30,221.0,201.0,0.9,14.0,306.0,356.91,287.43
2018,12,22,12,45,167.5,198.0,0.85,14.25,277.0,321.32,258.73
2018,12,22,13,0,114.0,195.0,0.8,14.5,248.0,284.94,229.16
2018,12,22,13,15,74.0,181.5,0.75,14.45,215.5,237.92,191.49
2018,12,22,13,30,34.0,168.0,0.7,14.4,183.0,197.92,158.92
2018,12,22,13,45,38.5,161.0,0.65,14.35,177.0,193.73,155.98
2018,12,22,14,0,43.0,154.0,0.6,14.3,171.0,189.41,152.73
2018,12,22,14,15,42.5,140.5,0.65,14.25,156.5,174.3,140.71
2018,12,22,14,30,42.0,127.0,0.7,14.2,142.0,159.07,128.48
2018,12,22,14,45,42.5,113.5,0.7,14.15,127.0,144.29,116.41
2018,12,22,15,0,43.0,100.0,0.7,14.1,112.0,129.36,104.0
2018,12,22,15,15,25.5,81.5,0.7,14.1,88.5,99.21,78.52
2018,12,22,15,30,8.0,63.0,0.7,14.1,65.0,66.76,50.96
2018,12,22,15,45,4.0,49.5,0.7,13.55,50.5,50.92,37.37
2018,12,22,16,0,0.0,36.0,0.7,13.0,36.0,35.24,23.77
2018,12,22,16,15,23.5,25.5,0.7,12.85,27.0,34.57,21.39
2018,12,22,16,30,47.0,15.0,0.7,12.7,18.0,35.54,3.54
2018,12,22,16,45,47.0,11.0,0.7,12.6,11.5,23.5,0.0
2018,12,22,17,0,47.0,7.0,0.7,12.5,5.0,0.0,0.0
2018,12,22,17,15,23.5,3.5,0.75,12.4,2.5,0.0,0.0
2018,12,22,17,30,0.0,0.0,0.8,12.3,0.0,0.0,0.0
2018,12,22,17,45,0.0,0.0,0.85,12.2,0.0,0.0,0.0
2018,12,22,18,0,0.0,0.0,0.9,12.1,0.0,0.0,0.0
2018,12,22,18,15,0.0,0.0,0.9,11.95,0.0,0.0,0.0
2018,12,22,18,30,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,12,22,18,45,0.0,0.0,0.9,11.65,0.0,0.0,0.0
2018,12,22,19,0,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,12,22,19,15,0.0,0.0,0.9,11.4,0.0,0.0,0.0
2018,12,22,19,30,0.0,0.0,0.9,11.3,0.0,0.0,0.0
2018,12,22,19,45,0.0,0.0,0.9,11.25,0.0,0.0,0.0
2018,12,22,20,0,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,12,22,20,15,0.0,0.0,0.8,11.25,0.0,0.0,0.0
2018,12,22,20,30,0.0,0.0,0.7,11.3,0.0,0.0,0.0
2018,12,22,20,45,0.0,0.0,0.6,11.35,0.0,0.0,0.0
2018,12,22,21,0,0.0,0.0,0.5,11.4,0.0,0.0,0.0
2018,12,22,21,15,0.0,0.0,0.5,11.4,0.0,0.0,0.0
2018,12,22,21,30,0.0,0.0,0.5,11.4,0.0,0.0,0.0
2018,12,22,21,45,0.0,0.0,0.5,11.4,0.0,0.0,0.0
2018,12,22,22,0,0.0,0.0,0.5,11.4,0.0,0.0,0.0
2018,12,22,22,15,0.0,0.0,0.65,11.3,0.0,0.0,0.0
2018,12,22,22,30,0.0,0.0,0.8,11.2,0.0,0.0,0.0
2018,12,22,22,45,0.0,0.0,0.9,11.05,0.0,0.0,0.0
2018,12,22,23,0,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,12,22,23,15,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,12,22,23,30,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,12,22,23,45,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,12,23,0,0,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,12,23,0,15,0.0,0.0,1.4,10.45,0.0,0.0,0.0
2018,12,23,0,30,0.0,0.0,1.4,10.4,0.0,0.0,0.0
2018,12,23,0,45,0.0,0.0,1.4,10.4,0.0,0.0,0.0
2018,12,23,1,0,0.0,0.0,1.4,10.4,0.0,0.0,0.0
2018,12,23,1,15,0.0,0.0,1.4,10.3,0.0,0.0,0.0
2018,12,23,1,30,0.0,0.0,1.4,10.2,0.0,0.0,0.0
2018,12,23,1,45,0.0,0.0,1.4,10.1,0.0,0.0,0.0
2018,12,23,2,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2018,12,23,2,15,0.0,0.0,1.45,9.85,0.0,0.0,0.0
2018,12,23,2,30,0.0,0.0,1.5,9.7,0.0,0.0,0.0
2018,12,23,2,45,0.0,0.0,1.55,9.6,0.0,0.0,0.0
2018,12,23,3,0,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2018,12,23,3,15,0.0,0.0,1.6,9.45,0.0,0.0,0.0
2018,12,23,3,30,0.0,0.0,1.6,9.4,0.0,0.0,0.0
2018,12,23,3,45,0.0,0.0,1.65,9.3,0.0,0.0,0.0
2018,12,23,4,0,0.0,0.0,1.7,9.2,0.0,0.0,0.0
2018,12,23,4,15,0.0,0.0,1.7,9.15,0.0,0.0,0.0
2018,12,23,4,30,0.0,0.0,1.7,9.1,0.0,0.0,0.0
2018,12,23,4,45,0.0,0.0,1.7,9.05,0.0,0.0,0.0
2018,12,23,5,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2018,12,23,5,15,0.0,0.0,1.7,9.05,0.0,0.0,0.0
2018,12,23,5,30,0.0,0.0,1.7,9.1,0.0,0.0,0.0
2018,12,23,5,45,0.0,0.0,1.65,9.1,0.0,0.0,0.0
2018,12,23,6,0,0.0,0.0,1.6,9.1,0.0,0.0,0.0
2018,12,23,6,15,0.0,0.0,1.55,9.1,0.0,0.0,0.0
2018,12,23,6,30,0.0,0.0,1.5,9.1,0.0,0.0,0.0
2018,12,23,6,45,0.0,0.0,1.4,9.15,0.0,0.0,0.0
2018,12,23,7,0,0.0,0.0,1.3,9.2,0.0,0.0,0.0
2018,12,23,7,15,5.5,4.0,1.2,9.4,4.0,0.0,0.0
2018,12,23,7,30,11.0,8.0,1.1,9.6,8.0,7.86,0.0
2018,12,23,7,45,50.0,22.0,1.0,9.85,26.5,19.4,0.0
2018,12,23,8,0,89.0,36.0,0.9,10.1,45.0,37.59,21.39
2018,12,23,8,15,104.0,48.5,0.85,10.45,63.5,56.8,37.61
2018,12,23,8,30,119.0,61.0,0.8,10.8,82.0,77.42,54.9
2018,12,23,8,45,106.5,73.0,0.75,11.15,95.0,92.79,69.29
2018,12,23,9,0,94.0,85.0,0.7,11.5,108.0,107.15,82.72
2018,12,23,9,15,51.0,91.0,0.8,12.0,104.0,104.04,81.92
2018,12,23,9,30,8.0,97.0,0.9,12.5,100.0,96.91,76.98
2018,12,23,9,45,41.0,120.5,1.0,12.95,135.5,134.62,108.07
2018,12,23,10,0,74.0,144.0,1.1,13.4,171.0,174.1,140.39
2018,12,23,10,15,153.0,154.5,1.15,13.7,216.0,226.6,183.14
2018,12,23,10,30,232.0,165.0,1.2,14.0,261.0,285.35,230.62
2018,12,23,10,45,192.0,171.5,1.25,14.3,253.5,275.73,222.83
2018,12,23,11,0,152.0,178.0,1.3,14.6,246.0,267.07,215.74
2018,12,23,11,15,151.0,185.5,1.3,14.75,255.0,279.1,225.4
2018,12,23,11,30,150.0,193.0,1.3,14.9,264.0,290.73,234.55
2018,12,23,11,45,241.5,188.0,1.25,15.0,303.5,350.17,282.63
2018,12,23,12,0,333.0,183.0,1.2,15.1,343.0,406.21,327.12
2018,12,23,12,15,323.5,181.5,1.2,15.15,336.5,403.58,324.82
2018,12,23,12,30,314.0,180.0,1.2,15.2,330.0,399.63,321.9
2018,12,23,12,45,197.5,184.5,1.2,15.3,278.0,325.36,262.38
2018,12,23,13,0,81.0,189.0,1.2,15.4,226.0,249.92,200.89
2018,12,23,13,15,73.5,177.0,1.2,15.35,210.0,232.44,187.37
2018,12,23,13,30,66.0,165.0,1.2,15.3,194.0,214.77,173.33
2018,12,23,13,45,101.0,158.5,1.15,15.3,200.0,236.93,192.08
2018,12,23,14,0,136.0,152.0,1.1,15.3,206.0,250.97,203.99
2018,12,23,14,15,108.0,128.5,1.05,15.2,169.5,206.04,167.43
2018,12,23,14,30,80.0,105.0,1.0,15.1,133.0,161.65,131.03
2018,12,23,14,45,61.0,94.5,0.95,15.0,114.5,132.1,106.47
2018,12,23,15,0,42.0,84.0,0.9,14.9,96.0,109.72,87.56
2018,12,23,15,15,22.0,64.0,0.9,14.9,70.0,76.7,59.56
2018,12,23,15,30,2.0,44.0,0.9,14.9,44.0,43.43,31.22
2018,12,23,15,45,1.0,34.5,0.75,14.2,34.5,33.74,22.89
2018,12,23,16,0,0.0,25.0,0.6,13.5,25.0,24.13,14.52
2018,12,23,16,15,25.0,17.5,0.6,13.3,19.0,28.77,16.89
2018,12,23,16,30,50.0,10.0,0.6,13.1,13.0,33.51,4.83
2018,12,23,16,45,50.0,8.5,0.55,12.9,9.0,21.93,0.0
2018,12,23,17,0,50.0,7.0,0.5,12.7,5.0,0.0,0.0
2018,12,23,17,15,25.0,3.5,0.45,12.65,2.5,0.0,0.0
2018,12,23,17,30,0.0,0.0,0.4,12.6,0.0,0.0,0.0
2018,12,23,17,45,0.0,0.0,0.35,12.5,0.0,0.0,0.0
2018,12,23,18,0,0.0,0.0,0.3,12.4,0.0,0.0,0.0
2018,12,23,18,15,0.0,0.0,0.25,12.4,0.0,0.0,0.0
2018,12,23,18,30,0.0,0.0,0.2,12.4,0.0,0.0,0.0
2018,12,23,18,45,0.0,0.0,0.2,12.35,0.0,0.0,0.0
2018,12,23,19,0,0.0,0.0,0.2,12.3,0.0,0.0,0.0
2018,12,23,19,15,0.0,0.0,0.25,12.25,0.0,0.0,0.0
2018,12,23,19,30,0.0,0.0,0.3,12.2,0.0,0.0,0.0
2018,12,23,19,45,0.0,0.0,0.4,12.15,0.0,0.0,0.0
2018,12,23,20,0,0.0,0.0,0.5,12.1,0.0,0.0,0.0
2018,12,23,20,15,0.0,0.0,0.55,12.05,0.0,0.0,0.0
2018,12,23,20,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2018,12,23,20,45,0.0,0.0,0.7,11.9,0.0,0.0,0.0
2018,12,23,21,0,0.0,0.0,0.8,11.8,0.0,0.0,0.0
2018,12,23,21,15,0.0,0.0,0.8,11.75,0.0,0.0,0.0
2018,12,23,21,30,0.0,0.0,0.8,11.7,0.0,0.0,0.0
2018,12,23,21,45,0.0,0.0,0.85,11.6,0.0,0.0,0.0
2018,12,23,22,0,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,12,23,22,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,12,23,22,30,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,12,23,22,45,0.0,0.0,0.9,11.45,0.0,0.0,0.0
2018,12,23,23,0,0.0,0.0,0.9,11.4,0.0,0.0,0.0
2018,12,23,23,15,0.0,0.0,0.9,11.4,0.0,0.0,0.0
2018,12,23,23,30,0.0,0.0,0.9,11.4,0.0,0.0,0.0
2018,12,23,23,45,0.0,0.0,0.95,11.35,0.0,0.0,0.0
2018,12,24,0,0,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,12,24,0,15,0.0,0.0,1.05,11.2,0.0,0.0,0.0
2018,12,24,0,30,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,12,24,0,45,0.0,0.0,1.15,11.05,0.0,0.0,0.0
2018,12,24,1,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,12,24,1,15,0.0,0.0,1.25,10.9,0.0,0.0,0.0
2018,12,24,1,30,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,12,24,1,45,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,12,24,2,0,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,12,24,2,15,0.0,0.0,1.35,10.55,0.0,0.0,0.0
2018,12,24,2,30,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,12,24,2,45,0.0,0.0,1.45,10.45,0.0,0.0,0.0
2018,12,24,3,0,0.0,0.0,1.5,10.4,0.0,0.0,0.0
2018,12,24,3,15,0.0,0.0,1.55,10.4,0.0,0.0,0.0
2018,12,24,3,30,0.0,0.0,1.6,10.4,0.0,0.0,0.0
2018,12,24,3,45,0.0,0.0,1.6,10.35,0.0,0.0,0.0
2018,12,24,4,0,0.0,0.0,1.6,10.3,0.0,0.0,0.0
2018,12,24,4,15,0.0,0.0,1.65,10.3,0.0,0.0,0.0
2018,12,24,4,30,0.0,0.0,1.7,10.3,0.0,0.0,0.0
2018,12,24,4,45,0.0,0.0,1.7,10.3,0.0,0.0,0.0
2018,12,24,5,0,0.0,0.0,1.7,10.3,0.0,0.0,0.0
2018,12,24,5,15,0.0,0.0,1.75,10.3,0.0,0.0,0.0
2018,12,24,5,30,0.0,0.0,1.8,10.3,0.0,0.0,0.0
2018,12,24,5,45,0.0,0.0,1.8,10.3,0.0,0.0,0.0
2018,12,24,6,0,0.0,0.0,1.8,10.3,0.0,0.0,0.0
2018,12,24,6,15,0.0,0.0,1.85,10.35,0.0,0.0,0.0
2018,12,24,6,30,0.0,0.0,1.9,10.4,0.0,0.0,0.0
2018,12,24,6,45,0.0,0.0,1.9,10.45,0.0,0.0,0.0
2018,12,24,7,0,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2018,12,24,7,15,0.0,1.0,1.95,10.8,1.0,0.0,0.0
2018,12,24,7,30,0.0,2.0,2.0,11.1,2.0,1.97,0.0
2018,12,24,7,45,2.5,6.0,2.1,11.4,6.0,5.83,0.0
2018,12,24,8,0,5.0,10.0,2.2,11.7,10.0,9.97,1.97
2018,12,24,8,15,5.0,14.0,2.25,12.0,14.5,14.11,5.94
2018,12,24,8,30,5.0,18.0,2.3,12.3,19.0,18.25,9.65
2018,12,24,8,45,2.5,21.0,2.35,12.6,21.5,20.75,12.04
2018,12,24,9,0,0.0,24.0,2.4,12.9,24.0,23.15,14.26
2018,12,24,9,15,0.0,35.0,2.45,13.25,35.0,33.79,23.4
2018,12,24,9,30,0.0,46.0,2.5,13.6,46.0,44.43,32.48
2018,12,24,9,45,0.0,60.5,2.55,13.9,60.5,58.47,44.36
2018,12,24,10,0,0.0,75.0,2.6,14.2,75.0,72.56,56.18
2018,12,24,10,15,0.5,91.5,2.7,14.45,91.5,89.01,69.88
2018,12,24,10,30,1.0,108.0,2.8,14.7,108.0,105.64,83.62
2018,12,24,10,45,1.0,99.0,2.95,14.95,99.0,96.7,75.98
2018,12,24,11,0,1.0,90.0,3.1,15.2,90.0,87.78,68.4
2018,12,24,11,15,0.5,76.0,3.15,15.2,76.0,73.77,56.63
2018,12,24,11,30,0.0,62.0,3.2,15.2,62.0,59.93,44.99
2018,12,24,11,45,0.0,56.5,3.3,15.25,56.5,54.6,40.49
2018,12,24,12,0,0.0,51.0,3.4,15.3,51.0,49.28,36.0
2018,12,24,12,15,0.0,43.5,3.45,15.15,43.5,42.02,29.92
2018,12,24,12,30,0.0,36.0,3.5,15.0,36.0,34.77,23.82
2018,12,24,12,45,0.0,32.0,3.5,14.9,32.0,30.9,20.58
2018,12,24,13,0,0.0,28.0,3.5,14.8,28.0,27.04,17.32
2018,12,24,13,15,0.0,36.0,3.45,14.75,36.0,34.77,23.91
2018,12,24,13,30,0.0,44.0,3.4,14.7,44.0,42.5,30.49
2018,12,24,13,45,0.0,40.0,3.35,14.65,40.0,38.63,27.25
2018,12,24,14,0,0.0,36.0,3.3,14.6,36.0,34.76,24.01
2018,12,24,14,15,0.0,34.5,3.3,14.55,34.5,33.31,22.81
2018,12,24,14,30,0.0,33.0,3.3,14.5,33.0,31.86,21.61
2018,12,24,14,45,5.0,29.0,3.3,14.5,30.5,30.75,20.77
2018,12,24,15,0,10.0,25.0,3.3,14.5,28.0,29.6,19.84
2018,12,24,15,15,14.0,23.5,3.3,14.5,27.0,29.84,20.0
2018,12,24,15,30,18.0,22.0,3.3,14.5,26.0,31.83,21.54
2018,12,24,15,45,15.5,19.0,3.6,14.35,22.0,25.17,15.61
2018,12,24,16,0,13.0,16.0,3.9,14.2,18.0,20.69,11.49
2018,12,24,16,15,54.0,14.5,3.95,13.95,18.5,39.14,24.72
2018,12,24,16,30,95.0,13.0,4.0,13.7,19.0,52.78,13.34
2018,12,24,16,45,60.0,9.5,4.1,13.5,12.0,25.72,0.0
2018,12,24,17,0,25.0,6.0,4.2,13.3,5.0,0.0,0.0
2018,12,24,17,15,12.5,3.0,4.15,13.0,2.5,0.0,0.0
2018,12,24,17,30,0.0,0.0,4.1,12.7,0.0,0.0,0.0
2018,12,24,17,45,0.0,0.0,4.05,12.45,0.0,0.0,0.0
2018,12,24,18,0,0.0,0.0,4.0,12.2,0.0,0.0,0.0
2018,12,24,18,15,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2018,12,24,18,30,0.0,0.0,4.0,11.8,0.0,0.0,0.0
2018,12,24,18,45,0.0,0.0,4.0,11.6,0.0,0.0,0.0
2018,12,24,19,0,0.0,0.0,4.0,11.4,0.0,0.0,0.0
2018,12,24,19,15,0.0,0.0,3.8,11.2,0.0,0.0,0.0
2018,12,24,19,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2018,12,24,19,45,0.0,0.0,3.45,10.85,0.0,0.0,0.0
2018,12,24,20,0,0.0,0.0,3.3,10.7,0.0,0.0,0.0
2018,12,24,20,15,0.0,0.0,3.15,10.55,0.0,0.0,0.0
2018,12,24,20,30,0.0,0.0,3.0,10.4,0.0,0.0,0.0
2018,12,24,20,45,0.0,0.0,2.8,10.3,0.0,0.0,0.0
2018,12,24,21,0,0.0,0.0,2.6,10.2,0.0,0.0,0.0
2018,12,24,21,15,0.0,0.0,2.55,10.1,0.0,0.0,0.0
2018,12,24,21,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2018,12,24,21,45,0.0,0.0,2.45,9.95,0.0,0.0,0.0
2018,12,24,22,0,0.0,0.0,2.4,9.9,0.0,0.0,0.0
2018,12,24,22,15,0.0,0.0,2.4,9.8,0.0,0.0,0.0
2018,12,24,22,30,0.0,0.0,2.4,9.7,0.0,0.0,0.0
2018,12,24,22,45,0.0,0.0,2.4,9.65,0.0,0.0,0.0
2018,12,24,23,0,0.0,0.0,2.4,9.6,0.0,0.0,0.0
2018,12,24,23,15,0.0,0.0,2.45,9.5,0.0,0.0,0.0
2018,12,24,23,30,0.0,0.0,2.5,9.4,0.0,0.0,0.0
2018,12,24,23,45,0.0,0.0,2.55,9.3,0.0,0.0,0.0
2018,12,25,0,0,0.0,0.0,2.6,9.2,0.0,0.0,0.0
2018,12,25,0,15,0.0,0.0,2.7,9.15,0.0,0.0,0.0
2018,12,25,0,30,0.0,0.0,2.8,9.1,0.0,0.0,0.0
2018,12,25,0,45,0.0,0.0,2.85,9.05,0.0,0.0,0.0
2018,12,25,1,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2018,12,25,1,15,0.0,0.0,2.85,8.85,0.0,0.0,0.0
2018,12,25,1,30,0.0,0.0,2.8,8.7,0.0,0.0,0.0
2018,12,25,1,45,0.0,0.0,2.75,8.55,0.0,0.0,0.0
2018,12,25,2,0,0.0,0.0,2.7,8.4,0.0,0.0,0.0
2018,12,25,2,15,0.0,0.0,2.6,8.25,0.0,0.0,0.0
2018,12,25,2,30,0.0,0.0,2.5,8.1,0.0,0.0,0.0
2018,12,25,2,45,0.0,0.0,2.45,7.9,0.0,0.0,0.0
2018,12,25,3,0,0.0,0.0,2.4,7.7,0.0,0.0,0.0
2018,12,25,3,15,0.0,0.0,2.35,7.6,0.0,0.0,0.0
2018,12,25,3,30,0.0,0.0,2.3,7.5,0.0,0.0,0.0
2018,12,25,3,45,0.0,0.0,2.3,7.4,0.0,0.0,0.0
2018,12,25,4,0,0.0,0.0,2.3,7.3,0.0,0.0,0.0
2018,12,25,4,15,0.0,0.0,2.35,7.35,0.0,0.0,0.0
2018,12,25,4,30,0.0,0.0,2.4,7.4,0.0,0.0,0.0
2018,12,25,4,45,0.0,0.0,2.45,7.4,0.0,0.0,0.0
2018,12,25,5,0,0.0,0.0,2.5,7.4,0.0,0.0,0.0
2018,12,25,5,15,0.0,0.0,2.55,7.4,0.0,0.0,0.0
2018,12,25,5,30,0.0,0.0,2.6,7.4,0.0,0.0,0.0
2018,12,25,5,45,0.0,0.0,2.65,7.45,0.0,0.0,0.0
2018,12,25,6,0,0.0,0.0,2.7,7.5,0.0,0.0,0.0
2018,12,25,6,15,0.0,0.0,2.7,7.5,0.0,0.0,0.0
2018,12,25,6,30,0.0,0.0,2.7,7.5,0.0,0.0,0.0
2018,12,25,6,45,0.0,0.0,2.7,7.55,0.0,0.0,0.0
2018,12,25,7,0,0.0,0.0,2.7,7.6,0.0,0.0,0.0
2018,12,25,7,15,56.0,5.5,2.7,8.15,6.0,0.0,0.0
2018,12,25,7,30,112.0,11.0,2.7,8.7,12.0,10.81,0.0
2018,12,25,7,45,281.0,19.5,2.7,9.2,41.5,15.6,0.0
2018,12,25,8,0,450.0,28.0,2.7,9.7,71.0,48.24,19.8
2018,12,25,8,15,537.5,33.0,2.75,10.1,109.0,85.68,43.74
2018,12,25,8,30,625.0,38.0,2.8,10.5,147.0,131.49,78.24
2018,12,25,8,45,679.5,41.0,2.85,10.85,186.5,176.57,116.89
2018,12,25,9,0,734.0,44.0,2.9,11.2,226.0,225.8,160.82
2018,12,25,9,15,765.5,47.5,2.9,11.55,263.0,272.6,204.02
2018,12,25,9,30,797.0,51.0,2.9,11.9,300.0,320.68,247.92
2018,12,25,9,45,814.0,54.5,2.95,12.3,332.0,364.3,287.67
2018,12,25,10,0,831.0,58.0,3.0,12.7,364.0,407.39,325.99
2018,12,25,10,15,849.0,59.5,3.05,13.05,392.0,446.99,360.65
2018,12,25,10,30,867.0,61.0,3.1,13.4,420.0,486.29,394.19
2018,12,25,10,45,879.5,61.5,3.2,13.75,441.0,520.39,422.99
2018,12,25,11,0,892.0,62.0,3.3,14.1,462.0,552.62,449.69
2018,12,25,11,15,898.5,62.5,3.35,14.3,475.5,579.38,471.72
2018,12,25,11,30,905.0,63.0,3.4,14.5,489.0,603.59,491.38
2018,12,25,11,45,908.5,63.0,3.4,14.75,495.0,622.73,506.57
2018,12,25,12,0,912.0,63.0,3.4,15.0,501.0,638.94,519.27
2018,12,25,12,15,912.5,63.0,3.4,15.15,500.5,650.26,528.23
2018,12,25,12,30,913.0,63.0,3.4,15.3,500.0,658.44,534.68
2018,12,25,12,45,908.0,63.5,3.45,15.45,491.5,660.49,536.51
2018,12,25,13,0,903.0,64.0,3.5,15.6,483.0,659.34,535.84
2018,12,25,13,15,895.0,63.5,3.5,15.65,467.0,651.97,530.39
2018,12,25,13,30,887.0,63.0,3.5,15.7,451.0,641.55,522.52
2018,12,25,13,45,874.5,61.5,3.45,15.75,427.5,624.18,509.02
2018,12,25,14,0,862.0,60.0,3.4,15.8,404.0,604.11,493.22
2018,12,25,14,15,844.0,58.5,3.3,15.65,375.0,578.24,472.81
2018,12,25,14,30,826.0,57.0,3.2,15.5,346.0,553.95,453.06
2018,12,25,14,45,799.0,55.0,3.1,15.35,311.5,518.36,424.0
2018,12,25,15,0,772.0,53.0,3.0,15.2,277.0,481.55,393.22
2018,12,25,15,15,732.0,49.5,3.0,15.2,238.5,435.59,354.25
2018,12,25,15,30,692.0,46.0,3.0,15.2,200.0,389.88,314.3
2018,12,25,15,45,630.0,42.0,2.75,14.1,160.5,334.7,266.47
2018,12,25,16,0,568.0,38.0,2.5,13.0,121.0,281.97,219.11
2018,12,25,16,15,460.5,31.5,2.5,12.45,84.5,218.26,159.42
2018,12,25,16,30,353.0,25.0,2.5,11.9,48.0,151.9,55.2
2018,12,25,16,45,211.0,16.5,2.5,11.4,27.0,74.17,0.0
2018,12,25,17,0,69.0,8.0,2.5,10.9,6.0,0.0,0.0
2018,12,25,17,15,34.5,4.0,2.5,10.75,3.0,0.0,0.0
2018,12,25,17,30,0.0,0.0,2.5,10.6,0.0,0.0,0.0
2018,12,25,17,45,0.0,0.0,2.5,10.45,0.0,0.0,0.0
2018,12,25,18,0,0.0,0.0,2.5,10.3,0.0,0.0,0.0
2018,12,25,18,15,0.0,0.0,2.55,10.2,0.0,0.0,0.0
2018,12,25,18,30,0.0,0.0,2.6,10.1,0.0,0.0,0.0
2018,12,25,18,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2018,12,25,19,0,0.0,0.0,2.6,9.9,0.0,0.0,0.0
2018,12,25,19,15,0.0,0.0,2.6,9.8,0.0,0.0,0.0
2018,12,25,19,30,0.0,0.0,2.6,9.7,0.0,0.0,0.0
2018,12,25,19,45,0.0,0.0,2.6,9.55,0.0,0.0,0.0
2018,12,25,20,0,0.0,0.0,2.6,9.4,0.0,0.0,0.0
2018,12,25,20,15,0.0,0.0,2.6,9.35,0.0,0.0,0.0
2018,12,25,20,30,0.0,0.0,2.6,9.3,0.0,0.0,0.0
2018,12,25,20,45,0.0,0.0,2.6,9.2,0.0,0.0,0.0
2018,12,25,21,0,0.0,0.0,2.6,9.1,0.0,0.0,0.0
2018,12,25,21,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2018,12,25,21,30,0.0,0.0,2.5,8.9,0.0,0.0,0.0
2018,12,25,21,45,0.0,0.0,2.5,8.8,0.0,0.0,0.0
2018,12,25,22,0,0.0,0.0,2.5,8.7,0.0,0.0,0.0
2018,12,25,22,15,0.0,0.0,2.5,8.75,0.0,0.0,0.0
2018,12,25,22,30,0.0,0.0,2.5,8.8,0.0,0.0,0.0
2018,12,25,22,45,0.0,0.0,2.45,8.85,0.0,0.0,0.0
2018,12,25,23,0,0.0,0.0,2.4,8.9,0.0,0.0,0.0
2018,12,25,23,15,0.0,0.0,2.4,8.9,0.0,0.0,0.0
2018,12,25,23,30,0.0,0.0,2.4,8.9,0.0,0.0,0.0
2018,12,25,23,45,0.0,0.0,2.45,8.95,0.0,0.0,0.0
2018,12,26,0,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2018,12,26,0,15,0.0,0.0,2.5,8.85,0.0,0.0,0.0
2018,12,26,0,30,0.0,0.0,2.5,8.7,0.0,0.0,0.0
2018,12,26,0,45,0.0,0.0,2.5,8.6,0.0,0.0,0.0
2018,12,26,1,0,0.0,0.0,2.5,8.5,0.0,0.0,0.0
2018,12,26,1,15,0.0,0.0,2.5,8.4,0.0,0.0,0.0
2018,12,26,1,30,0.0,0.0,2.5,8.3,0.0,0.0,0.0
2018,12,26,1,45,0.0,0.0,2.5,8.25,0.0,0.0,0.0
2018,12,26,2,0,0.0,0.0,2.5,8.2,0.0,0.0,0.0
2018,12,26,2,15,0.0,0.0,2.5,8.15,0.0,0.0,0.0
2018,12,26,2,30,0.0,0.0,2.5,8.1,0.0,0.0,0.0
2018,12,26,2,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2018,12,26,3,0,0.0,0.0,2.5,7.9,0.0,0.0,0.0
2018,12,26,3,15,0.0,0.0,2.5,7.85,0.0,0.0,0.0
2018,12,26,3,30,0.0,0.0,2.5,7.8,0.0,0.0,0.0
2018,12,26,3,45,0.0,0.0,2.5,7.75,0.0,0.0,0.0
2018,12,26,4,0,0.0,0.0,2.5,7.7,0.0,0.0,0.0
2018,12,26,4,15,0.0,0.0,2.45,7.7,0.0,0.0,0.0
2018,12,26,4,30,0.0,0.0,2.4,7.7,0.0,0.0,0.0
2018,12,26,4,45,0.0,0.0,2.4,7.65,0.0,0.0,0.0
2018,12,26,5,0,0.0,0.0,2.4,7.6,0.0,0.0,0.0
2018,12,26,5,15,0.0,0.0,2.4,7.55,0.0,0.0,0.0
2018,12,26,5,30,0.0,0.0,2.4,7.5,0.0,0.0,0.0
2018,12,26,5,45,0.0,0.0,2.4,7.45,0.0,0.0,0.0
2018,12,26,6,0,0.0,0.0,2.4,7.4,0.0,0.0,0.0
2018,12,26,6,15,0.0,0.0,2.4,7.45,0.0,0.0,0.0
2018,12,26,6,30,0.0,0.0,2.4,7.5,0.0,0.0,0.0
2018,12,26,6,45,0.0,0.0,2.35,7.55,0.0,0.0,0.0
2018,12,26,7,0,0.0,0.0,2.3,7.6,0.0,0.0,0.0
2018,12,26,7,15,4.0,3.5,2.2,7.95,3.5,0.0,0.0
2018,12,26,7,30,8.0,7.0,2.1,8.3,7.0,6.88,0.0
2018,12,26,7,45,42.5,21.0,1.95,8.7,24.5,18.51,0.0
2018,12,26,8,0,77.0,35.0,1.8,9.1,42.0,35.56,19.96
2018,12,26,8,15,112.5,49.5,1.95,9.65,66.0,57.97,38.29
2018,12,26,8,30,148.0,64.0,2.1,10.2,90.0,83.94,59.19
2018,12,26,8,45,173.5,79.0,2.3,10.7,116.5,111.87,82.83
2018,12,26,9,0,199.0,94.0,2.5,11.2,143.0,142.13,108.86
2018,12,26,9,15,269.5,102.0,2.6,11.55,179.5,180.52,140.72
2018,12,26,9,30,340.0,110.0,2.7,11.9,216.0,226.84,179.67
2018,12,26,9,45,475.5,101.5,2.85,12.25,267.0,284.18,227.08
2018,12,26,10,0,611.0,93.0,3.0,12.6,318.0,352.85,284.12
2018,12,26,10,15,697.0,84.5,3.0,12.85,359.0,406.05,328.84
2018,12,26,10,30,783.0,76.0,3.0,13.1,400.0,462.62,375.81
2018,12,26,10,45,836.5,69.0,3.0,13.35,430.5,507.6,413.03
2018,12,26,11,0,890.0,62.0,3.0,13.6,461.0,551.13,448.6
2018,12,26,11,15,895.5,63.5,2.9,13.75,475.0,578.48,470.58
2018,12,26,11,30,901.0,65.0,2.8,13.9,489.0,603.26,490.15
2018,12,26,11,45,902.5,65.5,2.75,14.05,495.0,621.79,504.75
2018,12,26,12,0,904.0,66.0,2.7,14.2,501.0,637.37,516.84
2018,12,26,12,15,900.5,67.0,2.8,14.25,499.5,647.34,525.29
2018,12,26,12,30,897.0,68.0,2.9,14.3,498.0,654.14,531.24
2018,12,26,12,45,819.0,84.0,2.95,14.4,471.0,630.3,512.48
2018,12,26,13,0,741.0,100.0,3.0,14.5,444.0,601.8,490.13
2018,12,26,13,15,800.0,85.0,3.05,14.45,445.0,619.74,505.52
2018,12,26,13,30,859.0,70.0,3.1,14.4,446.0,636.29,519.33
2018,12,26,13,45,828.0,71.5,3.15,14.4,419.0,611.23,499.97
2018,12,26,14,0,797.0,73.0,3.2,14.4,392.0,583.93,478.82
2018,12,26,14,15,793.5,69.0,3.1,14.15,367.0,564.95,464.03
2018,12,26,14,30,790.0,65.0,3.0,13.9,342.0,543.39,446.73
2018,12,26,14,45,620.0,78.0,2.9,13.65,282.0,449.06,370.35
2018,12,26,15,0,450.0,91.0,2.8,13.4,222.0,355.55,293.54
2018,12,26,15,15,461.5,76.5,2.8,13.4,195.0,334.36,275.06
2018,12,26,15,30,473.0,62.0,2.8,13.4,168.0,309.31,252.15
2018,12,26,15,45,456.5,53.0,2.8,12.55,138.5,275.87,221.98
2018,12,26,16,0,440.0,44.0,2.8,11.7,109.0,242.45,190.36
2018,12,26,16,15,343.0,35.5,2.85,11.4,76.0,180.92,133.62
2018,12,26,16,30,246.0,27.0,2.9,11.1,43.0,120.58,48.72
2018,12,26,16,45,152.0,17.0,2.95,10.8,24.5,58.72,0.0
2018,12,26,17,0,58.0,7.0,3.0,10.5,6.0,0.0,0.0
2018,12,26,17,15,29.0,3.5,3.0,10.3,3.0,0.0,0.0
2018,12,26,17,30,0.0,0.0,3.0,10.1,0.0,0.0,0.0
2018,12,26,17,45,0.0,0.0,3.0,9.95,0.0,0.0,0.0
2018,12,26,18,0,0.0,0.0,3.0,9.8,0.0,0.0,0.0
2018,12,26,18,15,0.0,0.0,3.0,9.7,0.0,0.0,0.0
2018,12,26,18,30,0.0,0.0,3.0,9.6,0.0,0.0,0.0
2018,12,26,18,45,0.0,0.0,3.0,9.5,0.0,0.0,0.0
2018,12,26,19,0,0.0,0.0,3.0,9.4,0.0,0.0,0.0
2018,12,26,19,15,0.0,0.0,3.0,9.3,0.0,0.0,0.0
2018,12,26,19,30,0.0,0.0,3.0,9.2,0.0,0.0,0.0
2018,12,26,19,45,0.0,0.0,3.0,9.15,0.0,0.0,0.0
2018,12,26,20,0,0.0,0.0,3.0,9.1,0.0,0.0,0.0
2018,12,26,20,15,0.0,0.0,3.05,9.05,0.0,0.0,0.0
2018,12,26,20,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2018,12,26,20,45,0.0,0.0,3.15,8.95,0.0,0.0,0.0
2018,12,26,21,0,0.0,0.0,3.2,8.9,0.0,0.0,0.0
2018,12,26,21,15,0.0,0.0,3.2,8.85,0.0,0.0,0.0
2018,12,26,21,30,0.0,0.0,3.2,8.8,0.0,0.0,0.0
2018,12,26,21,45,0.0,0.0,3.2,8.75,0.0,0.0,0.0
2018,12,26,22,0,0.0,0.0,3.2,8.7,0.0,0.0,0.0
2018,12,26,22,15,0.0,0.0,3.2,8.6,0.0,0.0,0.0
2018,12,26,22,30,0.0,0.0,3.2,8.5,0.0,0.0,0.0
2018,12,26,22,45,0.0,0.0,3.15,8.4,0.0,0.0,0.0
2018,12,26,23,0,0.0,0.0,3.1,8.3,0.0,0.0,0.0
2018,12,26,23,15,0.0,0.0,3.1,8.25,0.0,0.0,0.0
2018,12,26,23,30,0.0,0.0,3.1,8.2,0.0,0.0,0.0
2018,12,26,23,45,0.0,0.0,3.1,8.1,0.0,0.0,0.0
2018,12,27,0,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2018,12,27,0,15,0.0,0.0,3.05,7.95,0.0,0.0,0.0
2018,12,27,0,30,0.0,0.0,3.0,7.9,0.0,0.0,0.0
2018,12,27,0,45,0.0,0.0,2.95,7.8,0.0,0.0,0.0
2018,12,27,1,0,0.0,0.0,2.9,7.7,0.0,0.0,0.0
2018,12,27,1,15,0.0,0.0,2.85,7.65,0.0,0.0,0.0
2018,12,27,1,30,0.0,0.0,2.8,7.6,0.0,0.0,0.0
2018,12,27,1,45,0.0,0.0,2.8,7.5,0.0,0.0,0.0
2018,12,27,2,0,0.0,0.0,2.8,7.4,0.0,0.0,0.0
2018,12,27,2,15,0.0,0.0,2.75,7.25,0.0,0.0,0.0
2018,12,27,2,30,0.0,0.0,2.7,7.1,0.0,0.0,0.0
2018,12,27,2,45,0.0,0.0,2.7,6.95,0.0,0.0,0.0
2018,12,27,3,0,0.0,0.0,2.7,6.8,0.0,0.0,0.0
2018,12,27,3,15,0.0,0.0,2.7,6.7,0.0,0.0,0.0
2018,12,27,3,30,0.0,0.0,2.7,6.6,0.0,0.0,0.0
2018,12,27,3,45,0.0,0.0,2.75,6.55,0.0,0.0,0.0
2018,12,27,4,0,0.0,0.0,2.8,6.5,0.0,0.0,0.0
2018,12,27,4,15,0.0,0.0,2.85,6.45,0.0,0.0,0.0
2018,12,27,4,30,0.0,0.0,2.9,6.4,0.0,0.0,0.0
2018,12,27,4,45,0.0,0.0,2.95,6.4,0.0,0.0,0.0
2018,12,27,5,0,0.0,0.0,3.0,6.4,0.0,0.0,0.0
2018,12,27,5,15,0.0,0.0,3.0,6.35,0.0,0.0,0.0
2018,12,27,5,30,0.0,0.0,3.0,6.3,0.0,0.0,0.0
2018,12,27,5,45,0.0,0.0,3.0,6.25,0.0,0.0,0.0
2018,12,27,6,0,0.0,0.0,3.0,6.2,0.0,0.0,0.0
2018,12,27,6,15,0.0,0.0,3.0,6.25,0.0,0.0,0.0
2018,12,27,6,30,0.0,0.0,3.0,6.3,0.0,0.0,0.0
2018,12,27,6,45,0.0,0.0,3.05,6.35,0.0,0.0,0.0
2018,12,27,7,0,0.0,0.0,3.1,6.4,0.0,0.0,0.0
2018,12,27,7,15,60.5,5.5,3.15,6.95,6.0,0.0,0.0
2018,12,27,7,30,121.0,11.0,3.2,7.5,12.0,10.81,0.0
2018,12,27,7,45,299.5,19.5,3.3,8.1,42.0,15.72,0.0
2018,12,27,8,0,478.0,28.0,3.4,8.7,72.0,48.25,19.4
2018,12,27,8,15,563.0,32.0,3.5,9.2,110.0,85.65,42.95
2018,12,27,8,30,648.0,36.0,3.6,9.7,148.0,131.19,77.19
2018,12,27,8,45,699.0,39.5,3.65,10.25,188.0,177.15,116.76
2018,12,27,9,0,750.0,43.0,3.7,10.8,228.0,226.91,161.41
2018,12,27,9,15,780.5,45.5,3.95,11.3,264.5,273.18,204.51
2018,12,27,9,30,811.0,48.0,4.2,11.8,301.0,320.36,248.2
2018,12,27,9,45,829.0,51.5,4.4,12.25,334.0,364.75,289.17
2018,12,27,10,0,847.0,55.0,4.6,12.7,367.0,408.67,328.86
2018,12,27,10,15,864.5,56.0,4.7,13.0,394.5,448.92,364.77
2018,12,27,10,30,882.0,57.0,4.8,13.3,422.0,488.07,398.98
2018,12,27,10,45,895.0,57.5,4.9,13.55,443.5,523.03,429.19
2018,12,27,11,0,908.0,58.0,5.0,13.8,465.0,556.11,457.29
2018,12,27,11,15,915.0,58.5,5.0,13.95,479.0,583.71,480.43
2018,12,27,11,30,922.0,59.0,5.0,14.1,493.0,608.73,501.11
2018,12,27,11,45,926.0,58.5,5.05,14.2,499.5,628.1,517.3
2018,12,27,12,0,930.0,58.0,5.1,14.3,506.0,644.49,530.95
2018,12,27,12,15,929.0,58.5,5.1,14.35,505.0,655.82,540.34
2018,12,27,12,30,928.0,59.0,5.1,14.4,504.0,663.93,547.09
2018,12,27,12,45,925.0,59.0,5.15,14.45,496.0,666.94,549.96
2018,12,27,13,0,922.0,59.0,5.2,14.5,488.0,666.7,550.22
2018,12,27,13,15,915.5,58.5,5.15,14.45,472.5,660.4,545.53
2018,12,27,13,30,909.0,58.0,5.1,14.4,457.0,650.96,538.26
2018,12,27,13,45,897.0,57.5,5.1,14.35,434.5,635.03,525.89
2018,12,27,14,0,885.0,57.0,5.1,14.3,412.0,616.3,511.09
2018,12,27,14,15,868.0,55.0,5.05,14.15,382.5,590.16,490.15
2018,12,27,14,30,851.0,53.0,5.0,14.0,353.0,561.77,466.96
2018,12,27,14,45,826.5,50.5,4.9,13.8,318.5,526.6,437.69
2018,12,27,15,0,802.0,48.0,4.8,13.6,284.0,490.09,406.54
2018,12,27,15,15,764.0,45.5,4.8,13.6,245.5,449.07,370.58
2018,12,27,15,30,726.0,43.0,4.8,13.6,207.0,404.58,330.74
2018,12,27,15,45,666.0,39.5,4.45,12.8,167.0,349.74,281.87
2018,12,27,16,0,606.0,36.0,4.1,12.0,127.0,297.23,233.56
2018,12,27,16,15,503.5,30.0,4.0,11.6,89.5,229.58,170.28
2018,12,27,16,30,401.0,24.0,3.9,11.2,52.0,164.29,73.96
2018,12,27,16,45,244.0,16.5,3.8,10.8,29.5,84.08,0.0
2018,12,27,17,0,87.0,9.0,3.7,10.4,7.0,0.0,0.0
2018,12,27,17,15,43.5,4.5,3.75,10.25,3.5,0.0,0.0
2018,12,27,17,30,0.0,0.0,3.8,10.1,0.0,0.0,0.0
2018,12,27,17,45,0.0,0.0,3.8,9.95,0.0,0.0,0.0
2018,12,27,18,0,0.0,0.0,3.8,9.8,0.0,0.0,0.0
2018,12,27,18,15,0.0,0.0,3.75,9.65,0.0,0.0,0.0
2018,12,27,18,30,0.0,0.0,3.7,9.5,0.0,0.0,0.0
2018,12,27,18,45,0.0,0.0,3.7,9.4,0.0,0.0,0.0
2018,12,27,19,0,0.0,0.0,3.7,9.3,0.0,0.0,0.0
2018,12,27,19,15,0.0,0.0,3.7,9.25,0.0,0.0,0.0
2018,12,27,19,30,0.0,0.0,3.7,9.2,0.0,0.0,0.0
2018,12,27,19,45,0.0,0.0,3.7,9.1,0.0,0.0,0.0
2018,12,27,20,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2018,12,27,20,15,0.0,0.0,3.7,8.95,0.0,0.0,0.0
2018,12,27,20,30,0.0,0.0,3.7,8.9,0.0,0.0,0.0
2018,12,27,20,45,0.0,0.0,3.65,8.8,0.0,0.0,0.0
2018,12,27,21,0,0.0,0.0,3.6,8.7,0.0,0.0,0.0
2018,12,27,21,15,0.0,0.0,3.6,8.55,0.0,0.0,0.0
2018,12,27,21,30,0.0,0.0,3.6,8.4,0.0,0.0,0.0
2018,12,27,21,45,0.0,0.0,3.55,8.3,0.0,0.0,0.0
2018,12,27,22,0,0.0,0.0,3.5,8.2,0.0,0.0,0.0
2018,12,27,22,15,0.0,0.0,3.55,8.1,0.0,0.0,0.0
2018,12,27,22,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2018,12,27,22,45,0.0,0.0,3.6,7.95,0.0,0.0,0.0
2018,12,27,23,0,0.0,0.0,3.6,7.9,0.0,0.0,0.0
2018,12,27,23,15,0.0,0.0,3.6,7.8,0.0,0.0,0.0
2018,12,27,23,30,0.0,0.0,3.6,7.7,0.0,0.0,0.0
2018,12,27,23,45,0.0,0.0,3.55,7.55,0.0,0.0,0.0
2018,12,28,0,0,0.0,0.0,3.5,7.4,0.0,0.0,0.0
2018,12,28,0,15,0.0,0.0,3.55,7.35,0.0,0.0,0.0
2018,12,28,0,30,0.0,0.0,3.6,7.3,0.0,0.0,0.0
2018,12,28,0,45,0.0,0.0,3.65,7.2,0.0,0.0,0.0
2018,12,28,1,0,0.0,0.0,3.7,7.1,0.0,0.0,0.0
2018,12,28,1,15,0.0,0.0,3.7,7.05,0.0,0.0,0.0
2018,12,28,1,30,0.0,0.0,3.7,7.0,0.0,0.0,0.0
